"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"296384",2020-01-22 18:43:00,2.96757,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.8,0.54747,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"296385",2020-01-22 18:44:00,3.46945,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.8,0.54621,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"296386",2020-01-22 18:45:00,3.4818,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.6,0.54117,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"296387",2020-01-22 18:46:00,3.50147,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.6,0.52857,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"296388",2020-01-22 18:47:00,3.53885,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.6,0.53361,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"296389",2020-01-22 18:48:00,3.63593,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1,0.53424,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"296390",2020-01-22 18:49:00,3.56723,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.53361,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"296391",2020-01-22 18:50:00,3.90135,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.53487,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"296392",2020-01-22 18:51:00,3.7378,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.52794,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"296393",2020-01-22 18:52:00,3.77917,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.5355,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296394",2020-01-22 18:53:00,3.75026,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.54054,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296395",2020-01-22 18:54:00,3.92143,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.54117,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296396",2020-01-22 18:55:00,3.78711,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.53991,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296397",2020-01-22 18:56:00,3.1275,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.54054,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296398",2020-01-22 18:57:00,3.93447,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.54054,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296399",2020-01-22 18:58:00,3.68989,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.54621,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296400",2020-01-22 18:59:00,3.31114,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.5355,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296401",2020-01-22 19:00:00,3.92287,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.53487,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296402",2020-01-22 19:01:00,3.9223,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.53424,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296403",2020-01-22 19:02:00,3.99155,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.2,0.52479,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"296404",2020-01-22 19:03:00,4.41553,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.52857,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"296405",2020-01-22 19:04:00,3.99018,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.53424,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"296406",2020-01-22 19:05:00,3.81074,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.52857,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"296407",2020-01-22 19:06:00,3.78377,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.53487,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296408",2020-01-22 19:07:00,3.9485,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.53424,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296409",2020-01-22 19:08:00,3.89664,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.6,0.53172,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296410",2020-01-22 19:09:00,3.92647,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.6,0.53424,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296411",2020-01-22 19:10:00,4.22751,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.6,0.52101,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296412",2020-01-22 19:11:00,4.03563,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.7,0.50715,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296413",2020-01-22 19:12:00,3.88026,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.50337,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296414",2020-01-22 19:13:00,3.74117,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.7,0.50904,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296415",2020-01-22 19:14:00,3.70467,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.6,0.50337,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296416",2020-01-22 19:15:00,3.69935,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.50274,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296417",2020-01-22 19:16:00,3.4817,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.50274,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"296418",2020-01-22 19:17:00,3.61817,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.2,0.50589,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"296419",2020-01-22 19:18:00,3.55796,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.50967,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"296420",2020-01-22 19:19:00,3.55158,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.51093,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"296421",2020-01-22 19:20:00,3.59092,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.50337,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"296422",2020-01-22 19:21:00,3.64557,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.61677,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"296423",2020-01-22 19:22:00,3.64647,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.65457,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296424",2020-01-22 19:23:00,4.27302,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.86184,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296425",2020-01-22 19:24:00,3.71689,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.85365,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"296426",2020-01-22 19:25:00,3.61942,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.2,0.85617,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"296427",2020-01-22 19:26:00,3.81583,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.2,1.02627,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"296428",2020-01-22 19:27:00,3.96897,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,1.01997,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"296429",2020-01-22 19:28:00,4.06483,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,1.03131,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"296430",2020-01-22 19:29:00,3.70536,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.2,1.01997,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"296431",2020-01-22 19:30:00,3.75326,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,1.04391,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"296432",2020-01-22 19:31:00,3.62227,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,1.00674,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"296433",2020-01-22 19:32:00,3.49592,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,1.01241,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"296434",2020-01-22 19:33:00,3.31024,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.9828,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"296435",2020-01-22 19:34:00,3.72627,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1,0.99477,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"296436",2020-01-22 19:35:00,4.1153,0,0,28,23,23,21,24.5,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1,1.12014,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"296437",2020-01-22 19:36:00,4.20858,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.8,1.11384,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296438",2020-01-22 19:37:00,4.50411,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.8,1.0143,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296439",2020-01-22 19:38:00,4.01018,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1,0.9954,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296440",2020-01-22 19:39:00,3.94507,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,1.01052,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296441",2020-01-22 19:40:00,3.936,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1,1.01808,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296442",2020-01-22 19:41:00,3.86053,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.7,1.01115,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296443",2020-01-22 19:42:00,3.6345,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.7,1.01934,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296444",2020-01-22 19:43:00,3.6507,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.7,1.09935,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296445",2020-01-22 19:44:00,3.34585,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.8,1.1025,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296446",2020-01-22 19:45:00,3.59082,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.8,1.10061,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296447",2020-01-22 19:46:00,3.46149,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1,1.10187,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"296448",2020-01-22 19:47:00,3.40667,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,1.10124,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"296449",2020-01-22 19:48:00,3.36908,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,1.11006,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"296450",2020-01-22 19:49:00,3.37068,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,1.0899,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"296451",2020-01-22 19:50:00,3.3545,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,1.10691,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"296452",2020-01-22 19:51:00,3.463,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1,1.1277,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"296453",2020-01-22 19:52:00,3.44146,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1,1.134,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"296454",2020-01-22 19:53:00,3.41068,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1,1.1214,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"296455",2020-01-22 19:54:00,3.41989,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,2.49984,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296456",2020-01-22 19:55:00,3.48986,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.2,1.12707,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296457",2020-01-22 19:56:00,3.45653,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,1.1403,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296458",2020-01-22 19:57:00,3.66494,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,1.1403,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296459",2020-01-22 19:58:00,3.44962,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,1.13148,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296460",2020-01-22 19:59:00,3.53118,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.2,1.14534,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296461",2020-01-22 20:00:00,3.71214,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.2,1.13715,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296462",2020-01-22 20:01:00,3.84855,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,1.12077,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296463",2020-01-22 20:02:00,3.9229,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.4,1.13715,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"296464",2020-01-22 20:03:00,3.99499,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.4,1.1151,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"296465",2020-01-22 20:04:00,3.9486,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.4,1.27071,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"296466",2020-01-22 20:05:00,3.98388,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,1.18377,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296467",2020-01-22 20:06:00,3.91529,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,1.12644,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296468",2020-01-22 20:07:00,3.8876,0,0,22,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.2,0.91287,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,1,1
"296469",2020-01-22 20:08:00,3.75172,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.2,0.9072,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296470",2020-01-22 20:09:00,3.71422,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.2,0.91224,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296471",2020-01-22 20:10:00,3.70604,0,0,28,23,23,21,24.5,22,23,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.9072,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296472",2020-01-22 20:11:00,3.8319,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.89082,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296473",2020-01-22 20:12:00,3.52801,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.89334,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296474",2020-01-22 20:13:00,3.3485,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.88263,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296475",2020-01-22 20:14:00,3.38011,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.88263,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296476",2020-01-22 20:15:00,3.50357,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.7,0.92484,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"296477",2020-01-22 20:16:00,3.67724,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.9009,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"296478",2020-01-22 20:17:00,3.82597,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.90594,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"296479",2020-01-22 20:18:00,3.6461,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.2,0.91035,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"296480",2020-01-22 20:19:00,3.58118,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.90657,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"296481",2020-01-22 20:20:00,3.5867,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.9072,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"296482",2020-01-22 20:21:00,3.8781,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.91287,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296483",2020-01-22 20:22:00,4.35149,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.2,0.91854,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296484",2020-01-22 20:23:00,4.30121,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.9135,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296485",2020-01-22 20:24:00,3.59227,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.2,0.90783,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296486",2020-01-22 20:25:00,3.52001,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.92421,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296487",2020-01-22 20:26:00,3.51505,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.91224,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296488",2020-01-22 20:27:00,3.44403,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.91035,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296489",2020-01-22 20:28:00,3.45453,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1,0.90657,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296490",2020-01-22 20:29:00,3.59646,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1,0.90657,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296491",2020-01-22 20:30:00,3.53979,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1,0.91035,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296492",2020-01-22 20:31:00,3.65396,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1,0.90594,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"296493",2020-01-22 20:32:00,3.70968,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.9072,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"296494",2020-01-22 20:33:00,3.54953,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.90594,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"296495",2020-01-22 20:34:00,3.57417,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.90594,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"296496",2020-01-22 20:35:00,3.56976,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.91791,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296497",2020-01-22 20:36:00,3.81752,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.90783,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296498",2020-01-22 20:37:00,3.88666,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.91665,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296499",2020-01-22 20:38:00,3.68997,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.91224,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296500",2020-01-22 20:39:00,3.75026,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.90657,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296501",2020-01-22 20:40:00,3.77803,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.90657,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296502",2020-01-22 20:41:00,3.7734,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.91224,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296503",2020-01-22 20:42:00,4.51043,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.90657,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296504",2020-01-22 20:43:00,4.61944,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.2,0.91224,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296505",2020-01-22 20:44:00,3.89739,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.91539,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296506",2020-01-22 20:45:00,3.83782,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.9009,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"296507",2020-01-22 20:46:00,3.36795,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.90909,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"296508",2020-01-22 20:47:00,3.41013,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.91224,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"296509",2020-01-22 20:48:00,3.32323,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1,0.90027,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"296510",2020-01-22 20:49:00,3.32089,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.8946,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"296511",2020-01-22 20:50:00,3.43324,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.87885,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"296512",2020-01-22 20:51:00,3.87527,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.89901,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296513",2020-01-22 20:52:00,3.46643,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.89901,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296514",2020-01-22 20:53:00,3.62847,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.88452,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"296515",2020-01-22 20:54:00,3.50827,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.88767,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"296516",2020-01-22 20:55:00,3.53627,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.8757,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"296517",2020-01-22 20:56:00,3.74557,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.89271,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"296518",2020-01-22 20:57:00,3.70114,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.88389,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"296519",2020-01-22 20:58:00,3.87935,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.8757,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"296520",2020-01-22 20:59:00,3.77899,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.87822,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"296521",2020-01-22 21:00:00,3.81848,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.8757,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"296522",2020-01-22 21:01:00,3.9022,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.88452,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"296523",2020-01-22 21:02:00,3.92422,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.88137,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"296524",2020-01-22 21:03:00,3.93927,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.8694,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"296525",2020-01-22 21:04:00,4.32007,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.88137,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"296526",2020-01-22 21:05:00,3.78326,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.89901,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296527",2020-01-22 21:06:00,3.80503,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.882,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296528",2020-01-22 21:07:00,3.73052,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.8757,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296529",2020-01-22 21:08:00,3.70301,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.89334,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296530",2020-01-22 21:09:00,3.87748,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.89271,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296531",2020-01-22 21:10:00,3.84089,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.8757,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296532",2020-01-22 21:11:00,3.63782,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.89901,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296533",2020-01-22 21:12:00,3.51957,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.89271,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296534",2020-01-22 21:13:00,3.48894,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.87003,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296535",2020-01-22 21:14:00,3.85652,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.88578,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296536",2020-01-22 21:15:00,3.45194,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.87255,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"296537",2020-01-22 21:16:00,3.43843,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.88011,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"296538",2020-01-22 21:17:00,3.45169,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.88578,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"296539",2020-01-22 21:18:00,3.33928,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.87759,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"296540",2020-01-22 21:19:00,3.46153,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.87948,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"296541",2020-01-22 21:20:00,3.62171,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.8757,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"296542",2020-01-22 21:21:00,3.89885,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.89397,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"296543",2020-01-22 21:22:00,3.29052,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.88515,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"296544",2020-01-22 21:23:00,3.18274,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.6,0.90279,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296545",2020-01-22 21:24:00,2.90263,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.7,0.89397,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296546",2020-01-22 21:25:00,3.25757,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.7,0.88704,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296547",2020-01-22 21:26:00,3.61783,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.7,0.88011,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296548",2020-01-22 21:27:00,3.63017,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.7,0.87948,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296549",2020-01-22 21:28:00,3.73894,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.7,0.89397,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296550",2020-01-22 21:29:00,3.79476,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.8,0.8757,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296551",2020-01-22 21:30:00,4.18656,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.7,0.89334,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296552",2020-01-22 21:31:00,3.75375,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.6,0.88767,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296553",2020-01-22 21:32:00,4.06383,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.7,0.89334,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296554",2020-01-22 21:33:00,3.94635,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.7,0.8757,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296555",2020-01-22 21:34:00,4.0598,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.7,0.90531,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296556",2020-01-22 21:35:00,3.99897,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.7,0.91665,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"296557",2020-01-22 21:36:00,3.56928,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.7,0.90531,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"296558",2020-01-22 21:37:00,3.92999,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.7,0.88704,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"296559",2020-01-22 21:38:00,4.18252,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.6,0.90153,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"296560",2020-01-22 21:39:00,4.03862,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.89334,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"296561",2020-01-22 21:40:00,4.26196,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.89334,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"296562",2020-01-22 21:41:00,4.30118,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.8757,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"296563",2020-01-22 21:42:00,3.86087,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.88704,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"296564",2020-01-22 21:43:00,3.84821,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.89901,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"296565",2020-01-22 21:44:00,3.86491,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.89964,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"296566",2020-01-22 21:45:00,4.1713,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.89208,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296567",2020-01-22 21:46:00,3.83995,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.2,0.89334,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296568",2020-01-22 21:47:00,3.89463,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.88767,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296569",2020-01-22 21:48:00,3.90001,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.88137,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296570",2020-01-22 21:49:00,3.93995,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.89397,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296571",2020-01-22 21:50:00,3.92669,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.88515,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296572",2020-01-22 21:51:00,3.64318,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.89271,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296573",2020-01-22 21:52:00,4.20703,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.8694,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296574",2020-01-22 21:53:00,3.90136,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.89964,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296575",2020-01-22 21:54:00,3.90704,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.87633,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296576",2020-01-22 21:55:00,3.90646,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.9135,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296577",2020-01-22 21:56:00,3.94917,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.91791,0,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296578",2020-01-22 21:57:00,3.94717,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.90468,0,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296579",2020-01-22 21:58:00,3.70669,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.96894,0,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296580",2020-01-22 21:59:00,4.38672,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.71694,0,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296581",2020-01-22 22:00:00,3.92608,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.57078,0,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296582",2020-01-22 22:01:00,3.97231,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.38619,0,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296583",2020-01-22 22:02:00,3.91786,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.3906,0,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296584",2020-01-22 22:03:00,3.74894,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.3906,0,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296585",2020-01-22 22:04:00,3.77916,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.3906,0,1,1,0,1,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"296586",2020-01-22 22:05:00,3.49172,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.3969,0,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296587",2020-01-22 22:06:00,3.87812,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.39816,0,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296588",2020-01-22 22:07:00,4.24643,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.40635,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296589",2020-01-22 22:08:00,3.7045,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.6,0.3906,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296590",2020-01-22 22:09:00,4.12839,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.6,0.4032,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296591",2020-01-22 22:10:00,3.88424,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.7,0.41517,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296592",2020-01-22 22:11:00,3.79258,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.6,0.41895,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296593",2020-01-22 22:12:00,4.03085,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.6,0.44919,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296594",2020-01-22 22:13:00,3.5681,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.7,0.44541,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296595",2020-01-22 22:14:00,3.75566,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.7,0.42777,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"296596",2020-01-22 22:15:00,3.48944,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.6,0.41769,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"296597",2020-01-22 22:16:00,3.52633,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.6,0.4221,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"296598",2020-01-22 22:17:00,3.63602,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.7,0.4284,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"296599",2020-01-22 22:18:00,3.49991,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.7,0.43407,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"296600",2020-01-22 22:19:00,3.21406,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.7,0.43344,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"296601",2020-01-22 22:20:00,3.41378,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.7,0.42147,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"296602",2020-01-22 22:21:00,3.38293,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.7,0.4221,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"296603",2020-01-22 22:22:00,3.4484,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.44541,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"296604",2020-01-22 22:23:00,3.44813,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.46431,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"296605",2020-01-22 22:24:00,3.43258,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.4221,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296606",2020-01-22 22:25:00,3.2964,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.43407,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296607",2020-01-22 22:26:00,3.56096,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.42084,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296608",2020-01-22 22:27:00,3.53053,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.6,0.42777,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296609",2020-01-22 22:28:00,3.53733,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.6,0.43974,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296610",2020-01-22 22:29:00,3.56167,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.43407,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296611",2020-01-22 22:30:00,3.44967,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.43155,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296612",2020-01-22 22:31:00,3.83667,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.4284,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296613",2020-01-22 22:32:00,4.05415,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.43344,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296614",2020-01-22 22:33:00,3.89061,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.43218,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"296615",2020-01-22 22:34:00,3.8727,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.2,0.43659,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296616",2020-01-22 22:35:00,4.00145,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.43407,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296617",2020-01-22 22:36:00,3.88115,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.43092,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296618",2020-01-22 22:37:00,3.88147,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.4221,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296619",2020-01-22 22:38:00,3.88567,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.42588,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296620",2020-01-22 22:39:00,4.0743,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.6,0.43092,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296621",2020-01-22 22:40:00,3.81846,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.7,0.43659,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296622",2020-01-22 22:41:00,3.71218,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.4284,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296623",2020-01-22 22:42:00,3.73741,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.43974,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296624",2020-01-22 22:43:00,3.72041,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.43344,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296625",2020-01-22 22:44:00,3.61434,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.41391,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296626",2020-01-22 22:45:00,3.91553,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.41517,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296627",2020-01-22 22:46:00,3.21499,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.41706,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296628",2020-01-22 22:47:00,3.46593,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.2,0.41454,0,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296629",2020-01-22 22:48:00,3.44392,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.53172,0,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296630",2020-01-22 22:49:00,3.49957,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.42021,0,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296631",2020-01-22 22:50:00,3.29087,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.39312,0,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296632",2020-01-22 22:51:00,3.494,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.2,0.40131,0,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296633",2020-01-22 22:52:00,3.50077,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.37926,0,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296634",2020-01-22 22:53:00,3.56658,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.2,0.37485,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"296635",2020-01-22 22:54:00,3.47513,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.39438,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"296636",2020-01-22 22:55:00,3.51325,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.39501,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"296637",2020-01-22 22:56:00,3.52447,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.37737,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"296638",2020-01-22 22:57:00,3.49515,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.37611,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"296639",2020-01-22 22:58:00,3.71322,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.37296,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"296640",2020-01-22 22:59:00,4.10022,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1,0.37044,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"296641",2020-01-22 23:00:00,3.64178,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1,0.50967,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"296642",2020-01-22 23:01:00,3.60326,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.49707,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"296643",2020-01-22 23:02:00,3.66082,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.38871,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"296644",2020-01-22 23:03:00,3.66867,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.38304,0,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1
"296645",2020-01-22 23:04:00,3.66879,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.38934,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296646",2020-01-22 23:05:00,3.68876,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.2,0.47754,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296647",2020-01-22 23:06:00,4.06899,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.2,0.38367,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296648",2020-01-22 23:07:00,3.64232,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.2,0.38367,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296649",2020-01-22 23:08:00,3.55005,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.38997,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296650",2020-01-22 23:09:00,3.63726,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1,0.50022,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296651",2020-01-22 23:10:00,3.62709,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.39564,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296652",2020-01-22 23:11:00,3.538,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1,0.40131,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296653",2020-01-22 23:12:00,3.39438,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.38934,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296654",2020-01-22 23:13:00,3.51757,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.2,0.38367,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296655",2020-01-22 23:14:00,3.54509,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.49707,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"296656",2020-01-22 23:15:00,3.51778,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.2,1.78164,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"296657",2020-01-22 23:16:00,3.50201,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.3843,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"296658",2020-01-22 23:17:00,3.48189,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1,0.38934,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"296659",2020-01-22 23:18:00,3.60413,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.8,0.36918,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"296660",2020-01-22 23:19:00,3.59598,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.8,0.36792,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"296661",2020-01-22 23:20:00,3.72949,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.8,0.36414,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"296662",2020-01-22 23:21:00,3.59461,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.9,0.35847,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"296663",2020-01-22 23:22:00,3.41332,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1,0.35784,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"296664",2020-01-22 23:23:00,3.3802,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1,0.37107,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296665",2020-01-22 23:24:00,3.38054,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1,0.3654,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296666",2020-01-22 23:25:00,3.40501,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.37044,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296667",2020-01-22 23:26:00,3.40694,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1,0.35973,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296668",2020-01-22 23:27:00,3.30228,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.36414,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296669",2020-01-22 23:28:00,3.52628,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.2,0.36981,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296670",2020-01-22 23:29:00,3.5368,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.1,0.37548,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296671",2020-01-22 23:30:00,3.58152,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.3,0.36351,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296672",2020-01-22 23:31:00,3.65329,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.2,0.3528,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296673",2020-01-22 23:32:00,3.74096,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1,0.36666,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296674",2020-01-22 23:33:00,3.95953,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1,0.35595,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"296675",2020-01-22 23:34:00,3.90052,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1,0.37485,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296676",2020-01-22 23:35:00,3.94534,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1,0.36477,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296677",2020-01-22 23:36:00,3.98098,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1,0.37233,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296678",2020-01-22 23:37:00,4.12081,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-0.9,0.36666,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296679",2020-01-22 23:38:00,3.90112,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1,0.36477,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296680",2020-01-22 23:39:00,3.86059,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.1,0.36918,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296681",2020-01-22 23:40:00,3.8476,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1,0.38241,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296682",2020-01-22 23:41:00,3.7073,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1,0.3591,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296683",2020-01-22 23:42:00,4.07576,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1,0.36288,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296684",2020-01-22 23:43:00,3.69016,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1,0.34902,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296685",2020-01-22 23:44:00,3.6089,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1,0.34083,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"296686",2020-01-22 23:45:00,3.56673,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1,0.36792,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"296687",2020-01-22 23:46:00,3.41605,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1,0.36351,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"296688",2020-01-22 23:47:00,3.50762,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.1,0.35721,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"296689",2020-01-22 23:48:00,3.47588,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1,0.36855,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"296690",2020-01-22 23:49:00,3.30962,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.1,0.34587,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"296691",2020-01-22 23:50:00,3.38592,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1,0.3339,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"296692",2020-01-22 23:51:00,3.31784,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1,0.36981,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"296693",2020-01-22 23:52:00,3.41575,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1,0.35091,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"296694",2020-01-22 23:53:00,3.3355,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1,0.46368,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296695",2020-01-22 23:54:00,3.32889,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1,0.35784,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296696",2020-01-22 23:55:00,3.38927,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1,0.36729,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296697",2020-01-22 23:56:00,3.43226,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1,0.37044,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296698",2020-01-22 23:57:00,3.48596,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1,0.40761,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
