"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"296699",2020-01-22 23:58:00,3.62113,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-0.8,0.37674,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296700",2020-01-22 23:59:00,3.68527,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-0.8,0.3717,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296701",2020-01-23 00:00:00,3.70568,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-0.9,0.38871,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296702",2020-01-23 00:01:00,3.67526,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-0.8,0.39375,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296703",2020-01-23 00:02:00,3.75736,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-0.8,0.3717,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296704",2020-01-23 00:03:00,3.81533,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-0.7,0.40131,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"296705",2020-01-23 00:04:00,4.19015,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-0.7,0.40446,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"296706",2020-01-23 00:05:00,3.88042,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1,0.38052,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"296707",2020-01-23 00:06:00,3.71269,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.4,0.39564,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"296708",2020-01-23 00:07:00,3.81692,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.5,0.39438,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"296709",2020-01-23 00:08:00,3.93199,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.7,0.38934,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"296710",2020-01-23 00:09:00,3.90143,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.7,0.40131,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"296711",2020-01-23 00:10:00,3.81737,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.7,0.40005,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"296712",2020-01-23 00:11:00,3.71236,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.6,0.3969,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"296713",2020-01-23 00:12:00,3.73376,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.6,0.38367,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"296714",2020-01-23 00:13:00,3.53732,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.7,0.38934,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"296715",2020-01-23 00:14:00,3.5702,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.5,0.37296,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"296716",2020-01-23 00:15:00,3.51848,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.3,0.38934,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"296717",2020-01-23 00:16:00,3.49926,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.3,0.38241,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"296718",2020-01-23 00:17:00,3.34104,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.3,0.39627,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"296719",2020-01-23 00:18:00,3.30897,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.5,0.39564,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"296720",2020-01-23 00:19:00,3.76105,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.5,0.38682,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"296721",2020-01-23 00:20:00,3.54183,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.7,0.37107,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"296722",2020-01-23 00:21:00,3.33132,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.7,0.3591,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"296723",2020-01-23 00:22:00,3.36183,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.7,0.37674,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"296724",2020-01-23 00:23:00,3.36321,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.5,0.38997,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296725",2020-01-23 00:24:00,3.40899,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.2,0.39501,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296726",2020-01-23 00:25:00,3.50096,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1,0.38304,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296727",2020-01-23 00:26:00,3.49029,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.2,0.38682,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296728",2020-01-23 00:27:00,3.30187,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.5,0.38871,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296729",2020-01-23 00:28:00,3.65016,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.8,0.37422,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296730",2020-01-23 00:29:00,3.59138,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.3654,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296731",2020-01-23 00:30:00,3.70044,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.5,0.37737,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296732",2020-01-23 00:31:00,3.36191,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.4,0.38871,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296733",2020-01-23 00:32:00,3.79872,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.4,0.3717,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296734",2020-01-23 00:33:00,3.59982,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.6,0.38871,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296735",2020-01-23 00:34:00,3.85259,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.8,0.38934,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296736",2020-01-23 00:35:00,3.92194,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.8,0.39564,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296737",2020-01-23 00:36:00,3.95014,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.8,0.38493,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296738",2020-01-23 00:37:00,3.87568,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.8,0.38241,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296739",2020-01-23 00:38:00,3.90844,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.8,0.39501,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296740",2020-01-23 00:39:00,3.80597,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.37674,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296741",2020-01-23 00:40:00,3.45751,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.8,0.378,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296742",2020-01-23 00:41:00,3.72341,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.37737,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296743",2020-01-23 00:42:00,3.73965,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.8,0.38934,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296744",2020-01-23 00:43:00,3.62036,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.3654,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"296745",2020-01-23 00:44:00,3.57381,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.7,0.3591,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"296746",2020-01-23 00:45:00,3.51765,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.6,0.36855,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"296747",2020-01-23 00:46:00,3.5286,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.7,0.36603,0,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"296748",2020-01-23 00:47:00,3.57549,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.37107,0,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"296749",2020-01-23 00:48:00,3.46476,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.6,0.38241,0,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"296750",2020-01-23 00:49:00,3.48191,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.7,0.36855,0,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"296751",2020-01-23 00:50:00,3.45055,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.8,0.36981,0,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"296752",2020-01-23 00:51:00,3.39604,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.7,0.36729,0,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"296753",2020-01-23 00:52:00,3.4846,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.5,0.35532,0,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"296754",2020-01-23 00:53:00,3.773,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.2,0.36351,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"296755",2020-01-23 00:54:00,3.65032,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1,0.35721,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"296756",2020-01-23 00:55:00,3.79303,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.2,0.34146,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"296757",2020-01-23 00:56:00,3.414,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.6,0.34587,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"296758",2020-01-23 00:57:00,3.54862,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.7,0.34461,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"296759",2020-01-23 00:58:00,3.60957,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.5,0.34335,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"296760",2020-01-23 00:59:00,3.5378,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.4,0.3465,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"296761",2020-01-23 01:00:00,3.57081,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.3,0.35091,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"296762",2020-01-23 01:01:00,3.58274,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.6,0.34839,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"296763",2020-01-23 01:02:00,3.56971,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.8,0.3276,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"296764",2020-01-23 01:03:00,3.59502,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.7,0.35721,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"296765",2020-01-23 01:04:00,3.60811,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.3,0.35721,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"296766",2020-01-23 01:05:00,3.68609,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.4,0.33957,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"296767",2020-01-23 01:06:00,3.61381,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.1,0.34587,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"296768",2020-01-23 01:07:00,3.87981,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.5,0.35406,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"296769",2020-01-23 01:08:00,3.78007,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.3,0.34524,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"296770",2020-01-23 01:09:00,3.63382,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.4,0.36351,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"296771",2020-01-23 01:10:00,3.62901,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.6,0.35721,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"296772",2020-01-23 01:11:00,3.73487,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.7,0.33894,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"296773",2020-01-23 01:12:00,3.69174,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.5,0.36099,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"296774",2020-01-23 01:13:00,3.62312,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.3,0.35091,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,0,1,1,1,1
"296775",2020-01-23 01:14:00,3.71733,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.3,0.33327,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,0,1,1,1,1
"296776",2020-01-23 01:15:00,3.58488,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-0.9,0.3402,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,0,1,1,1,1
"296777",2020-01-23 01:16:00,3.88998,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-0.9,0.33894,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,0,1,1,1,1
"296778",2020-01-23 01:17:00,3.41693,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-0.8,0.35784,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,0,1,1,1,1
"296779",2020-01-23 01:18:00,3.46471,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-0.8,0.33705,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,0,1,1,1,1
"296780",2020-01-23 01:19:00,3.41909,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1,0.33327,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,0,1,1,1,1
"296781",2020-01-23 01:20:00,3.36035,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.1,0.35217,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,0,1,1,1,1
"296782",2020-01-23 01:21:00,3.43789,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.3,0.34461,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,0,1,1,1,1
"296783",2020-01-23 01:22:00,3.3135,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.4,0.34965,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"296784",2020-01-23 01:23:00,3.05267,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.5,0.34587,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296785",2020-01-23 01:24:00,3.4685,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.6,0.35217,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296786",2020-01-23 01:25:00,3.42979,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.7,0.36351,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296787",2020-01-23 01:26:00,3.34824,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.4,0.36351,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296788",2020-01-23 01:27:00,3.91867,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.3,0.3402,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296789",2020-01-23 01:28:00,3.52391,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.1,0.34587,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296790",2020-01-23 01:29:00,3.53673,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1,0.36099,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296791",2020-01-23 01:30:00,3.67491,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1,0.33453,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296792",2020-01-23 01:31:00,3.82015,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1,0.35154,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296793",2020-01-23 01:32:00,3.84647,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1,0.34524,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296794",2020-01-23 01:33:00,3.99809,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1,0.3402,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"296795",2020-01-23 01:34:00,3.94062,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.2,0.34902,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"296796",2020-01-23 01:35:00,3.94772,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.2,0.35154,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"296797",2020-01-23 01:36:00,3.85581,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.2,0.36351,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"296798",2020-01-23 01:37:00,3.80069,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.1,0.35721,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"296799",2020-01-23 01:38:00,3.71133,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.1,0.35154,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"296800",2020-01-23 01:39:00,3.7551,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.1,0.34587,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"296801",2020-01-23 01:40:00,3.47015,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.3,0.35721,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"296802",2020-01-23 01:41:00,3.74685,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.5,0.35091,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"296803",2020-01-23 01:42:00,3.87219,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.4,0.35721,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"296804",2020-01-23 01:43:00,3.90418,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.6,0.33957,1,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"296805",2020-01-23 01:44:00,3.71667,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.8,0.33957,1,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"296806",2020-01-23 01:45:00,3.70309,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.5,0.34524,1,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"296807",2020-01-23 01:46:00,3.57524,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.4,0.34524,0,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"296808",2020-01-23 01:47:00,3.5623,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.3,0.33957,0,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"296809",2020-01-23 01:48:00,3.59472,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.3,0.34776,0,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"296810",2020-01-23 01:49:00,3.45433,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.3,0.35091,0,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"296811",2020-01-23 01:50:00,3.38499,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.2,0.34398,0,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"296812",2020-01-23 01:51:00,3.39545,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.3,0.34524,0,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"296813",2020-01-23 01:52:00,3.39169,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.4,0.35091,0,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"296814",2020-01-23 01:53:00,3.27825,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.3,0.35154,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"296815",2020-01-23 01:54:00,3.70754,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.4,0.35154,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"296816",2020-01-23 01:55:00,3.40936,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.4,0.35658,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"296817",2020-01-23 01:56:00,3.39008,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.4,0.35028,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"296818",2020-01-23 01:57:00,3.49025,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.4,0.35091,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"296819",2020-01-23 01:58:00,3.55557,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.3,0.35154,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"296820",2020-01-23 01:59:00,3.51205,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.3,0.34587,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"296821",2020-01-23 02:00:00,3.98151,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.3,0.38241,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"296822",2020-01-23 02:01:00,3.5319,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.3,0.37422,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"296823",2020-01-23 02:02:00,3.64924,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.3,0.38304,0,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"296824",2020-01-23 02:03:00,3.70513,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.5,0.37737,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296825",2020-01-23 02:04:00,3.74419,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.5,0.38304,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296826",2020-01-23 02:05:00,3.94687,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.6,0.37737,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296827",2020-01-23 02:06:00,3.76306,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.7,0.38367,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296828",2020-01-23 02:07:00,3.92313,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.38304,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296829",2020-01-23 02:08:00,3.8155,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.38745,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296830",2020-01-23 02:09:00,3.81639,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.38115,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296831",2020-01-23 02:10:00,3.69852,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.378,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296832",2020-01-23 02:11:00,3.64742,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.1,0.37863,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296833",2020-01-23 02:12:00,3.6245,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.37548,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296834",2020-01-23 02:13:00,3.63976,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.37107,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"296835",2020-01-23 02:14:00,3.58107,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.37674,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"296836",2020-01-23 02:15:00,3.59823,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.37107,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"296837",2020-01-23 02:16:00,3.58748,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.37485,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"296838",2020-01-23 02:17:00,3.62097,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.8,0.3717,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"296839",2020-01-23 02:18:00,3.6859,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.8,0.38178,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"296840",2020-01-23 02:19:00,3.49977,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.8,0.3717,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"296841",2020-01-23 02:20:00,3.39811,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.7,0.37737,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"296842",2020-01-23 02:21:00,3.75886,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.8,0.36855,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"296843",2020-01-23 02:22:00,3.40009,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.38304,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296844",2020-01-23 02:23:00,3.3742,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.38871,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296845",2020-01-23 02:24:00,3.41576,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.37674,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296846",2020-01-23 02:25:00,3.42866,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.1,0.37674,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296847",2020-01-23 02:26:00,3.41131,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.1,0.37674,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296848",2020-01-23 02:27:00,3.52119,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.1,0.37674,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296849",2020-01-23 02:28:00,3.6669,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.1,0.37107,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296850",2020-01-23 02:29:00,3.67623,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.1,0.37107,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296851",2020-01-23 02:30:00,3.74362,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.2,0.37422,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296852",2020-01-23 02:31:00,3.78181,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.2,0.37107,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296853",2020-01-23 02:32:00,3.39917,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.2,0.37989,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"296854",2020-01-23 02:33:00,3.84794,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.1,0.37674,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296855",2020-01-23 02:34:00,4.33282,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.2,0.37737,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296856",2020-01-23 02:35:00,3.8471,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.1,0.37044,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296857",2020-01-23 02:36:00,4.01848,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.2,0.37107,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296858",2020-01-23 02:37:00,4.23311,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.2,0.37737,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296859",2020-01-23 02:38:00,3.73093,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.3,0.37674,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296860",2020-01-23 02:39:00,3.67435,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.4,0.3717,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296861",2020-01-23 02:40:00,3.67395,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.4,0.37674,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296862",2020-01-23 02:41:00,3.49603,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.4,0.37674,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296863",2020-01-23 02:42:00,3.67948,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.3,0.37107,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"296864",2020-01-23 02:43:00,3.84559,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.3,0.37107,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"296865",2020-01-23 02:44:00,3.51412,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.3,0.37611,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"296866",2020-01-23 02:45:00,3.63394,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.3,0.37044,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"296867",2020-01-23 02:46:00,3.6202,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.4,0.3717,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"296868",2020-01-23 02:47:00,3.58691,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.4,0.37107,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"296869",2020-01-23 02:48:00,3.50093,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.5,0.36981,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"296870",2020-01-23 02:49:00,3.45209,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.5,0.36414,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"296871",2020-01-23 02:50:00,3.47114,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.5,0.36414,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"296872",2020-01-23 02:51:00,3.55573,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.4,0.36792,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1
"296873",2020-01-23 02:52:00,3.52346,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.4,0.37548,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"296874",2020-01-23 02:53:00,3.51888,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.6,0.36477,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"296875",2020-01-23 02:54:00,3.25031,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.4,0.37674,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"296876",2020-01-23 02:55:00,3.64176,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.5,0.35217,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"296877",2020-01-23 02:56:00,3.42923,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.5,0.35091,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"296878",2020-01-23 02:57:00,3.59546,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.5,0.35784,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"296879",2020-01-23 02:58:00,3.58688,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.5,0.35091,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"296880",2020-01-23 02:59:00,3.37924,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.5,0.35154,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"296881",2020-01-23 03:00:00,3.57207,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.4,0.35154,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"296882",2020-01-23 03:01:00,3.59947,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.4,0.35217,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"296883",2020-01-23 03:02:00,3.61576,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.6,0.35154,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296884",2020-01-23 03:03:00,3.49201,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.4,0.3465,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296885",2020-01-23 03:04:00,3.62243,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.4,0.35217,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296886",2020-01-23 03:05:00,3.61957,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.4,0.35217,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296887",2020-01-23 03:06:00,3.60202,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.6,0.35154,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296888",2020-01-23 03:07:00,3.80201,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.5,0.35154,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296889",2020-01-23 03:08:00,3.27777,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.5,0.34839,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296890",2020-01-23 03:09:00,3.58927,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.3,0.35154,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296891",2020-01-23 03:10:00,3.26699,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.4,0.34461,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296892",2020-01-23 03:11:00,3.46803,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.4,0.3402,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296893",2020-01-23 03:12:00,3.6613,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.4,0.34209,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"296894",2020-01-23 03:13:00,3.60018,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.4,0.34713,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"296895",2020-01-23 03:14:00,3.64046,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.4,0.34398,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"296896",2020-01-23 03:15:00,3.50815,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.4,0.34587,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"296897",2020-01-23 03:16:00,3.49335,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.3,0.34524,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"296898",2020-01-23 03:17:00,3.43567,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.2,0.34524,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"296899",2020-01-23 03:18:00,3.46976,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.34524,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"296900",2020-01-23 03:19:00,3.31229,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.1,0.3465,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"296901",2020-01-23 03:20:00,3.31009,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.2,0.34587,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"296902",2020-01-23 03:21:00,3.34512,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.2,0.35154,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"296903",2020-01-23 03:22:00,3.34592,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.2,0.3465,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296904",2020-01-23 03:23:00,3.3873,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.2,0.38367,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296905",2020-01-23 03:24:00,3.37071,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.4,0.38304,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296906",2020-01-23 03:25:00,3.32215,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.3,0.38304,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296907",2020-01-23 03:26:00,3.39708,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.4,0.38304,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296908",2020-01-23 03:27:00,3.54991,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.2,0.38304,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296909",2020-01-23 03:28:00,3.58632,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.2,0.38304,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296910",2020-01-23 03:29:00,3.92612,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.2,0.38934,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296911",2020-01-23 03:30:00,3.73134,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.4,0.38304,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296912",2020-01-23 03:31:00,3.82424,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.3,0.37737,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296913",2020-01-23 03:32:00,3.8593,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.3,0.38619,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296914",2020-01-23 03:33:00,3.81312,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.4,0.38493,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296915",2020-01-23 03:34:00,3.8224,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.4,0.39186,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296916",2020-01-23 03:35:00,4.10319,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.2,0.38556,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296917",2020-01-23 03:36:00,3.66984,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.3,0.38304,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296918",2020-01-23 03:37:00,3.76784,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.3,0.38367,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296919",2020-01-23 03:38:00,3.94779,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.2,0.38304,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296920",2020-01-23 03:39:00,4.93834,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.1,0.38934,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296921",2020-01-23 03:40:00,5.04159,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.1,0.38871,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296922",2020-01-23 03:41:00,4.08517,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.1,0.38304,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"296923",2020-01-23 03:42:00,3.72084,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.1,0.37674,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"296924",2020-01-23 03:43:00,3.41436,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.1,0.38934,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"296925",2020-01-23 03:44:00,3.29731,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.37044,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"296926",2020-01-23 03:45:00,3.29386,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.37737,0,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"296927",2020-01-23 03:46:00,3.37683,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.37674,0,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"296928",2020-01-23 03:47:00,3.42582,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.2,0.37737,0,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"296929",2020-01-23 03:48:00,3.42766,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.2,0.33894,0,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"296930",2020-01-23 03:49:00,3.66212,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.2,0.35091,0,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"296931",2020-01-23 03:50:00,3.52704,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.2,0.34524,0,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"296932",2020-01-23 03:51:00,3.7027,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.2,0.33957,0,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"296933",2020-01-23 03:52:00,3.61084,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.1,0.35721,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296934",2020-01-23 03:53:00,3.57607,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.2,0.34839,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296935",2020-01-23 03:54:00,3.52821,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.2,0.35154,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296936",2020-01-23 03:55:00,3.34849,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.1,0.35532,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296937",2020-01-23 03:56:00,3.57026,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.1,0.35595,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296938",2020-01-23 03:57:00,3.4472,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.2,0.35154,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296939",2020-01-23 03:58:00,3.54232,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.1,0.34587,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296940",2020-01-23 03:59:00,3.3545,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.34587,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296941",2020-01-23 04:00:00,3.60102,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.3465,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296942",2020-01-23 04:01:00,3.37272,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.35154,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296943",2020-01-23 04:02:00,3.9828,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.7,0.35217,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296944",2020-01-23 04:03:00,3.62996,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.35154,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296945",2020-01-23 04:04:00,3.7402,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.8,0.37107,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296946",2020-01-23 04:05:00,3.71832,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.38241,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296947",2020-01-23 04:06:00,3.78111,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.37674,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296948",2020-01-23 04:07:00,3.76442,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.1,0.37107,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296949",2020-01-23 04:08:00,3.48403,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.1,0.37107,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296950",2020-01-23 04:09:00,3.39777,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.1,0.38241,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296951",2020-01-23 04:10:00,3.71329,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.38304,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296952",2020-01-23 04:11:00,3.67031,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.38241,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"296953",2020-01-23 04:12:00,3.65075,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.38241,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"296954",2020-01-23 04:13:00,3.62028,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.37107,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"296955",2020-01-23 04:14:00,3.60299,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.7,0.38115,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"296956",2020-01-23 04:15:00,3.90483,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.8,0.37737,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"296957",2020-01-23 04:16:00,3.51217,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.7,0.37737,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"296958",2020-01-23 04:17:00,3.60196,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.37737,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"296959",2020-01-23 04:18:00,3.39162,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.37989,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"296960",2020-01-23 04:19:00,3.37453,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.37674,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"296961",2020-01-23 04:20:00,3.55934,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.37107,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"296962",2020-01-23 04:21:00,3.46287,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.378,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"296963",2020-01-23 04:22:00,3.49721,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.378,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"296964",2020-01-23 04:23:00,3.5293,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.3717,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"296965",2020-01-23 04:24:00,3.57943,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.37737,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"296966",2020-01-23 04:25:00,3.60053,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.8,0.38871,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"296967",2020-01-23 04:26:00,3.58632,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.38304,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"296968",2020-01-23 04:27:00,3.59652,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.38367,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"296969",2020-01-23 04:28:00,3.56794,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.37674,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"296970",2020-01-23 04:29:00,3.95723,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.37989,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"296971",2020-01-23 04:30:00,3.60033,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.37548,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"296972",2020-01-23 04:31:00,3.67434,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.37926,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"296973",2020-01-23 04:32:00,3.74752,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.378,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296974",2020-01-23 04:33:00,3.77791,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.38304,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296975",2020-01-23 04:34:00,3.79442,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.8,0.37926,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296976",2020-01-23 04:35:00,3.97122,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.8,0.38241,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296977",2020-01-23 04:36:00,3.94848,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.7,0.37107,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296978",2020-01-23 04:37:00,3.73911,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.7,0.37674,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296979",2020-01-23 04:38:00,3.68794,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.7,0.378,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296980",2020-01-23 04:39:00,3.65776,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.7,0.37674,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296981",2020-01-23 04:40:00,3.64486,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.6,0.36855,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296982",2020-01-23 04:41:00,3.71892,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.7,0.37044,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"296983",2020-01-23 04:42:00,4.21361,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.8,0.37044,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"296984",2020-01-23 04:43:00,3.66272,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.7,0.36477,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"296985",2020-01-23 04:44:00,3.66876,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.7,0.36918,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"296986",2020-01-23 04:45:00,3.48617,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.6,0.36477,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"296987",2020-01-23 04:46:00,3.3635,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.6,0.37107,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"296988",2020-01-23 04:47:00,3.55049,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.6,0.3591,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"296989",2020-01-23 04:48:00,3.34692,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.7,0.36477,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"296990",2020-01-23 04:49:00,3.49796,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.8,0.36477,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"296991",2020-01-23 04:50:00,3.36147,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.7,0.36477,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"296992",2020-01-23 04:51:00,3.14392,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.8,0.36477,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"296993",2020-01-23 04:52:00,3.5728,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.8,0.37044,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"296994",2020-01-23 04:53:00,3.36591,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.37611,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296995",2020-01-23 04:54:00,3.36797,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.37674,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296996",2020-01-23 04:55:00,3.32282,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.8,0.37611,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296997",2020-01-23 04:56:00,3.62443,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.8,0.36918,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296998",2020-01-23 04:57:00,3.47533,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.8,0.37044,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"296999",2020-01-23 04:58:00,3.53071,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.36477,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297000",2020-01-23 04:59:00,3.62631,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.34713,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297001",2020-01-23 05:00:00,3.72568,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.83853,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297002",2020-01-23 05:01:00,3.91069,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.67914,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297003",2020-01-23 05:02:00,3.88493,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.61047,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297004",2020-01-23 05:03:00,3.71364,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.8,0.57834,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297005",2020-01-23 05:04:00,3.8774,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.55881,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297006",2020-01-23 05:05:00,3.8158,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.54117,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297007",2020-01-23 05:06:00,3.86849,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.53487,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297008",2020-01-23 05:07:00,3.68316,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.1,0.53172,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297009",2020-01-23 05:08:00,3.71961,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.8,0.53109,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297010",2020-01-23 05:09:00,3.59875,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.52983,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297011",2020-01-23 05:10:00,3.62341,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.53991,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297012",2020-01-23 05:11:00,3.7548,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.52731,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297013",2020-01-23 05:12:00,3.61693,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.7,0.52164,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297014",2020-01-23 05:13:00,3.4641,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.51534,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297015",2020-01-23 05:14:00,3.62085,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.7,0.52101,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297016",2020-01-23 05:15:00,3.37915,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.7,0.52227,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
