"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"297017",2020-01-23 05:16:00,3.76922,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.51597,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297018",2020-01-23 05:17:00,3.46944,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.52101,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297019",2020-01-23 05:18:00,3.42314,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.51471,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297020",2020-01-23 05:19:00,3.34007,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.51912,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297021",2020-01-23 05:20:00,3.55464,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.51471,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297022",2020-01-23 05:21:00,3.46636,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.51597,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"297023",2020-01-23 05:22:00,3.42212,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.2,0.52101,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"297024",2020-01-23 05:23:00,3.63704,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.2,0.51534,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"297025",2020-01-23 05:24:00,3.39303,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.2,0.51534,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"297026",2020-01-23 05:25:00,3.38629,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.1,0.50967,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"297027",2020-01-23 05:26:00,3.54496,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.50967,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"297028",2020-01-23 05:27:00,3.48641,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.51471,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"297029",2020-01-23 05:28:00,3.56823,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.51534,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"297030",2020-01-23 05:29:00,3.59251,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.50904,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"297031",2020-01-23 05:30:00,3.97471,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.50337,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"297032",2020-01-23 05:31:00,3.78022,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.51534,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"297033",2020-01-23 05:32:00,3.76711,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.51471,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"297034",2020-01-23 05:33:00,3.7239,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.8,0.50967,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"297035",2020-01-23 05:34:00,3.80461,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.9,0.50904,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"297036",2020-01-23 05:35:00,3.82192,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.8,0.50337,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"297037",2020-01-23 05:36:00,3.90839,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.8,0.51471,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"297038",2020-01-23 05:37:00,3.82254,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.50841,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"297039",2020-01-23 05:38:00,3.64726,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.50904,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"297040",2020-01-23 05:39:00,3.9491,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.50589,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"297041",2020-01-23 05:40:00,3.87807,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.50904,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"297042",2020-01-23 05:41:00,3.74557,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.8,0.50211,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"297043",2020-01-23 05:42:00,3.63422,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.7,0.49203,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"297044",2020-01-23 05:43:00,3.52542,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.7,0.49266,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"297045",2020-01-23 05:44:00,3.42323,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.6,0.50211,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"297046",2020-01-23 05:45:00,3.41228,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.7,0.49644,0,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"297047",2020-01-23 05:46:00,3.42059,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.8,0.49077,0,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"297048",2020-01-23 05:47:00,3.44614,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.8,0.49644,0,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"297049",2020-01-23 05:48:00,3.40473,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.49329,0,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"297050",2020-01-23 05:49:00,3.71112,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.8,0.49014,0,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"297051",2020-01-23 05:50:00,3.88236,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.49014,0,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"297052",2020-01-23 05:51:00,3.38286,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.49896,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"297053",2020-01-23 05:52:00,3.36408,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.8,0.49959,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"297054",2020-01-23 05:53:00,3.32165,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.8,0.49077,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"297055",2020-01-23 05:54:00,3.54768,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.49644,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"297056",2020-01-23 05:55:00,3.32275,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.49077,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"297057",2020-01-23 05:56:00,3.4113,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.49644,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"297058",2020-01-23 05:57:00,3.38774,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.49707,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"297059",2020-01-23 05:58:00,3.3342,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.8,0.49329,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"297060",2020-01-23 05:59:00,3.45539,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.7,0.4914,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"297061",2020-01-23 06:00:00,3.67568,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.49077,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"297062",2020-01-23 06:01:00,3.79297,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.49644,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"297063",2020-01-23 06:02:00,3.8929,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.2,0.49644,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"297064",2020-01-23 06:03:00,4.37967,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.49077,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"297065",2020-01-23 06:04:00,3.91006,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.49644,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"297066",2020-01-23 06:05:00,3.97729,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.49392,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"297067",2020-01-23 06:06:00,3.94957,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.49581,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"297068",2020-01-23 06:07:00,3.79504,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.48447,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"297069",2020-01-23 06:08:00,3.79041,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.51534,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"297070",2020-01-23 06:09:00,3.62041,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.51534,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"297071",2020-01-23 06:10:00,3.61893,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.1,0.52164,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"297072",2020-01-23 06:11:00,3.49591,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.1,0.50337,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"297073",2020-01-23 06:12:00,3.47198,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.50652,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"297074",2020-01-23 06:13:00,3.43838,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.1,0.50904,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"297075",2020-01-23 06:14:00,3.44894,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.51156,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"297076",2020-01-23 06:15:00,3.34635,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.50967,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"297077",2020-01-23 06:16:00,3.39986,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.5103,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"297078",2020-01-23 06:17:00,3.37158,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.50967,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"297079",2020-01-23 06:18:00,3.35354,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.2,0.52164,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"297080",2020-01-23 06:19:00,3.36286,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.5103,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"297081",2020-01-23 06:20:00,3.46658,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.1,0.50967,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"297082",2020-01-23 06:21:00,3.20127,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.1,0.5166,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"297083",2020-01-23 06:22:00,3.37669,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.52164,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"297084",2020-01-23 06:23:00,3.57104,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.1,0.51597,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"297085",2020-01-23 06:24:00,3.37092,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.2,0.51597,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"297086",2020-01-23 06:25:00,3.00259,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.1,0.52164,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"297087",2020-01-23 06:26:00,3.5806,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.51282,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"297088",2020-01-23 06:27:00,3.5483,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.52164,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"297089",2020-01-23 06:28:00,3.65805,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.50967,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"297090",2020-01-23 06:29:00,3.69453,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.8,0.51597,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"297091",2020-01-23 06:30:00,3.33597,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.51849,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"297092",2020-01-23 06:31:00,3.72201,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.504,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297093",2020-01-23 06:32:00,3.72131,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.1,0.50967,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297094",2020-01-23 06:33:00,3.90978,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.51534,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297095",2020-01-23 06:34:00,3.83463,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.50904,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297096",2020-01-23 06:35:00,3.78402,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.1,0.50967,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297097",2020-01-23 06:36:00,3.67341,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.50526,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297098",2020-01-23 06:37:00,3.54333,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.50778,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297099",2020-01-23 06:38:00,3.64863,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.2,0.50337,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297100",2020-01-23 06:39:00,3.69977,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.1,0.4977,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297101",2020-01-23 06:40:00,3.75746,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.1,0.50211,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297102",2020-01-23 06:41:00,3.72965,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.1,0.49644,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"297103",2020-01-23 06:42:00,3.68019,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.50211,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"297104",2020-01-23 06:43:00,3.80386,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-2,0.50274,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"297105",2020-01-23 06:44:00,3.15891,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-2.1,0.4914,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"297106",2020-01-23 06:45:00,3.4227,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-2.2,0.49455,0,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"297107",2020-01-23 06:46:00,3.43762,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-2.1,0.49707,0,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"297108",2020-01-23 06:47:00,3.39055,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-2.2,0.49707,0,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"297109",2020-01-23 06:48:00,3.32914,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-2.1,0.4851,0,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"297110",2020-01-23 06:49:00,3.36827,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-2,0.49077,0,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"297111",2020-01-23 06:50:00,3.47479,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-2,0.49518,0,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"297112",2020-01-23 06:51:00,3.45971,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-2,0.504,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"297113",2020-01-23 06:52:00,3.66872,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.1,0.51534,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297114",2020-01-23 06:53:00,3.4668,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.1,0.50211,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297115",2020-01-23 06:54:00,3.35749,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.49896,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297116",2020-01-23 06:55:00,3.47875,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.50211,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297117",2020-01-23 06:56:00,3.47848,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.50967,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297118",2020-01-23 06:57:00,3.49263,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.50274,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297119",2020-01-23 06:58:00,3.44406,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.49707,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297120",2020-01-23 06:59:00,3.92479,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.50274,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297121",2020-01-23 07:00:00,3.54428,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.51156,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"297122",2020-01-23 07:01:00,3.6803,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.50274,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"297123",2020-01-23 07:02:00,3.69709,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.8,0.50274,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"297124",2020-01-23 07:03:00,3.80102,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.49707,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"297125",2020-01-23 07:04:00,3.61461,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.47943,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"297126",2020-01-23 07:05:00,3.90125,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.1,0.48384,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"297127",2020-01-23 07:06:00,3.74686,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.1,0.47817,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"297128",2020-01-23 07:07:00,3.49228,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.1,0.4788,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"297129",2020-01-23 07:08:00,3.59616,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.1,0.49014,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"297130",2020-01-23 07:09:00,3.64904,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.1,0.48762,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"297131",2020-01-23 07:10:00,3.67506,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.48447,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"297132",2020-01-23 07:11:00,3.57509,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.48447,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"297133",2020-01-23 07:12:00,3.11602,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.49014,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"297134",2020-01-23 07:13:00,2.75652,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.1,0.49014,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"297135",2020-01-23 07:14:00,2.79156,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.48447,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"297136",2020-01-23 07:15:00,3.00305,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.48447,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"297137",2020-01-23 07:16:00,3.28187,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.48447,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"297138",2020-01-23 07:17:00,3.58572,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.48825,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"297139",2020-01-23 07:18:00,3.56942,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.8,0.48447,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"297140",2020-01-23 07:19:00,3.46454,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.8,0.49581,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"297141",2020-01-23 07:20:00,3.43768,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.8,0.48699,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"297142",2020-01-23 07:21:00,3.44023,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.8,0.49077,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"297143",2020-01-23 07:22:00,3.55699,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.7,0.49644,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"297144",2020-01-23 07:23:00,3.63487,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.6,0.48762,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"297145",2020-01-23 07:24:00,3.56075,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.6,0.49644,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"297146",2020-01-23 07:25:00,3.66632,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.7,0.4851,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"297147",2020-01-23 07:26:00,3.75493,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.8,0.4788,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"297148",2020-01-23 07:27:00,3.88416,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.48447,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"297149",2020-01-23 07:28:00,3.5871,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.8,0.49077,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"297150",2020-01-23 07:29:00,3.71875,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.48195,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"297151",2020-01-23 07:30:00,3.8602,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.48132,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"297152",2020-01-23 07:31:00,3.8708,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2.1,0.48195,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"297153",2020-01-23 07:32:00,3.87523,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.49581,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"297154",2020-01-23 07:33:00,3.90437,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-2,0.49014,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"297155",2020-01-23 07:34:00,3.83514,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.8,0.49014,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"297156",2020-01-23 07:35:00,3.95488,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,0.4788,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"297157",2020-01-23 07:36:00,3.91107,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.7,0.48447,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"297158",2020-01-23 07:37:00,3.76951,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.7,0.48447,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"297159",2020-01-23 07:38:00,3.91154,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.7,0.48447,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"297160",2020-01-23 07:39:00,3.73309,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.7,0.47817,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"297161",2020-01-23 07:40:00,3.63799,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.7,0.48384,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"297162",2020-01-23 07:41:00,3.5637,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.7,0.48384,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"297163",2020-01-23 07:42:00,3.55853,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.7,0.47943,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"297164",2020-01-23 07:43:00,3.38848,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.6,0.47817,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"297165",2020-01-23 07:44:00,3.12333,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.6,0.47817,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"297166",2020-01-23 07:45:00,2.99832,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.6,0.47817,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"297167",2020-01-23 07:46:00,3.17388,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.6,0.4725,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"297168",2020-01-23 07:47:00,3.63719,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.6,0.4725,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"297169",2020-01-23 07:48:00,3.80624,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.6,0.48384,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"297170",2020-01-23 07:49:00,3.81368,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,0.48384,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"297171",2020-01-23 07:50:00,3.75163,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.6,0.48447,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"297172",2020-01-23 07:51:00,3.65906,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,0.48258,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297173",2020-01-23 07:52:00,2.73593,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,0.48132,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297174",2020-01-23 07:53:00,3.15957,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.4,0.48573,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297175",2020-01-23 07:54:00,3.09724,9,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.4,0.49014,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297176",2020-01-23 07:55:00,3.29682,8,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.5,0.48384,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297177",2020-01-23 07:56:00,3.57016,7,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.6,0.47817,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297178",2020-01-23 07:57:00,3.6789,7,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.5,0.47817,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297179",2020-01-23 07:58:00,3.46707,7,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.6,0.48951,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297180",2020-01-23 07:59:00,3.73899,8,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.6,0.49014,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297181",2020-01-23 08:00:00,4.19745,9,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.7,0.52731,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"297182",2020-01-23 08:01:00,3.7131,9,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.7,0.52731,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297183",2020-01-23 08:02:00,3.71289,9,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.6,0.52164,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297184",2020-01-23 08:03:00,3.92402,9,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,0.51597,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297185",2020-01-23 08:04:00,3.73073,9,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,0.51975,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297186",2020-01-23 08:05:00,3.66859,9,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.6,0.5166,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297187",2020-01-23 08:06:00,3.86502,10,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.6,0.52164,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297188",2020-01-23 08:07:00,3.59093,10,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,0.5166,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297189",2020-01-23 08:08:00,3.39561,10,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,0.51597,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297190",2020-01-23 08:09:00,3.7646,10,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,0.52101,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297191",2020-01-23 08:10:00,3.70213,10,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,0.54054,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297192",2020-01-23 08:11:00,3.63342,11,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.6,0.53676,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297193",2020-01-23 08:12:00,3.38515,11,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.6,0.54054,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297194",2020-01-23 08:13:00,3.63866,11,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.6,0.53046,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297195",2020-01-23 08:14:00,3.42206,12,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.7,0.53676,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297196",2020-01-23 08:15:00,3.35106,11,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.7,0.54621,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297197",2020-01-23 08:16:00,3.35886,13,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.6,0.54684,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297198",2020-01-23 08:17:00,3.34065,12,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.6,0.5292,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297199",2020-01-23 08:18:00,3.47016,13,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,0.5292,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"297200",2020-01-23 08:19:00,3.51907,12,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,0.54054,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"297201",2020-01-23 08:20:00,3.4119,13,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.6,0.54054,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"297202",2020-01-23 08:21:00,3.38984,12,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.6,0.53802,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"297203",2020-01-23 08:22:00,3.45118,13,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.7,0.54117,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"297204",2020-01-23 08:23:00,3.49797,13,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.8,0.60228,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"297205",2020-01-23 08:24:00,3.48864,13,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.8,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"297206",2020-01-23 08:25:00,3.7965,14,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.8,0.5418,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"297207",2020-01-23 08:26:00,3.48464,14,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.8,0.55251,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"297208",2020-01-23 08:27:00,3.64561,15,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.8,0.5355,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"297209",2020-01-23 08:28:00,3.89168,16,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.8,0.53991,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"297210",2020-01-23 08:29:00,3.78279,16,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.7,0.53739,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"297211",2020-01-23 08:30:00,3.76678,16,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.7,0.53991,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"297212",2020-01-23 08:31:00,3.80151,17,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.6,0.53739,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"297213",2020-01-23 08:32:00,3.84655,16,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.6,0.53172,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"297214",2020-01-23 08:33:00,3.86359,17,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,0.59157,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"297215",2020-01-23 08:34:00,3.83325,16,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,1.88937,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"297216",2020-01-23 08:35:00,3.84714,16,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,1.88307,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"297217",2020-01-23 08:36:00,3.68245,16,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,0.5292,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"297218",2020-01-23 08:37:00,3.59084,17,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,0.52794,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"297219",2020-01-23 08:38:00,3.59519,18,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.4,0.57141,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"297220",2020-01-23 08:39:00,4.30098,18,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.4,0.66654,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"297221",2020-01-23 08:40:00,3.63444,18,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.4,0.52227,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1
"297222",2020-01-23 08:41:00,3.56928,19,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.4,0.52794,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1
"297223",2020-01-23 08:42:00,3.46595,18,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.4,0.60039,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1
"297224",2020-01-23 08:43:00,3.46332,19,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.4,0.50652,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1
"297225",2020-01-23 08:44:00,3.40546,19,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.4,0.50652,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1
"297226",2020-01-23 08:45:00,3.32776,19,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.4,0.59409,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1
"297227",2020-01-23 08:46:00,3.5751,19,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.3,0.61929,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1
"297228",2020-01-23 08:47:00,3.39616,20,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.3,0.52164,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1
"297229",2020-01-23 08:48:00,3.35271,21,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.3,0.50967,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"297230",2020-01-23 08:49:00,3.4577,21,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.3,0.61614,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"297231",2020-01-23 08:50:00,3.37505,20,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.3,0.62874,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297232",2020-01-23 08:51:00,3.30452,21,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.4,0.50967,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297233",2020-01-23 08:52:00,3.60915,22,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.4,0.53487,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297234",2020-01-23 08:53:00,3.39431,21,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,0.57204,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297235",2020-01-23 08:54:00,3.36214,22,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.6,0.50337,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297236",2020-01-23 08:55:00,3.52717,23,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.7,0.4977,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297237",2020-01-23 08:56:00,3.50736,23,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.7,0.50274,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297238",2020-01-23 08:57:00,3.40379,24,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.7,0.54432,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297239",2020-01-23 08:58:00,3.64052,24,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.7,0.50967,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297240",2020-01-23 08:59:00,3.68974,26,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.7,0.52416,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"297241",2020-01-23 09:00:00,3.70368,23,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.7,0.52794,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297242",2020-01-23 09:01:00,3.47482,24,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.7,0.60039,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297243",2020-01-23 09:02:00,3.77811,24,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.7,0.48447,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297244",2020-01-23 09:03:00,3.81426,24,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.7,0.58275,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297245",2020-01-23 09:04:00,3.86797,25,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.7,0.4725,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297246",2020-01-23 09:05:00,3.80907,27,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.7,0.46872,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297247",2020-01-23 09:06:00,3.51721,27,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.7,0.47565,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297248",2020-01-23 09:07:00,3.61085,26,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.7,0.46557,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297249",2020-01-23 09:08:00,3.61855,27,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.6,0.47124,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297250",2020-01-23 09:09:00,3.66243,28,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.6,0.45297,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297251",2020-01-23 09:10:00,3.59456,29,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.6,0.45864,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297252",2020-01-23 09:11:00,3.34753,28,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.6,0.42777,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297253",2020-01-23 09:12:00,3.10297,29,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.6,0.42714,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297254",2020-01-23 09:13:00,3.288,30,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.6,0.41832,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297255",2020-01-23 09:14:00,3.07451,29,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.7,0.4158,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297256",2020-01-23 09:15:00,3.10249,30,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.7,0.42588,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297257",2020-01-23 09:16:00,3.11954,32,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.7,0.41454,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297258",2020-01-23 09:17:00,3.1219,32,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.8,0.40824,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297259",2020-01-23 09:18:00,3.11823,32,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.8,0.38493,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297260",2020-01-23 09:19:00,3.205,32,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.7,0.40194,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297261",2020-01-23 09:20:00,3.36998,33,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.7,0.38997,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297262",2020-01-23 09:21:00,3.19307,34,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.7,0.39564,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297263",2020-01-23 09:22:00,3.16292,33,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.6,0.38997,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297264",2020-01-23 09:23:00,3.23182,32,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.6,0.39816,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297265",2020-01-23 09:24:00,3.32215,33,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.6,0.39564,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297266",2020-01-23 09:25:00,3.32212,33,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.7,0.3906,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297267",2020-01-23 09:26:00,3.66109,35,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.7,0.37233,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297268",2020-01-23 09:27:00,3.3579,36,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.7,0.37674,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297269",2020-01-23 09:28:00,3.31925,38,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.7,0.35784,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297270",2020-01-23 09:29:00,3.32661,40,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.7,0.3528,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297271",2020-01-23 09:30:00,3.31673,41,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.7,0.36288,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297272",2020-01-23 09:31:00,3.29085,40,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.7,0.35217,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297273",2020-01-23 09:32:00,3.30988,39,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.8,0.36477,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297274",2020-01-23 09:33:00,3.37827,36,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.8,0.37989,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297275",2020-01-23 09:34:00,3.71917,35,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.9,0.378,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297276",2020-01-23 09:35:00,3.52674,37,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.9,0.36477,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297277",2020-01-23 09:36:00,3.48199,38,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.9,0.35847,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297278",2020-01-23 09:37:00,3.35227,38,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.9,0.35217,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297279",2020-01-23 09:38:00,3.21913,38,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.9,0.36162,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297280",2020-01-23 09:39:00,3.21174,39,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.9,0.34902,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"297281",2020-01-23 09:40:00,3.1151,39,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.9,0.35091,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"297282",2020-01-23 09:41:00,3.25451,39,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.9,0.34461,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"297283",2020-01-23 09:42:00,3.34264,43,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.9,0.32634,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"297284",2020-01-23 09:43:00,3.36166,46,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.8,0.30177,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"297285",2020-01-23 09:44:00,3.33039,45,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.8,0.30429,0,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"297286",2020-01-23 09:45:00,3.3349,45,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.8,0.31185,0,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"297287",2020-01-23 09:46:00,3.24067,47,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.7,0.3024,0,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"297288",2020-01-23 09:47:00,3.40546,46,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.7,0.30744,0,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"297289",2020-01-23 09:48:00,3.16835,46,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.7,0.31311,0,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"297290",2020-01-23 09:49:00,3.19203,48,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.6,0.2961,0,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"297291",2020-01-23 09:50:00,3.11909,46,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.6,0.30996,0,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"297292",2020-01-23 09:51:00,3.0461,44,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,0.32004,0,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"297293",2020-01-23 09:52:00,3.00923,43,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,0.32634,0,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"297294",2020-01-23 09:53:00,2.75688,44,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,0.32004,0,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"297295",2020-01-23 09:54:00,2.83664,45,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,0.30744,0,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"297296",2020-01-23 09:55:00,2.96734,48,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.6,0.30177,0,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"297297",2020-01-23 09:56:00,2.95587,49,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.6,0.28854,0,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"297298",2020-01-23 09:57:00,3.00428,49,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.6,0.28287,0,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"297299",2020-01-23 09:58:00,2.80679,50,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,0.27594,0,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"297300",2020-01-23 09:59:00,3.18689,51,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.4,0.28161,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297301",2020-01-23 10:00:00,3.1491,52,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.4,0.14679,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297302",2020-01-23 10:01:00,3.0831,52,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.3,0.14427,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297303",2020-01-23 10:02:00,3.1719,52,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.3,0.13167,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297304",2020-01-23 10:03:00,3.34086,56,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.3,0.11529,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297305",2020-01-23 10:04:00,3.32469,57,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.3,0.11844,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297306",2020-01-23 10:05:00,3.2041,56,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.4,0.11277,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297307",2020-01-23 10:06:00,3.08055,58,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.4,0.11277,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297308",2020-01-23 10:07:00,3.4105,56,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,0.11088,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297309",2020-01-23 10:08:00,3.05917,57,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,0.10899,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297310",2020-01-23 10:09:00,3.55531,60,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,0.07812,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"297311",2020-01-23 10:10:00,3.29457,64,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,0.05544,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"297312",2020-01-23 10:11:00,3.04528,66,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,0.05103,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"297313",2020-01-23 10:12:00,3.09871,66,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.4,0.04977,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"297314",2020-01-23 10:13:00,3.16393,67,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.4,0.08631,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"297315",2020-01-23 10:14:00,3.35984,69,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.4,0.07308,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"297316",2020-01-23 10:15:00,3.21538,70,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,0.06237,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"297317",2020-01-23 10:16:00,3.15252,72,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,0.05481,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"297318",2020-01-23 10:17:00,3.17853,72,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.4,0.05166,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"297319",2020-01-23 10:18:00,3.06781,71,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.4,0.06741,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"297320",2020-01-23 10:19:00,3.12873,68,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.3,0.49644,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297321",2020-01-23 10:20:00,5.01331,67,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.3,0.54936,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297322",2020-01-23 10:21:00,3.84998,67,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.3,0.59598,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297323",2020-01-23 10:22:00,3.9895,68,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.4,0.61614,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297324",2020-01-23 10:23:00,4.29994,68,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.6,0.62244,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297325",2020-01-23 10:24:00,4.75553,69,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.8,0.63504,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297326",2020-01-23 10:25:00,5.09342,69,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-2.1,0.63504,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297327",2020-01-23 10:26:00,5.06035,70,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-2.2,0.63567,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297328",2020-01-23 10:27:00,5.0067,68,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-2,0.6237,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297329",2020-01-23 10:28:00,5.32021,65,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.7,0.64764,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297330",2020-01-23 10:29:00,5.32542,66,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,0.65457,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297331",2020-01-23 10:30:00,5.06776,65,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.4,0.66024,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
