"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"297332",2020-01-23 10:31:00,5.30159,65,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,0.67284,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297333",2020-01-23 10:32:00,5.38795,64,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,0.68544,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297334",2020-01-23 10:33:00,5.26805,64,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.6,0.67914,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297335",2020-01-23 10:34:00,4.88333,65,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.4,0.67977,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297336",2020-01-23 10:35:00,5.37785,65,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.4,0.68481,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297337",2020-01-23 10:36:00,5.27079,66,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.2,0.67914,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297338",2020-01-23 10:37:00,5.29073,68,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.1,0.68229,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297339",2020-01-23 10:38:00,5.30907,68,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.3,0.66717,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297340",2020-01-23 10:39:00,5.29004,71,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,0.65772,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297341",2020-01-23 10:40:00,5.32198,70,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,0.66654,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297342",2020-01-23 10:41:00,5.49582,71,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.3,0.66717,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297343",2020-01-23 10:42:00,5.30342,73,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.4,0.6489,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297344",2020-01-23 10:43:00,5.22981,74,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,0.65079,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297345",2020-01-23 10:44:00,4.96326,77,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,0.64638,0,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297346",2020-01-23 10:45:00,4.98429,78,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.6,0.62937,0,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297347",2020-01-23 10:46:00,5.20796,80,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.6,0.6111,0,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297348",2020-01-23 10:47:00,4.9609,80,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,0.6237,0,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297349",2020-01-23 10:48:00,5.248,82,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.4,0.61614,0,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297350",2020-01-23 10:49:00,5.48677,84,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.3,0.60291,0,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297351",2020-01-23 10:50:00,5.57825,86,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.3,0.58968,0,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297352",2020-01-23 10:51:00,5.38507,87,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.4,0.5796,0,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297353",2020-01-23 10:52:00,5.23581,87,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.4,0.58968,0,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297354",2020-01-23 10:53:00,5.19231,87,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.6,0.60354,0,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297355",2020-01-23 10:54:00,5.55703,85,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.6,0.60984,0,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297356",2020-01-23 10:55:00,5.19383,85,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,0.60984,0,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297357",2020-01-23 10:56:00,5.07044,85,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,0.61614,0,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297358",2020-01-23 10:57:00,5.20377,87,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,0.60354,0,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297359",2020-01-23 10:58:00,5.04248,87,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.7,0.61488,0,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297360",2020-01-23 10:59:00,4.97914,88,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.9,0.61236,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297361",2020-01-23 11:00:00,3.80653,86,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.9,-0.02583,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297362",2020-01-23 11:01:00,3.98883,85,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.8,-0.02016,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297363",2020-01-23 11:02:00,3.60249,86,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.7,-0.04536,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297364",2020-01-23 11:03:00,3.65174,86,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.6,-0.05733,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297365",2020-01-23 11:04:00,2.73877,87,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.4,-0.05985,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297366",2020-01-23 11:05:00,3.10512,91,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.3,-0.0882,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297367",2020-01-23 11:06:00,3.08363,93,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.3,-0.08946,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297368",2020-01-23 11:07:00,3.07121,93,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,-0.08757,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297369",2020-01-23 11:08:00,3.01339,90,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,-0.06804,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297370",2020-01-23 11:09:00,3.12504,86,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,-0.05418,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297371",2020-01-23 11:10:00,2.89257,86,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,-0.05166,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297372",2020-01-23 11:11:00,2.65625,86,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,-0.05607,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297373",2020-01-23 11:12:00,2.92057,89,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.4,-0.0693,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297374",2020-01-23 11:13:00,2.93757,88,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.3,-0.06048,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297375",2020-01-23 11:14:00,2.97843,89,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,-0.0756,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297376",2020-01-23 11:15:00,2.88592,90,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.6,-0.06804,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297377",2020-01-23 11:16:00,2.95575,92,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,-0.1008,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297378",2020-01-23 11:17:00,3.02931,96,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,-0.10269,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297379",2020-01-23 11:18:00,3.14136,96,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,-0.1197,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297380",2020-01-23 11:19:00,3.09448,97,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,-0.11655,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297381",2020-01-23 11:20:00,3.07797,98,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.4,-0.12663,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297382",2020-01-23 11:21:00,3.29795,97,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.6,-0.12033,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297383",2020-01-23 11:22:00,3.15796,96,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,-0.11466,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297384",2020-01-23 11:23:00,3.23875,96,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.4,-0.11718,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297385",2020-01-23 11:24:00,3.24485,96,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,-0.07623,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297386",2020-01-23 11:25:00,3.24926,92,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.3,-0.06993,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297387",2020-01-23 11:26:00,3.06459,92,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.3,-0.063,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297388",2020-01-23 11:27:00,3.15328,91,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.3,-0.05733,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297389",2020-01-23 11:28:00,3.16791,92,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.2,-0.0504,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297390",2020-01-23 11:29:00,3.35153,92,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.3,-0.06363,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297391",2020-01-23 11:30:00,2.99905,92,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,-0.05229,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297392",2020-01-23 11:31:00,2.78751,93,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.5,-0.06426,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297393",2020-01-23 11:32:00,2.99056,95,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.3,-0.07371,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297394",2020-01-23 11:33:00,3.14237,96,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.3,-0.08946,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297395",2020-01-23 11:34:00,2.99923,96,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.2,-0.08379,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297396",2020-01-23 11:35:00,3.01217,94,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.1,-0.07686,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297397",2020-01-23 11:36:00,2.89991,96,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.2,-0.09198,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297398",2020-01-23 11:37:00,2.91953,99,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.1,-0.10206,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297399",2020-01-23 11:38:00,2.89572,100,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1,-0.11466,1,1,1,0,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"297400",2020-01-23 11:39:00,2.87001,101,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.1,-0.12411,1,1,1,0,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"297401",2020-01-23 11:40:00,2.82106,102,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.2,-0.126,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"297402",2020-01-23 11:41:00,2.79181,106,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1,-0.13923,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"297403",2020-01-23 11:42:00,2.24972,110,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.1,-0.17073,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"297404",2020-01-23 11:43:00,2.76617,113,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.1,-0.19152,0,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"297405",2020-01-23 11:44:00,2.85694,119,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.2,-0.22239,0,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"297406",2020-01-23 11:45:00,2.99442,127,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.2,-0.2583,0,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"297407",2020-01-23 11:46:00,3.1006,130,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.3,-0.27279,0,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"297408",2020-01-23 11:47:00,3.20008,128,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.3,-0.27657,0,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"297409",2020-01-23 11:48:00,2.82542,125,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.3,-0.25263,0,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"297410",2020-01-23 11:49:00,3.1795,121,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.4,-0.23625,0,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"297411",2020-01-23 11:50:00,3.34921,119,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.4,-0.22176,0,1,1,0,0,1,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"297412",2020-01-23 11:51:00,3.26991,122,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.5,-0.24066,0,1,1,0,0,1,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"297413",2020-01-23 11:52:00,3.18579,126,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.6,-0.26523,0,1,1,0,0,1,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"297414",2020-01-23 11:53:00,3.17196,123,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.5,-0.25263,0,1,1,0,0,1,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"297415",2020-01-23 11:54:00,3.10303,124,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.4,-0.25263,0,1,1,0,0,1,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"297416",2020-01-23 11:55:00,3.21373,122,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.4,-0.2394,0,1,1,0,0,1,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"297417",2020-01-23 11:56:00,2.43674,112,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.4,-0.18459,0,1,1,0,0,1,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"297418",2020-01-23 11:57:00,3.01984,106,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.6,-0.15813,0,1,1,0,0,1,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"297419",2020-01-23 11:58:00,3.00278,105,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.7,-0.14616,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297420",2020-01-23 11:59:00,2.94773,109,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.9,-0.17577,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297421",2020-01-23 12:00:00,2.73162,112,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.5,-0.20223,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297422",2020-01-23 12:01:00,3.13335,114,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1.2,-0.19026,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297423",2020-01-23 12:02:00,3.27283,111,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-1,-0.17829,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297424",2020-01-23 12:03:00,3.34159,112,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1,-0.19089,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297425",2020-01-23 12:04:00,3.11914,115,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1,-0.20853,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297426",2020-01-23 12:05:00,3.02067,118,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.9,-0.22743,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297427",2020-01-23 12:06:00,2.93022,122,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.8,-0.25893,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297428",2020-01-23 12:07:00,2.94656,127,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.9,-0.26586,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297429",2020-01-23 12:08:00,2.81849,126,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1,-0.27027,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"297430",2020-01-23 12:09:00,2.53938,127,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.1,-0.27531,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"297431",2020-01-23 12:10:00,2.78137,131,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.1,-0.29169,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297432",2020-01-23 12:11:00,2.67934,131,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.2,-0.28539,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297433",2020-01-23 12:12:00,2.4064,132,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.3,-0.29736,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297434",2020-01-23 12:13:00,2.22908,135,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.4,-0.30933,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297435",2020-01-23 12:14:00,2.25668,135,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.4,-0.29736,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297436",2020-01-23 12:15:00,2.53472,134,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.2,-0.30996,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297437",2020-01-23 12:16:00,2.84264,140,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.3,-0.33642,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297438",2020-01-23 12:17:00,2.83796,143,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.3,-0.35406,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297439",2020-01-23 12:18:00,3.14491,143,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.4,-0.34713,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297440",2020-01-23 12:19:00,3.2156,136,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.4,-0.3213,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297441",2020-01-23 12:20:00,3.13367,127,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.3,-0.26712,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297442",2020-01-23 12:21:00,3.37763,122,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.3,-0.24066,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297443",2020-01-23 12:22:00,3.27996,122,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.3,-0.24696,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297444",2020-01-23 12:23:00,3.51826,124,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.3,-0.25326,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297445",2020-01-23 12:24:00,3.19548,123,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.1,-0.2583,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297446",2020-01-23 12:25:00,3.27117,126,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1,-0.26586,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297447",2020-01-23 12:26:00,3.1873,128,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1,-0.29043,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297448",2020-01-23 12:27:00,3.24515,126,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.2,-0.26649,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297449",2020-01-23 12:28:00,3.23053,123,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.2,-0.24129,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297450",2020-01-23 12:29:00,2.87695,124,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.1,-0.24696,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297451",2020-01-23 12:30:00,3.17086,126,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1,-0.26586,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297452",2020-01-23 12:31:00,3.11229,126,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.8,-0.26523,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297453",2020-01-23 12:32:00,3.0225,122,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1,-0.24507,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297454",2020-01-23 12:33:00,3.11177,119,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.3,-0.21924,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297455",2020-01-23 12:34:00,2.93133,119,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.3,-0.22743,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297456",2020-01-23 12:35:00,2.88784,124,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.4,-0.25326,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297457",2020-01-23 12:36:00,2.87961,127,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.5,-0.26901,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297458",2020-01-23 12:37:00,2.91277,126,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.3,-0.26523,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297459",2020-01-23 12:38:00,2.87371,127,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.5,-0.27153,1,1,1,0,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"297460",2020-01-23 12:39:00,2.8778,124,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.5,-0.25263,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"297461",2020-01-23 12:40:00,2.89416,123,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.3,-0.2394,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"297462",2020-01-23 12:41:00,2.89815,118,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.2,-0.21546,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"297463",2020-01-23 12:42:00,3.32357,120,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.2,-0.22743,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"297464",2020-01-23 12:43:00,3.01579,123,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.2,-0.24696,0,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"297465",2020-01-23 12:44:00,3.05692,125,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1,-0.25893,0,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"297466",2020-01-23 12:45:00,3.1062,124,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.2,-0.25326,0,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"297467",2020-01-23 12:46:00,3.107,121,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.2,-0.2457,0,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"297468",2020-01-23 12:47:00,3.06679,120,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.1,-0.24066,0,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"297469",2020-01-23 12:48:00,3.16496,123,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.2,-0.25893,0,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"297470",2020-01-23 12:49:00,3.46997,125,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.2,-0.27216,0,1,1,0,0,1,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"297471",2020-01-23 12:50:00,3.21143,123,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.2,-0.25578,0,1,1,0,0,1,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"297472",2020-01-23 12:51:00,3.09759,123,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.2,-0.2583,0,1,1,0,0,1,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"297473",2020-01-23 12:52:00,3.02412,124,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.2,-0.27657,0,1,1,0,0,1,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"297474",2020-01-23 12:53:00,3.03675,122,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1,-0.25263,0,1,1,0,0,1,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"297475",2020-01-23 12:54:00,3.15791,116,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1,-0.21483,0,1,1,0,0,1,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"297476",2020-01-23 12:55:00,3.10334,112,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.9,-0.18585,0,1,1,0,0,1,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"297477",2020-01-23 12:56:00,3.01184,112,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1,-0.16506,0,1,1,0,0,1,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"297478",2020-01-23 12:57:00,3.05515,116,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1,-0.19656,0,1,1,0,0,1,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"297479",2020-01-23 12:58:00,3.06275,123,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.9,-0.22743,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297480",2020-01-23 12:59:00,2.87652,122,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.7,-0.20727,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297481",2020-01-23 13:00:00,3.00663,119,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.9,-0.20223,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297482",2020-01-23 13:01:00,2.93109,124,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.8,-0.22176,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297483",2020-01-23 13:02:00,2.98611,123,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1,-0.23058,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297484",2020-01-23 13:03:00,3.1245,120,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1,-0.22113,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297485",2020-01-23 13:04:00,2.94748,122,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.1,-0.21546,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297486",2020-01-23 13:05:00,2.89834,122,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1,-0.20538,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297487",2020-01-23 13:06:00,2.97497,119,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.4,-0.20286,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297488",2020-01-23 13:07:00,2.89314,119,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.4,-0.20853,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297489",2020-01-23 13:08:00,2.92309,118,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.4,-0.19089,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"297490",2020-01-23 13:09:00,3.00225,117,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.4,-0.18396,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297491",2020-01-23 13:10:00,3.07456,118,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.2,-0.19593,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297492",2020-01-23 13:11:00,3.09748,122,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1,-0.21042,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297493",2020-01-23 13:12:00,2.83782,125,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.9,-0.2394,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297494",2020-01-23 13:13:00,2.79447,120,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.9,-0.20286,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297495",2020-01-23 13:14:00,2.52175,113,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.9,-0.17577,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297496",2020-01-23 13:15:00,2.91601,109,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1,-0.13986,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297497",2020-01-23 13:16:00,2.84355,111,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.1,-0.15183,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297498",2020-01-23 13:17:00,2.94622,112,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1,-0.15183,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297499",2020-01-23 13:18:00,2.9013,112,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1,-0.17703,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297500",2020-01-23 13:19:00,2.84168,120,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.8,-0.22113,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297501",2020-01-23 13:20:00,3.2664,121,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1,-0.20286,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297502",2020-01-23 13:21:00,3.43112,117,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1,-0.18963,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297503",2020-01-23 13:22:00,3.27137,117,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1,-0.189,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297504",2020-01-23 13:23:00,3.3958,116,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1,-0.1953,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297505",2020-01-23 13:24:00,3.2062,116,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.8,-0.19656,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297506",2020-01-23 13:25:00,3.39456,119,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.9,-0.20727,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297507",2020-01-23 13:26:00,3.12954,119,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1,-0.20034,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297508",2020-01-23 13:27:00,3.11243,122,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.1,-0.21483,1,1,1,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297509",2020-01-23 13:28:00,3.14633,119,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.2,-0.19026,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297510",2020-01-23 13:29:00,3.10878,116,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.3,-0.19593,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297511",2020-01-23 13:30:00,2.94527,117,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.3,-0.18396,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297512",2020-01-23 13:31:00,3.06471,113,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.1,-0.17577,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297513",2020-01-23 13:32:00,3.14146,116,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1,-0.18963,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297514",2020-01-23 13:33:00,3.12033,115,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.1,-0.19656,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297515",2020-01-23 13:34:00,2.90177,121,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.3,-0.22743,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297516",2020-01-23 13:35:00,2.87753,121,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.4,-0.21546,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297517",2020-01-23 13:36:00,2.71669,124,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.4,-0.2394,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297518",2020-01-23 13:37:00,2.91533,127,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.5,-0.25389,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"297519",2020-01-23 13:38:00,2.94341,132,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.4,-0.30303,1,1,1,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"297520",2020-01-23 13:39:00,2.93958,132,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.3,-0.28665,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297521",2020-01-23 13:40:00,2.95507,131,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.4,-0.27531,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297522",2020-01-23 13:41:00,2.87184,130,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.5,-0.27153,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297523",2020-01-23 13:42:00,2.90071,130,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.4,-0.25956,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297524",2020-01-23 13:43:00,3.15714,122,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.3,-0.21042,0,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297525",2020-01-23 13:44:00,3.14821,116,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.3,-0.2016,0,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297526",2020-01-23 13:45:00,3.47006,119,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.4,-0.20412,0,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297527",2020-01-23 13:46:00,3.17581,122,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.5,-0.2331,0,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297528",2020-01-23 13:47:00,2.9727,116,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.4,-0.19656,0,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297529",2020-01-23 13:48:00,3.01172,115,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.3,-0.2016,0,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297530",2020-01-23 13:49:00,2.9406,117,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.6,-0.2205,0,1,1,0,1,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"297531",2020-01-23 13:50:00,2.83482,121,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.6,-0.22806,0,1,1,0,1,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"297532",2020-01-23 13:51:00,3.32893,126,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.5,-0.27153,0,1,1,0,1,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"297533",2020-01-23 13:52:00,3.29367,127,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.3,-0.28413,0,1,1,0,1,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"297534",2020-01-23 13:53:00,2.95998,126,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.1,-0.26901,0,1,1,0,1,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"297535",2020-01-23 13:54:00,3.1837,123,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.3,-0.25074,0,1,1,0,1,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"297536",2020-01-23 13:55:00,3.09653,123,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.3,-0.24192,0,1,1,0,1,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"297537",2020-01-23 13:56:00,3.02345,119,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.4,-0.21483,0,1,1,0,1,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"297538",2020-01-23 13:57:00,2.60475,113,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.5,-0.189,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297539",2020-01-23 13:58:00,2.96709,110,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.2,-0.16632,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297540",2020-01-23 13:59:00,2.99131,108,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.3,-0.16443,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297541",2020-01-23 14:00:00,3.07435,109,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.7,-0.1764,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297542",2020-01-23 14:01:00,2.90468,108,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.6,-0.16506,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297543",2020-01-23 14:02:00,3.0247,108,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.4,-0.1827,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297544",2020-01-23 14:03:00,2.95571,110,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.1,-0.17136,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297545",2020-01-23 14:04:00,3.01327,109,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.4,-0.16506,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297546",2020-01-23 14:05:00,2.84278,110,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.7,-0.17766,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297547",2020-01-23 14:06:00,2.87034,107,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.6,-0.15876,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"297548",2020-01-23 14:07:00,2.86606,104,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.7,-0.14679,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"297549",2020-01-23 14:08:00,2.86826,104,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.4,-0.14616,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"297550",2020-01-23 14:09:00,2.87406,105,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.3,-0.15183,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297551",2020-01-23 14:10:00,2.43658,102,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.3,-0.12159,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297552",2020-01-23 14:11:00,2.99037,101,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.3,-0.12726,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297553",2020-01-23 14:12:00,2.94352,102,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.5,-0.13293,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297554",2020-01-23 14:13:00,2.89019,105,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.3,-0.15813,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297555",2020-01-23 14:14:00,2.94261,111,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.3,-0.18963,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297556",2020-01-23 14:15:00,2.86802,111,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.4,-0.17766,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297557",2020-01-23 14:16:00,2.85223,112,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.5,-0.17829,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297558",2020-01-23 14:17:00,2.52286,112,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.5,-0.17829,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297559",2020-01-23 14:18:00,2.71345,110,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.7,-0.17136,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297560",2020-01-23 14:19:00,3.17021,105,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.7,-0.13608,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297561",2020-01-23 14:20:00,3.20573,101,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.6,-0.13671,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297562",2020-01-23 14:21:00,3.26602,98,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.5,-0.11214,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297563",2020-01-23 14:22:00,3.29862,94,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.4,-0.09009,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297564",2020-01-23 14:23:00,3.25198,93,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.5,-0.08946,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297565",2020-01-23 14:24:00,2.78128,92,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.5,-0.09513,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297566",2020-01-23 14:25:00,3.17388,96,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.4,-0.1197,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297567",2020-01-23 14:26:00,3.3406,98,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.3,-0.12663,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297568",2020-01-23 14:27:00,3.19188,99,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1,-0.12096,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297569",2020-01-23 14:28:00,3.16368,98,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1,-0.12033,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297570",2020-01-23 14:29:00,2.81822,96,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1,-0.10206,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297571",2020-01-23 14:30:00,3.07271,95,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.1,-0.09072,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297572",2020-01-23 14:31:00,3.06261,95,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.2,-0.09576,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297573",2020-01-23 14:32:00,3.11262,98,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1,-0.11529,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297574",2020-01-23 14:33:00,2.96424,97,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1,-0.11403,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297575",2020-01-23 14:34:00,2.95725,96,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.1,-0.05733,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297576",2020-01-23 14:35:00,2.90923,97,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.4,-0.11403,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297577",2020-01-23 14:36:00,2.94469,98,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.5,-0.11403,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297578",2020-01-23 14:37:00,2.82521,96,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.5,-0.11403,1,1,1,0,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"297579",2020-01-23 14:38:00,2.62365,97,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.5,-0.10773,1,1,1,0,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"297580",2020-01-23 14:39:00,2.82202,98,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.5,-0.11403,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"297581",2020-01-23 14:40:00,2.78329,98,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.5,-0.11088,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"297582",2020-01-23 14:41:00,2.88925,99,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.5,-0.1197,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"297583",2020-01-23 14:42:00,3.0161,97,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.5,-0.10269,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,0,1,1,1
"297584",2020-01-23 14:43:00,3.01529,94,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.5,-0.09513,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,0,1,1,1
"297585",2020-01-23 14:44:00,2.99334,94,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.5,-0.09513,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,0,1,1,1
"297586",2020-01-23 14:45:00,3.14426,96,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.5,-0.10773,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,0,1,1,1
"297587",2020-01-23 14:46:00,2.85727,94,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.5,-0.08316,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,0,1,1,1
"297588",2020-01-23 14:47:00,2.96095,90,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.4,-0.0756,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,0,1,1,1
"297589",2020-01-23 14:48:00,3.15676,89,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.3,-0.07056,1,1,1,0,0,1,0,1,1,0,1,1,1,1,0,0,0,0,1,1,1
"297590",2020-01-23 14:49:00,3.24233,88,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.1,-0.01449,1,1,1,0,0,1,0,1,1,0,1,1,1,1,0,0,0,0,1,1,1
"297591",2020-01-23 14:50:00,3.26553,86,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,22,-1.1,-0.04473,1,1,1,0,0,1,0,1,1,0,1,1,1,1,0,0,0,0,1,1,1
"297592",2020-01-23 14:51:00,3.252,81,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,22,-1.1,-0.03213,1,1,1,0,0,1,0,1,1,0,1,1,1,1,0,0,0,0,1,1,1
"297593",2020-01-23 14:52:00,3.305,81,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,22,-1.3,-0.02583,1,1,1,0,0,1,0,1,1,0,1,1,1,1,0,0,0,0,1,1,1
"297594",2020-01-23 14:53:00,3.16556,82,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,22,-1.4,-0.02583,1,1,1,0,0,1,0,1,1,0,1,1,1,1,0,0,0,0,1,1,1
"297595",2020-01-23 14:54:00,3.09074,83,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,22,-1.3,-0.03906,1,1,1,0,0,1,0,1,1,0,1,1,1,1,0,0,0,0,1,1,1
"297596",2020-01-23 14:55:00,2.9891,84,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.1,-0.0504,1,1,1,0,0,1,0,1,1,0,1,1,1,1,0,0,0,0,1,1,1
"297597",2020-01-23 14:56:00,2.97337,87,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.2,-0.05796,1,1,1,0,0,1,0,1,1,0,1,1,1,1,0,0,0,0,1,1,1
"297598",2020-01-23 14:57:00,3.01894,87,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.1,-0.05418,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,1,1,1
"297599",2020-01-23 14:58:00,3.21521,87,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.1,-0.04599,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,1,1,1
"297600",2020-01-23 14:59:00,2.99525,87,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,22,-1.2,-0.02079,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,1,1,1
"297601",2020-01-23 15:00:00,3.14917,83,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,22,-1.3,-0.01323,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,1,1,1
"297602",2020-01-23 15:01:00,2.99017,80,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,22,-1.4,0.01701,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,1,1,1
"297603",2020-01-23 15:02:00,3.00042,80,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,22,-1.3,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,1,1,1
"297604",2020-01-23 15:03:00,2.99858,81,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,22,-1.3,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,1,1,1
"297605",2020-01-23 15:04:00,3.30123,78,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.3,0.06867,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,1,1,1
"297606",2020-01-23 15:05:00,3.4888,76,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.4,0.03528,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,1,1,1
"297607",2020-01-23 15:06:00,3.26896,77,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.4,0.03213,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,1,1,1
"297608",2020-01-23 15:07:00,3.18791,80,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.5,0.01701,1,1,1,0,0,1,0,1,1,0,0,1,1,1,0,1,0,0,1,1,1
"297609",2020-01-23 15:08:00,3.13826,80,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.5,0.0126,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1
"297610",2020-01-23 15:09:00,3.00642,75,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.6,0.04347,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1
"297611",2020-01-23 15:10:00,2.90736,72,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.6,0.05544,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1
"297612",2020-01-23 15:11:00,2.81676,72,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.6,0.04977,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1
"297613",2020-01-23 15:12:00,2.71636,70,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.5,0.07434,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297614",2020-01-23 15:13:00,2.79398,68,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.5,0.0756,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297615",2020-01-23 15:14:00,2.68647,67,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.4,0.07497,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297616",2020-01-23 15:15:00,2.64921,68,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.4,0.08694,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297617",2020-01-23 15:16:00,2.68625,66,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.3,0.09198,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297618",2020-01-23 15:17:00,2.98118,65,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.3,0.10206,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297619",2020-01-23 15:18:00,2.82157,63,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.3,0.10647,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297620",2020-01-23 15:19:00,3.36042,63,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.3,0.22176,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297621",2020-01-23 15:20:00,3.18515,64,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.2,0.11151,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297622",2020-01-23 15:21:00,3.15159,64,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.1,0.09954,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297623",2020-01-23 15:22:00,3.14002,63,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.1,0.11214,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297624",2020-01-23 15:23:00,3.28127,59,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.1,0.13104,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297625",2020-01-23 15:24:00,3.20246,57,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.2,0.12537,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297626",2020-01-23 15:25:00,3.12332,59,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.2,0.11844,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297627",2020-01-23 15:26:00,3.29169,61,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.3,0.11907,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297628",2020-01-23 15:27:00,3.11839,61,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.3,0.1134,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297629",2020-01-23 15:28:00,3.3082,60,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.3,0.12537,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297630",2020-01-23 15:29:00,3.13041,59,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.3,0.13104,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297631",2020-01-23 15:30:00,2.99865,59,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.3,0.13482,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297632",2020-01-23 15:31:00,2.92008,59,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.2,0.13167,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297633",2020-01-23 15:32:00,3.23372,55,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.2,0.15624,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297634",2020-01-23 15:33:00,2.80888,54,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.2,0.15057,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297635",2020-01-23 15:34:00,2.784,55,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.2,0.2016,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297636",2020-01-23 15:35:00,2.83519,54,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.2,0.1638,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297637",2020-01-23 15:36:00,2.79498,54,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1.2,0.14931,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297638",2020-01-23 15:37:00,2.77219,57,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.14679,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1
"297639",2020-01-23 15:38:00,2.53951,56,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,0.15057,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297640",2020-01-23 15:39:00,2.81945,55,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.6,0.16254,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297641",2020-01-23 15:40:00,2.80119,53,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.6,0.17451,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297642",2020-01-23 15:41:00,2.82369,53,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.6,0.16317,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297643",2020-01-23 15:42:00,2.864,54,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.6,0.16821,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297644",2020-01-23 15:43:00,3.15946,53,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,0.16254,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297645",2020-01-23 15:44:00,3.23714,50,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,0.17073,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297646",2020-01-23 15:45:00,3.59958,51,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,0.52227,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297647",2020-01-23 15:46:00,3.42142,51,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,0.52731,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
