"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"297648",2020-01-23 15:47:00,3.48507,49,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,0.52857,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"297649",2020-01-23 15:48:00,3.66033,48,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,0.52857,0,1,1,0,0,1,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"297650",2020-01-23 15:49:00,3.86232,48,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,0.58338,0,1,1,0,0,1,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"297651",2020-01-23 15:50:00,4.10986,48,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.4,0.52794,0,1,1,0,0,1,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"297652",2020-01-23 15:51:00,4.21237,48,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.4,0.52857,0,1,1,0,0,1,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"297653",2020-01-23 15:52:00,4.34169,47,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.4,0.53487,0,1,1,0,0,1,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"297654",2020-01-23 15:53:00,4.23077,46,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.4,0.54117,0,1,1,0,0,1,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"297655",2020-01-23 15:54:00,3.87568,45,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.4,0.54117,0,1,1,0,0,1,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"297656",2020-01-23 15:55:00,3.5039,43,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.4,0.55251,0,1,1,0,0,1,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"297657",2020-01-23 15:56:00,3.51099,43,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.4,0.54117,0,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"297658",2020-01-23 15:57:00,3.43783,43,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.3,0.55188,0,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"297659",2020-01-23 15:58:00,3.32676,41,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.2,0.56448,0,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"297660",2020-01-23 15:59:00,2.85787,40,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.2,0.55692,0,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"297661",2020-01-23 16:00:00,3.19609,39,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.2,0.69741,0,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"297662",2020-01-23 16:01:00,3.20731,38,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.2,0.54054,0,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"297663",2020-01-23 16:02:00,3.11799,37,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.2,0.49581,0,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"297664",2020-01-23 16:03:00,2.95673,36,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.3,0.45297,0,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"297665",2020-01-23 16:04:00,2.96056,37,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.3,0.43974,0,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"297666",2020-01-23 16:05:00,2.70149,36,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.4,0.43344,0,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"297667",2020-01-23 16:06:00,2.97355,35,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.4,0.4158,0,1,1,0,0,1,0,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"297668",2020-01-23 16:07:00,3.10797,35,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.5,0.42777,0,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"297669",2020-01-23 16:08:00,3.1859,35,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.5,0.43407,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"297670",2020-01-23 16:09:00,3.18322,33,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.5,0.4347,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"297671",2020-01-23 16:10:00,3.23115,33,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.5,0.44541,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"297672",2020-01-23 16:11:00,3.22795,32,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.6,0.44037,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"297673",2020-01-23 16:12:00,2.94814,32,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.6,0.45297,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"297674",2020-01-23 16:13:00,2.96075,29,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.6,0.47124,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"297675",2020-01-23 16:14:00,3.57585,28,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.6,0.48321,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"297676",2020-01-23 16:15:00,3.67775,25,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.5,0.49014,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"297677",2020-01-23 16:16:00,3.81322,21,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.5,0.51471,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"297678",2020-01-23 16:17:00,3.93903,20,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.5,0.52038,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297679",2020-01-23 16:18:00,3.98962,20,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.5,0.4977,1,1,1,1,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297680",2020-01-23 16:19:00,3.7452,21,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.6,0.49077,1,1,1,1,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297681",2020-01-23 16:20:00,4.1981,23,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.6,0.47943,1,1,1,1,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297682",2020-01-23 16:21:00,3.96227,23,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.6,0.47817,1,1,1,1,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297683",2020-01-23 16:22:00,3.7947,25,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.6,0.48384,1,1,1,1,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297684",2020-01-23 16:23:00,3.80476,24,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.7,0.4788,1,1,1,1,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297685",2020-01-23 16:24:00,3.77853,22,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.7,0.4914,1,1,1,1,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297686",2020-01-23 16:25:00,3.80185,19,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.6,0.50967,1,1,1,1,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297687",2020-01-23 16:26:00,4.00979,18,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.6,0.53991,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297688",2020-01-23 16:27:00,3.86292,16,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.6,0.52857,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297689",2020-01-23 16:28:00,3.65895,16,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.6,0.52857,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297690",2020-01-23 16:29:00,3.62761,16,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.5,0.5292,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297691",2020-01-23 16:30:00,3.38566,16,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.5,0.52857,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297692",2020-01-23 16:31:00,3.40053,16,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.6,0.53424,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297693",2020-01-23 16:32:00,3.22763,16,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.6,0.53487,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297694",2020-01-23 16:33:00,3.27105,16,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.6,0.53361,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297695",2020-01-23 16:34:00,3.13592,16,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.5,0.53676,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297696",2020-01-23 16:35:00,3.12245,16,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.5,0.52794,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297697",2020-01-23 16:36:00,3.06317,15,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.5,0.52794,1,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"297698",2020-01-23 16:37:00,2.98091,16,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.5,0.53991,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1
"297699",2020-01-23 16:38:00,2.95225,16,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.6,0.53928,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297700",2020-01-23 16:39:00,2.90692,15,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.7,0.53613,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297701",2020-01-23 16:40:00,3.1304,15,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.7,0.53676,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297702",2020-01-23 16:41:00,3.30753,14,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.7,0.55692,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297703",2020-01-23 16:42:00,3.53752,14,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.7,0.5418,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297704",2020-01-23 16:43:00,3.59847,14,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.5,0.54621,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297705",2020-01-23 16:44:00,3.6508,13,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.4,0.54054,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297706",2020-01-23 16:45:00,3.77479,13,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.4,0.54747,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297707",2020-01-23 16:46:00,3.51402,13,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.3,0.55314,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297708",2020-01-23 16:47:00,4.42144,13,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.3,0.55314,0,1,1,0,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"297709",2020-01-23 16:48:00,3.65625,13,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.4,0.53802,0,1,1,0,0,1,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"297710",2020-01-23 16:49:00,3.98437,13,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.4,0.5418,0,1,1,0,0,1,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"297711",2020-01-23 16:50:00,3.88449,13,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.4,0.54117,0,1,1,0,0,1,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"297712",2020-01-23 16:51:00,3.90084,13,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.4,0.54117,0,1,1,0,0,1,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"297713",2020-01-23 16:52:00,3.88378,12,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.4,0.54054,0,1,1,0,0,1,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"297714",2020-01-23 16:53:00,3.73277,12,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.3,0.53928,0,1,1,0,0,1,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"297715",2020-01-23 16:54:00,3.86223,12,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.3,0.54054,0,1,1,0,0,1,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"297716",2020-01-23 16:55:00,3.93804,12,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.4,0.5355,0,1,1,0,0,1,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"297717",2020-01-23 16:56:00,3.51178,12,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.5,0.54747,0,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"297718",2020-01-23 16:57:00,3.56424,12,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.5,0.55377,0,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"297719",2020-01-23 16:58:00,3.42865,12,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.6,0.55314,0,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"297720",2020-01-23 16:59:00,3.29098,11,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.6,0.55314,0,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"297721",2020-01-23 17:00:00,3.22452,11,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.6,0.54747,0,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"297722",2020-01-23 17:01:00,3.39276,11,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.6,0.54369,0,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"297723",2020-01-23 17:02:00,3.17206,11,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,0.57897,0,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"297724",2020-01-23 17:03:00,3.13786,10,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,0.57267,0,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"297725",2020-01-23 17:04:00,3.1981,10,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,0.57267,0,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"297726",2020-01-23 17:05:00,3.25101,10,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,0.57834,0,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"297727",2020-01-23 17:06:00,3.0008,10,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,0.57078,0,1,1,0,0,1,0,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"297728",2020-01-23 17:07:00,3.31676,11,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,0.59094,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"297729",2020-01-23 17:08:00,3.11805,10,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,0.59787,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"297730",2020-01-23 17:09:00,3.08595,10,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,0.59031,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"297731",2020-01-23 17:10:00,3.14059,10,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,0.58464,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"297732",2020-01-23 17:11:00,3.26,10,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,0.58527,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"297733",2020-01-23 17:12:00,3.50294,9,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,0.59661,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"297734",2020-01-23 17:13:00,2.97215,9,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.58527,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"297735",2020-01-23 17:14:00,3.19967,9,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.94437,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"297736",2020-01-23 17:15:00,3.14233,8,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,0.94374,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"297737",2020-01-23 17:16:00,3.58989,9,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,0.93744,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"297738",2020-01-23 17:17:00,3.91851,8,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.93429,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"297739",2020-01-23 17:18:00,3.99009,7,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.2,0.93177,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"297740",2020-01-23 17:19:00,4.00791,7,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.93681,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"297741",2020-01-23 17:20:00,4.44738,8,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.4,0.92484,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"297742",2020-01-23 17:21:00,4.07255,9,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,1.4301,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"297743",2020-01-23 17:22:00,4.08876,9,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.4,1.75707,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"297744",2020-01-23 17:23:00,4.10263,9,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.4,1.75266,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"297745",2020-01-23 17:24:00,4.03556,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.6,1.75455,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"297746",2020-01-23 17:25:00,4.04411,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.4,1.76337,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"297747",2020-01-23 17:26:00,4.04331,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,1.3293,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"297748",2020-01-23 17:27:00,3.9049,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.5,0.58527,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"297749",2020-01-23 17:28:00,3.87047,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.4,0.58968,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"297750",2020-01-23 17:29:00,3.74763,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.3,0.71505,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"297751",2020-01-23 17:30:00,3.74747,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.4,0.89775,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"297752",2020-01-23 17:31:00,3.78759,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.3,0.89019,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"297753",2020-01-23 17:32:00,3.63918,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.5,0.88137,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"297754",2020-01-23 17:33:00,3.61897,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.4,0.88704,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"297755",2020-01-23 17:34:00,3.5921,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.5,0.88767,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"297756",2020-01-23 17:35:00,3.69465,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.5,0.88137,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"297757",2020-01-23 17:36:00,3.71809,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.5,0.84357,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"297758",2020-01-23 17:37:00,3.72236,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.5,0.8505,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"297759",2020-01-23 17:38:00,3.53309,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.4,0.85617,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"297760",2020-01-23 17:39:00,3.69191,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.3,0.8505,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"297761",2020-01-23 17:40:00,3.99482,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.3,0.85491,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"297762",2020-01-23 17:41:00,3.54548,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.3,0.85554,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"297763",2020-01-23 17:42:00,4.21917,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.2,0.84861,0,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"297764",2020-01-23 17:43:00,3.72758,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.1,0.86184,0,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"297765",2020-01-23 17:44:00,3.43603,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.3,0.85554,0,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"297766",2020-01-23 17:45:00,3.51298,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.2,0.95697,0,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"297767",2020-01-23 17:46:00,3.56382,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.1,0.85995,0,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"297768",2020-01-23 17:47:00,3.61264,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.1,0.85239,0,1,1,0,1,1,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1
"297769",2020-01-23 17:48:00,3.57293,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.1,0.84987,0,1,1,0,1,1,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1
"297770",2020-01-23 17:49:00,3.58532,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.2,0.91791,0,1,1,0,1,1,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1
"297771",2020-01-23 17:50:00,3.71422,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.1,0.91287,0,1,1,0,1,1,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1
"297772",2020-01-23 17:51:00,3.69345,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.3,0.91665,0,1,1,0,1,1,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1
"297773",2020-01-23 17:52:00,3.6713,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.2,0.92988,0,1,1,0,1,1,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1
"297774",2020-01-23 17:53:00,3.59685,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.1,0.92547,0,1,1,0,1,1,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1
"297775",2020-01-23 17:54:00,3.43615,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1,0.93681,0,1,1,0,1,1,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1
"297776",2020-01-23 17:55:00,3.52578,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.1,0.93744,0,1,1,0,1,1,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1
"297777",2020-01-23 17:56:00,3.38427,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.2,0.93051,0,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"297778",2020-01-23 17:57:00,3.27374,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.2,0.94248,0,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"297779",2020-01-23 17:58:00,3.23687,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.2,0.93744,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"297780",2020-01-23 17:59:00,3.03383,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.1,0.94185,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"297781",2020-01-23 18:00:00,3.30359,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.1,0.91287,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"297782",2020-01-23 18:01:00,3.01917,0,0,28,23,23,28,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.3,0.90594,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"297783",2020-01-23 18:02:00,2.56176,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.5,0.9135,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"297784",2020-01-23 18:03:00,2.76178,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.6,0.91854,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"297785",2020-01-23 18:04:00,3.09426,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.7,0.91854,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"297786",2020-01-23 18:05:00,3.68016,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.7,0.90657,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"297787",2020-01-23 18:06:00,3.51538,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.8,0.91224,0,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"297788",2020-01-23 18:07:00,3.97505,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.6,0.91791,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"297789",2020-01-23 18:08:00,3.86205,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.6,0.90657,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"297790",2020-01-23 18:09:00,3.27598,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.5,0.91287,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"297791",2020-01-23 18:10:00,3.69241,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.2,0.91224,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"297792",2020-01-23 18:11:00,3.71464,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.1,0.90657,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"297793",2020-01-23 18:12:00,3.81178,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.1,0.91854,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"297794",2020-01-23 18:13:00,3.78079,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1,0.91287,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"297795",2020-01-23 18:14:00,3.66732,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.2,0.91917,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"297796",2020-01-23 18:15:00,3.73706,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.3,0.91791,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"297797",2020-01-23 18:16:00,3.75364,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.2,0.9072,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"297798",2020-01-23 18:17:00,3.74912,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.1,0.90594,1,1,1,0,0,1,1,1,1,1,0,0,1,1,0,1,0,1,1,1,1
"297799",2020-01-23 18:18:00,3.72755,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1,0.90594,1,1,1,0,0,1,1,1,1,1,0,0,1,1,0,1,0,1,1,1,1
"297800",2020-01-23 18:19:00,3.73087,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1.1,0.91161,1,1,1,0,0,1,1,1,1,1,0,0,1,1,0,1,0,1,1,1,1
"297801",2020-01-23 18:20:00,3.70905,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,22,-1,0.90594,1,1,1,0,0,1,1,1,1,1,0,0,1,1,0,1,0,1,1,1,1
"297802",2020-01-23 18:21:00,3.93826,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,0.90594,1,1,1,0,0,1,1,1,1,1,0,0,1,1,0,1,0,1,1,1,1
"297803",2020-01-23 18:22:00,3.71613,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,0.90216,1,1,1,0,0,1,1,1,1,1,0,0,1,1,0,1,0,1,1,1,1
"297804",2020-01-23 18:23:00,3.62909,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.9135,1,1,1,0,0,1,1,1,1,1,0,0,1,1,0,1,0,1,1,1,1
"297805",2020-01-23 18:24:00,3.62676,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,0.91224,1,1,1,0,0,1,1,1,1,1,0,0,1,1,0,1,0,1,1,1,1
"297806",2020-01-23 18:25:00,3.58883,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.2,0.92421,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"297807",2020-01-23 18:26:00,3.52605,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.91854,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"297808",2020-01-23 18:27:00,3.46189,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.93051,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"297809",2020-01-23 18:28:00,3.4745,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.92484,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"297810",2020-01-23 18:29:00,3.40162,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,0.91854,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"297811",2020-01-23 18:30:00,3.35066,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,0.92484,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"297812",2020-01-23 18:31:00,3.17189,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,0.91539,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"297813",2020-01-23 18:32:00,3.15579,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,0.91854,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"297814",2020-01-23 18:33:00,3.23394,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,0.91854,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"297815",2020-01-23 18:34:00,3.20048,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,0.93744,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"297816",2020-01-23 18:35:00,3.18059,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.91854,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1
"297817",2020-01-23 18:36:00,3.45438,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.9135,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1
"297818",2020-01-23 18:37:00,3.51394,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.2,0.91287,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297819",2020-01-23 18:38:00,3.53622,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.4,0.96201,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"297820",2020-01-23 18:39:00,3.80186,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.2,0.95571,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"297821",2020-01-23 18:40:00,3.58035,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.2,0.95004,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"297822",2020-01-23 18:41:00,3.60285,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.94437,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"297823",2020-01-23 18:42:00,3.74575,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.6,0.94941,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"297824",2020-01-23 18:43:00,3.85185,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.6,0.95004,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"297825",2020-01-23 18:44:00,3.75925,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,0.95571,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"297826",2020-01-23 18:45:00,3.50496,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.6,0.94374,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"297827",2020-01-23 18:46:00,3.84002,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,0.94941,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"297828",2020-01-23 18:47:00,3.88956,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.4,0.94437,0,1,1,0,0,1,0,1,1,0,1,1,1,1,1,0,0,1,1,1,1
"297829",2020-01-23 18:48:00,3.78777,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.4,0.94437,0,1,1,0,0,1,0,1,1,0,1,1,1,1,1,0,0,1,1,1,1
"297830",2020-01-23 18:49:00,3.7405,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,0.94437,0,1,1,0,0,1,0,1,1,0,1,1,1,1,1,0,0,1,1,1,1
"297831",2020-01-23 18:50:00,3.67916,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,0.93807,0,1,1,0,0,1,0,1,1,0,1,1,1,1,1,0,0,1,1,1,1
"297832",2020-01-23 18:51:00,3.68709,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,0.93807,0,1,1,0,0,1,0,1,1,0,1,1,1,1,1,0,0,1,1,1,1
"297833",2020-01-23 18:52:00,3.53493,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.94941,0,1,1,0,0,1,0,1,1,0,1,1,1,1,1,0,0,1,1,1,1
"297834",2020-01-23 18:53:00,3.43386,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.9324,0,1,1,0,0,1,0,1,1,0,1,1,1,1,1,0,0,1,1,1,1
"297835",2020-01-23 18:54:00,3.38034,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.4,0.94437,0,1,1,0,0,1,0,1,1,0,1,1,1,1,1,0,0,1,1,1,1
"297836",2020-01-23 18:55:00,3.22001,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.95319,0,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"297837",2020-01-23 18:56:00,3.25908,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.95067,0,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"297838",2020-01-23 18:57:00,3.21559,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.95445,0,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"297839",2020-01-23 18:58:00,3.2268,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.96327,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"297840",2020-01-23 18:59:00,3.18107,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.2,0.95571,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"297841",2020-01-23 19:00:00,3.33206,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.9765,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"297842",2020-01-23 19:01:00,3.169,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.97587,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"297843",2020-01-23 19:02:00,3.1947,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.98721,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"297844",2020-01-23 19:03:00,3.29488,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.97209,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"297845",2020-01-23 19:04:00,3.28779,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.79884,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"297846",2020-01-23 19:05:00,3.30726,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,0.78687,0,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"297847",2020-01-23 19:06:00,3.50985,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-0.9,0.79947,0,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"297848",2020-01-23 19:07:00,3.47793,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-0.8,0.79821,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297849",2020-01-23 19:08:00,3.65903,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-0.8,0.80073,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297850",2020-01-23 19:09:00,3.61638,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-0.9,0.78687,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297851",2020-01-23 19:10:00,3.50254,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,0.79443,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297852",2020-01-23 19:11:00,3.80986,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,0.79947,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297853",2020-01-23 19:12:00,3.81119,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.79821,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297854",2020-01-23 19:13:00,3.73387,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.79443,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297855",2020-01-23 19:14:00,3.74369,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.79884,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297856",2020-01-23 19:15:00,3.80875,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,0.80073,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"297857",2020-01-23 19:16:00,3.89237,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.79128,1,1,1,1,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297858",2020-01-23 19:17:00,3.77398,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.2,0.79254,1,1,1,1,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297859",2020-01-23 19:18:00,3.83165,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.78687,1,1,1,1,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297860",2020-01-23 19:19:00,3.88662,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,0.78687,1,1,1,1,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297861",2020-01-23 19:20:00,3.84009,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-0.9,0.7875,1,1,1,1,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297862",2020-01-23 19:21:00,3.9348,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-0.7,0.78687,1,1,1,1,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297863",2020-01-23 19:22:00,3.80573,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-0.6,0.78939,1,1,1,1,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297864",2020-01-23 19:23:00,3.56751,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-0.8,0.78687,1,1,1,1,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297865",2020-01-23 19:24:00,3.5853,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,0.77553,1,1,1,1,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"297866",2020-01-23 19:25:00,3.52453,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.2,0.7812,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297867",2020-01-23 19:26:00,3.39937,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.4,0.78687,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"297868",2020-01-23 19:27:00,3.16688,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,0.79254,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"297869",2020-01-23 19:28:00,3.54675,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.4,0.79191,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"297870",2020-01-23 19:29:00,3.25612,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.78057,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"297871",2020-01-23 19:30:00,3.21855,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.79317,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"297872",2020-01-23 19:31:00,3.08847,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.79191,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"297873",2020-01-23 19:32:00,3.32405,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,0.78561,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"297874",2020-01-23 19:33:00,3.42352,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.78057,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"297875",2020-01-23 19:34:00,3.40981,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.4,0.80262,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"297876",2020-01-23 19:35:00,3.87482,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.78309,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1
"297877",2020-01-23 19:36:00,3.48566,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.4,0.79695,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"297878",2020-01-23 19:37:00,3.64663,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.2,0.79443,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"297879",2020-01-23 19:38:00,3.61462,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.7875,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"297880",2020-01-23 19:39:00,3.59178,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.79317,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"297881",2020-01-23 19:40:00,3.5892,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,0.78687,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"297882",2020-01-23 19:41:00,3.82045,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.2,0.78498,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"297883",2020-01-23 19:42:00,3.60811,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.78057,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"297884",2020-01-23 19:43:00,3.70508,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.7812,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"297885",2020-01-23 19:44:00,3.7081,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.4,0.78561,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"297886",2020-01-23 19:45:00,3.47907,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.6,0.78372,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"297887",2020-01-23 19:46:00,3.69565,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,0.78057,0,1,1,0,0,1,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"297888",2020-01-23 19:47:00,3.68737,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.4,1.20834,0,1,1,0,0,1,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"297889",2020-01-23 19:48:00,3.70677,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,1.19637,0,1,1,0,0,1,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"297890",2020-01-23 19:49:00,3.84573,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.4,1.20834,0,1,1,0,0,1,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"297891",2020-01-23 19:50:00,3.74968,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,1.21779,0,1,1,0,0,1,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"297892",2020-01-23 19:51:00,3.73947,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,1.20141,0,1,1,0,0,1,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"297893",2020-01-23 19:52:00,3.64003,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.2,1.20204,0,1,1,0,0,1,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"297894",2020-01-23 19:53:00,3.54736,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,1.19637,0,1,1,0,0,1,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"297895",2020-01-23 19:54:00,3.43701,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,1.18377,0,1,1,0,0,1,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"297896",2020-01-23 19:55:00,3.35864,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,2.51811,0,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"297897",2020-01-23 19:56:00,2.85779,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,2.48598,0,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"297898",2020-01-23 19:57:00,3.1465,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.2,1.21275,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"297899",2020-01-23 19:58:00,3.14141,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.2,0.77427,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"297900",2020-01-23 19:59:00,3.28196,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.77049,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"297901",2020-01-23 20:00:00,3.31051,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,0.76797,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"297902",2020-01-23 20:01:00,3.12069,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,0.78057,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"297903",2020-01-23 20:02:00,3.2237,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.2,0.76797,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"297904",2020-01-23 20:03:00,3.29142,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,0.76167,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"297905",2020-01-23 20:04:00,3.31717,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,0.75915,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"297906",2020-01-23 20:05:00,3.28556,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.86499,0,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"297907",2020-01-23 20:06:00,3.34396,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.2,0.87444,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"297908",2020-01-23 20:07:00,3.39456,0,0.209,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.4,1.21464,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"297909",2020-01-23 20:08:00,3.52017,0,0.212,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.4,1.17684,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"297910",2020-01-23 20:09:00,3.45637,0,0.225,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,1.20834,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"297911",2020-01-23 20:10:00,3.57487,0,0.563,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.7,1.71927,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"297912",2020-01-23 20:11:00,3.66963,0,0.575,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.7,1.76337,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"297913",2020-01-23 20:12:00,3.62373,0,0.575,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,1.73817,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"297914",2020-01-23 20:13:00,3.86587,0,0.063,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.4,0.90405,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"297915",2020-01-23 20:14:00,3.82589,0,0.178,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,1.11321,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"297916",2020-01-23 20:15:00,3.81227,0,0.448,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.2,1.56114,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"297917",2020-01-23 20:16:00,3.81909,0,0.22,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,1.18377,1,1,1,0,0,1,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1
"297918",2020-01-23 20:17:00,3.79957,0,0.202,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.2,1.15164,1,1,1,0,0,1,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1
"297919",2020-01-23 20:18:00,3.77306,0,0.2,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,1.1466,1,1,1,0,0,1,1,1,1,0,0,0,0,1,1,1,0,1,1,1,1
"297920",2020-01-23 20:19:00,3.78395,0,0.2,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,1.15164,1,1,1,0,0,1,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1
"297921",2020-01-23 20:20:00,3.87865,0,0.207,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,1.15038,1,1,1,0,0,1,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1
"297922",2020-01-23 20:21:00,3.90381,0,0.201,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,1.15794,1,1,1,0,0,1,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1
"297923",2020-01-23 20:22:00,3.61409,0,0.199,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.2,1.1403,1,1,1,0,0,1,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1
"297924",2020-01-23 20:23:00,2.93622,0,0.196,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,1.16298,1,1,1,0,0,1,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1
"297925",2020-01-23 20:24:00,3.19264,0,0.198,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,1.1466,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"297926",2020-01-23 20:25:00,3.16248,0,0.196,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,1.1529,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"297927",2020-01-23 20:26:00,3.17342,0,0.209,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,1.24614,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"297928",2020-01-23 20:27:00,2.96436,0,0.196,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-0.9,1.15227,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"297929",2020-01-23 20:28:00,3.19504,0,0.194,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-0.7,1.15857,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"297930",2020-01-23 20:29:00,3.10216,0,0.196,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-0.6,1.14786,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"297931",2020-01-23 20:30:00,3.42391,0,0.198,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-0.7,1.16109,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"297932",2020-01-23 20:31:00,3.27749,0,1.652,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-0.9,2.90178,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"297933",2020-01-23 20:32:00,3.47517,0,1.775,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.2,2.92194,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"297934",2020-01-23 20:33:00,3.34927,0,1.636,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,2.89989,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"297935",2020-01-23 20:34:00,3.39697,0,1.733,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,2.85894,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"297936",2020-01-23 20:35:00,3.52696,0,1.764,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,2.7972,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"297937",2020-01-23 20:36:00,3.61993,0,1.623,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,2.89044,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"297938",2020-01-23 20:37:00,3.61322,0,1.633,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.2,3.03471,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297939",2020-01-23 20:38:00,3.64236,0,1.59,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,2.91942,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297940",2020-01-23 20:39:00,3.72194,0,0.819,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,1.76841,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297941",2020-01-23 20:40:00,3.82627,0,0.805,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,1.9152,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297942",2020-01-23 20:41:00,3.86434,0,0.767,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,1.91457,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297943",2020-01-23 20:42:00,3.52675,0,0.791,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,1.93284,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297944",2020-01-23 20:43:00,3.60284,0,0.666,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-0.8,1.8081,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297945",2020-01-23 20:44:00,3.57422,0,0.789,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-0.8,1.92024,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297946",2020-01-23 20:45:00,3.54145,0,0.753,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1,1.74258,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297947",2020-01-23 20:46:00,3.569,0,0.789,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1,1.93221,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297948",2020-01-23 20:47:00,3.18916,0,0.659,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1,1.91457,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297949",2020-01-23 20:48:00,3.61006,0,0.667,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.8,1.73754,0,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297950",2020-01-23 20:49:00,3.62287,0,0.814,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.8,1.98324,0,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297951",2020-01-23 20:50:00,3.6902,0,0.809,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-0.6,1.97694,0,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297952",2020-01-23 20:51:00,4.12188,0,0.804,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-0.9,1.73187,0,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297953",2020-01-23 20:52:00,3.30792,0,0.661,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,1.97568,0,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297954",2020-01-23 20:53:00,3.57837,0,0.805,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.2,1.97127,0,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"297955",2020-01-23 20:54:00,3.59157,0,0.199,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,1.13463,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297956",2020-01-23 20:55:00,3.56135,0,0.061,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.87444,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297957",2020-01-23 20:56:00,3.46829,0,0.053,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,0.79695,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"297958",2020-01-23 20:57:00,3.49925,0,0.054,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,0.79317,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"297959",2020-01-23 20:58:00,3.46147,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.78624,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"297960",2020-01-23 20:59:00,3.5672,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.2,0.78309,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"297961",2020-01-23 21:00:00,3.58513,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.78057,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"297962",2020-01-23 21:01:00,3.58438,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,0.77931,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"297963",2020-01-23 21:02:00,3.61317,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-0.8,0.77301,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"297964",2020-01-23 21:03:00,3.52358,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1,0.77301,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"297965",2020-01-23 21:04:00,3.58339,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-0.9,0.76734,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
