"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"297966",2020-01-23 21:05:00,3.60279,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1,0.76734,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"297967",2020-01-23 21:06:00,3.63773,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.76797,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"297968",2020-01-23 21:07:00,3.62381,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.76167,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"297969",2020-01-23 21:08:00,3.60657,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,0.76734,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"297970",2020-01-23 21:09:00,3.47422,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,0.76734,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"297971",2020-01-23 21:10:00,3.81369,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.75537,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"297972",2020-01-23 21:11:00,3.76302,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.2,0.75537,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"297973",2020-01-23 21:12:00,3.75821,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.7497,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"297974",2020-01-23 21:13:00,3.68201,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,0.7497,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"297975",2020-01-23 21:14:00,3.82374,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.6,0.77301,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"297976",2020-01-23 21:15:00,3.71534,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,0.75537,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"297977",2020-01-23 21:16:00,3.80937,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.4,0.76167,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"297978",2020-01-23 21:17:00,3.82358,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.75537,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"297979",2020-01-23 21:18:00,3.89582,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.76104,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"297980",2020-01-23 21:19:00,3.63057,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.77364,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"297981",2020-01-23 21:20:00,3.38196,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.76734,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"297982",2020-01-23 21:21:00,3.29765,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.4,0.74907,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"297983",2020-01-23 21:22:00,2.89623,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.7,0.75537,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"297984",2020-01-23 21:23:00,3.18077,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.76104,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"297985",2020-01-23 21:24:00,3.35171,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.76734,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"297986",2020-01-23 21:25:00,3.37419,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,0.76104,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"297987",2020-01-23 21:26:00,3.42743,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,0.77364,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"297988",2020-01-23 21:27:00,3.41124,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,0.7623,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"297989",2020-01-23 21:28:00,3.40354,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,0.74907,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"297990",2020-01-23 21:29:00,3.58332,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,0.7371,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"297991",2020-01-23 21:30:00,3.47409,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,0.75411,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"297992",2020-01-23 21:31:00,3.42109,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.73647,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"297993",2020-01-23 21:32:00,3.65327,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.73584,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"297994",2020-01-23 21:33:00,3.66874,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.2,0.73647,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"297995",2020-01-23 21:34:00,3.40986,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.72324,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,0,0,0,0
"297996",2020-01-23 21:35:00,3.68619,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.2,0.71694,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,0,0,0,0
"297997",2020-01-23 21:36:00,3.66218,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.7245,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,0,0,0,0
"297998",2020-01-23 21:37:00,3.48941,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.72387,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,0,1,0,0,0,0
"297999",2020-01-23 21:38:00,3.50747,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.2,0.71694,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,0,1,0,0,0,0
"298000",2020-01-23 21:39:00,3.47548,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.71694,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,0,1,0,0,0,0
"298001",2020-01-23 21:40:00,2.93015,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,0.72261,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,0,1,0,0,0,0
"298002",2020-01-23 21:41:00,2.89675,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.4,0.72387,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,0,1,0,0,0,0
"298003",2020-01-23 21:42:00,2.5471,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.71694,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,0,0,0,0,0,0
"298004",2020-01-23 21:43:00,2.43344,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.2,0.7182,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,0,0,0,0,0,0
"298005",2020-01-23 21:44:00,2.38898,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.2,0.71694,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,0,0,0,0,0,0
"298006",2020-01-23 21:45:00,2.40067,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.2,0.72324,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,0,0,0,0,0,0
"298007",2020-01-23 21:46:00,2.21101,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,0.73773,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,0,0,0,0,0,0
"298008",2020-01-23 21:47:00,2.20342,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-0.9,0.71757,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,0,0,0,0,0,0
"298009",2020-01-23 21:48:00,2.16849,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,0.81081,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,0,0,0,0,0,0
"298010",2020-01-23 21:49:00,2.09888,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.81144,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,0,0,0,0,0,0
"298011",2020-01-23 21:50:00,2.40249,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,0.81018,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,0,0,0,0,0,0
"298012",2020-01-23 21:51:00,2.04011,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.4,0.80829,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,0,0,0,0,0,0
"298013",2020-01-23 21:52:00,2.00589,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.2,0.79947,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,0,0,0,0,0,0
"298014",2020-01-23 21:53:00,1.58826,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.8127,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,0,0,0,0,0,0
"298015",2020-01-23 21:54:00,1.91578,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,0.81837,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,0,0,0,0,0
"298016",2020-01-23 21:55:00,1.90895,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.81774,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,0,0,0,0,0
"298017",2020-01-23 21:56:00,1.87446,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.83664,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,0,0,0,0,0
"298018",2020-01-23 21:57:00,1.90169,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.819,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"298019",2020-01-23 21:58:00,2.00846,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.2,0.81837,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"298020",2020-01-23 21:59:00,2.03461,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.81648,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"298021",2020-01-23 22:00:00,1.77342,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.66024,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"298022",2020-01-23 22:01:00,1.99809,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,0.65457,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"298023",2020-01-23 22:02:00,2.1077,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,0.65394,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"298024",2020-01-23 22:03:00,2.45858,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-0.8,0.64386,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"298025",2020-01-23 22:04:00,2.30125,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,0.6426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"298026",2020-01-23 22:05:00,2.42738,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"298027",2020-01-23 22:06:00,2.52785,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.4,0.64764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,0,1,0,0,0,0,0
"298028",2020-01-23 22:07:00,2.62327,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.4,0.64512,0,1,1,1,0,1,1,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"298029",2020-01-23 22:08:00,2.65806,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.64197,0,1,1,1,0,1,1,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"298030",2020-01-23 22:09:00,2.73745,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.64134,0,1,1,1,0,1,1,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"298031",2020-01-23 22:10:00,2.57224,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.63567,0,1,1,1,0,1,1,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"298032",2020-01-23 22:11:00,2.81099,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.64323,0,1,1,1,0,1,1,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"298033",2020-01-23 22:12:00,2.41666,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.6426,0,1,1,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"298034",2020-01-23 22:13:00,2.54104,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.64323,0,1,1,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"298035",2020-01-23 22:14:00,2.73618,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,0.6426,0,1,1,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"298036",2020-01-23 22:15:00,2.70983,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-0.9,0.64197,0,1,1,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"298037",2020-01-23 22:16:00,2.42037,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,0.64197,0,1,1,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"298038",2020-01-23 22:17:00,2.46298,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,0.64827,0,1,1,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"298039",2020-01-23 22:18:00,2.1429,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-0.9,0.63567,0,1,1,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"298040",2020-01-23 22:19:00,1.78883,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-0.7,0.64449,0,1,1,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"298041",2020-01-23 22:20:00,2.06001,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-0.8,0.64764,0,1,1,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"298042",2020-01-23 22:21:00,2.07239,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-0.9,0.64134,0,1,1,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"298043",2020-01-23 22:22:00,2.06956,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-0.8,0.6363,0,1,1,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"298044",2020-01-23 22:23:00,2.0913,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-0.8,0.64827,0,1,1,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"298045",2020-01-23 22:24:00,2.43543,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.45864,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"298046",2020-01-23 22:25:00,2.07426,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.40887,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"298047",2020-01-23 22:26:00,2.07872,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.42084,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"298048",2020-01-23 22:27:00,2.04978,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,0.4095,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"298049",2020-01-23 22:28:00,2.19642,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,0.41454,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"298050",2020-01-23 22:29:00,2.11762,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.42021,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"298051",2020-01-23 22:30:00,1.95395,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.41139,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"298052",2020-01-23 22:31:00,2.08305,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.2,0.44541,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"298053",2020-01-23 22:32:00,2.14037,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.2,0.4284,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"298054",2020-01-23 22:33:00,2.10991,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.43344,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,0,0,0,0
"298055",2020-01-23 22:34:00,2.19675,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,0.43344,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,0,0,0,0
"298056",2020-01-23 22:35:00,2.32021,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.43911,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,0,0,0,0
"298057",2020-01-23 22:36:00,2.40089,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.43344,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,0,1,0,0,0,0
"298058",2020-01-23 22:37:00,2.63408,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,0.43974,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,0,1,0,0,0,0
"298059",2020-01-23 22:38:00,2.77641,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-0.8,0.4284,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,0,1,0,0,0,0
"298060",2020-01-23 22:39:00,3.11486,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-0.7,0.43974,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,0,1,0,0,0,0
"298061",2020-01-23 22:40:00,2.65782,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,0.43974,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,0,1,0,0,0,0
"298062",2020-01-23 22:41:00,2.48579,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-0.9,0.43407,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,0,1,0,0,0,0
"298063",2020-01-23 22:42:00,2.66604,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-0.6,0.43974,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,0,1,0,0,0,0
"298064",2020-01-23 22:43:00,2.50256,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-0.6,0.4284,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,0,1,0,0,0,0
"298065",2020-01-23 22:44:00,2.58351,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-0.5,0.4284,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,0,1,0,0,0,0
"298066",2020-01-23 22:45:00,2.44639,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-0.7,0.43407,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,0,1,0,0,0,0
"298067",2020-01-23 22:46:00,2.44614,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-0.7,0.43974,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,0,1,0,0,0,0
"298068",2020-01-23 22:47:00,2.27044,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,0.43407,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,0,1,0,0,0,0
"298069",2020-01-23 22:48:00,2.06566,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.43407,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,0,1,0,0,0,0
"298070",2020-01-23 22:49:00,2.02747,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.43974,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,0,1,0,0,0,0
"298071",2020-01-23 22:50:00,2.01598,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.42777,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,0,1,0,0,0,0
"298072",2020-01-23 22:51:00,2.08837,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.42777,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,0,1,0,0,0,0
"298073",2020-01-23 22:52:00,2.07754,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.43344,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,0,1,0,0,0,0
"298074",2020-01-23 22:53:00,2.04945,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.2,0.43407,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"298075",2020-01-23 22:54:00,2.05828,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.43659,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"298076",2020-01-23 22:55:00,2.01971,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,0.39816,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"298077",2020-01-23 22:56:00,2.03087,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"298078",2020-01-23 22:57:00,1.96307,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.1,0.378,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"298079",2020-01-23 22:58:00,2.23533,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.2,0.38871,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"298080",2020-01-23 22:59:00,2.10744,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.38304,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"298081",2020-01-23 23:00:00,1.95604,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.38871,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"298082",2020-01-23 23:01:00,2.22548,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.38241,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"298083",2020-01-23 23:02:00,2.18523,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.37989,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"298084",2020-01-23 23:03:00,2.16705,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.8,0.37737,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"298085",2020-01-23 23:04:00,2.09101,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.8,0.37107,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"298086",2020-01-23 23:05:00,2.43527,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.8,0.38871,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"298087",2020-01-23 23:06:00,2.29525,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.9,0.38367,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,1,1,0,0,0,0
"298088",2020-01-23 23:07:00,2.35693,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.9,0.38808,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,1,1,0,0,0,0
"298089",2020-01-23 23:08:00,2.45686,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.9,0.3906,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,1,1,0,0,0,0
"298090",2020-01-23 23:09:00,2.57226,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.8,0.39564,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,1,1,0,0,0,0
"298091",2020-01-23 23:10:00,2.57763,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.4,0.38997,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,1,1,0,0,0,0
"298092",2020-01-23 23:11:00,2.36571,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.4,0.39564,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,1,1,0,0,0,0
"298093",2020-01-23 23:12:00,2.44047,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,1.7388,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,1,1,0,0,0,0
"298094",2020-01-23 23:13:00,2.33474,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.4,0.40068,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,1,1,0,0,0,0
"298095",2020-01-23 23:14:00,2.51267,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.6,0.38997,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,1,1,0,0,0,0
"298096",2020-01-23 23:15:00,2.55916,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.8,0.38556,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,1,1,0,0,0,0
"298097",2020-01-23 23:16:00,2.4198,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.8,0.39564,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,1,1,0,0,0,0
"298098",2020-01-23 23:17:00,2.22579,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.8,0.39564,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,1,1,0,0,0,0
"298099",2020-01-23 23:18:00,2.19116,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.6,0.51471,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,1,1,0,0,0,0
"298100",2020-01-23 23:19:00,2.14555,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.6,0.37674,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,1,1,0,0,0,0
"298101",2020-01-23 23:20:00,2.07239,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.4,0.37674,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,1,1,0,0,0,0
"298102",2020-01-23 23:21:00,1.94502,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.4,0.38241,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,1,1,0,0,0,0
"298103",2020-01-23 23:22:00,2.04006,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.3906,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,1,1,0,0,0,0
"298104",2020-01-23 23:23:00,2.02899,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.41391,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"298105",2020-01-23 23:24:00,1.93985,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.3,0.40887,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"298106",2020-01-23 23:25:00,2.03293,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.7,0.50841,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"298107",2020-01-23 23:26:00,1.95624,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.6,0.35973,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"298108",2020-01-23 23:27:00,1.9033,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.6,0.35217,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"298109",2020-01-23 23:28:00,2.04355,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.7,0.35154,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"298110",2020-01-23 23:29:00,1.91633,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.7,0.35154,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"298111",2020-01-23 23:30:00,1.89398,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.4,0.34587,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"298112",2020-01-23 23:31:00,2.13533,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.5,0.37926,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298113",2020-01-23 23:32:00,2.16321,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.4,0.3717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298114",2020-01-23 23:33:00,2.24588,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.2,0.37107,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"298115",2020-01-23 23:34:00,2.3168,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1,0.37044,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"298116",2020-01-23 23:35:00,2.41271,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-1.2,0.36981,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"298117",2020-01-23 23:36:00,3.44528,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.3,0.36981,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298118",2020-01-23 23:37:00,3.34005,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.5,0.36414,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298119",2020-01-23 23:38:00,4.10171,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.6,0.37107,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298120",2020-01-23 23:39:00,4.20629,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.7,0.37044,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298121",2020-01-23 23:40:00,4.55668,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.8,0.37044,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298122",2020-01-23 23:41:00,4.7819,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.9,0.3591,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298123",2020-01-23 23:42:00,4.79773,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.9,0.37044,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298124",2020-01-23 23:43:00,4.77635,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.7,0.3591,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298125",2020-01-23 23:44:00,4.78673,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.6,0.36414,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298126",2020-01-23 23:45:00,4.96551,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.5,0.36666,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298127",2020-01-23 23:46:00,4.67715,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.7,0.46368,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298128",2020-01-23 23:47:00,4.63376,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.8,0.35847,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298129",2020-01-23 23:48:00,4.52878,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.9,0.36414,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298130",2020-01-23 23:49:00,4.44002,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.9,0.36414,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298131",2020-01-23 23:50:00,4.26642,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-2,0.35217,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298132",2020-01-23 23:51:00,4.3182,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.9,0.36414,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298133",2020-01-23 23:52:00,4.16119,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.9,0.35847,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298134",2020-01-23 23:53:00,4.02409,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-2,0.36981,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298135",2020-01-23 23:54:00,3.99315,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-2,0.36477,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298136",2020-01-23 23:55:00,3.99762,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-2,0.36981,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298137",2020-01-23 23:56:00,3.71066,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.9,0.38241,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298138",2020-01-23 23:57:00,3.88845,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-2,0.37611,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298139",2020-01-23 23:58:00,3.8343,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-2,0.35784,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298140",2020-01-23 23:59:00,4.02748,0,0,16,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.9,0.35721,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"298141",2020-01-24 00:00:00,3.77815,0,0,16,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.8,0.35721,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"298142",2020-01-24 00:01:00,4.25437,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.7,0.3717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298143",2020-01-24 00:02:00,4.00611,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.8,0.35973,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298144",2020-01-24 00:03:00,3.99656,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.9,0.36162,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"298145",2020-01-24 00:04:00,3.97809,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.9,0.36414,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"298146",2020-01-24 00:05:00,3.87172,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.9,0.35847,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"298147",2020-01-24 00:06:00,4.19374,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.8,0.35469,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"298148",2020-01-24 00:07:00,4.17128,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.35847,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"298149",2020-01-24 00:08:00,4.22606,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.8,0.36351,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"298150",2020-01-24 00:09:00,4.24088,0,0,28,23,23,21,24.5,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.6,0.35784,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"298151",2020-01-24 00:10:00,4.22437,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.6,0.35784,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"298152",2020-01-24 00:11:00,4.23495,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.6,0.35217,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"298153",2020-01-24 00:12:00,4.60397,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.7,0.36351,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"298154",2020-01-24 00:13:00,4.12766,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.7,0.35784,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"298155",2020-01-24 00:14:00,4.07727,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.7,0.3528,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"298156",2020-01-24 00:15:00,4.08032,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.8,0.35217,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"298157",2020-01-24 00:16:00,3.97761,NA,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,NA,0.33957,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"298158",2020-01-24 00:17:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"298159",2020-01-24 00:18:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"298160",2020-01-24 00:19:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"298161",2020-01-24 00:20:00,3.68464,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.6,0.35091,0,1,1,0,0,1,1,0,1,1,0,1,0,1,0,1,1,0,0,0,1
"298162",2020-01-24 00:21:00,3.62068,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.5,0.33957,0,1,1,0,0,1,1,0,1,1,0,1,0,1,0,1,1,0,0,0,1
"298163",2020-01-24 00:22:00,3.43315,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.6,0.35469,0,1,1,0,0,1,1,0,1,1,0,1,0,1,0,1,1,0,0,0,1
"298164",2020-01-24 00:23:00,3.40774,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.6,0.35154,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"298165",2020-01-24 00:24:00,3.1471,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.6,0.35154,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"298166",2020-01-24 00:25:00,3.05312,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.6,0.35154,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"298167",2020-01-24 00:26:00,2.92006,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.5,0.35784,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"298168",2020-01-24 00:27:00,2.91873,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.5,0.35784,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"298169",2020-01-24 00:28:00,3.15065,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.5,0.35217,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"298170",2020-01-24 00:29:00,2.70978,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.5,0.36351,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"298171",2020-01-24 00:30:00,2.73474,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.5,0.36162,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"298172",2020-01-24 00:31:00,2.6499,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.4,0.34776,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"298173",2020-01-24 00:32:00,2.78642,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-1.2,0.35595,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"298174",2020-01-24 00:33:00,2.83205,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-0.9,0.35658,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"298175",2020-01-24 00:34:00,2.84636,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-0.7,0.35721,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"298176",2020-01-24 00:35:00,2.84228,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-0.7,0.37107,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"298177",2020-01-24 00:36:00,2.86304,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-0.7,0.39942,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298178",2020-01-24 00:37:00,2.83791,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,20.5,22,21.5,21.5,-0.5,0.38997,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298179",2020-01-24 00:38:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,-0.4,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"298180",2020-01-24 00:39:00,2.81598,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1,0.38997,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298181",2020-01-24 00:40:00,3.20671,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.2,0.39627,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298182",2020-01-24 00:41:00,3.0418,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.2,0.39564,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298183",2020-01-24 00:42:00,3.32003,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.3,0.39249,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298184",2020-01-24 00:43:00,3.69284,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.6,0.38997,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298185",2020-01-24 00:44:00,3.8759,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.6,0.3843,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298186",2020-01-24 00:45:00,4.29594,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.4,0.39564,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298187",2020-01-24 00:46:00,4.06752,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.4,0.378,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"298188",2020-01-24 00:47:00,4.13799,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.6,0.37737,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"298189",2020-01-24 00:48:00,3.70683,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.6,0.37674,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"298190",2020-01-24 00:49:00,4.03798,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.5,0.3717,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"298191",2020-01-24 00:50:00,3.59838,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.4,0.38304,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"298192",2020-01-24 00:51:00,3.9288,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.5,0.38241,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"298193",2020-01-24 00:52:00,3.81743,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.6,0.37674,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"298194",2020-01-24 00:53:00,3.44199,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.6,0.37737,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"298195",2020-01-24 00:54:00,3.26576,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.6,0.378,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"298196",2020-01-24 00:55:00,2.86151,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.6,0.38934,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"298197",2020-01-24 00:56:00,2.68713,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.5,0.3843,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"298198",2020-01-24 00:57:00,2.54479,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.6,0.38367,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"298199",2020-01-24 00:58:00,2.51639,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.5,0.38934,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"298200",2020-01-24 00:59:00,2.47053,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.3,0.38367,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"298201",2020-01-24 01:00:00,2.53408,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.1,0.37107,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"298202",2020-01-24 01:01:00,2.52248,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.1,0.38178,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"298203",2020-01-24 01:02:00,2.45299,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.3,0.37674,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"298204",2020-01-24 01:03:00,2.45828,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1,0.37674,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"298205",2020-01-24 01:04:00,2.51053,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.3,0.37674,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"298206",2020-01-24 01:05:00,2.64116,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.5,0.36792,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"298207",2020-01-24 01:06:00,2.55384,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.39564,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298208",2020-01-24 01:07:00,2.65448,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.8,0.3906,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298209",2020-01-24 01:08:00,2.79241,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.38934,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298210",2020-01-24 01:09:00,2.76177,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.38934,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298211",2020-01-24 01:10:00,3.19547,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.39501,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298212",2020-01-24 01:11:00,3.36326,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.38304,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298213",2020-01-24 01:12:00,3.44245,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.37737,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298214",2020-01-24 01:13:00,3.82917,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.3717,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298215",2020-01-24 01:14:00,3.92044,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.37737,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298216",2020-01-24 01:15:00,4.13141,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.6,0.38556,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298217",2020-01-24 01:16:00,4.11612,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.36477,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"298218",2020-01-24 01:17:00,4.2426,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.5,0.37044,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"298219",2020-01-24 01:18:00,3.99579,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.8,0.36477,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"298220",2020-01-24 01:19:00,3.89709,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.9,0.36477,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"298221",2020-01-24 01:20:00,3.73242,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.9,0.37485,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"298222",2020-01-24 01:21:00,3.62668,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.9,0.36477,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"298223",2020-01-24 01:22:00,3.63074,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.8,0.36477,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"298224",2020-01-24 01:23:00,3.52006,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.8,0.36477,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"298225",2020-01-24 01:24:00,3.18939,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.8,0.3591,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"298226",2020-01-24 01:25:00,2.88009,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.37107,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"298227",2020-01-24 01:26:00,2.73858,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.8,0.37107,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"298228",2020-01-24 01:27:00,2.61975,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.3717,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"298229",2020-01-24 01:28:00,2.65572,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.37611,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"298230",2020-01-24 01:29:00,2.55942,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.6,0.37044,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"298231",2020-01-24 01:30:00,2.62019,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.6,0.34587,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"298232",2020-01-24 01:31:00,2.48295,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.34587,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"298233",2020-01-24 01:32:00,2.49545,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.3528,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"298234",2020-01-24 01:33:00,2.46647,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.6,0.34587,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"298235",2020-01-24 01:34:00,2.46992,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.34587,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"298236",2020-01-24 01:35:00,2.52413,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.34524,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,0,0,0,1,0
"298237",2020-01-24 01:36:00,2.66044,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.36729,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"298238",2020-01-24 01:37:00,2.69468,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.3591,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"298239",2020-01-24 01:38:00,2.83107,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.36477,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"298240",2020-01-24 01:39:00,2.91549,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.6,0.36666,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"298241",2020-01-24 01:40:00,3.5592,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.5,0.35847,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"298242",2020-01-24 01:41:00,3.33624,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.6,0.35847,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"298243",2020-01-24 01:42:00,3.46217,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.8,0.35847,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"298244",2020-01-24 01:43:00,3.74034,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.8,0.35595,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"298245",2020-01-24 01:44:00,3.86707,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.8,0.35847,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"298246",2020-01-24 01:45:00,3.97692,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.36855,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"298247",2020-01-24 01:46:00,4.27141,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.3402,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,0,0,0,0,1
"298248",2020-01-24 01:47:00,3.45959,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.9,0.34587,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,0,0,0,0,1
"298249",2020-01-24 01:48:00,4.1695,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.9,0.3402,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,0,0,0,0,1
"298250",2020-01-24 01:49:00,4.03821,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.34524,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,0,0,0,0,1
"298251",2020-01-24 01:50:00,3.89381,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.34272,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,0,0,0,0,1
"298252",2020-01-24 01:51:00,3.82123,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.8,0.37107,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,0,0,0,0,1
"298253",2020-01-24 01:52:00,3.52485,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.8,0.37926,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,0,0,0,0,1
"298254",2020-01-24 01:53:00,3.44745,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.6,0.37485,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,0,0,0,0,1
"298255",2020-01-24 01:54:00,3.04795,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.37422,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,0,0,0,0,1
"298256",2020-01-24 01:55:00,2.82743,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.6,0.38304,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"298257",2020-01-24 01:56:00,2.68395,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.6,0.38304,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"298258",2020-01-24 01:57:00,2.64053,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.4,0.38304,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"298259",2020-01-24 01:58:00,2.54422,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.2,0.378,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"298260",2020-01-24 01:59:00,2.50431,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.4,0.37737,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"298261",2020-01-24 02:00:00,2.8229,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.4,0.37548,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"298262",2020-01-24 02:01:00,2.56754,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.38052,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"298263",2020-01-24 02:02:00,2.49796,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.38304,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"298264",2020-01-24 02:03:00,2.48256,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.37737,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"298265",2020-01-24 02:04:00,2.61256,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.37737,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"298266",2020-01-24 02:05:00,2.65302,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.37989,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"298267",2020-01-24 02:06:00,2.76331,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.39627,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298268",2020-01-24 02:07:00,2.4119,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.39312,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298269",2020-01-24 02:08:00,2.92903,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.6,0.40509,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298270",2020-01-24 02:09:00,2.94261,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.38997,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298271",2020-01-24 02:10:00,3.45166,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.38997,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298272",2020-01-24 02:11:00,3.57879,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.38997,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298273",2020-01-24 02:12:00,3.64514,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.5,0.3843,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298274",2020-01-24 02:13:00,3.81765,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.5,0.39564,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298275",2020-01-24 02:14:00,4.11431,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.4,0.3843,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298276",2020-01-24 02:15:00,4.24475,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.5,0.38997,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298277",2020-01-24 02:16:00,4.15055,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.3,0.36414,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298278",2020-01-24 02:17:00,4.10438,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.2,0.35217,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298279",2020-01-24 02:18:00,4.20121,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.1,0.35217,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298280",2020-01-24 02:19:00,4.08598,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1,0.35658,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298281",2020-01-24 02:20:00,4.11058,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1,0.35217,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
