"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"298282",2020-01-24 02:21:00,4.01742,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.2,0.35217,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298283",2020-01-24 02:22:00,4.05656,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.2,0.35217,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298284",2020-01-24 02:23:00,4.22851,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.3,0.3465,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298285",2020-01-24 02:24:00,4.0249,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.4,0.35217,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298286",2020-01-24 02:25:00,4.00976,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.3,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298287",2020-01-24 02:26:00,3.95125,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.3,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298288",2020-01-24 02:27:00,3.87203,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.2,0.36414,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298289",2020-01-24 02:28:00,3.82883,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.3,0.35973,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298290",2020-01-24 02:29:00,3.7792,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.4,0.36414,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298291",2020-01-24 02:30:00,3.83298,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.4,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298292",2020-01-24 02:31:00,3.78182,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.4,0.3528,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298293",2020-01-24 02:32:00,3.78365,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.3,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298294",2020-01-24 02:33:00,3.80844,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.4,0.36288,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298295",2020-01-24 02:34:00,3.92554,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.3,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298296",2020-01-24 02:35:00,3.88464,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.4,0.35217,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298297",2020-01-24 02:36:00,3.86941,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.4,0.35217,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298298",2020-01-24 02:37:00,3.90629,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.3,0.35217,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298299",2020-01-24 02:38:00,3.99887,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.3,0.35658,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298300",2020-01-24 02:39:00,3.99072,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.4,0.3528,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298301",2020-01-24 02:40:00,4.17121,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.4,0.37737,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298302",2020-01-24 02:41:00,3.82693,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.5,0.3717,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298303",2020-01-24 02:42:00,4.09734,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.5,0.37674,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298304",2020-01-24 02:43:00,3.81054,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.5,0.37674,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298305",2020-01-24 02:44:00,3.85634,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.4,0.37737,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298306",2020-01-24 02:45:00,4.1405,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.37674,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298307",2020-01-24 02:46:00,3.79119,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.6,0.37674,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298308",2020-01-24 02:47:00,3.79038,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.37737,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298309",2020-01-24 02:48:00,3.73792,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.8,0.37737,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298310",2020-01-24 02:49:00,3.77213,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.37737,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298311",2020-01-24 02:50:00,3.29187,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.38304,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298312",2020-01-24 02:51:00,3.81477,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.6,0.378,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298313",2020-01-24 02:52:00,3.7617,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.5,0.38304,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298314",2020-01-24 02:53:00,3.66009,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.6,0.378,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298315",2020-01-24 02:54:00,3.76703,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.378,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298316",2020-01-24 02:55:00,3.50051,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.5,0.38934,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298317",2020-01-24 02:56:00,3.51822,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.5,0.38934,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298318",2020-01-24 02:57:00,3.50732,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.5,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298319",2020-01-24 02:58:00,3.59049,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.5,0.38934,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298320",2020-01-24 02:59:00,3.59845,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.5,0.38367,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298321",2020-01-24 03:00:00,4.18371,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.5,0.38556,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298322",2020-01-24 03:01:00,3.93648,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.4,0.38304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298323",2020-01-24 03:02:00,3.67772,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.5,0.38241,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298324",2020-01-24 03:03:00,3.74323,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.4,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298325",2020-01-24 03:04:00,3.82387,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.3,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298326",2020-01-24 03:05:00,3.82123,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.2,0.3717,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298327",2020-01-24 03:06:00,3.78752,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.1,0.37737,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298328",2020-01-24 03:07:00,4.41108,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.1,0.37422,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298329",2020-01-24 03:08:00,3.75657,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.1,0.3717,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298330",2020-01-24 03:09:00,4.1149,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.1,0.37107,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298331",2020-01-24 03:10:00,3.90141,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.1,0.37107,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298332",2020-01-24 03:11:00,3.76701,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.1,0.37422,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298333",2020-01-24 03:12:00,3.52942,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1,0.37359,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298334",2020-01-24 03:13:00,3.87591,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1,0.37107,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298335",2020-01-24 03:14:00,3.95043,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.1,0.37359,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298336",2020-01-24 03:15:00,3.77243,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.1,0.37359,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298337",2020-01-24 03:16:00,3.71258,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.2,0.37296,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298338",2020-01-24 03:17:00,3.62354,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.2,0.37044,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298339",2020-01-24 03:18:00,3.57108,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.2,0.36477,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298340",2020-01-24 03:19:00,3.47567,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.1,0.37107,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298341",2020-01-24 03:20:00,3.49773,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1,0.37611,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298342",2020-01-24 03:21:00,3.46442,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.1,0.37107,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298343",2020-01-24 03:22:00,3.51216,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.1,0.3591,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298344",2020-01-24 03:23:00,3.49778,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.3,0.37107,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298345",2020-01-24 03:24:00,3.49838,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.3,0.36981,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298346",2020-01-24 03:25:00,3.49059,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.2,0.37611,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298347",2020-01-24 03:26:00,3.4692,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.2,0.37737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298348",2020-01-24 03:27:00,3.20231,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.3,0.36855,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298349",2020-01-24 03:28:00,3.54794,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.3,0.37107,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298350",2020-01-24 03:29:00,3.50543,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.2,0.37107,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298351",2020-01-24 03:30:00,3.64995,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.3,0.37107,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298352",2020-01-24 03:31:00,3.64284,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.2,0.37044,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298353",2020-01-24 03:32:00,3.72237,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.3,0.37107,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298354",2020-01-24 03:33:00,3.79597,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.4,0.36477,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298355",2020-01-24 03:34:00,3.73456,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.5,0.37107,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298356",2020-01-24 03:35:00,4.02643,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.4,0.36414,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298357",2020-01-24 03:36:00,3.76416,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.6,0.34776,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298358",2020-01-24 03:37:00,3.96209,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.6,0.35154,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298359",2020-01-24 03:38:00,4.12039,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.6,0.33957,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298360",2020-01-24 03:39:00,4.38826,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.5,0.34083,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298361",2020-01-24 03:40:00,3.91823,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.5,0.35028,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298362",2020-01-24 03:41:00,3.86281,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.6,0.34587,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298363",2020-01-24 03:42:00,3.55924,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.6,0.33831,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"298364",2020-01-24 03:43:00,4.14018,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.33264,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"298365",2020-01-24 03:44:00,3.76053,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.33705,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"298366",2020-01-24 03:45:00,3.52847,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.33768,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"298367",2020-01-24 03:46:00,3.58793,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.33327,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"298368",2020-01-24 03:47:00,3.44608,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.8,0.33327,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"298369",2020-01-24 03:48:00,3.15364,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.9,0.32823,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"298370",2020-01-24 03:49:00,3.17378,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2,0.33957,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,0,0,0,0,1
"298371",2020-01-24 03:50:00,2.95068,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.9,0.33138,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,0,0,0,0,1
"298372",2020-01-24 03:51:00,2.78577,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.9,0.3339,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,0,0,0,0,1
"298373",2020-01-24 03:52:00,2.70229,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2,0.33327,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,0,0,0,0,1
"298374",2020-01-24 03:53:00,2.74844,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.8,0.33264,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,0,0,0,0,1
"298375",2020-01-24 03:54:00,2.5713,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.8,0.33894,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,0,0,0,0,1
"298376",2020-01-24 03:55:00,2.61842,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.33957,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"298377",2020-01-24 03:56:00,2.5228,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.6,0.33327,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"298378",2020-01-24 03:57:00,2.34613,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.5,0.33957,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"298379",2020-01-24 03:58:00,2.05378,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.5,0.33894,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"298380",2020-01-24 03:59:00,2.16165,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.5,0.33894,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"298381",2020-01-24 04:00:00,2.32455,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.6,0.33579,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"298382",2020-01-24 04:01:00,2.44955,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.33894,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"298383",2020-01-24 04:02:00,2.65512,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.8,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"298384",2020-01-24 04:03:00,2.8403,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.8,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"298385",2020-01-24 04:04:00,2.83617,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.9,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"298386",2020-01-24 04:05:00,2.90273,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.9,0.35784,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"298387",2020-01-24 04:06:00,3.3418,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.9,0.35217,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"298388",2020-01-24 04:07:00,3.32735,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.9,0.35217,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"298389",2020-01-24 04:08:00,3.19792,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.1,0.35784,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"298390",2020-01-24 04:09:00,3.56416,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.1,0.35154,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"298391",2020-01-24 04:10:00,3.33764,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.1,0.35217,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"298392",2020-01-24 04:11:00,3.67695,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2,0.35217,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"298393",2020-01-24 04:12:00,4.08882,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.1,0.33831,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"298394",2020-01-24 04:13:00,4.11767,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.2,0.33831,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"298395",2020-01-24 04:14:00,4.11314,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.1,0.3339,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"298396",2020-01-24 04:15:00,4.46836,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.2,0.33957,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"298397",2020-01-24 04:16:00,3.90778,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.2,0.3276,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"298398",2020-01-24 04:17:00,3.56959,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.1,0.33327,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"298399",2020-01-24 04:18:00,3.31052,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2,0.33264,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"298400",2020-01-24 04:19:00,3.01934,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.8,0.33579,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"298401",2020-01-24 04:20:00,2.76929,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.8,0.33327,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"298402",2020-01-24 04:21:00,2.96643,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.8,0.33327,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"298403",2020-01-24 04:22:00,2.45967,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.33264,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"298404",2020-01-24 04:23:00,2.43663,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.8,0.33957,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"298405",2020-01-24 04:24:00,2.43043,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.8,0.34524,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"298406",2020-01-24 04:25:00,2.36181,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.9,0.34398,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"298407",2020-01-24 04:26:00,2.34186,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.35091,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"298408",2020-01-24 04:27:00,2.34025,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2,0.34461,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"298409",2020-01-24 04:28:00,2.29219,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2,0.3276,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"298410",2020-01-24 04:29:00,2.58539,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.2,0.33957,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"298411",2020-01-24 04:30:00,2.55246,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.3,0.33327,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"298412",2020-01-24 04:31:00,2.55646,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.4,0.34587,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"298413",2020-01-24 04:32:00,2.78479,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.3,0.36477,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298414",2020-01-24 04:33:00,3.18599,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.4,0.36981,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298415",2020-01-24 04:34:00,3.32532,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.4,0.36225,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298416",2020-01-24 04:35:00,3.27457,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.4,0.35784,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298417",2020-01-24 04:36:00,3.67654,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.4,0.35217,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298418",2020-01-24 04:37:00,3.19033,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.3,0.35217,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298419",2020-01-24 04:38:00,3.01118,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.3,0.3465,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298420",2020-01-24 04:39:00,3.54577,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.4,0.35154,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298421",2020-01-24 04:40:00,3.81466,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.3,0.35091,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298422",2020-01-24 04:41:00,4.00495,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.3,0.35091,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298423",2020-01-24 04:42:00,4.12513,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.4,0.35091,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298424",2020-01-24 04:43:00,3.97441,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.2,0.34524,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298425",2020-01-24 04:44:00,3.79301,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.3,0.37674,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298426",2020-01-24 04:45:00,3.65082,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.1,0.37044,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298427",2020-01-24 04:46:00,3.71653,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.2,0.37674,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298428",2020-01-24 04:47:00,3.89279,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.2,0.36477,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298429",2020-01-24 04:48:00,3.68504,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.2,0.37611,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298430",2020-01-24 04:49:00,4.17653,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.2,0.37737,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298431",2020-01-24 04:50:00,3.85964,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.1,0.36414,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298432",2020-01-24 04:51:00,3.95289,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.2,0.37044,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298433",2020-01-24 04:52:00,3.90773,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.2,0.37044,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298434",2020-01-24 04:53:00,3.76936,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.9,0.37107,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298435",2020-01-24 04:54:00,3.89398,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.9,0.38241,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298436",2020-01-24 04:55:00,3.72087,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2,0.37674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298437",2020-01-24 04:56:00,3.43879,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2,0.37485,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298438",2020-01-24 04:57:00,3.89781,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2,0.37674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298439",2020-01-24 04:58:00,3.36348,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.1,0.38241,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298440",2020-01-24 04:59:00,3.65899,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.9,0.37737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298441",2020-01-24 05:00:00,3.70237,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.1,0.85743,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298442",2020-01-24 05:01:00,3.63393,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.3,0.6993,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298443",2020-01-24 05:02:00,3.27618,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.3,0.63693,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298444",2020-01-24 05:03:00,3.63244,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.2,0.60543,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298445",2020-01-24 05:04:00,3.70029,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.1,0.58464,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298446",2020-01-24 05:05:00,3.91195,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.6,0.57267,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298447",2020-01-24 05:06:00,4.00047,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.5,0.56952,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298448",2020-01-24 05:07:00,3.97071,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.5,0.5544,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298449",2020-01-24 05:08:00,3.98597,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.1,0.56007,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298450",2020-01-24 05:09:00,4.22258,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2,0.55377,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298451",2020-01-24 05:10:00,3.95521,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.1,0.55944,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298452",2020-01-24 05:11:00,3.91057,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2,0.5544,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298453",2020-01-24 05:12:00,3.8971,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.1,0.54306,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298454",2020-01-24 05:13:00,3.86608,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.1,0.55314,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298455",2020-01-24 05:14:00,3.84783,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.2,0.54747,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298456",2020-01-24 05:15:00,3.64586,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2,0.5418,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298457",2020-01-24 05:16:00,3.70138,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2,0.54117,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298458",2020-01-24 05:17:00,3.68233,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.9,0.53487,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298459",2020-01-24 05:18:00,3.66847,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.54117,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298460",2020-01-24 05:19:00,3.64024,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.53487,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298461",2020-01-24 05:20:00,3.8089,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.8,0.53487,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298462",2020-01-24 05:21:00,3.59593,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.9,0.5292,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298463",2020-01-24 05:22:00,3.58508,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2,0.53487,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298464",2020-01-24 05:23:00,3.54294,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2,0.53487,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298465",2020-01-24 05:24:00,3.6762,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.8,0.55377,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298466",2020-01-24 05:25:00,3.56687,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2,0.5355,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298467",2020-01-24 05:26:00,3.5813,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.8,0.56007,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298468",2020-01-24 05:27:00,3.62328,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.8,0.5292,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298469",2020-01-24 05:28:00,4.02415,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.7,0.53487,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298470",2020-01-24 05:29:00,4.37551,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.2,0.53424,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298471",2020-01-24 05:30:00,4.29908,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.2,0.52857,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298472",2020-01-24 05:31:00,3.89454,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.6,0.53928,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298473",2020-01-24 05:32:00,3.74587,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.5,0.52353,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298474",2020-01-24 05:33:00,3.66006,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.6,0.53361,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298475",2020-01-24 05:34:00,3.60165,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.6,0.52857,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298476",2020-01-24 05:35:00,3.38089,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.5,0.52353,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298477",2020-01-24 05:36:00,3.69769,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.4,0.52794,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298478",2020-01-24 05:37:00,3.6343,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.2,0.5229,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298479",2020-01-24 05:38:00,3.7024,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.1,0.52731,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298480",2020-01-24 05:39:00,3.70272,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.9,0.52227,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298481",2020-01-24 05:40:00,3.50999,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2,0.52794,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298482",2020-01-24 05:41:00,3.44597,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.9,0.52794,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298483",2020-01-24 05:42:00,3.49089,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.9,0.52227,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298484",2020-01-24 05:43:00,3.4345,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.9,0.51282,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298485",2020-01-24 05:44:00,3.55043,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-2,0.50841,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298486",2020-01-24 05:45:00,3.63253,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.9,0.50841,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298487",2020-01-24 05:46:00,3.63127,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.8,0.50589,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298488",2020-01-24 05:47:00,3.76009,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.8,0.50526,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298489",2020-01-24 05:48:00,3.65947,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-2.2,0.50337,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298490",2020-01-24 05:49:00,3.61893,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-2.4,0.50463,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298491",2020-01-24 05:50:00,3.58126,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-2.5,0.49707,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298492",2020-01-24 05:51:00,3.38313,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.5,0.49707,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298493",2020-01-24 05:52:00,3.7431,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.6,0.4977,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298494",2020-01-24 05:53:00,3.49244,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.6,0.49707,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298495",2020-01-24 05:54:00,3.43498,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.4,0.51534,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298496",2020-01-24 05:55:00,3.50628,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.4,0.50967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298497",2020-01-24 05:56:00,3.32455,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.5,0.504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298498",2020-01-24 05:57:00,3.54054,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.4,0.50337,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"298499",2020-01-24 05:58:00,3.55442,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.6,0.49266,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"298500",2020-01-24 05:59:00,3.51585,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.5,0.49644,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"298501",2020-01-24 06:00:00,3.70437,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.5,0.48888,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"298502",2020-01-24 06:01:00,3.78219,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.3,0.48447,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"298503",2020-01-24 06:02:00,3.82421,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.2,0.48825,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"298504",2020-01-24 06:03:00,3.90619,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.4,0.4851,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"298505",2020-01-24 06:04:00,3.57033,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.4,0.47817,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,0,0,0,0,1
"298506",2020-01-24 06:05:00,3.67599,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.6,0.48132,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,0,0,0,0,1
"298507",2020-01-24 06:06:00,3.5605,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.6,0.48321,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,0,0,0,0,1
"298508",2020-01-24 06:07:00,3.37696,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.6,0.48321,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,0,0,0,0,1
"298509",2020-01-24 06:08:00,3.29659,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.6,0.47691,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,0,0,0,0,1
"298510",2020-01-24 06:09:00,3.60832,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.6,0.48321,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,0,0,0,0,1
"298511",2020-01-24 06:10:00,3.49755,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.6,0.47754,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,0,0,0,0,1
"298512",2020-01-24 06:11:00,2.97146,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.6,0.48384,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,0,0,0,0,1
"298513",2020-01-24 06:12:00,2.77778,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.6,0.47754,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,0,0,0,0,1
"298514",2020-01-24 06:13:00,2.58282,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.5,0.48321,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,0,0,0,0,1
"298515",2020-01-24 06:14:00,2.40403,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.4,0.47754,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,0,0,0,0,1
"298516",2020-01-24 06:15:00,2.33128,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.4,0.47691,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,0,0,0,0,1
"298517",2020-01-24 06:16:00,2.59581,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.5,0.47376,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,0,0,0,0,1
"298518",2020-01-24 06:17:00,2.05689,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.4,0.47376,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,0,0,0,0,1
"298519",2020-01-24 06:18:00,1.95011,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.5,0.50337,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,0,0,0,1
"298520",2020-01-24 06:19:00,2.49595,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.5,0.4977,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"298521",2020-01-24 06:20:00,2.34183,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.5,0.49266,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"298522",2020-01-24 06:21:00,2.35466,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.4,0.49518,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"298523",2020-01-24 06:22:00,2.69654,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-2.4,0.4914,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"298524",2020-01-24 06:23:00,2.75515,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-2.7,0.49077,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"298525",2020-01-24 06:24:00,2.7727,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-2.6,0.49707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"298526",2020-01-24 06:25:00,3.05197,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-2.6,0.49707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"298527",2020-01-24 06:26:00,3.40282,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-2.4,0.49581,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"298528",2020-01-24 06:27:00,3.6828,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.4,0.49707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298529",2020-01-24 06:28:00,3.87195,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.4,0.48384,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298530",2020-01-24 06:29:00,3.94824,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.4,0.47754,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"298531",2020-01-24 06:30:00,3.86891,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.4,0.4788,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"298532",2020-01-24 06:31:00,3.88094,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.3,0.48321,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"298533",2020-01-24 06:32:00,3.99702,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.4,0.48384,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"298534",2020-01-24 06:33:00,4.12889,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.4,0.47187,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"298535",2020-01-24 06:34:00,4.08157,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.3,0.47187,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"298536",2020-01-24 06:35:00,3.86256,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.3,0.47187,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"298537",2020-01-24 06:36:00,3.38188,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.1,0.47124,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"298538",2020-01-24 06:37:00,3.49041,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2,0.47502,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"298539",2020-01-24 06:38:00,3.15482,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.1,0.47691,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"298540",2020-01-24 06:39:00,2.87415,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.4,0.47754,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"298541",2020-01-24 06:40:00,2.78226,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-2.4,0.46557,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"298542",2020-01-24 06:41:00,2.70856,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-2.2,0.47124,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"298543",2020-01-24 06:42:00,2.62151,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-2.5,0.47187,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"298544",2020-01-24 06:43:00,2.54108,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-2.6,0.47187,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"298545",2020-01-24 06:44:00,2.44175,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-2.7,0.46557,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"298546",2020-01-24 06:45:00,2.50542,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-2.6,0.47124,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"298547",2020-01-24 06:46:00,2.30564,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-2.5,0.4599,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"298548",2020-01-24 06:47:00,2.35386,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-2.6,0.46242,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"298549",2020-01-24 06:48:00,2.32202,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-2.8,0.50211,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,1
"298550",2020-01-24 06:49:00,2.33478,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-2.8,0.52164,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298551",2020-01-24 06:50:00,2.35086,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-2.7,0.51534,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298552",2020-01-24 06:51:00,2.32428,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-2.8,0.50967,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298553",2020-01-24 06:52:00,2.67884,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-2.7,0.51534,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298554",2020-01-24 06:53:00,2.68112,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-2.7,0.51849,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"298555",2020-01-24 06:54:00,2.77641,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-2.7,0.51597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298556",2020-01-24 06:55:00,3.16995,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-2.6,0.52101,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298557",2020-01-24 06:56:00,3.52926,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-2.5,1.89378,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298558",2020-01-24 06:57:00,3.72286,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-2.5,0.51471,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298559",2020-01-24 06:58:00,3.90411,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-2.4,0.50904,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298560",2020-01-24 06:59:00,4.12016,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-2.2,0.50904,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298561",2020-01-24 07:00:00,4.09084,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-2.1,0.51156,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298562",2020-01-24 07:01:00,4.16249,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-2.1,0.50904,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298563",2020-01-24 07:02:00,4.16446,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-2,0.50967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298564",2020-01-24 07:03:00,4.14822,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-2.1,0.50841,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298565",2020-01-24 07:04:00,4.1293,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-2.4,0.50274,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298566",2020-01-24 07:05:00,4.3133,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-2.3,0.50274,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298567",2020-01-24 07:06:00,4.25217,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-2.1,0.49707,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298568",2020-01-24 07:07:00,4.22076,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-2,0.50841,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298569",2020-01-24 07:08:00,4.18994,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-2,0.50841,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298570",2020-01-24 07:09:00,4.07082,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-2,0.50211,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298571",2020-01-24 07:10:00,4.58977,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.9,0.49707,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298572",2020-01-24 07:11:00,4.23049,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.8,0.50841,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298573",2020-01-24 07:12:00,3.89168,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.8,0.4977,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298574",2020-01-24 07:13:00,3.67404,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.6,0.50337,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298575",2020-01-24 07:14:00,3.60652,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.7,0.50526,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298576",2020-01-24 07:15:00,3.64136,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.6,0.50589,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298577",2020-01-24 07:16:00,3.51625,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.8,0.50841,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298578",2020-01-24 07:17:00,3.47348,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-2,0.50274,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298579",2020-01-24 07:18:00,3.57969,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-2.1,0.50274,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298580",2020-01-24 07:19:00,3.57382,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.9,0.49707,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298581",2020-01-24 07:20:00,3.50145,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.8,0.49707,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298582",2020-01-24 07:21:00,3.53867,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.7,0.49707,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298583",2020-01-24 07:22:00,4.09917,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.5,0.49707,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298584",2020-01-24 07:23:00,4.08118,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.5,0.50778,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298585",2020-01-24 07:24:00,4.33466,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.7,0.51219,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298586",2020-01-24 07:25:00,3.86443,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.7,0.53424,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298587",2020-01-24 07:26:00,3.60665,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.5,0.53991,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298588",2020-01-24 07:27:00,3.48506,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.5,0.53487,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298589",2020-01-24 07:28:00,3.57589,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.4,0.54054,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298590",2020-01-24 07:29:00,3.67165,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.4,0.53361,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298591",2020-01-24 07:30:00,3.67181,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.5,0.5292,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298592",2020-01-24 07:31:00,4.2831,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.9,0.52479,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298593",2020-01-24 07:32:00,3.68601,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.6,0.53361,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298594",2020-01-24 07:33:00,3.73024,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.5,0.52794,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298595",2020-01-24 07:34:00,3.80919,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.3,0.52794,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298596",2020-01-24 07:35:00,3.82166,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.2,0.53424,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
