"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"298597",2020-01-24 07:36:00,3.88802,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.3,0.52038,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298598",2020-01-24 07:37:00,3.83018,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.3,0.52479,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298599",2020-01-24 07:38:00,3.76623,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.5,0.53361,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298600",2020-01-24 07:39:00,3.86177,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.4,0.5229,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298601",2020-01-24 07:40:00,3.71647,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.3,0.52794,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298602",2020-01-24 07:41:00,3.72203,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.3,0.5229,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298603",2020-01-24 07:42:00,3.72483,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.5,0.52227,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298604",2020-01-24 07:43:00,3.65127,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.4,0.52227,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298605",2020-01-24 07:44:00,3.57658,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.2,0.52227,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298606",2020-01-24 07:45:00,4.15877,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1,0.52164,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298607",2020-01-24 07:46:00,3.48791,8,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.1,0.52227,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298608",2020-01-24 07:47:00,3.66526,7,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.1,0.52353,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298609",2020-01-24 07:48:00,3.64638,6,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.2,0.52227,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298610",2020-01-24 07:49:00,3.894,7,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.1,0.52227,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298611",2020-01-24 07:50:00,3.6883,8,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.1,0.52227,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298612",2020-01-24 07:51:00,3.98259,9,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1,0.4914,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298613",2020-01-24 07:52:00,3.62269,9,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.1,0.4725,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298614",2020-01-24 07:53:00,3.74915,9,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.2,0.47754,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"298615",2020-01-24 07:54:00,3.45799,9,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.2,0.48321,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298616",2020-01-24 07:55:00,3.45197,10,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.2,0.47187,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298617",2020-01-24 07:56:00,3.43836,10,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.3,0.47691,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"298618",2020-01-24 07:57:00,3.55826,10,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.2,0.4725,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"298619",2020-01-24 07:58:00,3.8267,11,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.2,0.48258,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"298620",2020-01-24 07:59:00,3.86221,11,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.1,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"298621",2020-01-24 08:00:00,3.79961,12,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.1,0.5103,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"298622",2020-01-24 08:01:00,3.80479,11,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.1,0.50967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"298623",2020-01-24 08:02:00,3.84724,12,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.2,0.51156,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"298624",2020-01-24 08:03:00,3.88797,12,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.3,0.50904,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"298625",2020-01-24 08:04:00,3.77268,13,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.3,0.50337,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"298626",2020-01-24 08:05:00,3.5499,13,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.2,0.50904,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"298627",2020-01-24 08:06:00,3.74495,13,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.3,0.50589,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"298628",2020-01-24 08:07:00,3.68494,13,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.2,0.50589,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"298629",2020-01-24 08:08:00,3.65288,14,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.2,0.51534,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"298630",2020-01-24 08:09:00,3.61908,14,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.2,0.5166,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"298631",2020-01-24 08:10:00,3.58809,15,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.3,0.51597,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"298632",2020-01-24 08:11:00,3.79264,13,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.3,0.50967,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"298633",2020-01-24 08:12:00,3.51312,15,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.3,0.51471,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"298634",2020-01-24 08:13:00,3.58458,15,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.3,0.50904,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"298635",2020-01-24 08:14:00,3.64672,15,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.3,0.50904,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"298636",2020-01-24 08:15:00,3.65282,16,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.3,0.49896,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"298637",2020-01-24 08:16:00,3.66849,16,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.3,0.49644,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"298638",2020-01-24 08:17:00,3.6399,16,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.2,0.49518,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"298639",2020-01-24 08:18:00,4.04368,17,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.3,0.49077,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"298640",2020-01-24 08:19:00,3.42372,16,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.3,0.49644,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"298641",2020-01-24 08:20:00,3.48574,16,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.3,0.62181,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"298642",2020-01-24 08:21:00,3.61061,16,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.3,0.50274,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"298643",2020-01-24 08:22:00,3.5274,18,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.3,0.56007,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"298644",2020-01-24 08:23:00,3.47178,18,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.3,0.57771,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"298645",2020-01-24 08:24:00,3.30545,18,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.3,0.5985,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"298646",2020-01-24 08:25:00,3.21171,18,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.3,0.49077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"298647",2020-01-24 08:26:00,3.29961,20,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.3,0.60984,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298648",2020-01-24 08:27:00,3.40839,21,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.3,0.60417,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298649",2020-01-24 08:28:00,3.16039,20,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.3,0.60921,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298650",2020-01-24 08:29:00,3.35675,20,0,28,23,23,21,22,23,23,0,0,21.5,22.5,21,21,22,21,21.5,-1.2,0.93807,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"298651",2020-01-24 08:30:00,4.71584,21,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-1.2,0.99414,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"298652",2020-01-24 08:31:00,4.59367,22,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-1.2,1.03194,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"298653",2020-01-24 08:32:00,5.01268,22,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-1.2,1.01934,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"298654",2020-01-24 08:33:00,5.35748,23,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-1.2,1.00737,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298655",2020-01-24 08:34:00,5.71118,23,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-1.2,1.02627,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298656",2020-01-24 08:35:00,5.94566,24,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-1.1,1.0206,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298657",2020-01-24 08:36:00,6.12977,24,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-1.1,0.9954,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298658",2020-01-24 08:37:00,6.22059,23,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-1.1,1.00611,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298659",2020-01-24 08:38:00,6.14492,24,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-1.2,1.00107,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298660",2020-01-24 08:39:00,6.13091,25,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-1.2,1.04391,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298661",2020-01-24 08:40:00,5.75378,27,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-1.3,1.02627,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298662",2020-01-24 08:41:00,5.69501,27,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-1.3,1.04391,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298663",2020-01-24 08:42:00,5.66165,28,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-1.4,1.03194,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298664",2020-01-24 08:43:00,5.65989,28,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-1.4,1.02753,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298665",2020-01-24 08:44:00,5.68168,28,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-1.5,1.12329,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298666",2020-01-24 08:45:00,5.4483,30,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-1.5,1.02816,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298667",2020-01-24 08:46:00,5.75993,31,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-1.5,1.02753,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298668",2020-01-24 08:47:00,5.33006,31,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-1.6,1.03194,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298669",2020-01-24 08:48:00,5.37507,32,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-1.6,1.03131,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298670",2020-01-24 08:49:00,5.26609,32,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-1.7,1.02564,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298671",2020-01-24 08:50:00,5.45349,34,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-1.7,1.07541,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298672",2020-01-24 08:51:00,5.22333,34,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-1.8,1.02627,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298673",2020-01-24 08:52:00,5.10486,34,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-1.8,1.00674,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298674",2020-01-24 08:53:00,5.14845,36,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-1.9,1.00611,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298675",2020-01-24 08:54:00,5.41775,36,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-1.9,0.9954,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298676",2020-01-24 08:55:00,5.42588,36,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-1.9,1.00107,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298677",2020-01-24 08:56:00,5.45344,36,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-1.8,1.00674,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298678",2020-01-24 08:57:00,5.32864,35,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-1.8,1.00674,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298679",2020-01-24 08:58:00,5.43586,35,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-1.8,1.03131,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298680",2020-01-24 08:59:00,5.44212,35,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-1.9,1.01367,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298681",2020-01-24 09:00:00,5.4533,37,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-2,1.00674,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298682",2020-01-24 09:01:00,5.30655,37,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-2.1,1.00674,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298683",2020-01-24 09:02:00,5.45193,37,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-2.1,1.01808,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298684",2020-01-24 09:03:00,5.44516,37,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-2.2,1.01241,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298685",2020-01-24 09:04:00,5.337,37,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-2.2,1.18251,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298686",2020-01-24 09:05:00,5.20077,37,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-2.1,1.18251,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298687",2020-01-24 09:06:00,5.12121,37,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-2,1.17432,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298688",2020-01-24 09:07:00,5.05327,40,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-1.9,1.13967,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"298689",2020-01-24 09:08:00,5.30419,42,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-1.9,1.13967,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"298690",2020-01-24 09:09:00,5.39015,43,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-1.8,1.14912,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"298691",2020-01-24 09:10:00,5.41008,41,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-1.8,1.15794,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"298692",2020-01-24 09:11:00,5.44098,44,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-1.8,0.50085,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"298693",2020-01-24 09:12:00,4.16993,51,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-1.8,0.45045,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"298694",2020-01-24 09:13:00,4.44558,55,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-1.9,0.45171,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"298695",2020-01-24 09:14:00,4.10091,54,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-1.9,0.44541,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"298696",2020-01-24 09:15:00,3.69656,55,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-1.9,0.43533,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"298697",2020-01-24 09:16:00,3.5673,55,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-1.9,0.44541,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"298698",2020-01-24 09:17:00,3.4316,52,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-1.9,0.44037,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"298699",2020-01-24 09:18:00,3.11721,51,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-1.9,0.6867,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"298700",2020-01-24 09:19:00,3.01846,50,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-2,0.70497,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"298701",2020-01-24 09:20:00,2.77919,51,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-2,0.70434,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"298702",2020-01-24 09:21:00,2.80414,51,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-2.1,0.693,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"298703",2020-01-24 09:22:00,2.86642,49,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-2.1,0.68544,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"298704",2020-01-24 09:23:00,2.87682,52,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-2.1,0.6678,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"298705",2020-01-24 09:24:00,3.12941,52,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-2.2,0.68418,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"298706",2020-01-24 09:25:00,3.09103,52,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21,21.5,-2.2,0.6804,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"298707",2020-01-24 09:26:00,2.76552,55,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.3,0.67977,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"298708",2020-01-24 09:27:00,3.19173,55,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.2,0.67347,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"298709",2020-01-24 09:28:00,2.83602,56,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.2,0.69552,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"298710",2020-01-24 09:29:00,3.17214,58,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.2,0.70371,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"298711",2020-01-24 09:30:00,3.12557,60,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.2,0.69804,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"298712",2020-01-24 09:31:00,3.40091,60,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.2,0.69804,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"298713",2020-01-24 09:32:00,3.25114,64,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.2,0.70434,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"298714",2020-01-24 09:33:00,3.94616,66,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.2,0.69363,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"298715",2020-01-24 09:34:00,3.49312,68,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.2,0.69237,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"298716",2020-01-24 09:35:00,3.39112,73,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.2,0.693,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"298717",2020-01-24 09:36:00,3.36577,79,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-2.1,0.69867,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"298718",2020-01-24 09:37:00,3.25782,79,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-2,0.70056,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298719",2020-01-24 09:38:00,3.28761,73,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.8,0.693,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298720",2020-01-24 09:39:00,3.27089,77,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.6,0.70308,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298721",2020-01-24 09:40:00,3.40922,86,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.5,0.69804,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298722",2020-01-24 09:41:00,3.24457,91,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.4,0.69804,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298723",2020-01-24 09:42:00,3.27906,96,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.2,0.69867,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298724",2020-01-24 09:43:00,3.25745,97,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.1,0.69804,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298725",2020-01-24 09:44:00,3.25944,100,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-1,0.69489,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298726",2020-01-24 09:45:00,3.29839,106,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.9,0.69615,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298727",2020-01-24 09:46:00,3.24293,107,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.8,0.69867,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298728",2020-01-24 09:47:00,3.23787,105,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.7,0.69111,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298729",2020-01-24 09:48:00,3.29173,103,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.7,0.67914,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298730",2020-01-24 09:49:00,3.25103,101,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.7,0.67662,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298731",2020-01-24 09:50:00,3.26391,98,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.7,0.67977,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298732",2020-01-24 09:51:00,3.22603,98,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.8,0.69048,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298733",2020-01-24 09:52:00,3.1945,103,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.8,0.67347,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298734",2020-01-24 09:53:00,3.35517,106,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.8,0.67662,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298735",2020-01-24 09:54:00,3.16404,101,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.8,0.6678,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298736",2020-01-24 09:55:00,3.24339,101,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.8,0.6678,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298737",2020-01-24 09:56:00,3.17923,104,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.8,0.67347,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298738",2020-01-24 09:57:00,3.17349,106,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.7,0.67914,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298739",2020-01-24 09:58:00,3.21849,103,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.7,0.67347,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298740",2020-01-24 09:59:00,3.22525,102,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.7,0.6678,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298741",2020-01-24 10:00:00,3.53795,105,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.6,0.54432,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298742",2020-01-24 10:01:00,2.84993,107,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.6,0.54747,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298743",2020-01-24 10:02:00,3.40824,108,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.6,0.54747,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298744",2020-01-24 10:03:00,3.23381,108,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.6,0.54747,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298745",2020-01-24 10:04:00,3.18343,114,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.5,0.5418,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298746",2020-01-24 10:05:00,3.17825,109,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.5,0.54747,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298747",2020-01-24 10:06:00,3.13931,104,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.4,0.54054,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298748",2020-01-24 10:07:00,3.0604,108,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.4,0.54621,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298749",2020-01-24 10:08:00,3.05945,110,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.4,0.54684,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298750",2020-01-24 10:09:00,3.19083,113,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.4,-0.0693,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298751",2020-01-24 10:10:00,3.18589,120,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.4,-0.08001,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298752",2020-01-24 10:11:00,3.26769,121,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.5,-0.04347,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298753",2020-01-24 10:12:00,3.26561,116,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.5,-0.02583,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298754",2020-01-24 10:13:00,3.30842,115,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.5,-0.03465,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298755",2020-01-24 10:14:00,2.90449,120,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.5,-0.04977,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298756",2020-01-24 10:15:00,3.47815,119,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.7,-0.03213,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298757",2020-01-24 10:16:00,3.27977,116,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.9,-0.05103,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298758",2020-01-24 10:17:00,3.1023,124,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-1,-0.08316,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298759",2020-01-24 10:18:00,3.06147,125,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-1,-0.05229,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298760",2020-01-24 10:19:00,3.0837,119,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-1,-0.02079,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298761",2020-01-24 10:20:00,3.17855,112,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-1,0.00567,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298762",2020-01-24 10:21:00,3.35116,109,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.9,0.00504001,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298763",2020-01-24 10:22:00,3.1116,112,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.8,-0.02016,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298764",2020-01-24 10:23:00,3.15627,110,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.6,0.01197,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298765",2020-01-24 10:24:00,3.17594,105,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.5,0.03717,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298766",2020-01-24 10:25:00,3.0793,108,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.4,0.01764,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298767",2020-01-24 10:26:00,3.02719,111,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.5,0.00504001,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298768",2020-01-24 10:27:00,3.00408,111,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.5,-0.00126,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298769",2020-01-24 10:28:00,3.22008,113,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.8,-0.01323,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298770",2020-01-24 10:29:00,3.16976,112,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.9,-0.00693,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298771",2020-01-24 10:30:00,3.19395,113,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-1,-0.0315,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298772",2020-01-24 10:31:00,3.24918,117,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-1,-0.06111,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298773",2020-01-24 10:32:00,3.21315,118,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-1,-0.05733,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298774",2020-01-24 10:33:00,3.31703,120,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-1,-0.09324,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298775",2020-01-24 10:34:00,3.05619,131,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.1,-0.16443,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298776",2020-01-24 10:35:00,3.71214,143,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.9,-0.19656,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298777",2020-01-24 10:36:00,3.3083,148,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.8,-0.22806,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298778",2020-01-24 10:37:00,3.18897,155,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.7,-0.25263,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298779",2020-01-24 10:38:00,3.22877,146,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.6,-0.20223,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298780",2020-01-24 10:39:00,3.19226,143,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.6,-0.189,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298781",2020-01-24 10:40:00,3.24097,145,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.8,-0.20286,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298782",2020-01-24 10:41:00,3.36661,143,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.6,-0.17136,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298783",2020-01-24 10:42:00,3.16152,138,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.5,-0.16695,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298784",2020-01-24 10:43:00,3.17634,138,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.6,-0.1953,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298785",2020-01-24 10:44:00,3.15422,141,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.5,-0.25956,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298786",2020-01-24 10:45:00,3.1587,148,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.5,-0.30933,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298787",2020-01-24 10:46:00,3.12405,156,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.8,-0.30996,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298788",2020-01-24 10:47:00,3.20186,157,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-1,-0.30996,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298789",2020-01-24 10:48:00,3.34593,162,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.1,-0.33516,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298790",2020-01-24 10:49:00,3.12685,167,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.3,-0.36666,0,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"298791",2020-01-24 10:50:00,3.12449,162,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-1.3,-0.33453,0,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"298792",2020-01-24 10:51:00,3.10186,155,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-1,-0.32382,0,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"298793",2020-01-24 10:52:00,3.06452,158,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.8,-0.32886,0,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"298794",2020-01-24 10:53:00,3.04679,149,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.7,-0.21042,0,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"298795",2020-01-24 10:54:00,2.91471,145,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,-0.2,-0.18585,0,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"298796",2020-01-24 10:55:00,3.24277,154,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,0.1,-0.26397,0,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"298797",2020-01-24 10:56:00,2.97468,147,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,0.4,-0.2079,0,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"298798",2020-01-24 10:57:00,2.99796,146,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,22,21.5,21.5,0.4,-0.22743,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"298799",2020-01-24 10:58:00,2.97899,156,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.5,-0.25263,1,1,1,0,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"298800",2020-01-24 10:59:00,3.01866,143,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.8,-0.18333,1,1,1,0,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"298801",2020-01-24 11:00:00,3.01493,134,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.7,-0.15372,1,1,1,0,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"298802",2020-01-24 11:01:00,2.91348,134,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.8,-0.14553,1,1,1,0,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"298803",2020-01-24 11:02:00,3.29392,140,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,1,-0.1827,1,1,1,0,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"298804",2020-01-24 11:03:00,3.08972,146,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.8,-0.19593,1,1,1,0,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"298805",2020-01-24 11:04:00,3.13298,158,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.2,-0.26586,1,1,1,0,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"298806",2020-01-24 11:05:00,3.0288,167,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.2,-0.29106,1,1,1,0,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"298807",2020-01-24 11:06:00,2.99731,161,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.4,-0.27783,1,1,1,0,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"298808",2020-01-24 11:07:00,2.95896,171,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.2,-0.32823,1,1,1,0,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"298809",2020-01-24 11:08:00,3.15539,169,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.9,-0.315,1,1,1,0,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"298810",2020-01-24 11:09:00,3.2967,171,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1,-0.30303,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298811",2020-01-24 11:10:00,3.18885,176,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-1,-0.34965,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298812",2020-01-24 11:11:00,3.21201,174,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.9,-0.33768,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298813",2020-01-24 11:12:00,2.95428,168,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.7,-0.32193,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298814",2020-01-24 11:13:00,2.92028,174,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.8,-0.36477,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298815",2020-01-24 11:14:00,2.93266,182,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.4,-0.37548,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298816",2020-01-24 11:15:00,3.02543,175,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.1,-0.35847,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298817",2020-01-24 11:16:00,2.9015,179,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.7,-0.37926,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298818",2020-01-24 11:17:00,2.85956,190,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.6,-0.42525,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"298819",2020-01-24 11:18:00,3.11035,177,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,1,-0.3591,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298820",2020-01-24 11:19:00,2.9769,172,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,1,-0.35343,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"298821",2020-01-24 11:20:00,3.09284,185,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,1.1,-0.4284,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"298822",2020-01-24 11:21:00,3.20699,192,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,1.3,-0.4158,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"298823",2020-01-24 11:22:00,2.92055,182,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,1.5,-0.38619,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"298824",2020-01-24 11:23:00,3.17394,186,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,1.4,-0.41139,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"298825",2020-01-24 11:24:00,3.23517,179,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,1.4,-0.32886,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"298826",2020-01-24 11:25:00,3.08529,183,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,1.1,-0.39438,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"298827",2020-01-24 11:26:00,3.17475,186,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,1,-0.45801,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"298828",2020-01-24 11:27:00,3.17019,196,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,1,-0.43533,0,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"298829",2020-01-24 11:28:00,3.25663,184,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,1.4,-0.41076,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"298830",2020-01-24 11:29:00,3.08732,186,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,1.5,-0.37548,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"298831",2020-01-24 11:30:00,3.23576,175,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,1.5,-0.36855,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"298832",2020-01-24 11:31:00,3.20692,172,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,1.3,-0.30996,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"298833",2020-01-24 11:32:00,3.11414,171,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,1.2,-0.36918,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"298834",2020-01-24 11:33:00,3.12241,177,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,1,-0.3717,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"298835",2020-01-24 11:34:00,3.11183,173,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.7,-0.3654,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"298836",2020-01-24 11:35:00,2.76586,184,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.3,-0.441,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"298837",2020-01-24 11:36:00,2.96318,192,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.2,-0.44226,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"298838",2020-01-24 11:37:00,2.81272,192,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.4,-0.49203,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"298839",2020-01-24 11:38:00,3.0548,194,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.6,-0.49581,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"298840",2020-01-24 11:39:00,2.98457,192,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.4,-0.3906,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"298841",2020-01-24 11:40:00,2.99242,192,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.5,-0.50085,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"298842",2020-01-24 11:41:00,2.95697,206,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.7,-0.5796,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"298843",2020-01-24 11:42:00,2.75612,216,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.4,-0.59535,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298844",2020-01-24 11:43:00,3.07847,215,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.2,-0.56196,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298845",2020-01-24 11:44:00,3.39658,217,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.3,-0.59346,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298846",2020-01-24 11:45:00,2.87605,222,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.8,-0.6048,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298847",2020-01-24 11:46:00,3.07558,223,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21,21,22,21.5,21.5,0.9,-0.60606,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298848",2020-01-24 11:47:00,3.07154,222,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21,21,22,21.5,21.5,1.2,-0.59913,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298849",2020-01-24 11:48:00,3.03278,219,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21,21,22,21.5,21.5,0.7,-0.5733,0,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"298850",2020-01-24 11:49:00,3.08093,215,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21,21,22,21.5,21.5,0.7,-0.56007,0,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"298851",2020-01-24 11:50:00,3.08017,219,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21,21,22,21.5,21.5,0.8,-0.57393,0,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"298852",2020-01-24 11:51:00,3.09004,217,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21,21,22,21.5,21.5,0.9,-0.55503,0,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"298853",2020-01-24 11:52:00,3.02909,216,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21,21,22,21.5,21.5,1.1,-0.56196,0,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"298854",2020-01-24 11:53:00,3.16999,214,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21,21,22,21.5,21.5,1.2,-0.56763,0,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"298855",2020-01-24 11:54:00,3.07209,211,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21,21,22,21.5,21.5,1.3,-0.49203,0,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"298856",2020-01-24 11:55:00,3.30129,208,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21,21,22,21.5,21.5,1.2,-0.52479,0,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"298857",2020-01-24 11:56:00,3.10449,204,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21,21,22,21.5,22,1.3,-0.52353,0,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"298858",2020-01-24 11:57:00,3.13628,206,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21,21,22,21.5,22,1.3,-0.52353,1,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"298859",2020-01-24 11:58:00,3.20585,208,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21,21,22,21.5,22,1.1,-0.63063,1,0,1,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"298860",2020-01-24 11:59:00,3.21614,206,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21,21,22,21.5,22,0.4,-0.63063,1,0,1,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"298861",2020-01-24 12:00:00,3.14046,210,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21,21,22,21.5,22,0.6,-0.66276,1,0,1,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"298862",2020-01-24 12:01:00,3.09633,218,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21,21,22,21.5,22,0.8,-0.68166,1,0,1,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"298863",2020-01-24 12:02:00,3.38639,222,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21,21,22,21.5,22,0.9,-0.70119,1,0,1,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"298864",2020-01-24 12:03:00,3.31203,231,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21,21,22,21.5,22,1.2,-0.75033,1,0,1,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"298865",2020-01-24 12:04:00,3.05503,230,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,22,1.7,-0.7371,1,0,1,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"298866",2020-01-24 12:05:00,3.12632,224,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,22,1.8,-0.73521,1,0,1,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"298867",2020-01-24 12:06:00,3.26403,223,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,22,2,-0.72387,1,0,1,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"298868",2020-01-24 12:07:00,3.31534,223,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,22,1.9,-0.74403,1,0,1,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"298869",2020-01-24 12:08:00,2.95514,224,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,22,1.5,-0.68796,1,0,1,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"298870",2020-01-24 12:09:00,2.82585,225,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,22,1.3,-0.66339,1,0,1,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"298871",2020-01-24 12:10:00,2.33812,222,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,22,1.5,-0.71442,1,0,1,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"298872",2020-01-24 12:11:00,2.82148,226,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,22,1.5,-0.75096,1,0,1,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"298873",2020-01-24 12:12:00,2.87214,231,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,22,1.3,-0.75159,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"298874",2020-01-24 12:13:00,2.88825,235,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,22,1.8,-0.77679,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"298875",2020-01-24 12:14:00,2.97223,233,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,22,2.2,-0.69426,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"298876",2020-01-24 12:15:00,2.92695,227,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,22,2.5,-0.73143,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"298877",2020-01-24 12:16:00,2.81336,233,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,22,2.7,-0.7686,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"298878",2020-01-24 12:17:00,3.18024,231,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,22,2.8,-0.7308,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"298879",2020-01-24 12:18:00,3.19964,230,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,22,3,-0.74592,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"298880",2020-01-24 12:19:00,3.18232,245,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,22,3.1,-0.8568,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"298881",2020-01-24 12:20:00,3.19372,269,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,22,2.7,-0.9576,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"298882",2020-01-24 12:21:00,3.20677,279,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,22,2.5,-0.97839,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"298883",2020-01-24 12:22:00,3.14261,280,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,22,2,-1.00359,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"298884",2020-01-24 12:23:00,2.9074,289,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,22,1.4,-1.05651,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"298885",2020-01-24 12:24:00,3.09079,299,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,22,1.5,-1.04202,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"298886",2020-01-24 12:25:00,3.02091,302,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,22,1.4,-1.09557,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"298887",2020-01-24 12:26:00,3.14795,307,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,22,1.4,-1.09809,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"298888",2020-01-24 12:27:00,3.19233,297,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,22,1.8,-1.05903,0,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"298889",2020-01-24 12:28:00,3.19654,289,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,22,2,-1.08549,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"298890",2020-01-24 12:29:00,3.15492,290,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,22,2.1,-1.10376,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"298891",2020-01-24 12:30:00,3.25611,292,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,22,1.6,-1.12203,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"298892",2020-01-24 12:31:00,3.03444,303,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,22,1.3,-1.16865,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"298893",2020-01-24 12:32:00,3.0417,315,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,1.2,-1.23165,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"298894",2020-01-24 12:33:00,2.98976,329,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,2,-1.25496,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"298895",2020-01-24 12:34:00,3.38809,328,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,2.7,-1.27953,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"298896",2020-01-24 12:35:00,2.8714,337,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,2.6,-1.36143,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"298897",2020-01-24 12:36:00,2.60628,353,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,3.2,-1.37151,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"298898",2020-01-24 12:37:00,2.87433,350,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,2.6,-1.30599,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"298899",2020-01-24 12:38:00,3.05208,353,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,1.6,-1.25559,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"298900",2020-01-24 12:39:00,2.91414,396,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,1.3,-1.33749,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"298901",2020-01-24 12:40:00,2.86217,367,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,1.7,-1.37403,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"298902",2020-01-24 12:41:00,2.8555,378,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,2.1,-1.49373,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"298903",2020-01-24 12:42:00,2.82558,436,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,1.5,-1.39356,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298904",2020-01-24 12:43:00,3.20822,440,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,1.7,-1.27701,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298905",2020-01-24 12:44:00,2.93111,344,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,2.1,-1.09746,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298906",2020-01-24 12:45:00,2.88995,315,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,2.3,-1.13526,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298907",2020-01-24 12:46:00,2.92351,319,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,2.9,-1.14786,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"298908",2020-01-24 12:47:00,2.97032,354,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,2.9,-1.14849,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"298909",2020-01-24 12:48:00,3.02812,318,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,3.7,-1.06533,0,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"298910",2020-01-24 12:49:00,3.0203,324,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,3.7,-1.17873,0,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"298911",2020-01-24 12:50:00,3.12338,336,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,4.2,-1.21149,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"298912",2020-01-24 12:51:00,3.09915,337,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,4.1,-1.2663,0,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"298913",2020-01-24 12:52:00,3.14721,363,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,3.9,-1.28205,0,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
