"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"298914",2020-01-24 12:53:00,3.14952,382,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,3.8,-1.38033,0,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"298915",2020-01-24 12:54:00,3.07405,367,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,3.6,-1.36458,0,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"298916",2020-01-24 12:55:00,2.94302,363,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,3.7,-1.33371,0,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"298917",2020-01-24 12:56:00,2.99136,374,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,3.6,-1.32237,0,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"298918",2020-01-24 12:57:00,3.28076,400,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,3.8,-1.29843,1,0,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"298919",2020-01-24 12:58:00,2.9752,367,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,4.2,-1.25496,1,0,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"298920",2020-01-24 12:59:00,2.73507,375,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,4.3,-1.17873,1,0,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"298921",2020-01-24 13:00:00,2.62983,355,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,4.4,-1.19196,1,0,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"298922",2020-01-24 13:01:00,2.6072,366,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,4,-1.26693,1,0,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"298923",2020-01-24 13:02:00,2.73189,371,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,3.9,-1.24236,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"298924",2020-01-24 13:03:00,2.80914,384,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,3.9,-1.23354,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"298925",2020-01-24 13:04:00,2.67516,411,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,3.8,-1.26378,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"298926",2020-01-24 13:05:00,2.53066,410,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,3.5,-1.21779,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"298927",2020-01-24 13:06:00,2.14461,380,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,3.1,-1.20456,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"298928",2020-01-24 13:07:00,2.49939,413,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,3.3,-1.27953,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"298929",2020-01-24 13:08:00,2.37036,417,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,3.9,-1.25559,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"298930",2020-01-24 13:09:00,2.37376,421,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,4.4,-1.28016,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"298931",2020-01-24 13:10:00,2.38239,429,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,4.4,-1.36899,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"298932",2020-01-24 13:11:00,2.48094,432,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,5,-1.40994,1,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"298933",2020-01-24 13:12:00,2.51285,438,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,5.6,-1.43766,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"298934",2020-01-24 13:13:00,2.55494,435,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,5.7,-1.4427,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"298935",2020-01-24 13:14:00,2.55295,441,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,5.2,-1.44774,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"298936",2020-01-24 13:15:00,2.48754,439,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,4.9,-1.4616,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"298937",2020-01-24 13:16:00,2.57322,444,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,5.2,-1.45593,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"298938",2020-01-24 13:17:00,2.5761,445,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,5.5,-1.45593,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"298939",2020-01-24 13:18:00,2.50722,440,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,5.4,-1.43199,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"298940",2020-01-24 13:19:00,2.51485,435,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,5.4,-1.43766,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"298941",2020-01-24 13:20:00,2.58861,439,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,5.2,-1.45026,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"298942",2020-01-24 13:21:00,2.70064,439,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,5.5,-1.46853,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"298943",2020-01-24 13:22:00,2.73245,437,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,5.3,-1.46286,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"298944",2020-01-24 13:23:00,2.6091,434,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,5.5,-1.47483,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"298945",2020-01-24 13:24:00,2.7859,433,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,5.7,-1.48743,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"298946",2020-01-24 13:25:00,2.74236,433,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,5.6,-1.49499,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"298947",2020-01-24 13:26:00,2.7159,433,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,6,-1.48176,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"298948",2020-01-24 13:27:00,2.62517,434,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,6.2,-1.46916,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"298949",2020-01-24 13:28:00,2.46808,431,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,6.3,-1.46286,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"298950",2020-01-24 13:29:00,2.41955,433,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,6,-1.46853,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,1,1
"298951",2020-01-24 13:30:00,2.1921,434,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,6.4,-1.45656,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,1,1
"298952",2020-01-24 13:31:00,2.13794,434,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,6.4,-1.44396,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,1,1
"298953",2020-01-24 13:32:00,2.3236,434,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,6.2,-1.44396,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,1,1
"298954",2020-01-24 13:33:00,2.4122,435,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,6.2,-1.44459,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,1,1
"298955",2020-01-24 13:34:00,2.49117,433,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,6.2,-1.44837,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,1,1
"298956",2020-01-24 13:35:00,2.29359,432,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,6.4,-1.43514,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,1,1
"298957",2020-01-24 13:36:00,2.24464,433,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,6.4,-1.43451,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,1,1
"298958",2020-01-24 13:37:00,1.91475,433,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,6.3,-1.43451,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,1,1
"298959",2020-01-24 13:38:00,2.31242,432,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,6.1,-1.43703,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,1,1
"298960",2020-01-24 13:39:00,2.34826,429,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,6.3,-1.42758,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,1,1
"298961",2020-01-24 13:40:00,2.73301,426,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,6.4,-1.49562,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,1,1
"298962",2020-01-24 13:41:00,2.47837,426,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,6.6,-1.48869,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,1,1
"298963",2020-01-24 13:42:00,2.45923,425,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,6,-1.50066,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,0,1,1,1
"298964",2020-01-24 13:43:00,2.41489,425,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,6.3,-1.50696,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,0,1,1,1
"298965",2020-01-24 13:44:00,2.20374,421,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,6.8,-1.48806,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,0,1,1,1
"298966",2020-01-24 13:45:00,2.3251,412,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,7.2,-1.44963,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,0,1,1,1
"298967",2020-01-24 13:46:00,2.56657,408,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,7.7,-1.40616,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,0,1,1,1
"298968",2020-01-24 13:47:00,2.49897,408,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,7.5,-1.40049,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,0,1,1,1
"298969",2020-01-24 13:48:00,2.3751,410,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,7.6,-1.39293,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,0,1,1,1
"298970",2020-01-24 13:49:00,2.36745,407,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,6.8,-1.36584,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,0,1,1,1
"298971",2020-01-24 13:50:00,2.30513,406,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,6.8,-1.36206,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,1,1
"298972",2020-01-24 13:51:00,2.1856,402,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,7.3,-1.36143,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1,1,1
"298973",2020-01-24 13:52:00,2.43568,402,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,7.2,-1.35324,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1,1,1
"298974",2020-01-24 13:53:00,2.41502,401,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,6.8,-1.33875,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1,1,1
"298975",2020-01-24 13:54:00,2.37248,401,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21.5,22,21.5,22,6.3,-1.34253,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1,1,1
"298976",2020-01-24 13:55:00,2.53442,400,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21.5,22,21.5,22,6.5,-1.35135,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1,1,1
"298977",2020-01-24 13:56:00,2.54768,400,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21.5,22,21.5,22,7.2,-1.22409,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1,1,1
"298978",2020-01-24 13:57:00,2.59096,397,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,21.5,22,7.1,-1.15479,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1,1,1
"298979",2020-01-24 13:58:00,2.59649,399,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,21.5,22,6.5,-1.21086,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1,1,1
"298980",2020-01-24 13:59:00,2.39274,399,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,6.4,-1.30662,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"298981",2020-01-24 14:00:00,2.32718,399,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,6.6,-1.29969,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"298982",2020-01-24 14:01:00,2.32551,398,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,6.9,-1.39356,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"298983",2020-01-24 14:02:00,2.27095,398,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,7.6,-1.39419,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"298984",2020-01-24 14:03:00,2.35321,395,0,28,23,23,21,22,22,22,4.832,0,22,22.5,21.5,21.5,22,21.5,22,7.5,-1.40427,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"298985",2020-01-24 14:04:00,2.77684,393,0,28,23,23,21,22,22,22,7.13737704918033,0,22,22.5,21.5,21.5,22,21.5,22,7.5,-1.27386,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"298986",2020-01-24 14:05:00,2.10436,391,0,28,23,23,21,22,22,22,6.30766666666667,0,22,22.5,21.5,21.5,22,21.5,22,7.6,-1.28142,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"298987",2020-01-24 14:06:00,2.05282,391,0,28,23,23,21,22,22,22,6.8844262295082,0,22,22.5,21.5,21,22,21.5,22,7.3,-1.27575,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"298988",2020-01-24 14:07:00,2.39338,389,0,28,23,23,21,22,22,22,4.55466666666667,0,22.5,22.5,21.5,21,22,21.5,22,7.1,-1.28898,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"298989",2020-01-24 14:08:00,2.32641,388,0,28,23,23,21,22,22,22,1.35688524590164,0,22.5,22.5,21.5,21,22,22,22,6.4,-1.36962,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"298990",2020-01-24 14:09:00,2.05918,385,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.1,-1.34883,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"298991",2020-01-24 14:10:00,2.55181,385,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.2,-1.3734,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"298992",2020-01-24 14:11:00,2.64073,383,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.4,-1.33749,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"298993",2020-01-24 14:12:00,2.48266,379,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.7,-1.3356,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"298994",2020-01-24 14:13:00,2.52889,379,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,6.9,-1.3293,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"298995",2020-01-24 14:14:00,2.29985,378,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,7,-1.31859,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"298996",2020-01-24 14:15:00,2.40741,375,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,7.1,-1.31103,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"298997",2020-01-24 14:16:00,2.66772,371,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,6.9,-1.29528,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"298998",2020-01-24 14:17:00,2.43651,369,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,6.9,-1.23102,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"298999",2020-01-24 14:18:00,2.46277,369,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,7.2,-1.071,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299000",2020-01-24 14:19:00,2.39992,367,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.7,-0.95319,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299001",2020-01-24 14:20:00,2.43815,365,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.9,-0.93807,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299002",2020-01-24 14:21:00,2.44287,362,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,7,-0.90216,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299003",2020-01-24 14:22:00,2.46965,360,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,5.9,-0.87129,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299004",2020-01-24 14:23:00,2.45297,360,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,5.8,-0.87633,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299005",2020-01-24 14:24:00,2.34381,357,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.8,-0.8757,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299006",2020-01-24 14:25:00,2.6604,357,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,7.1,-0.92673,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299007",2020-01-24 14:26:00,2.48645,352,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.9,-0.8442,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299008",2020-01-24 14:27:00,2.46652,350,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,7.2,-0.74025,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299009",2020-01-24 14:28:00,2.37395,345,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,7.1,-0.81396,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299010",2020-01-24 14:29:00,2.36798,339,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.3,-0.80955,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299011",2020-01-24 14:30:00,2.28089,339,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.4,-0.78813,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299012",2020-01-24 14:31:00,2.22174,338,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.2,-0.76671,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299013",2020-01-24 14:32:00,2.0549,337,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.2,-0.76356,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299014",2020-01-24 14:33:00,2.30461,337,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,6.9,-0.7749,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299015",2020-01-24 14:34:00,2.43249,337,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,6.9,-0.75159,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299016",2020-01-24 14:35:00,2.18077,335,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,7.1,-0.74088,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299017",2020-01-24 14:36:00,2.35633,335,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,6.7,-0.72828,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299018",2020-01-24 14:37:00,2.29915,332,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,6.4,-0.73143,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299019",2020-01-24 14:38:00,2.46402,327,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,6.5,-0.71505,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299020",2020-01-24 14:39:00,2.71676,323,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,6.7,-0.68859,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299021",2020-01-24 14:40:00,2.7107,321,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,6.9,-0.7119,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299022",2020-01-24 14:41:00,2.49217,317,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,7,-0.66969,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299023",2020-01-24 14:42:00,2.4521,316,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.5,-0.67536,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299024",2020-01-24 14:43:00,2.57831,313,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.3,-0.68733,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299025",2020-01-24 14:44:00,2.41876,309,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.4,-0.68733,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299026",2020-01-24 14:45:00,2.35905,307,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.2,-0.67347,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299027",2020-01-24 14:46:00,2.59561,306,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,6.8,-0.67725,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299028",2020-01-24 14:47:00,2.39644,306,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,7.1,-0.66591,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299029",2020-01-24 14:48:00,2.34567,305,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,7.2,-0.64449,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299030",2020-01-24 14:49:00,2.35585,302,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,6.8,-0.65835,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299031",2020-01-24 14:50:00,2.36468,302,0,22,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.8,-0.65205,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299032",2020-01-24 14:51:00,2.36681,301,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,7,-0.6489,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299033",2020-01-24 14:52:00,1.9996,295,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,7.3,-0.62496,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299034",2020-01-24 14:53:00,2.35499,295,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,7.2,-0.62433,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299035",2020-01-24 14:54:00,2.40637,291,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,7.1,-0.60921,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299036",2020-01-24 14:55:00,2.56501,289,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,7.7,-0.61173,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299037",2020-01-24 14:56:00,2.43612,286,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,7.6,-0.61236,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299038",2020-01-24 14:57:00,2.45798,284,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,7.5,-0.6048,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299039",2020-01-24 14:58:00,2.79245,280,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,7.4,-0.60795,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299040",2020-01-24 14:59:00,2.04986,277,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,7,-0.58149,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299041",2020-01-24 15:00:00,2.27855,275,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,7.3,-0.56826,1,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1,1,1,1
"299042",2020-01-24 15:01:00,2.16661,273,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,7.2,-0.5607,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299043",2020-01-24 15:02:00,2.12422,270,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,6.8,-0.55188,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299044",2020-01-24 15:03:00,2.11187,268,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,7,-0.53613,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299045",2020-01-24 15:04:00,2.08162,266,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,7.1,-0.53046,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299046",2020-01-24 15:05:00,2.04093,265,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,7.4,-0.51849,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299047",2020-01-24 15:06:00,2.11967,262,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,7.1,-0.52479,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299048",2020-01-24 15:07:00,2.2957,263,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,7.1,-0.5355,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299049",2020-01-24 15:08:00,2.2797,257,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,7.2,-0.51786,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299050",2020-01-24 15:09:00,2.34269,256,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,7.2,-0.50463,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299051",2020-01-24 15:10:00,2.34611,252,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,7.2,-0.504,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299052",2020-01-24 15:11:00,2.29901,247,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,7.1,-0.48006,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299053",2020-01-24 15:12:00,2.29034,246,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,7.1,-0.48006,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299054",2020-01-24 15:13:00,2.82166,242,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,7,-0.46746,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299055",2020-01-24 15:14:00,2.29357,244,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,7,-0.46809,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299056",2020-01-24 15:15:00,2.20333,240,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,6.8,-0.47313,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299057",2020-01-24 15:16:00,2.48704,237,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,6.8,-0.4725,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299058",2020-01-24 15:17:00,2.40322,238,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,6.8,-0.4725,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299059",2020-01-24 15:18:00,2.31211,233,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,6.9,-0.43659,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299060",2020-01-24 15:19:00,2.47382,233,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,6.8,-0.46683,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299061",2020-01-24 15:20:00,2.42024,233,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,6.8,-0.46053,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299062",2020-01-24 15:21:00,2.35535,228,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,6.7,-0.4536,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299063",2020-01-24 15:22:00,2.38492,228,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,6.7,-0.43029,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299064",2020-01-24 15:23:00,2.38364,227,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,6.5,-0.43596,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299065",2020-01-24 15:24:00,2.45035,224,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,6.5,-0.4473,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299066",2020-01-24 15:25:00,2.85574,223,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,6.5,-0.42336,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299067",2020-01-24 15:26:00,2.39774,216,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,6.5,-0.43974,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299068",2020-01-24 15:27:00,2.38924,215,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,6.5,-0.39879,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299069",2020-01-24 15:28:00,2.34098,210,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,6.5,-0.4221,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299070",2020-01-24 15:29:00,2.32703,211,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,6.4,-0.40446,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299071",2020-01-24 15:30:00,2.21017,209,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,6.4,-0.39249,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299072",2020-01-24 15:31:00,2.19684,206,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,6.3,-0.39627,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299073",2020-01-24 15:32:00,2.27594,202,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,6.3,-0.14553,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299074",2020-01-24 15:33:00,2.27709,202,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,6.3,-0.13923,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299075",2020-01-24 15:34:00,2.11177,194,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,6.1,-0.22113,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299076",2020-01-24 15:35:00,2.10461,195,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,5.9,-0.26019,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299077",2020-01-24 15:36:00,2.26799,193,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,6,-0.26523,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299078",2020-01-24 15:37:00,2.29637,190,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,6.1,-0.36036,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299079",2020-01-24 15:38:00,2.20639,188,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,6.2,-0.35721,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299080",2020-01-24 15:39:00,2.35221,186,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,6.3,-0.34335,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299081",2020-01-24 15:40:00,2.36476,184,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,6.3,-0.36036,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299082",2020-01-24 15:41:00,2.50344,182,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,6.3,-0.3528,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299083",2020-01-24 15:42:00,2.29936,175,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,6.3,-0.3717,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299084",2020-01-24 15:43:00,2.2916,175,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,6.2,-0.37359,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299085",2020-01-24 15:44:00,2.3905,173,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,6.1,-0.3717,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299086",2020-01-24 15:45:00,2.2636,167,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,5.8,-0.35406,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299087",2020-01-24 15:46:00,2.549,163,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,5.5,-0.35343,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299088",2020-01-24 15:47:00,2.38372,164,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,5.1,-0.33075,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299089",2020-01-24 15:48:00,2.20772,159,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,4.9,-0.32193,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299090",2020-01-24 15:49:00,2.06439,160,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,4.6,-0.30366,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299091",2020-01-24 15:50:00,2.35606,158,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,4.5,-0.3087,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299092",2020-01-24 15:51:00,2.33489,154,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,4.4,-0.25956,0,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"299093",2020-01-24 15:52:00,2.35591,149,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,4.4,-0.24696,0,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"299094",2020-01-24 15:53:00,2.46366,150,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,4.5,-0.23436,0,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"299095",2020-01-24 15:54:00,2.50753,144,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,4.6,-0.23373,0,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"299096",2020-01-24 15:55:00,2.49633,142,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,4.7,-0.21546,0,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"299097",2020-01-24 15:56:00,2.34999,140,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,4.7,-0.19089,0,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"299098",2020-01-24 15:57:00,2.26798,136,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,4.7,-0.19089,0,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"299099",2020-01-24 15:58:00,2.11163,134,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,4.7,-0.17199,0,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"299100",2020-01-24 15:59:00,2.13421,130,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,4.7,-0.17073,0,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"299101",2020-01-24 16:00:00,2.10731,127,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,4.8,0.28287,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"299102",2020-01-24 16:01:00,2.11199,124,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,4.8,0.15687,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"299103",2020-01-24 16:02:00,2.17274,123,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,5,0.10773,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"299104",2020-01-24 16:03:00,2.11351,121,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,5.1,0.08757,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"299105",2020-01-24 16:04:00,1.97165,118,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,5.1,0.07497,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"299106",2020-01-24 16:05:00,2.0676,118,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,5.1,0.08694,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"299107",2020-01-24 16:06:00,1.98343,116,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,5.2,0.08757,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"299108",2020-01-24 16:07:00,1.89096,113,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,5.1,0.09891,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"299109",2020-01-24 16:08:00,2.11917,111,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,5.1,0.09954,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"299110",2020-01-24 16:09:00,2.19959,108,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,4.9,0.12474,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"299111",2020-01-24 16:10:00,2.27131,106,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,4.9,0.12096,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"299112",2020-01-24 16:11:00,2.32926,104,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,4.9,0.13797,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299113",2020-01-24 16:12:00,2.3052,102,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,4.8,0.11844,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299114",2020-01-24 16:13:00,2.55243,99,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,4.8,0.13671,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299115",2020-01-24 16:14:00,2.01949,96,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,4.8,0.13797,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299116",2020-01-24 16:15:00,2.41216,96,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,4.9,0.14679,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299117",2020-01-24 16:16:00,2.30345,94,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,4.8,0.15498,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299118",2020-01-24 16:17:00,2.18372,91,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,4.8,0.16569,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299119",2020-01-24 16:18:00,2.17115,88,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,4.7,0.17136,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299120",2020-01-24 16:19:00,2.23822,85,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,4.5,0.18837,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299121",2020-01-24 16:20:00,2.02662,83,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,4.5,0.19152,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299122",2020-01-24 16:21:00,2.50923,81,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,4.6,0.19467,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299123",2020-01-24 16:22:00,2.37569,78,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,4.6,0.21231,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299124",2020-01-24 16:23:00,2.36336,76,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,4.7,0.21357,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299125",2020-01-24 16:24:00,2.42207,74,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,4.9,0.22239,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299126",2020-01-24 16:25:00,2.4475,72,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,4.9,0.24381,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299127",2020-01-24 16:26:00,2.41302,72,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,4.9,0.23877,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299128",2020-01-24 16:27:00,2.30227,68,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,4.9,0.25074,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299129",2020-01-24 16:28:00,2.37688,67,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,4.8,0.26397,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299130",2020-01-24 16:29:00,2.32235,64,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,4.7,0.26964,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299131",2020-01-24 16:30:00,2.2064,63,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,4.7,0.28224,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299132",2020-01-24 16:31:00,2.17378,61,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,4.6,0.28854,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299133",2020-01-24 16:32:00,2.16815,59,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,4.5,0.28917,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299134",2020-01-24 16:33:00,2.19297,56,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,4.4,0.30429,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299135",2020-01-24 16:34:00,2.04211,54,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,4.2,0.31311,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299136",2020-01-24 16:35:00,2.17594,52,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,4,0.32004,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299137",2020-01-24 16:36:00,2.51422,52,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,3.8,0.32634,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299138",2020-01-24 16:37:00,2.12679,49,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,3.7,0.32697,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299139",2020-01-24 16:38:00,2.12469,48,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,3.7,0.34461,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299140",2020-01-24 16:39:00,2.25316,46,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,3.6,0.34524,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299141",2020-01-24 16:40:00,2.21222,43,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,3.5,0.36981,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299142",2020-01-24 16:41:00,2.40912,42,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,3.5,0.37107,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299143",2020-01-24 16:42:00,2.25174,40,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,3.4,0.37737,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299144",2020-01-24 16:43:00,2.17,39,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,3.4,0.38934,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299145",2020-01-24 16:44:00,2.25383,36,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,3.3,0.39627,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299146",2020-01-24 16:45:00,2.31444,36,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,3.3,0.3906,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299147",2020-01-24 16:46:00,2.3047,35,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,3.2,0.40824,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299148",2020-01-24 16:47:00,2.24533,34,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,3.2,0.40446,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299149",2020-01-24 16:48:00,2.27252,32,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,3.2,0.40257,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299150",2020-01-24 16:49:00,2.3231,31,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,3.2,0.41391,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299151",2020-01-24 16:50:00,2.30779,29,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,3.2,0.4032,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299152",2020-01-24 16:51:00,2.33474,29,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,3.1,0.42651,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299153",2020-01-24 16:52:00,2.35777,27,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,3.1,0.42714,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299154",2020-01-24 16:53:00,2.31879,26,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,3.1,0.43092,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299155",2020-01-24 16:54:00,2.31282,25,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,3,0.43407,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299156",2020-01-24 16:55:00,2.33076,24,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,3,0.45234,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299157",2020-01-24 16:56:00,2.45299,24,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,3,0.45171,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299158",2020-01-24 16:57:00,2.36091,21,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,3,0.45612,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299159",2020-01-24 16:58:00,2.34532,20,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,3,0.45927,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299160",2020-01-24 16:59:00,2.20351,20,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.9,0.47187,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299161",2020-01-24 17:00:00,2.17031,17,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.8,0.47817,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299162",2020-01-24 17:01:00,1.99686,17,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.7,0.49581,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299163",2020-01-24 17:02:00,2.46804,16,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.6,0.48447,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299164",2020-01-24 17:03:00,2.05971,16,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.5,0.48888,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299165",2020-01-24 17:04:00,2.0369,16,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.5,0.49203,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299166",2020-01-24 17:05:00,2.24439,15,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.4,0.50274,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299167",2020-01-24 17:06:00,1.80766,16,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.3,0.50274,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299168",2020-01-24 17:07:00,2.17946,14,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.3,0.49833,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299169",2020-01-24 17:08:00,2.09436,14,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.4,0.51471,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299170",2020-01-24 17:09:00,2.26851,14,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.4,0.51471,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299171",2020-01-24 17:10:00,2.36242,13,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.4,0.52101,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299172",2020-01-24 17:11:00,2.18902,14,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.4,0.51912,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299173",2020-01-24 17:12:00,2.27943,13,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.5,0.52038,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299174",2020-01-24 17:13:00,2.27837,12,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.5,0.52164,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299175",2020-01-24 17:14:00,2.18926,12,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.7,0.52794,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299176",2020-01-24 17:15:00,2.31675,13,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.8,0.7245,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299177",2020-01-24 17:16:00,2.38367,12,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.9,0.756,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299178",2020-01-24 17:17:00,2.02579,11,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.9,0.6237,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299179",2020-01-24 17:18:00,2.28503,10,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.7,0.62181,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299180",2020-01-24 17:19:00,2.30113,10,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.7,0.5355,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299181",2020-01-24 17:20:00,2.32138,11,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.8,0.52794,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299182",2020-01-24 17:21:00,2.33487,10,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.8,0.52857,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299183",2020-01-24 17:22:00,1.93357,9,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.8,0.52542,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299184",2020-01-24 17:23:00,2.31964,10,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.8,0.5229,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299185",2020-01-24 17:24:00,2.2339,9,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.7,0.52794,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299186",2020-01-24 17:25:00,2.41358,8,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.6,0.52857,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299187",2020-01-24 17:26:00,2.37269,7,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.6,0.52983,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299188",2020-01-24 17:27:00,2.28431,7,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.7,0.53361,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299189",2020-01-24 17:28:00,2.18909,8,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.7,0.53361,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299190",2020-01-24 17:29:00,2.36159,9,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.7,0.54117,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299191",2020-01-24 17:30:00,2.11054,10,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.8,0.54117,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299192",2020-01-24 17:31:00,2.10002,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.7,0.54117,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299193",2020-01-24 17:32:00,2.09927,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.7,0.53739,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299194",2020-01-24 17:33:00,2.04813,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.6,0.54054,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299195",2020-01-24 17:34:00,2.12678,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.5,0.53172,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299196",2020-01-24 17:35:00,2.2232,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.5,0.54243,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299197",2020-01-24 17:36:00,2.49639,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.5,0.52857,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299198",2020-01-24 17:37:00,2.14112,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.5,0.52227,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299199",2020-01-24 17:38:00,2.2103,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.5,0.53487,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299200",2020-01-24 17:39:00,2.23464,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.5,0.53487,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"299201",2020-01-24 17:40:00,2.2508,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.5,0.54117,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299202",2020-01-24 17:41:00,2.26864,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.5,0.54684,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299203",2020-01-24 17:42:00,2.47345,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.5,0.51534,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299204",2020-01-24 17:43:00,2.53377,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.5,0.50967,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299205",2020-01-24 17:44:00,2.25943,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.5,0.52101,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299206",2020-01-24 17:45:00,2.47768,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.6,0.50904,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299207",2020-01-24 17:46:00,2.41118,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.5,0.51471,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299208",2020-01-24 17:47:00,2.49354,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.7,0.50904,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299209",2020-01-24 17:48:00,2.27702,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.6,0.5103,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299210",2020-01-24 17:49:00,2.22981,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.7,0.51534,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"299211",2020-01-24 17:50:00,2.34376,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.6,0.50841,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"299212",2020-01-24 17:51:00,2.66694,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.6,0.50904,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"299213",2020-01-24 17:52:00,2.33117,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.5,0.50904,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"299214",2020-01-24 17:53:00,2.42675,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.6,0.53361,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"299215",2020-01-24 17:54:00,2.44195,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.3,0.52857,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"299216",2020-01-24 17:55:00,2.381,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.1,0.53424,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"299217",2020-01-24 17:56:00,2.46887,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,1.9,0.52857,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"299218",2020-01-24 17:57:00,2.29019,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,1.8,0.52857,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"299219",2020-01-24 17:58:00,2.47235,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,1.7,0.52227,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"299220",2020-01-24 17:59:00,2.20598,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,1.7,0.53991,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"299221",2020-01-24 18:00:00,2.15422,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,1.9,0.53487,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,1,1
"299222",2020-01-24 18:01:00,2.09789,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,1.9,0.53424,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,1,1
"299223",2020-01-24 18:02:00,2.10609,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2,0.53424,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,1,1
"299224",2020-01-24 18:03:00,1.94113,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.1,0.54117,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,1,1
"299225",2020-01-24 18:04:00,2.06509,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.2,0.52794,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,1,1
"299226",2020-01-24 18:05:00,2.22136,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.2,0.53991,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,1,1
"299227",2020-01-24 18:06:00,2.23664,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.1,0.53361,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,1,1
"299228",2020-01-24 18:07:00,2.24574,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,2.1,0.54558,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,0,1,1,1
"299229",2020-01-24 18:08:00,2.25914,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,2.3,0.54684,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,0,1,1,1
"299230",2020-01-24 18:09:00,2.29296,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,2.4,0.54117,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,0,1,1,1
"299231",2020-01-24 18:10:00,2.13988,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,2.3,0.55881,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1
"299232",2020-01-24 18:11:00,2.34479,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,2.3,0.56259,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1
"299233",2020-01-24 18:12:00,2.18171,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,2.2,0.55314,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1
"299234",2020-01-24 18:13:00,2.96241,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,2.1,0.54747,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1
"299235",2020-01-24 18:14:00,2.71788,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,2,0.54117,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1
