"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"299236",2020-01-24 18:15:00,3.00445,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,1.9,0.53613,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1
"299237",2020-01-24 18:16:00,2.83659,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,2,0.54054,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1
"299238",2020-01-24 18:17:00,3.44019,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,2,0.53487,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,0,1,1,1
"299239",2020-01-24 18:18:00,3.05046,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,2,0.52857,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,1,1,1
"299240",2020-01-24 18:19:00,3.41653,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,2.1,0.52857,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,1,1,1
"299241",2020-01-24 18:20:00,3.42283,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,2.2,0.52227,1,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,0,1,1,1
"299242",2020-01-24 18:21:00,3.80382,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,2.1,0.52794,1,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,0,1,1,1
"299243",2020-01-24 18:22:00,3.23923,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,2.1,0.52794,1,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,0,1,1,1
"299244",2020-01-24 18:23:00,3.28191,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,1.9,0.52794,1,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,0,1,1,1
"299245",2020-01-24 18:24:00,3.35817,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,1.5,0.52794,1,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,0,1,1,1
"299246",2020-01-24 18:25:00,3.14043,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,1.6,0.53361,1,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,0,1,1,1
"299247",2020-01-24 18:26:00,2.93473,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,1.7,0.52227,1,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,0,1,1,1
"299248",2020-01-24 18:27:00,2.87145,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,1.9,0.52794,1,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,0,1,1,1
"299249",2020-01-24 18:28:00,2.71381,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,2.1,0.53109,1,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,0,1,1,1
"299250",2020-01-24 18:29:00,2.6829,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,2.2,0.52227,1,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,0,1,1,1
"299251",2020-01-24 18:30:00,2.82784,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,2.3,0.54306,1,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299252",2020-01-24 18:31:00,2.68406,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,2.3,0.5229,1,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299253",2020-01-24 18:32:00,2.6964,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,2.2,0.53172,1,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299254",2020-01-24 18:33:00,2.61729,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,2.3,0.53802,1,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299255",2020-01-24 18:34:00,2.63976,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,2.3,0.52857,1,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299256",2020-01-24 18:35:00,2.67764,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,2.2,0.54558,1,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299257",2020-01-24 18:36:00,2.89192,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,2.2,0.5229,1,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"299258",2020-01-24 18:37:00,2.6509,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,2.3,0.53424,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"299259",2020-01-24 18:38:00,2.46733,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,2.3,0.53424,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"299260",2020-01-24 18:39:00,2.68565,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,2.2,0.53424,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"299261",2020-01-24 18:40:00,2.66561,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,2.3,0.54495,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"299262",2020-01-24 18:41:00,2.21364,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,2.3,0.54936,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"299263",2020-01-24 18:42:00,3.08346,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,2.4,0.5355,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"299264",2020-01-24 18:43:00,2.79866,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,2.5,0.53487,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"299265",2020-01-24 18:44:00,3.11307,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,2.5,0.53487,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"299266",2020-01-24 18:45:00,4.01454,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,21.5,21.5,2.5,0.52794,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"299267",2020-01-24 18:46:00,3.33213,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,21.5,21.5,2.4,0.51597,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"299268",2020-01-24 18:47:00,3.20261,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,21.5,21.5,2.4,0.52794,1,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"299269",2020-01-24 18:48:00,3.1554,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,21.5,21.5,2.3,0.51597,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"299270",2020-01-24 18:49:00,3.24766,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,21.5,21.5,2,0.50337,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"299271",2020-01-24 18:50:00,3.32248,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,21.5,21.5,21.5,1.8,0.50967,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"299272",2020-01-24 18:51:00,3.26702,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,21.5,21.5,21.5,1.7,0.51597,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"299273",2020-01-24 18:52:00,3.29407,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,21.5,21.5,21.5,1.7,0.51534,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"299274",2020-01-24 18:53:00,3.24919,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,21.5,21.5,21.5,1.8,0.5103,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"299275",2020-01-24 18:54:00,3.3015,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,21.5,21.5,21.5,1.9,0.51534,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"299276",2020-01-24 18:55:00,3.10505,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,2,0.51597,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"299277",2020-01-24 18:56:00,3.30607,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,2,0.5103,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"299278",2020-01-24 18:57:00,2.87497,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,2.1,0.52164,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"299279",2020-01-24 18:58:00,2.88044,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,2,0.5103,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"299280",2020-01-24 18:59:00,3.31005,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,21.5,21.5,21.5,1.9,0.51786,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"299281",2020-01-24 19:00:00,3.41738,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,21.5,21.5,21.5,1.8,0.50274,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"299282",2020-01-24 19:01:00,3.4601,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,21.5,21.5,21.5,1.6,0.50841,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"299283",2020-01-24 19:02:00,3.30587,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,21.5,21.5,21.5,1.3,0.50211,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"299284",2020-01-24 19:03:00,3.41339,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,21.5,21.5,21.5,1.4,0.50148,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"299285",2020-01-24 19:04:00,3.19466,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,1.4,0.49707,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"299286",2020-01-24 19:05:00,3.04681,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,1.5,0.4977,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"299287",2020-01-24 19:06:00,3.22126,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,1.7,0.50463,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"299288",2020-01-24 19:07:00,2.95388,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,1.6,0.50904,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"299289",2020-01-24 19:08:00,2.72762,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,1.6,0.50904,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"299290",2020-01-24 19:09:00,2.88282,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,1.6,0.52227,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"299291",2020-01-24 19:10:00,2.77369,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,1.5,0.52668,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"299292",2020-01-24 19:11:00,2.84914,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,1.5,0.51597,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"299293",2020-01-24 19:12:00,3.00646,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,1.4,0.52227,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"299294",2020-01-24 19:13:00,2.75387,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,1.3,0.51597,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"299295",2020-01-24 19:14:00,2.88732,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,1.2,0.5166,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"299296",2020-01-24 19:15:00,3.00906,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,1,0.51723,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"299297",2020-01-24 19:16:00,3.38661,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,1,0.504,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"299298",2020-01-24 19:17:00,2.91742,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,0.9,0.50526,0,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"299299",2020-01-24 19:18:00,3.27025,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,0.8,0.50463,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"299300",2020-01-24 19:19:00,3.30745,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,1,0.52101,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"299301",2020-01-24 19:20:00,3.23407,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,0.9,0.50904,0,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"299302",2020-01-24 19:21:00,3.24662,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,1,0.51534,0,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"299303",2020-01-24 19:22:00,3.22171,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,1.1,0.50967,0,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"299304",2020-01-24 19:23:00,3.39853,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,1.1,0.50337,0,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"299305",2020-01-24 19:24:00,3.14328,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,1.1,0.50841,0,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"299306",2020-01-24 19:25:00,3.41028,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,1,0.49707,0,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"299307",2020-01-24 19:26:00,3.11566,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,1,0.50904,0,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"299308",2020-01-24 19:27:00,2.97381,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,1.1,0.52164,0,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1
"299309",2020-01-24 19:28:00,3.05838,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,1.1,0.50967,0,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1
"299310",2020-01-24 19:29:00,3.02781,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,1,0.5166,0,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1
"299311",2020-01-24 19:30:00,3.03189,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.9,0.5229,1,0,1,1,0,1,1,1,0,1,1,0,1,1,1,0,0,1,1,1,1
"299312",2020-01-24 19:31:00,2.84218,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.9,0.52164,1,0,1,1,0,1,1,1,0,1,1,0,1,1,1,0,0,1,1,1,1
"299313",2020-01-24 19:32:00,2.56744,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.9,0.51723,1,0,1,1,0,1,1,1,0,1,1,0,1,1,1,0,0,1,1,1,1
"299314",2020-01-24 19:33:00,3.15709,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,1,0.52101,1,0,1,1,0,1,1,1,0,1,1,0,1,1,1,0,0,1,1,1,1
"299315",2020-01-24 19:34:00,3.17915,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.9,0.51723,1,0,1,1,0,1,1,1,0,1,1,0,1,1,1,0,0,1,1,1,1
"299316",2020-01-24 19:35:00,3.22473,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.8,0.52605,1,0,1,1,0,1,1,1,0,1,1,0,1,1,1,0,0,1,1,1,1
"299317",2020-01-24 19:36:00,3.39126,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.8,0.52353,1,0,1,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1,1
"299318",2020-01-24 19:37:00,3.49176,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.6,0.51597,1,0,1,0,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,1
"299319",2020-01-24 19:38:00,3.83523,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.6,0.51534,1,0,1,0,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,1
"299320",2020-01-24 19:39:00,3.96327,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.4,0.51786,1,0,1,0,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,1
"299321",2020-01-24 19:40:00,4.052,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.6,0.5166,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"299322",2020-01-24 19:41:00,4.19963,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.7,0.52731,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"299323",2020-01-24 19:42:00,3.94012,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.6,0.51597,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"299324",2020-01-24 19:43:00,4.03784,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.6,0.5229,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"299325",2020-01-24 19:44:00,3.71172,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.7,0.51471,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"299326",2020-01-24 19:45:00,3.95397,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.8,0.50967,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"299327",2020-01-24 19:46:00,3.77175,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.9,0.50967,1,1,1,0,0,1,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"299328",2020-01-24 19:47:00,3.7603,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,1,0.50904,1,1,1,0,0,0,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"299329",2020-01-24 19:48:00,3.69063,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,1,0.51471,1,1,1,0,0,0,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"299330",2020-01-24 19:49:00,3.65034,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.9,0.5103,1,1,1,0,1,0,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"299331",2020-01-24 19:50:00,3.61547,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.7,0.5103,1,0,1,0,1,0,0,1,1,1,1,1,1,0,0,1,0,1,1,1,1
"299332",2020-01-24 19:51:00,3.50067,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.6,0.51912,1,0,1,0,1,0,0,1,1,1,1,1,1,0,0,1,0,1,1,1,1
"299333",2020-01-24 19:52:00,3.38792,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.5,0.51282,1,0,1,0,1,0,0,1,1,1,1,1,1,0,0,1,0,1,1,1,1
"299334",2020-01-24 19:53:00,3.13703,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.4,0.51282,1,0,1,0,1,0,0,1,1,1,1,1,1,0,0,1,0,1,1,1,1
"299335",2020-01-24 19:54:00,3.41052,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.4,0.51408,1,0,1,0,1,0,0,1,1,1,1,1,1,0,0,1,0,1,1,1,1
"299336",2020-01-24 19:55:00,3.61965,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.51408,1,0,1,0,1,0,0,1,1,1,1,1,1,0,0,1,0,1,1,1,1
"299337",2020-01-24 19:56:00,3.39415,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.51471,1,0,1,0,1,0,0,1,1,1,1,1,1,0,0,1,0,1,1,1,1
"299338",2020-01-24 19:57:00,3.43578,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.54369,1,0,1,1,1,0,0,1,1,1,1,1,1,0,1,1,0,1,1,1,1
"299339",2020-01-24 19:58:00,3.37116,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.54054,1,0,1,1,1,0,0,1,1,1,1,1,1,0,1,1,0,1,1,1,1
"299340",2020-01-24 19:59:00,3.39219,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.4,0.54495,0,0,1,1,1,1,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1
"299341",2020-01-24 20:00:00,3.3805,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.4,0.54684,0,0,1,1,0,1,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1
"299342",2020-01-24 20:01:00,3.39712,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.54558,0,0,1,1,0,1,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1
"299343",2020-01-24 20:02:00,3.5591,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.5,0.53613,0,0,1,1,0,1,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1
"299344",2020-01-24 20:03:00,3.72756,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.6,0.54621,0,0,1,1,0,1,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1
"299345",2020-01-24 20:04:00,3.67085,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.7,0.54117,0,0,1,1,0,1,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1
"299346",2020-01-24 20:05:00,3.7453,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.7,0.54117,0,0,1,1,0,1,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1
"299347",2020-01-24 20:06:00,3.71434,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.7,0.5418,0,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,1,1,1
"299348",2020-01-24 20:07:00,3.81636,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.8,0.54117,0,0,1,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"299349",2020-01-24 20:08:00,3.92199,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.9,0.54054,0,0,1,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"299350",2020-01-24 20:09:00,4.07361,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.6,0.54747,0,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"299351",2020-01-24 20:10:00,4.205,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.4,0.53487,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"299352",2020-01-24 20:11:00,4.24927,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.55314,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"299353",2020-01-24 20:12:00,4.04793,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.5418,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"299354",2020-01-24 20:13:00,3.99919,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.54558,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"299355",2020-01-24 20:14:00,3.91118,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.54117,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"299356",2020-01-24 20:15:00,3.96126,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.54558,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"299357",2020-01-24 20:16:00,3.83474,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.54621,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"299358",2020-01-24 20:17:00,3.70783,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.5355,0,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"299359",2020-01-24 20:18:00,3.79601,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.54054,0,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"299360",2020-01-24 20:19:00,3.67132,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.54117,0,1,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"299361",2020-01-24 20:20:00,3.34152,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.53487,0,1,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"299362",2020-01-24 20:21:00,3.53203,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.53802,0,1,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"299363",2020-01-24 20:22:00,3.43107,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.53613,0,1,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"299364",2020-01-24 20:23:00,3.46969,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.53424,0,1,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"299365",2020-01-24 20:24:00,3.54981,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.53424,0,1,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"299366",2020-01-24 20:25:00,3.41649,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.53424,0,1,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"299367",2020-01-24 20:26:00,3.54114,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.53991,0,1,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"299368",2020-01-24 20:27:00,3.24837,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.54054,0,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"299369",2020-01-24 20:28:00,3.35368,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.53487,0,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"299370",2020-01-24 20:29:00,3.44937,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.54054,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"299371",2020-01-24 20:30:00,3.49113,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0,0.5355,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"299372",2020-01-24 20:31:00,3.74784,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.52227,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0
"299373",2020-01-24 20:32:00,3.75798,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0,0.52794,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0
"299374",2020-01-24 20:33:00,3.70059,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0,0.53361,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0
"299375",2020-01-24 20:34:00,3.83649,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.5229,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0
"299376",2020-01-24 20:35:00,3.951,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.53109,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0
"299377",2020-01-24 20:36:00,3.97046,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.52731,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0
"299378",2020-01-24 20:37:00,4.14066,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.5103,0,1,1,0,0,1,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0
"299379",2020-01-24 20:38:00,3.97059,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0,0.5103,0,1,1,0,0,1,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0
"299380",2020-01-24 20:39:00,3.23324,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.52227,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,0,1,0,0,0,0
"299381",2020-01-24 20:40:00,3.07863,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0,0.52416,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,0,1,0,0,0,0
"299382",2020-01-24 20:41:00,3.04943,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0,0.53172,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,0,1,0,0,0,0
"299383",2020-01-24 20:42:00,2.89534,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0,0.51723,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,0,1,0,0,0,0
"299384",2020-01-24 20:43:00,2.79102,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0,0.5166,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,0,1,0,0,0,0
"299385",2020-01-24 20:44:00,2.59054,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0,0.52227,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,0,1,0,0,0,0
"299386",2020-01-24 20:45:00,2.69494,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.52164,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,0,1,0,0,0,0
"299387",2020-01-24 20:46:00,2.46807,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.52101,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,0,0,0,0,0,0
"299388",2020-01-24 20:47:00,2.3209,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.51408,0,1,1,0,0,0,1,0,1,0,1,1,0,1,1,0,0,0,0,0,0
"299389",2020-01-24 20:48:00,2.31902,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.52164,0,1,1,0,0,0,1,0,1,0,1,1,0,1,1,0,0,0,0,0,0
"299390",2020-01-24 20:49:00,2.27422,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.52101,0,0,1,0,1,0,1,0,1,0,1,1,0,0,1,1,0,0,0,0,0
"299391",2020-01-24 20:50:00,2.10943,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0,0.51534,0,0,1,0,1,0,1,0,1,0,1,1,0,0,1,1,0,0,0,0,0
"299392",2020-01-24 20:51:00,2.08008,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.1,0.51471,0,0,1,0,1,0,1,0,1,0,1,1,0,0,1,1,0,0,0,0,0
"299393",2020-01-24 20:52:00,2.10304,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.1,0.51534,0,0,1,0,1,0,1,0,1,0,1,1,0,0,1,1,0,0,0,0,0
"299394",2020-01-24 20:53:00,2.18016,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0,0.50589,0,0,1,0,1,0,1,0,1,0,1,1,0,0,1,1,0,0,0,0,0
"299395",2020-01-24 20:54:00,2.51089,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0,0.50274,0,0,1,0,1,0,1,0,1,0,1,1,0,0,1,1,0,0,0,0,0
"299396",2020-01-24 20:55:00,2.147,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.49203,0,0,1,0,1,0,1,0,1,0,1,1,0,0,1,1,0,0,0,0,0
"299397",2020-01-24 20:56:00,2.12154,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.50337,0,0,1,0,1,0,1,0,1,0,1,1,0,0,1,1,0,0,0,0,0
"299398",2020-01-24 20:57:00,2.08016,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.50274,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,0,0,0,0,0
"299399",2020-01-24 20:58:00,2.21317,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.504,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,0,0,0,0,0
"299400",2020-01-24 20:59:00,2.16404,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.51471,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,1,0,0,0,0,0
"299401",2020-01-24 21:00:00,2.16665,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0,0.50337,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,1,0,0,0,0,0
"299402",2020-01-24 21:01:00,2.385,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.1,0.49833,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,1,0,0,0,0,0
"299403",2020-01-24 21:02:00,2.48974,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0,0.50085,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,1,0,0,0,0,0
"299404",2020-01-24 21:03:00,2.51991,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.50274,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,1,0,0,0,0,0
"299405",2020-01-24 21:04:00,2.80554,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.49266,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,1,0,0,0,0,0
"299406",2020-01-24 21:05:00,3.11052,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.49581,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,1,0,0,0,0,0
"299407",2020-01-24 21:06:00,2.9287,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.4,0.48699,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,1,0,0,0,0,0
"299408",2020-01-24 21:07:00,2.97337,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.4,0.4914,0,0,1,0,0,1,1,0,1,1,0,1,0,0,0,1,0,0,0,0,0
"299409",2020-01-24 21:08:00,3.02181,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.4,0.4914,0,0,1,0,0,1,1,0,1,1,0,1,0,0,0,1,0,0,0,0,0
"299410",2020-01-24 21:09:00,2.9883,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.5,0.50904,0,1,1,0,0,1,1,0,1,1,0,1,0,1,0,1,0,0,0,0,0
"299411",2020-01-24 21:10:00,2.96697,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.6,0.50715,0,1,1,0,0,1,1,0,1,1,0,1,0,1,0,1,0,0,0,0,0
"299412",2020-01-24 21:11:00,2.88961,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.4,0.49833,0,1,1,0,0,1,1,0,1,1,0,1,0,1,0,1,0,0,0,0,0
"299413",2020-01-24 21:12:00,2.82395,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.50085,0,1,1,0,0,1,1,0,1,1,0,1,0,1,0,1,0,0,0,0,0
"299414",2020-01-24 21:13:00,3.01707,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.4,0.49518,0,1,1,0,0,1,1,0,1,1,0,1,0,1,0,1,0,0,0,0,0
"299415",2020-01-24 21:14:00,2.9913,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.4,0.50148,0,1,1,0,0,1,1,0,1,1,0,1,0,1,0,1,0,0,0,0,0
"299416",2020-01-24 21:15:00,2.61022,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.51345,0,1,1,0,0,1,1,0,1,1,0,1,0,1,0,1,0,0,0,0,0
"299417",2020-01-24 21:16:00,2.35131,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.50211,0,1,1,0,0,1,1,0,1,1,0,1,0,1,0,1,1,0,0,0,0
"299418",2020-01-24 21:17:00,2.28797,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.4,0.49707,0,1,1,0,0,0,1,0,1,1,0,1,0,1,0,1,1,0,0,0,0
"299419",2020-01-24 21:18:00,2.26469,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.6,0.49707,0,1,1,0,0,0,1,0,1,1,0,1,0,1,0,1,1,0,0,0,0
"299420",2020-01-24 21:19:00,2.15373,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.5,0.50337,0,0,1,0,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,0
"299421",2020-01-24 21:20:00,2.43083,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.5,0.49707,0,0,1,0,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,0
"299422",2020-01-24 21:21:00,1.9393,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.4,0.50274,0,0,1,0,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,0
"299423",2020-01-24 21:22:00,2.21021,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.50274,0,0,1,0,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,0
"299424",2020-01-24 21:23:00,2.13101,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.4,0.49644,0,0,1,0,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,0
"299425",2020-01-24 21:24:00,2.29697,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.4,0.49644,0,0,1,0,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,0
"299426",2020-01-24 21:25:00,2.16925,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.4,0.49707,0,0,1,0,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,0
"299427",2020-01-24 21:26:00,2.11463,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.6,0.50841,0,0,1,0,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0
"299428",2020-01-24 21:27:00,2.12296,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.5,0.50337,0,0,1,1,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0
"299429",2020-01-24 21:28:00,2.16636,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.4,0.50274,0,0,1,1,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0
"299430",2020-01-24 21:29:00,2.1311,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.4,0.49707,0,0,1,1,1,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"299431",2020-01-24 21:30:00,2.11432,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.6,0.49959,0,0,1,1,1,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"299432",2020-01-24 21:31:00,2.67862,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.6,0.49707,0,0,1,1,1,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"299433",2020-01-24 21:32:00,2.27874,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.6,0.49707,0,0,1,1,1,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"299434",2020-01-24 21:33:00,2.47322,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.5,0.49707,0,0,1,1,1,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"299435",2020-01-24 21:34:00,2.71108,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.6,0.49707,0,0,1,1,1,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"299436",2020-01-24 21:35:00,2.84266,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.4,0.50274,0,0,1,1,1,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"299437",2020-01-24 21:36:00,2.84027,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.49707,0,0,1,1,1,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"299438",2020-01-24 21:37:00,2.7785,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.49644,0,0,1,1,1,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"299439",2020-01-24 21:38:00,2.92913,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.50274,0,0,1,1,1,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"299440",2020-01-24 21:39:00,2.85248,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.51093,0,1,1,1,1,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"299441",2020-01-24 21:40:00,2.87092,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.49707,0,1,1,1,1,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"299442",2020-01-24 21:41:00,2.83808,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.50274,0,1,1,1,1,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"299443",2020-01-24 21:42:00,2.7216,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.4,0.50337,0,1,1,1,1,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"299444",2020-01-24 21:43:00,2.62215,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.5,0.51282,0,1,1,1,1,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"299445",2020-01-24 21:44:00,2.6487,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.6,0.50337,0,1,1,1,1,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"299446",2020-01-24 21:45:00,2.46285,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.6,0.50274,0,1,1,1,1,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"299447",2020-01-24 21:46:00,2.30375,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.4,0.50274,0,1,1,1,1,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"299448",2020-01-24 21:47:00,2.23469,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.49644,0,1,1,1,1,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"299449",2020-01-24 21:48:00,2.22285,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.504,0,1,1,1,1,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"299450",2020-01-24 21:49:00,2.14314,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.50274,0,1,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"299451",2020-01-24 21:50:00,2.06574,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.4977,0,1,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"299452",2020-01-24 21:51:00,2.07916,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.49077,0,1,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"299453",2020-01-24 21:52:00,2.11881,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.49644,0,1,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"299454",2020-01-24 21:53:00,2.08629,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.50274,0,1,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"299455",2020-01-24 21:54:00,2.17973,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.4914,0,1,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"299456",2020-01-24 21:55:00,2.09231,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.49077,0,1,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"299457",2020-01-24 21:56:00,1.96994,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.51093,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"299458",2020-01-24 21:57:00,1.93945,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.504,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"299459",2020-01-24 21:58:00,1.77069,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.50841,0,1,1,1,1,1,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0
"299460",2020-01-24 21:59:00,1.94392,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.53361,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0
"299461",2020-01-24 22:00:00,1.83436,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.36477,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0
"299462",2020-01-24 22:01:00,2.38002,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.36477,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0
"299463",2020-01-24 22:02:00,2.36467,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.37548,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0
"299464",2020-01-24 22:03:00,2.51718,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.3654,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0
"299465",2020-01-24 22:04:00,2.67731,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.3654,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0
"299466",2020-01-24 22:05:00,3.30896,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.39942,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0
"299467",2020-01-24 22:06:00,2.73436,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.36603,0,1,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"299468",2020-01-24 22:07:00,2.78751,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.36729,0,1,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"299469",2020-01-24 22:08:00,2.80506,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.36918,0,1,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"299470",2020-01-24 22:09:00,2.8611,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.38052,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,1,1,0,0,0,0
"299471",2020-01-24 22:10:00,2.86206,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.36855,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,1,1,0,0,0,0
"299472",2020-01-24 22:11:00,2.7839,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.37674,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,1,1,0,0,0,0
"299473",2020-01-24 22:12:00,2.75555,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.37674,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,1,1,0,0,0,0
"299474",2020-01-24 22:13:00,2.64881,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.36477,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,1,1,0,0,0,0
"299475",2020-01-24 22:14:00,2.65213,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.36981,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,1,1,0,0,0,0
"299476",2020-01-24 22:15:00,2.55187,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.36477,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,1,1,0,0,0,0
"299477",2020-01-24 22:16:00,2.37043,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.36099,0,1,1,0,0,0,1,0,1,0,0,1,0,1,1,1,1,0,0,0,0
"299478",2020-01-24 22:17:00,2.29316,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.36792,0,1,1,0,0,0,1,0,1,0,0,1,0,1,1,1,1,0,0,0,0
"299479",2020-01-24 22:18:00,2.30835,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.37044,0,1,1,0,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"299480",2020-01-24 22:19:00,2.07352,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.36288,0,0,1,0,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"299481",2020-01-24 22:20:00,2.08328,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.3591,0,0,1,0,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"299482",2020-01-24 22:21:00,2.04295,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.3591,0,0,1,0,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"299483",2020-01-24 22:22:00,2.04276,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.36414,0,0,1,0,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"299484",2020-01-24 22:23:00,1.85123,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.35847,0,0,1,0,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"299485",2020-01-24 22:24:00,2.14924,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.36981,0,0,1,0,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"299486",2020-01-24 22:25:00,1.95889,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.36351,0,0,1,0,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"299487",2020-01-24 22:26:00,2.02575,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.4,0.36855,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"299488",2020-01-24 22:27:00,2.00049,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.6,0.36855,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"299489",2020-01-24 22:28:00,1.89603,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.6,0.36351,0,0,1,1,0,1,1,0,1,1,1,1,0,0,1,0,1,0,0,0,0
"299490",2020-01-24 22:29:00,2.11082,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.7,0.35847,0,0,1,1,0,1,1,0,1,1,1,1,0,0,1,0,1,0,0,0,0
"299491",2020-01-24 22:30:00,2.10848,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.8,0.36477,0,0,1,1,0,1,1,0,1,1,1,1,0,0,1,0,1,0,0,0,0
"299492",2020-01-24 22:31:00,2.4603,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.8,0.34776,0,0,1,1,0,1,1,0,1,1,1,1,0,0,1,0,1,0,0,0,0
"299493",2020-01-24 22:32:00,2.43379,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.8,0.36351,0,0,1,1,0,1,1,0,1,1,1,1,0,0,1,0,1,0,0,0,0
"299494",2020-01-24 22:33:00,2.41587,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.8,0.35343,0,0,1,1,0,1,1,0,1,1,1,1,0,0,1,0,1,0,0,0,0
"299495",2020-01-24 22:34:00,2.43632,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.7,0.35721,0,0,1,1,0,1,1,0,1,1,1,1,0,0,1,0,1,0,0,0,0
"299496",2020-01-24 22:35:00,2.48994,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.7,0.35847,0,0,1,1,0,1,1,0,1,1,1,1,0,0,1,0,1,0,0,0,0
"299497",2020-01-24 22:36:00,2.59897,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.8,0.35847,0,0,1,0,0,1,1,0,1,1,1,1,0,0,0,0,1,0,0,0,0
"299498",2020-01-24 22:37:00,2.7232,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.8,0.34587,0,0,1,0,0,1,1,0,1,1,1,1,0,0,0,0,1,0,0,0,0
"299499",2020-01-24 22:38:00,2.5287,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.8,0.36414,0,0,1,0,0,1,1,0,1,1,1,1,0,0,0,0,1,0,0,0,0
"299500",2020-01-24 22:39:00,3.06894,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.7,0.35847,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,0,1,0,0,0,0
"299501",2020-01-24 22:40:00,2.81026,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.7,0.35847,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,0,1,0,0,0,0
"299502",2020-01-24 22:41:00,2.72419,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.8,0.36414,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,0,1,0,0,0,0
"299503",2020-01-24 22:42:00,2.60665,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.5,0.36414,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,0,1,0,0,0,0
"299504",2020-01-24 22:43:00,2.59263,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.3465,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,0,1,0,0,0,0
"299505",2020-01-24 22:44:00,2.58621,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.35784,0,1,1,0,0,1,1,0,1,1,1,0,0,1,0,0,0,0,0,0,0
"299506",2020-01-24 22:45:00,2.39318,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.35784,0,1,1,0,0,1,1,0,1,1,1,0,0,1,0,0,0,0,0,0,0
"299507",2020-01-24 22:46:00,2.24049,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.34965,0,1,1,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0,0
"299508",2020-01-24 22:47:00,2.16883,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.35784,0,1,1,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0,0
"299509",2020-01-24 22:48:00,2.38694,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.35784,0,1,1,0,1,0,1,0,1,1,1,0,0,1,0,1,0,0,0,0,0
"299510",2020-01-24 22:49:00,2.07251,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.36162,0,0,1,0,1,0,1,0,0,1,1,0,0,1,0,1,0,0,0,0,0
"299511",2020-01-24 22:50:00,1.89547,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.35343,0,0,1,0,1,0,1,0,0,1,1,0,0,1,0,1,0,0,0,0,0
"299512",2020-01-24 22:51:00,1.82734,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.35721,0,0,1,0,1,0,1,0,0,1,1,0,0,1,0,1,0,0,0,0,0
"299513",2020-01-24 22:52:00,2.11343,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.35784,0,0,1,0,1,0,1,0,0,1,1,0,0,1,0,1,0,0,0,0,0
"299514",2020-01-24 22:53:00,2.14212,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.1,0.34587,0,0,1,0,1,0,1,0,0,1,1,0,0,1,0,1,0,0,0,0,0
"299515",2020-01-24 22:54:00,1.7403,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.1,0.33894,0,0,1,0,1,0,1,0,0,1,1,0,0,1,0,1,0,0,0,0,0
"299516",2020-01-24 22:55:00,1.7698,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.33264,0,0,1,0,1,0,1,0,0,1,1,0,0,1,0,1,0,0,0,0,0
"299517",2020-01-24 22:56:00,1.8595,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.33327,0,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"299518",2020-01-24 22:57:00,1.85019,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.3339,0,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"299519",2020-01-24 22:58:00,1.91013,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.33894,0,0,1,1,0,1,1,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"299520",2020-01-24 22:59:00,1.9539,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.33327,0,0,1,1,0,1,1,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"299521",2020-01-24 23:00:00,1.74285,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.33894,0,0,1,1,0,1,1,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"299522",2020-01-24 23:01:00,2.07437,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.36477,1,0,1,1,0,1,1,1,0,1,0,0,1,1,1,1,0,1,1,1,1
"299523",2020-01-24 23:02:00,1.99645,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.4,0.37044,1,0,1,1,0,1,1,1,0,1,0,0,1,1,1,1,0,1,1,1,1
"299524",2020-01-24 23:03:00,2.0512,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.6,0.35847,1,0,1,1,0,1,1,1,0,1,0,0,1,1,1,1,0,1,1,1,1
"299525",2020-01-24 23:04:00,2.09463,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.6,0.36477,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,1,1,1,1,1,1
"299526",2020-01-24 23:05:00,2.31152,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.37044,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,1,1,1,1,1,1
"299527",2020-01-24 23:06:00,3.26667,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.36162,1,0,1,0,0,1,1,1,0,0,0,1,1,1,1,1,1,1,1,1,1
"299528",2020-01-24 23:07:00,3.25239,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.36162,1,0,1,0,0,1,1,1,0,0,0,1,1,1,1,1,1,1,1,1,1
"299529",2020-01-24 23:08:00,3.53454,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.3591,1,0,1,0,0,1,1,1,0,0,0,1,1,1,1,1,1,1,1,1,1
"299530",2020-01-24 23:09:00,4.23886,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.1,0.36162,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"299531",2020-01-24 23:10:00,4.65565,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.36099,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"299532",2020-01-24 23:11:00,4.98723,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.34209,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,1,1,0,0,0,0
"299533",2020-01-24 23:12:00,5.22791,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.33768,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,1,1,0,0,0,0
"299534",2020-01-24 23:13:00,4.87874,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.3,0.33957,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,1,1,0,0,0,0
"299535",2020-01-24 23:14:00,4.99468,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.33327,0,1,1,0,0,1,0,0,1,0,0,1,0,1,1,1,0,0,0,0,0
"299536",2020-01-24 23:15:00,3.679,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.33327,0,1,1,0,0,1,0,0,1,0,0,1,0,1,1,1,0,0,0,0,0
"299537",2020-01-24 23:16:00,3.66354,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.33327,0,1,1,0,0,0,0,0,1,0,0,1,0,1,1,1,0,0,0,0,0
"299538",2020-01-24 23:17:00,3.01906,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.3276,0,1,1,0,0,0,0,0,1,0,0,1,0,1,1,1,0,0,0,0,0
"299539",2020-01-24 23:18:00,2.63373,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.4,0.33642,0,1,1,0,1,0,0,0,1,0,1,1,0,0,1,1,0,0,0,0,0
"299540",2020-01-24 23:19:00,2.4666,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.6,0.33831,0,0,1,0,1,0,0,0,1,0,1,1,0,0,1,1,0,0,0,0,0
"299541",2020-01-24 23:20:00,2.07825,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.6,0.33327,0,0,1,0,1,0,0,0,1,0,1,1,0,0,1,1,0,0,0,0,0
"299542",2020-01-24 23:21:00,2.0971,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.7,0.33075,0,0,1,0,1,0,0,0,1,0,1,1,0,0,1,1,0,0,0,0,0
"299543",2020-01-24 23:22:00,2.00719,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.6,0.33579,0,0,1,0,1,0,0,0,1,0,1,1,0,0,1,1,0,0,0,0,0
"299544",2020-01-24 23:23:00,2.11219,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.7,0.3276,0,0,1,0,1,0,0,0,1,0,1,1,0,0,1,1,0,0,0,0,0
"299545",2020-01-24 23:24:00,1.68884,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.5,0.33831,0,0,1,0,1,0,0,0,1,0,1,1,0,0,1,1,0,0,0,0,0
"299546",2020-01-24 23:25:00,1.79893,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.33327,0,0,1,0,1,0,0,0,1,0,1,1,0,0,1,1,0,0,0,0,0
"299547",2020-01-24 23:26:00,1.89632,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.33957,0,0,1,1,1,0,0,0,1,1,1,1,0,0,1,1,0,0,0,0,0
