"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"299548",2020-01-24 23:27:00,1.76893,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.34524,0,0,1,1,1,0,0,0,1,1,1,1,0,0,1,1,0,0,0,0,0
"299549",2020-01-24 23:28:00,1.75228,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.33831,0,0,1,1,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,0,0
"299550",2020-01-24 23:29:00,1.76664,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.33516,0,0,1,1,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,0,0
"299551",2020-01-24 23:30:00,1.87385,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.4,0.33957,0,0,1,1,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,0,0
"299552",2020-01-24 23:31:00,2.07138,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.5,0.36729,1,0,1,1,0,1,0,1,1,1,1,1,1,0,1,0,0,1,1,1,1
"299553",2020-01-24 23:32:00,1.96468,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.5,0.35847,1,0,1,1,0,1,0,1,1,1,1,1,1,0,1,0,0,1,1,1,1
"299554",2020-01-24 23:33:00,1.94691,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.36288,1,0,1,1,0,1,0,1,1,1,1,1,1,0,1,0,0,1,1,1,1
"299555",2020-01-24 23:34:00,2.15818,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.36099,1,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1,1
"299556",2020-01-24 23:35:00,3.22419,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.36603,1,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1,1
"299557",2020-01-24 23:36:00,3.16677,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.35595,1,0,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"299558",2020-01-24 23:37:00,3.81842,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.36351,1,0,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"299559",2020-01-24 23:38:00,4.20778,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.36099,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"299560",2020-01-24 23:39:00,4.46328,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.36414,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"299561",2020-01-24 23:40:00,4.80571,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.1,0.3528,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"299562",2020-01-24 23:41:00,4.71999,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.3528,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"299563",2020-01-24 23:42:00,4.8388,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.35847,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"299564",2020-01-24 23:43:00,4.83446,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.35784,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"299565",2020-01-24 23:44:00,4.84482,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.1,0.35217,1,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"299566",2020-01-24 23:45:00,4.80372,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.34839,1,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"299567",2020-01-24 23:46:00,4.68466,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.34524,1,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"299568",2020-01-24 23:47:00,4.50273,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.35847,1,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"299569",2020-01-24 23:48:00,4.32886,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.35217,1,1,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"299570",2020-01-24 23:49:00,4.0425,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.35217,1,1,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"299571",2020-01-24 23:50:00,4.03728,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.1,0.35217,1,1,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"299572",2020-01-24 23:51:00,3.91492,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.34965,1,1,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"299573",2020-01-24 23:52:00,3.84113,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.34587,1,1,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"299574",2020-01-24 23:53:00,3.70568,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.35154,1,1,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"299575",2020-01-24 23:54:00,3.79712,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.4,0.35154,1,1,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"299576",2020-01-24 23:55:00,3.81341,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.5,0.36414,1,1,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"299577",2020-01-24 23:56:00,3.77986,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.35784,1,1,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"299578",2020-01-24 23:57:00,3.78439,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.34776,1,1,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"299579",2020-01-24 23:58:00,3.78629,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.4,0.35217,1,1,1,1,0,1,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"299580",2020-01-24 23:59:00,3.70955,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.4,0.3465,1,1,1,1,0,1,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"299581",2020-01-25 00:00:00,3.78263,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.4,0.35343,1,1,1,1,0,1,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"299582",2020-01-25 00:01:00,4.14809,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.5,0.37296,1,1,1,1,0,1,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"299583",2020-01-25 00:02:00,3.77597,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.5,0.37737,1,1,1,1,0,1,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"299584",2020-01-25 00:03:00,3.85165,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.4,0.38241,1,1,1,1,0,1,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"299585",2020-01-25 00:04:00,3.64931,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.4,0.38934,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"299586",2020-01-25 00:05:00,3.81862,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.37737,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"299587",2020-01-25 00:06:00,3.92745,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.38304,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"299588",2020-01-25 00:07:00,4.043,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.378,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"299589",2020-01-25 00:08:00,3.95947,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.3,0.38934,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"299590",2020-01-25 00:09:00,4.01319,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.3,0.38997,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"299591",2020-01-25 00:10:00,4.18436,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.38871,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"299592",2020-01-25 00:11:00,3.99574,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.38178,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"299593",2020-01-25 00:12:00,3.74659,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.38241,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"299594",2020-01-25 00:13:00,3.84178,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.38871,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"299595",2020-01-25 00:14:00,4.32486,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.37989,0,1,1,0,0,1,0,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"299596",2020-01-25 00:15:00,4.44163,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.36666,0,1,1,0,0,0,0,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"299597",2020-01-25 00:16:00,4.44448,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.37737,0,1,1,0,0,0,0,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"299598",2020-01-25 00:17:00,4.094,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.38934,0,1,1,0,1,0,0,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"299599",2020-01-25 00:18:00,3.87982,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.37737,0,0,1,0,1,0,0,1,1,1,1,1,1,0,0,1,0,1,1,1,1
"299600",2020-01-25 00:19:00,3.71643,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.1,0.37107,0,0,1,0,1,0,0,1,1,1,1,1,1,0,0,1,0,1,1,1,1
"299601",2020-01-25 00:20:00,3.7035,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.37674,0,0,1,0,1,0,0,1,1,1,1,1,1,0,0,1,0,1,1,1,1
"299602",2020-01-25 00:21:00,3.57525,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.37548,0,0,1,0,1,0,0,1,1,1,1,1,1,0,0,1,0,1,1,1,1
"299603",2020-01-25 00:22:00,3.62387,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.37674,0,0,1,0,1,0,0,1,1,1,1,1,1,0,0,1,0,1,1,1,1
"299604",2020-01-25 00:23:00,3.78031,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.3,0.3717,0,0,1,0,1,0,0,1,1,1,1,1,1,0,0,1,0,1,1,1,1
"299605",2020-01-25 00:24:00,3.61527,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.3,0.37674,0,0,1,0,1,0,0,1,1,1,1,1,1,0,0,1,0,1,1,1,1
"299606",2020-01-25 00:25:00,3.5555,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.3,0.37737,0,0,1,0,1,0,0,1,1,1,1,1,1,0,0,1,0,1,1,1,1
"299607",2020-01-25 00:26:00,3.5886,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.1,0.3717,0,0,1,1,1,0,0,1,1,1,1,1,1,0,1,1,0,1,1,1,1
"299608",2020-01-25 00:27:00,3.63553,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.37737,0,0,1,1,0,1,0,1,1,1,1,1,1,0,1,0,0,1,1,1,1
"299609",2020-01-25 00:28:00,3.52223,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.37422,0,0,1,1,0,1,0,1,1,1,1,1,1,0,1,0,0,1,1,1,1
"299610",2020-01-25 00:29:00,3.42096,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.37422,0,0,1,1,0,1,0,1,1,1,1,1,1,0,1,0,0,1,1,1,1
"299611",2020-01-25 00:30:00,3.40217,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.37737,1,0,1,1,0,1,0,1,1,1,1,1,1,0,1,0,0,1,1,1,1
"299612",2020-01-25 00:31:00,3.14251,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.36792,1,0,1,1,0,1,0,1,1,1,1,1,1,0,1,0,0,1,1,1,1
"299613",2020-01-25 00:32:00,3.56808,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.1,0.3717,1,0,1,1,0,1,0,1,1,1,1,1,1,0,1,0,0,1,1,1,1
"299614",2020-01-25 00:33:00,3.60647,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.1,0.3717,1,0,1,1,0,1,0,1,1,1,1,1,1,0,1,0,0,1,1,1,1
"299615",2020-01-25 00:34:00,3.60175,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.38367,1,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1,1
"299616",2020-01-25 00:35:00,3.6621,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.37107,1,0,1,0,0,1,1,1,1,0,1,1,1,0,1,0,1,1,1,1,1
"299617",2020-01-25 00:36:00,3.76783,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.37674,1,0,1,0,0,1,1,1,1,0,1,1,1,0,1,0,1,1,1,1,1
"299618",2020-01-25 00:37:00,3.94314,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.3717,1,0,1,0,0,1,1,1,1,0,1,1,1,0,1,0,1,1,1,1,1
"299619",2020-01-25 00:38:00,3.89021,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.378,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"299620",2020-01-25 00:39:00,4.01038,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.37737,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"299621",2020-01-25 00:40:00,3.87658,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.38178,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"299622",2020-01-25 00:41:00,4.07054,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.38241,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"299623",2020-01-25 00:42:00,3.97739,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.37674,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"299624",2020-01-25 00:43:00,4.23183,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.38871,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"299625",2020-01-25 00:44:00,4.0081,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.37107,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"299626",2020-01-25 00:45:00,3.95033,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.3654,1,1,1,0,0,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"299627",2020-01-25 00:46:00,3.89418,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.1,0.38241,1,1,1,0,0,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"299628",2020-01-25 00:47:00,3.77571,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.38304,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"299629",2020-01-25 00:48:00,3.63296,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.3654,1,0,1,0,1,0,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"299630",2020-01-25 00:49:00,3.5443,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.1,0.37044,1,0,1,0,1,0,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"299631",2020-01-25 00:50:00,3.51474,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.37674,1,0,1,0,1,0,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"299632",2020-01-25 00:51:00,3.54942,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.3654,1,0,1,0,1,0,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"299633",2020-01-25 00:52:00,3.51945,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.3654,1,0,1,0,1,0,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"299634",2020-01-25 00:53:00,3.54803,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.35469,0,0,1,0,1,0,1,0,0,0,1,1,0,1,1,1,1,0,0,0,0
"299635",2020-01-25 00:54:00,3.86831,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.35847,0,0,1,0,1,0,1,0,0,0,1,1,0,1,1,1,1,0,0,0,0
"299636",2020-01-25 00:55:00,3.50537,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.3591,0,0,1,1,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0
"299637",2020-01-25 00:56:00,3.49526,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.36477,0,0,1,1,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0
"299638",2020-01-25 00:57:00,3.53807,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.3339,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,1,1,0,0,0,0
"299639",2020-01-25 00:58:00,3.23573,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.34209,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,1,1,0,0,0,0
"299640",2020-01-25 00:59:00,3.11379,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.33894,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,1,1,0,0,0,0
"299641",2020-01-25 01:00:00,3.30522,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.1,0.33516,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,1,1,0,0,0,0
"299642",2020-01-25 01:01:00,2.41318,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.33705,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,1,1,0,0,0,0
"299643",2020-01-25 01:02:00,2.75278,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.33453,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,1,1,0,0,0,0
"299644",2020-01-25 01:03:00,2.73794,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.1,0.34461,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,1,1,0,0,0,0
"299645",2020-01-25 01:04:00,2.63591,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.1,0.3339,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,1,1,0,0,0,0
"299646",2020-01-25 01:05:00,2.91507,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.33327,0,0,1,1,0,1,1,0,0,0,0,1,0,1,0,1,1,0,0,0,0
"299647",2020-01-25 01:06:00,2.64931,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.3213,0,0,1,1,0,1,1,0,0,0,0,1,0,1,0,1,1,0,0,0,0
"299648",2020-01-25 01:07:00,2.62419,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.32823,0,0,1,1,0,1,1,0,0,0,0,1,0,1,0,1,1,0,0,0,0
"299649",2020-01-25 01:08:00,2.58301,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.33327,0,1,1,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"299650",2020-01-25 01:09:00,2.67164,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.34524,0,1,1,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"299651",2020-01-25 01:10:00,2.24543,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.3339,0,1,1,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"299652",2020-01-25 01:11:00,2.50962,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.34524,0,1,1,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"299653",2020-01-25 01:12:00,2.40326,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.1,0.34398,0,1,1,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"299654",2020-01-25 01:13:00,2.54365,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.1,0.34524,0,1,1,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"299655",2020-01-25 01:14:00,2.78533,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.1,0.33138,0,1,1,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"299656",2020-01-25 01:15:00,2.39989,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.3339,0,1,1,1,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"299657",2020-01-25 01:16:00,2.38185,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.33894,0,1,1,1,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"299658",2020-01-25 01:17:00,2.11043,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.33957,0,1,1,1,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"299659",2020-01-25 01:18:00,2.2554,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.33957,0,1,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"299660",2020-01-25 01:19:00,2.14449,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.1,0.33327,0,1,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"299661",2020-01-25 01:20:00,2.06056,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.33327,0,1,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"299662",2020-01-25 01:21:00,2.06645,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.1,0.33264,0,1,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"299663",2020-01-25 01:22:00,2.10304,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.33327,0,1,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"299664",2020-01-25 01:23:00,1.96525,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.1,0.33894,0,1,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"299665",2020-01-25 01:24:00,2.02866,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.33327,0,1,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"299666",2020-01-25 01:25:00,2.02688,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.3,0.3402,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"299667",2020-01-25 01:26:00,2.02127,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.5,0.34524,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"299668",2020-01-25 01:27:00,2.08945,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.5,0.35784,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0
"299669",2020-01-25 01:28:00,1.81793,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.4,0.35091,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0
"299670",2020-01-25 01:29:00,1.93523,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.7,0.36792,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0
"299671",2020-01-25 01:30:00,2.20215,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.34209,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0
"299672",2020-01-25 01:31:00,2.12682,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.8,0.3654,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"299673",2020-01-25 01:32:00,2.18864,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.36477,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"299674",2020-01-25 01:33:00,2.37373,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.36225,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"299675",2020-01-25 01:34:00,2.05589,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.4,0.35595,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"299676",2020-01-25 01:35:00,2.58754,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.4,0.35847,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"299677",2020-01-25 01:36:00,3.37805,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.4,0.3465,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"299678",2020-01-25 01:37:00,3.38969,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.36414,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"299679",2020-01-25 01:38:00,3.77858,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.5,0.36414,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"299680",2020-01-25 01:39:00,4.154,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.5,0.36414,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"299681",2020-01-25 01:40:00,4.40012,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.3,0.35595,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"299682",2020-01-25 01:41:00,4.38885,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.35847,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"299683",2020-01-25 01:42:00,4.77576,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.1,0.34272,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,0,1,0,0,0,0
"299684",2020-01-25 01:43:00,4.39039,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.1,0.33957,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,0,1,0,0,0,0
"299685",2020-01-25 01:44:00,4.33289,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.4,0.34083,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,0,1,0,0,0,0
"299686",2020-01-25 01:45:00,4.32623,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.7,0.33327,0,1,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,0,0,0,0
"299687",2020-01-25 01:46:00,3.50479,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.33327,0,1,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,0,0,0,0
"299688",2020-01-25 01:47:00,3.42494,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.4,0.33957,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"299689",2020-01-25 01:48:00,2.90891,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.4,0.33957,0,0,1,0,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"299690",2020-01-25 01:49:00,2.51183,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.3,0.33705,0,0,1,0,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"299691",2020-01-25 01:50:00,2.29189,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.3,0.33453,0,0,1,0,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"299692",2020-01-25 01:51:00,2.45297,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.33705,0,0,1,0,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"299693",2020-01-25 01:52:00,2.30097,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.3,0.33768,0,0,1,0,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"299694",2020-01-25 01:53:00,2.11276,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.1,0.3276,0,0,1,0,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"299695",2020-01-25 01:54:00,2.26127,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.33516,0,0,1,0,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"299696",2020-01-25 01:55:00,2.09304,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.33516,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"299697",2020-01-25 01:56:00,1.90599,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.33957,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"299698",2020-01-25 01:57:00,1.90769,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.33957,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,1,1,0,0,0,0
"299699",2020-01-25 01:58:00,1.89954,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.34524,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,1,1,0,0,0,0
"299700",2020-01-25 01:59:00,1.89912,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.37359,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,1,1,0,0,0,0
"299701",2020-01-25 02:00:00,2.19055,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.3654,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,1,1,0,0,0,0
"299702",2020-01-25 02:01:00,2.27133,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.40194,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,1,1,1
"299703",2020-01-25 02:02:00,2.08054,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.3906,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,1,1,1
"299704",2020-01-25 02:03:00,2.33362,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.39564,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,1,1,1
"299705",2020-01-25 02:04:00,2.40623,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.1,0.39879,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,1,1,1
"299706",2020-01-25 02:05:00,3.07547,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,0,0.38367,1,0,1,0,0,1,1,1,1,0,0,1,1,0,1,1,1,1,1,1,1
"299707",2020-01-25 02:06:00,2.31129,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,0,0.40887,1,0,1,0,0,1,1,1,1,0,0,1,1,0,1,1,1,1,1,1,1
"299708",2020-01-25 02:07:00,1.98158,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,0,0.4158,1,0,1,0,0,1,1,1,1,0,0,1,1,0,1,1,1,1,1,1,1
"299709",2020-01-25 02:08:00,2.13339,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,0,0.41832,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"299710",2020-01-25 02:09:00,2.08752,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.1,0.4095,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"299711",2020-01-25 02:10:00,1.51503,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.1,0.41265,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"299712",2020-01-25 02:11:00,1.48946,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.41517,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"299713",2020-01-25 02:12:00,1.31606,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.41517,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"299714",2020-01-25 02:13:00,1.41856,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.42147,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"299715",2020-01-25 02:14:00,1.43693,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.3,0.41517,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"299716",2020-01-25 02:15:00,1.43241,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.4,0.4095,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"299717",2020-01-25 02:16:00,1.47659,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.4,0.42714,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"299718",2020-01-25 02:17:00,1.47008,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.5,0.42021,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"299719",2020-01-25 02:18:00,1.48005,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.5,0.41454,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"299720",2020-01-25 02:19:00,1.47725,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.5,0.41832,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"299721",2020-01-25 02:20:00,1.51027,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.41643,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"299722",2020-01-25 02:21:00,1.15776,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.42084,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"299723",2020-01-25 02:22:00,1.29733,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.41517,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"299724",2020-01-25 02:23:00,1.45122,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.5,0.40887,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"299725",2020-01-25 02:24:00,1.46503,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.378,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"299726",2020-01-25 02:25:00,1.45031,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.7,0.38556,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"299727",2020-01-25 02:26:00,1.44212,0,0,16,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.8,0.37737,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"299728",2020-01-25 02:27:00,1.43481,0,0,16,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.9,0.37107,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0
"299729",2020-01-25 02:28:00,1.82731,0,0,16,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.9,0.36477,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0
"299730",2020-01-25 02:29:00,1.4312,0,0,16,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.8,0.37044,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0
"299731",2020-01-25 02:30:00,1.79712,0,0,16,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.8,0.37044,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0
"299732",2020-01-25 02:31:00,4.11693,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.8,0.38934,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"299733",2020-01-25 02:32:00,7.55041,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.9,0.38871,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"299734",2020-01-25 02:33:00,6.80927,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.38052,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"299735",2020-01-25 02:34:00,5.93606,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.38367,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"299736",2020-01-25 02:35:00,5.29555,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.37737,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"299737",2020-01-25 02:36:00,4.8928,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.3717,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"299738",2020-01-25 02:37:00,4.75996,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.8,0.37737,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"299739",2020-01-25 02:38:00,4.32824,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.8,0.378,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"299740",2020-01-25 02:39:00,4.7569,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.7,0.37674,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"299741",2020-01-25 02:40:00,4.82552,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.7,0.37737,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"299742",2020-01-25 02:41:00,4.58185,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.7,0.3717,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"299743",2020-01-25 02:42:00,4.6183,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.378,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"299744",2020-01-25 02:43:00,4.26427,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.37737,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"299745",2020-01-25 02:44:00,4.21201,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.37044,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"299746",2020-01-25 02:45:00,4.11696,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.4,0.38367,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"299747",2020-01-25 02:46:00,4.16687,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.5,0.38304,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"299748",2020-01-25 02:47:00,4.02865,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.7,0.38304,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"299749",2020-01-25 02:48:00,3.94769,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.7,0.37737,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"299750",2020-01-25 02:49:00,3.30351,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.7,0.38304,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"299751",2020-01-25 02:50:00,3.72481,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.8,0.3717,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"299752",2020-01-25 02:51:00,3.82476,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.37737,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"299753",2020-01-25 02:52:00,3.93424,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.1,0.37296,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"299754",2020-01-25 02:53:00,3.91126,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.2,0.37737,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"299755",2020-01-25 02:54:00,3.80656,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.4,0.38304,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"299756",2020-01-25 02:55:00,3.51319,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.3,0.378,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"299757",2020-01-25 02:56:00,3.48782,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.2,0.37737,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"299758",2020-01-25 02:57:00,3.70676,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.2,0.37737,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"299759",2020-01-25 02:58:00,3.75338,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.2,0.3717,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"299760",2020-01-25 02:59:00,3.62445,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.2,0.3717,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"299761",2020-01-25 03:00:00,4.19575,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.2,0.37674,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"299762",2020-01-25 03:01:00,3.80156,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.2,0.37674,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"299763",2020-01-25 03:02:00,3.72303,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.2,0.3528,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"299764",2020-01-25 03:03:00,3.93192,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.3,0.3528,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"299765",2020-01-25 03:04:00,3.90487,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.3,0.35847,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"299766",2020-01-25 03:05:00,3.80288,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.3,0.35595,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"299767",2020-01-25 03:06:00,3.82743,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.2,0.35532,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"299768",2020-01-25 03:07:00,3.69595,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.2,0.3465,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"299769",2020-01-25 03:08:00,3.62883,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.3,0.35217,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"299770",2020-01-25 03:09:00,3.53843,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.2,0.35217,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"299771",2020-01-25 03:10:00,3.56692,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.2,0.35217,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"299772",2020-01-25 03:11:00,3.39291,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.1,0.34587,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"299773",2020-01-25 03:12:00,3.19606,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.1,0.3402,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"299774",2020-01-25 03:13:00,3.26911,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.35028,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"299775",2020-01-25 03:14:00,4.08477,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.34587,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"299776",2020-01-25 03:15:00,4.67903,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.1,0.35154,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"299777",2020-01-25 03:16:00,4.2815,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.3528,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"299778",2020-01-25 03:17:00,3.7598,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.35217,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"299779",2020-01-25 03:18:00,3.49343,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.35784,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"299780",2020-01-25 03:19:00,3.37131,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.1,0.35217,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"299781",2020-01-25 03:20:00,3.24914,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.2,0.35784,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"299782",2020-01-25 03:21:00,3.4522,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.3,0.35217,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"299783",2020-01-25 03:22:00,3.34763,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.4,0.35217,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"299784",2020-01-25 03:23:00,3.43456,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.5,0.35217,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"299785",2020-01-25 03:24:00,3.51819,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.4,0.36162,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"299786",2020-01-25 03:25:00,3.51251,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.3,0.35721,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"299787",2020-01-25 03:26:00,3.44843,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.3,0.35658,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"299788",2020-01-25 03:27:00,3.57217,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.3,0.35658,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"299789",2020-01-25 03:28:00,3.50772,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.3,0.35721,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"299790",2020-01-25 03:29:00,3.39722,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.5,0.3528,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"299791",2020-01-25 03:30:00,3.6708,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.1,0.3465,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"299792",2020-01-25 03:31:00,3.67861,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.1,0.3465,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"299793",2020-01-25 03:32:00,3.65676,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.3465,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"299794",2020-01-25 03:33:00,3.63218,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.35217,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"299795",2020-01-25 03:34:00,3.64216,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.9,0.35154,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"299796",2020-01-25 03:35:00,3.67084,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.9,0.35532,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,0,1,1,1,1
"299797",2020-01-25 03:36:00,3.69736,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.9,0.35217,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,0,1,1,1,1
"299798",2020-01-25 03:37:00,3.68305,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.36351,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"299799",2020-01-25 03:38:00,3.66545,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.9,0.35532,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"299800",2020-01-25 03:39:00,3.64824,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.9,0.35091,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"299801",2020-01-25 03:40:00,3.5821,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.35217,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"299802",2020-01-25 03:41:00,3.55654,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.35217,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"299803",2020-01-25 03:42:00,4.06161,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.35658,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"299804",2020-01-25 03:43:00,3.70191,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.34776,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"299805",2020-01-25 03:44:00,3.79221,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.3465,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"299806",2020-01-25 03:45:00,3.65045,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.3465,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"299807",2020-01-25 03:46:00,3.64394,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.9,0.35847,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"299808",2020-01-25 03:47:00,3.59072,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.36414,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"299809",2020-01-25 03:48:00,3.521,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.36414,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"299810",2020-01-25 03:49:00,3.46934,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.35532,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"299811",2020-01-25 03:50:00,3.52155,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.3528,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"299812",2020-01-25 03:51:00,3.61449,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.3528,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"299813",2020-01-25 03:52:00,3.76626,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.35847,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"299814",2020-01-25 03:53:00,3.53055,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.35847,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"299815",2020-01-25 03:54:00,3.49675,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.36351,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"299816",2020-01-25 03:55:00,3.48598,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.36414,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"299817",2020-01-25 03:56:00,3.74694,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.35469,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"299818",2020-01-25 03:57:00,3.42297,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.9,0.35847,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"299819",2020-01-25 03:58:00,3.42371,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.35847,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"299820",2020-01-25 03:59:00,3.56862,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.9,0.3528,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"299821",2020-01-25 04:00:00,3.58123,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.8,0.36981,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"299822",2020-01-25 04:01:00,3.52066,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.7,0.38304,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"299823",2020-01-25 04:02:00,3.69777,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.8,0.38367,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"299824",2020-01-25 04:03:00,3.43452,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.8,0.3528,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"299825",2020-01-25 04:04:00,3.53697,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.9,0.79128,1,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"299826",2020-01-25 04:05:00,4.93726,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.9,0.82404,1,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"299827",2020-01-25 04:06:00,3.8417,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.9,0.86184,1,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"299828",2020-01-25 04:07:00,4.69732,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.88137,1,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"299829",2020-01-25 04:08:00,4.81542,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.1,0.88767,1,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"299830",2020-01-25 04:09:00,5.32031,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.1,0.91854,1,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"299831",2020-01-25 04:10:00,5.2799,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.1,0.91287,1,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"299832",2020-01-25 04:11:00,4.91259,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.94437,0,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"299833",2020-01-25 04:12:00,5.49086,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.8,0.92547,0,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"299834",2020-01-25 04:13:00,5.25959,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.8,0.9261,0,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"299835",2020-01-25 04:14:00,5.24678,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.9,0.93429,0,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"299836",2020-01-25 04:15:00,5.30537,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.8,0.95004,0,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"299837",2020-01-25 04:16:00,5.33576,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.8,0.95004,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"299838",2020-01-25 04:17:00,5.48691,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.8,0.9513,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"299839",2020-01-25 04:18:00,5.38578,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.7,0.95193,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"299840",2020-01-25 04:19:00,5.3601,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.7,0.95697,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"299841",2020-01-25 04:20:00,5.28638,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.95193,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"299842",2020-01-25 04:21:00,5.41931,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.96327,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"299843",2020-01-25 04:22:00,4.99786,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.96894,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"299844",2020-01-25 04:23:00,5.68668,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.97587,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"299845",2020-01-25 04:24:00,5.64971,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.9,0.98847,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"299846",2020-01-25 04:25:00,5.67227,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.7,0.98217,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"299847",2020-01-25 04:26:00,5.66429,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.7,0.98532,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"299848",2020-01-25 04:27:00,5.4359,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.7,0.98406,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"299849",2020-01-25 04:28:00,5.24174,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.5,0.98847,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"299850",2020-01-25 04:29:00,5.33069,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.98847,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"299851",2020-01-25 04:30:00,5.46215,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.7,0.99414,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"299852",2020-01-25 04:31:00,5.53049,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.8,1.00044,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"299853",2020-01-25 04:32:00,5.63371,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.7,1.00044,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"299854",2020-01-25 04:33:00,5.49045,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,1.00044,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"299855",2020-01-25 04:34:00,5.60862,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.9954,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"299856",2020-01-25 04:35:00,5.62364,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.99981,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
