"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"299857",2020-01-25 04:36:00,5.70277,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.99477,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"299858",2020-01-25 04:37:00,5.63179,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.99477,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"299859",2020-01-25 04:38:00,5.36781,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.5,0.99477,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"299860",2020-01-25 04:39:00,5.65465,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.4,1.00107,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"299861",2020-01-25 04:40:00,5.531,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.4,1.00422,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"299862",2020-01-25 04:41:00,5.45344,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.4,1.00989,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"299863",2020-01-25 04:42:00,5.39127,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.3,1.01304,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"299864",2020-01-25 04:43:00,5.36398,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.4,1.00737,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"299865",2020-01-25 04:44:00,5.28192,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.4,1.01052,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"299866",2020-01-25 04:45:00,5.36256,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,1.01934,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"299867",2020-01-25 04:46:00,5.33751,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.4,1.01808,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"299868",2020-01-25 04:47:00,4.39204,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.4,0.38052,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"299869",2020-01-25 04:48:00,4.4909,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.5,0.38304,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"299870",2020-01-25 04:49:00,4.35826,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.4,0.37107,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"299871",2020-01-25 04:50:00,3.76718,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.5,0.3654,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"299872",2020-01-25 04:51:00,3.62051,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.5,0.3717,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"299873",2020-01-25 04:52:00,3.48499,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.9,0.37485,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"299874",2020-01-25 04:53:00,3.36103,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.9,0.37674,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"299875",2020-01-25 04:54:00,3.32039,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.9,0.38367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"299876",2020-01-25 04:55:00,3.28561,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.7,0.37737,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"299877",2020-01-25 04:56:00,3.44354,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.3717,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"299878",2020-01-25 04:57:00,3.14061,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.5,0.37737,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"299879",2020-01-25 04:58:00,3.30733,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.5,0.38241,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"299880",2020-01-25 04:59:00,3.43419,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.4,0.37674,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"299881",2020-01-25 05:00:00,3.45117,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.4,0.83034,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"299882",2020-01-25 05:01:00,3.49891,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.68544,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"299883",2020-01-25 05:02:00,3.43392,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.8,0.62874,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"299884",2020-01-25 05:03:00,3.68364,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.8,0.59157,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"299885",2020-01-25 05:04:00,3.47132,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.9,0.57267,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"299886",2020-01-25 05:05:00,3.76635,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.56637,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"299887",2020-01-25 05:06:00,3.84925,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.5544,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"299888",2020-01-25 05:07:00,3.92907,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.55944,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"299889",2020-01-25 05:08:00,3.85162,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.55251,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"299890",2020-01-25 05:09:00,3.59713,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.53235,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"299891",2020-01-25 05:10:00,3.66783,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.5229,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"299892",2020-01-25 05:11:00,3.52913,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.2,0.52164,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"299893",2020-01-25 05:12:00,3.47758,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.1,0.52101,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"299894",2020-01-25 05:13:00,3.47189,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.51597,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"299895",2020-01-25 05:14:00,3.35046,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.1,0.51723,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"299896",2020-01-25 05:15:00,3.31393,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.1,0.54054,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"299897",2020-01-25 05:16:00,3.21914,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.3,0.52794,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"299898",2020-01-25 05:17:00,3.35266,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.2,0.52164,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"299899",2020-01-25 05:18:00,3.30326,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.1,0.51597,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"299900",2020-01-25 05:19:00,3.23465,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.1,0.52164,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"299901",2020-01-25 05:20:00,3.27367,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.52164,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"299902",2020-01-25 05:21:00,3.19734,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.1,0.51534,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"299903",2020-01-25 05:22:00,3.06008,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.51597,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"299904",2020-01-25 05:23:00,3.09744,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.51723,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"299905",2020-01-25 05:24:00,3.19595,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.1,0.51597,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"299906",2020-01-25 05:25:00,3.42368,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.1,0.51534,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"299907",2020-01-25 05:26:00,3.40317,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.2,0.51534,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"299908",2020-01-25 05:27:00,3.21544,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.3,0.50967,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"299909",2020-01-25 05:28:00,2.7143,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.3,0.50967,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"299910",2020-01-25 05:29:00,3.41235,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.3,0.51471,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"299911",2020-01-25 05:30:00,3.42004,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.3,0.504,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"299912",2020-01-25 05:31:00,3.46399,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.4,0.50967,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"299913",2020-01-25 05:32:00,3.49217,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.3,0.504,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"299914",2020-01-25 05:33:00,3.69986,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.2,0.50337,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"299915",2020-01-25 05:34:00,3.64472,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.2,0.49833,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"299916",2020-01-25 05:35:00,3.63837,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.1,0.49707,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"299917",2020-01-25 05:36:00,3.6723,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.1,0.50022,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"299918",2020-01-25 05:37:00,4.15606,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.1,0.4914,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"299919",2020-01-25 05:38:00,3.58762,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.49707,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"299920",2020-01-25 05:39:00,3.43386,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.49707,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"299921",2020-01-25 05:40:00,3.40193,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.4977,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"299922",2020-01-25 05:41:00,3.47447,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.9,0.50337,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"299923",2020-01-25 05:42:00,3.47635,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.8,0.50337,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"299924",2020-01-25 05:43:00,3.59947,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.8,0.50337,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"299925",2020-01-25 05:44:00,3.43869,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.8,0.4977,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"299926",2020-01-25 05:45:00,3.3347,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.8,0.50337,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"299927",2020-01-25 05:46:00,3.32046,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.7,0.50337,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"299928",2020-01-25 05:47:00,3.26392,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.49707,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"299929",2020-01-25 05:48:00,3.24127,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.5,0.50337,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"299930",2020-01-25 05:49:00,3.32564,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.50274,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"299931",2020-01-25 05:50:00,3.34185,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.7,0.49707,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"299932",2020-01-25 05:51:00,3.22037,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.7,0.50274,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"299933",2020-01-25 05:52:00,3.37407,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.49707,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"299934",2020-01-25 05:53:00,3.42318,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.7,0.50841,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"299935",2020-01-25 05:54:00,3.26766,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.8,0.50589,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"299936",2020-01-25 05:55:00,3.28779,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.8,0.4977,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"299937",2020-01-25 05:56:00,3.28258,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.8,0.49581,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"299938",2020-01-25 05:57:00,3.17847,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.49707,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"299939",2020-01-25 05:58:00,3.34565,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.49644,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"299940",2020-01-25 05:59:00,3.64577,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.49077,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"299941",2020-01-25 06:00:00,4.25724,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.49707,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"299942",2020-01-25 06:01:00,4.63879,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1,0.4914,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"299943",2020-01-25 06:02:00,4.0829,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.2,0.49644,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"299944",2020-01-25 06:03:00,3.6089,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.1,0.49077,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"299945",2020-01-25 06:04:00,3.40245,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.2,0.49014,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"299946",2020-01-25 06:05:00,3.36793,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.3,0.48951,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1
"299947",2020-01-25 06:06:00,3.33411,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.2,0.48384,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1
"299948",2020-01-25 06:07:00,3.56847,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.3,0.48006,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1
"299949",2020-01-25 06:08:00,3.77928,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.4,0.4788,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1
"299950",2020-01-25 06:09:00,3.76604,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.5,0.49014,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1
"299951",2020-01-25 06:10:00,3.9755,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.7,0.48384,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1
"299952",2020-01-25 06:11:00,3.82,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.7,0.50274,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1
"299953",2020-01-25 06:12:00,3.45959,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.8,0.48951,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1
"299954",2020-01-25 06:13:00,3.392,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.8,0.50904,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1
"299955",2020-01-25 06:14:00,3.31431,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.9,0.48447,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1
"299956",2020-01-25 06:15:00,3.67052,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.8,0.49581,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"299957",2020-01-25 06:16:00,3.15282,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.8,0.51534,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"299958",2020-01-25 06:17:00,3.40794,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.7,0.51597,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"299959",2020-01-25 06:18:00,3.05311,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.8,0.51597,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"299960",2020-01-25 06:19:00,2.85615,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,20.5,21.5,21.5,21.5,-1.7,0.50967,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"299961",2020-01-25 06:20:00,3.32441,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.7,0.51534,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"299962",2020-01-25 06:21:00,3.26683,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.8,0.51534,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"299963",2020-01-25 06:22:00,3.2025,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.8,0.52101,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"299964",2020-01-25 06:23:00,3.26934,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-2,0.52227,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"299965",2020-01-25 06:24:00,3.19799,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.7,0.5103,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"299966",2020-01-25 06:25:00,3.42438,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.51597,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"299967",2020-01-25 06:26:00,3.37953,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.5103,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"299968",2020-01-25 06:27:00,3.36828,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.6,0.51597,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"299969",2020-01-25 06:28:00,3.45497,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.5103,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"299970",2020-01-25 06:29:00,3.51272,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.51408,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"299971",2020-01-25 06:30:00,3.64362,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.51975,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"299972",2020-01-25 06:31:00,3.48277,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.51534,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"299973",2020-01-25 06:32:00,3.47851,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.50904,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"299974",2020-01-25 06:33:00,3.47875,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.51282,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"299975",2020-01-25 06:34:00,3.53777,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.5166,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"299976",2020-01-25 06:35:00,3.5275,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.6,0.51534,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"299977",2020-01-25 06:36:00,3.51899,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.50967,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"299978",2020-01-25 06:37:00,3.72001,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.51534,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"299979",2020-01-25 06:38:00,3.69716,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.50967,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"299980",2020-01-25 06:39:00,3.45276,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.504,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"299981",2020-01-25 06:40:00,3.41345,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.51597,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"299982",2020-01-25 06:41:00,3.49471,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.52164,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"299983",2020-01-25 06:42:00,3.45442,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.51597,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"299984",2020-01-25 06:43:00,3.44425,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.51597,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"299985",2020-01-25 06:44:00,3.61048,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.52227,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"299986",2020-01-25 06:45:00,3.43842,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.52227,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"299987",2020-01-25 06:46:00,3.60876,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.52605,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"299988",2020-01-25 06:47:00,3.47735,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1,0.5103,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"299989",2020-01-25 06:48:00,3.4114,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1,0.51093,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"299990",2020-01-25 06:49:00,3.71734,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1,0.51471,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"299991",2020-01-25 06:50:00,3.42965,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1,0.51471,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"299992",2020-01-25 06:51:00,3.58234,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1,0.504,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"299993",2020-01-25 06:52:00,3.31179,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1,0.51282,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"299994",2020-01-25 06:53:00,3.15946,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1,0.51786,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"299995",2020-01-25 06:54:00,3.59343,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1,0.51534,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"299996",2020-01-25 06:55:00,3.33099,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.51534,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"299997",2020-01-25 06:56:00,3.66196,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1,0.50904,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"299998",2020-01-25 06:57:00,3.34371,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1,0.504,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"299999",2020-01-25 06:58:00,3.42767,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.51471,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"300000",2020-01-25 06:59:00,3.43788,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.51471,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"300001",2020-01-25 07:00:00,3.50248,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.2,0.50274,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"300002",2020-01-25 07:01:00,3.86991,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.2,0.49833,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"300003",2020-01-25 07:02:00,3.76475,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.2,0.50904,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"300004",2020-01-25 07:03:00,3.76668,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.49707,1,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"300005",2020-01-25 07:04:00,3.9406,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.49707,1,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"300006",2020-01-25 07:05:00,3.76166,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.50274,1,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"300007",2020-01-25 07:06:00,3.54705,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.2,0.49707,1,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"300008",2020-01-25 07:07:00,3.48758,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.50778,1,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"300009",2020-01-25 07:08:00,3.45458,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1,0.49707,1,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"300010",2020-01-25 07:09:00,3.45605,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1,0.49644,1,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"300011",2020-01-25 07:10:00,3.42161,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1,0.49707,0,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"300012",2020-01-25 07:11:00,3.47663,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1,0.49644,0,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"300013",2020-01-25 07:12:00,3.71656,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1,0.49581,0,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"300014",2020-01-25 07:13:00,3.45978,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.9,0.49077,0,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"300015",2020-01-25 07:14:00,3.31813,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.9,0.50211,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"300016",2020-01-25 07:15:00,3.16219,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1,0.50841,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"300017",2020-01-25 07:16:00,3.04466,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1,0.50904,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"300018",2020-01-25 07:17:00,2.99917,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1,0.47817,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"300019",2020-01-25 07:18:00,2.90354,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.2,0.47817,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"300020",2020-01-25 07:19:00,3.22088,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.47817,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"300021",2020-01-25 07:20:00,3.28665,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1,0.47817,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"300022",2020-01-25 07:21:00,2.85588,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.8,0.47754,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"300023",2020-01-25 07:22:00,3.35924,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.8,0.46998,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"300024",2020-01-25 07:23:00,3.31088,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.48699,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"300025",2020-01-25 07:24:00,3.43983,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.2,0.47817,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"300026",2020-01-25 07:25:00,3.43155,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.48384,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"300027",2020-01-25 07:26:00,3.3744,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.48384,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"300028",2020-01-25 07:27:00,3.30341,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.47817,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"300029",2020-01-25 07:28:00,3.20493,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.2,0.47754,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"300030",2020-01-25 07:29:00,3.45305,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1,0.47817,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"300031",2020-01-25 07:30:00,3.45221,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1,0.4725,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"300032",2020-01-25 07:31:00,3.47493,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.47817,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"300033",2020-01-25 07:32:00,3.49687,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1,0.47817,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"300034",2020-01-25 07:33:00,3.58744,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.9,0.4662,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"300035",2020-01-25 07:34:00,3.6041,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.8,0.47124,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"300036",2020-01-25 07:35:00,3.57115,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.7,0.47187,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"300037",2020-01-25 07:36:00,3.57154,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.7,0.47754,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"300038",2020-01-25 07:37:00,3.61336,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.5,0.4662,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"300039",2020-01-25 07:38:00,3.77182,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.4,0.46998,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"300040",2020-01-25 07:39:00,3.93067,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.5,0.47187,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"300041",2020-01-25 07:40:00,3.58287,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.8,0.47817,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"300042",2020-01-25 07:41:00,3.61826,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.8,0.47187,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"300043",2020-01-25 07:42:00,3.49634,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.8,0.47817,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"300044",2020-01-25 07:43:00,3.17606,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1,0.47502,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"300045",2020-01-25 07:44:00,3.23182,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.48384,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"300046",2020-01-25 07:45:00,3.73866,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.4788,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"300047",2020-01-25 07:46:00,4.07812,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.4725,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"300048",2020-01-25 07:47:00,4.30695,9,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.2,0.47754,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"300049",2020-01-25 07:48:00,3.56436,10,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.47754,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"300050",2020-01-25 07:49:00,3.42104,9,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.6,0.47817,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"300051",2020-01-25 07:50:00,3.39185,7,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.8,0.48195,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"300052",2020-01-25 07:51:00,3.22846,8,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.6,0.47754,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"300053",2020-01-25 07:52:00,3.09823,9,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.48384,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"300054",2020-01-25 07:53:00,3.33132,10,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.48447,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"300055",2020-01-25 07:54:00,3.72389,9,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.47628,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"300056",2020-01-25 07:55:00,3.23552,10,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.47691,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"300057",2020-01-25 07:56:00,3.30421,10,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.47124,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"300058",2020-01-25 07:57:00,3.36088,10,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.47124,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"300059",2020-01-25 07:58:00,3.6609,11,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.46746,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"300060",2020-01-25 07:59:00,3.91032,12,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.47691,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"300061",2020-01-25 08:00:00,3.61374,12,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.52101,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"300062",2020-01-25 08:01:00,3.43523,12,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.50904,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"300063",2020-01-25 08:02:00,3.39023,12,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.2,0.50337,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"300064",2020-01-25 08:03:00,3.31804,13,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.50841,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"300065",2020-01-25 08:04:00,3.27647,13,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.49707,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"300066",2020-01-25 08:05:00,3.67675,13,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.49707,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"300067",2020-01-25 08:06:00,3.5255,14,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.55251,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"300068",2020-01-25 08:07:00,3.51269,15,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.50274,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"300069",2020-01-25 08:08:00,3.56697,16,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.50274,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"300070",2020-01-25 08:09:00,3.41096,16,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.50778,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"300071",2020-01-25 08:10:00,3.44326,16,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1,0.4914,0,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"300072",2020-01-25 08:11:00,3.43623,16,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1,0.49644,0,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"300073",2020-01-25 08:12:00,3.58385,16,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.9,0.47817,0,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"300074",2020-01-25 08:13:00,3.72726,16,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.9,0.48384,0,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"300075",2020-01-25 08:14:00,3.42399,19,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.8,0.48132,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"300076",2020-01-25 08:15:00,3.52759,19,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.8,0.47187,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"300077",2020-01-25 08:16:00,3.52835,19,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.8,0.47124,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"300078",2020-01-25 08:17:00,3.47715,20,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.8,0.46557,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"300079",2020-01-25 08:18:00,3.40608,20,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.9,0.46431,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"300080",2020-01-25 08:19:00,3.57089,22,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1,0.45297,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"300081",2020-01-25 08:20:00,3.55714,24,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1,0.47124,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"300082",2020-01-25 08:21:00,3.30795,23,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1,0.46494,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"300083",2020-01-25 08:22:00,3.3448,25,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.9,0.46494,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"300084",2020-01-25 08:23:00,3.32547,25,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.8,0.46179,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"300085",2020-01-25 08:24:00,3.32484,28,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.9,0.45297,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"300086",2020-01-25 08:25:00,3.26128,28,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1,0.45234,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"300087",2020-01-25 08:26:00,3.10509,28,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.45801,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"300088",2020-01-25 08:27:00,3.25,29,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.43974,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"300089",2020-01-25 08:28:00,3.39121,28,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.44226,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"300090",2020-01-25 08:29:00,3.3329,29,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.6,0.43029,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"300091",2020-01-25 08:30:00,3.37229,31,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.7,0.45801,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"300092",2020-01-25 08:31:00,3.30344,31,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.7,0.4158,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"300093",2020-01-25 08:32:00,3.35535,32,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.8,0.42777,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"300094",2020-01-25 08:33:00,3.36319,31,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.8,0.42777,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"300095",2020-01-25 08:34:00,3.47514,31,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.8,0.43344,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"300096",2020-01-25 08:35:00,3.47536,30,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.7,0.43281,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"300097",2020-01-25 08:36:00,3.46259,31,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.6,0.43344,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"300098",2020-01-25 08:37:00,3.56282,30,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.43029,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"300099",2020-01-25 08:38:00,3.49289,32,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.42147,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"300100",2020-01-25 08:39:00,3.468,32,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.4221,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"300101",2020-01-25 08:40:00,3.51173,32,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.43344,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"300102",2020-01-25 08:41:00,3.53596,34,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.40887,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"300103",2020-01-25 08:42:00,3.85947,34,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.4032,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"300104",2020-01-25 08:43:00,3.36266,34,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.40887,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"300105",2020-01-25 08:44:00,3.43085,34,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.4095,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"300106",2020-01-25 08:45:00,3.38271,33,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.41517,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"300107",2020-01-25 08:46:00,3.31224,33,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.4158,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"300108",2020-01-25 08:47:00,3.45019,33,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.40887,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"300109",2020-01-25 08:48:00,3.4062,35,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.3969,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"300110",2020-01-25 08:49:00,3.51675,36,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.3969,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"300111",2020-01-25 08:50:00,3.40478,36,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.38997,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"300112",2020-01-25 08:51:00,3.2838,38,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.6,0.38367,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"300113",2020-01-25 08:52:00,3.15194,39,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.6,0.37674,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"300114",2020-01-25 08:53:00,3.62946,40,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.6,0.37233,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"300115",2020-01-25 08:54:00,3.38548,40,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.6,0.36477,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"300116",2020-01-25 08:55:00,3.60653,41,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.6,0.36477,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"300117",2020-01-25 08:56:00,3.69088,43,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.6,0.36288,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"300118",2020-01-25 08:57:00,3.64191,43,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.6,0.34965,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"300119",2020-01-25 08:58:00,3.5358,43,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.6,0.3465,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"300120",2020-01-25 08:59:00,3.45784,43,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.3465,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"300121",2020-01-25 09:00:00,3.59602,44,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.35343,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"300122",2020-01-25 09:01:00,3.47654,45,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.5,0.35154,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"300123",2020-01-25 09:02:00,3.44153,45,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.33264,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"300124",2020-01-25 09:03:00,3.4332,47,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.4,0.3213,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"300125",2020-01-25 09:04:00,3.44155,48,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.32949,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"300126",2020-01-25 09:05:00,3.48268,48,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.32004,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"300127",2020-01-25 09:06:00,3.67127,49,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.3,0.31374,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"300128",2020-01-25 09:07:00,3.62961,50,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.2,0.28917,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"300129",2020-01-25 09:08:00,3.15762,54,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.2,0.27594,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"300130",2020-01-25 09:09:00,3.36364,55,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.26964,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"300131",2020-01-25 09:10:00,3.24211,56,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1.1,0.26964,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"300132",2020-01-25 09:11:00,3.25367,58,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1,0.25704,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"300133",2020-01-25 09:12:00,3.22639,56,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.9,0.26649,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"300134",2020-01-25 09:13:00,3.21326,57,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.8,0.26334,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"300135",2020-01-25 09:14:00,3.32337,61,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.7,0.26334,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"300136",2020-01-25 09:15:00,3.40754,58,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.7,0.26145,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"300137",2020-01-25 09:16:00,3.35652,59,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.7,0.26082,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"300138",2020-01-25 09:17:00,3.463,56,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.7,0.27279,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"300139",2020-01-25 09:18:00,3.52931,60,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.7,0.25137,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"300140",2020-01-25 09:19:00,3.49494,62,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.7,0.24381,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"300141",2020-01-25 09:20:00,3.28878,63,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.7,0.23184,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"300142",2020-01-25 09:21:00,3.26417,68,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.8,0.20223,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"300143",2020-01-25 09:22:00,3.2876,70,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.8,0.19026,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"300144",2020-01-25 09:23:00,3.30552,71,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.9,0.19467,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"300145",2020-01-25 09:24:00,3.33005,71,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1,0.16569,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"300146",2020-01-25 09:25:00,3.34937,70,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1,0.17514,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"300147",2020-01-25 09:26:00,2.99916,70,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1,0.15687,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"300148",2020-01-25 09:27:00,3.2355,72,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-1,0.16254,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"300149",2020-01-25 09:28:00,3.45204,71,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.9,0.15687,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"300150",2020-01-25 09:29:00,3.48852,72,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.9,0.1575,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"300151",2020-01-25 09:30:00,3.43028,74,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.9,0.15498,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"300152",2020-01-25 09:31:00,3.89748,77,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.8,0.1386,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"300153",2020-01-25 09:32:00,3.46365,78,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.8,0.11529,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"300154",2020-01-25 09:33:00,3.40894,80,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.7,0.12411,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"300155",2020-01-25 09:34:00,3.78978,82,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.6,0.10332,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"300156",2020-01-25 09:35:00,3.52113,82,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.6,0.0819,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"300157",2020-01-25 09:36:00,3.63326,84,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.6,0.09387,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"300158",2020-01-25 09:37:00,3.63682,84,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.5,0.08631,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"300159",2020-01-25 09:38:00,3.57733,88,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.5,0.06867,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"300160",2020-01-25 09:39:00,3.43787,88,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.4,0.06426,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"300161",2020-01-25 09:40:00,3.46226,88,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.4,0.08694,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"300162",2020-01-25 09:41:00,3.65717,89,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.4,0.063,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"300163",2020-01-25 09:42:00,3.90223,91,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.4,0.06741,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"300164",2020-01-25 09:43:00,4.07774,92,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.5,0.04914,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"300165",2020-01-25 09:44:00,3.54858,94,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.5,0.0378,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
