"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"300166",2020-01-25 09:45:00,3.42689,93,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.6,0.04347,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"300167",2020-01-25 09:46:00,3.3739,93,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.6,0.0252,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"300168",2020-01-25 09:47:00,3.15617,93,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.5,0.04914,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"300169",2020-01-25 09:48:00,3.32652,93,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,20.5,21.5,21.5,21.5,-0.5,0.06111,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"300170",2020-01-25 09:49:00,3.35991,91,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-0.4,0.07371,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"300171",2020-01-25 09:50:00,3.35562,89,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-0.3,0.05607,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"300172",2020-01-25 09:51:00,3.4007,86,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-0.2,0.07371,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"300173",2020-01-25 09:52:00,3.51533,86,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-0.1,0.063,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"300174",2020-01-25 09:53:00,3.22894,85,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,0,0.07497,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"300175",2020-01-25 09:54:00,3.1355,85,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-0.1,0.06804,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"300176",2020-01-25 09:55:00,2.99477,89,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-0.2,0.05544,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"300177",2020-01-25 09:56:00,2.96467,92,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-0.3,0.04284,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"300178",2020-01-25 09:57:00,3.06806,93,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-0.5,0.05481,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"300179",2020-01-25 09:58:00,3.01082,91,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-0.6,0.06111,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"300180",2020-01-25 09:59:00,3.37955,90,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-0.7,0.01953,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"300181",2020-01-25 10:00:00,2.80748,96,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-0.6,-0.10773,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"300182",2020-01-25 10:01:00,3.47238,99,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-0.4,-0.12978,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"300183",2020-01-25 10:02:00,3.44137,101,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-0.3,-0.1386,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"300184",2020-01-25 10:03:00,3.83725,103,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-0.1,-0.13986,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"300185",2020-01-25 10:04:00,3.48555,104,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,0,-0.15372,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"300186",2020-01-25 10:05:00,3.48263,108,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,0,-0.16506,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"300187",2020-01-25 10:06:00,3.57469,108,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,0,-0.17451,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"300188",2020-01-25 10:07:00,3.84746,110,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,0,-0.19026,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"300189",2020-01-25 10:08:00,3.60105,113,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,0,-0.18648,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"300190",2020-01-25 10:09:00,3.55703,112,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,0,-0.17199,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"300191",2020-01-25 10:10:00,3.59015,109,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,0,-0.15939,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"300192",2020-01-25 10:11:00,3.56818,106,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,0,-0.16821,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"300193",2020-01-25 10:12:00,3.42958,104,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,0,-0.15813,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"300194",2020-01-25 10:13:00,3.34328,107,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,0,-0.15876,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"300195",2020-01-25 10:14:00,3.28787,105,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,0,-0.15183,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"300196",2020-01-25 10:15:00,3.31154,105,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-0.2,-0.16443,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"300197",2020-01-25 10:16:00,3.26624,108,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-0.5,-0.189,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"300198",2020-01-25 10:17:00,3.18665,108,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-0.4,-0.17388,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"300199",2020-01-25 10:18:00,3.35232,111,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-0.5,-0.2079,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"300200",2020-01-25 10:19:00,3.29084,112,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-0.4,-0.1953,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"300201",2020-01-25 10:20:00,3.13518,110,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-0.6,-0.2079,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"300202",2020-01-25 10:21:00,3.31699,112,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-0.6,-0.17073,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"300203",2020-01-25 10:22:00,2.86633,112,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-0.2,-0.16947,0,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"300204",2020-01-25 10:23:00,3.42052,115,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-0.1,-0.189,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"300205",2020-01-25 10:24:00,3.19914,116,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-0.1,-0.19845,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"300206",2020-01-25 10:25:00,3.10908,119,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-0.2,-0.20223,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"300207",2020-01-25 10:26:00,3.22178,115,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-0.2,-0.18396,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"300208",2020-01-25 10:27:00,3.16064,110,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-0.2,-0.15183,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"300209",2020-01-25 10:28:00,3.36982,96,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-0.4,-0.08946,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"300210",2020-01-25 10:29:00,3.23638,89,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-0.8,-0.07497,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"300211",2020-01-25 10:30:00,3.19696,87,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1,-0.05733,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"300212",2020-01-25 10:31:00,3.27082,88,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.3,-0.05796,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"300213",2020-01-25 10:32:00,3.5481,96,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1.4,-0.11403,0,1,1,0,0,1,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1
"300214",2020-01-25 10:33:00,3.42284,108,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1,-0.1701,0,1,1,0,0,1,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1
"300215",2020-01-25 10:34:00,3.40927,113,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-0.8,-0.18963,0,1,1,0,0,1,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1
"300216",2020-01-25 10:35:00,3.43046,112,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1,-0.18333,0,1,1,0,0,1,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1
"300217",2020-01-25 10:36:00,3.25608,107,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-0.8,-0.15876,0,1,1,0,0,1,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1
"300218",2020-01-25 10:37:00,3.60591,106,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-0.7,-0.16065,0,1,1,0,0,1,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1
"300219",2020-01-25 10:38:00,3.33993,111,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-0.5,-0.17577,0,1,1,0,0,1,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1
"300220",2020-01-25 10:39:00,3.26577,114,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-0.1,-0.17829,1,1,1,0,0,1,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1
"300221",2020-01-25 10:40:00,3.32647,118,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-0.3,-0.20853,1,1,1,0,0,1,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1
"300222",2020-01-25 10:41:00,3.44722,123,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-0.7,-0.24129,1,1,1,0,0,1,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1
"300223",2020-01-25 10:42:00,3.26786,130,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-0.4,-0.08379,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"300224",2020-01-25 10:43:00,3.15295,135,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-0.3,-0.09009,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"300225",2020-01-25 10:44:00,3.1842,137,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-0.2,-0.18396,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"300226",2020-01-25 10:45:00,3.12035,138,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-0.4,-0.2457,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"300227",2020-01-25 10:46:00,3.05203,143,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-0.7,-0.34776,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"300228",2020-01-25 10:47:00,3.83791,144,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-1,-0.3213,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"300229",2020-01-25 10:48:00,3.05416,141,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-0.7,-0.30303,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"300230",2020-01-25 10:49:00,3.33715,138,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,-0.1,-0.29106,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"300231",2020-01-25 10:50:00,3.26873,138,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,0.1,-0.31248,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"300232",2020-01-25 10:51:00,3.20135,140,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,0.1,-0.32886,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"300233",2020-01-25 10:52:00,3.13925,142,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21,21,21.5,21.5,21.5,0.1,-0.35973,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"300234",2020-01-25 10:53:00,3.1328,143,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,0.2,-0.35343,1,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"300235",2020-01-25 10:54:00,3.34806,145,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,0.1,-0.39375,1,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"300236",2020-01-25 10:55:00,3.35857,150,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-0.5,-0.37926,1,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"300237",2020-01-25 10:56:00,3.26677,145,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-0.4,-0.36036,1,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"300238",2020-01-25 10:57:00,3.38303,145,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,0,-0.35343,1,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"300239",2020-01-25 10:58:00,3.4071,152,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,0.1,-0.40194,1,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"300240",2020-01-25 10:59:00,3.24337,157,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-0.1,-0.41517,1,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"300241",2020-01-25 11:00:00,3.34626,157,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-0.1,-0.40446,1,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"300242",2020-01-25 11:01:00,3.5843,155,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-0.6,-0.38871,1,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"300243",2020-01-25 11:02:00,3.29899,149,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-0.1,-0.3843,1,1,1,0,0,1,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"300244",2020-01-25 11:03:00,3.30106,152,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-0.1,-0.38682,1,1,1,0,0,1,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"300245",2020-01-25 11:04:00,3.46191,154,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,0.5,-0.37989,1,1,1,0,0,1,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"300246",2020-01-25 11:05:00,3.45901,152,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,0.2,-0.37233,1,1,1,0,0,1,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"300247",2020-01-25 11:06:00,3.47033,147,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,0.1,-0.35784,1,1,1,0,0,1,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"300248",2020-01-25 11:07:00,3.46631,142,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,0.2,-0.32823,1,1,1,0,0,1,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"300249",2020-01-25 11:08:00,3.19313,138,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,0.7,-0.30996,1,1,1,0,0,1,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"300250",2020-01-25 11:09:00,3.33506,137,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,0.9,-0.31878,0,1,1,0,0,1,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"300251",2020-01-25 11:10:00,3.1477,145,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,0.8,-0.37296,0,1,1,0,0,1,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"300252",2020-01-25 11:11:00,3.36504,157,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,1.3,-0.4032,0,1,1,0,0,1,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"300253",2020-01-25 11:12:00,3.12181,163,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,1.6,-0.441,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"300254",2020-01-25 11:13:00,2.94389,165,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,1.9,-0.41769,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"300255",2020-01-25 11:14:00,2.98503,161,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,1.6,-0.41643,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"300256",2020-01-25 11:15:00,2.70853,159,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,1.3,-0.41076,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"300257",2020-01-25 11:16:00,2.95274,162,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,0.8,-0.42525,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"300258",2020-01-25 11:17:00,3.0348,170,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,0.5,-0.46809,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"300259",2020-01-25 11:18:00,3.15332,180,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,0.1,-0.54243,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"300260",2020-01-25 11:19:00,3.02645,183,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,0.4,-0.54873,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"300261",2020-01-25 11:20:00,3.0645,180,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,0.6,-0.52416,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"300262",2020-01-25 11:21:00,3.20587,177,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,1,-0.5229,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"300263",2020-01-25 11:22:00,3.31084,176,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,1.7,-0.51345,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"300264",2020-01-25 11:23:00,3.23733,173,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,1.8,-0.5103,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"300265",2020-01-25 11:24:00,3.27367,175,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,1.8,-0.51156,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"300266",2020-01-25 11:25:00,3.20048,176,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,2,-0.50904,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"300267",2020-01-25 11:26:00,3.31385,180,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,1.7,-0.5229,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"300268",2020-01-25 11:27:00,3.42323,184,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,1.6,-0.56133,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"300269",2020-01-25 11:28:00,3.34146,189,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,1.7,-0.58716,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"300270",2020-01-25 11:29:00,3.47329,192,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,1.8,-0.59598,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"300271",2020-01-25 11:30:00,3.41612,192,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,1.1,-0.59346,0,1,1,1,0,1,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"300272",2020-01-25 11:31:00,3.43472,193,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,1.2,-0.63693,0,1,1,1,0,1,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"300273",2020-01-25 11:32:00,3.49276,199,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,0.9,-0.65646,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"300274",2020-01-25 11:33:00,3.44159,201,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,1.2,-0.64323,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"300275",2020-01-25 11:34:00,3.42827,195,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,1.3,-0.6174,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"300276",2020-01-25 11:35:00,3.55994,190,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,1.5,-0.57015,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"300277",2020-01-25 11:36:00,3.60745,182,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,1.5,-0.56133,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"300278",2020-01-25 11:37:00,3.32651,188,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,1.2,-0.60795,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"300279",2020-01-25 11:38:00,3.31348,195,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,0.3,-0.61236,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"300280",2020-01-25 11:39:00,3.09059,198,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,0.1,-0.63693,1,1,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"300281",2020-01-25 11:40:00,3.1167,206,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,0.4,-0.65646,1,1,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"300282",2020-01-25 11:41:00,3.17642,210,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,0.8,-0.6363,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"300283",2020-01-25 11:42:00,3.19629,214,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,1.1,-0.61236,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"300284",2020-01-25 11:43:00,3.00031,198,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,0.6,-0.56763,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"300285",2020-01-25 11:44:00,3.05946,181,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,0.2,-0.51093,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"300286",2020-01-25 11:45:00,3.06038,180,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,0.4,-0.54306,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"300287",2020-01-25 11:46:00,3.14387,185,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,0,-0.53046,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"300288",2020-01-25 11:47:00,3.21176,184,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,-0.1,-0.56763,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"300289",2020-01-25 11:48:00,3.07055,191,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,0.2,-0.59283,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"300290",2020-01-25 11:49:00,2.80857,192,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,0.8,-0.58023,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"300291",2020-01-25 11:50:00,2.75505,186,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,1.2,-0.54873,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"300292",2020-01-25 11:51:00,2.89824,192,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,21.5,1.5,-0.60606,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"300293",2020-01-25 11:52:00,3.03729,197,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,22,0.8,-0.6237,1,1,1,0,1,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"300294",2020-01-25 11:53:00,3.08955,194,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,22,1,-0.61992,1,1,1,0,1,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"300295",2020-01-25 11:54:00,3.15235,200,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,22,0.9,-0.64827,1,1,1,0,1,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"300296",2020-01-25 11:55:00,3.64898,204,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,22,0.9,-0.63693,1,1,1,0,1,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"300297",2020-01-25 11:56:00,3.32019,208,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,22,0.4,-0.67536,1,1,1,0,1,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"300298",2020-01-25 11:57:00,3.1719,219,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,22,0.7,-0.70623,1,1,1,0,1,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"300299",2020-01-25 11:58:00,3.17518,224,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,22,0.6,-0.71946,1,1,1,0,1,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"300300",2020-01-25 11:59:00,3.14372,224,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,22,0.8,-0.74403,1,1,1,0,1,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"300301",2020-01-25 12:00:00,3.02362,224,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,22,1,-0.74529,1,0,1,0,1,1,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"300302",2020-01-25 12:01:00,2.96441,221,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,22,1.3,-0.7245,1,0,1,0,1,1,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"300303",2020-01-25 12:02:00,3.01681,215,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,22,1.1,-0.71568,1,0,1,0,1,1,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"300304",2020-01-25 12:03:00,2.6308,218,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,22,1.2,-0.71316,1,0,1,0,1,1,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"300305",2020-01-25 12:04:00,2.50767,219,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,22,1.3,-0.76356,1,0,1,0,1,1,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"300306",2020-01-25 12:05:00,2.7699,226,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,22,1.2,-0.76293,1,0,1,0,1,1,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"300307",2020-01-25 12:06:00,2.75675,226,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,22,1.2,-0.7812,1,0,1,0,1,1,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"300308",2020-01-25 12:07:00,2.68123,227,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,22,1.1,-0.7497,1,0,1,0,1,1,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"300309",2020-01-25 12:08:00,2.68744,222,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,22,1.3,-0.73269,0,0,1,0,1,1,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"300310",2020-01-25 12:09:00,2.70685,221,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,22,1,-0.75096,0,0,1,0,1,1,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"300311",2020-01-25 12:10:00,2.72555,224,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,22,1.5,-0.76356,0,0,1,0,1,1,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"300312",2020-01-25 12:11:00,2.66982,224,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,22,1.3,-0.72009,0,0,1,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"300313",2020-01-25 12:12:00,2.69109,218,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,22,1.5,-0.70056,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"300314",2020-01-25 12:13:00,2.67938,216,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,22,1.5,-0.71379,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"300315",2020-01-25 12:14:00,2.76198,225,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,22,1.6,-0.83286,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"300316",2020-01-25 12:15:00,2.69773,241,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,22,2,-0.82278,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"300317",2020-01-25 12:16:00,2.67166,228,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,22,2.1,-0.77553,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"300318",2020-01-25 12:17:00,2.95832,223,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,22,1.1,-0.756,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"300319",2020-01-25 12:18:00,2.89139,218,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,22,0.8,-0.74403,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"300320",2020-01-25 12:19:00,2.93388,218,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,22,0.8,-0.7497,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"300321",2020-01-25 12:20:00,3.03035,218,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,22,0.9,-0.75915,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"300322",2020-01-25 12:21:00,3.13669,230,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,22,1.2,-0.84987,0,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"300323",2020-01-25 12:22:00,3.25412,245,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,22,1.3,-0.92673,0,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"300324",2020-01-25 12:23:00,2.98837,255,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,22,1.5,-0.92736,0,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"300325",2020-01-25 12:24:00,3.10733,257,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,22,1.4,-0.93303,0,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"300326",2020-01-25 12:25:00,3.14126,255,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,22,1.4,-0.93303,0,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"300327",2020-01-25 12:26:00,3.13993,250,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,22,1.3,-0.90153,0,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"300328",2020-01-25 12:27:00,3.62215,241,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,22,0.9,-0.90846,0,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"300329",2020-01-25 12:28:00,3.1845,247,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,22,1,-0.95319,0,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"300330",2020-01-25 12:29:00,3.13007,249,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,22,1.7,-0.89586,0,1,1,0,0,1,1,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"300331",2020-01-25 12:30:00,2.71393,247,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,21.5,21.5,22,1.7,-0.90216,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"300332",2020-01-25 12:31:00,3.097,265,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,22,1.6,-1.0017,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"300333",2020-01-25 12:32:00,3.01156,284,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,22,1.9,-1.07793,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"300334",2020-01-25 12:33:00,2.73629,288,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,22,2.4,-1.09494,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"300335",2020-01-25 12:34:00,2.7737,286,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,22,2.4,-1.07919,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"300336",2020-01-25 12:35:00,2.76735,277,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,22,2.1,-1.00926,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"300337",2020-01-25 12:36:00,3.0227,258,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,22,1.7,-0.89586,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"300338",2020-01-25 12:37:00,2.64494,241,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,22,1.7,-0.8757,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"300339",2020-01-25 12:38:00,2.50097,252,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,22,1.9,-1.00863,1,1,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"300340",2020-01-25 12:39:00,2.98504,285,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,22,1.6,-1.12203,1,1,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"300341",2020-01-25 12:40:00,2.62624,282,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,22,2.1,-1.04706,1,1,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"300342",2020-01-25 12:41:00,2.63854,251,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,22,1.8,-0.90216,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"300343",2020-01-25 12:42:00,2.73923,241,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,22,1.8,-0.90153,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"300344",2020-01-25 12:43:00,2.8489,271,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,22,2.1,-1.07226,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"300345",2020-01-25 12:44:00,2.81774,305,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,22,2.5,-1.22976,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"300346",2020-01-25 12:45:00,2.74344,323,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,1.7,-1.3482,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"300347",2020-01-25 12:46:00,2.85636,354,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.2,-1.35639,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"300348",2020-01-25 12:47:00,2.87802,337,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,1.8,-1.26126,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"300349",2020-01-25 12:48:00,2.80336,337,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.4,-1.0962,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"300350",2020-01-25 12:49:00,2.86906,348,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.8,-1.16172,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"300351",2020-01-25 12:50:00,2.89852,368,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.7,-1.07793,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"300352",2020-01-25 12:51:00,2.99887,331,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.5,-1.09872,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"300353",2020-01-25 12:52:00,3.04946,299,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.7,-0.92736,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"300354",2020-01-25 12:53:00,3.11815,279,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.6,-0.95949,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"300355",2020-01-25 12:54:00,3.05147,271,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.7,-0.92736,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"300356",2020-01-25 12:55:00,3.10797,262,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.1,-0.87192,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"300357",2020-01-25 12:56:00,3.16691,257,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,1.9,-0.97083,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"300358",2020-01-25 12:57:00,3.07872,277,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.2,-1.02123,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"300359",2020-01-25 12:58:00,3.19736,279,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.3,-1.07856,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"300360",2020-01-25 12:59:00,3.24591,305,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.7,-1.23606,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"300361",2020-01-25 13:00:00,2.72461,330,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.5,-1.35072,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"300362",2020-01-25 13:01:00,2.55279,378,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.5,-1.40427,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"300363",2020-01-25 13:02:00,2.43169,359,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.5,-1.41939,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"300364",2020-01-25 13:03:00,2.50671,382,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.8,-1.53846,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"300365",2020-01-25 13:04:00,2.42464,384,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.7,-1.40616,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"300366",2020-01-25 13:05:00,2.40945,421,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,3.2,-1.54413,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"300367",2020-01-25 13:06:00,2.47976,391,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,3.7,-1.45656,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"300368",2020-01-25 13:07:00,2.42505,412,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,4.4,-1.44144,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"300369",2020-01-25 13:08:00,2.43694,400,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,4.2,-1.6254,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0,1,1,1
"300370",2020-01-25 13:09:00,2.40758,439,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,4.4,-1.90449,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0,1,1,1
"300371",2020-01-25 13:10:00,2.47412,500,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,4.5,-1.85346,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0,1,1,1
"300372",2020-01-25 13:11:00,2.34787,519,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,4.8,-1.85346,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0,1,1,1
"300373",2020-01-25 13:12:00,2.34125,541,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,4.5,-1.94733,1,0,1,0,1,1,0,1,1,0,1,0,1,0,0,1,0,0,1,1,1
"300374",2020-01-25 13:13:00,2.30413,560,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,3.9,-1.84023,1,0,1,0,1,1,0,1,1,0,1,0,1,0,0,1,0,0,1,1,1
"300375",2020-01-25 13:14:00,2.32682,484,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,3.7,-1.6947,1,0,1,0,1,1,0,1,1,0,1,0,1,0,0,1,0,0,1,1,1
"300376",2020-01-25 13:15:00,2.26721,480,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,3.4,-1.61091,1,0,1,0,1,1,0,1,1,0,1,0,1,0,0,1,0,0,1,1,1
"300377",2020-01-25 13:16:00,2.21242,476,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,3.7,-1.52775,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,0,1,1,1
"300378",2020-01-25 13:17:00,2.66806,438,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,4.8,-1.36773,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,0,1,1,1
"300379",2020-01-25 13:18:00,2.1147,396,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,5.1,-1.35765,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,0,1,1,1
"300380",2020-01-25 13:19:00,2.43954,385,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,5.2,-1.2726,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,0,1,1,1
"300381",2020-01-25 13:20:00,2.53451,389,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,4.8,-1.39986,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,0,1,1,1
"300382",2020-01-25 13:21:00,2.16427,469,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,4.2,-1.59516,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,0,1,1,1
"300383",2020-01-25 13:22:00,2.54546,503,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,4.1,-1.70919,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,0,1,1,1
"300384",2020-01-25 13:23:00,2.17755,498,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,4.6,-1.68273,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,0,1,1,1
"300385",2020-01-25 13:24:00,2.61041,484,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,4.5,-1.56303,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,0,1,1,1
"300386",2020-01-25 13:25:00,2.70451,470,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,4.4,-1.6506,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,0,1,1,1
"300387",2020-01-25 13:26:00,2.51415,495,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,5.5,-1.69596,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,0,1,1,1
"300388",2020-01-25 13:27:00,2.59707,495,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,6.4,-1.65942,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,0,1,1,1
"300389",2020-01-25 13:28:00,2.62085,484,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,6.3,-1.63926,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,1,0,0,1,1,1
"300390",2020-01-25 13:29:00,2.55511,485,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,6.4,-1.638,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,1,0,0,1,1,1
"300391",2020-01-25 13:30:00,2.22896,486,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,7.2,-1.63863,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,1,0,0,1,1,1
"300392",2020-01-25 13:31:00,2.48332,482,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,6.5,-1.66383,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,1,0,0,1,1,1
"300393",2020-01-25 13:32:00,2.51636,482,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,5.8,-1.67643,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,1,0,0,1,1,1
"300394",2020-01-25 13:33:00,2.52735,482,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,5.6,-1.69596,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,1,0,0,1,1,1
"300395",2020-01-25 13:34:00,2.44181,469,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,5.9,-1.68273,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,1,0,0,1,1,1
"300396",2020-01-25 13:35:00,2.41177,469,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,6.1,-1.63863,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,1,0,0,1,1,1
"300397",2020-01-25 13:36:00,2.8779,464,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,6.9,-1.63863,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,1,0,0,1,1,1
"300398",2020-01-25 13:37:00,1.96744,465,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,7.1,-1.63044,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,1,0,0,1,1,1
"300399",2020-01-25 13:38:00,2.3458,466,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,6.5,-1.64556,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,1,0,1,1,1,1
"300400",2020-01-25 13:39:00,2.33302,471,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,6,-1.64619,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,1,0,1,1,1,1
"300401",2020-01-25 13:40:00,2.40676,468,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,6.8,-1.63296,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,1,0,1,1,1,1
"300402",2020-01-25 13:41:00,2.34444,453,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,6.6,-1.56996,1,0,1,0,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"300403",2020-01-25 13:42:00,2.29147,453,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,6.3,-1.60776,1,0,1,0,1,1,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"300404",2020-01-25 13:43:00,2.22825,458,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,7.1,-1.60776,1,0,1,0,1,1,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"300405",2020-01-25 13:44:00,2.24549,454,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,7.3,-1.60209,1,0,1,0,1,1,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"300406",2020-01-25 13:45:00,2.18567,452,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,8,-1.60713,1,0,1,0,1,1,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"300407",2020-01-25 13:46:00,1.91464,454,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,7.5,-1.60398,1,0,1,0,1,0,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"300408",2020-01-25 13:47:00,2.43033,449,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,7.8,-1.5939,1,0,1,0,1,0,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"300409",2020-01-25 13:48:00,1.9896,447,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,7.8,-1.60209,1,0,1,0,1,0,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"300410",2020-01-25 13:49:00,2.3852,452,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,6.3,-1.57752,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"300411",2020-01-25 13:50:00,2.4496,446,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,6.6,-1.56429,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"300412",2020-01-25 13:51:00,2.55093,445,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,6.6,-1.55862,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"300413",2020-01-25 13:52:00,2.5052,444,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,6.7,-1.56177,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"300414",2020-01-25 13:53:00,2.48055,440,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,7.5,-1.53909,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"300415",2020-01-25 13:54:00,2.61117,441,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,7.8,-1.55673,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"300416",2020-01-25 13:55:00,2.62511,441,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,7.8,-1.53405,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"300417",2020-01-25 13:56:00,2.62686,440,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,7.2,-1.53783,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"300418",2020-01-25 13:57:00,2.76119,438,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,7.5,-1.53279,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"300419",2020-01-25 13:58:00,2.66101,434,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,7.6,-1.55799,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"300420",2020-01-25 13:59:00,2.64498,433,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,6.8,-1.54602,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"300421",2020-01-25 14:00:00,2.58365,436,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,6.5,-1.32048,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"300422",2020-01-25 14:01:00,2.4082,433,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,6.4,-1.30473,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"300423",2020-01-25 14:02:00,2.5197,429,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,7.2,-1.42128,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"300424",2020-01-25 14:03:00,2.3989,426,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,7,-1.44459,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"300425",2020-01-25 14:04:00,2.57023,427,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,6.8,-1.58193,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"300426",2020-01-25 14:05:00,2.36966,428,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,7.1,-1.56933,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"300427",2020-01-25 14:06:00,2.39854,426,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,7.6,-1.53153,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"300428",2020-01-25 14:07:00,2.35403,424,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,7.5,-1.55736,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"300429",2020-01-25 14:08:00,2.34641,424,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,7.3,-1.56366,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"300430",2020-01-25 14:09:00,2.33421,423,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,7,-1.56303,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"300431",2020-01-25 14:10:00,2.25688,424,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,7.7,-1.56366,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"300432",2020-01-25 14:11:00,2.15544,424,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,8.3,-1.55043,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"300433",2020-01-25 14:12:00,2.27419,425,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,8,-1.55106,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"300434",2020-01-25 14:13:00,2.38175,422,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,7.7,-1.54728,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"300435",2020-01-25 14:14:00,2.36154,422,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,7.7,-1.5498,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"300436",2020-01-25 14:15:00,2.23531,420,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,7.5,-1.53279,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"300437",2020-01-25 14:16:00,2.51238,419,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,7.9,-1.52901,0,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"300438",2020-01-25 14:17:00,2.20014,417,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,7.6,-1.20456,0,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"300439",2020-01-25 14:18:00,1.71602,414,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,7.6,-0.95886,0,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"300440",2020-01-25 14:19:00,2.38041,414,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,7.1,-0.81396,0,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"300441",2020-01-25 14:20:00,2.43716,412,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,7.3,-0.75663,0,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"300442",2020-01-25 14:21:00,2.50771,410,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,8,-0.72702,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"300443",2020-01-25 14:22:00,2.5033,407,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,7.8,-1.06029,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"300444",2020-01-25 14:23:00,2.49363,404,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,7.4,-0.98469,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"300445",2020-01-25 14:24:00,2.3951,401,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,7.1,-0.82152,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"300446",2020-01-25 14:25:00,2.96007,401,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,6.5,-0.71946,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"300447",2020-01-25 14:26:00,2.61192,401,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,6.5,-0.62559,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"300448",2020-01-25 14:27:00,2.56331,401,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,6.9,-0.56826,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"300449",2020-01-25 14:28:00,2.54906,397,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,7.5,-0.64386,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"300450",2020-01-25 14:29:00,2.46415,398,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,7.9,-0.63756,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"300451",2020-01-25 14:30:00,2.54437,395,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,7.7,-0.63063,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"300452",2020-01-25 14:31:00,2.56266,392,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,6.7,-0.61929,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"300453",2020-01-25 14:32:00,2.51917,390,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,7,-0.59724,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"300454",2020-01-25 14:33:00,2.45332,388,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,7.2,-0.59346,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"300455",2020-01-25 14:34:00,2.40842,385,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,7.6,-0.59157,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"300456",2020-01-25 14:35:00,2.42198,378,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,7.9,-0.5796,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"300457",2020-01-25 14:36:00,2.44024,373,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,7.5,-0.56826,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"300458",2020-01-25 14:37:00,2.41225,369,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,8,-0.53046,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"300459",2020-01-25 14:38:00,2.35711,361,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21.5,22,22,22,8.4,-0.51156,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"300460",2020-01-25 14:39:00,2.27896,354,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21.5,22,22,22,8.6,-0.44163,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"300461",2020-01-25 14:40:00,2.24825,347,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21.5,22,22,22,8.4,-0.36603,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"300462",2020-01-25 14:41:00,2.25144,335,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21.5,22,22,22,8.6,-0.31059,1,0,1,0,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"300463",2020-01-25 14:42:00,2.27273,319,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21.5,22,22,22,8.2,-0.29736,1,0,1,0,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"300464",2020-01-25 14:43:00,2.32603,312,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21.5,22,22,22,8.3,-0.28476,1,0,1,0,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"300465",2020-01-25 14:44:00,2.30143,321,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21.5,22,22,22,8.5,-0.48006,1,0,1,0,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"300466",2020-01-25 14:45:00,2.47441,330,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21.5,22,22,22,8.1,-0.48636,1,0,1,0,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"300467",2020-01-25 14:46:00,2.52484,342,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21.5,22,22,22,8.1,-0.49266,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"300468",2020-01-25 14:47:00,2.36704,339,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21.5,22,22,22,8.3,-0.49266,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"300469",2020-01-25 14:48:00,2.2444,331,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21.5,22,22,22,8.4,-0.48006,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"300470",2020-01-25 14:49:00,2.39022,319,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21.5,22,22,22,8.1,-0.46746,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"300471",2020-01-25 14:50:00,2.51357,314,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21.5,22,22,22,8.1,-0.4599,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"300472",2020-01-25 14:51:00,2.60289,313,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21.5,22,22,22,8.7,-0.45234,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"300473",2020-01-25 14:52:00,2.5585,325,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21.5,22,22,22,8.9,-0.45927,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"300474",2020-01-25 14:53:00,2.62417,328,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21.5,22,22,22,9.1,-0.4662,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"300475",2020-01-25 14:54:00,2.53718,320,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21.5,22,22,22,9.2,-0.46053,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"300476",2020-01-25 14:55:00,2.51676,321,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21.5,22,22,22,8.1,-0.44226,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"300477",2020-01-25 14:56:00,2.35771,319,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21.5,22,22,22,7.7,-0.4536,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"300478",2020-01-25 14:57:00,2.50755,314,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21.5,22,22,22,7.9,-0.43533,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"300479",2020-01-25 14:58:00,2.30228,314,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21.5,22,22,22,7.9,-0.43155,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"300480",2020-01-25 14:59:00,2.47472,310,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21.5,22,22,22,8.5,-0.441,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
