"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"300481",2020-01-25 15:00:00,2.57828,295,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21.5,22,22,22,8.9,-0.41706,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"300482",2020-01-25 15:01:00,2.15815,293,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21.5,22,22,22,9.1,-0.40509,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"300483",2020-01-25 15:02:00,2.50803,293,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21.5,22,22,22,8.7,-0.41013,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"300484",2020-01-25 15:03:00,2.44747,294,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21.5,22,22,22,8.3,-0.39816,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"300485",2020-01-25 15:04:00,2.44244,296,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21.5,22,22,22,8.1,-0.39816,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"300486",2020-01-25 15:05:00,2.03958,289,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21.5,22,22,22,8.1,-0.39816,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"300487",2020-01-25 15:06:00,2.36999,279,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21.5,22,22,22,8.1,-0.38493,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"300488",2020-01-25 15:07:00,2.31747,275,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21.5,22,22,22,8.6,-0.37926,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"300489",2020-01-25 15:08:00,2.32096,274,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21.5,22,22,22,8.4,-0.38493,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"300490",2020-01-25 15:09:00,2.31057,273,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21.5,22,22,22,8.2,-0.38493,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"300491",2020-01-25 15:10:00,2.30247,273,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21.5,22,22,22,8.2,-0.37926,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"300492",2020-01-25 15:11:00,2.19451,272,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21.5,22,22,22,8.2,-0.32886,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"300493",2020-01-25 15:12:00,2.34272,270,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21.5,22,22,22,8.2,-0.34083,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"300494",2020-01-25 15:13:00,2.24681,270,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21.5,22,22,22,8.2,-0.33453,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"300495",2020-01-25 15:14:00,2.21656,263,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21.5,22,22,22,8.1,-0.33768,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"300496",2020-01-25 15:15:00,2.25586,257,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21.5,22,22,22,8.1,-0.33831,0,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"300497",2020-01-25 15:16:00,2.54472,257,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21.5,22,22,22,8,-0.33075,0,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"300498",2020-01-25 15:17:00,2.21799,251,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21.5,22,22,22,8,-0.32382,0,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"300499",2020-01-25 15:18:00,1.93191,245,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,7.9,-0.315,0,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"300500",2020-01-25 15:19:00,2.28228,240,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,7.8,-0.10269,0,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"300501",2020-01-25 15:20:00,2.37531,224,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,7.5,-0.06363,0,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"300502",2020-01-25 15:21:00,2.35241,230,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.8,-0.12159,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"300503",2020-01-25 15:22:00,2.34856,226,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6,-0.19089,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"300504",2020-01-25 15:23:00,2.52036,215,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,5.4,-0.18585,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"300505",2020-01-25 15:24:00,2.52273,212,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,5.1,-0.27153,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"300506",2020-01-25 15:25:00,2.14077,204,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,5.3,-0.26649,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"300507",2020-01-25 15:26:00,2.46519,198,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,5.3,-0.25893,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"300508",2020-01-25 15:27:00,2.60815,192,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,5.3,-0.24066,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"300509",2020-01-25 15:28:00,2.15538,194,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,5.4,-0.24003,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"300510",2020-01-25 15:29:00,2.43881,197,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,5.4,-0.24003,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"300511",2020-01-25 15:30:00,2.41884,195,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,5.5,-0.23373,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"300512",2020-01-25 15:31:00,2.41315,192,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,5.5,-0.22743,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"300513",2020-01-25 15:32:00,2.34247,186,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,5.6,-0.22176,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"300514",2020-01-25 15:33:00,2.49867,181,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,5.6,-0.20349,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"300515",2020-01-25 15:34:00,2.53013,177,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,5.6,-0.20916,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"300516",2020-01-25 15:35:00,2.43991,181,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,5.6,-0.2205,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"300517",2020-01-25 15:36:00,2.27663,190,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,5.5,-0.2394,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"300518",2020-01-25 15:37:00,2.18684,186,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,5.3,-0.252,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"300519",2020-01-25 15:38:00,2.18255,187,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,5.1,-0.23436,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"300520",2020-01-25 15:39:00,2.25813,182,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,4.6,-0.22491,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"300521",2020-01-25 15:40:00,2.32642,184,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,4.2,-0.2331,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"300522",2020-01-25 15:41:00,2.33891,179,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,4.1,-0.2331,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"300523",2020-01-25 15:42:00,2.33565,177,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,4.1,-0.2583,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"300524",2020-01-25 15:43:00,2.24919,175,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,4.1,-0.29547,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"300525",2020-01-25 15:44:00,2.25608,170,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,4.2,-0.3528,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"300526",2020-01-25 15:45:00,2.38841,173,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,4.2,-0.3591,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"300527",2020-01-25 15:46:00,2.36917,173,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,4.2,-0.34209,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"300528",2020-01-25 15:47:00,2.37493,171,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,4.3,-0.32193,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"300529",2020-01-25 15:48:00,2.3288,163,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,4.3,-0.29106,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"300530",2020-01-25 15:49:00,2.27725,159,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,4.3,-0.29043,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300531",2020-01-25 15:50:00,2.37544,155,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,4.3,-0.26586,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300532",2020-01-25 15:51:00,2.34139,161,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,4.4,-0.24696,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300533",2020-01-25 15:52:00,2.18754,154,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,4.4,-0.19719,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300534",2020-01-25 15:53:00,2.11171,153,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,4.6,-0.20916,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300535",2020-01-25 15:54:00,2.34503,146,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,4.8,-0.20664,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300536",2020-01-25 15:55:00,2.07213,148,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,5,-0.21483,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300537",2020-01-25 15:56:00,2.10955,145,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,5,-0.19089,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300538",2020-01-25 15:57:00,2.25225,139,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,4.9,-0.16569,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300539",2020-01-25 15:58:00,2.34337,135,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,4.8,-0.14049,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"300540",2020-01-25 15:59:00,2.10208,135,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,4.5,-0.17136,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"300541",2020-01-25 16:00:00,2.24949,133,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,4.2,0.25074,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"300542",2020-01-25 16:01:00,2.26267,134,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,4.1,0.12285,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"300543",2020-01-25 16:02:00,2.36976,132,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,3.9,0.08127,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"300544",2020-01-25 16:03:00,2.30929,123,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,3.8,0.08442,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"300545",2020-01-25 16:04:00,2.32921,115,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,3.9,0.08694,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"300546",2020-01-25 16:05:00,2.14647,115,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,4.1,0.07749,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"300547",2020-01-25 16:06:00,2.82379,114,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,4.3,0.08316,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"300548",2020-01-25 16:07:00,2.31173,115,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,4.2,0.08946,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"300549",2020-01-25 16:08:00,2.30634,113,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,4.2,0.07434,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"300550",2020-01-25 16:09:00,2.30018,110,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,4.2,0.07623,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"300551",2020-01-25 16:10:00,2.40587,107,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,4.2,0.08694,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"300552",2020-01-25 16:11:00,2.31878,107,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,4.2,0.0882,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"300553",2020-01-25 16:12:00,2.33765,102,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,4.4,0.10584,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"300554",2020-01-25 16:13:00,2.28751,101,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,4.6,0.11277,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"300555",2020-01-25 16:14:00,2.47157,96,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,4.8,0.13104,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"300556",2020-01-25 16:15:00,2.23328,91,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,4.7,0.14868,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"300557",2020-01-25 16:16:00,2.23003,90,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,4.5,0.15561,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"300558",2020-01-25 16:17:00,2.17399,87,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,4.3,0.16254,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"300559",2020-01-25 16:18:00,2.19422,84,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,3.9,0.18774,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300560",2020-01-25 16:19:00,2.12434,80,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,3.7,0.19404,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300561",2020-01-25 16:20:00,2.25173,79,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,3.5,0.20097,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300562",2020-01-25 16:21:00,2.19614,77,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,3.4,0.21357,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300563",2020-01-25 16:22:00,2.00382,72,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,3.3,0.21924,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300564",2020-01-25 16:23:00,2.1382,70,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,3.3,0.23814,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300565",2020-01-25 16:24:00,2.15022,65,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,3.3,0.24444,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300566",2020-01-25 16:25:00,2.00001,62,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,3.4,0.26271,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300567",2020-01-25 16:26:00,2.1805,60,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,3.6,0.27846,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300568",2020-01-25 16:27:00,2.19105,54,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,3.8,0.29547,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300569",2020-01-25 16:28:00,2.22957,49,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,3.8,0.31059,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"300570",2020-01-25 16:29:00,2.32084,47,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,3.9,0.32697,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"300571",2020-01-25 16:30:00,2.25017,45,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,3.9,0.33264,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"300572",2020-01-25 16:31:00,2.27057,43,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,3.8,0.33957,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"300573",2020-01-25 16:32:00,2.47543,42,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,3.6,0.34587,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"300574",2020-01-25 16:33:00,2.19658,40,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,3.5,0.35154,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"300575",2020-01-25 16:34:00,2.33487,38,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,3.4,0.35784,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"300576",2020-01-25 16:35:00,2.27531,37,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,3.3,0.37107,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"300577",2020-01-25 16:36:00,2.23565,36,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,3.2,0.36792,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"300578",2020-01-25 16:37:00,2.322,36,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,3.1,0.38115,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"300579",2020-01-25 16:38:00,2.33818,34,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,3,0.38304,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"300580",2020-01-25 16:39:00,2.43489,33,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,3,0.3906,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"300581",2020-01-25 16:40:00,2.33143,32,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.9,0.61614,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"300582",2020-01-25 16:41:00,2.28674,32,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.8,0.63504,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"300583",2020-01-25 16:42:00,2.30364,32,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.8,0.49077,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"300584",2020-01-25 16:43:00,2.26392,31,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.7,0.50274,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"300585",2020-01-25 16:44:00,2.2489,30,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.8,0.41517,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"300586",2020-01-25 16:45:00,2.33476,28,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.8,0.41454,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"300587",2020-01-25 16:46:00,2.08028,28,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.8,0.41517,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"300588",2020-01-25 16:47:00,2.20309,28,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.9,0.42273,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"300589",2020-01-25 16:48:00,2.19371,26,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.9,0.44541,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300590",2020-01-25 16:49:00,2.13672,26,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,3,0.43974,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300591",2020-01-25 16:50:00,2.28045,24,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.9,0.43974,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300592",2020-01-25 16:51:00,2.1647,25,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.8,0.441,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300593",2020-01-25 16:52:00,2.04269,23,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.7,0.44289,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300594",2020-01-25 16:53:00,2.19928,23,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.6,0.4347,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300595",2020-01-25 16:54:00,2.26018,24,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.5,0.45234,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300596",2020-01-25 16:55:00,2.02471,23,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.4,0.45801,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300597",2020-01-25 16:56:00,2.00682,23,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.4,0.46494,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300598",2020-01-25 16:57:00,1.93819,22,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.3,0.48321,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300599",2020-01-25 16:58:00,2.19166,21,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.1,0.45927,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"300600",2020-01-25 16:59:00,2.34366,20,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2,0.4599,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"300601",2020-01-25 17:00:00,2.11376,20,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,1.8,0.46557,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"300602",2020-01-25 17:01:00,2.25483,19,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,1.6,0.48384,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"300603",2020-01-25 17:02:00,2.32319,19,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,1.5,0.48447,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"300604",2020-01-25 17:03:00,2.25928,18,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,1.5,0.48447,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"300605",2020-01-25 17:04:00,2.36344,18,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,1.4,0.4788,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"300606",2020-01-25 17:05:00,2.3747,18,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,1.4,0.4851,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"300607",2020-01-25 17:06:00,2.3225,16,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,1.4,0.4914,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"300608",2020-01-25 17:07:00,2.32538,16,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,1.4,0.49896,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"300609",2020-01-25 17:08:00,2.36083,16,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,1.4,0.4977,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"300610",2020-01-25 17:09:00,2.32287,16,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,1.3,0.51471,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"300611",2020-01-25 17:10:00,2.30738,15,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,1.3,0.51471,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"300612",2020-01-25 17:11:00,2.28915,15,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,1.2,0.51471,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"300613",2020-01-25 17:12:00,2.17262,15,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,1.1,0.51534,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"300614",2020-01-25 17:13:00,2.51334,14,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,1,0.51534,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"300615",2020-01-25 17:14:00,2.23644,12,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,0.9,0.51534,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"300616",2020-01-25 17:15:00,2.24573,12,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,0.7,0.54117,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"300617",2020-01-25 17:16:00,2.2242,12,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,0.7,0.54684,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"300618",2020-01-25 17:17:00,2.21549,12,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,0.7,0.54117,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"300619",2020-01-25 17:18:00,2.26116,11,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,0.6,0.55377,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300620",2020-01-25 17:19:00,1.98561,11,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,0.8,0.55314,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300621",2020-01-25 17:20:00,2.51251,11,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,0.8,0.55377,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300622",2020-01-25 17:21:00,2.22339,9,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,0.9,0.56007,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300623",2020-01-25 17:22:00,2.01877,10,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,0.8,0.54747,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300624",2020-01-25 17:23:00,2.17747,9,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,0.8,0.57141,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300625",2020-01-25 17:24:00,2.24439,10,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,0.7,0.56637,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300626",2020-01-25 17:25:00,2.02528,9,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,0.5,0.5544,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300627",2020-01-25 17:26:00,2.39369,8,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,0.5,0.56007,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300628",2020-01-25 17:27:00,2.43431,7,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,0.5,0.5607,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300629",2020-01-25 17:28:00,2.20608,8,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,0.6,0.55881,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"300630",2020-01-25 17:29:00,2.3161,10,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,0.4,0.5544,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"300631",2020-01-25 17:30:00,2.16012,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,0.5,0.55881,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"300632",2020-01-25 17:31:00,2.28155,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,0.5,0.56007,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"300633",2020-01-25 17:32:00,2.1838,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,0.6,0.55377,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"300634",2020-01-25 17:33:00,2.14581,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,0.6,0.55377,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"300635",2020-01-25 17:34:00,2.18662,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,0.6,0.55944,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"300636",2020-01-25 17:35:00,2.23197,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,0.6,0.55377,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"300637",2020-01-25 17:36:00,1.97453,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,0.7,0.55377,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"300638",2020-01-25 17:37:00,2.2202,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,0.7,0.57204,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"300639",2020-01-25 17:38:00,2.20122,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,0.3,0.54684,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"300640",2020-01-25 17:39:00,2.16081,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,0.5,0.55314,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"300641",2020-01-25 17:40:00,2.16384,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,0.6,0.55881,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"300642",2020-01-25 17:41:00,2.1819,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,0.6,0.55881,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"300643",2020-01-25 17:42:00,2.20834,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,0.5,0.52857,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"300644",2020-01-25 17:43:00,2.19581,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,0.5,0.54243,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"300645",2020-01-25 17:44:00,2.19026,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,0.6,0.53991,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"300646",2020-01-25 17:45:00,2.21857,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,0.2,0.53361,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"300647",2020-01-25 17:46:00,2.19324,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,0.1,0.53109,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"300648",2020-01-25 17:47:00,2.17733,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,0.1,0.5166,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"300649",2020-01-25 17:48:00,2.24172,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,0,0.5229,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300650",2020-01-25 17:49:00,2.30145,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,0.2,0.52794,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300651",2020-01-25 17:50:00,2.36498,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,0,0.5418,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300652",2020-01-25 17:51:00,2.31332,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,0,0.54495,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300653",2020-01-25 17:52:00,2.22206,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,0,0.53235,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300654",2020-01-25 17:53:00,2.04732,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,0,0.5229,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300655",2020-01-25 17:54:00,2.2993,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,-0.1,0.5103,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300656",2020-01-25 17:55:00,2.15131,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,-0.1,0.55314,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300657",2020-01-25 17:56:00,2.1955,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,-0.2,0.54054,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300658",2020-01-25 17:57:00,2.24221,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,-0.2,0.54621,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300659",2020-01-25 17:58:00,2.36428,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,-0.2,0.54621,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"300660",2020-01-25 17:59:00,2.16774,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,-0.2,0.55251,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"300661",2020-01-25 18:00:00,2.17031,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,-0.3,0.54747,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"300662",2020-01-25 18:01:00,2.37085,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,-0.4,0.54684,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"300663",2020-01-25 18:02:00,2.29547,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,-0.3,0.54117,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"300664",2020-01-25 18:03:00,2.18718,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,-0.3,0.54117,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"300665",2020-01-25 18:04:00,2.86673,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,-0.3,0.54054,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"300666",2020-01-25 18:05:00,2.86917,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,-0.4,0.53046,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"300667",2020-01-25 18:06:00,2.93935,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,-0.3,0.54117,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"300668",2020-01-25 18:07:00,3.25128,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,-0.3,0.53991,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"300669",2020-01-25 18:08:00,3.29663,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,-0.4,0.53991,1,0,1,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"300670",2020-01-25 18:09:00,3.42926,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,-0.3,0.52668,1,0,1,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"300671",2020-01-25 18:10:00,3.42407,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,-0.2,0.52794,1,0,1,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"300672",2020-01-25 18:11:00,3.5353,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,-0.1,0.52794,1,0,1,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"300673",2020-01-25 18:12:00,3.59709,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,0,0.50463,1,0,1,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"300674",2020-01-25 18:13:00,3.72042,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,-0.1,0.50967,1,0,1,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"300675",2020-01-25 18:14:00,3.46475,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,-0.3,0.50526,1,0,1,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"300676",2020-01-25 18:15:00,3.21684,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,-0.3,0.50337,0,0,1,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"300677",2020-01-25 18:16:00,2.99111,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,-0.3,0.50337,0,0,1,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"300678",2020-01-25 18:17:00,2.83478,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,-0.1,0.51534,0,0,1,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"300679",2020-01-25 18:18:00,2.80248,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,-0.2,0.50967,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300680",2020-01-25 18:19:00,2.76274,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,0,0.51534,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300681",2020-01-25 18:20:00,3.14951,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,0.2,0.50715,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300682",2020-01-25 18:21:00,2.84063,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,0.2,0.50967,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300683",2020-01-25 18:22:00,2.41965,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,0.1,0.5103,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300684",2020-01-25 18:23:00,2.79604,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,0.1,0.50337,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300685",2020-01-25 18:24:00,2.62124,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,0.1,0.50337,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300686",2020-01-25 18:25:00,2.36913,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,0.1,0.50904,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300687",2020-01-25 18:26:00,2.55198,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,21.5,0.2,0.51471,0,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300688",2020-01-25 18:27:00,2.33905,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,0,0.4914,0,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300689",2020-01-25 18:28:00,2.60811,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,0,0.51534,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"300690",2020-01-25 18:29:00,2.68572,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,-0.2,0.51471,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"300691",2020-01-25 18:30:00,2.71283,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,0,0.50337,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"300692",2020-01-25 18:31:00,2.7268,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,0.2,0.50337,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"300693",2020-01-25 18:32:00,2.6399,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,0.3,0.50904,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"300694",2020-01-25 18:33:00,3.05219,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,0.4,0.51471,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"300695",2020-01-25 18:34:00,3.15715,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,0.6,0.50337,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"300696",2020-01-25 18:35:00,3.03595,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,0.5,0.504,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"300697",2020-01-25 18:36:00,3.08021,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,0.5,0.51471,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"300698",2020-01-25 18:37:00,3.27117,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,0.6,0.51471,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"300699",2020-01-25 18:38:00,3.33141,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,0.5,0.49707,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"300700",2020-01-25 18:39:00,3.31826,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,0.6,0.50274,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"300701",2020-01-25 18:40:00,3.45141,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,0.4,0.50022,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"300702",2020-01-25 18:41:00,3.26028,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,0.4,0.50085,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"300703",2020-01-25 18:42:00,3.25865,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,0.6,0.49707,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"300704",2020-01-25 18:43:00,3.19606,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,0.3,0.4914,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"300705",2020-01-25 18:44:00,2.99621,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,0.4,0.49644,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"300706",2020-01-25 18:45:00,2.84698,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,0.3,0.50841,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"300707",2020-01-25 18:46:00,2.8282,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,0.3,0.49707,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"300708",2020-01-25 18:47:00,2.69937,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,0.1,0.52101,1,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"300709",2020-01-25 18:48:00,2.73242,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,0.1,0.50904,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"300710",2020-01-25 18:49:00,2.72643,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,0.3,0.50337,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"300711",2020-01-25 18:50:00,2.79779,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,0.4,0.50337,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"300712",2020-01-25 18:51:00,2.64329,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,0.7,0.50337,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"300713",2020-01-25 18:52:00,2.53958,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,0.8,0.50337,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"300714",2020-01-25 18:53:00,2.60627,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,0.8,0.50904,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"300715",2020-01-25 18:54:00,2.7376,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,0.9,0.49896,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"300716",2020-01-25 18:55:00,2.56379,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,0.8,0.504,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"300717",2020-01-25 18:56:00,2.70375,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,1,0.50337,1,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"300718",2020-01-25 18:57:00,2.96766,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,1,0.50967,1,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"300719",2020-01-25 18:58:00,2.6991,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,1,0.5103,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"300720",2020-01-25 18:59:00,2.50919,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,1.1,0.50967,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"300721",2020-01-25 19:00:00,2.76112,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,1,0.504,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"300722",2020-01-25 19:01:00,2.78976,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,1,0.50904,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"300723",2020-01-25 19:02:00,2.7354,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,0.9,0.50337,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"300724",2020-01-25 19:03:00,2.9937,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,1,0.50274,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"300725",2020-01-25 19:04:00,3.0359,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,0.8,0.50841,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"300726",2020-01-25 19:05:00,2.96027,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,0.8,0.49707,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"300727",2020-01-25 19:06:00,3.0706,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,0.8,0.50274,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"300728",2020-01-25 19:07:00,3.06279,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,0.7,0.4977,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"300729",2020-01-25 19:08:00,2.92665,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,21.5,21.5,0.4,0.49707,1,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"300730",2020-01-25 19:09:00,3.26749,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,21.5,21.5,0.3,0.49707,1,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"300731",2020-01-25 19:10:00,3.25875,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,21.5,21.5,0.4,0.50274,1,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"300732",2020-01-25 19:11:00,3.26341,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,21.5,21.5,0.5,0.49707,1,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"300733",2020-01-25 19:12:00,3.24644,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,0.7,0.49707,1,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"300734",2020-01-25 19:13:00,3.18414,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,0.8,0.50022,1,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"300735",2020-01-25 19:14:00,3.02651,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,0.8,0.49077,1,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"300736",2020-01-25 19:15:00,2.81293,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,0.9,0.52164,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"300737",2020-01-25 19:16:00,2.94821,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,1,0.51597,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"300738",2020-01-25 19:17:00,2.79224,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,21.5,21.5,1,0.52227,0,0,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300739",2020-01-25 19:18:00,2.78466,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,21.5,21.5,1.1,0.52794,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300740",2020-01-25 19:19:00,2.89008,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,21.5,21.5,1.1,0.52227,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300741",2020-01-25 19:20:00,2.88023,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,21.5,21.5,1.1,0.53424,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300742",2020-01-25 19:21:00,2.68345,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,21.5,21.5,1.1,0.52731,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300743",2020-01-25 19:22:00,2.50865,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,21.5,21.5,1,0.53424,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300744",2020-01-25 19:23:00,2.61077,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,21.5,21.5,0.7,0.53361,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300745",2020-01-25 19:24:00,2.42555,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,21.5,21.5,0.4,0.53361,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300746",2020-01-25 19:25:00,2.56632,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,21.5,21.5,0.2,0.53235,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300747",2020-01-25 19:26:00,2.66099,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,21.5,21.5,0,0.52857,0,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"300748",2020-01-25 19:27:00,2.69137,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,21.5,21.5,-0.3,0.54054,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"300749",2020-01-25 19:28:00,2.70353,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,21.5,21.5,-0.4,0.52857,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"300750",2020-01-25 19:29:00,2.68708,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,21.5,21.5,-0.3,0.52857,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"300751",2020-01-25 19:30:00,2.73512,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,22,21.5,21.5,-0.2,0.54054,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"300752",2020-01-25 19:31:00,2.68017,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,-0.2,0.53487,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"300753",2020-01-25 19:32:00,2.73834,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,0,0.53046,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"300754",2020-01-25 19:33:00,3.04069,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,-0.1,0.53487,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"300755",2020-01-25 19:34:00,3.10753,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,-0.1,0.53487,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"300756",2020-01-25 19:35:00,3.04592,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,-0.1,0.52857,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"300757",2020-01-25 19:36:00,3.46745,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,-0.1,0.53424,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"300758",2020-01-25 19:37:00,3.39117,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,-0.1,0.52164,0,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"300759",2020-01-25 19:38:00,3.53499,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,-0.2,0.52164,0,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"300760",2020-01-25 19:39:00,3.27325,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,-0.1,0.52164,0,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"300761",2020-01-25 19:40:00,3.40161,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,-0.1,0.52479,0,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"300762",2020-01-25 19:41:00,3.80536,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,-0.2,0.51597,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"300763",2020-01-25 19:42:00,3.45395,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,-0.1,0.51219,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"300764",2020-01-25 19:43:00,3.41404,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,-0.2,0.52038,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"300765",2020-01-25 19:44:00,3.27534,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,-0.2,0.5103,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"300766",2020-01-25 19:45:00,3.29416,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,-0.1,0.4914,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"300767",2020-01-25 19:46:00,3.08575,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,0,0.52164,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"300768",2020-01-25 19:47:00,2.91865,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,0,0.52794,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"300769",2020-01-25 19:48:00,3.27875,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,-0.1,0.5166,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"300770",2020-01-25 19:49:00,2.86759,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,0,0.52794,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"300771",2020-01-25 19:50:00,2.85271,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,0.1,0.52164,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"300772",2020-01-25 19:51:00,2.69408,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,0,0.52164,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"300773",2020-01-25 19:52:00,2.78901,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,0.2,0.52731,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"300774",2020-01-25 19:53:00,2.77903,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,0.2,0.51723,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"300775",2020-01-25 19:54:00,2.51904,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,0.3,0.51597,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"300776",2020-01-25 19:55:00,2.54813,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,0.3,0.52542,1,1,1,0,0,1,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"300777",2020-01-25 19:56:00,2.69773,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,0.2,0.53487,1,1,1,0,0,1,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"300778",2020-01-25 19:57:00,2.7426,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,0.1,0.54621,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"300779",2020-01-25 19:58:00,2.73615,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,-0.2,0.52668,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"300780",2020-01-25 19:59:00,2.73024,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,-0.3,0.52227,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"300781",2020-01-25 20:00:00,2.80762,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,-0.4,0.53487,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"300782",2020-01-25 20:01:00,2.52428,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,-0.5,0.56574,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"300783",2020-01-25 20:02:00,2.62096,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,-0.4,0.53424,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"300784",2020-01-25 20:03:00,2.79679,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,-0.3,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"300785",2020-01-25 20:04:00,2.95433,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,-0.3,0.52857,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"300786",2020-01-25 20:05:00,2.9971,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,-0.3,0.53172,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"300787",2020-01-25 20:06:00,3.21784,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,-0.2,0.53046,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"300788",2020-01-25 20:07:00,3.27447,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,-0.3,0.52227,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"300789",2020-01-25 20:08:00,3.20211,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,-0.4,0.52794,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"300790",2020-01-25 20:09:00,3.3042,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,-0.2,0.52794,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"300791",2020-01-25 20:10:00,3.36453,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,-0.4,0.50967,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"300792",2020-01-25 20:11:00,3.49039,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,-0.3,0.50904,1,0,1,0,0,1,1,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"300793",2020-01-25 20:12:00,3.26874,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,-0.2,0.50967,1,0,1,0,0,1,1,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"300794",2020-01-25 20:13:00,3.22377,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,-0.1,0.50841,1,0,1,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"300795",2020-01-25 20:14:00,3.14256,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,-0.4,0.51156,1,0,1,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"300796",2020-01-25 20:15:00,3.04994,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,-0.3,0.50274,1,0,1,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"300797",2020-01-25 20:16:00,3.09088,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,-0.2,0.50841,1,0,1,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"300798",2020-01-25 20:17:00,2.88946,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,21,21.5,21.5,21.5,-0.3,0.50967,1,1,1,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"300799",2020-01-25 20:18:00,2.80103,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.52101,1,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1
"300800",2020-01-25 20:19:00,2.68446,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.3,0.52794,1,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1
