"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"300801",2020-01-25 20:20:00,2.63558,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.5103,1,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1
"300802",2020-01-25 20:21:00,3.15356,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.4977,1,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1
"300803",2020-01-25 20:22:00,2.79903,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.1,0.51156,1,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1
"300804",2020-01-25 20:23:00,2.69672,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0,0.50589,1,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1
"300805",2020-01-25 20:24:00,2.62323,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0,0.51471,1,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1
"300806",2020-01-25 20:25:00,2.95325,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.52731,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1
"300807",2020-01-25 20:26:00,3.13194,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.51786,0,1,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1
"300808",2020-01-25 20:27:00,3.10693,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.5,0.50967,0,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1,1
"300809",2020-01-25 20:28:00,3.28964,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.6,0.50526,0,0,1,0,0,1,1,1,1,1,1,1,1,0,0,0,1,1,1,1,1
"300810",2020-01-25 20:29:00,3.27339,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.4,0.50967,0,0,1,0,0,1,1,1,1,1,1,1,1,0,0,0,1,1,1,1,1
"300811",2020-01-25 20:30:00,3.47535,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.5,0.53235,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"300812",2020-01-25 20:31:00,3.49929,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.6,0.50967,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"300813",2020-01-25 20:32:00,3.72698,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.8,0.52731,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"300814",2020-01-25 20:33:00,3.60651,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.5,0.51471,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"300815",2020-01-25 20:34:00,3.80293,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.4,0.504,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"300816",2020-01-25 20:35:00,4.05945,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.5,0.50841,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"300817",2020-01-25 20:36:00,3.96289,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.8,0.51471,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"300818",2020-01-25 20:37:00,3.89546,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.8,0.50337,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"300819",2020-01-25 20:38:00,3.86902,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.7,0.50085,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"300820",2020-01-25 20:39:00,3.90469,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.8,0.50967,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"300821",2020-01-25 20:40:00,3.90672,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.9,0.50904,0,0,1,0,0,1,1,1,1,1,0,1,1,0,0,1,1,1,1,1,1
"300822",2020-01-25 20:41:00,3.78238,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.8,0.50337,0,0,1,0,0,1,1,1,1,1,0,1,1,0,0,1,1,1,1,1,1
"300823",2020-01-25 20:42:00,3.61253,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.9,0.50904,0,0,1,0,0,1,1,1,1,1,0,1,1,0,0,1,1,1,1,1,1
"300824",2020-01-25 20:43:00,3.80089,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.8,0.4977,0,0,1,0,0,0,1,1,1,1,0,1,1,0,0,1,1,1,1,1,1
"300825",2020-01-25 20:44:00,3.70594,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.8,0.504,0,0,1,0,0,0,1,1,1,1,0,1,1,0,0,1,1,1,1,1,1
"300826",2020-01-25 20:45:00,3.60132,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.6,0.50337,0,0,1,0,0,0,1,1,1,1,0,1,1,0,0,1,1,1,1,1,1
"300827",2020-01-25 20:46:00,3.84472,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.5,0.50022,0,0,1,0,0,0,1,1,1,1,0,1,1,0,0,1,1,1,1,1,1
"300828",2020-01-25 20:47:00,3.49275,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.5103,0,1,1,0,0,0,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"300829",2020-01-25 20:48:00,3.81171,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.52542,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"300830",2020-01-25 20:49:00,3.56492,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.52227,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"300831",2020-01-25 20:50:00,3.52946,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.5,0.52164,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"300832",2020-01-25 20:51:00,3.34631,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.7,0.52164,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"300833",2020-01-25 20:52:00,3.45496,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.8,0.52731,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"300834",2020-01-25 20:53:00,3.5079,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,1,0.51282,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"300835",2020-01-25 20:54:00,3.50961,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,1.1,0.52164,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"300836",2020-01-25 20:55:00,3.7014,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,1.1,0.52227,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"300837",2020-01-25 20:56:00,3.51705,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,1.3,0.5166,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"300838",2020-01-25 20:57:00,3.52091,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,1.2,0.51975,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"300839",2020-01-25 20:58:00,3.61471,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,1,0.54117,1,1,1,0,0,1,1,1,0,0,0,1,1,0,1,1,1,1,1,1,1
"300840",2020-01-25 20:59:00,3.64729,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,1,0.70434,1,1,1,0,0,1,1,1,0,0,0,1,1,0,1,1,1,1,1,1,1
"300841",2020-01-25 21:00:00,3.74875,0,0,28,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,1,0.7245,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"300842",2020-01-25 21:01:00,3.52977,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,1,0.58275,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"300843",2020-01-25 21:02:00,3.9524,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,1.1,0.59031,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"300844",2020-01-25 21:03:00,3.71562,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,1.2,0.50337,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"300845",2020-01-25 21:04:00,3.81269,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,1.2,0.50274,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"300846",2020-01-25 21:05:00,3.7343,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,1,0.49707,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"300847",2020-01-25 21:06:00,3.85576,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.8,0.50211,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"300848",2020-01-25 21:07:00,3.60994,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.8,0.49644,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"300849",2020-01-25 21:08:00,3.37089,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.7,0.49644,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"300850",2020-01-25 21:09:00,2.96233,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.5,0.49707,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"300851",2020-01-25 21:10:00,2.69832,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.49077,0,1,1,0,0,1,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0
"300852",2020-01-25 21:11:00,2.55872,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.4,0.49644,0,1,1,0,0,1,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0
"300853",2020-01-25 21:12:00,2.47924,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.4,0.48447,0,1,1,0,0,1,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0
"300854",2020-01-25 21:13:00,2.45726,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.6,0.4851,0,1,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0
"300855",2020-01-25 21:14:00,2.43839,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.5,0.51534,0,1,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0
"300856",2020-01-25 21:15:00,2.38876,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.6,0.52101,0,1,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0
"300857",2020-01-25 21:16:00,2.23639,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.6,0.50967,0,1,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0
"300858",2020-01-25 21:17:00,2.15566,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.6,0.52668,0,1,1,0,0,0,1,0,1,0,1,1,0,1,1,0,1,0,0,0,0
"300859",2020-01-25 21:18:00,2.1587,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.7,0.52857,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,0,0
"300860",2020-01-25 21:19:00,2.1943,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.7,0.53109,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,0,0
"300861",2020-01-25 21:20:00,2.18055,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.6,0.52794,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,0,0
"300862",2020-01-25 21:21:00,2.37893,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.5,0.52857,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,0,0
"300863",2020-01-25 21:22:00,2.3851,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.53424,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,0,0
"300864",2020-01-25 21:23:00,2.36131,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0,0.5166,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,0,0
"300865",2020-01-25 21:24:00,2.25913,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0,0.52227,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,0,0
"300866",2020-01-25 21:25:00,2.27265,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0,0.53172,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,0,0,0,0
"300867",2020-01-25 21:26:00,2.37018,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0,0.53424,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,0,0,0,0
"300868",2020-01-25 21:27:00,2.46823,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.3,0.52794,0,0,1,1,0,1,1,0,0,1,1,1,0,1,1,0,1,0,0,0,0
"300869",2020-01-25 21:28:00,2.69548,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.4,0.52416,0,0,1,1,0,1,1,0,0,0,1,1,0,1,0,0,1,0,0,0,0
"300870",2020-01-25 21:29:00,2.66495,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.52227,0,0,1,1,0,1,1,0,0,0,1,1,0,1,0,0,1,0,0,0,0
"300871",2020-01-25 21:30:00,2.6076,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.7,0.53991,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"300872",2020-01-25 21:31:00,2.70875,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.53298,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"300873",2020-01-25 21:32:00,2.49965,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.8,0.52227,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"300874",2020-01-25 21:33:00,2.72929,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.7,0.52227,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"300875",2020-01-25 21:34:00,2.6389,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.7,0.53361,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"300876",2020-01-25 21:35:00,3.2181,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.9,0.52164,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"300877",2020-01-25 21:36:00,2.90753,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.8,0.52794,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"300878",2020-01-25 21:37:00,2.67917,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.7,0.52164,0,0,1,1,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"300879",2020-01-25 21:38:00,2.61441,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.8,0.52731,0,0,1,1,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"300880",2020-01-25 21:39:00,2.4927,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.7,0.51597,0,0,1,1,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"300881",2020-01-25 21:40:00,2.43353,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.50967,0,0,1,1,0,1,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"300882",2020-01-25 21:41:00,2.42113,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.50652,0,0,1,1,0,1,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"300883",2020-01-25 21:42:00,2.59024,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.50526,0,0,1,1,0,1,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"300884",2020-01-25 21:43:00,2.20546,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.8,0.50967,0,0,1,1,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"300885",2020-01-25 21:44:00,2.08543,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.8,0.4977,0,0,1,1,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"300886",2020-01-25 21:45:00,2.08483,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.8,0.50337,0,0,1,1,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"300887",2020-01-25 21:46:00,2.03967,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.7,0.51093,0,0,1,1,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"300888",2020-01-25 21:47:00,1.85544,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.51534,0,1,1,1,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"300889",2020-01-25 21:48:00,1.76028,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.7,0.53424,0,1,1,1,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"300890",2020-01-25 21:49:00,1.92445,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.8,0.52857,0,1,1,1,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"300891",2020-01-25 21:50:00,1.80213,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.7,0.52668,0,1,1,1,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"300892",2020-01-25 21:51:00,1.81744,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.52794,0,1,1,1,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"300893",2020-01-25 21:52:00,1.75155,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.8,0.51912,0,1,1,1,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"300894",2020-01-25 21:53:00,2.15504,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.8,0.55314,0,1,1,1,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"300895",2020-01-25 21:54:00,1.85483,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.8,0.52794,0,1,1,1,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"300896",2020-01-25 21:55:00,1.68814,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.5,0.5292,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"300897",2020-01-25 21:56:00,2.06872,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.5,0.5166,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"300898",2020-01-25 21:57:00,2.17848,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.53424,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,1,1,0,0,0,0
"300899",2020-01-25 21:58:00,2.20213,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0,0.52794,0,0,1,0,0,1,1,0,1,1,0,1,0,0,0,1,1,0,0,0,0
"300900",2020-01-25 21:59:00,2.34046,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.52353,0,0,1,0,0,1,1,0,1,1,0,1,0,0,0,1,1,0,0,0,0
"300901",2020-01-25 22:00:00,2.31409,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.36414,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"300902",2020-01-25 22:01:00,2.3331,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.4,0.36414,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"300903",2020-01-25 22:02:00,2.80351,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.4,0.3528,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"300904",2020-01-25 22:03:00,2.71956,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.35217,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"300905",2020-01-25 22:04:00,2.55213,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.35847,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"300906",2020-01-25 22:05:00,2.70384,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.34902,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"300907",2020-01-25 22:06:00,2.6164,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.35154,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"300908",2020-01-25 22:07:00,2.50483,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.3402,0,0,1,0,1,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0,0
"300909",2020-01-25 22:08:00,2.96416,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.3465,0,0,1,0,1,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0,0
"300910",2020-01-25 22:09:00,2.79113,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.35154,0,0,1,0,1,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0,0
"300911",2020-01-25 22:10:00,2.60972,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.32067,0,0,1,0,0,1,0,0,1,1,1,1,0,0,0,0,0,0,0,0,0
"300912",2020-01-25 22:11:00,2.57216,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.4,0.32067,0,0,1,0,0,1,0,0,1,1,1,1,0,0,0,0,0,0,0,0,0
"300913",2020-01-25 22:12:00,2.42931,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.4,0.32382,0,0,1,0,0,0,0,0,1,1,1,1,0,0,0,0,0,0,0,0,0
"300914",2020-01-25 22:13:00,2.25987,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.5,0.32067,0,0,1,0,0,0,0,0,1,1,1,1,0,0,0,0,0,0,0,0,0
"300915",2020-01-25 22:14:00,2.16687,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.5,0.32067,0,0,1,0,0,0,0,0,1,1,1,1,0,0,0,0,0,0,0,0,0
"300916",2020-01-25 22:15:00,1.90715,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.32634,0,0,1,0,0,0,0,0,1,1,1,1,0,0,0,0,0,0,0,0,0
"300917",2020-01-25 22:16:00,2.03436,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.4,0.33264,0,0,1,0,0,0,0,0,1,1,1,1,0,0,0,0,0,0,0,0,0
"300918",2020-01-25 22:17:00,1.87249,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.4,0.33327,0,1,1,0,0,0,0,0,1,1,1,1,0,1,0,0,0,0,0,0,0
"300919",2020-01-25 22:18:00,1.90212,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.5,0.33642,0,1,1,1,0,0,0,0,1,1,1,1,0,1,1,0,0,0,0,0,0
"300920",2020-01-25 22:19:00,1.76251,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.5,0.32886,0,1,1,1,0,0,0,0,1,1,1,1,0,1,1,0,0,0,0,0,0
"300921",2020-01-25 22:20:00,1.68991,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.5,0.33831,0,1,1,1,0,0,0,0,1,1,1,1,0,1,1,0,0,0,0,0,0
"300922",2020-01-25 22:21:00,1.68704,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.4,0.32697,0,1,1,1,0,0,0,0,1,1,1,1,0,1,1,0,0,0,0,0,0
"300923",2020-01-25 22:22:00,2.06723,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.4,0.33831,0,1,1,1,0,0,0,0,1,1,1,1,0,1,1,0,0,0,0,0,0
"300924",2020-01-25 22:23:00,1.77501,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.32697,0,1,1,1,0,0,0,0,1,1,1,1,0,1,1,0,0,0,0,0,0
"300925",2020-01-25 22:24:00,1.74133,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.32823,0,1,1,1,0,1,0,0,1,1,1,1,0,1,1,0,0,0,0,0,0
"300926",2020-01-25 22:25:00,1.82968,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.33327,0,1,1,1,0,1,0,0,1,1,1,1,0,1,1,0,0,0,0,0,0
"300927",2020-01-25 22:26:00,1.96089,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0,0.32697,0,1,1,1,0,1,0,0,0,1,1,1,0,0,1,0,0,0,0,0,0
"300928",2020-01-25 22:27:00,2.07132,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0,0.33264,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0
"300929",2020-01-25 22:28:00,2.19293,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0,0.3213,0,1,1,0,0,1,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0
"300930",2020-01-25 22:29:00,2.33253,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.34524,0,1,1,0,0,1,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0
"300931",2020-01-25 22:30:00,2.23078,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.3339,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"300932",2020-01-25 22:31:00,2.28317,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.33894,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"300933",2020-01-25 22:32:00,2.60016,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.5,0.33894,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"300934",2020-01-25 22:33:00,2.56986,0,0,16,23,23,21,22,22,22,0,0,22.5,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.33894,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"300935",2020-01-25 22:34:00,2.41632,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.33894,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"300936",2020-01-25 22:35:00,2.51847,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.33075,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"300937",2020-01-25 22:36:00,2.56177,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.33327,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"300938",2020-01-25 22:37:00,2.77438,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.33705,0,1,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"300939",2020-01-25 22:38:00,2.53374,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.3276,0,1,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"300940",2020-01-25 22:39:00,2.54197,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.32634,0,1,1,0,1,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0
"300941",2020-01-25 22:40:00,2.32373,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.32634,0,1,1,0,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0
"300942",2020-01-25 22:41:00,2.47117,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.4,0.32634,0,1,1,0,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0
"300943",2020-01-25 22:42:00,2.54973,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.31626,0,1,1,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0
"300944",2020-01-25 22:43:00,2.03984,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.3213,0,1,1,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0
"300945",2020-01-25 22:44:00,1.98401,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.4,0.32067,0,1,1,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0
"300946",2020-01-25 22:45:00,2.00297,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.6,0.32004,0,1,1,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0
"300947",2020-01-25 22:46:00,2.03547,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.6,0.32697,0,1,1,0,0,0,1,0,1,0,0,0,0,1,1,1,0,0,0,0,0
"300948",2020-01-25 22:47:00,1.88455,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.5,0.33894,0,1,1,0,0,0,1,0,1,0,0,0,0,1,1,1,0,0,0,0,0
"300949",2020-01-25 22:48:00,1.89717,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.34398,0,1,1,1,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"300950",2020-01-25 22:49:00,1.70267,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.33327,0,1,1,1,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"300951",2020-01-25 22:50:00,1.69985,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.1,0.32697,0,1,1,1,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"300952",2020-01-25 22:51:00,1.7251,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.3276,0,1,1,1,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"300953",2020-01-25 22:52:00,1.86022,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.1,0.33264,0,1,1,1,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"300954",2020-01-25 22:53:00,1.89765,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.1,0.33264,0,1,1,1,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"300955",2020-01-25 22:54:00,1.76936,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.32886,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"300956",2020-01-25 22:55:00,1.75906,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.33327,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"300957",2020-01-25 22:56:00,2.09756,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.33894,0,0,1,1,0,1,1,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"300958",2020-01-25 22:57:00,2.19471,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.33453,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,1,1,0,0,0,0
"300959",2020-01-25 22:58:00,2.29743,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.1,0.33264,0,0,1,1,0,1,1,0,0,0,0,1,0,1,0,1,1,0,0,0,0
"300960",2020-01-25 22:59:00,2.36128,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.1,0.33327,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"300961",2020-01-25 23:00:00,1.99984,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.3339,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"300962",2020-01-25 23:01:00,2.42101,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.34461,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"300963",2020-01-25 23:02:00,2.83387,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.4,0.33579,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"300964",2020-01-25 23:03:00,3.00011,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.3,0.33327,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"300965",2020-01-25 23:04:00,2.37362,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.3,0.3276,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"300966",2020-01-25 23:05:00,2.47835,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.3,0.33264,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"300967",2020-01-25 23:06:00,2.44863,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.3,0.33453,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"300968",2020-01-25 23:07:00,2.48297,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.4,0.3276,0,0,1,1,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"300969",2020-01-25 23:08:00,2.33137,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.4,0.32067,0,0,1,1,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"300970",2020-01-25 23:09:00,2.39827,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.4,0.32571,0,0,1,1,1,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"300971",2020-01-25 23:10:00,2.42349,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.4,0.32067,0,0,1,1,1,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"300972",2020-01-25 23:11:00,2.42297,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.4,0.315,0,0,1,1,1,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"300973",2020-01-25 23:12:00,2.33541,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.5,0.32067,0,0,1,1,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"300974",2020-01-25 23:13:00,2.15759,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.315,0,0,1,1,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"300975",2020-01-25 23:14:00,2.06167,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.32067,0,0,1,1,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"300976",2020-01-25 23:15:00,1.68508,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.35784,0,0,1,1,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"300977",2020-01-25 23:16:00,1.76079,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.36351,0,1,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"300978",2020-01-25 23:17:00,1.71557,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.35973,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"300979",2020-01-25 23:18:00,1.66177,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.35154,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"300980",2020-01-25 23:19:00,1.60896,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.7,0.36477,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"300981",2020-01-25 23:20:00,1.51714,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.3591,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"300982",2020-01-25 23:21:00,1.74527,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.35784,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"300983",2020-01-25 23:22:00,1.63064,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.36414,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"300984",2020-01-25 23:23:00,1.72933,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.36477,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"300985",2020-01-25 23:24:00,1.75038,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.7,0.35847,0,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"300986",2020-01-25 23:25:00,1.82083,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.36351,0,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"300987",2020-01-25 23:26:00,1.84773,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.7,0.36414,0,0,1,1,1,1,0,0,1,1,0,1,0,0,1,0,0,0,0,0,0
"300988",2020-01-25 23:27:00,1.95956,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.8,0.36099,0,0,1,0,1,1,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0
"300989",2020-01-25 23:28:00,2.15293,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.35406,0,0,1,0,1,1,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0
"300990",2020-01-25 23:29:00,1.98401,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.7,0.36981,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"300991",2020-01-25 23:30:00,2.17839,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.7,0.38304,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"300992",2020-01-25 23:31:00,2.39373,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.37485,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"300993",2020-01-25 23:32:00,2.4405,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.5,0.36162,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"300994",2020-01-25 23:33:00,2.50902,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.4,0.35847,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"300995",2020-01-25 23:34:00,2.49301,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.35658,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"300996",2020-01-25 23:35:00,2.50978,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.4,0.50463,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"300997",2020-01-25 23:36:00,2.50104,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.5,0.46494,0,0,1,0,1,1,1,0,1,1,1,0,0,0,0,1,0,0,0,0,0
"300998",2020-01-25 23:37:00,2.47145,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.5,0.4599,0,0,1,0,1,1,1,0,1,1,1,0,0,0,0,1,0,0,0,0,0
"300999",2020-01-25 23:38:00,2.48932,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.49518,0,0,1,0,1,1,1,0,1,1,1,0,0,0,0,1,0,0,0,0,0
"301000",2020-01-25 23:39:00,2.49467,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.5,0.88767,0,0,1,0,0,1,1,0,1,1,0,0,0,0,0,1,0,0,0,0,0
"301001",2020-01-25 23:40:00,2.46628,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.8,0.882,0,0,1,0,0,1,1,0,1,1,0,0,0,0,0,1,0,0,0,0,0
"301002",2020-01-25 23:41:00,2.39428,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.7,0.77994,0,0,1,0,0,1,1,0,1,1,0,0,0,0,0,1,0,0,0,0,0
"301003",2020-01-25 23:42:00,2.56616,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.9,0.77994,0,0,1,0,0,0,1,0,1,1,0,0,0,0,0,1,0,0,0,0,0
"301004",2020-01-25 23:43:00,2.19773,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.7,0.37737,0,0,1,0,0,0,1,0,1,1,0,0,0,0,0,1,0,0,0,0,0
"301005",2020-01-25 23:44:00,2.14987,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.8,0.38493,0,0,1,0,0,0,1,0,1,1,0,0,0,0,0,1,0,0,0,0,0
"301006",2020-01-25 23:45:00,2.08101,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.8,0.37737,0,0,1,0,0,0,1,0,1,1,0,0,0,0,0,1,0,0,0,0,0
"301007",2020-01-25 23:46:00,1.90558,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.7,0.378,0,1,1,0,0,0,1,0,1,1,0,0,0,1,0,1,0,0,0,0,0
"301008",2020-01-25 23:47:00,1.83104,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.7,0.39312,0,1,1,1,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"301009",2020-01-25 23:48:00,1.82354,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.38997,0,1,1,1,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"301010",2020-01-25 23:49:00,1.71584,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.36918,0,1,1,1,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"301011",2020-01-25 23:50:00,1.65051,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.8,0.36477,0,1,1,1,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"301012",2020-01-25 23:51:00,2.0442,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.8,0.35847,0,1,1,1,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"301013",2020-01-25 23:52:00,2.05727,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.7,0.36981,0,1,1,1,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"301014",2020-01-25 23:53:00,1.77027,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.5,0.3654,0,1,1,1,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"301015",2020-01-25 23:54:00,1.76317,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.4,0.36477,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"301016",2020-01-25 23:55:00,1.92589,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.6,0.36351,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"301017",2020-01-25 23:56:00,2.01853,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.5,0.37611,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0
"301018",2020-01-25 23:57:00,2.05696,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.4,0.36288,0,1,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"301019",2020-01-25 23:58:00,2.20104,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.36225,0,1,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"301020",2020-01-25 23:59:00,2.25282,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.36477,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"301021",2020-01-26 00:00:00,2.2129,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,-0.2,0.36477,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"301022",2020-01-26 00:01:00,2.481,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.39627,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"301023",2020-01-26 00:02:00,2.34628,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.39501,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"301024",2020-01-26 00:03:00,2.61754,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.39312,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"301025",2020-01-26 00:04:00,2.48559,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.37737,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"301026",2020-01-26 00:05:00,2.48511,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.38745,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"301027",2020-01-26 00:06:00,2.96884,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.49581,1,1,1,0,1,1,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"301028",2020-01-26 00:07:00,3.49549,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.49707,1,1,1,0,1,1,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"301029",2020-01-26 00:08:00,3.68549,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.49077,1,1,1,0,1,1,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"301030",2020-01-26 00:09:00,4.37304,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.3,0.48762,1,1,1,0,0,1,0,1,0,0,1,1,1,0,1,0,0,1,1,1,1
"301031",2020-01-26 00:10:00,4.1311,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.37674,1,1,1,0,0,1,0,1,0,0,1,1,1,0,1,0,0,1,1,1,1
"301032",2020-01-26 00:11:00,4.59117,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.4599,1,1,1,0,0,0,0,1,0,0,1,1,1,0,1,0,0,1,1,1,1
"301033",2020-01-26 00:12:00,4.4227,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.47124,1,1,1,0,0,0,0,1,0,0,1,1,1,0,1,0,0,1,1,1,1
"301034",2020-01-26 00:13:00,4.70141,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.37485,1,1,1,0,0,0,0,1,0,0,1,1,1,0,1,0,0,1,1,1,1
"301035",2020-01-26 00:14:00,4.82424,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0,0.84483,1,1,1,0,0,0,0,1,0,0,1,1,1,0,1,0,0,1,1,1,1
"301036",2020-01-26 00:15:00,5.70978,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.86688,1,1,1,0,0,0,0,1,0,0,1,1,1,0,1,0,0,1,1,1,1
"301037",2020-01-26 00:16:00,5.35721,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.8757,1,1,1,0,0,0,0,1,1,0,1,1,1,1,1,0,0,1,1,1,1
"301038",2020-01-26 00:17:00,5.71157,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.2,0.90594,1,1,1,1,0,0,0,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"301039",2020-01-26 00:18:00,5.91688,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,21.5,21.5,21.5,0.1,0.92421,1,1,1,1,0,0,0,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"301040",2020-01-26 00:19:00,5.76072,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0.2,0.93114,1,1,1,1,0,0,0,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"301041",2020-01-26 00:20:00,5.93284,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0.1,0.92547,1,1,1,1,0,0,0,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"301042",2020-01-26 00:21:00,5.97226,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0.2,0.90657,1,1,1,1,0,0,0,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"301043",2020-01-26 00:22:00,6.04349,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0.3,0.90657,1,1,1,1,0,0,0,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"301044",2020-01-26 00:23:00,5.91948,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0.4,0.90405,1,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"301045",2020-01-26 00:24:00,6.05298,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0.4,1.09431,1,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"301046",2020-01-26 00:25:00,6.21991,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0.4,0.92547,1,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"301047",2020-01-26 00:26:00,6.15886,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0.4,0.93744,1,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1,1
"301048",2020-01-26 00:27:00,6.16397,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0.3,0.93114,1,0,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"301049",2020-01-26 00:28:00,6.21997,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0.3,0.9702,1,0,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"301050",2020-01-26 00:29:00,6.17364,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0.3,0.9702,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"301051",2020-01-26 00:30:00,6.08861,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0,0.97587,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"301052",2020-01-26 00:31:00,6.13149,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.2,0.97587,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"301053",2020-01-26 00:32:00,6.19005,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.3,2.30454,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"301054",2020-01-26 00:33:00,6.0636,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.4,2.33037,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"301055",2020-01-26 00:34:00,6.00314,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.8,0.99477,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"301056",2020-01-26 00:35:00,6.07395,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.6,1.1655,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"301057",2020-01-26 00:36:00,6.75624,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.7,0.98406,1,0,1,1,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"301058",2020-01-26 00:37:00,6.14859,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.7,0.95634,1,0,1,1,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"301059",2020-01-26 00:38:00,6.31511,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.5,0.93744,1,0,1,1,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"301060",2020-01-26 00:39:00,6.3397,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.5,0.9261,1,0,1,1,0,1,1,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"301061",2020-01-26 00:40:00,6.26972,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.4,0.9324,1,0,1,1,0,1,1,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"301062",2020-01-26 00:41:00,6.08397,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.3,0.93114,0,0,1,1,0,0,1,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"301063",2020-01-26 00:42:00,5.74379,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.2,0.93807,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"301064",2020-01-26 00:43:00,5.71274,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0,0.93744,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"301065",2020-01-26 00:44:00,5.68884,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0,0.93807,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"301066",2020-01-26 00:45:00,5.61074,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.1,0.9387,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"301067",2020-01-26 00:46:00,5.99208,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.1,0.94689,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"301068",2020-01-26 00:47:00,5.94385,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.1,0.95004,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"301069",2020-01-26 00:48:00,5.95729,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.1,0.95193,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"301070",2020-01-26 00:49:00,5.65355,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.1,0.94437,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"301071",2020-01-26 00:50:00,5.3994,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.2,0.94122,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"301072",2020-01-26 00:51:00,5.48861,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.2,0.3339,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"301073",2020-01-26 00:52:00,4.19154,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.1,0.32193,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"301074",2020-01-26 00:53:00,4.3371,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0,0.35847,0,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"301075",2020-01-26 00:54:00,4.03335,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0,0.32949,0,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"301076",2020-01-26 00:55:00,3.6482,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0.1,0.32634,0,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"301077",2020-01-26 00:56:00,3.51298,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0.1,0.33075,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"301078",2020-01-26 00:57:00,2.88352,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.2,0.32697,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"301079",2020-01-26 00:58:00,3.10894,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.4,0.3465,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"301080",2020-01-26 00:59:00,3.06136,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.4,0.33579,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"301081",2020-01-26 01:00:00,3.07076,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.2,0.33768,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"301082",2020-01-26 01:01:00,3.17774,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0,0.33327,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"301083",2020-01-26 01:02:00,3.14625,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0,0.33327,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"301084",2020-01-26 01:03:00,3.42136,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.1,0.33894,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"301085",2020-01-26 01:04:00,2.96726,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.3,0.34524,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"301086",2020-01-26 01:05:00,3.10783,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.2,0.32823,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"301087",2020-01-26 01:06:00,3.22656,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.2,0.33201,0,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"301088",2020-01-26 01:07:00,3.40615,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.3,0.33201,0,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"301089",2020-01-26 01:08:00,3.44197,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.4,0.32634,0,1,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"301090",2020-01-26 01:09:00,3.45808,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.7,0.32067,0,1,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"301091",2020-01-26 01:10:00,3.41516,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.6,0.32697,0,1,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"301092",2020-01-26 01:11:00,3.38957,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.7,0.32067,1,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"301093",2020-01-26 01:12:00,3.20535,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.6,0.32067,1,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"301094",2020-01-26 01:13:00,3.45399,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.4,0.32067,1,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"301095",2020-01-26 01:14:00,3.31057,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.3,0.32193,1,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"301096",2020-01-26 01:15:00,3.20332,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.4,0.33642,1,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"301097",2020-01-26 01:16:00,3.21099,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.4,0.32697,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"301098",2020-01-26 01:17:00,3.20741,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.2,0.33264,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"301099",2020-01-26 01:18:00,3.12681,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.1,0.3213,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"301100",2020-01-26 01:19:00,3.03494,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.2,0.35217,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"301101",2020-01-26 01:20:00,2.8125,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0,0.35217,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"301102",2020-01-26 01:21:00,3.14329,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0,0.36351,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"301103",2020-01-26 01:22:00,3.06197,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0.2,0.35217,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"301104",2020-01-26 01:23:00,2.98184,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0.3,0.36351,1,1,1,0,0,1,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"301105",2020-01-26 01:24:00,3.02243,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0.2,0.35217,1,1,1,0,0,1,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"301106",2020-01-26 01:25:00,2.98142,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.4,0.36666,1,1,1,0,0,1,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"301107",2020-01-26 01:26:00,2.92802,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.7,0.36792,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"301108",2020-01-26 01:27:00,3.02834,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.6,0.36477,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"301109",2020-01-26 01:28:00,2.99116,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.5,0.37107,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
