"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"301110",2020-01-26 01:29:00,2.96087,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.3,0.35784,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"301111",2020-01-26 01:30:00,3.09282,0,0,16,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.1,0.3465,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"301112",2020-01-26 01:31:00,3.37204,0,0,16,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0,0.35406,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"301113",2020-01-26 01:32:00,3.19274,0,0,16,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0,0.34839,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"301114",2020-01-26 01:33:00,3.15964,0,0,16,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0.2,0.35721,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"301115",2020-01-26 01:34:00,3.23855,0,0,16,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0.4,0.35154,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"301116",2020-01-26 01:35:00,2.75479,0,0,16,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0.3,0.34524,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"301117",2020-01-26 01:36:00,2.7577,0,0,16,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0,0.34272,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"301118",2020-01-26 01:37:00,2.85003,0,0,16,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0.1,0.34776,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"301119",2020-01-26 01:38:00,2.64006,0,0,16,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0.2,0.34524,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"301120",2020-01-26 01:39:00,2.23148,0,0,16,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0.3,0.33957,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"301121",2020-01-26 01:40:00,1.97817,0,0,16,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0.2,0.34461,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"301122",2020-01-26 01:41:00,1.87714,0,0,16,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0.2,0.33264,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"301123",2020-01-26 01:42:00,1.77751,0,0,16,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0.1,0.33453,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"301124",2020-01-26 01:43:00,1.87285,0,0,16,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0,0.33894,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"301125",2020-01-26 01:44:00,1.83457,0,0,16,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0.1,0.33894,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"301126",2020-01-26 01:45:00,1.83331,0,0,16,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0,0.34083,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"301127",2020-01-26 01:46:00,1.62522,0,0,16,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.2,0.34398,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"301128",2020-01-26 01:47:00,1.82487,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,21.5,-0.1,0.33894,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"301129",2020-01-26 01:48:00,1.65404,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,21.5,0.1,0.33957,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"301130",2020-01-26 01:49:00,1.59422,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,21.5,0.3,0.33327,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"301131",2020-01-26 01:50:00,1.79909,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,21.5,0.1,0.33957,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"301132",2020-01-26 01:51:00,1.76037,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,21.5,0,0.33894,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"301133",2020-01-26 01:52:00,1.35293,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,21.5,-0.1,0.35721,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"301134",2020-01-26 01:53:00,1.32646,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,21.5,-0.1,0.34524,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"301135",2020-01-26 01:54:00,1.26815,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,21.5,-0.2,0.33327,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"301136",2020-01-26 01:55:00,1.76871,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,21.5,-0.1,0.33894,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"301137",2020-01-26 01:56:00,1.6835,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,21.5,0.2,0.33894,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"301138",2020-01-26 01:57:00,1.77954,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,21.5,0.2,0.33894,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"301139",2020-01-26 01:58:00,1.41001,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,21.5,0.2,0.34272,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"301140",2020-01-26 01:59:00,1.7358,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,21.5,0.2,0.33705,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"301141",2020-01-26 02:00:00,1.74093,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,21.5,0,0.34524,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"301142",2020-01-26 02:01:00,1.8375,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,21.5,0.1,0.34902,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"301143",2020-01-26 02:02:00,1.82364,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,21.5,-0.1,0.33957,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"301144",2020-01-26 02:03:00,1.92637,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,21.5,0,0.33957,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"301145",2020-01-26 02:04:00,1.87706,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,21.5,0,0.33894,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"301146",2020-01-26 02:05:00,1.80275,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,21.5,0,0.35721,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"301147",2020-01-26 02:06:00,1.76596,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,21.5,-0.2,0.35154,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"301148",2020-01-26 02:07:00,1.81014,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,21.5,-0.3,0.33894,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"301149",2020-01-26 02:08:00,1.82019,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,21.5,-0.4,0.32697,0,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"301150",2020-01-26 02:09:00,1.67701,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,21.5,-0.7,0.33264,0,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"301151",2020-01-26 02:10:00,1.63111,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,21.5,-0.7,0.32697,0,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"301152",2020-01-26 02:11:00,1.73912,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,21.5,-0.5,0.35784,0,1,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"301153",2020-01-26 02:12:00,1.86193,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,21.5,-0.3,0.33264,0,1,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"301154",2020-01-26 02:13:00,1.4718,0,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,21.5,21.5,21.5,0,0.32697,0,1,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"301155",2020-01-26 02:14:00,1.43325,0,0,16,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0.3,0.31248,0,1,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"301156",2020-01-26 02:15:00,1.35982,0,0,16,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0.4,0.3087,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"301157",2020-01-26 02:16:00,1.2916,0,0,16,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0.6,0.31437,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"301158",2020-01-26 02:17:00,1.22782,0,0,16,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0.1,0.32571,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"301159",2020-01-26 02:18:00,1.21016,0,0,16,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0,0.31437,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"301160",2020-01-26 02:19:00,1.01524,0,0,16,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.1,0.32004,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"301161",2020-01-26 02:20:00,1.56966,0,0,16,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0.1,0.31752,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"301162",2020-01-26 02:21:00,1.31662,0,0,16,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,-0.1,0.31248,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"301163",2020-01-26 02:22:00,1.05183,0,0,16,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0.1,0.31437,0,1,1,0,0,1,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"301164",2020-01-26 02:23:00,1.52468,0,0,16,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0.1,0.3087,0,1,1,0,0,1,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"301165",2020-01-26 02:24:00,1.24046,0,0,16,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0.2,0.31437,0,1,1,0,0,1,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"301166",2020-01-26 02:25:00,1.22609,0,0,16,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0.3,0.32067,0,0,1,0,0,1,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"301167",2020-01-26 02:26:00,1.27171,0,0,16,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0.5,0.31437,0,0,1,0,0,1,1,0,0,0,1,1,0,1,0,0,1,0,0,0,0
"301168",2020-01-26 02:27:00,1.59851,0,0,16,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0.4,0.32004,0,0,1,0,0,1,1,0,0,0,1,1,0,1,0,0,1,0,0,0,0
"301169",2020-01-26 02:28:00,1.35623,0,0,16,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0.2,0.32382,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"301170",2020-01-26 02:29:00,1.34631,0,0,16,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,21.5,21.5,21.5,0.1,0.32634,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"301171",2020-01-26 02:30:00,1.66767,0,0,16,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0.2,0.32067,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"301172",2020-01-26 02:31:00,1.6688,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0.2,0.34587,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"301173",2020-01-26 02:32:00,1.47528,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0.2,0.34587,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"301174",2020-01-26 02:33:00,1.68067,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0.2,0.3402,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"301175",2020-01-26 02:34:00,1.53185,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0,0.34524,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"301176",2020-01-26 02:35:00,1.43184,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0,0.34146,1,0,1,0,1,1,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"301177",2020-01-26 02:36:00,2.30131,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.2,0.33894,1,0,1,0,1,1,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"301178",2020-01-26 02:37:00,2.54035,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.2,0.33264,1,0,1,0,1,1,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"301179",2020-01-26 02:38:00,2.65373,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0,0.33831,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,1,0,1,1,1,1
"301180",2020-01-26 02:39:00,3.12862,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0.2,0.32886,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,1,0,1,1,1,1
"301181",2020-01-26 02:40:00,3.65341,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0.2,0.33138,1,0,1,0,0,0,0,1,0,0,0,1,1,1,0,1,0,1,1,1,1
"301182",2020-01-26 02:41:00,3.99139,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0.2,0.33264,1,0,1,0,0,0,0,1,0,0,0,1,1,1,0,1,0,1,1,1,1
"301183",2020-01-26 02:42:00,4.09203,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0.3,0.33264,1,0,1,0,0,0,0,1,0,0,0,1,1,1,0,1,0,1,1,1,1
"301184",2020-01-26 02:43:00,4.13364,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0.1,0.3213,1,0,1,0,0,0,0,1,0,0,0,1,1,1,0,1,0,1,1,1,1
"301185",2020-01-26 02:44:00,4.18703,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0,0.33075,1,0,1,0,0,0,0,1,0,0,0,1,1,1,0,1,0,1,1,1,1
"301186",2020-01-26 02:45:00,4.20493,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0.1,0.33894,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"301187",2020-01-26 02:46:00,4.16586,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.1,0.33894,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"301188",2020-01-26 02:47:00,3.89823,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0.1,0.33831,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"301189",2020-01-26 02:48:00,4.19928,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0.2,0.33264,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"301190",2020-01-26 02:49:00,3.79913,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0.3,0.3213,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"301191",2020-01-26 02:50:00,3.91218,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0.4,0.33264,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"301192",2020-01-26 02:51:00,3.71366,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0.3,0.32949,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"301193",2020-01-26 02:52:00,3.55129,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0.4,0.33453,1,1,1,0,0,1,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"301194",2020-01-26 02:53:00,3.4921,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0.4,0.33894,1,1,1,0,0,1,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"301195",2020-01-26 02:54:00,3.41824,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0.6,0.33831,1,1,1,0,0,1,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"301196",2020-01-26 02:55:00,3.10331,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0.7,0.3276,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"301197",2020-01-26 02:56:00,3.31753,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0.6,0.33327,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"301198",2020-01-26 02:57:00,3.33736,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0.7,0.33957,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"301199",2020-01-26 02:58:00,3.19583,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0.4,0.34587,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"301200",2020-01-26 02:59:00,3.1006,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0.3,0.33957,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"301201",2020-01-26 03:00:00,3.20003,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0.2,0.34146,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"301202",2020-01-26 03:01:00,3.30639,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0.2,0.34461,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"301203",2020-01-26 03:02:00,3.28608,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0.1,0.33831,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"301204",2020-01-26 03:03:00,3.26936,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0,0.34461,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"301205",2020-01-26 03:04:00,3.26707,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.1,0.33831,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"301206",2020-01-26 03:05:00,3.2978,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.1,0.34587,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"301207",2020-01-26 03:06:00,3.57077,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0,0.34524,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"301208",2020-01-26 03:07:00,3.59481,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0,0.32697,1,1,1,0,1,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301209",2020-01-26 03:08:00,3.58831,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.1,0.32697,1,1,1,0,1,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301210",2020-01-26 03:09:00,3.5725,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.2,0.32697,1,1,1,0,1,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301211",2020-01-26 03:10:00,3.44867,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.5,0.35154,1,1,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301212",2020-01-26 03:11:00,3.49199,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.8,0.3339,0,1,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301213",2020-01-26 03:12:00,3.30573,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.8,0.33327,0,1,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301214",2020-01-26 03:13:00,3.47259,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.8,0.32634,0,1,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301215",2020-01-26 03:14:00,3.17276,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.6,0.32634,0,1,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301216",2020-01-26 03:15:00,3.06235,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.5,0.32697,0,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301217",2020-01-26 03:16:00,3.27013,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.8,0.35721,0,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301218",2020-01-26 03:17:00,3.188,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.9,0.33516,0,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301219",2020-01-26 03:18:00,3.11788,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.9,0.33831,0,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301220",2020-01-26 03:19:00,2.8086,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.7,0.33264,0,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301221",2020-01-26 03:20:00,3.07169,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.7,0.33264,0,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301222",2020-01-26 03:21:00,3.05351,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.5,0.32697,0,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301223",2020-01-26 03:22:00,2.90253,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.6,0.33264,0,1,1,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301224",2020-01-26 03:23:00,2.9297,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.8,0.35217,0,1,1,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301225",2020-01-26 03:24:00,3.04901,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.8,0.36351,0,1,1,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301226",2020-01-26 03:25:00,3.1272,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.6,0.35406,0,0,1,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"301227",2020-01-26 03:26:00,2.86878,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.4,0.36351,0,0,1,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"301228",2020-01-26 03:27:00,3.07003,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.4,0.36477,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"301229",2020-01-26 03:28:00,3.06354,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.4,0.37044,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"301230",2020-01-26 03:29:00,3.05331,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.3,0.36981,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"301231",2020-01-26 03:30:00,3.22061,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.2,0.36918,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"301232",2020-01-26 03:31:00,3.32144,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.2,0.36414,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"301233",2020-01-26 03:32:00,3.35537,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.3,0.36918,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"301234",2020-01-26 03:33:00,3.33881,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.7,0.36603,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"301235",2020-01-26 03:34:00,3.29544,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.8,0.36729,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"301236",2020-01-26 03:35:00,3.37083,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.9,0.36162,0,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"301237",2020-01-26 03:36:00,3.45898,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.9,0.37611,0,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"301238",2020-01-26 03:37:00,3.44909,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-1,0.35721,0,0,1,0,0,1,0,1,1,0,0,1,1,0,0,1,0,1,1,1,1
"301239",2020-01-26 03:38:00,3.58742,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-1.1,0.35721,0,0,1,0,0,1,0,1,1,0,0,1,1,0,0,1,0,1,1,1,1
"301240",2020-01-26 03:39:00,3.45381,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-1,0.36351,0,0,1,0,0,1,0,1,1,0,0,1,1,0,0,1,0,1,1,1,1
"301241",2020-01-26 03:40:00,3.5977,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-1,0.35847,0,0,1,0,0,0,0,1,1,0,0,1,1,0,0,1,0,1,1,1,1
"301242",2020-01-26 03:41:00,3.08814,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.9,0.35217,1,0,1,0,0,0,0,1,1,0,0,1,1,0,0,1,0,1,1,1,1
"301243",2020-01-26 03:42:00,3.24142,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.8,0.35784,1,0,1,0,0,0,0,1,1,0,0,1,1,0,0,1,0,1,1,1,1
"301244",2020-01-26 03:43:00,3.19312,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.6,0.34587,1,0,1,0,0,0,0,1,1,0,0,1,1,0,0,1,0,1,1,1,1
"301245",2020-01-26 03:44:00,3.15958,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.5,0.35154,1,0,1,0,0,0,0,1,1,0,0,1,1,0,0,1,0,1,1,1,1
"301246",2020-01-26 03:45:00,3.07459,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.5,0.35847,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"301247",2020-01-26 03:46:00,3.17017,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.6,0.36351,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"301248",2020-01-26 03:47:00,3.10434,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.5,0.35217,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"301249",2020-01-26 03:48:00,3.04535,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.4,0.35784,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"301250",2020-01-26 03:49:00,2.99408,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.6,0.35658,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"301251",2020-01-26 03:50:00,3.16819,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.5,0.35721,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"301252",2020-01-26 03:51:00,3.03557,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.4,0.35847,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"301253",2020-01-26 03:52:00,2.91265,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.3,0.35721,1,1,1,0,0,1,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"301254",2020-01-26 03:53:00,3.31019,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.6,0.35217,1,1,1,0,0,1,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"301255",2020-01-26 03:54:00,2.89239,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.5,0.35217,1,1,1,0,0,1,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"301256",2020-01-26 03:55:00,2.86929,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.5,0.35847,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"301257",2020-01-26 03:56:00,2.96787,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.4,0.35217,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"301258",2020-01-26 03:57:00,2.9287,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.4,0.36981,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"301259",2020-01-26 03:58:00,3.01052,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.4,0.36288,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"301260",2020-01-26 03:59:00,2.78197,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.6,0.36414,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"301261",2020-01-26 04:00:00,3.06625,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.5,0.36351,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"301262",2020-01-26 04:01:00,3.36651,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.5,0.35217,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"301263",2020-01-26 04:02:00,3.13272,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.6,0.35784,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"301264",2020-01-26 04:03:00,3.2379,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.6,0.35784,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"301265",2020-01-26 04:04:00,3.30291,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.6,0.35217,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"301266",2020-01-26 04:05:00,3.31342,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.7,0.35784,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"301267",2020-01-26 04:06:00,3.27567,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.8,0.35784,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"301268",2020-01-26 04:07:00,3.29667,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.6,0.35658,1,0,1,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"301269",2020-01-26 04:08:00,3.28551,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.4,0.35028,1,0,1,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"301270",2020-01-26 04:09:00,3.01787,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.5,0.34587,1,0,1,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"301271",2020-01-26 04:10:00,3.31688,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.4,0.34839,0,0,1,0,0,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"301272",2020-01-26 04:11:00,3.39903,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.2,0.34524,0,0,1,0,0,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"301273",2020-01-26 04:12:00,3.42592,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0,0.3528,0,0,1,0,0,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"301274",2020-01-26 04:13:00,3.75722,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0,0.36414,0,0,1,0,0,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"301275",2020-01-26 04:14:00,3.39424,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.1,0.35217,0,0,1,0,0,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"301276",2020-01-26 04:15:00,3.29871,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.2,0.35217,0,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"301277",2020-01-26 04:16:00,3.31598,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.1,0.3465,0,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"301278",2020-01-26 04:17:00,3.22939,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.3,0.36477,0,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"301279",2020-01-26 04:18:00,3.11661,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.7,0.36792,0,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"301280",2020-01-26 04:19:00,3.23911,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.8,0.34272,0,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"301281",2020-01-26 04:20:00,3.04574,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.8,0.33327,0,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"301282",2020-01-26 04:21:00,3.21069,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.5,0.33327,0,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"301283",2020-01-26 04:22:00,3.13817,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.5,0.33894,0,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"301284",2020-01-26 04:23:00,3.10891,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.7,0.36351,0,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"301285",2020-01-26 04:24:00,3.07403,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.7,0.3339,0,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"301286",2020-01-26 04:25:00,3.03845,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.8,0.34524,0,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"301287",2020-01-26 04:26:00,3.23642,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.4,0.32697,0,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"301288",2020-01-26 04:27:00,2.97022,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.2,0.33327,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"301289",2020-01-26 04:28:00,3.32724,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.2,0.33894,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"301290",2020-01-26 04:29:00,3.32764,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.2,0.36414,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"301291",2020-01-26 04:30:00,3.26354,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.5,0.35154,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"301292",2020-01-26 04:31:00,3.10998,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.5,0.34902,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"301293",2020-01-26 04:32:00,3.21815,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.6,0.33642,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"301294",2020-01-26 04:33:00,3.08993,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.5,0.33012,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"301295",2020-01-26 04:34:00,2.77138,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.3,0.33264,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"301296",2020-01-26 04:35:00,3.05011,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.3,0.35784,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"301297",2020-01-26 04:36:00,3.10194,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.2,0.33264,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"301298",2020-01-26 04:37:00,3.11718,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.2,0.32697,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"301299",2020-01-26 04:38:00,3.12644,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.2,0.33264,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"301300",2020-01-26 04:39:00,3.10172,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.4,0.32697,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"301301",2020-01-26 04:40:00,3.29534,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.5,0.33264,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"301302",2020-01-26 04:41:00,3.12486,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.6,0.33264,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"301303",2020-01-26 04:42:00,3.19719,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.5,0.3276,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"301304",2020-01-26 04:43:00,3.20893,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.5,0.33264,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"301305",2020-01-26 04:44:00,3.15041,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.2,0.33957,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"301306",2020-01-26 04:45:00,3.18728,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.1,0.33642,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"301307",2020-01-26 04:46:00,3.55295,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0.2,0.33327,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"301308",2020-01-26 04:47:00,3.39577,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0.2,0.34398,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"301309",2020-01-26 04:48:00,3.24746,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0.4,0.33327,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"301310",2020-01-26 04:49:00,3.31783,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0.6,0.33894,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"301311",2020-01-26 04:50:00,3.27853,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0.5,0.33012,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"301312",2020-01-26 04:51:00,3.2079,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0.1,0.33894,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"301313",2020-01-26 04:52:00,3.16841,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,0.1,0.33327,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"301314",2020-01-26 04:53:00,3.36483,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.3,0.34461,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"301315",2020-01-26 04:54:00,3.17009,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-0.8,0.33264,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"301316",2020-01-26 04:55:00,3.14308,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-1.1,0.32697,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"301317",2020-01-26 04:56:00,3.07316,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-1.2,0.34461,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"301318",2020-01-26 04:57:00,3.1052,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-1.2,0.33516,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"301319",2020-01-26 04:58:00,2.9358,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-1.2,0.34209,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"301320",2020-01-26 04:59:00,2.81972,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-1.1,0.33894,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"301321",2020-01-26 05:00:00,3.22191,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-1.1,0.756,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"301322",2020-01-26 05:01:00,3.38114,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-1.2,0.63567,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"301323",2020-01-26 05:02:00,3.14492,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-1.2,0.5733,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"301324",2020-01-26 05:03:00,2.81522,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-1.3,0.55314,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"301325",2020-01-26 05:04:00,2.88835,0,0,28,23,23,21,22,22,22,0,0,21.5,22.5,21.5,21,22,21.5,21.5,-1.3,0.53487,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"301326",2020-01-26 05:05:00,2.70407,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,-1.3,0.52227,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"301327",2020-01-26 05:06:00,3.17033,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,-1.3,0.51534,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"301328",2020-01-26 05:07:00,3.08686,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,-1.3,0.50967,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"301329",2020-01-26 05:08:00,3.18824,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,-1.3,0.504,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"301330",2020-01-26 05:09:00,3.20239,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,-1.3,0.50337,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"301331",2020-01-26 05:10:00,3.21491,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,-1.4,0.50337,0,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"301332",2020-01-26 05:11:00,3.20081,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,-1.4,0.4977,0,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"301333",2020-01-26 05:12:00,3.23342,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,-1.3,0.50337,0,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"301334",2020-01-26 05:13:00,3.22953,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,-1.3,0.49707,0,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"301335",2020-01-26 05:14:00,3.40586,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,-1.3,0.504,0,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"301336",2020-01-26 05:15:00,3.18714,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,-1.5,0.50337,0,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"301337",2020-01-26 05:16:00,3.26572,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,-1.5,0.50337,0,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"301338",2020-01-26 05:17:00,3.23169,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,-1.5,0.49392,0,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"301339",2020-01-26 05:18:00,3.23085,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,-1.5,0.49707,0,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"301340",2020-01-26 05:19:00,3.39825,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,-1.5,0.4914,0,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"301341",2020-01-26 05:20:00,3.57821,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,-1.3,0.4914,0,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"301342",2020-01-26 05:21:00,2.85082,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,-1.4,0.49707,0,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"301343",2020-01-26 05:22:00,3.16844,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,-1.5,0.49077,0,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"301344",2020-01-26 05:23:00,3.20787,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,-1.6,0.4914,0,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"301345",2020-01-26 05:24:00,3.14732,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,-1.6,0.4851,0,0,1,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"301346",2020-01-26 05:25:00,3.05205,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,-1.5,0.49644,0,0,1,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"301347",2020-01-26 05:26:00,3.04197,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,-1.6,0.49707,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"301348",2020-01-26 05:27:00,2.8527,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,-1.5,0.53487,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"301349",2020-01-26 05:28:00,3.07656,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-1.5,0.54054,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"301350",2020-01-26 05:29:00,2.93743,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-1.3,0.52857,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"301351",2020-01-26 05:30:00,3.10455,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-1.3,0.52731,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"301352",2020-01-26 05:31:00,3.10151,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-1.1,0.52794,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"301353",2020-01-26 05:32:00,2.45784,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-1.5,0.5166,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"301354",2020-01-26 05:33:00,3.02264,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-1.5,0.53739,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"301355",2020-01-26 05:34:00,3.49084,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-1.3,0.5292,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"301356",2020-01-26 05:35:00,3.22708,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-1.1,0.5166,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"301357",2020-01-26 05:36:00,3.39387,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-1,0.5103,0,0,1,1,0,1,1,1,0,1,0,1,1,1,1,1,1,1,1,1,1
"301358",2020-01-26 05:37:00,3.59839,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-1,0.50904,0,0,1,1,0,1,1,1,0,1,0,1,1,1,1,1,1,1,1,1,1
"301359",2020-01-26 05:38:00,3.95091,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-1,0.52164,0,0,1,0,0,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1
"301360",2020-01-26 05:39:00,3.93297,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-1.1,0.52227,0,0,1,0,0,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1
"301361",2020-01-26 05:40:00,4.02744,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-1,0.51597,1,0,1,0,0,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1
"301362",2020-01-26 05:41:00,4.13394,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-1.3,0.52227,1,0,1,0,0,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1
"301363",2020-01-26 05:42:00,3.99818,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-1.4,0.51723,1,0,1,0,0,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1
"301364",2020-01-26 05:43:00,4.0903,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-1.5,0.5166,1,0,1,0,0,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1
"301365",2020-01-26 05:44:00,4.03448,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-1.3,0.53361,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"301366",2020-01-26 05:45:00,3.80783,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-1.1,0.52857,1,1,1,0,0,1,1,1,1,1,0,0,1,1,0,1,0,1,1,1,1
"301367",2020-01-26 05:46:00,3.79609,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-1,0.52227,1,1,1,0,0,1,1,1,1,1,0,0,1,1,0,1,0,1,1,1,1
"301368",2020-01-26 05:47:00,3.62315,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-1.2,0.5166,1,1,1,0,0,1,1,1,1,1,0,0,1,1,0,1,0,1,1,1,1
"301369",2020-01-26 05:48:00,3.7718,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-1.1,0.52731,1,1,1,0,0,1,1,1,1,1,0,0,1,1,0,1,0,1,1,1,1
"301370",2020-01-26 05:49:00,3.84665,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-1,0.51597,1,1,1,0,0,1,1,1,1,1,0,0,1,1,0,1,0,1,1,1,1
"301371",2020-01-26 05:50:00,3.71798,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-1,0.5166,1,1,1,0,0,1,1,1,1,1,0,0,1,1,0,1,0,1,1,1,1
"301372",2020-01-26 05:51:00,3.59764,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.8,0.5103,1,1,1,0,0,1,1,1,1,1,0,0,1,1,0,1,0,1,1,1,1
"301373",2020-01-26 05:52:00,3.47162,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-1,0.51408,1,1,1,0,0,1,1,1,1,1,0,0,1,1,0,1,0,1,1,1,1
"301374",2020-01-26 05:53:00,3.39973,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-1,0.5103,1,1,1,0,0,1,1,1,1,1,0,0,1,1,0,1,0,1,1,1,1
"301375",2020-01-26 05:54:00,3.73319,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.9,0.50967,1,1,1,0,0,1,1,1,1,1,0,0,1,1,0,1,0,1,1,1,1
"301376",2020-01-26 05:55:00,3.32657,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-1,0.51282,1,1,1,0,0,1,1,1,1,1,0,0,1,1,0,1,0,1,1,1,1
"301377",2020-01-26 05:56:00,3.15502,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-1,0.51093,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"301378",2020-01-26 05:57:00,3.53356,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-1,0.5166,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"301379",2020-01-26 05:58:00,3.30568,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-1,0.5166,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"301380",2020-01-26 05:59:00,3.20305,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.8,0.52101,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"301381",2020-01-26 06:00:00,3.08818,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.8,0.51849,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"301382",2020-01-26 06:01:00,2.68639,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.8,0.50337,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"301383",2020-01-26 06:02:00,3.06558,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-1,0.51408,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"301384",2020-01-26 06:03:00,3.07049,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.8,0.50904,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"301385",2020-01-26 06:04:00,3.04856,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.7,0.51597,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"301386",2020-01-26 06:05:00,3.15716,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.6,0.51912,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301387",2020-01-26 06:06:00,3.24013,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.6,0.51219,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"301388",2020-01-26 06:07:00,3.83031,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.8,0.50652,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"301389",2020-01-26 06:08:00,3.61724,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.6,0.50904,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"301390",2020-01-26 06:09:00,3.4913,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.7,0.51471,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"301391",2020-01-26 06:10:00,3.633,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.8,0.50274,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1
"301392",2020-01-26 06:11:00,3.69393,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.7,0.49707,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1
"301393",2020-01-26 06:12:00,3.67042,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.6,0.49707,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1
"301394",2020-01-26 06:13:00,3.68314,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.5,0.4977,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1
"301395",2020-01-26 06:14:00,3.86342,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.4,0.49329,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1
"301396",2020-01-26 06:15:00,3.49388,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.4,0.49077,1,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0,1,1,1
"301397",2020-01-26 06:16:00,3.75232,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.4,0.49077,1,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0,1,1,1
"301398",2020-01-26 06:17:00,3.69884,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.5,0.49644,1,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0,1,1,1
"301399",2020-01-26 06:18:00,3.69664,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.8,0.49077,1,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0,1,1,1
"301400",2020-01-26 06:19:00,3.52775,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.6,0.49644,1,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0,1,1,1
"301401",2020-01-26 06:20:00,3.39578,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.7,0.49077,1,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0,1,1,1
"301402",2020-01-26 06:21:00,3.7145,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.7,0.49581,1,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0,1,1,1
"301403",2020-01-26 06:22:00,3.49554,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.7,0.49014,1,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0,1,1,1
"301404",2020-01-26 06:23:00,3.06384,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.6,0.49014,1,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0,1,1,1
"301405",2020-01-26 06:24:00,3.19405,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.6,0.47691,1,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0,1,1,1
"301406",2020-01-26 06:25:00,3.08468,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.4,0.47691,1,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0,1,1,1
"301407",2020-01-26 06:26:00,3.10824,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.4,0.47754,1,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,0,0,1,1,1
"301408",2020-01-26 06:27:00,3.06882,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.3,0.48951,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1
"301409",2020-01-26 06:28:00,3.06719,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.2,0.48384,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1
"301410",2020-01-26 06:29:00,3.01631,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.2,0.47943,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1
"301411",2020-01-26 06:30:00,3.01366,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.2,0.48132,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1
"301412",2020-01-26 06:31:00,3.64073,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.1,0.47817,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1
"301413",2020-01-26 06:32:00,3.2065,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.1,0.48069,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1
"301414",2020-01-26 06:33:00,3.20555,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.2,0.47628,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1
"301415",2020-01-26 06:34:00,3.39513,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.1,0.48447,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1
"301416",2020-01-26 06:35:00,3.48919,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,0,0.4788,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"301417",2020-01-26 06:36:00,3.84808,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,0,0.49077,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1
"301418",2020-01-26 06:37:00,3.90231,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,0,0.49014,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,0,1,1,1
"301419",2020-01-26 06:38:00,3.85008,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,0.2,0.47754,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,0,1,1,1
"301420",2020-01-26 06:39:00,3.72901,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,0.2,0.47754,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,0,1,1,1
"301421",2020-01-26 06:40:00,3.73116,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,0.2,0.47817,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"301422",2020-01-26 06:41:00,3.46497,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,0,0.50337,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"301423",2020-01-26 06:42:00,3.86315,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.1,0.48321,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"301424",2020-01-26 06:43:00,3.38528,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.1,0.47817,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
