"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"301425",2020-01-26 06:44:00,3.38923,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,0,0.47817,1,1,1,0,0,1,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1
"301426",2020-01-26 06:45:00,3.46123,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.1,0.47817,1,1,1,0,0,1,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1
"301427",2020-01-26 06:46:00,3.42127,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,0,0.47754,1,1,1,0,0,1,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1
"301428",2020-01-26 06:47:00,3.42903,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,0,0.47691,1,1,1,0,0,1,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1
"301429",2020-01-26 06:48:00,3.13368,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.1,0.47187,1,1,1,0,0,1,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1
"301430",2020-01-26 06:49:00,3.64469,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.1,0.47754,1,1,1,0,0,1,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1
"301431",2020-01-26 06:50:00,3.43777,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.1,0.47817,1,1,1,0,0,1,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1
"301432",2020-01-26 06:51:00,3.27588,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.2,0.4725,1,1,1,0,0,1,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1
"301433",2020-01-26 06:52:00,3.27421,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.3,0.47754,1,1,1,0,0,1,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1
"301434",2020-01-26 06:53:00,3.45238,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.5,0.47187,1,1,1,0,0,1,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1
"301435",2020-01-26 06:54:00,3.28987,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.4,0.47754,1,1,1,0,0,1,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1
"301436",2020-01-26 06:55:00,3.27542,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.3,0.48447,1,1,1,0,0,1,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1
"301437",2020-01-26 06:56:00,3.45654,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.2,0.4788,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"301438",2020-01-26 06:57:00,3.74943,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.2,0.49077,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"301439",2020-01-26 06:58:00,3.42141,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.3,0.49014,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"301440",2020-01-26 06:59:00,3.16783,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.4,0.48447,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"301441",2020-01-26 07:00:00,3.05587,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.6,0.4851,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"301442",2020-01-26 07:01:00,3.19013,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.6,0.47817,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"301443",2020-01-26 07:02:00,3.23499,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.6,0.47817,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"301444",2020-01-26 07:03:00,3.14906,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.6,0.48447,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"301445",2020-01-26 07:04:00,3.16937,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.6,0.48447,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301446",2020-01-26 07:05:00,3.2385,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.6,0.48384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301447",2020-01-26 07:06:00,3.43531,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.6,0.49014,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"301448",2020-01-26 07:07:00,3.44159,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.6,0.48384,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"301449",2020-01-26 07:08:00,3.40204,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.5,0.47754,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"301450",2020-01-26 07:09:00,4.02075,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.4,0.47187,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"301451",2020-01-26 07:10:00,3.64293,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.4,0.48069,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"301452",2020-01-26 07:11:00,3.69717,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.3,0.47502,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"301453",2020-01-26 07:12:00,3.60695,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.4,0.47502,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"301454",2020-01-26 07:13:00,3.57368,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.6,0.4662,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"301455",2020-01-26 07:14:00,3.68541,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.8,0.4662,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"301456",2020-01-26 07:15:00,3.73074,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.6,0.47754,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"301457",2020-01-26 07:16:00,3.61877,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.7,0.47754,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"301458",2020-01-26 07:17:00,3.6923,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.5,0.47187,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"301459",2020-01-26 07:18:00,3.71695,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.6,0.4662,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"301460",2020-01-26 07:19:00,3.69506,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.6,0.46557,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"301461",2020-01-26 07:20:00,3.50592,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.7,0.4662,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"301462",2020-01-26 07:21:00,3.49672,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.6,0.47187,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"301463",2020-01-26 07:22:00,3.32853,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.6,0.47124,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"301464",2020-01-26 07:23:00,3.15269,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.6,0.46557,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"301465",2020-01-26 07:24:00,3.3773,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.5,0.47187,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"301466",2020-01-26 07:25:00,3.29267,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.6,0.4725,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"301467",2020-01-26 07:26:00,3.30544,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.5,0.47754,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"301468",2020-01-26 07:27:00,3.60053,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.4,0.49014,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301469",2020-01-26 07:28:00,3.30267,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.4,0.48384,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301470",2020-01-26 07:29:00,3.31108,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.4,0.47817,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301471",2020-01-26 07:30:00,3.33716,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.3,0.48384,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301472",2020-01-26 07:31:00,3.36021,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.4,0.50274,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301473",2020-01-26 07:32:00,3.43967,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.4,0.50022,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301474",2020-01-26 07:33:00,3.30419,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.3,0.50274,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301475",2020-01-26 07:34:00,3.35638,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.4,0.50085,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301476",2020-01-26 07:35:00,3.42418,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.4,0.4851,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"301477",2020-01-26 07:36:00,3.77103,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.4,0.49077,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"301478",2020-01-26 07:37:00,3.57229,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.4,0.49581,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"301479",2020-01-26 07:38:00,3.69537,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.3,0.49077,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"301480",2020-01-26 07:39:00,3.71432,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.4,0.49014,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"301481",2020-01-26 07:40:00,3.72424,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.4,0.49581,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"301482",2020-01-26 07:41:00,3.77135,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.4,0.49014,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"301483",2020-01-26 07:42:00,3.8559,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.5,0.50904,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"301484",2020-01-26 07:43:00,3.64762,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.5,0.50904,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"301485",2020-01-26 07:44:00,3.77771,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.5,0.49959,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"301486",2020-01-26 07:45:00,3.64388,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.4,0.49896,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"301487",2020-01-26 07:46:00,3.61952,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.4,0.50274,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"301488",2020-01-26 07:47:00,3.63769,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.4,0.52227,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"301489",2020-01-26 07:48:00,3.54318,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.5,0.50841,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"301490",2020-01-26 07:49:00,3.57676,0,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.6,0.50274,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"301491",2020-01-26 07:50:00,3.4992,9,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.6,0.49707,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"301492",2020-01-26 07:51:00,3.48263,9,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.5,0.51219,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"301493",2020-01-26 07:52:00,3.4215,8,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.6,0.51282,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"301494",2020-01-26 07:53:00,3.35429,8,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.6,0.50778,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"301495",2020-01-26 07:54:00,3.34494,6,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.5,0.49959,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1
"301496",2020-01-26 07:55:00,3.25316,7,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.5,0.51156,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"301497",2020-01-26 07:56:00,3.41149,7,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.6,0.52101,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"301498",2020-01-26 07:57:00,3.27001,9,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.6,0.50967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301499",2020-01-26 07:58:00,3.24928,8,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.4,0.50967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301500",2020-01-26 07:59:00,3.24193,9,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.5,0.52164,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301501",2020-01-26 08:00:00,3.31847,9,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.4,0.54873,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301502",2020-01-26 08:01:00,3.39823,9,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.3,0.54747,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301503",2020-01-26 08:02:00,3.32239,10,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.4,0.54621,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301504",2020-01-26 08:03:00,3.23058,10,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.5,0.54054,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301505",2020-01-26 08:04:00,3.07781,11,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.5,0.54117,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301506",2020-01-26 08:05:00,3.39016,11,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.5,0.52857,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"301507",2020-01-26 08:06:00,3.47695,11,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.4,0.53424,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"301508",2020-01-26 08:07:00,3.58583,11,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.5,0.5229,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"301509",2020-01-26 08:08:00,3.86873,12,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.5,0.5229,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"301510",2020-01-26 08:09:00,3.56177,13,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.4,0.53424,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"301511",2020-01-26 08:10:00,3.75749,12,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.4,0.52857,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"301512",2020-01-26 08:11:00,3.80117,12,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.4,0.53361,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"301513",2020-01-26 08:12:00,3.62449,12,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.3,0.5229,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"301514",2020-01-26 08:13:00,3.57534,14,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.3,0.53172,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"301515",2020-01-26 08:14:00,3.56886,12,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.3,0.52668,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"301516",2020-01-26 08:15:00,3.94376,14,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.2,0.5166,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"301517",2020-01-26 08:16:00,3.45321,14,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.1,0.53424,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"301518",2020-01-26 08:17:00,3.44642,14,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.1,0.53739,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"301519",2020-01-26 08:18:00,3.1506,14,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.1,0.52857,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"301520",2020-01-26 08:19:00,3.39722,13,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,0,0.54054,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"301521",2020-01-26 08:20:00,3.36961,14,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,0,0.52731,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"301522",2020-01-26 08:21:00,3.36861,14,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,0,0.52227,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"301523",2020-01-26 08:22:00,3.37439,15,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,0,0.52227,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"301524",2020-01-26 08:23:00,3.23228,16,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,0,0.52227,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"301525",2020-01-26 08:24:00,3.27134,15,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,0,1.89,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"301526",2020-01-26 08:25:00,3.20408,16,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,0,1.89504,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"301527",2020-01-26 08:26:00,3.09257,16,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,0,0.54621,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"301528",2020-01-26 08:27:00,3.08996,16,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,0,0.52542,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301529",2020-01-26 08:28:00,2.71877,16,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,0,0.5229,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301530",2020-01-26 08:29:00,2.83033,16,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,0,0.52227,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301531",2020-01-26 08:30:00,3.20661,16,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,0,0.49644,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301532",2020-01-26 08:31:00,3.15643,16,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,0,0.50904,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301533",2020-01-26 08:32:00,3.11331,16,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,0,0.4977,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301534",2020-01-26 08:33:00,3.28581,16,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,0,0.49644,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301535",2020-01-26 08:34:00,3.61528,18,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,0,0.49014,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301536",2020-01-26 08:35:00,4.15605,18,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,0,0.47754,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"301537",2020-01-26 08:36:00,3.52528,18,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.1,0.47187,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"301538",2020-01-26 08:37:00,3.73739,18,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.2,0.62244,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"301539",2020-01-26 08:38:00,3.69663,19,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.2,0.46557,0,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"301540",2020-01-26 08:39:00,3.70424,20,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.2,0.4662,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"301541",2020-01-26 08:40:00,3.76693,21,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.1,0.46557,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"301542",2020-01-26 08:41:00,3.80875,21,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,20.5,22,21.5,21.5,-0.1,0.47061,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"301543",2020-01-26 08:42:00,3.41856,21,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-0.1,0.45864,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"301544",2020-01-26 08:43:00,3.51041,21,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-0.1,0.44667,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"301545",2020-01-26 08:44:00,3.54738,23,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-0.1,0.44604,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"301546",2020-01-26 08:45:00,3.58828,23,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-0.2,0.4347,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"301547",2020-01-26 08:46:00,3.49961,24,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-0.1,0.44667,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"301548",2020-01-26 08:47:00,3.96483,24,0,28,23,23,21,22,22,22,0,0,22,22.5,21,20.5,22,21.5,21.5,-0.1,0.44037,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"301549",2020-01-26 08:48:00,3.53751,26,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.1,0.43281,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"301550",2020-01-26 08:49:00,3.20141,26,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.1,0.42903,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"301551",2020-01-26 08:50:00,3.35754,27,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.1,0.42021,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"301552",2020-01-26 08:51:00,3.30216,28,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.1,0.44604,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"301553",2020-01-26 08:52:00,3.17204,29,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.1,0.42021,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"301554",2020-01-26 08:53:00,3.33886,29,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.2,0.40824,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"301555",2020-01-26 08:54:00,3.209,29,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.2,0.40194,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"301556",2020-01-26 08:55:00,3.17954,31,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.2,0.40257,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"301557",2020-01-26 08:56:00,3.11571,31,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.2,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301558",2020-01-26 08:57:00,3.09473,32,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.2,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301559",2020-01-26 08:58:00,3.10971,32,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.2,0.39564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301560",2020-01-26 08:59:00,3.11043,33,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.2,0.38367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301561",2020-01-26 09:00:00,3.20914,34,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.2,0.40131,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301562",2020-01-26 09:01:00,3.43456,35,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.2,0.37674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301563",2020-01-26 09:02:00,3.47573,37,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.1,0.37989,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301564",2020-01-26 09:03:00,3.36526,38,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.1,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301565",2020-01-26 09:04:00,3.4977,38,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.1,0.3591,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301566",2020-01-26 09:05:00,3.5332,37,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.1,0.35217,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"301567",2020-01-26 09:06:00,3.56049,38,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.1,0.35154,1,1,1,0,0,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1
"301568",2020-01-26 09:07:00,3.58741,38,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.1,0.33957,1,1,1,0,0,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1
"301569",2020-01-26 09:08:00,3.61903,37,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.1,0.35028,1,1,1,0,0,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1
"301570",2020-01-26 09:09:00,3.65311,38,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0,0.33894,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1
"301571",2020-01-26 09:10:00,3.90285,37,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0,0.33894,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1
"301572",2020-01-26 09:11:00,3.71925,37,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0,0.34461,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1
"301573",2020-01-26 09:12:00,3.55935,37,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0,0.33894,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1
"301574",2020-01-26 09:13:00,3.48137,37,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.1,0.34461,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1
"301575",2020-01-26 09:14:00,4.22845,39,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.1,0.33327,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1
"301576",2020-01-26 09:15:00,3.64695,39,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.2,0.35154,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1
"301577",2020-01-26 09:16:00,3.75724,40,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.3,0.33327,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1
"301578",2020-01-26 09:17:00,3.69834,39,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.3,0.3276,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1
"301579",2020-01-26 09:18:00,3.38408,38,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.2,0.32823,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1
"301580",2020-01-26 09:19:00,3.23144,39,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.2,0.34461,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1
"301581",2020-01-26 09:20:00,3.0764,38,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.1,0.33894,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1
"301582",2020-01-26 09:21:00,3.3609,38,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0,0.34461,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1
"301583",2020-01-26 09:22:00,3.06125,38,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0,0.32193,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1
"301584",2020-01-26 09:23:00,2.99202,39,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.1,0.32067,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1
"301585",2020-01-26 09:24:00,3.36772,41,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.2,0.32067,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1
"301586",2020-01-26 09:25:00,3.04923,44,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.2,0.31374,0,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"301587",2020-01-26 09:26:00,2.98592,44,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.3,0.32067,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301588",2020-01-26 09:27:00,2.93795,41,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.3,0.3213,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301589",2020-01-26 09:28:00,2.91198,42,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.3,0.3213,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301590",2020-01-26 09:29:00,2.92601,43,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.3,0.315,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301591",2020-01-26 09:30:00,2.88022,41,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.2,0.35847,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301592",2020-01-26 09:31:00,3.10067,41,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.2,0.31437,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301593",2020-01-26 09:32:00,3.05611,41,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.1,0.32067,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301594",2020-01-26 09:33:00,3.1362,42,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0,0.32256,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301595",2020-01-26 09:34:00,3.48038,40,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0,0.32067,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301596",2020-01-26 09:35:00,3.57438,38,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.1,0.34587,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"301597",2020-01-26 09:36:00,3.62764,38,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.1,0.35154,0,1,1,0,0,1,0,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"301598",2020-01-26 09:37:00,3.63774,39,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.1,0.35784,0,1,1,0,0,1,0,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"301599",2020-01-26 09:38:00,3.67057,38,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.1,0.35154,0,1,1,0,0,1,0,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"301600",2020-01-26 09:39:00,3.69133,37,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0,0.36729,1,1,1,0,0,1,0,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"301601",2020-01-26 09:40:00,3.70496,37,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.1,0.36351,1,1,1,0,0,1,0,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"301602",2020-01-26 09:41:00,3.64305,37,0.024,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.2,0.38241,1,1,1,0,0,1,0,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"301603",2020-01-26 09:42:00,3.51637,38,0.295,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.2,0.83727,1,1,1,0,0,1,0,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"301604",2020-01-26 09:43:00,3.546,38,0.268,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.3,0.83727,1,1,1,0,0,1,0,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"301605",2020-01-26 09:44:00,3.88969,38,0.292,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.2,0.8253,1,1,1,0,0,1,0,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"301606",2020-01-26 09:45:00,3.63302,40,0.294,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.2,0.86184,1,1,1,0,0,1,0,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"301607",2020-01-26 09:46:00,3.49865,43,0.279,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.1,0.80451,1,1,1,0,0,1,0,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"301608",2020-01-26 09:47:00,3.32078,48,0.269,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0,0.71064,1,1,1,0,0,1,0,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"301609",2020-01-26 09:48:00,3.24588,60,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.1,0.22617,1,1,1,0,0,1,0,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"301610",2020-01-26 09:49:00,3.17467,64,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.3,0.21357,1,1,1,0,0,1,0,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"301611",2020-01-26 09:50:00,3.483,68,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.4,0.18648,1,1,1,0,0,1,0,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"301612",2020-01-26 09:51:00,2.83444,71,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.4,0.18207,1,1,1,0,0,1,0,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"301613",2020-01-26 09:52:00,3.01975,70,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.4,0.18144,1,1,1,0,0,1,0,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"301614",2020-01-26 09:53:00,2.91498,79,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.3,0.13167,1,1,1,0,0,1,0,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"301615",2020-01-26 09:54:00,2.99401,93,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,-0.1,0.04977,1,1,1,0,0,1,0,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"301616",2020-01-26 09:55:00,2.66497,101,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0,0.04284,1,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"301617",2020-01-26 09:56:00,2.90519,98,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0,0.08127,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301618",2020-01-26 09:57:00,2.92933,91,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0,0.10584,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301619",2020-01-26 09:58:00,2.88012,92,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.1,0.08064,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301620",2020-01-26 09:59:00,3.11519,100,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.3,0.01197,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"301621",2020-01-26 10:00:00,2.74054,117,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.4,-0.1575,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"301622",2020-01-26 10:01:00,3.18191,124,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.5,-0.21357,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"301623",2020-01-26 10:02:00,3.31419,113,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.6,-0.15372,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"301624",2020-01-26 10:03:00,3.42932,106,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.7,-0.13986,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"301625",2020-01-26 10:04:00,3.92271,111,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.7,-0.19593,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"301626",2020-01-26 10:05:00,3.77376,119,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.8,-0.24507,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"301627",2020-01-26 10:06:00,3.82662,117,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.8,-0.21924,1,1,1,1,1,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301628",2020-01-26 10:07:00,3.79857,106,0,28,23,23,21,22,22,22,0,0,22,22.5,21,21,22,21.5,21.5,0.7,-0.15183,1,1,1,1,1,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301629",2020-01-26 10:08:00,3.8601,104,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,0.7,-0.17703,1,1,1,1,1,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301630",2020-01-26 10:09:00,4.01308,121,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,0.6,-0.27909,0,1,1,1,1,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301631",2020-01-26 10:10:00,3.95153,134,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,0.6,-0.32256,0,1,1,1,1,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301632",2020-01-26 10:11:00,3.91258,133,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,1.2,-0.23436,0,1,1,1,1,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301633",2020-01-26 10:12:00,3.90279,116,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,1.3,-0.18459,0,1,1,1,1,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301634",2020-01-26 10:13:00,3.77703,118,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,1.7,-0.2772,0,1,1,1,1,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301635",2020-01-26 10:14:00,3.85107,141,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,1.9,-0.37989,0,1,1,1,1,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301636",2020-01-26 10:15:00,3.76714,148,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,1.1,-0.0945,0,1,1,1,1,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301637",2020-01-26 10:16:00,3.62152,129,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,0.7,-0.24633,0,1,1,1,1,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301638",2020-01-26 10:17:00,3.47087,128,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,1.2,-0.32256,0,1,1,1,1,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301639",2020-01-26 10:18:00,3.40494,153,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,1.4,-0.4032,0,1,1,1,1,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301640",2020-01-26 10:19:00,3.33237,155,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,1.4,-0.34839,0,1,1,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301641",2020-01-26 10:20:00,3.24063,139,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,1.6,-0.27783,0,1,1,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301642",2020-01-26 10:21:00,3.16184,135,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,1.5,-0.3276,0,1,1,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301643",2020-01-26 10:22:00,3.15821,148,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,1.5,-0.37926,0,1,1,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301644",2020-01-26 10:23:00,3.15775,144,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,1.5,-0.3087,0,1,1,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301645",2020-01-26 10:24:00,3.12099,128,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,1.1,-0.21168,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"301646",2020-01-26 10:25:00,3.11926,120,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,1,-0.2583,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"301647",2020-01-26 10:26:00,2.7802,139,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,1.1,-0.35595,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301648",2020-01-26 10:27:00,3.09663,152,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,1.1,-0.37107,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301649",2020-01-26 10:28:00,2.96964,144,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,1.2,-0.31815,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301650",2020-01-26 10:29:00,2.97864,130,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,1.2,-0.28413,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"301651",2020-01-26 10:30:00,3.35859,128,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,1.6,-0.24066,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"301652",2020-01-26 10:31:00,3.25406,143,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,1.6,-0.37233,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"301653",2020-01-26 10:32:00,3.14038,155,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,1.8,-0.32193,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"301654",2020-01-26 10:33:00,3.16892,150,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,1.4,-0.28917,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"301655",2020-01-26 10:34:00,3.41999,137,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,1.5,-0.22239,0,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,1,1,1
"301656",2020-01-26 10:35:00,3.676,135,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,1.7,-0.24633,0,0,1,1,0,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1
"301657",2020-01-26 10:36:00,3.80303,144,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,1.2,-0.3024,0,0,1,0,0,1,0,1,1,0,0,1,1,0,0,1,0,1,1,1,1
"301658",2020-01-26 10:37:00,3.70457,152,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,1.3,-0.30933,0,0,1,0,0,1,0,1,1,0,0,1,1,0,0,1,0,1,1,1,1
"301659",2020-01-26 10:38:00,3.92099,151,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,1.8,-0.26838,0,0,1,0,0,1,0,1,1,0,0,1,1,0,0,1,0,1,1,1,1
"301660",2020-01-26 10:39:00,3.98514,144,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,1.8,-0.33075,1,0,1,0,0,1,0,1,1,0,0,1,1,0,0,1,0,1,1,1,1
"301661",2020-01-26 10:40:00,4.01974,137,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,2,1.06029,1,0,1,0,0,1,0,1,1,0,0,1,1,0,0,1,0,1,1,1,1
"301662",2020-01-26 10:41:00,3.88151,133,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,1.9,-0.31626,1,0,1,0,0,1,0,1,1,0,0,1,1,0,0,1,0,1,1,1,1
"301663",2020-01-26 10:42:00,3.73539,136,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,1.4,-0.32382,1,0,1,0,0,1,0,1,1,0,0,1,1,0,0,1,0,1,1,1,1
"301664",2020-01-26 10:43:00,3.71022,142,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,1,-0.37296,1,0,1,0,0,1,0,1,1,0,0,1,1,0,0,1,0,1,1,1,1
"301665",2020-01-26 10:44:00,3.60014,153,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,1.5,-0.45423,1,0,1,0,0,1,0,1,1,0,0,1,1,0,0,1,0,1,1,1,1
"301666",2020-01-26 10:45:00,3.22838,174,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,2,-0.51093,1,0,1,0,0,1,0,1,1,0,0,1,1,0,0,1,0,1,1,1,1
"301667",2020-01-26 10:46:00,3.66559,179,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,2.2,-0.49896,1,0,1,0,0,0,0,1,1,0,0,1,1,0,0,1,0,1,1,1,1
"301668",2020-01-26 10:47:00,2.78571,161,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,1.6,-0.42021,1,0,1,0,0,0,0,1,1,0,0,1,1,0,0,1,0,1,1,1,1
"301669",2020-01-26 10:48:00,2.98201,153,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,1.7,-0.37989,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"301670",2020-01-26 10:49:00,2.87534,161,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,2,-0.44919,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"301671",2020-01-26 10:50:00,2.9721,184,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,2.4,-0.62055,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"301672",2020-01-26 10:51:00,2.62834,189,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,2.7,-0.56826,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"301673",2020-01-26 10:52:00,2.72994,160,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,2.8,-0.3591,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"301674",2020-01-26 10:53:00,2.78584,141,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,2.7,-0.35343,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"301675",2020-01-26 10:54:00,2.84952,144,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,2.5,-0.3717,1,1,1,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"301676",2020-01-26 10:55:00,2.6483,142,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,2.6,-0.32886,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"301677",2020-01-26 10:56:00,2.72711,131,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,2.6,-0.2898,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"301678",2020-01-26 10:57:00,2.74897,126,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,2.5,-0.2709,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"301679",2020-01-26 10:58:00,2.67733,129,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,2.7,-0.32886,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"301680",2020-01-26 10:59:00,2.89745,139,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,2.8,-0.33579,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"301681",2020-01-26 11:00:00,2.78157,143,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,2.9,-0.36036,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"301682",2020-01-26 11:01:00,2.80142,170,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,3.1,-0.53046,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"301683",2020-01-26 11:02:00,3.33271,183,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,2.8,-0.51156,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"301684",2020-01-26 11:03:00,3.08995,197,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,2.5,-0.64323,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"301685",2020-01-26 11:04:00,3.02497,198,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,2.1,-0.62748,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"301686",2020-01-26 11:05:00,2.98839,198,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,1.7,-0.64701,1,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"301687",2020-01-26 11:06:00,2.70547,202,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,21.5,1.9,-0.65646,1,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"301688",2020-01-26 11:07:00,2.98249,196,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.1,-0.59409,1,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"301689",2020-01-26 11:08:00,2.93228,191,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.1,-0.58716,1,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"301690",2020-01-26 11:09:00,3.06697,190,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.1,-0.58716,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"301691",2020-01-26 11:10:00,3.05795,187,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.1,-0.56763,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"301692",2020-01-26 11:11:00,3.36635,175,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2,-0.5103,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"301693",2020-01-26 11:12:00,3.07707,170,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,1.8,-0.49392,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"301694",2020-01-26 11:13:00,3.01012,178,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.3,-0.54306,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"301695",2020-01-26 11:14:00,2.4901,183,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.6,-0.53676,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"301696",2020-01-26 11:15:00,2.39057,174,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.2,-0.5103,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"301697",2020-01-26 11:16:00,2.75168,175,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.1,-0.52353,0,1,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"301698",2020-01-26 11:17:00,2.69241,182,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,1.7,-0.55566,0,1,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"301699",2020-01-26 11:18:00,2.55178,184,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,1.5,-0.56133,0,1,1,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"301700",2020-01-26 11:19:00,2.64465,180,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,1.6,-0.55188,0,1,1,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"301701",2020-01-26 11:20:00,2.72793,181,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,1.8,-0.56196,0,1,1,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"301702",2020-01-26 11:21:00,3.3395,184,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2,-0.58086,0,1,1,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"301703",2020-01-26 11:22:00,2.82033,189,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.1,-0.61173,0,1,1,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"301704",2020-01-26 11:23:00,2.90416,197,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.1,-0.63504,0,1,1,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"301705",2020-01-26 11:24:00,2.78644,199,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,1.8,-0.65079,0,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"301706",2020-01-26 11:25:00,2.5806,195,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,1.5,-0.61236,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"301707",2020-01-26 11:26:00,2.61559,189,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,1.4,-0.58023,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"301708",2020-01-26 11:27:00,2.67768,185,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,1.6,-0.51786,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"301709",2020-01-26 11:28:00,2.73771,171,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,1.8,-0.47439,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"301710",2020-01-26 11:29:00,2.97459,159,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,1.3,-0.38556,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"301711",2020-01-26 11:30:00,2.91317,139,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,1.7,-0.34776,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"301712",2020-01-26 11:31:00,2.638,150,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.3,-0.42966,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"301713",2020-01-26 11:32:00,2.73333,152,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.6,-0.42966,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"301714",2020-01-26 11:33:00,2.86752,166,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.9,-0.4662,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"301715",2020-01-26 11:34:00,3.04434,169,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,3,-0.47943,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"301716",2020-01-26 11:35:00,3.81701,170,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.5,-0.47943,0,0,1,0,0,1,0,1,0,0,0,1,1,1,0,1,0,1,1,1,1
"301717",2020-01-26 11:36:00,4.39441,159,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.2,-0.43533,0,0,1,0,0,1,0,1,0,0,0,1,1,1,0,1,0,1,1,1,1
"301718",2020-01-26 11:37:00,3.87205,149,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,1.9,-0.42273,0,0,1,0,0,1,0,1,0,0,0,1,1,1,0,1,0,1,1,1,1
"301719",2020-01-26 11:38:00,2.42603,152,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,1.7,-0.43848,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,1,0,1,1,1,1
"301720",2020-01-26 11:39:00,2.52125,155,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,1.6,-0.41643,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,1,0,1,1,1,1
"301721",2020-01-26 11:40:00,2.57588,155,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,1.4,-0.441,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,1,0,1,1,1,1
"301722",2020-01-26 11:41:00,2.22186,169,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,1.8,-0.52416,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0
"301723",2020-01-26 11:42:00,2.61878,181,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.3,-0.58653,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0
"301724",2020-01-26 11:43:00,2.68989,186,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.5,-0.56763,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0
"301725",2020-01-26 11:44:00,2.73086,160,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.9,-0.42903,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0
"301726",2020-01-26 11:45:00,2.84348,154,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.9,-0.42966,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0
"301727",2020-01-26 11:46:00,2.7395,157,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.5,-0.4284,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0
"301728",2020-01-26 11:47:00,2.59877,134,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.9,-0.30933,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0
"301729",2020-01-26 11:48:00,2.44478,127,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.9,-0.31248,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"301730",2020-01-26 11:49:00,1.74129,138,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.6,-0.40509,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"301731",2020-01-26 11:50:00,1.43083,176,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,3.1,-0.56196,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"301732",2020-01-26 11:51:00,1.28651,195,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,3.2,-0.68796,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"301733",2020-01-26 11:52:00,1.35328,199,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,3.3,-0.69048,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"301734",2020-01-26 11:53:00,1.58502,192,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,3.3,-0.61236,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"301735",2020-01-26 11:54:00,1.26305,193,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.8,-0.59976,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"301736",2020-01-26 11:55:00,1.1563,168,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,3.1,-0.46179,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"301737",2020-01-26 11:56:00,1.2872,179,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,3,-0.58023,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"301738",2020-01-26 11:57:00,1.33021,144,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.9,-0.37863,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"301739",2020-01-26 11:58:00,1.58539,152,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.5,-0.45423,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"301740",2020-01-26 11:59:00,1.63234,181,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.2,-0.59913,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
