"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"301741",2020-01-26 12:00:00,1.23703,211,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.6,-0.71253,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"301742",2020-01-26 12:01:00,1.29715,207,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.4,-0.64386,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"301743",2020-01-26 12:02:00,1.45395,165,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.2,-0.46683,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"301744",2020-01-26 12:03:00,1.40344,194,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.3,-0.63315,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"301745",2020-01-26 12:04:00,2.01228,208,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.8,-0.68733,1,0,1,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"301746",2020-01-26 12:05:00,2.18333,220,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.9,-0.71316,1,0,1,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301747",2020-01-26 12:06:00,2.33603,221,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,3.2,-0.7623,1,0,1,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301748",2020-01-26 12:07:00,2.78493,226,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,3.2,-0.7875,1,0,1,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301749",2020-01-26 12:08:00,3.12542,230,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,3.6,-0.80073,1,0,1,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301750",2020-01-26 12:09:00,3.39249,225,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,3.5,-0.74403,1,0,1,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301751",2020-01-26 12:10:00,3.10498,208,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,3.6,-0.69993,1,0,1,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301752",2020-01-26 12:11:00,2.83646,233,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,3.2,-0.80073,1,0,1,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301753",2020-01-26 12:12:00,2.94096,234,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,3.3,-0.80829,1,0,1,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301754",2020-01-26 12:13:00,2.99096,241,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,3.7,-0.90783,0,0,1,0,1,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"301755",2020-01-26 12:14:00,3.14716,250,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,3.4,-0.92736,0,0,1,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"301756",2020-01-26 12:15:00,3.11885,245,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,3.1,-0.91476,0,0,1,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"301757",2020-01-26 12:16:00,3.21618,248,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,3.5,-0.96453,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"301758",2020-01-26 12:17:00,2.97112,264,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,3.6,-1.0269,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"301759",2020-01-26 12:18:00,2.62941,272,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.7,-1.04706,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"301760",2020-01-26 12:19:00,2.3415,280,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.8,-1.04013,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"301761",2020-01-26 12:20:00,1.93468,272,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,3.1,-1.00233,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"301762",2020-01-26 12:21:00,1.52057,287,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,3.5,-1.09242,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"301763",2020-01-26 12:22:00,1.02081,288,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,3,-1.09179,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"301764",2020-01-26 12:23:00,1.41203,255,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,3.3,-0.9387,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"301765",2020-01-26 12:24:00,0.841428,234,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,3.7,-0.81396,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"301766",2020-01-26 12:25:00,0.93987,222,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,3.7,-0.76923,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"301767",2020-01-26 12:26:00,1.05842,218,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,3.5,-0.56889,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"301768",2020-01-26 12:27:00,0.999237,226,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,3.3,-0.60921,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"301769",2020-01-26 12:28:00,1.40458,241,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,2.9,-0.69363,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"301770",2020-01-26 12:29:00,0.937891,261,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,3.3,-0.86373,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"301771",2020-01-26 12:30:00,0.700632,262,0,16,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,3.6,-0.84924,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"301772",2020-01-26 12:31:00,0.919159,255,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21,22,21.5,22,3.7,-0.87696,1,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"301773",2020-01-26 12:32:00,1.15289,260,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,3.5,-0.9324,1,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"301774",2020-01-26 12:33:00,1.12992,273,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,3.6,-1.00926,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"301775",2020-01-26 12:34:00,1.12214,263,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,3.7,-0.94563,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"301776",2020-01-26 12:35:00,2.0981,269,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,3.6,-0.92673,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"301777",2020-01-26 12:36:00,1.932,273,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,3.7,-0.9261,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"301778",2020-01-26 12:37:00,2.32635,230,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,3.9,-0.75348,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"301779",2020-01-26 12:38:00,3.10436,221,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,3.6,-0.72891,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"301780",2020-01-26 12:39:00,2.73922,227,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,3.3,-0.76356,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"301781",2020-01-26 12:40:00,3.00464,242,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,3.2,-0.84546,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"301782",2020-01-26 12:41:00,3.50894,254,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,3.4,-0.88326,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"301783",2020-01-26 12:42:00,4.62526,257,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,3.1,-0.90909,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"301784",2020-01-26 12:43:00,3.93568,283,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,3.1,-1.00926,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"301785",2020-01-26 12:44:00,3.19757,294,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,3,-1.05399,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"301786",2020-01-26 12:45:00,2.88141,283,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,3.1,-0.97713,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"301787",2020-01-26 12:46:00,2.64972,279,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,3.5,-0.9765,1,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"301788",2020-01-26 12:47:00,2.68523,270,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,3.5,-0.93366,1,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"301789",2020-01-26 12:48:00,2.628,263,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,3.6,-0.90783,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"301790",2020-01-26 12:49:00,2.54989,266,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,3.3,-1.00422,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"301791",2020-01-26 12:50:00,2.6322,291,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,3.4,-1.12707,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"301792",2020-01-26 12:51:00,2.37791,288,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,2.7,-1.14093,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"301793",2020-01-26 12:52:00,2.15386,255,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,2.3,-0.92169,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"301794",2020-01-26 12:53:00,2.36432,228,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,1.2,-0.78813,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"301795",2020-01-26 12:54:00,2.25225,230,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,1.6,-0.76986,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"301796",2020-01-26 12:55:00,2.12056,228,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,2.3,-0.76986,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"301797",2020-01-26 12:56:00,2.08414,229,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,2.2,-0.80766,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"301798",2020-01-26 12:57:00,2.1944,251,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,1.7,-0.91476,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"301799",2020-01-26 12:58:00,2.48763,254,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,1.8,-0.97146,1,0,1,0,1,1,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"301800",2020-01-26 12:59:00,2.24705,260,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,1.8,-0.99036,1,0,1,0,1,1,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"301801",2020-01-26 13:00:00,2.41492,241,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,1.9,-0.88326,1,0,1,0,1,1,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"301802",2020-01-26 13:01:00,2.49962,225,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,21.5,22,1.5,-0.79191,1,0,1,0,1,1,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"301803",2020-01-26 13:02:00,2.85206,261,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,1.4,-0.90153,1,0,1,0,1,1,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"301804",2020-01-26 13:03:00,2.72137,321,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,1.6,-1.19889,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,1,0,1,1,1,1
"301805",2020-01-26 13:04:00,2.68987,343,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,1.7,-1.2852,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"301806",2020-01-26 13:05:00,2.69632,377,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,2.1,-1.46223,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"301807",2020-01-26 13:06:00,2.51107,397,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,2.1,-1.47168,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"301808",2020-01-26 13:07:00,2.73817,381,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,1.7,-1.72179,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"301809",2020-01-26 13:08:00,2.82265,294,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,1.7,-1.12896,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"301810",2020-01-26 13:09:00,2.92337,313,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,2.2,-1.21401,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"301811",2020-01-26 13:10:00,2.82221,281,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,2.5,-1.06848,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"301812",2020-01-26 13:11:00,2.71165,284,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,2.3,-1.09809,0,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"301813",2020-01-26 13:12:00,2.62663,298,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,1.5,-1.07352,0,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"301814",2020-01-26 13:13:00,2.50074,291,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,1.8,-1.07919,0,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"301815",2020-01-26 13:14:00,2.44203,309,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,2,-1.18692,0,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"301816",2020-01-26 13:15:00,2.495,323,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,2.6,-1.28457,0,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"301817",2020-01-26 13:16:00,2.52073,312,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,3.3,-1.17432,0,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"301818",2020-01-26 13:17:00,2.60031,370,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,3.7,-1.21464,0,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"301819",2020-01-26 13:18:00,2.41928,354,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,4.3,-1.26126,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301820",2020-01-26 13:19:00,2.34708,377,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,4.9,-1.22535,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301821",2020-01-26 13:20:00,2.39558,382,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,5.3,-1.23732,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301822",2020-01-26 13:21:00,2.38849,410,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,5.7,-1.41435,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301823",2020-01-26 13:22:00,2.1245,490,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,6,-1.67139,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301824",2020-01-26 13:23:00,2.36262,521,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,6.2,-1.67139,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301825",2020-01-26 13:24:00,2.18962,561,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,6.5,-1.59705,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301826",2020-01-26 13:25:00,2.18903,539,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,6.4,-1.52775,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301827",2020-01-26 13:26:00,2.23408,539,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,6.7,-1.48302,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301828",2020-01-26 13:27:00,2.42224,535,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,6.6,-1.43262,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301829",2020-01-26 13:28:00,2.45537,534,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,6.3,-1.43829,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301830",2020-01-26 13:29:00,2.4553,522,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,6.4,-1.40931,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301831",2020-01-26 13:30:00,2.3408,525,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,7.1,-1.40049,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301832",2020-01-26 13:31:00,2.39032,525,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,6.8,-1.80369,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301833",2020-01-26 13:32:00,2.44502,523,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,6.9,-1.80306,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301834",2020-01-26 13:33:00,2.40681,516,0,28,23,23,21,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,6.3,-1.81251,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301835",2020-01-26 13:34:00,2.35899,506,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,6.6,-1.78794,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301836",2020-01-26 13:35:00,2.48613,506,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,7.8,-1.82385,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301837",2020-01-26 13:36:00,3.0085,509,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,8.2,-1.80936,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301838",2020-01-26 13:37:00,3.46654,504,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,8,-1.77282,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301839",2020-01-26 13:38:00,2.68959,504,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,8.3,-1.764,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301840",2020-01-26 13:39:00,2.31869,492,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,7.9,-1.7388,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301841",2020-01-26 13:40:00,2.14577,504,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,7.5,-1.77093,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301842",2020-01-26 13:41:00,1.75028,502,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,8,-1.76526,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301843",2020-01-26 13:42:00,2.00049,498,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,8.3,-1.75833,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301844",2020-01-26 13:43:00,2.06704,497,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,7.1,-1.764,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301845",2020-01-26 13:44:00,2.20869,496,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,7.3,-1.74006,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301846",2020-01-26 13:45:00,2.0337,495,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,8.1,-1.74573,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301847",2020-01-26 13:46:00,2.00165,495,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,8.1,-1.74636,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301848",2020-01-26 13:47:00,1.95521,494,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,8,-1.74825,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301849",2020-01-26 13:48:00,1.99673,493,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,8.3,-1.61595,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301850",2020-01-26 13:49:00,2.28323,489,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,8.4,-1.49247,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301851",2020-01-26 13:50:00,2.4142,482,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,8.7,-1.5057,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301852",2020-01-26 13:51:00,2.33947,482,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,9,-1.58949,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301853",2020-01-26 13:52:00,2.54771,482,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,9.4,-1.60776,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301854",2020-01-26 13:53:00,2.53879,480,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,8.7,-1.70856,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301855",2020-01-26 13:54:00,2.4477,479,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,8.5,-1.68966,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301856",2020-01-26 13:55:00,2.17363,478,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,8.6,-1.67139,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301857",2020-01-26 13:56:00,2.02559,477,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,8.5,-1.67643,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301858",2020-01-26 13:57:00,2.01385,475,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,8.1,-1.67706,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301859",2020-01-26 13:58:00,2.0478,472,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,7.7,-1.68273,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301860",2020-01-26 13:59:00,2.13577,448,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,8,-1.60902,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301861",2020-01-26 14:00:00,2.15571,430,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,6.8,-1.51137,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301862",2020-01-26 14:01:00,2.26005,434,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,7.1,-1.55673,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301863",2020-01-26 14:02:00,2.43025,442,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,6.8,-1.59201,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301864",2020-01-26 14:03:00,2.47161,428,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,7.9,-1.56366,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301865",2020-01-26 14:04:00,2.42993,428,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,8.8,-1.55673,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301866",2020-01-26 14:05:00,2.40675,434,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,9.1,-1.58067,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301867",2020-01-26 14:06:00,2.41438,420,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,8.7,-1.4931,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301868",2020-01-26 14:07:00,2.61257,416,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,8.9,-1.47672,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301869",2020-01-26 14:08:00,2.41338,417,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,8.7,-1.48743,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301870",2020-01-26 14:09:00,2.41839,410,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,9.1,-1.44837,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301871",2020-01-26 14:10:00,2.39281,405,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,8.1,-1.4868,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301872",2020-01-26 14:11:00,2.20289,426,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,8,-1.55106,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301873",2020-01-26 14:12:00,2.39966,440,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,8.8,-1.59453,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301874",2020-01-26 14:13:00,2.43804,450,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,9.4,-1.65816,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301875",2020-01-26 14:14:00,2.3833,452,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,9.2,-1.6569,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301876",2020-01-26 14:15:00,2.27178,452,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,9.4,-1.63359,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301877",2020-01-26 14:16:00,2.20407,451,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,9.5,-1.56429,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301878",2020-01-26 14:17:00,2.14373,450,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,8.7,-1.0269,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301879",2020-01-26 14:18:00,2.18331,450,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,9.1,-0.64386,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301880",2020-01-26 14:19:00,1.99209,448,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,9.1,-0.55503,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301881",2020-01-26 14:20:00,2.00776,439,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,8.7,-0.49329,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301882",2020-01-26 14:21:00,2.20027,420,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,8.5,-0.49644,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301883",2020-01-26 14:22:00,2.19225,419,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,8.8,-0.4977,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301884",2020-01-26 14:23:00,2.20044,435,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,9.4,-0.48573,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301885",2020-01-26 14:24:00,2.12386,431,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,9.4,-0.48006,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301886",2020-01-26 14:25:00,2.13132,432,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,9.6,-0.47376,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301887",2020-01-26 14:26:00,2.08357,413,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,9.3,-0.43974,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301888",2020-01-26 14:27:00,2.0414,392,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,9.6,-0.43722,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301889",2020-01-26 14:28:00,2.25182,411,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,9.4,-0.43659,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301890",2020-01-26 14:29:00,2.28481,352,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,9.1,-0.41328,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301891",2020-01-26 14:30:00,2.23001,326,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,9.1,-0.3843,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301892",2020-01-26 14:31:00,2.3956,318,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,8.7,-0.55188,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301893",2020-01-26 14:32:00,2.40674,316,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,8.2,-0.53676,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301894",2020-01-26 14:33:00,2.71856,274,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,8.4,-0.4284,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301895",2020-01-26 14:34:00,2.38915,251,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,9,-0.28728,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301896",2020-01-26 14:35:00,2.35136,256,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,8.1,-0.22806,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301897",2020-01-26 14:36:00,2.31055,262,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,8.5,-0.19404,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301898",2020-01-26 14:37:00,2.50295,268,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,9.4,-0.19089,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301899",2020-01-26 14:38:00,3.42745,274,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,9.8,-0.20286,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301900",2020-01-26 14:39:00,2.98286,308,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,10.2,-0.29043,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301901",2020-01-26 14:40:00,2.38845,281,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,10.4,-0.34083,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301902",2020-01-26 14:41:00,2.11509,247,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,10.2,-0.32823,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301903",2020-01-26 14:42:00,2.08696,247,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,9,-0.31059,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301904",2020-01-26 14:43:00,1.94028,248,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,8.2,-0.31689,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301905",2020-01-26 14:44:00,1.92788,297,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,8.6,-0.3654,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301906",2020-01-26 14:45:00,1.95086,321,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,9.2,-0.3717,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301907",2020-01-26 14:46:00,2.17693,358,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,8.6,0.08946,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301908",2020-01-26 14:47:00,1.87173,374,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,8.8,-0.39123,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301909",2020-01-26 14:48:00,1.59856,385,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,8.4,-0.37359,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301910",2020-01-26 14:49:00,1.87997,392,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,8.6,-0.39816,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301911",2020-01-26 14:50:00,2.47855,404,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,8.3,-0.4284,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301912",2020-01-26 14:51:00,2.29622,401,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,8.1,-0.41643,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301913",2020-01-26 14:52:00,2.35709,397,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,8.8,-0.43533,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301914",2020-01-26 14:53:00,2.49056,393,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,8.5,0.11781,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301915",2020-01-26 14:54:00,3.36154,386,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,9.2,0.12033,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301916",2020-01-26 14:55:00,2.83546,356,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,8.8,0.17703,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301917",2020-01-26 14:56:00,3.16138,325,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,9.3,0.42273,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301918",2020-01-26 14:57:00,3.83819,307,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,9.3,0.45171,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301919",2020-01-26 14:58:00,4.21779,299,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,9.6,0.32571,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301920",2020-01-26 14:59:00,4.09931,245,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,9.5,0.32697,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301921",2020-01-26 15:00:00,4.22233,222,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,9.5,0.23814,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301922",2020-01-26 15:01:00,4.20683,224,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,9.8,0.2205,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301923",2020-01-26 15:02:00,4.18563,246,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,8.4,0.21294,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301924",2020-01-26 15:03:00,4.1548,272,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,7.5,0.20664,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301925",2020-01-26 15:04:00,4.07571,288,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,8.2,0.2205,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301926",2020-01-26 15:05:00,3.86921,210,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,8.6,0.25704,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301927",2020-01-26 15:06:00,3.91051,197,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,9.2,0.26586,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301928",2020-01-26 15:07:00,4.0871,221,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,9.8,0.26901,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301929",2020-01-26 15:08:00,4.15382,202,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,10,0.27594,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301930",2020-01-26 15:09:00,4.24304,196,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,9.3,0.28224,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301931",2020-01-26 15:10:00,4.27348,253,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,9.3,0.26901,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301932",2020-01-26 15:11:00,4.24134,232,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,9.5,0.2709,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301933",2020-01-26 15:12:00,4.41017,189,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,9.4,0.27027,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301934",2020-01-26 15:13:00,4.235,176,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,9.4,0.28854,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301935",2020-01-26 15:14:00,4.36893,197,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,9.4,0.25704,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301936",2020-01-26 15:15:00,4.56638,208,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,9.4,0.25137,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301937",2020-01-26 15:16:00,4.23178,231,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,9.4,0.23184,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"301938",2020-01-26 15:17:00,4.36736,273,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,9.2,0.22491,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301939",2020-01-26 15:18:00,4.24732,299,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,9.2,0.16884,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301940",2020-01-26 15:19:00,4.57894,310,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,9.1,0.16317,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301941",2020-01-26 15:20:00,3.97284,319,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,9.2,0.11277,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301942",2020-01-26 15:21:00,3.90119,324,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,9.1,0.11151,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301943",2020-01-26 15:22:00,3.85482,317,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,9,0.0693,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301944",2020-01-26 15:23:00,4.03907,312,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,8.9,0.05607,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301945",2020-01-26 15:24:00,4.02747,309,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,8.8,0.03906,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301946",2020-01-26 15:25:00,4.29052,305,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,8.8,0.03654,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301947",2020-01-26 15:26:00,4.38489,319,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,8.7,0.0189,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301948",2020-01-26 15:27:00,4.44328,336,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,8.6,0.04347,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301949",2020-01-26 15:28:00,4.41391,335,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,8.5,0.04914,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301950",2020-01-26 15:29:00,4.40696,319,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,8.3,0.06237,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301951",2020-01-26 15:30:00,2.79988,313,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,8.3,-0.54369,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301952",2020-01-26 15:31:00,3.25177,305,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,8.4,-0.53046,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301953",2020-01-26 15:32:00,2.86528,295,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,9,-0.51093,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301954",2020-01-26 15:33:00,2.37326,288,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,9.3,-0.46746,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301955",2020-01-26 15:34:00,2.1804,282,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,9.3,-0.45108,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301956",2020-01-26 15:35:00,2.02701,278,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,9.4,-0.44226,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301957",2020-01-26 15:36:00,1.95263,283,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,9.4,-0.42651,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301958",2020-01-26 15:37:00,1.95602,279,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,9.5,-0.40824,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301959",2020-01-26 15:38:00,1.93482,269,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,9.6,-0.37296,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301960",2020-01-26 15:39:00,2.09288,265,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,9.6,-0.33075,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301961",2020-01-26 15:40:00,2.2031,259,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,9.6,-0.35343,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301962",2020-01-26 15:41:00,2.01274,250,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,9.6,-0.34083,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301963",2020-01-26 15:42:00,2.01059,249,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,9.6,-0.33894,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301964",2020-01-26 15:43:00,2.02421,245,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,9.7,-0.4158,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301965",2020-01-26 15:44:00,2.01419,238,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,9.6,-0.5796,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301966",2020-01-26 15:45:00,2.01407,232,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,9.7,-0.56826,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301967",2020-01-26 15:46:00,2.00949,226,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,9.8,-0.54054,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"301968",2020-01-26 15:47:00,2.16114,224,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,9.8,-0.51786,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301969",2020-01-26 15:48:00,2.05075,224,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,9.8,-0.50715,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301970",2020-01-26 15:49:00,2.07716,221,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,10.1,-0.46809,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301971",2020-01-26 15:50:00,2.01198,216,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,10.2,-0.44289,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301972",2020-01-26 15:51:00,1.9278,209,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,10.3,-0.41139,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301973",2020-01-26 15:52:00,2.16101,205,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,10.5,-0.40383,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301974",2020-01-26 15:53:00,2.08705,201,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,10.6,-0.36666,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301975",2020-01-26 15:54:00,1.92974,196,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,10.7,-0.35973,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301976",2020-01-26 15:55:00,2.05501,196,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,10.6,-0.35469,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301977",2020-01-26 15:56:00,2.19294,198,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,10.7,-0.37926,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301978",2020-01-26 15:57:00,2.1904,202,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,10.7,-0.36729,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"301979",2020-01-26 15:58:00,2.19058,195,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,10.6,-0.32886,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"301980",2020-01-26 15:59:00,2.2029,180,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,10.6,-0.31626,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"301981",2020-01-26 16:00:00,2.16426,182,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,10.5,0.13671,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"301982",2020-01-26 16:01:00,2.18082,175,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,10.6,0.03654,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"301983",2020-01-26 16:02:00,2.20147,157,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,10.6,0.02394,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"301984",2020-01-26 16:03:00,2.29227,142,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,10.7,0.06741,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"301985",2020-01-26 16:04:00,2.07696,119,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,10.7,0.10206,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"301986",2020-01-26 16:05:00,2.03886,112,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,10.7,0.10332,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"301987",2020-01-26 16:06:00,2.08278,111,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,10.8,0.10584,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"301988",2020-01-26 16:07:00,2.11452,113,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,10.8,0.11277,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"301989",2020-01-26 16:08:00,1.90041,102,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,10.7,0.39627,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"301990",2020-01-26 16:09:00,1.88583,96,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,10.8,0.43974,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"301991",2020-01-26 16:10:00,1.89124,84,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,10.7,0.31374,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"301992",2020-01-26 16:11:00,1.9653,84,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,10.8,0.31248,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"301993",2020-01-26 16:12:00,1.84768,85,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,10.7,0.20097,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"301994",2020-01-26 16:13:00,2.13883,87,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,10.7,0.19404,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"301995",2020-01-26 16:14:00,1.63906,83,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,10.7,0.21294,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"301996",2020-01-26 16:15:00,2.04215,73,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,10.7,0.2331,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"301997",2020-01-26 16:16:00,2.06714,65,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,10.7,0.26775,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"301998",2020-01-26 16:17:00,2.14969,61,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,10.6,0.28161,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"301999",2020-01-26 16:18:00,2.17757,61,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,10.5,0.28854,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302000",2020-01-26 16:19:00,2.22363,59,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,10.4,0.28854,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302001",2020-01-26 16:20:00,2.1438,58,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,9.6,0.29232,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302002",2020-01-26 16:21:00,2.24026,57,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,8.9,0.29484,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302003",2020-01-26 16:22:00,2.29509,56,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,8.5,0.29547,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302004",2020-01-26 16:23:00,2.11737,55,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22.5,8,0.31374,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302005",2020-01-26 16:24:00,2.08272,53,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,7.6,0.31374,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302006",2020-01-26 16:25:00,2.11819,52,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,7.5,0.31689,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302007",2020-01-26 16:26:00,2.15209,50,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,7.4,0.32697,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302008",2020-01-26 16:27:00,2.06616,50,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,7.3,0.32571,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302009",2020-01-26 16:28:00,2.0651,48,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,7.3,0.32697,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302010",2020-01-26 16:29:00,2.06118,47,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,7.3,0.33894,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302011",2020-01-26 16:30:00,2.07041,48,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,7.4,0.34461,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302012",2020-01-26 16:31:00,2.09955,46,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,7.5,0.34524,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302013",2020-01-26 16:32:00,2.03849,45,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,7.6,0.34524,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302014",2020-01-26 16:33:00,1.99228,45,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,7.6,0.35217,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302015",2020-01-26 16:34:00,1.8975,43,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,7.7,0.35784,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302016",2020-01-26 16:35:00,1.72099,43,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,7.7,0.36351,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302017",2020-01-26 16:36:00,1.43883,42,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,7.7,0.36351,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302018",2020-01-26 16:37:00,1.56346,41,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,7.7,0.3654,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302019",2020-01-26 16:38:00,1.58533,39,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,7.7,0.37107,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302020",2020-01-26 16:39:00,1.76655,39,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,7.7,0.3528,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302021",2020-01-26 16:40:00,1.7678,39,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,7.5,0.37674,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302022",2020-01-26 16:41:00,1.89478,38,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,7.3,0.37107,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302023",2020-01-26 16:42:00,1.95551,38,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,7.1,0.37107,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302024",2020-01-26 16:43:00,2.0068,38,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.9,0.37737,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302025",2020-01-26 16:44:00,1.81483,38,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.7,0.38304,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302026",2020-01-26 16:45:00,2.20245,36,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.6,0.38934,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302027",2020-01-26 16:46:00,2.07812,36,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.6,0.39249,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302028",2020-01-26 16:47:00,2.07102,34,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.6,0.4095,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302029",2020-01-26 16:48:00,2.17133,33,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.5,0.41454,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302030",2020-01-26 16:49:00,2.05575,33,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.4,0.42084,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302031",2020-01-26 16:50:00,2.08126,30,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.4,0.42714,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302032",2020-01-26 16:51:00,1.96061,29,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.4,0.42777,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302033",2020-01-26 16:52:00,2.27331,28,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.3,0.43407,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302034",2020-01-26 16:53:00,2.10935,27,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.4,0.4221,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302035",2020-01-26 16:54:00,2.62366,25,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.4,0.43344,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302036",2020-01-26 16:55:00,3.26715,23,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.4,0.44415,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302037",2020-01-26 16:56:00,2.97816,23,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.3,0.44037,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302038",2020-01-26 16:57:00,2.31571,23,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.3,0.44541,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302039",2020-01-26 16:58:00,2.16714,22,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.3,0.45108,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302040",2020-01-26 16:59:00,2.01477,20,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.3,0.4536,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302041",2020-01-26 17:00:00,1.78486,20,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.3,0.45297,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302042",2020-01-26 17:01:00,1.78454,20,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.3,0.6615,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302043",2020-01-26 17:02:00,1.89627,19,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.3,0.57267,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302044",2020-01-26 17:03:00,1.88461,19,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.3,0.58464,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302045",2020-01-26 17:04:00,1.90778,17,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.2,0.67221,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302046",2020-01-26 17:05:00,1.90133,17,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.2,0.65331,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302047",2020-01-26 17:06:00,1.98427,17,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.1,0.66024,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302048",2020-01-26 17:07:00,2.05716,17,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.1,0.65331,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302049",2020-01-26 17:08:00,2.10509,16,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.1,0.66024,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302050",2020-01-26 17:09:00,2.13393,16,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.1,0.66276,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302051",2020-01-26 17:10:00,2.50691,15,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.1,0.66024,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302052",2020-01-26 17:11:00,2.20262,16,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.1,0.65961,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302053",2020-01-26 17:12:00,2.09222,16,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.1,0.67221,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302054",2020-01-26 17:13:00,2.18329,16,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.1,0.67158,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302055",2020-01-26 17:14:00,2.07349,16,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.1,0.66843,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302056",2020-01-26 17:15:00,1.97872,15,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.1,0.6615,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302057",2020-01-26 17:16:00,1.9284,15,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6.1,0.68607,0,1,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"302058",2020-01-26 17:17:00,1.90561,15,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,6,0.93051,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302059",2020-01-26 17:18:00,1.89589,14,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,5.8,0.9513,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
