"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"302060",2020-01-26 17:19:00,1.89276,13,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,5.8,0.80514,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302061",2020-01-26 17:20:00,1.77752,12,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,5.8,0.79884,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302062",2020-01-26 17:21:00,1.90689,11,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,5.7,0.69804,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302063",2020-01-26 17:22:00,1.92453,11,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,5.6,0.69174,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302064",2020-01-26 17:23:00,1.78294,11,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,5.6,0.693,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302065",2020-01-26 17:24:00,1.99388,11,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,5.6,0.69867,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302066",2020-01-26 17:25:00,2.2212,9,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21.5,22,22,22,5.8,0.70749,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302067",2020-01-26 17:26:00,2.1464,9,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,5.9,0.70434,0,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302068",2020-01-26 17:27:00,1.98996,8,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,5.8,0.6804,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302069",2020-01-26 17:28:00,1.83269,7,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,5.7,0.69804,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302070",2020-01-26 17:29:00,1.70611,7,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,5.6,0.69237,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302071",2020-01-26 17:30:00,1.70783,7,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,5.4,0.71064,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302072",2020-01-26 17:31:00,1.80151,9,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,5.3,0.6489,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302073",2020-01-26 17:32:00,2.15542,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,5.2,0.65898,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302074",2020-01-26 17:33:00,1.89454,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,5.3,0.63567,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302075",2020-01-26 17:34:00,1.99837,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,5.3,0.64071,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302076",2020-01-26 17:35:00,2.33093,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,5.2,0.6363,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302077",2020-01-26 17:36:00,2.03212,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,5.2,0.64701,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302078",2020-01-26 17:37:00,2.05337,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,5.2,0.63567,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302079",2020-01-26 17:38:00,2.12149,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,5.3,0.63567,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302080",2020-01-26 17:39:00,2.26559,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,5.4,0.64764,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302081",2020-01-26 17:40:00,2.16616,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,5.3,0.63441,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302082",2020-01-26 17:41:00,2.1671,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,5.5,0.64134,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302083",2020-01-26 17:42:00,2.16967,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,5.6,0.65331,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302084",2020-01-26 17:43:00,2.0743,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,5.6,0.60984,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302085",2020-01-26 17:44:00,1.96197,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,5.6,0.61614,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302086",2020-01-26 17:45:00,1.89451,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,5.7,0.61047,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302087",2020-01-26 17:46:00,1.90201,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,5.6,0.61614,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302088",2020-01-26 17:47:00,1.99342,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,5.7,0.64134,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302089",2020-01-26 17:48:00,2.12464,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,5.7,0.65205,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302090",2020-01-26 17:49:00,2.16179,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,5.6,0.64764,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302091",2020-01-26 17:50:00,2.06416,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,5.6,0.64701,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302092",2020-01-26 17:51:00,2.24388,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,5.6,0.64197,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302093",2020-01-26 17:52:00,2.25113,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,5.7,0.63567,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302094",2020-01-26 17:53:00,2.07837,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,5.6,0.65457,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302095",2020-01-26 17:54:00,2.12465,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,5.6,0.66654,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302096",2020-01-26 17:55:00,2.21472,0,0,28,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,5.7,0.66591,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302097",2020-01-26 17:56:00,2.24233,0,0,28,23,23,21,22,22,22,0,0,23,23,21.5,21,22,22,22,5.7,0.86184,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"302098",2020-01-26 17:57:00,2.22779,0,0,28,23,23,21,22,22,22,0,0,23,23,21.5,21,22,22,22,5.7,2.19114,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"302099",2020-01-26 17:58:00,2.18613,0,0,28,23,23,21,22,22,22,0,0,23,23,21.5,21,22,22,22,5.7,0.8883,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"302100",2020-01-26 17:59:00,2.19034,0,0,28,23,23,21,22,22,22,0,0,23,23,21.5,21,22,22,22,5.7,0.88704,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"302101",2020-01-26 18:00:00,2.17291,0,0,28,23,23,21,22,22,22,0,0,23,23,21.5,21,22,22,22,5.6,0.88767,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"302102",2020-01-26 18:01:00,2.1228,0,0,28,23,23,21,22,22,22,0,0,23,23,21.5,21,22,22,22,5.6,0.88578,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"302103",2020-01-26 18:02:00,2.21666,0,0,28,23,23,21,22,22,22,0,0,23,23,21.5,21,22,22,22,5.6,0.88074,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"302104",2020-01-26 18:03:00,2.00104,0,0,28,23,23,21,22,22,22,0,0,23,23,21.5,21,22,22,22,5.7,0.882,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"302105",2020-01-26 18:04:00,1.92954,0,0,28,23,23,21,22,22,22,0,0,23,23,21.5,21,22,22,22,5.7,0.88704,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"302106",2020-01-26 18:05:00,1.89622,0,0,28,23,23,21,22,22,22,0,0,23,23,21.5,21,22,22,22,5.6,0.87192,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"302107",2020-01-26 18:06:00,2.11165,0,0,28,23,23,21,22,22,22,0,0,23,23,21.5,21,22,22,22,5.6,0.87696,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"302108",2020-01-26 18:07:00,2.54979,0,0,28,23,23,21,22,22,22,0,0,23,23,21.5,21,22,22,22,5.7,0.87696,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"302109",2020-01-26 18:08:00,2.58126,0,0,28,23,23,21,22,22,22,0,0,23,23,21.5,21,22,22,22,5.6,0.88704,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"302110",2020-01-26 18:09:00,2.16995,0,0,28,23,23,21,22,22,22,0,0,23,23,21.5,21,22,22,22,5.6,0.87507,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"302111",2020-01-26 18:10:00,2.06995,0,0,28,23,23,21,22,22,22,0,0,23,23,21.5,21,22,22,22,5.7,0.88074,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"302112",2020-01-26 18:11:00,2.00844,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,22,22,22,5.8,0.87633,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"302113",2020-01-26 18:12:00,1.77033,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,22,22,22,5.8,0.88074,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"302114",2020-01-26 18:13:00,1.67,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,22,22,22,6,0.88074,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"302115",2020-01-26 18:14:00,1.49897,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,22,22,22,5.8,0.8694,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"302116",2020-01-26 18:15:00,1.46864,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,22,22,22,5.8,0.89334,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"302117",2020-01-26 18:16:00,1.58003,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,22,22,22,5.9,1.01997,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302118",2020-01-26 18:17:00,1.70872,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,22,22,22,5.3,0.90342,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302119",2020-01-26 18:18:00,1.81017,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,22,22,22,5,0.90279,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302120",2020-01-26 18:19:00,1.84315,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,22,22,22,5.1,0.90027,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302121",2020-01-26 18:20:00,1.86319,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,22,5.1,1.1214,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302122",2020-01-26 18:21:00,2.16559,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,22,5.2,1.12077,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302123",2020-01-26 18:22:00,2.10352,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,22,5.1,1.12014,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302124",2020-01-26 18:23:00,2.13033,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,22,4.9,1.11762,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302125",2020-01-26 18:24:00,2.17494,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,22,4.6,1.12644,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302126",2020-01-26 18:25:00,2.27039,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,22,4.1,1.12077,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302127",2020-01-26 18:26:00,1.97788,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,22,4.2,1.11447,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302128",2020-01-26 18:27:00,2.30273,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,22,4.1,1.11447,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302129",2020-01-26 18:28:00,2.31091,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,22,4.1,1.10817,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302130",2020-01-26 18:29:00,2.33829,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,22,4,1.11384,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302131",2020-01-26 18:30:00,2.2138,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,22,3.8,1.12077,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302132",2020-01-26 18:31:00,2.05226,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,22,3.9,1.10817,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302133",2020-01-26 18:32:00,2.21614,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,22,3.8,1.20771,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302134",2020-01-26 18:33:00,2.25319,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,22,3.9,1.10817,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302135",2020-01-26 18:34:00,2.06682,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,3.7,1.13967,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"302136",2020-01-26 18:35:00,2.01155,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,3.7,1.18944,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"302137",2020-01-26 18:36:00,2.00729,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,3.7,1.12644,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"302138",2020-01-26 18:37:00,2.01754,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,3.6,1.12077,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"302139",2020-01-26 18:38:00,2.02645,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,3.5,1.11573,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"302140",2020-01-26 18:39:00,1.90653,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,3.7,1.11321,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"302141",2020-01-26 18:40:00,2.65923,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,3.7,1.1025,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"302142",2020-01-26 18:41:00,2.50569,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,3.7,1.10817,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"302143",2020-01-26 18:42:00,2.76449,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,3.8,1.1088,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"302144",2020-01-26 18:43:00,3.10145,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,3.8,1.11762,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"302145",2020-01-26 18:44:00,3.36317,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,3.8,1.0962,1,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302146",2020-01-26 18:45:00,3.67786,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,3.7,1.09242,1,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302147",2020-01-26 18:46:00,4.13291,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,3.9,1.09998,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302148",2020-01-26 18:47:00,4.95434,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,3.9,1.08927,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302149",2020-01-26 18:48:00,3.82452,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,3.8,1.09494,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302150",2020-01-26 18:49:00,3.04455,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,3.9,1.10124,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302151",2020-01-26 18:50:00,2.77992,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,3.9,1.10691,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302152",2020-01-26 18:51:00,2.9499,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,4,1.08927,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302153",2020-01-26 18:52:00,2.73432,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,3.9,1.09494,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302154",2020-01-26 18:53:00,2.9789,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,4,1.09116,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302155",2020-01-26 18:54:00,2.3329,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,3.8,1.09431,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302156",2020-01-26 18:55:00,1.93436,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,3.9,1.07856,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302157",2020-01-26 18:56:00,1.87077,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,3.9,1.0773,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302158",2020-01-26 18:57:00,2.14143,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,4,1.09179,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302159",2020-01-26 18:58:00,2.25253,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,4,1.08486,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302160",2020-01-26 18:59:00,2.3322,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,4.1,1.08297,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302161",2020-01-26 19:00:00,2.64136,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,4,1.0773,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302162",2020-01-26 19:01:00,2.48214,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,4,1.0773,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302163",2020-01-26 19:02:00,2.52497,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,4.1,1.07541,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302164",2020-01-26 19:03:00,2.64092,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,4.2,0.64071,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302165",2020-01-26 19:04:00,2.52526,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,4.2,0.62937,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"302166",2020-01-26 19:05:00,2.52889,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,4.2,0.63504,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"302167",2020-01-26 19:06:00,2.52461,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,4.2,0.63441,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"302168",2020-01-26 19:07:00,2.72057,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,4,0.62937,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"302169",2020-01-26 19:08:00,2.61968,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,4,0.63441,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"302170",2020-01-26 19:09:00,3.0044,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,4.1,0.63,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"302171",2020-01-26 19:10:00,2.92931,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,4.1,0.6237,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"302172",2020-01-26 19:11:00,3.00216,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,4.1,0.63504,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"302173",2020-01-26 19:12:00,3.01861,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,4.1,0.62874,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"302174",2020-01-26 19:13:00,2.81601,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,4.1,0.62244,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"302175",2020-01-26 19:14:00,3.20388,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,4.1,0.63441,0,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"302176",2020-01-26 19:15:00,3.24792,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,4.1,0.62874,0,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"302177",2020-01-26 19:16:00,3.18731,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,4,0.6237,0,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"302178",2020-01-26 19:17:00,3.17616,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,3.9,0.64134,0,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"302179",2020-01-26 19:18:00,2.99649,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,4,0.63,0,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"302180",2020-01-26 19:19:00,2.97315,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,3.9,0.63504,0,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"302181",2020-01-26 19:20:00,2.58075,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,4.1,0.63441,0,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"302182",2020-01-26 19:21:00,2.86672,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,4.2,0.62874,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"302183",2020-01-26 19:22:00,2.61604,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,4.3,0.63189,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"302184",2020-01-26 19:23:00,2.43325,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,4.4,0.62937,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"302185",2020-01-26 19:24:00,2.64744,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,4.4,0.64827,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"302186",2020-01-26 19:25:00,2.66479,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,4.4,0.6489,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"302187",2020-01-26 19:26:00,2.66745,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,4.1,0.64197,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"302188",2020-01-26 19:27:00,2.74382,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,4.1,0.64764,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"302189",2020-01-26 19:28:00,2.56917,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,4.3,0.65961,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"302190",2020-01-26 19:29:00,2.55774,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,4.2,0.64827,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"302191",2020-01-26 19:30:00,2.51057,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21.5,22,22,21.5,4.2,0.65394,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"302192",2020-01-26 19:31:00,2.45625,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,22,22,21.5,4,0.67221,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"302193",2020-01-26 19:32:00,2.37062,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.1,0.66087,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"302194",2020-01-26 19:33:00,2.42934,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.2,0.67914,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"302195",2020-01-26 19:34:00,2.84312,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.4,0.71694,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"302196",2020-01-26 19:35:00,3.07524,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.7,0.88137,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"302197",2020-01-26 19:36:00,2.49113,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.5,0.90279,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"302198",2020-01-26 19:37:00,2.66904,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.5,0.76104,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"302199",2020-01-26 19:38:00,2.5213,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.4,0.77364,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"302200",2020-01-26 19:39:00,2.05492,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.8,0.67221,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"302201",2020-01-26 19:40:00,2.31651,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.7,0.6552,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"302202",2020-01-26 19:41:00,2.71297,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.3,0.66402,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"302203",2020-01-26 19:42:00,3.0261,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.4,0.66024,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"302204",2020-01-26 19:43:00,2.99237,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.7,0.6426,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"302205",2020-01-26 19:44:00,3.16668,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,5,0.64071,1,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"302206",2020-01-26 19:45:00,3.07379,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,5.1,0.62307,1,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"302207",2020-01-26 19:46:00,3.44191,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,5.3,0.64134,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"302208",2020-01-26 19:47:00,3.25319,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,5.3,0.63,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"302209",2020-01-26 19:48:00,3.32685,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,5.2,0.64071,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"302210",2020-01-26 19:49:00,3.27672,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,5.1,0.65457,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"302211",2020-01-26 19:50:00,3.10566,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,5.1,0.67221,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"302212",2020-01-26 19:51:00,3.0077,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,5.1,0.65457,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"302213",2020-01-26 19:52:00,2.79374,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,5.2,0.65898,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"302214",2020-01-26 19:53:00,2.78021,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,5.2,0.65331,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"302215",2020-01-26 19:54:00,2.64166,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,5.1,0.6615,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"302216",2020-01-26 19:55:00,2.73725,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,5,0.66087,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"302217",2020-01-26 19:56:00,2.73311,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.8,0.67347,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"302218",2020-01-26 19:57:00,2.67076,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.8,0.66717,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"302219",2020-01-26 19:58:00,2.64668,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.5,0.65394,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"302220",2020-01-26 19:59:00,2.55076,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.5,0.65961,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"302221",2020-01-26 20:00:00,2.71012,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.5,0.65457,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"302222",2020-01-26 20:01:00,2.55234,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.6,0.69363,0,0,1,0,0,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"302223",2020-01-26 20:02:00,2.57026,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.7,0.65457,0,0,1,0,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"302224",2020-01-26 20:03:00,2.46416,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.6,0.67221,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"302225",2020-01-26 20:04:00,2.45475,0,0.091,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.6,0.81207,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"302226",2020-01-26 20:05:00,2.29067,0,1.084,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.6,2.1735,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"302227",2020-01-26 20:06:00,2.7034,0,1.025,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.8,2.12814,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"302228",2020-01-26 20:07:00,2.80794,0,1.035,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.9,2.10987,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"302229",2020-01-26 20:08:00,2.50733,0,0.743,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,5,1.87236,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"302230",2020-01-26 20:09:00,2.5429,0,0.793,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,5,1.80432,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"302231",2020-01-26 20:10:00,2.84023,0,0.272,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.9,1.29087,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"302232",2020-01-26 20:11:00,2.91129,0,1.061,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.7,2.30706,0,0,1,0,0,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"302233",2020-01-26 20:12:00,2.97116,0,1.043,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.8,2.1609,0,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"302234",2020-01-26 20:13:00,3.01957,0,0.463,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.8,1.42947,0,0,1,0,0,0,0,1,1,0,1,1,1,0,0,0,0,1,1,1,1
"302235",2020-01-26 20:14:00,3.2541,0,0.451,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.7,1.46664,0,0,1,0,0,0,0,1,1,0,1,1,1,0,0,0,0,1,1,1,1
"302236",2020-01-26 20:15:00,3.01991,0,0.454,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.6,1.47924,0,0,1,0,0,0,0,1,1,0,1,1,1,0,0,0,0,1,1,1,1
"302237",2020-01-26 20:16:00,3.03555,0,0.455,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.5,1.4679,0,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"302238",2020-01-26 20:17:00,3.04718,0,0.451,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.5,1.4679,0,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"302239",2020-01-26 20:18:00,2.99089,0,0.45,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.4,1.47042,0,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"302240",2020-01-26 20:19:00,2.87641,0,0.411,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.3,1.3923,0,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"302241",2020-01-26 20:20:00,2.78756,0,0.411,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.4,1.40553,0,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"302242",2020-01-26 20:21:00,2.98763,0,0.41,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.2,1.39419,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"302243",2020-01-26 20:22:00,2.75231,0,0.409,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.2,1.40364,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"302244",2020-01-26 20:23:00,2.74599,0,0.405,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.1,1.39986,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"302245",2020-01-26 20:24:00,2.67705,0,0.397,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4,1.386,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"302246",2020-01-26 20:25:00,2.72655,0,0.392,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.3,1.36017,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"302247",2020-01-26 20:26:00,2.64306,0,0.391,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.4,1.36017,1,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"302248",2020-01-26 20:27:00,2.56363,0,0.396,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.6,1.37403,1,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"302249",2020-01-26 20:28:00,2.54961,0,0.135,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.6,0.95004,1,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"302250",2020-01-26 20:29:00,2.5975,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.6,0.70686,1,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"302251",2020-01-26 20:30:00,2.56267,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.5,0.69237,1,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"302252",2020-01-26 20:31:00,2.52029,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4,0.70497,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"302253",2020-01-26 20:32:00,2.70887,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4,0.70812,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"302254",2020-01-26 20:33:00,2.41155,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.1,0.71064,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"302255",2020-01-26 20:34:00,2.39477,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.1,0.71064,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"302256",2020-01-26 20:35:00,2.3715,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.2,0.70497,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"302257",2020-01-26 20:36:00,2.99172,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.3,0.69237,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"302258",2020-01-26 20:37:00,2.37799,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.4,0.71694,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"302259",2020-01-26 20:38:00,2.46914,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.4,0.71757,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"302260",2020-01-26 20:39:00,2.60341,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.4,0.70497,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"302261",2020-01-26 20:40:00,2.73195,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.5,0.72261,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"302262",2020-01-26 20:41:00,2.77233,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.6,0.70434,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"302263",2020-01-26 20:42:00,2.94079,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.7,0.69867,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"302264",2020-01-26 20:43:00,2.94634,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.4,0.69804,1,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"302265",2020-01-26 20:44:00,2.92046,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.4,0.69804,1,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"302266",2020-01-26 20:45:00,2.96221,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.4,0.69867,1,1,1,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"302267",2020-01-26 20:46:00,3.12274,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.6,0.69867,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"302268",2020-01-26 20:47:00,3.15666,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.8,0.69237,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"302269",2020-01-26 20:48:00,3.06003,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.8,0.69804,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"302270",2020-01-26 20:49:00,2.79069,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.8,0.69804,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"302271",2020-01-26 20:50:00,2.8158,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.9,0.69237,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"302272",2020-01-26 20:51:00,2.84295,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,5,0.6867,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"302273",2020-01-26 20:52:00,2.72635,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,5,0.69804,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"302274",2020-01-26 20:53:00,2.77491,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,5,0.69237,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"302275",2020-01-26 20:54:00,2.66366,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,5,0.69174,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"302276",2020-01-26 20:55:00,2.8374,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,5,0.68607,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"302277",2020-01-26 20:56:00,2.76464,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.8,0.69867,0,0,1,0,0,0,1,1,0,0,0,0,1,1,0,1,0,1,1,1,1
"302278",2020-01-26 20:57:00,2.62379,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.8,0.71379,0,0,1,0,0,0,1,1,0,0,0,0,1,1,0,1,0,1,1,1,1
"302279",2020-01-26 20:58:00,2.55076,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.6,0.7056,0,0,1,0,0,0,1,1,0,0,0,0,1,1,0,1,0,1,1,1,1
"302280",2020-01-26 20:59:00,2.51185,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.4,0.71064,0,0,1,0,0,0,1,1,0,0,0,0,1,1,0,1,0,1,1,1,1
"302281",2020-01-26 21:00:00,2.54613,0,0,28,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.4,0.71127,0,0,1,0,0,0,1,1,0,0,0,0,1,1,0,1,0,1,1,1,1
"302282",2020-01-26 21:01:00,2.44292,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.5,0.7182,1,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"302283",2020-01-26 21:02:00,2.33207,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.5,0.72324,1,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"302284",2020-01-26 21:03:00,2.69215,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.4,0.73584,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"302285",2020-01-26 21:04:00,2.46172,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.4,0.72891,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"302286",2020-01-26 21:05:00,2.44274,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.6,0.72324,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"302287",2020-01-26 21:06:00,2.87811,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.7,0.71505,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"302288",2020-01-26 21:07:00,2.45139,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,5,0.72324,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"302289",2020-01-26 21:08:00,2.46521,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,5,0.72324,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"302290",2020-01-26 21:09:00,2.55144,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,5,0.72324,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"302291",2020-01-26 21:10:00,2.69462,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.9,0.7119,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"302292",2020-01-26 21:11:00,2.74827,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.8,0.70434,0,0,1,0,0,0,1,0,0,0,1,1,0,1,0,0,1,0,0,0,0
"302293",2020-01-26 21:12:00,2.81607,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.8,0.70434,0,0,1,0,0,0,1,0,0,0,1,1,0,1,0,0,1,0,0,0,0
"302294",2020-01-26 21:13:00,2.85437,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.6,0.69804,0,0,1,0,0,0,0,0,0,0,1,1,0,1,0,0,0,0,0,0,0
"302295",2020-01-26 21:14:00,2.8434,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.5,0.69237,0,0,1,0,0,0,0,0,0,0,1,1,0,1,0,0,0,0,0,0,0
"302296",2020-01-26 21:15:00,2.94551,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.6,0.67914,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"302297",2020-01-26 21:16:00,2.66258,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.6,0.68418,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"302298",2020-01-26 21:17:00,2.71582,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.7,0.67914,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"302299",2020-01-26 21:18:00,2.4418,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.6,2.27367,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"302300",2020-01-26 21:19:00,1.96789,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.6,1.04454,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"302301",2020-01-26 21:20:00,1.8645,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.4,0.66717,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"302302",2020-01-26 21:21:00,1.40971,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.2,0.66087,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"302303",2020-01-26 21:22:00,1.29262,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.2,0.66087,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"302304",2020-01-26 21:23:00,1.40804,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.2,0.693,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"302305",2020-01-26 21:24:00,1.35387,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.1,0.69678,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"302306",2020-01-26 21:25:00,1.2141,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.1,0.68607,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"302307",2020-01-26 21:26:00,1.15562,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4,0.68607,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"302308",2020-01-26 21:27:00,1.10936,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.1,0.67347,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"302309",2020-01-26 21:28:00,0.943991,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.1,0.67977,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"302310",2020-01-26 21:29:00,1.1035,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,3.9,0.68607,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"302311",2020-01-26 21:30:00,1.08623,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4,0.68607,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"302312",2020-01-26 21:31:00,1.0539,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.1,0.69804,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"302313",2020-01-26 21:32:00,1.02582,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.2,0.69489,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"302314",2020-01-26 21:33:00,0.952958,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.2,0.69867,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"302315",2020-01-26 21:34:00,0.943497,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.1,0.69867,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"302316",2020-01-26 21:35:00,1.28761,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.1,0.69237,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"302317",2020-01-26 21:36:00,1.17575,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4,0.69174,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"302318",2020-01-26 21:37:00,1.06911,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.1,0.68544,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"302319",2020-01-26 21:38:00,1.53164,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.2,0.69174,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"302320",2020-01-26 21:39:00,1.52469,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.2,0.69111,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"302321",2020-01-26 21:40:00,1.61224,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.2,0.67977,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"302322",2020-01-26 21:41:00,1.71037,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.1,0.67788,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"302323",2020-01-26 21:42:00,1.83002,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.3,0.67347,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"302324",2020-01-26 21:43:00,1.79611,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.2,0.67977,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"302325",2020-01-26 21:44:00,1.79703,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.4,0.68544,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"302326",2020-01-26 21:45:00,1.85445,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.4,0.68607,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"302327",2020-01-26 21:46:00,1.90952,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.7,0.69237,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"302328",2020-01-26 21:47:00,1.92191,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.4,0.68607,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"302329",2020-01-26 21:48:00,1.96251,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.3,0.6804,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"302330",2020-01-26 21:49:00,1.66763,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.2,0.69111,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"302331",2020-01-26 21:50:00,1.80503,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.2,0.68544,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"302332",2020-01-26 21:51:00,1.46804,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,4.3,0.67662,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"302333",2020-01-26 21:52:00,1.47558,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,3.8,0.68481,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"302334",2020-01-26 21:53:00,1.46421,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,22,21.5,3.7,0.69111,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"302335",2020-01-26 21:54:00,1.44655,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,21.5,21.5,3.8,0.67977,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"302336",2020-01-26 21:55:00,1.39172,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,21.5,21.5,3.7,0.67914,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"302337",2020-01-26 21:56:00,1.36391,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,21.5,21.5,3.7,0.67914,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"302338",2020-01-26 21:57:00,1.08003,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,21.5,21.5,3.6,0.6678,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"302339",2020-01-26 21:58:00,1.14888,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,21.5,21.5,3.6,0.66024,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"302340",2020-01-26 21:59:00,1.24045,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,21.5,21.5,3.6,0.6552,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"302341",2020-01-26 22:00:00,1.57757,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,21.5,21.5,3.6,0.50337,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"302342",2020-01-26 22:01:00,1.42694,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,21.5,21.5,3.7,0.50904,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"302343",2020-01-26 22:02:00,1.18893,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,21.5,21.5,3.7,0.51534,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"302344",2020-01-26 22:03:00,1.20162,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,21.5,21.5,3.8,0.50967,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"302345",2020-01-26 22:04:00,1.3616,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,21.5,21.5,3.9,0.51534,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"302346",2020-01-26 22:05:00,1.61293,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,21.5,21.5,4,0.51534,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"302347",2020-01-26 22:06:00,1.64268,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,21.5,21.5,4.1,0.50967,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"302348",2020-01-26 22:07:00,1.59991,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,21.5,21.5,4.1,0.504,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"302349",2020-01-26 22:08:00,1.71428,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,21.5,21.5,4,0.50967,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"302350",2020-01-26 22:09:00,1.7832,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,21.5,21.5,4.3,0.50904,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"302351",2020-01-26 22:10:00,1.84646,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,21.5,21.5,4.4,0.4977,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"302352",2020-01-26 22:11:00,1.85707,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,21.5,21.5,4.4,0.50337,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"302353",2020-01-26 22:12:00,1.84999,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,21.5,21.5,4.5,0.50274,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"302354",2020-01-26 22:13:00,1.70799,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,21.5,21.5,4.4,0.49077,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"302355",2020-01-26 22:14:00,1.82211,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,21.5,21.5,4.5,0.50274,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"302356",2020-01-26 22:15:00,1.87717,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,21.5,21.5,4.5,0.50337,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"302357",2020-01-26 22:16:00,1.85759,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,21.5,21.5,4.7,0.50337,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"302358",2020-01-26 22:17:00,1.94875,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,21.5,21.5,5,0.50022,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"302359",2020-01-26 22:18:00,1.54674,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,21.5,21.5,5,0.49707,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"302360",2020-01-26 22:19:00,1.62031,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,21.5,21.5,5.1,0.50337,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"302361",2020-01-26 22:20:00,1.69048,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,21.5,21.5,5.2,0.49644,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"302362",2020-01-26 22:21:00,1.40307,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,21.5,21.5,5.3,0.4977,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"302363",2020-01-26 22:22:00,1.23442,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,21.5,21.5,5.1,0.49518,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"302364",2020-01-26 22:23:00,1.33234,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,21.5,21.5,5,0.50274,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"302365",2020-01-26 22:24:00,1.25543,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,21.5,21.5,5,0.50211,0,1,1,0,0,1,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"302366",2020-01-26 22:25:00,1.18715,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,21.5,21.5,4.8,0.49707,0,0,1,0,0,1,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"302367",2020-01-26 22:26:00,1.12043,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,21.5,21.5,4.6,0.49707,0,0,1,0,0,1,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"302368",2020-01-26 22:27:00,1.18956,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,21.5,21.5,4.6,0.49077,0,0,1,0,0,1,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"302369",2020-01-26 22:28:00,1.26508,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,21.5,21.5,5,0.51471,0,0,1,0,0,1,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"302370",2020-01-26 22:29:00,1.20291,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,21.5,21.5,4.8,0.51471,0,0,1,0,0,1,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"302371",2020-01-26 22:30:00,1.1593,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,21.5,21.5,4.7,0.50337,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"302372",2020-01-26 22:31:00,1.28523,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,21.5,21.5,4.6,0.50337,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"302373",2020-01-26 22:32:00,1.25492,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,21.5,21.5,4.3,0.51786,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"302374",2020-01-26 22:33:00,1.25605,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,21.5,21.5,4.1,0.50967,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"302375",2020-01-26 22:34:00,1.20434,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,21.5,21.5,4,0.53739,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"302376",2020-01-26 22:35:00,1.31449,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,21.5,21.5,4.1,0.53172,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"302377",2020-01-26 22:36:00,1.09318,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,21.5,21.5,3.8,0.62622,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"302378",2020-01-26 22:37:00,1.28254,0,0,16,23,23,21,22,22,22,0,0,23,23,22,21,21.5,21.5,21.5,3.9,0.5544,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"302379",2020-01-26 22:38:00,1.50592,0,0.037,16,23,23,21,22,22,22,0,0,22.5,23,22,21,21.5,21.5,21.5,3.8,0.59157,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"302380",2020-01-26 22:39:00,1.59091,0,0.037,16,23,23,21,22,22,22,0,0,22.5,23,22,21,21.5,21.5,21.5,3.9,0.59157,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"302381",2020-01-26 22:40:00,1.4575,0,0.022,16,23,23,21,22,22,22,0,0,22.5,23,22,21,21.5,21.5,21.5,3.8,0.57834,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"302382",2020-01-26 22:41:00,1.714,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,21.5,21.5,21.5,3.7,0.52794,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"302383",2020-01-26 22:42:00,1.59668,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,21.5,21.5,21.5,3.9,0.5229,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"302384",2020-01-26 22:43:00,1.64146,0,0.038,16,23,23,21,22,22,22,0,0,22.5,23,22,21,21.5,21.5,21.5,4.1,0.58464,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"302385",2020-01-26 22:44:00,1.76608,0,0.039,16,23,23,21,22,22,22,0,0,22.5,23,22,21,21.5,21.5,21.5,4.4,0.59724,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"302386",2020-01-26 22:45:00,1.6499,0,0.03,16,23,23,21,22,22,22,0,0,22.5,23,22,21,21.5,21.5,21.5,4.7,0.58023,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"302387",2020-01-26 22:46:00,1.84867,0,0.022,16,23,23,21,22,22,22,0,0,22.5,23,22,21,21.5,21.5,21.5,4.5,0.67347,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
