"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"302388",2020-01-26 22:47:00,1.74887,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,21.5,21.5,21.5,4.6,0.67914,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"302389",2020-01-26 22:48:00,1.66763,0,0.011,16,23,23,21,22,22,22,0,0,22.5,23,22,21,21.5,21.5,21.5,4.9,0.77049,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"302390",2020-01-26 22:49:00,1.87908,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,21.5,21.5,21.5,5.1,0.83916,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"302391",2020-01-26 22:50:00,1.84027,0,0.026,16,23,23,21,22,22,22,0,0,22.5,23,22,21,21.5,21.5,21.5,4.9,0.78624,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"302392",2020-01-26 22:51:00,1.49664,0,1.931,16,23,23,21,22,22,22,0,0,22.5,23,22,21,21.5,21.5,21.5,4.8,2.77137,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"302393",2020-01-26 22:52:00,1.53839,0,1.908,16,23,23,21,22,22,22,0,0,22.5,23,22,21,21.5,22,21.5,4.9,2.73987,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"302394",2020-01-26 22:53:00,1.45816,0,1.92,16,23,23,21,22,22,22,0,0,22.5,23,22,21,21.5,22,21.5,4.9,2.75247,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"302395",2020-01-26 22:54:00,1.34245,0,1.921,16,23,23,21,22,22,22,0,0,22.5,23,22,21,21.5,22,21.5,5,2.73294,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"302396",2020-01-26 22:55:00,1.31487,0,1.927,16,23,23,21,22,22,22,0,0,22.5,23,22,21,21.5,22,21.5,4.8,2.73861,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"302397",2020-01-26 22:56:00,1.09005,0,1.928,16,23,23,21,22,22,22,0,0,22.5,23,22,21,21.5,22,21.5,4.6,2.62647,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"302398",2020-01-26 22:57:00,1.35257,0,1.899,16,23,23,21,22,22,22,0,0,22.5,23,22,21,21.5,22,21.5,4.7,2.60001,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"302399",2020-01-26 22:58:00,1.32575,0,1.934,16,23,23,21,22,22,22,0,0,22.5,23,22,21,21.5,22,21.5,4.4,2.6145,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"302400",2020-01-26 22:59:00,1.24739,0,1.936,16,23,23,21,22,22,22,0,0,22.5,23,22,21,21.5,22,21.5,4.2,2.65482,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"302401",2020-01-26 23:00:00,1.25414,0,1.942,16,23,23,21,22,22,22,0,0,22.5,23,22,21,21.5,22,21.5,4.3,2.66931,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"302402",2020-01-26 23:01:00,1.28933,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,21.5,22,21.5,4.2,0.6174,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"302403",2020-01-26 23:02:00,1.13471,0,1.914,16,23,23,21,22,22,22,0,0,22.5,23,22,21,21.5,22,21.5,4.1,2.60064,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"302404",2020-01-26 23:03:00,1.23406,0,1.933,16,23,23,21,22,22,22,0,0,22.5,23,22,21,21.5,22,21.5,4.1,2.62521,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"302405",2020-01-26 23:04:00,0.955475,0,1.935,16,23,23,21,22,22,22,0,0,22.5,23,22,21,21.5,22,21.5,4,2.60694,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"302406",2020-01-26 23:05:00,1.48742,0,1.951,16,23,23,21,22,22,22,0,0,22.5,23,22,21,21.5,22,21.5,4.1,2.62521,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"302407",2020-01-26 23:06:00,1.17464,0,1.958,16,23,23,21,22,22,22,0,0,22.5,23,22,21,21.5,22,21.5,4.1,2.61387,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"302408",2020-01-26 23:07:00,1.29216,0,1.929,16,23,23,21,22,22,22,0,0,22.5,23,22,21,21.5,22,21.5,4.2,2.58552,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"302409",2020-01-26 23:08:00,1.35568,0,1.947,16,23,23,21,22,22,22,0,0,22.5,23,22,21,21.5,22,21.5,4.2,2.60694,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"302410",2020-01-26 23:09:00,1.39025,0,0.031,16,23,23,21,22,22,22,0,0,22.5,23,22,21,21.5,22,21.5,4.3,0.71379,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"302411",2020-01-26 23:10:00,1.54976,0,0.03,16,23,23,21,22,22,22,0,0,22.5,23,22,21,21.5,22,21.5,4.2,0.60984,0,0,1,0,1,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"302412",2020-01-26 23:11:00,1.62843,0,0.03,16,23,23,21,22,22,22,0,0,22.5,23,22,21,21.5,22,21.5,4.2,0.47187,0,0,1,0,1,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"302413",2020-01-26 23:12:00,1.84825,0,0.014,16,23,23,21,22,22,22,0,0,22.5,23,22,21,21.5,22,21.5,4.1,0.43407,0,0,1,0,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"302414",2020-01-26 23:13:00,1.75464,0,0.023,16,23,23,21,22,22,22,0,0,22.5,23,22,21,21.5,22,21.5,4.1,0.46494,0,0,1,0,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"302415",2020-01-26 23:14:00,1.71294,0,0.023,16,23,23,21,22,22,22,0,0,22.5,23,22,21,21.5,22,21.5,4,0.46494,0,0,1,0,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"302416",2020-01-26 23:15:00,1.80011,0,0.03,16,23,23,21,22,22,22,0,0,22.5,23,22,21,21.5,22,21.5,3.9,0.47061,0,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"302417",2020-01-26 23:16:00,1.75392,0,0.03,16,23,23,21,22,22,22,0,0,22.5,23,22,21,21.5,22,21.5,3.8,0.53361,0,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"302418",2020-01-26 23:17:00,1.68943,0,0.013,16,23,23,21,22,22,22,0,0,22.5,23,22,21,21.5,22,21.5,3.9,0.504,0,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"302419",2020-01-26 23:18:00,1.51655,0,0.024,16,23,23,21,22,22,22,0,0,22.5,23,22,21,21.5,22,21.5,3.8,0.51282,0,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"302420",2020-01-26 23:19:00,1.72295,0,0.024,16,23,23,21,22,22,22,0,0,22.5,23,22,21,21.5,22,21.5,3.9,0.51597,0,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"302421",2020-01-26 23:20:00,1.54579,0,0.03,16,23,23,21,22,22,22,0,0,22.5,23,22,21,21.5,22,21.5,4,0.52857,0,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"302422",2020-01-26 23:21:00,1.32655,0,0.03,16,23,23,21,22,22,22,0,0,22.5,23,22,21,21.5,22,21.5,4,0.52227,0,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"302423",2020-01-26 23:22:00,1.43769,0,0.023,16,23,23,21,22,22,22,0,0,22.5,23,22,21,21.5,22,21.5,3.9,0.50967,0,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"302424",2020-01-26 23:23:00,1.31969,0,0.023,16,23,23,21,22,22,22,0,0,22.5,23,22,21,21.5,22,21.5,3.9,0.54684,0,1,1,0,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"302425",2020-01-26 23:24:00,1.22259,0,0.01,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,21.5,3.9,0.50904,0,1,1,0,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"302426",2020-01-26 23:25:00,1.13769,0,0.029,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,21.5,3.7,0.53424,0,1,1,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"302427",2020-01-26 23:26:00,1.13856,0,0.029,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,21.5,4.1,0.52479,0,1,1,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"302428",2020-01-26 23:27:00,1.25146,0,0.023,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,21.5,4.2,0.66087,0,1,1,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"302429",2020-01-26 23:28:00,1.17678,0,0.085,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,21.5,4.4,2.03427,0,1,1,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"302430",2020-01-26 23:29:00,1.00263,0,0.017,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,21.5,4.6,0.56511,0,1,1,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"302431",2020-01-26 23:30:00,1.12842,0,0.03,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,21.5,4.6,0.53991,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"302432",2020-01-26 23:31:00,1.2862,0,0.019,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,21.5,4.7,0.38934,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"302433",2020-01-26 23:32:00,1.15073,0,0.023,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,21.5,4.7,0.40194,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"302434",2020-01-26 23:33:00,1.14689,0,0.024,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,21.5,4.7,0.40194,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"302435",2020-01-26 23:34:00,1.3115,0,0.029,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,21.5,4.6,0.42021,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"302436",2020-01-26 23:35:00,1.39917,0,0.027,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,21.5,4.6,0.40194,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"302437",2020-01-26 23:36:00,1.27466,0,0.012,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,21.5,4.7,0.35847,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"302438",2020-01-26 23:37:00,1.40586,0,0.02,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,21.5,4.8,0.38304,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"302439",2020-01-26 23:38:00,1.46706,0,0.027,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,22,5,0.38997,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"302440",2020-01-26 23:39:00,1.74873,0,0.01,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,22,5,0.35217,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"302441",2020-01-26 23:40:00,1.65055,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,22,4.5,0.4095,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"302442",2020-01-26 23:41:00,1.61344,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,22,4.3,0.315,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"302443",2020-01-26 23:42:00,1.70676,0,0.025,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,22,4.4,0.3717,0,1,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"302444",2020-01-26 23:43:00,1.70217,0,0.012,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,22,4.2,0.35154,0,1,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"302445",2020-01-26 23:44:00,1.71661,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,22,4.3,0.32634,0,1,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"302446",2020-01-26 23:45:00,1.75025,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,22,4.2,0.4032,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"302447",2020-01-26 23:46:00,1.76848,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,22,3.9,0.3276,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"302448",2020-01-26 23:47:00,1.68481,0,1.932,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,21.5,4,2.37321,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"302449",2020-01-26 23:48:00,1.48597,0,1.936,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,21.5,3.9,0.37737,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"302450",2020-01-26 23:49:00,1.8579,0,0.013,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,21.5,3.7,0.35784,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"302451",2020-01-26 23:50:00,1.67222,0,0.021,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,21.5,3.5,0.37044,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"302452",2020-01-26 23:51:00,1.30798,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,21.5,3.4,0.315,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"302453",2020-01-26 23:52:00,1.39209,0,1.943,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,21.5,3.4,2.37258,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"302454",2020-01-26 23:53:00,1.36583,0,1.934,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,21.5,3.5,2.37636,0,1,1,0,0,1,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"302455",2020-01-26 23:54:00,1.29234,0,1.92,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,21.5,3.7,2.34675,0,1,1,0,0,1,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"302456",2020-01-26 23:55:00,1.22018,0,1.922,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,21.5,3.5,2.35809,0,0,1,0,0,1,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"302457",2020-01-26 23:56:00,0.996453,0,1.906,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,21.5,3.5,2.33919,0,0,1,0,0,1,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"302458",2020-01-26 23:57:00,1.29484,0,1.943,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,21.5,3.4,2.37636,0,0,1,0,0,1,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"302459",2020-01-26 23:58:00,1.17369,0,1.936,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,21.5,3.3,2.37195,0,0,1,0,0,1,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"302460",2020-01-26 23:59:00,1.09977,0,0.021,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,21.5,3.1,0.37674,0,0,1,0,0,1,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"302461",2020-01-27 00:00:00,1.20234,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,21.5,3.1,0.33894,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"302462",2020-01-27 00:01:00,1.24786,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,22,2.9,0.34524,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"302463",2020-01-27 00:02:00,1.18349,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,22,3.2,0.34524,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"302464",2020-01-27 00:03:00,1.14298,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,22,3.4,0.34524,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"302465",2020-01-27 00:04:00,1.48004,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,22,3.3,0.34461,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"302466",2020-01-27 00:05:00,1.33283,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,22,3.3,0.33957,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"302467",2020-01-27 00:06:00,1.20573,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,22,3.3,0.34461,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"302468",2020-01-27 00:07:00,1.33429,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,22,3.6,0.33894,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"302469",2020-01-27 00:08:00,1.36066,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,22,3.6,0.33327,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"302470",2020-01-27 00:09:00,1.37756,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,22,3.7,0.33579,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"302471",2020-01-27 00:10:00,1.73673,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,22,3.7,0.33894,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"302472",2020-01-27 00:11:00,1.59401,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,22,3.8,0.33138,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"302473",2020-01-27 00:12:00,1.68512,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,22,3.8,0.30933,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0
"302474",2020-01-27 00:13:00,1.64827,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,22,3.7,0.30807,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0
"302475",2020-01-27 00:14:00,1.67428,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,22,3.3,0.32004,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0
"302476",2020-01-27 00:15:00,1.70843,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,22,3.3,0.31437,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"302477",2020-01-27 00:16:00,1.58692,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,22,3.2,0.32067,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"302478",2020-01-27 00:17:00,1.64944,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,22,3.1,0.35721,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"302479",2020-01-27 00:18:00,1.5338,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,22,3.1,0.34398,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"302480",2020-01-27 00:19:00,1.78614,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,22,3.1,0.35091,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"302481",2020-01-27 00:20:00,1.56329,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,22,3.2,0.34083,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"302482",2020-01-27 00:21:00,1.40849,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,22,3.3,0.34524,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"302483",2020-01-27 00:22:00,1.50216,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,22,3.2,0.34587,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"302484",2020-01-27 00:23:00,1.35964,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,22,3.2,0.35154,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"302485",2020-01-27 00:24:00,1.38509,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,22,3.2,0.34461,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0
"302486",2020-01-27 00:25:00,1.26638,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,22,3.1,0.34524,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0
"302487",2020-01-27 00:26:00,1.20658,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,22,3.1,0.33327,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0
"302488",2020-01-27 00:27:00,1.27997,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,22,3,0.33957,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0
"302489",2020-01-27 00:28:00,1.15062,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,22,3,0.33957,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0
"302490",2020-01-27 00:29:00,1.12769,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,22,3,0.36414,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"302491",2020-01-27 00:30:00,1.00885,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,22,2.9,0.35973,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"302492",2020-01-27 00:31:00,1.2511,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,22,2.9,0.38304,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"302493",2020-01-27 00:32:00,1.14403,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,22,2.9,0.38304,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"302494",2020-01-27 00:33:00,1.13291,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,22,2.9,0.36981,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"302495",2020-01-27 00:34:00,1.36238,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,22,2.9,0.35847,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"302496",2020-01-27 00:35:00,1.14948,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,22,2.9,0.36288,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"302497",2020-01-27 00:36:00,1.1335,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,22,2.9,0.3906,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"302498",2020-01-27 00:37:00,1.25604,0,0,16,23,23,21,22,22,22,0,0,22.5,23,22,21,22,22,22,2.9,0.35784,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"302499",2020-01-27 00:38:00,1.31191,0,0,16,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,2.9,0.35784,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"302500",2020-01-27 00:39:00,1.41837,0,0,16,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,3,0.35784,0,0,1,0,0,1,1,0,0,0,1,1,0,1,0,0,1,0,0,0,0
"302501",2020-01-27 00:40:00,1.51628,0,0,16,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,3.1,0.34713,0,0,1,0,0,1,1,0,0,0,1,1,0,1,0,0,1,0,0,0,0
"302502",2020-01-27 00:41:00,1.5386,0,0,16,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,3.1,0.34587,0,0,1,0,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"302503",2020-01-27 00:42:00,1.60211,0,0,16,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,3.1,0.35217,0,0,1,0,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"302504",2020-01-27 00:43:00,1.55732,0,0,16,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,3.1,0.3465,0,0,1,0,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"302505",2020-01-27 00:44:00,2.00418,0,0,16,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,3.2,0.35784,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"302506",2020-01-27 00:45:00,2.35226,0,0,16,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,3.4,0.3591,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"302507",2020-01-27 00:46:00,2.23976,0,0,16,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,3.3,0.35847,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"302508",2020-01-27 00:47:00,1.7817,0,0,16,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,3.3,0.3528,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"302509",2020-01-27 00:48:00,0.976405,0,0,16,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,3.2,0.35847,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"302510",2020-01-27 00:49:00,1.49063,0,0,16,23,23,21,22,22,22,0,0,22.5,23,21.5,21,22,22,22,3.3,0.36414,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"302511",2020-01-27 00:50:00,1.22219,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.3,0.35784,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"302512",2020-01-27 00:51:00,1.20669,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.2,0.35469,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"302513",2020-01-27 00:52:00,1.07248,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.2,0.35784,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"302514",2020-01-27 00:53:00,1.23429,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.34524,0,1,1,0,0,1,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"302515",2020-01-27 00:54:00,1.08119,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.33831,0,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"302516",2020-01-27 00:55:00,1.08229,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.33894,0,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"302517",2020-01-27 00:56:00,1.14798,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3,0.33831,0,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"302518",2020-01-27 00:57:00,1.10937,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3,0.3339,0,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"302519",2020-01-27 00:58:00,1.08393,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.33327,0,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"302520",2020-01-27 00:59:00,1.07927,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.33894,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"302521",2020-01-27 01:00:00,1.11954,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3,0.34524,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"302522",2020-01-27 01:01:00,1.10765,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.34524,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"302523",2020-01-27 01:02:00,1.07131,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,2.9,0.34524,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"302524",2020-01-27 01:03:00,1.11767,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3,0.34083,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"302525",2020-01-27 01:04:00,1.33465,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3,0.3402,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"302526",2020-01-27 01:05:00,0.976268,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3,0.33957,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"302527",2020-01-27 01:06:00,1.30983,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.34776,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"302528",2020-01-27 01:07:00,1.51162,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.33894,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"302529",2020-01-27 01:08:00,1.5821,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.33894,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"302530",2020-01-27 01:09:00,1.59649,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3,0.34461,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"302531",2020-01-27 01:10:00,1.49163,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.30807,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"302532",2020-01-27 01:11:00,1.67574,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.30807,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"302533",2020-01-27 01:12:00,1.59492,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.30807,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"302534",2020-01-27 01:13:00,1.68854,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.31122,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"302535",2020-01-27 01:14:00,1.78977,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.3087,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"302536",2020-01-27 01:15:00,1.54315,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.31437,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"302537",2020-01-27 01:16:00,1.77899,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.31437,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"302538",2020-01-27 01:17:00,1.72367,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,1.71297,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"302539",2020-01-27 01:18:00,1.49735,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.43911,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"302540",2020-01-27 01:19:00,1.84337,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.31941,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"302541",2020-01-27 01:20:00,1.27891,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.31941,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"302542",2020-01-27 01:21:00,1.28523,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.32004,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"302543",2020-01-27 01:22:00,1.29738,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.32004,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"302544",2020-01-27 01:23:00,1.28522,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3,0.31878,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"302545",2020-01-27 01:24:00,1.2174,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.3087,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0
"302546",2020-01-27 01:25:00,1.16856,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.31941,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0
"302547",2020-01-27 01:26:00,1.1912,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.31122,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0
"302548",2020-01-27 01:27:00,1.1342,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.31437,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0
"302549",2020-01-27 01:28:00,1.08171,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3,0.31059,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0
"302550",2020-01-27 01:29:00,1.13491,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.32571,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"302551",2020-01-27 01:30:00,1.37687,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.31689,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"302552",2020-01-27 01:31:00,1.27375,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3,0.33264,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"302553",2020-01-27 01:32:00,1.13095,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.32823,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"302554",2020-01-27 01:33:00,1.10567,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.32067,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"302555",2020-01-27 01:34:00,1.37211,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.32634,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"302556",2020-01-27 01:35:00,1.03992,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.32067,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"302557",2020-01-27 01:36:00,1.38685,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.32067,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"302558",2020-01-27 01:37:00,1.70956,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3,0.32256,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"302559",2020-01-27 01:38:00,1.69534,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.32508,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"302560",2020-01-27 01:39:00,1.5596,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.32571,0,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"302561",2020-01-27 01:40:00,1.64324,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.32004,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"302562",2020-01-27 01:41:00,1.62346,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.31248,0,0,1,0,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"302563",2020-01-27 01:42:00,1.48868,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.31311,0,0,1,0,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"302564",2020-01-27 01:43:00,1.67339,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.31059,0,0,1,0,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"302565",2020-01-27 01:44:00,1.59006,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.31437,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"302566",2020-01-27 01:45:00,1.69264,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.2,0.31185,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"302567",2020-01-27 01:46:00,1.79763,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.32004,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"302568",2020-01-27 01:47:00,1.5952,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.32004,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"302569",2020-01-27 01:48:00,1.48796,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.31437,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"302570",2020-01-27 01:49:00,1.5211,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.32571,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"302571",2020-01-27 01:50:00,1.1805,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.3,0.31374,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"302572",2020-01-27 01:51:00,1.19229,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.3,0.31374,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"302573",2020-01-27 01:52:00,1.31751,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.4,0.32571,0,1,1,0,0,1,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"302574",2020-01-27 01:53:00,1.24144,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.4,0.3213,0,1,1,0,0,1,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"302575",2020-01-27 01:54:00,1.13739,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.5,0.31815,0,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"302576",2020-01-27 01:55:00,1.10173,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.5,0.30807,0,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"302577",2020-01-27 01:56:00,1.23836,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.6,0.31374,0,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"302578",2020-01-27 01:57:00,1.16043,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.7,0.31122,0,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"302579",2020-01-27 01:58:00,1.28242,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.7,0.31941,0,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"302580",2020-01-27 01:59:00,1.16747,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.3,0.32256,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"302581",2020-01-27 02:00:00,1.17902,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.2,0.33642,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"302582",2020-01-27 02:01:00,1.07596,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.2,0.33201,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"302583",2020-01-27 02:02:00,1.0782,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.2,0.33264,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"302584",2020-01-27 02:03:00,1.27065,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.32634,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"302585",2020-01-27 02:04:00,1.58838,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.34461,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"302586",2020-01-27 02:05:00,1.2493,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.33327,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"302587",2020-01-27 02:06:00,1.31981,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.2,0.32067,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"302588",2020-01-27 02:07:00,1.42349,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.4,0.32571,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"302589",2020-01-27 02:08:00,1.50229,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.4,0.33957,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"302590",2020-01-27 02:09:00,1.56741,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.4,0.37107,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"302591",2020-01-27 02:10:00,1.62218,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.35721,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"302592",2020-01-27 02:11:00,1.77747,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.2,0.35154,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"302593",2020-01-27 02:12:00,1.44058,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.2,0.33894,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"302594",2020-01-27 02:13:00,1.69777,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,3.4,0.35217,0,1,1,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,0
"302595",2020-01-27 02:14:00,1.70344,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,3.4,0.3528,0,1,1,1,0,0,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"302596",2020-01-27 02:15:00,1.70976,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,3.2,0.37044,0,1,1,1,0,0,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"302597",2020-01-27 02:16:00,1.68535,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,3.3,0.35469,0,1,1,1,0,0,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"302598",2020-01-27 02:17:00,1.50046,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,3.6,0.35343,0,1,1,1,0,0,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"302599",2020-01-27 02:18:00,1.53185,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,3.7,0.35217,0,1,1,1,0,0,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"302600",2020-01-27 02:19:00,1.90368,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,3.5,0.36099,0,1,1,1,0,0,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"302601",2020-01-27 02:20:00,1.6458,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,3.3,0.35658,0,1,1,1,0,0,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"302602",2020-01-27 02:21:00,1.46284,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,3.2,0.35091,0,1,1,1,0,0,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"302603",2020-01-27 02:22:00,1.66717,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,3.1,0.35784,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"302604",2020-01-27 02:23:00,2.09648,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,3.1,0.35154,0,1,1,0,0,1,0,0,1,1,0,1,0,1,0,1,0,0,0,0,0
"302605",2020-01-27 02:24:00,2.19291,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,3.1,0.34587,0,0,1,0,0,1,0,0,0,1,0,1,0,1,0,1,0,0,0,0,0
"302606",2020-01-27 02:25:00,2.4639,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,3.5,0.35154,0,0,1,0,0,1,0,0,0,1,0,1,0,1,0,1,0,0,0,0,0
"302607",2020-01-27 02:26:00,2.38431,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,3.3,0.34587,0,0,1,0,0,1,0,0,0,1,0,1,0,1,0,1,0,0,0,0,0
"302608",2020-01-27 02:27:00,2.11271,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,3.3,0.3339,0,0,1,0,0,1,0,0,0,1,0,1,0,1,0,1,0,0,0,0,0
"302609",2020-01-27 02:28:00,2.07864,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,3.5,0.35154,0,0,1,0,0,1,0,0,0,1,0,1,0,1,0,1,0,0,0,0,0
"302610",2020-01-27 02:29:00,2.37807,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,3.6,0.35154,0,0,1,0,1,1,0,0,0,1,1,1,0,1,0,1,0,0,0,0,0
"302611",2020-01-27 02:30:00,2.39501,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,3.8,0.3591,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,0
"302612",2020-01-27 02:31:00,2.06522,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,3.9,0.35721,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,0
"302613",2020-01-27 02:32:00,2.05773,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,4,0.35721,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,0
"302614",2020-01-27 02:33:00,2.00119,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,3.7,0.3402,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,0
"302615",2020-01-27 02:34:00,1.97114,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,3.8,0.34587,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,0
"302616",2020-01-27 02:35:00,2.13676,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,3.7,0.34587,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,0
"302617",2020-01-27 02:36:00,2.02426,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,3.6,0.35154,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,0
"302618",2020-01-27 02:37:00,2.0047,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,3.6,0.34587,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,0
"302619",2020-01-27 02:38:00,1.97594,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,3.7,0.34461,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,0
"302620",2020-01-27 02:39:00,1.99657,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,3.8,0.34524,0,0,1,0,1,1,1,0,0,1,0,1,0,1,0,0,1,0,0,0,0
"302621",2020-01-27 02:40:00,1.98574,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,4,0.3276,0,0,1,0,1,0,1,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"302622",2020-01-27 02:41:00,1.94416,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,3.7,0.33264,0,0,1,0,1,0,1,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"302623",2020-01-27 02:42:00,1.99679,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,3.5,0.33831,0,0,1,0,1,0,1,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"302624",2020-01-27 02:43:00,2.03026,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,3.5,0.35784,0,0,1,1,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"302625",2020-01-27 02:44:00,2.04029,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,3.8,0.34713,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"302626",2020-01-27 02:45:00,2.13663,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,4.1,0.34524,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"302627",2020-01-27 02:46:00,2.02101,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,3.8,0.34776,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"302628",2020-01-27 02:47:00,1.91519,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,3.6,0.33957,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"302629",2020-01-27 02:48:00,2.26976,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,3.8,0.33957,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"302630",2020-01-27 02:49:00,2.11584,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,3.8,0.35091,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"302631",2020-01-27 02:50:00,2.0097,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,4.1,0.34524,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"302632",2020-01-27 02:51:00,1.99131,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,4.1,0.33957,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"302633",2020-01-27 02:52:00,2.09449,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,3.8,0.33957,0,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"302634",2020-01-27 02:53:00,1.78972,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,4,0.33327,0,1,1,1,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"302635",2020-01-27 02:54:00,2.08398,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,4.2,0.33894,0,0,1,1,1,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"302636",2020-01-27 02:55:00,2.02271,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,3.6,0.3402,0,0,1,1,1,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"302637",2020-01-27 02:56:00,2.19877,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,3.6,0.33264,0,0,1,1,1,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"302638",2020-01-27 02:57:00,2.38064,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,3.9,0.33579,0,0,1,1,1,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"302639",2020-01-27 02:58:00,2.17643,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,4.1,0.34083,0,0,1,1,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"302640",2020-01-27 02:59:00,2.30851,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,4,0.33957,0,0,1,1,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"302641",2020-01-27 03:00:00,2.35527,0,0,16,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,3.8,0.34587,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"302642",2020-01-27 03:01:00,2.19046,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,4,0.37107,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"302643",2020-01-27 03:02:00,1.72454,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,4.4,0.37926,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"302644",2020-01-27 03:03:00,2.2113,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,4.5,0.34965,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"302645",2020-01-27 03:04:00,1.86619,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,4.6,0.34965,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"302646",2020-01-27 03:05:00,1.89739,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,4.7,0.35217,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"302647",2020-01-27 03:06:00,3.14364,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,4.7,0.34524,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"302648",2020-01-27 03:07:00,2.55215,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,4.7,0.34083,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"302649",2020-01-27 03:08:00,3.29238,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,4.6,0.33453,1,0,1,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"302650",2020-01-27 03:09:00,3.93418,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,4.8,0.33894,1,0,1,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"302651",2020-01-27 03:10:00,4.25283,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,20.5,22,22,22,4.9,0.3213,1,0,1,1,0,0,0,1,1,0,0,1,1,0,0,1,0,1,1,1,1
"302652",2020-01-27 03:11:00,4.35529,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,4.8,0.33138,1,0,1,1,0,0,0,1,1,0,0,1,1,0,0,1,0,1,1,1,1
"302653",2020-01-27 03:12:00,4.54818,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,4.7,0.32697,1,0,1,1,0,0,0,1,1,0,0,1,1,0,0,1,0,1,1,1,1
"302654",2020-01-27 03:13:00,4.6593,0,0,16,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,4.8,0.33264,0,1,1,1,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,0,0
"302655",2020-01-27 03:14:00,4.84489,0,0,16,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,4.6,0.33264,0,1,1,1,0,0,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"302656",2020-01-27 03:15:00,4.85328,0,0,16,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,4.5,0.32508,0,1,1,1,0,0,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"302657",2020-01-27 03:16:00,4.69716,0,0,16,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,4.6,0.33264,0,1,1,1,0,0,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"302658",2020-01-27 03:17:00,3.95936,0,0,16,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,4.4,0.32067,0,1,1,1,0,0,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"302659",2020-01-27 03:18:00,3.72194,0,0,16,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,4.4,0.32067,0,1,1,1,0,0,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"302660",2020-01-27 03:19:00,2.91019,0,0,16,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,4.6,0.33264,0,1,1,1,0,0,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"302661",2020-01-27 03:20:00,2.54758,0,0,16,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,4.8,0.32634,0,1,1,1,0,0,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"302662",2020-01-27 03:21:00,2.3454,0,0,16,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,5,0.32067,0,1,1,1,0,0,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"302663",2020-01-27 03:22:00,2.31503,0,0,16,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,5,0.32634,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"302664",2020-01-27 03:23:00,2.33416,0,0,16,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,5.1,0.315,0,1,1,0,0,1,0,0,1,0,0,1,0,0,1,1,0,0,0,0,0
"302665",2020-01-27 03:24:00,2.18611,0,0,16,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,5.2,0.31437,0,1,1,0,0,1,0,0,0,0,0,1,0,0,1,1,0,0,0,0,0
"302666",2020-01-27 03:25:00,2.13269,0,0,16,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,5.1,0.32004,0,1,1,0,0,1,0,0,0,0,0,1,0,0,1,1,0,0,0,0,0
"302667",2020-01-27 03:26:00,2.18385,0,0,16,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,5.1,0.31374,0,1,1,0,0,1,0,0,0,0,0,1,0,0,1,1,0,0,0,0,0
"302668",2020-01-27 03:27:00,2.09964,0,0,16,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,4.8,0.31941,0,1,1,0,0,1,0,0,0,0,0,1,0,0,1,1,0,0,0,0,0
"302669",2020-01-27 03:28:00,1.8231,0,0,16,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,4.8,0.32067,0,1,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"302670",2020-01-27 03:29:00,1.95337,0,0,16,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,4.6,0.32571,0,1,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"302671",2020-01-27 03:30:00,2.05939,0,0,16,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,5,0.32697,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"302672",2020-01-27 03:31:00,2.30921,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,4.6,0.35784,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"302673",2020-01-27 03:32:00,1.89031,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,4.4,0.35721,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"302674",2020-01-27 03:33:00,2.02528,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,4.4,0.35154,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"302675",2020-01-27 03:34:00,2.01633,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,4.4,0.34587,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"302676",2020-01-27 03:35:00,2.69888,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,3.9,0.34524,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"302677",2020-01-27 03:36:00,2.5408,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,4.2,0.3339,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"302678",2020-01-27 03:37:00,3.52939,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,4.3,0.34524,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"302679",2020-01-27 03:38:00,4.1272,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,4.2,0.33894,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"302680",2020-01-27 03:39:00,4.35641,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,3.9,0.33327,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"302681",2020-01-27 03:40:00,4.30022,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,3.7,0.32634,1,1,1,0,0,0,1,1,0,0,1,0,1,0,1,0,0,1,1,1,1
"302682",2020-01-27 03:41:00,4.49841,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,3.7,0.32697,1,1,1,0,0,0,1,1,0,0,1,0,1,0,1,0,0,1,1,1,1
"302683",2020-01-27 03:42:00,4.44241,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,3.5,0.34587,1,1,1,0,0,0,1,1,0,0,1,0,1,0,1,0,0,1,1,1,1
"302684",2020-01-27 03:43:00,4.41244,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,3.7,0.35784,1,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1
"302685",2020-01-27 03:44:00,4.51508,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,3.7,0.33957,1,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1
"302686",2020-01-27 03:45:00,4.47939,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,3.5,0.33957,1,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1
"302687",2020-01-27 03:46:00,4.32686,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,3.7,0.33957,1,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1
"302688",2020-01-27 03:47:00,4.12755,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,3.6,0.37044,1,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1
"302689",2020-01-27 03:48:00,4.34551,0,0,16,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,3.8,0.34461,0,1,1,1,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0,0
"302690",2020-01-27 03:49:00,4.20254,0,0,16,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,3.7,0.33327,0,1,1,1,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0,0
"302691",2020-01-27 03:50:00,4.33683,0,0,16,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,3.9,0.32634,0,1,1,1,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0,0
"302692",2020-01-27 03:51:00,4.04645,0,0,16,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,3.6,0.32634,0,1,1,1,0,1,1,0,1,1,1,0,0,1,1,0,0,0,0,0,0
"302693",2020-01-27 03:52:00,3.96768,0,0,16,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,3.7,0.32004,0,1,1,1,0,1,1,0,1,1,1,0,0,1,1,0,0,0,0,0,0
"302694",2020-01-27 03:53:00,3.23968,0,0,16,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,3.7,0.33957,0,0,1,0,0,1,1,0,0,1,1,0,0,1,0,0,0,0,0,0,0
"302695",2020-01-27 03:54:00,3.22245,0,0,16,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,3.8,0.32697,0,0,1,0,0,1,1,0,0,1,1,0,0,1,0,0,0,0,0,0,0
"302696",2020-01-27 03:55:00,2.63304,0,0,16,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,3.9,0.3213,0,0,1,0,0,1,1,0,0,1,1,0,0,1,0,0,0,0,0,0,0
"302697",2020-01-27 03:56:00,2.35772,0,0,16,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,3.9,0.31437,0,0,1,0,0,1,1,0,0,1,1,0,0,1,0,0,0,0,0,0,0
"302698",2020-01-27 03:57:00,2.13977,0,0,16,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,3.8,0.31374,0,0,1,0,0,1,1,0,0,1,1,0,0,1,0,0,0,0,0,0,0
"302699",2020-01-27 03:58:00,2.09782,0,0,16,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,3.9,0.32634,0,0,1,0,1,1,1,0,0,1,1,0,0,1,0,1,0,0,0,0,0
"302700",2020-01-27 03:59:00,2.0644,0,0,16,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,3.8,0.35154,0,0,1,0,1,1,1,0,0,1,1,0,0,1,0,1,0,0,0,0,0
"302701",2020-01-27 04:00:00,1.96437,0,0,16,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,3.8,0.3402,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,0
"302702",2020-01-27 04:01:00,1.76724,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,3.8,0.35784,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"302703",2020-01-27 04:02:00,1.73454,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,3.7,0.37674,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"302704",2020-01-27 04:03:00,1.85121,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,3.7,0.37044,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"302705",2020-01-27 04:04:00,2.335,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,3.7,0.37107,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"302706",2020-01-27 04:05:00,3.03829,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,3.5,0.39564,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"302707",2020-01-27 04:06:00,3.16916,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,3.5,0.38304,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"302708",2020-01-27 04:07:00,3.39715,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,3.7,0.37044,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"302709",2020-01-27 04:08:00,3.64391,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,3.7,0.35847,1,0,1,0,0,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1
"302710",2020-01-27 04:09:00,3.75077,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,3.7,0.35847,1,0,1,0,0,0,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1
"302711",2020-01-27 04:10:00,3.89076,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,3.8,0.35847,1,0,1,0,0,0,0,1,0,1,0,1,1,1,0,1,0,1,1,1,1
"302712",2020-01-27 04:11:00,4.13269,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,3.5,0.39501,1,0,1,0,0,0,0,1,0,1,0,1,1,1,0,1,0,1,1,1,1
"302713",2020-01-27 04:12:00,4.06795,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,3.3,0.36792,1,0,1,1,0,0,0,1,0,1,0,1,1,1,0,1,0,1,1,1,1
"302714",2020-01-27 04:13:00,4.19732,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,3.3,0.37674,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"302715",2020-01-27 04:14:00,4.40869,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,3.6,0.3717,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1
