"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"302716",2020-01-27 04:15:00,4.22213,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,3.7,0.37107,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"302717",2020-01-27 04:16:00,4.01863,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,3.9,0.37674,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"302718",2020-01-27 04:17:00,4.1284,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,3.9,0.37044,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"302719",2020-01-27 04:18:00,3.97381,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,4.1,0.36477,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"302720",2020-01-27 04:19:00,3.88602,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,4.3,0.36162,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"302721",2020-01-27 04:20:00,3.78127,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,4.3,0.36981,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"302722",2020-01-27 04:21:00,3.6833,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,4.2,0.37044,1,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"302723",2020-01-27 04:22:00,3.66376,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,4.1,0.36414,1,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"302724",2020-01-27 04:23:00,3.71827,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,4.1,0.35217,1,0,1,0,0,1,0,1,1,0,0,1,1,0,1,1,0,1,1,1,1
"302725",2020-01-27 04:24:00,3.69137,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,4.2,0.35343,1,0,1,0,0,1,0,1,1,0,0,1,1,0,1,1,0,1,1,1,1
"302726",2020-01-27 04:25:00,3.6363,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,4.2,0.36099,1,0,1,0,0,1,0,1,1,0,0,1,1,0,1,1,0,1,1,1,1
"302727",2020-01-27 04:26:00,3.25217,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,20.5,22,22,22,4.2,0.35784,1,0,1,0,0,1,0,1,1,0,0,1,1,0,1,1,0,1,1,1,1
"302728",2020-01-27 04:27:00,2.83633,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,21,22,22,22,4.2,0.3465,1,0,1,0,0,1,0,1,1,0,0,1,1,0,1,0,0,1,1,1,1
"302729",2020-01-27 04:28:00,2.96277,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,21,22,22,22,4.1,0.35217,1,0,1,0,0,1,0,1,1,0,0,1,1,0,1,0,0,1,1,1,1
"302730",2020-01-27 04:29:00,3.08438,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,21,22,22,22,4.2,0.36099,1,0,1,0,0,1,0,1,1,0,0,1,1,0,1,0,0,1,1,1,1
"302731",2020-01-27 04:30:00,3.32349,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,21,22,22,22,4.2,0.36414,1,0,1,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,1,1,1
"302732",2020-01-27 04:31:00,3.47844,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,21,22,22,22,4.3,0.35784,1,0,1,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,1,1,1
"302733",2020-01-27 04:32:00,3.7423,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,21,22,22,22,4.3,0.35721,1,0,1,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,1,1,1
"302734",2020-01-27 04:33:00,3.75472,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,21,22,22,22,4.2,0.35217,1,0,1,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,1,1,1
"302735",2020-01-27 04:34:00,3.49414,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,21,22,22,22,4.1,0.36414,1,0,1,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,1,1,1
"302736",2020-01-27 04:35:00,3.57757,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,21,22,22,22,4.2,0.35154,1,0,1,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,1,1,1
"302737",2020-01-27 04:36:00,3.68458,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,21,22,22,22,4.2,0.35217,1,0,1,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,1,1,1
"302738",2020-01-27 04:37:00,3.63376,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,21,22,22,22,4.2,0.3528,1,0,1,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,1,1,1
"302739",2020-01-27 04:38:00,3.57054,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,21,22,22,22,4.1,0.35721,1,0,1,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,1,1,1
"302740",2020-01-27 04:39:00,3.5678,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,21,22,22,22,3.8,0.34524,1,0,1,0,0,0,1,1,1,0,0,0,1,0,1,0,0,1,1,1,1
"302741",2020-01-27 04:40:00,3.64334,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,21,22,22,22,4,0.34587,1,0,1,0,0,0,1,1,1,0,0,0,1,0,1,0,0,1,1,1,1
"302742",2020-01-27 04:41:00,3.48335,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,21,22,22,22,4.1,0.34776,0,0,1,0,0,0,1,1,1,0,0,0,1,0,1,0,0,1,1,1,1
"302743",2020-01-27 04:42:00,3.68052,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,21,22,22,22,4.1,0.35154,0,0,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"302744",2020-01-27 04:43:00,3.73511,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,21,22,22,22,4.2,0.35784,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"302745",2020-01-27 04:44:00,3.74816,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,21,22,22,22,4.2,0.36036,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"302746",2020-01-27 04:45:00,3.77632,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,21,22,22,22,4.3,0.35721,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"302747",2020-01-27 04:46:00,3.56858,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,21,22,22,22,3.9,0.35784,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"302748",2020-01-27 04:47:00,3.61313,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,21,22,22,22,3.9,0.35784,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"302749",2020-01-27 04:48:00,3.54031,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,21,22,22,22,4.2,0.3528,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"302750",2020-01-27 04:49:00,3.5473,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,21,22,22,22,4.3,0.34587,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"302751",2020-01-27 04:50:00,3.62188,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,21,22,22,22,4.1,0.35784,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"302752",2020-01-27 04:51:00,3.73212,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,21,22,22,22,4.2,0.35217,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"302753",2020-01-27 04:52:00,3.82917,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,21,22,22,22,4.3,0.35154,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302754",2020-01-27 04:53:00,3.80902,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,21,22,22,22,4.4,0.34839,0,1,1,1,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302755",2020-01-27 04:54:00,3.71489,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,21,22,22,22,4.3,0.34524,0,1,1,1,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302756",2020-01-27 04:55:00,3.40357,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,21,22,22,22,4.2,0.34524,0,1,1,1,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302757",2020-01-27 04:56:00,3.68403,0,0,28,23,23,21,22,22,22,0,0,21.5,23,21.5,21,22,22,22,4.2,0.34524,0,1,1,1,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302758",2020-01-27 04:57:00,3.67744,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.2,0.32634,0,1,1,1,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302759",2020-01-27 04:58:00,3.58435,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.3,0.33138,0,1,1,1,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302760",2020-01-27 04:59:00,3.47271,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.3,0.33327,0,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"302761",2020-01-27 05:00:00,3.36674,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.2,0.76797,0,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"302762",2020-01-27 05:01:00,3.19043,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.1,0.63819,0,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"302763",2020-01-27 05:02:00,3.58731,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.2,0.5733,0,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"302764",2020-01-27 05:03:00,3.44609,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.2,0.55314,0,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"302765",2020-01-27 05:04:00,3.77143,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.2,0.53424,0,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"302766",2020-01-27 05:05:00,3.73744,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.1,0.51534,0,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"302767",2020-01-27 05:06:00,3.55589,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.7,0.51471,0,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"302768",2020-01-27 05:07:00,3.55785,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.6,0.50904,0,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"302769",2020-01-27 05:08:00,3.43594,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.5,0.51219,0,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"302770",2020-01-27 05:09:00,3.60462,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.5,0.50337,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"302771",2020-01-27 05:10:00,3.42803,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.8,0.50274,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"302772",2020-01-27 05:11:00,3.23038,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.9,0.49707,1,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"302773",2020-01-27 05:12:00,3.17886,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4,0.50904,1,1,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"302774",2020-01-27 05:13:00,2.94604,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4,0.51534,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"302775",2020-01-27 05:14:00,2.80117,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.9,0.51471,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"302776",2020-01-27 05:15:00,2.78805,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.9,0.50337,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"302777",2020-01-27 05:16:00,2.86089,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.1,0.50778,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"302778",2020-01-27 05:17:00,2.98162,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.4,0.49833,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"302779",2020-01-27 05:18:00,3.11395,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.4,0.4977,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"302780",2020-01-27 05:19:00,3.34396,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.2,0.50904,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"302781",2020-01-27 05:20:00,3.54183,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.1,0.50274,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"302782",2020-01-27 05:21:00,3.60935,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4,0.49707,1,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"302783",2020-01-27 05:22:00,3.22168,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.2,0.49581,1,1,1,0,0,1,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1
"302784",2020-01-27 05:23:00,3.30119,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.3,0.49644,1,0,1,0,0,1,0,1,0,1,0,1,1,1,0,0,0,1,1,1,1
"302785",2020-01-27 05:24:00,3.50553,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.4,0.4851,1,0,1,0,0,1,0,1,0,1,0,1,1,1,0,0,0,1,1,1,1
"302786",2020-01-27 05:25:00,3.33265,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.4,0.49077,1,0,1,0,0,1,0,1,0,1,0,1,1,1,0,0,0,1,1,1,1
"302787",2020-01-27 05:26:00,3.49786,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.4,0.4851,1,0,1,0,0,1,0,1,0,1,0,1,1,1,0,0,0,1,1,1,1
"302788",2020-01-27 05:27:00,3.6218,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.2,0.4851,1,0,1,0,0,1,0,1,0,1,0,1,1,1,0,0,0,1,1,1,1
"302789",2020-01-27 05:28:00,3.57963,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.3,0.48447,1,0,1,0,0,1,0,1,0,1,0,1,1,1,0,0,0,1,1,1,1
"302790",2020-01-27 05:29:00,3.4823,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.4,0.49581,1,0,1,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,1
"302791",2020-01-27 05:30:00,3.26387,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.5,0.49077,1,0,1,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,1
"302792",2020-01-27 05:31:00,3.17849,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.6,0.49644,1,0,1,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,1
"302793",2020-01-27 05:32:00,3.22267,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.5,0.49014,1,0,1,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,1
"302794",2020-01-27 05:33:00,3.06465,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.5,0.49014,1,0,1,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,1
"302795",2020-01-27 05:34:00,3.24249,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.4,0.48951,1,0,1,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,1
"302796",2020-01-27 05:35:00,3.20169,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.4,0.48447,1,0,1,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,1
"302797",2020-01-27 05:36:00,3.30149,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.3,0.49014,1,0,1,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,1
"302798",2020-01-27 05:37:00,3.07523,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.3,0.48132,1,0,1,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,1
"302799",2020-01-27 05:38:00,3.10115,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.4,0.4788,1,0,1,0,0,0,1,1,0,1,0,1,1,1,0,0,1,1,1,1,1
"302800",2020-01-27 05:39:00,3.15484,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.3,0.47817,1,0,1,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,1,1
"302801",2020-01-27 05:40:00,3.1532,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.4,0.47187,0,0,1,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,1,1
"302802",2020-01-27 05:41:00,3.1733,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.4,0.47187,0,0,1,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,1,1
"302803",2020-01-27 05:42:00,3.05844,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.4,0.48951,0,0,1,1,0,0,1,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"302804",2020-01-27 05:43:00,3.27196,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.4,0.49014,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"302805",2020-01-27 05:44:00,3.54224,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.4,0.48384,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"302806",2020-01-27 05:45:00,3.83993,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.4,0.48447,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"302807",2020-01-27 05:46:00,3.57264,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.2,0.49707,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"302808",2020-01-27 05:47:00,3.56601,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.3,0.49077,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"302809",2020-01-27 05:48:00,3.5436,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.5,0.48384,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"302810",2020-01-27 05:49:00,3.44295,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4,0.47817,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"302811",2020-01-27 05:50:00,3.49507,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.2,0.47817,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"302812",2020-01-27 05:51:00,3.64129,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.2,0.50274,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"302813",2020-01-27 05:52:00,3.51749,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.3,0.47124,0,1,1,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1
"302814",2020-01-27 05:53:00,3.27758,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.5,0.47124,0,0,1,0,0,1,1,1,1,0,0,0,1,0,1,0,0,1,1,1,1
"302815",2020-01-27 05:54:00,3.49251,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.8,0.47817,0,0,1,0,0,1,1,1,1,0,0,0,1,0,1,0,0,1,1,1,1
"302816",2020-01-27 05:55:00,3.19644,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.8,0.47817,0,0,1,0,0,1,1,1,1,0,0,0,1,0,1,0,0,1,1,1,1
"302817",2020-01-27 05:56:00,2.9728,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.6,0.4725,0,0,1,0,0,1,1,1,1,0,0,0,1,0,1,0,0,1,1,1,1
"302818",2020-01-27 05:57:00,3.15394,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.6,0.47502,0,0,1,0,0,1,1,1,1,0,0,0,1,0,1,0,0,1,1,1,1
"302819",2020-01-27 05:58:00,3.17682,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.6,0.48006,0,0,1,0,0,1,1,1,1,0,0,0,1,0,1,0,0,1,1,1,1
"302820",2020-01-27 05:59:00,2.56277,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.5,0.48447,0,0,1,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,1,1,1
"302821",2020-01-27 06:00:00,2.53209,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.4,0.50904,0,0,1,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,1,1,1
"302822",2020-01-27 06:01:00,2.78106,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.3,0.51534,0,0,1,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,1,1,1
"302823",2020-01-27 06:02:00,2.64895,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.2,0.50904,0,0,1,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,1,1,1
"302824",2020-01-27 06:03:00,2.73106,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4,0.51471,0,0,1,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,1,1,1
"302825",2020-01-27 06:04:00,3.1101,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.8,0.50904,0,0,1,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,1,1,1
"302826",2020-01-27 06:05:00,3.1457,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.8,0.50904,0,0,1,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,1,1,1
"302827",2020-01-27 06:06:00,3.41924,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.9,0.51534,0,0,1,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,1,1,1
"302828",2020-01-27 06:07:00,3.23271,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.8,0.504,0,0,1,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,1,1,1
"302829",2020-01-27 06:08:00,3.20847,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.8,0.50967,0,0,1,0,0,0,1,1,1,0,0,1,1,0,1,0,1,1,1,1,1
"302830",2020-01-27 06:09:00,3.32417,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.7,0.50337,0,0,1,0,0,0,0,1,1,0,0,1,1,0,1,0,0,1,1,1,1
"302831",2020-01-27 06:10:00,3.4585,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.7,0.504,1,0,1,0,0,0,0,1,1,0,0,1,1,0,1,0,0,1,1,1,1
"302832",2020-01-27 06:11:00,3.43862,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.8,0.50337,1,0,1,0,0,0,0,1,1,0,0,1,1,0,1,0,0,1,1,1,1
"302833",2020-01-27 06:12:00,3.34765,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4,0.52164,1,0,1,1,0,0,0,1,1,1,0,1,1,0,1,0,0,1,1,1,1
"302834",2020-01-27 06:13:00,3.32019,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4,0.51597,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"302835",2020-01-27 06:14:00,3.27202,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.1,0.51471,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"302836",2020-01-27 06:15:00,3.18914,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.2,0.50904,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"302837",2020-01-27 06:16:00,2.93603,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.1,0.504,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"302838",2020-01-27 06:17:00,3.40782,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.2,0.50337,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"302839",2020-01-27 06:18:00,3.13776,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.2,0.50085,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"302840",2020-01-27 06:19:00,3.10085,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.2,0.50904,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"302841",2020-01-27 06:20:00,3.25909,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.2,0.50337,1,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"302842",2020-01-27 06:21:00,3.30782,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.2,0.51471,1,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"302843",2020-01-27 06:22:00,3.38273,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.2,0.49707,1,1,1,1,0,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"302844",2020-01-27 06:23:00,3.51096,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4,0.4914,1,1,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"302845",2020-01-27 06:24:00,3.37205,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4,0.49707,1,1,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"302846",2020-01-27 06:25:00,3.35756,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4,0.4914,1,1,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"302847",2020-01-27 06:26:00,3.31686,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.2,0.48636,1,1,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"302848",2020-01-27 06:27:00,3.26344,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.8,0.4914,1,1,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"302849",2020-01-27 06:28:00,3.27595,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.7,0.49644,1,1,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"302850",2020-01-27 06:29:00,3.36538,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.6,0.50211,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"302851",2020-01-27 06:30:00,3.03935,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.4,0.50274,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"302852",2020-01-27 06:31:00,3.42176,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.3,0.49644,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"302853",2020-01-27 06:32:00,3.04972,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.6,0.49644,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"302854",2020-01-27 06:33:00,3.22855,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.7,0.49581,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"302855",2020-01-27 06:34:00,3.2737,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.9,0.49014,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"302856",2020-01-27 06:35:00,3.30601,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.9,0.49644,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"302857",2020-01-27 06:36:00,3.10466,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.9,0.71568,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"302858",2020-01-27 06:37:00,3.04157,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.8,0.73395,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"302859",2020-01-27 06:38:00,2.78618,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.7,0.58401,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"302860",2020-01-27 06:39:00,2.47342,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.5,0.57267,1,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302861",2020-01-27 06:40:00,2.92381,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.5,0.47817,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302862",2020-01-27 06:41:00,2.85844,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.5,0.48447,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302863",2020-01-27 06:42:00,3.00272,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.7,0.50211,0,1,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"302864",2020-01-27 06:43:00,3.11955,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.7,0.4914,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"302865",2020-01-27 06:44:00,3.34827,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.7,0.4851,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"302866",2020-01-27 06:45:00,3.24672,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.5,0.49077,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"302867",2020-01-27 06:46:00,3.24999,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.4,0.49077,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"302868",2020-01-27 06:47:00,3.2932,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.5,0.49077,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"302869",2020-01-27 06:48:00,3.14695,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.3,0.47628,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"302870",2020-01-27 06:49:00,3.16145,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.5,0.48384,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"302871",2020-01-27 06:50:00,3.20861,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.6,0.49014,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"302872",2020-01-27 06:51:00,3.35144,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.7,0.47817,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"302873",2020-01-27 06:52:00,3.30262,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.7,0.47817,0,0,1,0,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,1
"302874",2020-01-27 06:53:00,3.21725,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.8,0.47628,0,0,1,0,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,1
"302875",2020-01-27 06:54:00,3.28088,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.7,0.47313,0,0,1,0,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,1
"302876",2020-01-27 06:55:00,3.41159,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.9,1.81188,0,0,1,0,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,1
"302877",2020-01-27 06:56:00,3.30832,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.8,0.57834,0,0,1,0,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,1
"302878",2020-01-27 06:57:00,3.7152,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.7,0.46431,0,0,1,0,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,1
"302879",2020-01-27 06:58:00,3.46938,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.8,0.46557,0,0,1,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,1
"302880",2020-01-27 06:59:00,3.15453,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.8,0.46494,0,0,1,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,1
"302881",2020-01-27 07:00:00,3.02092,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.9,0.4536,0,0,1,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,1
"302882",2020-01-27 07:01:00,2.92682,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.9,0.4536,0,0,1,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,1
"302883",2020-01-27 07:02:00,2.85617,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.9,0.45927,0,0,1,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,1
"302884",2020-01-27 07:03:00,3.00284,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.9,0.46368,0,0,1,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,1
"302885",2020-01-27 07:04:00,3.04621,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.8,0.4536,0,0,1,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,1
"302886",2020-01-27 07:05:00,3.21305,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.6,0.45927,0,0,1,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,1
"302887",2020-01-27 07:06:00,3.02133,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.3,0.45927,0,0,1,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,1
"302888",2020-01-27 07:07:00,3.089,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.3,0.4536,0,0,1,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,1
"302889",2020-01-27 07:08:00,3.04522,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.3,0.45297,0,0,1,0,0,0,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"302890",2020-01-27 07:09:00,3.25865,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.3,0.45297,0,0,1,0,0,0,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"302891",2020-01-27 07:10:00,2.94576,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.4,0.45801,1,0,1,0,0,0,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"302892",2020-01-27 07:11:00,3.10322,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.5,0.45297,1,0,1,0,0,0,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"302893",2020-01-27 07:12:00,2.98911,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.6,0.46494,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"302894",2020-01-27 07:13:00,3.06496,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.6,0.45927,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"302895",2020-01-27 07:14:00,3.11372,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.7,0.4536,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"302896",2020-01-27 07:15:00,3.04001,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.7,0.45927,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"302897",2020-01-27 07:16:00,2.903,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.8,0.46494,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"302898",2020-01-27 07:17:00,3.03057,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.8,0.45927,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"302899",2020-01-27 07:18:00,2.93616,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.9,0.45801,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"302900",2020-01-27 07:19:00,2.67252,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.8,0.46494,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"302901",2020-01-27 07:20:00,2.68196,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.8,0.45927,1,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"302902",2020-01-27 07:21:00,3.07787,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.8,0.47124,1,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"302903",2020-01-27 07:22:00,2.62303,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.8,0.46557,1,0,1,0,0,1,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"302904",2020-01-27 07:23:00,2.60813,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.8,0.46431,1,0,1,0,0,1,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"302905",2020-01-27 07:24:00,2.60312,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.8,0.45297,1,0,1,0,0,1,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"302906",2020-01-27 07:25:00,2.60971,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.7,0.45297,1,0,1,0,0,1,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"302907",2020-01-27 07:26:00,2.54715,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.7,0.47754,1,0,1,0,0,1,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"302908",2020-01-27 07:27:00,2.5398,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.8,0.49077,1,0,1,0,0,1,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"302909",2020-01-27 07:28:00,2.54785,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.9,0.46557,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"302910",2020-01-27 07:29:00,2.55681,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.9,0.4662,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"302911",2020-01-27 07:30:00,2.46616,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.8,0.46557,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"302912",2020-01-27 07:31:00,2.47241,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.8,0.47754,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"302913",2020-01-27 07:32:00,2.33605,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.8,0.46557,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"302914",2020-01-27 07:33:00,2.6613,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.8,0.47187,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"302915",2020-01-27 07:34:00,2.62051,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.8,0.47754,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"302916",2020-01-27 07:35:00,2.53556,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.8,0.47754,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"302917",2020-01-27 07:36:00,2.54645,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.8,0.46683,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"302918",2020-01-27 07:37:00,2.59093,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.3,0.46557,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"302919",2020-01-27 07:38:00,2.66444,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.45927,1,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302920",2020-01-27 07:39:00,2.75032,0,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3,0.46494,1,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302921",2020-01-27 07:40:00,2.48852,8,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.1,0.46494,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302922",2020-01-27 07:41:00,2.80985,8,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.2,0.46557,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302923",2020-01-27 07:42:00,2.88807,8,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.4,0.46494,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302924",2020-01-27 07:43:00,2.91282,9,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.5,0.47124,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302925",2020-01-27 07:44:00,2.97195,9,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.5,0.46557,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302926",2020-01-27 07:45:00,2.78815,9,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.5,0.46998,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302927",2020-01-27 07:46:00,2.74135,9,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.4,0.45927,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302928",2020-01-27 07:47:00,2.93303,10,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.5,0.46494,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302929",2020-01-27 07:48:00,2.74943,11,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.6,0.46431,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302930",2020-01-27 07:49:00,2.64547,12,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.7,0.47124,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302931",2020-01-27 07:50:00,2.70156,11,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.9,0.4599,0,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302932",2020-01-27 07:51:00,2.79249,13,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.5,0.45864,0,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302933",2020-01-27 07:52:00,2.74135,13,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.7,0.46431,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302934",2020-01-27 07:53:00,2.61299,14,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.8,0.4536,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302935",2020-01-27 07:54:00,2.64,15,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4,0.45927,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302936",2020-01-27 07:55:00,2.47992,16,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4,0.46494,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302937",2020-01-27 07:56:00,2.49599,16,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.8,0.441,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302938",2020-01-27 07:57:00,2.55822,16,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.7,0.4473,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302939",2020-01-27 07:58:00,2.67152,18,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.6,0.47124,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"302940",2020-01-27 07:59:00,2.18003,17,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.7,0.48321,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"302941",2020-01-27 08:00:00,2.45963,19,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.6,0.49959,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"302942",2020-01-27 08:01:00,2.43128,20,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.5,0.50211,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"302943",2020-01-27 08:02:00,2.45945,19,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.6,0.50022,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"302944",2020-01-27 08:03:00,2.68245,20,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.6,0.4662,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"302945",2020-01-27 08:04:00,2.61737,22,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.6,0.49581,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"302946",2020-01-27 08:05:00,2.37154,23,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.5,0.46872,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"302947",2020-01-27 08:06:00,2.57302,23,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.5,0.441,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"302948",2020-01-27 08:07:00,2.47673,25,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.6,0.4347,0,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"302949",2020-01-27 08:08:00,2.46349,28,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.6,0.42525,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"302950",2020-01-27 08:09:00,2.57515,28,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.6,0.41769,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"302951",2020-01-27 08:10:00,2.6525,30,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.7,0.43344,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"302952",2020-01-27 08:11:00,2.71353,30,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.8,0.42462,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"302953",2020-01-27 08:12:00,2.98836,32,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.8,0.42147,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"302954",2020-01-27 08:13:00,2.97051,32,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.9,0.40887,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"302955",2020-01-27 08:14:00,2.63924,33,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4,0.40257,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"302956",2020-01-27 08:15:00,2.39901,33,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4,0.40131,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"302957",2020-01-27 08:16:00,2.65854,35,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4,0.38934,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"302958",2020-01-27 08:17:00,2.78843,36,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4,0.38745,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"302959",2020-01-27 08:18:00,2.6888,37,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.9,0.3528,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"302960",2020-01-27 08:19:00,2.53197,40,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.8,0.3591,1,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"302961",2020-01-27 08:20:00,2.56917,41,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.8,0.35595,1,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"302962",2020-01-27 08:21:00,2.53322,47,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.7,1.70541,1,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"302963",2020-01-27 08:22:00,2.45446,56,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.7,0.32634,1,0,1,0,0,1,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"302964",2020-01-27 08:23:00,2.58985,59,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,3.9,0.32004,1,0,1,0,0,1,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"302965",2020-01-27 08:24:00,2.64041,62,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.1,0.2835,1,0,1,0,0,1,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"302966",2020-01-27 08:25:00,2.58149,65,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.4,0.2709,1,0,1,0,0,1,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"302967",2020-01-27 08:26:00,2.92866,68,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.6,0.38997,1,0,1,0,0,1,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"302968",2020-01-27 08:27:00,2.58291,72,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.8,0.24759,1,0,1,0,0,1,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"302969",2020-01-27 08:28:00,2.51737,76,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.9,0.25704,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"302970",2020-01-27 08:29:00,2.51157,79,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.9,0.22365,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"302971",2020-01-27 08:30:00,2.40524,81,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,4.9,0.2394,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"302972",2020-01-27 08:31:00,2.33587,86,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,5,0.30051,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"302973",2020-01-27 08:32:00,2.76368,88,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,5.1,0.18144,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"302974",2020-01-27 08:33:00,2.80058,93,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,5.5,0.16317,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"302975",2020-01-27 08:34:00,2.47903,96,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,5.8,0.28224,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"302976",2020-01-27 08:35:00,2.45518,100,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,6.1,0.25641,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"302977",2020-01-27 08:36:00,2.46154,103,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,6.3,0.22113,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"302978",2020-01-27 08:37:00,2.60579,106,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,6.4,0.11781,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"302979",2020-01-27 08:38:00,2.66626,110,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,6.4,0.21042,1,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302980",2020-01-27 08:39:00,2.73655,113,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,6.3,0.1953,1,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302981",2020-01-27 08:40:00,2.75548,114,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,6.4,0.08694,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302982",2020-01-27 08:41:00,2.75233,115,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,6.5,0.11655,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"302983",2020-01-27 08:42:00,2.73654,116,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,6.7,0.16758,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302984",2020-01-27 08:43:00,2.94085,117,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,6.7,0.09387,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302985",2020-01-27 08:44:00,2.88856,120,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,6.8,0.08694,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302986",2020-01-27 08:45:00,2.79384,121,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,6.8,0.08757,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302987",2020-01-27 08:46:00,2.90989,122,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,6.8,0.09639,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302988",2020-01-27 08:47:00,2.82828,122,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,6.9,0.16506,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302989",2020-01-27 08:48:00,2.59909,121,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,7.1,0.0945,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302990",2020-01-27 08:49:00,2.58514,107,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21,22,22,22,7.5,0.12411,0,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302991",2020-01-27 08:50:00,2.65873,113,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,7.8,0.09891,0,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302992",2020-01-27 08:51:00,2.65264,115,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,7.9,0.10017,0,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"302993",2020-01-27 08:52:00,2.51444,105,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,7.9,0.13104,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302994",2020-01-27 08:53:00,2.7351,116,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,7.8,0.08757,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302995",2020-01-27 08:54:00,2.51797,124,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,7.8,0.03087,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302996",2020-01-27 08:55:00,2.39338,136,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,7.7,0.01071,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302997",2020-01-27 08:56:00,2.51979,140,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,7.8,0.00504,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302998",2020-01-27 08:57:00,2.54232,129,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,7.7,0.06426,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"302999",2020-01-27 08:58:00,2.50438,125,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,7.8,0.04536,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303000",2020-01-27 08:59:00,2.33969,124,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,7.8,0.04284,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303001",2020-01-27 09:00:00,2.39136,117,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,7.8,0.06237,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303002",2020-01-27 09:01:00,2.32395,111,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,7.9,0.08757,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303003",2020-01-27 09:02:00,2.23156,101,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,7.9,0.1008,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303004",2020-01-27 09:03:00,2.29269,96,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,8.1,0.13041,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303005",2020-01-27 09:04:00,2.08583,88,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,8.1,0.13734,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303006",2020-01-27 09:05:00,2.03865,83,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,8.3,0.1449,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303007",2020-01-27 09:06:00,1.97354,83,0,28,23,23,21,22,22,22,0,0,22,23,21.5,21.5,22,22,22,8.3,0.1386,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303008",2020-01-27 09:07:00,2.24901,85,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22,22,8.4,0.13167,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303009",2020-01-27 09:08:00,2.06892,90,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22,22,8.4,0.126,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303010",2020-01-27 09:09:00,2.07335,91,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22,22,8.4,0.13608,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303011",2020-01-27 09:10:00,2.12001,89,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22,22,8.3,0.14427,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303012",2020-01-27 09:11:00,1.654,89,0,16,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22,22,8.3,0.08757,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"303013",2020-01-27 09:12:00,0.835303,94,0,16,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22,22,8.3,0.08127,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"303014",2020-01-27 09:13:00,0,96,0,16,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22,22,8.3,0.07497,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"303015",2020-01-27 09:14:00,0,96,0,16,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22,22,8.3,0.06804,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"303016",2020-01-27 09:15:00,0,108,0,16,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22,22,8.2,0.03654,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"303017",2020-01-27 09:16:00,0,114,0,16,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22,22,8,0.01764,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"303018",2020-01-27 09:17:00,0,128,0,16,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22,22,7.7,-0.01323,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"303019",2020-01-27 09:18:00,-0.306703,136,0,16,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22,22,7.8,-0.01386,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"303020",2020-01-27 09:19:00,0,144,0,16,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22,22,7.9,-0.03843,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"303021",2020-01-27 09:20:00,0.394628,152,0,16,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22,22,7.9,-0.05166,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"303022",2020-01-27 09:21:00,0.55209,158,0,16,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22,22,8,-0.09513,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"303023",2020-01-27 09:22:00,0.738263,170,0,16,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22,22,7.9,-0.1575,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"303024",2020-01-27 09:23:00,0.0186551,184,0,16,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22,22,8,-0.17703,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"303025",2020-01-27 09:24:00,0,192,0,16,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22,22,7.9,-0.25956,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"303026",2020-01-27 09:25:00,0,200,0,16,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22,22,7.9,-0.06867,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"303027",2020-01-27 09:26:00,0,210,0,16,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22,22,8,-0.05166,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"303028",2020-01-27 09:27:00,0,213,0,16,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22,22,8,-0.24066,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"303029",2020-01-27 09:28:00,0,218,0,16,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22,22,8,-0.26649,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"303030",2020-01-27 09:29:00,0,221,0,16,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22,22,8.1,-0.4032,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"303031",2020-01-27 09:30:00,0,222,0,16,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22,22,8,-0.41139,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"303032",2020-01-27 09:31:00,0,222,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22,22,8.1,-0.3906,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"303033",2020-01-27 09:32:00,0,224,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22,22,8.1,-0.40131,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"303034",2020-01-27 09:33:00,0,231,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22,22,8.1,-0.40761,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"303035",2020-01-27 09:34:00,0,231,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22,22,8.2,-0.39816,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"303036",2020-01-27 09:35:00,0,232,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22,22,8.2,-0.41076,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303037",2020-01-27 09:36:00,0,235,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22,22,8.3,-0.42651,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303038",2020-01-27 09:37:00,0.260009,240,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22,22,8.4,-0.40509,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303039",2020-01-27 09:38:00,0.748558,245,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22,22,8.4,-0.41769,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303040",2020-01-27 09:39:00,0.651515,244,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22,22,8.4,-0.45549,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303041",2020-01-27 09:40:00,0.982967,250,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22,22,8.6,-0.48825,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303042",2020-01-27 09:41:00,2.16467,253,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22,22,8.6,-0.48069,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303043",2020-01-27 09:42:00,2.83485,244,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22,22,8.7,-0.42903,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303044",2020-01-27 09:43:00,3.06195,243,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22,22,8.8,-0.4347,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303045",2020-01-27 09:44:00,3.25787,225,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22,22,8.8,-0.39123,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303046",2020-01-27 09:45:00,3.24426,246,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,8.9,-0.44289,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303047",2020-01-27 09:46:00,3.42578,245,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,9.1,-0.44856,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
