"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"303048",2020-01-27 09:47:00,3.65317,236,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,9.1,-0.4221,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303049",2020-01-27 09:48:00,3.01821,226,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,9.1,-0.39438,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303050",2020-01-27 09:49:00,3.07946,224,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,9.2,-0.37926,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303051",2020-01-27 09:50:00,2.94633,224,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,9.3,-0.40509,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303052",2020-01-27 09:51:00,2.85312,231,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,9.3,-0.43533,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303053",2020-01-27 09:52:00,2.80724,232,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,9.4,-0.42966,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303054",2020-01-27 09:53:00,2.68221,232,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,9.3,-0.42651,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303055",2020-01-27 09:54:00,2.64304,232,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,9.4,-0.44478,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303056",2020-01-27 09:55:00,2.61322,227,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,9.4,-0.4473,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303057",2020-01-27 09:56:00,2.4912,231,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,9.4,-0.42399,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303058",2020-01-27 09:57:00,2.51031,233,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,9.4,-0.44163,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303059",2020-01-27 09:58:00,2.64789,230,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,9.5,-0.441,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303060",2020-01-27 09:59:00,2.28397,227,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,9.5,-0.441,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303061",2020-01-27 10:00:00,2.34837,234,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,9.4,-0.56196,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303062",2020-01-27 10:01:00,2.28713,233,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,9.3,-0.56889,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303063",2020-01-27 10:02:00,2.28693,231,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,9.3,-0.54369,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303064",2020-01-27 10:03:00,2.29438,230,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,9.1,-0.54873,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303065",2020-01-27 10:04:00,2.31117,233,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,9.1,-0.55566,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303066",2020-01-27 10:05:00,2.39698,240,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,9,-0.55944,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303067",2020-01-27 10:06:00,2.59278,239,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,9.1,-0.58779,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303068",2020-01-27 10:07:00,1.15016,249,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,9,-0.60543,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303069",2020-01-27 10:08:00,0,256,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,9,-0.63693,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303070",2020-01-27 10:09:00,0,260,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,8.7,-0.66213,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303071",2020-01-27 10:10:00,0,261,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,8,-0.70623,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303072",2020-01-27 10:11:00,0,261,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,7.7,-0.64386,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303073",2020-01-27 10:12:00,0.552774,255,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,7.4,-0.64386,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303074",2020-01-27 10:13:00,0.333776,267,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,7.4,-0.67536,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303075",2020-01-27 10:14:00,0.601154,301,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,7.4,-0.79443,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303076",2020-01-27 10:15:00,1.30571,308,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,7.3,-0.81333,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303077",2020-01-27 10:16:00,2.15724,324,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,7.5,-0.83916,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303078",2020-01-27 10:17:00,2.71309,324,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,8.1,-0.80766,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303079",2020-01-27 10:18:00,2.84427,308,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,8.7,-0.76293,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303080",2020-01-27 10:19:00,2.71196,305,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,9.8,-0.67599,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303081",2020-01-27 10:20:00,2.72021,283,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,10,-0.69363,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303082",2020-01-27 10:21:00,2.83355,296,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,10.7,-0.7434,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303083",2020-01-27 10:22:00,2.78315,312,0.009,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,10.8,-0.76356,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303084",2020-01-27 10:23:00,2.72804,288,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,11.2,-0.66213,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303085",2020-01-27 10:24:00,2.66157,311,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,11.3,-0.82341,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303086",2020-01-27 10:25:00,2.5652,324,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,12,-0.84357,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303087",2020-01-27 10:26:00,2.47299,326,0.064,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,12.4,-0.8505,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303088",2020-01-27 10:27:00,2.37537,332,0.069,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,12.9,-0.90783,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303089",2020-01-27 10:28:00,2.4198,357,0.075,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,12.7,-0.99603,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303090",2020-01-27 10:29:00,2.34884,368,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,12.1,-0.93366,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303091",2020-01-27 10:30:00,2.32629,357,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,11.9,-0.92106,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303092",2020-01-27 10:31:00,2.31894,367,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,12.8,-0.95193,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303093",2020-01-27 10:32:00,2.25395,363,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,12.9,-0.92106,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303094",2020-01-27 10:33:00,2.36875,367,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,13.3,-0.80766,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303095",2020-01-27 10:34:00,2.1963,364,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,12.8,-0.87066,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303096",2020-01-27 10:35:00,2.2402,364,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,12.5,-0.87759,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303097",2020-01-27 10:36:00,2.06592,370,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,12.4,-0.86436,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303098",2020-01-27 10:37:00,2.18013,378,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,12.9,-0.85239,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303099",2020-01-27 10:38:00,2.17877,368,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,13.2,-0.8442,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303100",2020-01-27 10:39:00,2.11996,371,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,13.4,-0.91476,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303101",2020-01-27 10:40:00,2.06056,373,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,13,-0.93051,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303102",2020-01-27 10:41:00,2.08095,378,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,12,-0.34146,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303103",2020-01-27 10:42:00,2.40151,369,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,11.6,1.45404,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303104",2020-01-27 10:43:00,3.20407,391,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,12.5,1.42947,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303105",2020-01-27 10:44:00,2.96852,375,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,12.5,1.57311,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303106",2020-01-27 10:45:00,3.29689,385,0,28,23,23,21,22,22,22,0,0,22,23,22,21.5,22,22.5,22,12.3,1.46727,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303107",2020-01-27 10:46:00,3.81014,385,0,28,23,23,21,22,22,22,0,0,22,23,22.5,21.5,22,22.5,22,12.1,-0.5418,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303108",2020-01-27 10:47:00,4.16589,388,0,28,23,23,21,22,22,22,0,0,22,23,22.5,21.5,22,22.5,22,12.3,-0.4914,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303109",2020-01-27 10:48:00,4.31628,398,0,28,23,23,21,22,22,22,0,0,22,23,22.5,21.5,22,22.5,22,12.1,-0.52794,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303110",2020-01-27 10:49:00,4.41462,401,0,28,23,23,21,22,22,22,0,0,22,23,22.5,21.5,22,22.5,22,11.7,-0.57456,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303111",2020-01-27 10:50:00,4.47501,409,0,28,23,23,21,22,22,22,0,0,22,23,22.5,21.5,22,22.5,22,10.8,-0.56889,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303112",2020-01-27 10:51:00,4.36971,412,0,28,23,23,21,22,22,22,0,0,22,23,22.5,21.5,22,22.5,22,10.6,-0.59346,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303113",2020-01-27 10:52:00,4.25566,418,0,28,23,23,21,22,22,22,0,0,22,23,22.5,21.5,22,22.5,22,11.1,-0.47943,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303114",2020-01-27 10:53:00,4.32206,423,0,28,23,23,21,22,22,22,0,0,22,23,22.5,21.5,22,22.5,22,10.6,-0.45675,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303115",2020-01-27 10:54:00,4.205,417,0,28,23,23,21,22,22,22,0,0,22,23,22.5,21.5,22,22.5,22,11,-0.47439,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303116",2020-01-27 10:55:00,4.28601,409,0,28,23,23,21,22,22,22,0,0,22,23,22.5,21.5,22,22.5,22,11.4,-0.43596,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303117",2020-01-27 10:56:00,4.36173,396,0,28,23,23,21,22,22,22,0,0,22,23,22.5,21.5,22,22.5,22,10.7,-0.54306,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303118",2020-01-27 10:57:00,4.36884,401,0,28,23,23,21,22,22,22,0,0,22,23,22.5,21.5,22,22.5,22,11.4,-0.66906,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303119",2020-01-27 10:58:00,4.36661,417,0,28,23,23,21,22,22,22,0,0,22,23,22.5,21.5,22,22.5,22,11.6,-0.7623,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303120",2020-01-27 10:59:00,4.44797,444,0,28,23,23,21,22,22,22,0,0,22,23,22.5,21.5,22,22.5,22,10.8,-0.83223,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303121",2020-01-27 11:00:00,4.58164,444,0,28,23,23,21,22,22,22,0,0,22,23,22.5,21.5,22,22.5,22,11.3,-0.83412,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303122",2020-01-27 11:01:00,4.67092,442,0,28,23,23,21,22,22,22,0,0,22,23,22.5,21.5,22,22.5,22,10.8,-0.8379,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303123",2020-01-27 11:02:00,4.50767,445,0,28,23,23,21,22,22,22,0,0,22,23,22.5,21.5,22,22.5,22,10.7,-0.83979,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303124",2020-01-27 11:03:00,4.45567,453,0,28,23,23,21,22,22,22,0,0,22,23,22.5,21.5,22,22.5,22,10.5,-0.87003,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303125",2020-01-27 11:04:00,4.45496,453,0,28,23,23,21,22,22,22,0,0,22,23,22.5,21.5,22,22.5,22,10.6,-0.00567,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303126",2020-01-27 11:05:00,4.41708,458,0,28,23,23,21,22,22,22,0,0,22,23,22.5,21.5,22,22.5,22,10.9,-0.04536,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303127",2020-01-27 11:06:00,4.38197,457,0,28,23,23,21,22,22,22,0,0,22,23,22.5,21.5,22,22.5,22,10.9,-0.0315,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303128",2020-01-27 11:07:00,4.33963,456,0,28,23,23,21,22,22,22,0,0,22,23,22.5,21.5,22,22.5,22,10.4,-0.19593,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303129",2020-01-27 11:08:00,4.33347,460,0,28,23,23,21,22,22,22,0,0,22,23,22.5,21.5,22,22.5,22,11.4,-0.04662,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303130",2020-01-27 11:09:00,4.35351,463,0,28,23,23,21,22,22,22,0,0,22,23,22.5,21.5,22,22.5,22,11.4,-0.0441,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303131",2020-01-27 11:10:00,4.49567,456,0,28,23,23,21,22,22,22,0,0,22,23,22.5,21.5,22,22.5,22,11.6,-0.0315,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303132",2020-01-27 11:11:00,4.46832,459,0,28,23,23,21,22,22,22,0,0,22,23,22.5,21.5,22,22.5,22,12,-0.01953,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303133",2020-01-27 11:12:00,4.46827,454,0,28,23,23,21,22,22,22,0,0,22,23,22.5,21.5,22,22.5,22,12.2,-0.01323,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303134",2020-01-27 11:13:00,4.4349,453,0,28,23,23,21,22,22,22,0,0,22,23,22.5,21.5,22,22.5,22,11.9,0.04284,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303135",2020-01-27 11:14:00,4.60559,450,0,28,23,23,21,22,22,22,0,0,22,23,22.5,21.5,22,22.5,22,10.2,0.01134,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303136",2020-01-27 11:15:00,4.40381,441,0,28,23,23,21,22,22,22,0,0,22.5,23,22.5,21.5,22,22.5,22,10.7,-0.78813,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303137",2020-01-27 11:16:00,4.32146,433,0,28,23,23,21,22,22,22,0,0,22.5,23,22.5,21.5,22,22.5,22,11,0.06111,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303138",2020-01-27 11:17:00,4.23598,431,0,28,23,23,21,22,22,22,0,0,22.5,23,22.5,21.5,22,22.5,22,11.2,0.08505,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303139",2020-01-27 11:18:00,4.07706,435,0,28,23,23,21,22,22,22,0,0,22.5,23,22.5,21.5,22,22.5,22,11.3,0.04851,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303140",2020-01-27 11:19:00,4.00991,433,0,28,23,23,21,22,22,22,0,0,22.5,23,22.5,21.5,22,22.5,22,11.6,0.05733,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303141",2020-01-27 11:20:00,3.97357,431,0,28,23,23,21,22,22,22,0,0,22.5,23,22.5,21.5,22,22.5,22,11.5,-0.78372,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303142",2020-01-27 11:21:00,4.17361,443,0,28,23,23,21,22,22,22,0,0,22.5,23,22.5,21.5,22,22.5,22,11.7,-0.81207,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303143",2020-01-27 11:22:00,4.07502,447,0,28,23,23,21,22,22,22,0,0,22.5,23,22.5,21.5,22,22.5,22,11.5,-0.82656,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303144",2020-01-27 11:23:00,4.19216,453,0,28,23,23,21,22,22,22,0,0,22.5,23,22.5,21.5,22,22.5,22,11.3,-0.85743,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303145",2020-01-27 11:24:00,4.47494,457,0,28,23,23,21,22,22,22,0,0,22.5,23,22.5,21.5,22,23,22,11.4,-0.86121,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303146",2020-01-27 11:25:00,4.37986,443,0,28,23,23,21,22,22,22,0,0,22.5,23,22.5,21.5,22,23,22,11.7,-0.80073,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303147",2020-01-27 11:26:00,4.3785,442,0,28,23,23,21,22,22,22,0,0,22.5,23,22.5,21.5,22,23,22,11.6,-0.80199,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303148",2020-01-27 11:27:00,4.44658,439,0,28,23,23,21,22,22,22,0,0,22.5,23,22.5,21.5,22,23,22,12.4,-0.76734,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303149",2020-01-27 11:28:00,4.37483,427,0,28,23,23,21,22,22,22,0,0,22.5,23,22.5,21.5,22,23,22,12.1,-0.7497,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303150",2020-01-27 11:29:00,4.18827,403,0,28,23,23,21,22,22,22,0,0,22.5,23,22.5,21.5,22,23,22.5,12,-0.61551,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303151",2020-01-27 11:30:00,4.26827,417,0,28,23,23,21,22,22,22,0,0,22.5,23,22.5,21.5,22,23,22.5,12.5,-1.30914,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303152",2020-01-27 11:31:00,2.43437,419,0,28,23,23,21,22,22,22,0,0,22.5,23,22.5,21.5,22,23,22.5,12,-1.33623,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303153",2020-01-27 11:32:00,2.20716,425,0,28,23,23,21,22,22,22,0,0,22.5,23,22.5,21.5,22,23,22.5,11.5,-1.35513,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303154",2020-01-27 11:33:00,1.97443,439,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,11.3,-1.4742,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303155",2020-01-27 11:34:00,1.88649,448,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,11,-1.47924,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303156",2020-01-27 11:35:00,1.72974,445,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,11.4,-1.47546,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303157",2020-01-27 11:36:00,1.5264,446,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,11.4,-1.46349,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303158",2020-01-27 11:37:00,1.47684,461,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,12.1,-1.512,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303159",2020-01-27 11:38:00,1.53295,472,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,11.8,-1.59768,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303160",2020-01-27 11:39:00,1.43199,472,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,11.6,-1.5876,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303161",2020-01-27 11:40:00,1.56379,475,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,11.2,-1.53216,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303162",2020-01-27 11:41:00,1.76895,453,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,11.3,-1.21086,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303163",2020-01-27 11:42:00,1.72639,454,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,11,-1.19259,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303164",2020-01-27 11:43:00,1.92587,444,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,10.8,-1.19574,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303165",2020-01-27 11:44:00,1.96131,460,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,11.2,-1.3734,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303166",2020-01-27 11:45:00,1.97211,462,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,11,-1.47609,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303167",2020-01-27 11:46:00,1.99342,450,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,11.2,-1.49436,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303168",2020-01-27 11:47:00,1.99483,453,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,11.7,-1.51326,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303169",2020-01-27 11:48:00,1.87165,449,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,10.7,-1.48806,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303170",2020-01-27 11:49:00,1.87995,441,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,10.5,-1.47042,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303171",2020-01-27 11:50:00,1.91692,449,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,11.4,-1.4742,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303172",2020-01-27 11:51:00,1.86125,437,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,11.4,-1.45845,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303173",2020-01-27 11:52:00,1.88985,424,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,11,-1.32426,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303174",2020-01-27 11:53:00,1.87656,416,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,11,-1.30977,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303175",2020-01-27 11:54:00,1.87775,411,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,11.2,-1.28646,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303176",2020-01-27 11:55:00,1.74501,377,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,11.4,-1.26252,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303177",2020-01-27 11:56:00,1.84386,398,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,11.3,-1.2726,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303178",2020-01-27 11:57:00,1.83729,392,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,11.4,-1.27386,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303179",2020-01-27 11:58:00,1.7707,368,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,11.5,-1.34001,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303180",2020-01-27 11:59:00,1.60497,416,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,11.7,-1.38348,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303181",2020-01-27 12:00:00,1.61703,435,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,11.2,-1.47483,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303182",2020-01-27 12:01:00,1.49694,491,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,11.3,-1.6506,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303183",2020-01-27 12:02:00,1.40711,505,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,11.4,-1.6695,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303184",2020-01-27 12:03:00,1.51774,488,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,11.4,-1.56933,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303185",2020-01-27 12:04:00,1.32861,489,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,11.5,-1.57059,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303186",2020-01-27 12:05:00,1.33903,505,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,12.1,-1.61595,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303187",2020-01-27 12:06:00,1.38679,511,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,11.8,-1.62477,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303188",2020-01-27 12:07:00,1.56243,514,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,11.6,-1.66068,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303189",2020-01-27 12:08:00,1.6125,504,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,12,-1.58193,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303190",2020-01-27 12:09:00,1.59466,499,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,11.7,-1.6443,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303191",2020-01-27 12:10:00,1.73525,508,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,12,-1.6569,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303192",2020-01-27 12:11:00,1.66693,510,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,12.2,-1.65123,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303193",2020-01-27 12:12:00,1.75146,466,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,12.4,-1.48554,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303194",2020-01-27 12:13:00,1.90867,486,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,12.2,-1.60713,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303195",2020-01-27 12:14:00,1.93182,498,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,11.9,-1.61406,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303196",2020-01-27 12:15:00,1.89379,443,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,12.3,-1.45593,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303197",2020-01-27 12:16:00,1.87248,446,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,11.9,-1.4553,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303198",2020-01-27 12:17:00,1.85528,452,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,12.4,-1.41372,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303199",2020-01-27 12:18:00,1.88244,456,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,12.6,-1.44459,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303200",2020-01-27 12:19:00,1.87651,508,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,12.4,-1.58319,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303201",2020-01-27 12:20:00,1.85393,488,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,11.2,-1.55043,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303202",2020-01-27 12:21:00,1.83499,496,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,12.1,-1.49751,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303203",2020-01-27 12:22:00,1.85062,496,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,12.7,-1.47483,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303204",2020-01-27 12:23:00,1.72993,503,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,12.2,-1.50633,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303205",2020-01-27 12:24:00,1.86896,482,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,12.1,-1.54413,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303206",2020-01-27 12:25:00,1.91011,510,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,12.6,-1.6632,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303207",2020-01-27 12:26:00,1.91531,507,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,12.6,-1.38096,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303208",2020-01-27 12:27:00,1.92151,501,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,12.6,-1.3482,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303209",2020-01-27 12:28:00,1.91405,506,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,12.6,-1.34379,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303210",2020-01-27 12:29:00,1.90646,497,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,12.8,-1.42443,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303211",2020-01-27 12:30:00,1.79932,499,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,13.3,-1.49373,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303212",2020-01-27 12:31:00,1.54605,508,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,13.3,-1.6695,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303213",2020-01-27 12:32:00,1.45704,521,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,12.4,-1.7325,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303214",2020-01-27 12:33:00,1.45725,526,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,11.7,-1.78353,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303215",2020-01-27 12:34:00,1.43224,514,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,12.6,-1.67769,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303216",2020-01-27 12:35:00,1.44086,491,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,13.6,-1.5498,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303217",2020-01-27 12:36:00,1.6725,443,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,12.9,-1.55106,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303218",2020-01-27 12:37:00,1.53804,449,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,13.2,-1.56933,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303219",2020-01-27 12:38:00,1.37246,481,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,13.6,-1.58571,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303220",2020-01-27 12:39:00,1.38882,468,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,13.6,-1.51263,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303221",2020-01-27 12:40:00,1.3724,467,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,13.3,-1.53909,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303222",2020-01-27 12:41:00,1.38923,449,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,13.2,-1.57626,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303223",2020-01-27 12:42:00,1.37036,457,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,13.2,-1.5498,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303224",2020-01-27 12:43:00,1.30587,454,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,12.8,-1.54476,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303225",2020-01-27 12:44:00,1.33329,452,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,11.6,-1.51389,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303226",2020-01-27 12:45:00,1.37904,431,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,11.7,-1.46916,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303227",2020-01-27 12:46:00,1.39732,446,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,12.4,-1.49751,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303228",2020-01-27 12:47:00,1.37879,433,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,12.7,-1.47861,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303229",2020-01-27 12:48:00,1.3964,428,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,12.6,-1.43451,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303230",2020-01-27 12:49:00,1.44126,432,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,11.9,-1.49814,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303231",2020-01-27 12:50:00,1.43503,441,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,12.1,-1.49373,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303232",2020-01-27 12:51:00,1.5514,437,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,12.6,-1.4994,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303233",2020-01-27 12:52:00,1.43255,425,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,12.1,-1.45656,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303234",2020-01-27 12:53:00,1.41749,437,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,12.2,-1.50003,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303235",2020-01-27 12:54:00,1.43075,431,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,12.5,-1.4553,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303236",2020-01-27 12:55:00,1.45798,436,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,12.3,-1.51893,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"303237",2020-01-27 12:56:00,1.44879,423,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,11.8,-1.46538,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"303238",2020-01-27 12:57:00,1.72024,394,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,11.9,-1.38033,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"303239",2020-01-27 12:58:00,1.37689,408,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,12.1,-1.44648,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"303240",2020-01-27 12:59:00,1.59042,393,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,11.6,-1.4112,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"303241",2020-01-27 13:00:00,1.59604,390,0,28,23,23,21,22,22,22,0,0,22.5,23,23,21.5,22,23,22.5,12.5,-1.36206,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"303242",2020-01-27 13:01:00,1.785,383,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,12,-1.31859,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"303243",2020-01-27 13:02:00,2.59601,375,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,12.6,-1.32174,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"303244",2020-01-27 13:03:00,2.5647,370,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,13,-1.28268,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"303245",2020-01-27 13:04:00,2.59152,371,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,11.9,-1.28079,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"303246",2020-01-27 13:05:00,2.91963,353,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,10.9,-1.22787,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303247",2020-01-27 13:06:00,3.37255,358,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,10.1,-0.93177,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303248",2020-01-27 13:07:00,3.01646,352,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,10.4,-0.96579,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303249",2020-01-27 13:08:00,2.88311,354,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,10.6,-0.97146,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303250",2020-01-27 13:09:00,2.69054,335,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,11,-0.49959,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303251",2020-01-27 13:10:00,2.45994,344,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,10.7,-1.37403,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303252",2020-01-27 13:11:00,1.86419,385,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,10.9,-1.43703,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303253",2020-01-27 13:12:00,1.48393,386,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,10.8,-1.44333,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303254",2020-01-27 13:13:00,1.43721,396,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,11.1,-1.46286,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303255",2020-01-27 13:14:00,1.40029,396,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,10.9,-1.45656,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303256",2020-01-27 13:15:00,1.37456,405,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,11.1,-1.4427,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303257",2020-01-27 13:16:00,1.35897,399,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,11.7,-1.41246,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303258",2020-01-27 13:17:00,1.4095,380,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,10.9,-1.38033,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303259",2020-01-27 13:18:00,1.40875,383,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,11.4,-1.3671,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303260",2020-01-27 13:19:00,1.38175,377,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,12.1,-1.3608,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303261",2020-01-27 13:20:00,1.37729,360,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,12.2,-1.29339,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303262",2020-01-27 13:21:00,1.40684,353,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,11.4,-1.26126,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303263",2020-01-27 13:22:00,1.4033,339,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,12.1,-1.23543,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303264",2020-01-27 13:23:00,1.38868,319,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,11.9,-1.19511,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303265",2020-01-27 13:24:00,1.05537,321,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,12.3,-1.14156,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303266",2020-01-27 13:25:00,1.3135,324,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,11.8,-1.20393,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303267",2020-01-27 13:26:00,1.36622,318,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,12.3,-1.15416,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303268",2020-01-27 13:27:00,1.29758,300,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,12.3,-1.12833,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303269",2020-01-27 13:28:00,1.32091,295,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,10.6,-1.06092,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303270",2020-01-27 13:29:00,1.267,277,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,9.3,-1.03383,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303271",2020-01-27 13:30:00,1.28614,274,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,9.3,-1.00359,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303272",2020-01-27 13:31:00,1.07206,266,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,9.8,-0.97146,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303273",2020-01-27 13:32:00,1.32111,257,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,10.1,-0.9324,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303274",2020-01-27 13:33:00,1.45231,256,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,9.7,-0.9324,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303275",2020-01-27 13:34:00,1.0794,252,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,9.9,-0.90279,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303276",2020-01-27 13:35:00,1.30311,243,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,10.4,-0.87633,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303277",2020-01-27 13:36:00,1.19358,239,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,10.7,-0.85239,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303278",2020-01-27 13:37:00,1.30581,237,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,10.9,-0.8568,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303279",2020-01-27 13:38:00,1.21823,235,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,11.4,-0.83286,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303280",2020-01-27 13:39:00,1.35206,232,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,11.3,-0.78183,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303281",2020-01-27 13:40:00,1.33705,233,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,10.8,-0.83223,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303282",2020-01-27 13:41:00,1.31354,232,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,10.8,-0.8316,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303283",2020-01-27 13:42:00,1.33066,230,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,10.5,-0.79443,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303284",2020-01-27 13:43:00,1.39784,229,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,10.1,-0.8064,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303285",2020-01-27 13:44:00,1.44035,230,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,10.2,-0.80073,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303286",2020-01-27 13:45:00,1.35613,232,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,10,-0.8064,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303287",2020-01-27 13:46:00,1.3766,233,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,9.8,-0.80766,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303288",2020-01-27 13:47:00,1.36945,232,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,9.9,-0.80073,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303289",2020-01-27 13:48:00,1.4212,232,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,9.9,-0.79506,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303290",2020-01-27 13:49:00,1.40851,232,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,10.3,-0.52353,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303291",2020-01-27 13:50:00,1.39952,235,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,10.4,-0.51408,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303292",2020-01-27 13:51:00,1.6179,241,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,10.7,-0.51471,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303293",2020-01-27 13:52:00,1.30536,243,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,10.7,-0.66591,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303294",2020-01-27 13:53:00,1.32449,248,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,10.7,-0.88578,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303295",2020-01-27 13:54:00,1.32379,248,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,10.5,-0.83349,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303296",2020-01-27 13:55:00,1.33107,252,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,10.2,-0.90657,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303297",2020-01-27 13:56:00,1.31783,257,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,9.8,-0.91476,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303298",2020-01-27 13:57:00,1.32259,258,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,9.8,-0.92799,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303299",2020-01-27 13:58:00,1.40306,264,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,10.4,-0.94626,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303300",2020-01-27 13:59:00,1.44854,271,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,10.3,-0.99603,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303301",2020-01-27 14:00:00,1.32362,278,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,10.3,-1.02816,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303302",2020-01-27 14:01:00,1.29488,287,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,10,-1.07793,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303303",2020-01-27 14:02:00,1.33273,285,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,9.9,-1.06533,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303304",2020-01-27 14:03:00,1.3425,286,0,28,23,23,21,22,22,22,5.26461538461538,0,23,23,23,22,22,23,22.5,9.9,-1.071,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303305",2020-01-27 14:04:00,1.32209,274,0,28,23,23,21,22,22,22,6.95704918032787,0,23,23,23,22,22,23,22.5,9.9,-0.88893,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303306",2020-01-27 14:05:00,1.28843,268,0,28,23,23,21,22,22,22,6.82733333333333,0,23,23,23,22,22,23,22.5,10.3,-0.85806,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303307",2020-01-27 14:06:00,1.59154,257,0,28,23,23,21,22,22,22,6.40475409836066,0,23,23,23,22,22,23,22.5,10.3,-0.79506,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303308",2020-01-27 14:07:00,1.35602,251,0,28,23,23,21,22,22,22,7.14283333333333,0,23,23,23,22,22,23,22.5,10.3,-0.77553,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303309",2020-01-27 14:08:00,1.3215,244,0,28,23,23,21,22,22,22,6.96770491803279,0,23,23,23,22,22,23,22.5,10.4,-0.74466,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303310",2020-01-27 14:09:00,1.31038,239,0,28,23,23,21,22,22,22,3.607,0,23,23,23,22,22,23,22.5,10.2,-0.70119,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303311",2020-01-27 14:10:00,1.38114,230,0,28,23,23,21,22,22,22,0,0,23,23,23,22,22,23,22.5,10,-0.6741,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303312",2020-01-27 14:11:00,1.3103,224,0,28,23,23,21,22,22,22,4.81583333333333,0,23,23,23,22,22,23,22.5,9.9,-0.61992,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303313",2020-01-27 14:12:00,1.23641,215,0,28,23,23,21,22,22,22,3.9716393442623,0,23,23,23,22,22,23,22.5,10.3,-0.60291,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303314",2020-01-27 14:13:00,1.30457,210,0,28,23,23,21,22,22,22,2.447,0,23,23,23,22,22,23,22.5,10.8,-0.5859,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303315",2020-01-27 14:14:00,1.31103,205,0,28,23,23,21,22,22,22,0,0,23,23,23,22,22,23,22.5,10.9,-0.65961,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303316",2020-01-27 14:15:00,1.30791,197,0,28,23,23,21,22,22,22,0,6.49033333333333,23,23,23,22,22,23,22.5,11.1,-0.51093,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303317",2020-01-27 14:16:00,1.30708,192,0,28,23,23,21,22,22,22,0,5.51983606557377,23,23,23,22,22,23,22.5,10.5,-0.27909,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303318",2020-01-27 14:17:00,1.3387,185,0,28,23,23,21,22,22,22,0,0.773,23,23,23,22,22,23,22.5,10.2,-0.3969,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303319",2020-01-27 14:18:00,1.24351,178,0,28,23,23,21,22,22,22,0,0,23,23,23,22,22,23,22.5,10.3,-0.35406,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303320",2020-01-27 14:19:00,1.21548,173,0,28,23,23,21,22,22,22,0,0,23,23,23,22,22,23,22.5,10.3,0.02835,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303321",2020-01-27 14:20:00,1.25128,168,0,28,23,23,21,22,22,22,6.15227272727273,0,23,23,23,22,22,23,22.5,10.7,0.09954,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303322",2020-01-27 14:21:00,1.25208,161,0,28,23,23,21,22,22,22,5.42409836065574,0,23,23,23,22,22,23,22.5,11,0.11214,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303323",2020-01-27 14:22:00,1.24293,155,0,28,23,23,21,22,22,22,4.26183333333333,0,23,23,23,22,22,23,22.5,10.7,0.09576,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303324",2020-01-27 14:23:00,1.24822,150,0,28,23,23,21,22,22,22,4.24508196721311,0,23,23,23,22,22,23,22.5,9.9,0.08379,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303325",2020-01-27 14:24:00,1.24729,145,0,28,23,23,21,22,22,22,4.24016666666667,0,23,23,23,22,22,23,22.5,10.2,-0.09576,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303326",2020-01-27 14:25:00,1.24378,142,0,28,23,23,21,22,22,22,4.23622950819672,0,23,23,23,22,22,23,22.5,10.8,-0.07749,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303327",2020-01-27 14:26:00,1.35824,140,0,28,23,23,21,22,22,22,4.23216666666667,0,23,23,23,22,22,23,22.5,11.2,-0.0945,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303328",2020-01-27 14:27:00,1.26161,139,0,28,23,23,21,22,22,22,4.23229508196721,0,23,23,23,22,22,23,22.5,11.3,-0.05481,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303329",2020-01-27 14:28:00,1.26689,136,0,28,23,23,21,22,22,22,4.2335,0,23,23,23,22,22,23,22.5,11.3,-0.05733,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303330",2020-01-27 14:29:00,1.2539,134,0,28,23,23,21,22,22,22,1.74016393442623,0,23,23,23,22,22,23,22.5,11.4,-0.06426,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303331",2020-01-27 14:30:00,1.45793,134,0,28,23,23,21,22,22,22,0,0,23,23,23,22,22,23,22.5,11.3,-0.1449,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303332",2020-01-27 14:31:00,1.34498,132,0,28,23,23,21,22,22,22,0,0,23,23,23,22,22,23,22.5,10.7,-0.126,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303333",2020-01-27 14:32:00,1.33777,130,0,28,23,23,21,22,22,22,0,0,23,23,23,22,22,23,22.5,10.2,-0.12096,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303334",2020-01-27 14:33:00,1.41666,128,0,28,23,23,21,22,22,22,0,0,23,23,23,22,22,23,22.5,9.9,-0.10206,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303335",2020-01-27 14:34:00,1.3721,125,0,28,23,23,21,22,22,22,0,0,23,23,23,22,22,23,22.5,9.8,-0.09576,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303336",2020-01-27 14:35:00,1.37119,121,0,28,23,23,21,22,22,22,0,0,23,23,23,22,22,23,22.5,9.3,0.21294,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303337",2020-01-27 14:36:00,1.34578,119,0,28,23,23,21,22,22,22,0,0,23,23,23,22,22,23,22.5,9.4,0.26397,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303338",2020-01-27 14:37:00,1.25061,116,0,28,23,23,21,22,22,22,0,0,23,23,23,22,22,23,22.5,9.4,0.26964,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303339",2020-01-27 14:38:00,1.35076,115,0,28,23,23,21,22,22,22,0,0,23,23,23,22,22,23,22.5,9.9,0.2142,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303340",2020-01-27 14:39:00,1.33791,115,0,28,23,23,21,22,22,22,0,0,23,23,23,22,22,23,22.5,9.7,-0.06993,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303341",2020-01-27 14:40:00,1.31125,115,0,28,23,23,21,22,22,22,0,0,23,23,23,22,22,23,22.5,9.4,-0.06993,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303342",2020-01-27 14:41:00,1.4281,114,0,28,23,23,21,22,22,22,0,0,23,23,23,22,22,23,22.5,9.5,-0.05796,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303343",2020-01-27 14:42:00,1.12954,111,0,28,23,23,21,22,22,22,0,0,23,23,23,22,22,23,22.5,9.7,-0.03906,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303344",2020-01-27 14:43:00,1.29251,108,0,28,23,23,21,22,22,22,0,0,23,23,23,22,22,23,22.5,10,-0.02016,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303345",2020-01-27 14:44:00,1.29651,105,0,28,23,23,21,22,22,22,0,0,23,23,23,22,22,23,22.5,10.5,-0.01323,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303346",2020-01-27 14:45:00,1.30935,105,0,28,23,23,21,22,22,22,0,0,23,23,23,22,22,23,22.5,10.5,-0.11529,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303347",2020-01-27 14:46:00,1.40555,103,0,28,23,23,21,22,22,22,0,0,23,23,23,22,22,23,22.5,10.8,-0.11907,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303348",2020-01-27 14:47:00,1.27529,102,0,28,23,23,21,22,22,22,0,0,23,23,23,22,22,23,22.5,10.3,-0.10899,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303349",2020-01-27 14:48:00,1.2731,99,0,28,23,23,21,22,22,22,0,0,23,23,23,22,22,23,22.5,10.1,-0.1008,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303350",2020-01-27 14:49:00,1.27935,97,0,28,23,23,21,22,22,22,0,0,23,23,23,22,22,23,22.5,10,-0.07938,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303351",2020-01-27 14:50:00,1.27909,94,0,28,23,23,21,22,22,22,0,0,23,23,23,22,22,23,22.5,10.2,-0.07308,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303352",2020-01-27 14:51:00,1.2646,94,0,28,23,23,21,22,22,22,0,0,23,23,23,22,22,23,22.5,10.7,-0.06552,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303353",2020-01-27 14:52:00,1.2759,94,0,28,23,23,21,22,22,22,0,0,23,23,23,22,22,23,22.5,10.8,-0.06363,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303354",2020-01-27 14:53:00,1.21266,93,0,28,23,23,21,22,22,22,0,0,23,23,23,22,22,23,22.5,10.8,-0.05733,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303355",2020-01-27 14:54:00,1.26682,92,0,28,23,23,21,22,22,22,0,0,23,23,23,22,22,23,22.5,10.9,-0.05166,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303356",2020-01-27 14:55:00,1.2707,90,0,28,23,23,21,22,22,22,0,0,23,23,23,22,22,23,22.5,10.7,-0.03843,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303357",2020-01-27 14:56:00,1.26284,88,0,28,23,23,21,22,22,22,0,0,23,23,23,22,22,23,22.5,10.3,-0.02646,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303358",2020-01-27 14:57:00,1.28077,88,0,28,23,23,21,22,22,22,0,0,23,23,23,22,22,23,22.5,9.6,-0.02016,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303359",2020-01-27 14:58:00,1.27296,87,0,28,23,23,21,22,22,22,0,0,23,23,23,22,22,23,22.5,9.3,-0.03213,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303360",2020-01-27 14:59:00,1.17823,89,0,28,23,23,21,22,22,22,0,0,23,23,23,22,22,23,22.5,9.1,-0.02709,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303361",2020-01-27 15:00:00,1.40224,89,0,28,23,23,21,22,22,22,0,0,23,23,23,22,22,23,22.5,9.3,-0.03339,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303362",2020-01-27 15:01:00,1.28959,89,0,16,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,9.4,-0.0756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"303363",2020-01-27 15:02:00,0.632913,87,0,16,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,9.7,-0.0693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"303364",2020-01-27 15:03:00,0,87,0,16,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,9.2,-0.06678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"303365",2020-01-27 15:04:00,0,85,0,16,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,9.2,-0.05481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
