"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"303366",2020-01-27 15:05:00,0,85,0,16,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,9,-0.05481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"303367",2020-01-27 15:06:00,0,83,0,16,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,9.3,0.01575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"303368",2020-01-27 15:07:00,0,84,0,16,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,9.1,0.25011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"303369",2020-01-27 15:08:00,0,85,0,16,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,9.2,0.22617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"303370",2020-01-27 15:09:00,0,86,0,16,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,9.2,0.15498,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"303371",2020-01-27 15:10:00,0,88,0,16,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,9.3,0.06804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"303372",2020-01-27 15:11:00,0,89,0,16,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,9.7,-0.0756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"303373",2020-01-27 15:12:00,0,88,0,16,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,9.9,-0.07182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"303374",2020-01-27 15:13:00,0,87,0,16,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,9.3,-0.06993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"303375",2020-01-27 15:14:00,0,87,0,16,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,9.4,-0.06867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"303376",2020-01-27 15:15:00,0,85,0,16,23,23,21,22,22,22,0,0,23,23,23,21.5,22,23,22.5,9.4,-0.10899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"303377",2020-01-27 15:16:00,0,87,0,16,23,23,21,22,22,22,0,0,23,23,23,21.5,22,22.5,22.5,9.5,-0.11466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"303378",2020-01-27 15:17:00,0,86,0,16,23,23,21,22,22,22,0,0,23,23,23,21.5,22,22.5,22.5,9.5,-0.12033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"303379",2020-01-27 15:18:00,0,85,0,16,23,23,21,22,22,22,0,0,23,23,23,21.5,22,22.5,22.5,9.5,-0.11403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"303380",2020-01-27 15:19:00,0,84,0,16,23,23,21,22,22,22,0,0,23,23,23,21.5,22,22.5,22.5,9.6,-0.10836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"303381",2020-01-27 15:20:00,0,83,0,16,23,23,21,22,22,22,0,0,23,23,23,21.5,22,22.5,22.5,9.6,-0.10332,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"303382",2020-01-27 15:21:00,0,81,0,16,23,23,21,22,22,22,0,0,23,23,23,21.5,22,22.5,22.5,9.5,-0.09261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"303383",2020-01-27 15:22:00,0,80,0,16,23,23,21,22,22,22,0,0,23,23,23,21.5,22,22.5,22.5,9.4,-0.07938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"303384",2020-01-27 15:23:00,0,78,0,16,23,23,21,22,22,22,0,0,23,23,23,21.5,22,22.5,22.5,9.2,-0.06804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"303385",2020-01-27 15:24:00,0,76,0,16,23,23,21,22,22,22,0,0,23,23,23,21.5,22,22.5,22.5,9.1,-0.05796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"303386",2020-01-27 15:25:00,0,75,0,16,23,23,21,22,22,22,0,0,23,23,23,21.5,22,22.5,22.5,9,-0.05418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"303387",2020-01-27 15:26:00,0,75,0,16,23,23,21,22,22,22,0,0,23,23,23,21.5,22,22.5,22.5,9.1,-0.0504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"303388",2020-01-27 15:27:00,0,74,0,16,23,23,21,22,22,22,0,0,23,23,23,21.5,22,22.5,22.5,9.2,-0.03906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"303389",2020-01-27 15:28:00,0,71,0,16,23,23,21,22,22,22,0,0,23,23,23,21.5,22,22.5,22.5,9.2,-0.0504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"303390",2020-01-27 15:29:00,0,70,0,16,23,23,21,22,22,22,0,0,23,23,23,21.5,22,22.5,22.5,9.2,-0.01449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"303391",2020-01-27 15:30:00,0,67,0,16,23,23,21,22,22,22,0,0,23,23,23,21.5,22,22.5,22.5,9.2,-0.01953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"303392",2020-01-27 15:31:00,0,65,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,22.5,22.5,9.2,0.03087,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303393",2020-01-27 15:32:00,0,63,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,22.5,22.5,9.1,0.04851,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303394",2020-01-27 15:33:00,0,61,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,22.5,22.5,9,0.04662,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303395",2020-01-27 15:34:00,0,59,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,22.5,22.5,9,0.06111,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303396",2020-01-27 15:35:00,0,57,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,22.5,22.5,9,0.07119,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303397",2020-01-27 15:36:00,0,56,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,22.5,22.5,8.9,0.07434,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303398",2020-01-27 15:37:00,0.399601,55,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,22.5,22.5,8.9,0.10269,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303399",2020-01-27 15:38:00,0,53,0,28,23,23,21,22,22,22,0,0,23,23,23,21.5,22,22.5,22.5,8.9,0.13734,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303400",2020-01-27 15:39:00,0.741742,51,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.9,0.14994,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303401",2020-01-27 15:40:00,0.720778,51,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.8,0.15498,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303402",2020-01-27 15:41:00,1.69638,50,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.7,0.1512,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303403",2020-01-27 15:42:00,2.32346,50,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.8,0.17451,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303404",2020-01-27 15:43:00,2.71215,48,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.7,0.17892,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303405",2020-01-27 15:44:00,2.87752,47,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.7,0.1827,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303406",2020-01-27 15:45:00,3.03112,46,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.6,0.19971,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303407",2020-01-27 15:46:00,2.94152,43,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.6,0.21294,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303408",2020-01-27 15:47:00,2.78999,42,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.6,0.21168,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303409",2020-01-27 15:48:00,2.6681,42,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.6,0.20727,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303410",2020-01-27 15:49:00,2.82182,43,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.6,0.20223,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303411",2020-01-27 15:50:00,3.08876,42,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.6,0.20727,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303412",2020-01-27 15:51:00,3.04438,42,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.6,0.20727,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303413",2020-01-27 15:52:00,2.88251,43,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.5,0.20097,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303414",2020-01-27 15:53:00,2.52422,43,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.5,0.20727,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303415",2020-01-27 15:54:00,2.39539,42,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.4,0.20727,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303416",2020-01-27 15:55:00,2.38368,41,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.4,0.22365,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303417",2020-01-27 15:56:00,2.38535,41,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.4,0.47817,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303418",2020-01-27 15:57:00,2.53759,41,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.4,0.52164,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303419",2020-01-27 15:58:00,2.32914,39,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.4,0.41076,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303420",2020-01-27 15:59:00,2.22345,38,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.3,0.33957,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303421",2020-01-27 16:00:00,2.19787,37,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.3,0.61173,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303422",2020-01-27 16:01:00,2.10504,37,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.3,0.51597,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303423",2020-01-27 16:02:00,2.07148,36,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.3,0.47124,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303424",2020-01-27 16:03:00,1.8388,35,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.3,0.44352,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303425",2020-01-27 16:04:00,1.64449,35,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.3,0.44541,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303426",2020-01-27 16:05:00,1.63115,32,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.3,0.43407,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303427",2020-01-27 16:06:00,1.54822,32,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.2,0.44037,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303428",2020-01-27 16:07:00,1.62244,30,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.2,0.441,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303429",2020-01-27 16:08:00,1.5019,30,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.2,0.44289,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303430",2020-01-27 16:09:00,1.53045,30,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.2,0.45612,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303431",2020-01-27 16:10:00,1.52226,29,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.3,0.45864,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303432",2020-01-27 16:11:00,1.39336,28,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.4,0.45864,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303433",2020-01-27 16:12:00,1.69059,28,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.4,0.4599,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303434",2020-01-27 16:13:00,1.61695,26,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.4,0.46494,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303435",2020-01-27 16:14:00,1.69426,26,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.4,0.47061,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303436",2020-01-27 16:15:00,1.82745,25,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.3,0.46494,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303437",2020-01-27 16:16:00,2.00434,26,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.2,0.46305,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303438",2020-01-27 16:17:00,2.00376,25,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.2,0.46557,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303439",2020-01-27 16:18:00,2.13241,25,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.2,0.47124,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303440",2020-01-27 16:19:00,2.03433,24,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.2,0.46494,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303441",2020-01-27 16:20:00,2.02006,25,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.2,0.45927,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303442",2020-01-27 16:21:00,1.99429,24,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.2,0.46494,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303443",2020-01-27 16:22:00,1.9886,25,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.2,0.46494,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303444",2020-01-27 16:23:00,1.98917,25,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.2,0.4536,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303445",2020-01-27 16:24:00,1.92972,25,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.2,0.46494,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303446",2020-01-27 16:25:00,1.756,25,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.2,0.45801,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303447",2020-01-27 16:26:00,2.01789,25,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.1,0.45864,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303448",2020-01-27 16:27:00,2.01482,25,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.2,0.45297,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303449",2020-01-27 16:28:00,2.00091,24,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.2,0.45927,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303450",2020-01-27 16:29:00,1.99756,24,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.2,0.45864,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303451",2020-01-27 16:30:00,1.97827,24,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.3,0.46494,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303452",2020-01-27 16:31:00,1.99604,23,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.3,0.45927,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303453",2020-01-27 16:32:00,1.94988,23,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.3,0.46557,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303454",2020-01-27 16:33:00,1.86978,23,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.2,0.47754,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303455",2020-01-27 16:34:00,1.71224,23,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.2,0.45864,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303456",2020-01-27 16:35:00,1.55205,22,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.2,0.45864,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303457",2020-01-27 16:36:00,1.48562,22,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.2,0.46431,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303458",2020-01-27 16:37:00,1.44638,21,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.2,0.46431,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303459",2020-01-27 16:38:00,1.42489,20,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.2,0.47691,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303460",2020-01-27 16:39:00,1.47432,19,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.1,0.46683,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303461",2020-01-27 16:40:00,1.26575,19,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.1,0.46557,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303462",2020-01-27 16:41:00,1.52959,19,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.1,0.47187,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303463",2020-01-27 16:42:00,1.52788,19,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.1,0.47817,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303464",2020-01-27 16:43:00,1.50412,18,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.1,0.47817,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303465",2020-01-27 16:44:00,1.54762,17,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.1,0.47817,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303466",2020-01-27 16:45:00,1.71713,17,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.2,0.74844,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303467",2020-01-27 16:46:00,1.81421,17,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.2,0.7686,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303468",2020-01-27 16:47:00,1.87817,17,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.1,0.65331,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303469",2020-01-27 16:48:00,1.93025,16,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.1,0.61614,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303470",2020-01-27 16:49:00,1.97237,16,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8.1,0.49581,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303471",2020-01-27 16:50:00,2.15734,16,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22.5,8,0.50274,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303472",2020-01-27 16:51:00,2.28604,16,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,8,0.49833,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303473",2020-01-27 16:52:00,2.35786,16,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,8,0.49959,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303474",2020-01-27 16:53:00,2.08573,15,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,8,0.49518,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303475",2020-01-27 16:54:00,1.9395,15,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,8,0.50274,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303476",2020-01-27 16:55:00,1.89634,14,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,8,0.504,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303477",2020-01-27 16:56:00,1.94019,15,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,8,0.50904,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303478",2020-01-27 16:57:00,1.97123,13,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,8,0.49896,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303479",2020-01-27 16:58:00,1.90544,13,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,8,0.51408,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303480",2020-01-27 16:59:00,1.82347,12,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,8,0.51471,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303481",2020-01-27 17:00:00,1.84289,12,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,8,0.50715,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303482",2020-01-27 17:01:00,1.80243,12,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,8,0.51534,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303483",2020-01-27 17:02:00,1.73974,12,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,7.9,0.50904,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303484",2020-01-27 17:03:00,1.63966,11,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,7.9,0.51534,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303485",2020-01-27 17:04:00,1.52058,11,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,7.9,0.51282,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303486",2020-01-27 17:05:00,1.39261,11,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,7.9,0.5166,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303487",2020-01-27 17:06:00,1.23339,9,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,7.9,0.5103,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303488",2020-01-27 17:07:00,1.41765,10,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,7.9,0.51597,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303489",2020-01-27 17:08:00,1.39617,9,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,7.9,0.52227,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303490",2020-01-27 17:09:00,1.37358,10,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,7.9,0.51597,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303491",2020-01-27 17:10:00,1.41537,9,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,7.9,0.52164,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303492",2020-01-27 17:11:00,1.47996,9,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,7.9,0.52794,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303493",2020-01-27 17:12:00,1.44319,8,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,7.9,0.52794,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303494",2020-01-27 17:13:00,1.38361,7,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,7.9,0.52794,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303495",2020-01-27 17:14:00,1.59963,6,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,7.9,0.52227,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303496",2020-01-27 17:15:00,1.7493,7,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,7.9,0.52227,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303497",2020-01-27 17:16:00,1.87635,7,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,7.9,0.52227,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303498",2020-01-27 17:17:00,1.55932,7,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,8,0.52227,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303499",2020-01-27 17:18:00,1.90151,8,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,8,0.52227,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303500",2020-01-27 17:19:00,1.90378,8,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,8,0.52353,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303501",2020-01-27 17:20:00,1.77547,9,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,8,0.52227,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303502",2020-01-27 17:21:00,1.93654,8,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,8,0.52227,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303503",2020-01-27 17:22:00,1.85605,9,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,8,0.5166,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303504",2020-01-27 17:23:00,1.8877,10,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,8.2,0.5166,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303505",2020-01-27 17:24:00,1.82325,0,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,8.1,0.52227,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303506",2020-01-27 17:25:00,1.91972,0,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,8,0.5229,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303507",2020-01-27 17:26:00,2.12928,0,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,8,0.52731,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303508",2020-01-27 17:27:00,1.92962,0,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,8,0.52227,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303509",2020-01-27 17:28:00,1.86246,0,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,8,0.52668,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303510",2020-01-27 17:29:00,1.9431,0,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,8,0.53109,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303511",2020-01-27 17:30:00,1.94308,0,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,8,0.52164,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303512",2020-01-27 17:31:00,1.89475,0,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,8,0.67977,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303513",2020-01-27 17:32:00,1.89988,0,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,8,0.80577,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303514",2020-01-27 17:33:00,1.91198,0,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,8.1,0.7749,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303515",2020-01-27 17:34:00,1.87139,0,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,8,0.6615,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303516",2020-01-27 17:35:00,1.83119,0,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,7.9,0.67284,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303517",2020-01-27 17:36:00,1.79801,0,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,7.9,0.54747,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303518",2020-01-27 17:37:00,1.81226,0,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,8.1,0.55944,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303519",2020-01-27 17:38:00,1.80129,0,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,8.1,0.52164,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303520",2020-01-27 17:39:00,1.79375,0,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,8,0.52668,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303521",2020-01-27 17:40:00,1.75184,0,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,8,0.52731,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303522",2020-01-27 17:41:00,1.79528,0,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,8,0.52794,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303523",2020-01-27 17:42:00,1.78776,0,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,8,0.51912,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303524",2020-01-27 17:43:00,1.77695,0,0,28,23,23,21,22,22,22,0,0,23,23,22.5,21.5,22,22.5,22,8,0.52164,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303525",2020-01-27 17:44:00,1.78326,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,22,22.5,22,8,0.53172,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"303526",2020-01-27 17:45:00,1.77842,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,22,22.5,22,8.1,0.52857,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"303527",2020-01-27 17:46:00,1.82302,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,22,22.5,22,8.1,0.5229,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"303528",2020-01-27 17:47:00,1.78746,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,22,22.5,22,8,0.53424,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"303529",2020-01-27 17:48:00,1.82852,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,22,22.5,22,8,0.53424,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"303530",2020-01-27 17:49:00,1.73232,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,22,22.5,22,8,0.54621,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"303531",2020-01-27 17:50:00,2.15777,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,22,22.5,22,8,0.53487,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"303532",2020-01-27 17:51:00,2.14049,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,22,22.5,22,7.9,0.5292,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"303533",2020-01-27 17:52:00,2.11162,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,22,22.5,22,8,0.54054,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"303534",2020-01-27 17:53:00,2.28628,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,22,22.5,22,8,0.53487,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"303535",2020-01-27 17:54:00,2.513,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,22,22.5,22,7.9,0.52857,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"303536",2020-01-27 17:55:00,2.5932,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,22,22.5,22,8,0.52857,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"303537",2020-01-27 17:56:00,2.46067,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,22,22.5,22,8,0.52731,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"303538",2020-01-27 17:57:00,2.46376,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,22,22.5,22,8.1,0.52794,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"303539",2020-01-27 17:58:00,2.60144,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,22,22.5,22,8.1,0.52227,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"303540",2020-01-27 17:59:00,2.39421,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,22,22.5,22,8.1,0.52731,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"303541",2020-01-27 18:00:00,2.23713,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,22,22.5,22,8.1,0.52353,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"303542",2020-01-27 18:01:00,2.06362,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,22,22.5,22,8.1,0.51849,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"303543",2020-01-27 18:02:00,1.99786,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,22,22.5,22,8.1,0.51534,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"303544",2020-01-27 18:03:00,1.99267,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,8.2,0.53424,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"303545",2020-01-27 18:04:00,1.95692,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,8.1,0.53424,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"303546",2020-01-27 18:05:00,1.95809,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,8.1,0.5229,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"303547",2020-01-27 18:06:00,1.90841,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,8.1,0.5229,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"303548",2020-01-27 18:07:00,2.23117,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,8.1,0.52227,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"303549",2020-01-27 18:08:00,1.75965,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,8,0.52794,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"303550",2020-01-27 18:09:00,2.59887,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,8.2,0.53424,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"303551",2020-01-27 18:10:00,2.3782,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,8,0.53361,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"303552",2020-01-27 18:11:00,1.9687,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,8,0.52164,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"303553",2020-01-27 18:12:00,2.46252,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,8.1,0.52794,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"303554",2020-01-27 18:13:00,2.48486,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,7.9,0.52857,1,0,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"303555",2020-01-27 18:14:00,2.89973,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,7.9,0.53424,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"303556",2020-01-27 18:15:00,2.73682,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,8,0.5229,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"303557",2020-01-27 18:16:00,2.7746,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,8,0.52731,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"303558",2020-01-27 18:17:00,2.8218,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,8,0.52227,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"303559",2020-01-27 18:18:00,3.08027,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,8,0.51912,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"303560",2020-01-27 18:19:00,2.76918,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,8,0.52227,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"303561",2020-01-27 18:20:00,2.10905,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,8,0.52227,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"303562",2020-01-27 18:21:00,2.29678,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,8.1,0.52227,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"303563",2020-01-27 18:22:00,2.18808,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,8.1,0.50967,0,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"303564",2020-01-27 18:23:00,2.10253,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,8.2,0.51534,0,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"303565",2020-01-27 18:24:00,2.46958,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,8.3,0.51534,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"303566",2020-01-27 18:25:00,2.48111,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,8.2,0.51597,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"303567",2020-01-27 18:26:00,2.26944,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,8.2,0.50652,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"303568",2020-01-27 18:27:00,2.35779,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,8.1,0.50526,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"303569",2020-01-27 18:28:00,2.1787,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,8,0.52101,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"303570",2020-01-27 18:29:00,2.18276,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,8,0.50211,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"303571",2020-01-27 18:30:00,1.97406,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,7.9,0.49707,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"303572",2020-01-27 18:31:00,2.00254,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,7.8,0.76167,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"303573",2020-01-27 18:32:00,2.00533,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,7.9,0.77994,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"303574",2020-01-27 18:33:00,2.02884,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,7.9,0.6552,0,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"303575",2020-01-27 18:34:00,2.46552,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,7.8,0.62937,0,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"303576",2020-01-27 18:35:00,1.93577,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,7.8,0.50841,0,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"303577",2020-01-27 18:36:00,1.92672,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,7.8,0.50337,0,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"303578",2020-01-27 18:37:00,1.85608,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,7.8,0.49707,0,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"303579",2020-01-27 18:38:00,2.47597,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,7.8,0.50022,0,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"303580",2020-01-27 18:39:00,1.95001,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,7.8,0.50337,0,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"303581",2020-01-27 18:40:00,1.89814,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,7.8,0.4977,0,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"303582",2020-01-27 18:41:00,2.15823,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,7.9,0.50337,0,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"303583",2020-01-27 18:42:00,2.28183,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,7.8,0.50274,0,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"303584",2020-01-27 18:43:00,2.32108,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,7.7,0.49707,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"303585",2020-01-27 18:44:00,2.26602,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,7.7,0.49077,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303586",2020-01-27 18:45:00,2.19481,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,7.7,0.50337,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303587",2020-01-27 18:46:00,2.21603,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,7.6,0.4914,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303588",2020-01-27 18:47:00,2.24921,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,7.6,0.49329,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303589",2020-01-27 18:48:00,2.28041,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,7.5,0.49707,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303590",2020-01-27 18:49:00,2.48756,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,7.6,0.4914,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303591",2020-01-27 18:50:00,2.26164,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22.5,22,7.5,0.50274,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303592",2020-01-27 18:51:00,2.16357,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22,22,7.5,0.4977,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303593",2020-01-27 18:52:00,2.31216,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22,22,7.5,0.50274,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303594",2020-01-27 18:53:00,2.2586,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22,22,7.4,0.50274,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303595",2020-01-27 18:54:00,2.70632,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22,22,7.3,0.4977,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"303596",2020-01-27 18:55:00,2.22385,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22,22,7.3,0.50337,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"303597",2020-01-27 18:56:00,1.90682,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22,22,7.3,0.4914,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"303598",2020-01-27 18:57:00,2.1305,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22,22,7.3,0.49707,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"303599",2020-01-27 18:58:00,2.22582,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22,22,7.3,0.49077,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"303600",2020-01-27 18:59:00,2.29641,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22,22,7.4,0.49707,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"303601",2020-01-27 19:00:00,2.13483,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22,22,7.3,0.4977,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"303602",2020-01-27 19:01:00,1.82602,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22,22,7.4,0.50589,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"303603",2020-01-27 19:02:00,1.97734,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22,22,7.5,0.49581,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"303604",2020-01-27 19:03:00,1.88606,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22,22,7.5,0.50967,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"303605",2020-01-27 19:04:00,1.90875,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22,22,7.6,0.504,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"303606",2020-01-27 19:05:00,2.0262,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22,22,7.7,0.50589,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"303607",2020-01-27 19:06:00,2.00925,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22,22,7.8,0.49707,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"303608",2020-01-27 19:07:00,1.92295,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22,22,7.8,0.50841,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"303609",2020-01-27 19:08:00,2.41083,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22,22,7.9,0.4914,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"303610",2020-01-27 19:09:00,1.88902,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22,22,7.9,0.50841,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"303611",2020-01-27 19:10:00,1.8768,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22,22,7.9,0.50967,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"303612",2020-01-27 19:11:00,1.9938,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22,22,8,0.49644,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"303613",2020-01-27 19:12:00,2.07049,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22,22,8.1,0.71127,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"303614",2020-01-27 19:13:00,2.08844,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22,22,8.3,0.71505,1,0,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"303615",2020-01-27 19:14:00,1.98668,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22,22,8.3,0.70623,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"303616",2020-01-27 19:15:00,2.32591,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22,22,8.3,0.9009,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"303617",2020-01-27 19:16:00,2.1249,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22,22,8.5,2.26107,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"303618",2020-01-27 19:17:00,2.21497,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22,22,8.3,0.91224,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"303619",2020-01-27 19:18:00,2.33704,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22.5,21.5,21.5,22,22,8.5,0.90153,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"303620",2020-01-27 19:19:00,2.54281,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,22,8.4,0.90657,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"303621",2020-01-27 19:20:00,2.17137,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,22,8.4,0.91791,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"303622",2020-01-27 19:21:00,1.57625,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,22,8.5,0.91476,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"303623",2020-01-27 19:22:00,2.21264,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,22,8.3,0.93618,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"303624",2020-01-27 19:23:00,2.27384,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,22,8.3,0.94374,1,0,1,0,0,0,0,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"303625",2020-01-27 19:24:00,2.12372,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,22,8.2,0.93177,1,0,1,0,0,0,0,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"303626",2020-01-27 19:25:00,2.17628,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,22,8.2,0.93177,1,0,1,0,0,0,0,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"303627",2020-01-27 19:26:00,2.19556,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,22,8.3,0.93807,1,0,1,0,0,0,0,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"303628",2020-01-27 19:27:00,2.13243,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,22,8.4,0.92169,1,0,1,0,0,0,0,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"303629",2020-01-27 19:28:00,2.32014,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,22,8.3,0.95193,1,0,1,0,0,0,0,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"303630",2020-01-27 19:29:00,2.02567,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,22,8.3,0.96264,1,0,1,0,0,0,0,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"303631",2020-01-27 19:30:00,1.93132,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,22,8.3,1.11321,1,0,1,0,0,0,0,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"303632",2020-01-27 19:31:00,1.87849,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,22,8.3,1.05903,0,0,1,0,0,0,0,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"303633",2020-01-27 19:32:00,1.88125,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,22,8.4,1.09935,0,0,1,0,0,0,0,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"303634",2020-01-27 19:33:00,1.90066,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,22,8.3,0.9576,0,0,1,0,1,0,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"303635",2020-01-27 19:34:00,1.78203,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,22,8.3,0.95697,0,0,1,0,1,0,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"303636",2020-01-27 19:35:00,2.1963,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,22,8.3,0.96327,0,0,1,0,1,0,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"303637",2020-01-27 19:36:00,1.82379,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,22,8.3,0.98847,0,0,1,0,1,0,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"303638",2020-01-27 19:37:00,1.98803,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,22,8.2,1.01619,0,0,1,0,1,0,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"303639",2020-01-27 19:38:00,2.13106,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,22,8.3,0.93303,0,0,1,0,1,0,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"303640",2020-01-27 19:39:00,1.69663,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,22,8.2,0.93303,0,0,1,0,1,0,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"303641",2020-01-27 19:40:00,1.93805,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,22,8.3,1.17684,0,0,1,0,1,0,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"303642",2020-01-27 19:41:00,1.82562,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,22,8.3,1.19637,0,0,1,0,1,0,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"303643",2020-01-27 19:42:00,2.15495,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,22,8.3,1.13967,0,0,1,0,1,0,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"303644",2020-01-27 19:43:00,2.23476,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,22,8.3,1.0017,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303645",2020-01-27 19:44:00,2.16902,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,22,8.3,0.87507,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303646",2020-01-27 19:45:00,2.1211,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,22,8.3,0.88704,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303647",2020-01-27 19:46:00,2.16588,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,22,8.3,0.93303,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303648",2020-01-27 19:47:00,2.12306,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,22,8.2,0.8505,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303649",2020-01-27 19:48:00,1.92437,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,22,8.3,0.8505,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303650",2020-01-27 19:49:00,2.4354,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,22,8.3,0.8568,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303651",2020-01-27 19:50:00,1.755,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,22,8.3,0.85554,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303652",2020-01-27 19:51:00,1.92324,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,22,8.2,0.84483,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303653",2020-01-27 19:52:00,2.15752,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,22,8.2,0.8442,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303654",2020-01-27 19:53:00,2.15121,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,22,8.2,0.84735,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"303655",2020-01-27 19:54:00,2.16046,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,22,8.2,0.85113,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"303656",2020-01-27 19:55:00,2.07676,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.2,0.85617,0,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"303657",2020-01-27 19:56:00,2.15312,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.2,0.86499,0,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"303658",2020-01-27 19:57:00,2.1236,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.2,0.85743,0,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"303659",2020-01-27 19:58:00,2.10349,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.2,0.84924,0,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"303660",2020-01-27 19:59:00,2.04745,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.1,0.85554,0,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"303661",2020-01-27 20:00:00,2.08382,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.2,0.87381,0,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"303662",2020-01-27 20:01:00,2.68191,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.2,0.68985,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"303663",2020-01-27 20:02:00,2.47354,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.1,0.67284,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"303664",2020-01-27 20:03:00,2.27528,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.1,0.67851,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"303665",2020-01-27 20:04:00,2.59413,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.1,0.7119,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"303666",2020-01-27 20:05:00,2.77696,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.1,0.6552,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"303667",2020-01-27 20:06:00,2.97266,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.1,0.6552,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"303668",2020-01-27 20:07:00,3.03571,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.1,0.77049,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"303669",2020-01-27 20:08:00,3.09423,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.3,0.6678,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"303670",2020-01-27 20:09:00,3.08785,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.3,0.67284,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"303671",2020-01-27 20:10:00,2.89091,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.3,0.66276,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"303672",2020-01-27 20:11:00,2.95807,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.2,0.65709,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"303673",2020-01-27 20:12:00,3.00136,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.2,0.66087,1,1,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"303674",2020-01-27 20:13:00,2.98217,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.2,0.756,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"303675",2020-01-27 20:14:00,2.67842,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.2,0.66654,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"303676",2020-01-27 20:15:00,2.63671,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.2,0.6552,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"303677",2020-01-27 20:16:00,2.42845,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.3,0.65457,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"303678",2020-01-27 20:17:00,2.41291,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.2,0.64701,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"303679",2020-01-27 20:18:00,2.64821,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.1,0.64449,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"303680",2020-01-27 20:19:00,2.45969,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.2,0.64134,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"303681",2020-01-27 20:20:00,2.2987,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.1,0.64386,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"303682",2020-01-27 20:21:00,2.3542,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.2,0.63567,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"303683",2020-01-27 20:22:00,2.39497,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.3,0.64764,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"303684",2020-01-27 20:23:00,2.39433,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.3,0.6237,1,0,1,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"303685",2020-01-27 20:24:00,2.36848,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.3,0.86877,1,0,1,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"303686",2020-01-27 20:25:00,2.31639,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.3,0.86373,1,0,1,0,1,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"303687",2020-01-27 20:26:00,2.31662,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.2,0.83727,1,0,1,0,1,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
