"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"303688",2020-01-27 20:27:00,2.3038,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.3,0.64197,1,0,1,0,1,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"303689",2020-01-27 20:28:00,2.28741,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.3,0.64197,1,0,1,0,1,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"303690",2020-01-27 20:29:00,2.31954,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.3,0.64701,1,0,1,0,1,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"303691",2020-01-27 20:30:00,2.69935,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.3,0.64134,1,0,1,0,1,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"303692",2020-01-27 20:31:00,2.51445,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.3,0.64134,1,0,1,0,1,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"303693",2020-01-27 20:32:00,2.50362,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.3,0.64764,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"303694",2020-01-27 20:33:00,2.47037,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.3,0.64764,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"303695",2020-01-27 20:34:00,2.60512,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.3,0.63567,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"303696",2020-01-27 20:35:00,2.93351,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.3,0.64134,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"303697",2020-01-27 20:36:00,3.0119,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.3,0.63567,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"303698",2020-01-27 20:37:00,2.83533,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.3,0.63063,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"303699",2020-01-27 20:38:00,2.93641,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.2,0.6363,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"303700",2020-01-27 20:39:00,2.81457,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.3,0.64197,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"303701",2020-01-27 20:40:00,2.95002,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.3,0.63567,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"303702",2020-01-27 20:41:00,2.68609,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.3,0.64071,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"303703",2020-01-27 20:42:00,2.63273,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.3,0.62559,1,0,1,0,0,0,0,1,1,0,1,1,1,0,0,0,0,1,1,1,1
"303704",2020-01-27 20:43:00,2.49132,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.2,0.63063,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303705",2020-01-27 20:44:00,2.51551,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.2,0.64071,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303706",2020-01-27 20:45:00,2.63581,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.2,0.62685,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303707",2020-01-27 20:46:00,2.51928,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.2,0.64071,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303708",2020-01-27 20:47:00,2.45438,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.2,0.63126,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303709",2020-01-27 20:48:00,2.63241,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.2,0.63504,0,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303710",2020-01-27 20:49:00,2.38557,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.2,0.63567,0,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303711",2020-01-27 20:50:00,2.22262,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.1,0.63315,0,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303712",2020-01-27 20:51:00,2.24073,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.1,0.64071,0,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303713",2020-01-27 20:52:00,2.468,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.1,0.91098,0,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303714",2020-01-27 20:53:00,2.40432,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.1,0.945,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"303715",2020-01-27 20:54:00,2.37245,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8,0.96201,0,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"303716",2020-01-27 20:55:00,2.36607,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8,0.84924,0,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"303717",2020-01-27 20:56:00,2.20132,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8,0.63567,0,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"303718",2020-01-27 20:57:00,2.34031,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8,0.64701,0,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"303719",2020-01-27 20:58:00,2.32971,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8,0.63567,0,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"303720",2020-01-27 20:59:00,2.57886,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8.1,0.63945,0,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"303721",2020-01-27 21:00:00,2.59267,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,7.9,0.66087,0,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"303722",2020-01-27 21:01:00,2.5043,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8,0.66087,0,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"303723",2020-01-27 21:02:00,2.4516,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,8,0.6552,0,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"303724",2020-01-27 21:03:00,2.4963,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,7.9,0.66717,0,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"303725",2020-01-27 21:04:00,2.45028,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,7.9,0.67221,0,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"303726",2020-01-27 21:05:00,2.56239,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,7.9,0.66087,0,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"303727",2020-01-27 21:06:00,2.59536,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,7.8,0.6363,0,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"303728",2020-01-27 21:07:00,2.74339,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,7.8,0.6552,0,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"303729",2020-01-27 21:08:00,2.71938,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,7.8,0.66087,0,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"303730",2020-01-27 21:09:00,2.6217,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,7.8,0.6552,0,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"303731",2020-01-27 21:10:00,2.88529,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,7.8,0.66087,0,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"303732",2020-01-27 21:11:00,2.6802,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,7.8,0.65394,0,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"303733",2020-01-27 21:12:00,2.66808,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,7.7,0.67221,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"303734",2020-01-27 21:13:00,2.61253,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,7.7,0.66024,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303735",2020-01-27 21:14:00,2.5108,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,7.7,0.6615,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303736",2020-01-27 21:15:00,2.38203,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,7.8,0.66654,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303737",2020-01-27 21:16:00,2.34905,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,7.6,0.66654,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303738",2020-01-27 21:17:00,2.47659,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,7.7,0.66591,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303739",2020-01-27 21:18:00,2.5358,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,7.6,0.66087,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303740",2020-01-27 21:19:00,2.32436,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,7.5,0.66969,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303741",2020-01-27 21:20:00,2.20359,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,7.7,0.66906,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303742",2020-01-27 21:21:00,2.05904,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,7.6,0.66087,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303743",2020-01-27 21:22:00,2.28667,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,7.4,0.64197,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303744",2020-01-27 21:23:00,2.40328,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,7.4,0.66591,1,0,1,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"303745",2020-01-27 21:24:00,2.31391,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,7.5,0.66024,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"303746",2020-01-27 21:25:00,2.48117,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,7.5,0.65583,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"303747",2020-01-27 21:26:00,2.35948,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,7.4,0.65457,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"303748",2020-01-27 21:27:00,2.27205,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,7.5,0.5985,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"303749",2020-01-27 21:28:00,2.32686,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,7.5,0.5922,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"303750",2020-01-27 21:29:00,2.58313,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,7.4,0.60354,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"303751",2020-01-27 21:30:00,2.96304,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,7.4,0.60921,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"303752",2020-01-27 21:31:00,2.51568,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,7.4,0.60984,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"303753",2020-01-27 21:32:00,2.47763,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,7.3,0.5985,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"303754",2020-01-27 21:33:00,2.5538,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,7.3,0.60228,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"303755",2020-01-27 21:34:00,2.61825,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,7.3,0.60291,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"303756",2020-01-27 21:35:00,2.65147,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,7.2,0.5922,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"303757",2020-01-27 21:36:00,2.63498,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,7.3,0.59787,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"303758",2020-01-27 21:37:00,2.71718,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,7.2,0.59787,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"303759",2020-01-27 21:38:00,2.66103,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,7.2,0.60039,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"303760",2020-01-27 21:39:00,2.58773,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,7.2,0.59346,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"303761",2020-01-27 21:40:00,2.56874,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,7.1,0.60417,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"303762",2020-01-27 21:41:00,2.56482,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,7.1,0.59661,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"303763",2020-01-27 21:42:00,2.56716,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,7,0.59787,1,0,1,0,0,0,0,1,1,0,1,1,1,0,0,0,0,1,1,1,1
"303764",2020-01-27 21:43:00,2.64502,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.9,0.64638,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303765",2020-01-27 21:44:00,2.56493,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.9,0.60354,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303766",2020-01-27 21:45:00,2.47724,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,7,0.59346,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303767",2020-01-27 21:46:00,2.1857,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.9,0.63567,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303768",2020-01-27 21:47:00,2.35292,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.8,0.63567,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303769",2020-01-27 21:48:00,2.73608,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.9,0.63,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303770",2020-01-27 21:49:00,2.26511,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.8,0.63567,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303771",2020-01-27 21:50:00,2.13149,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.8,0.63,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303772",2020-01-27 21:51:00,2.28211,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.8,0.63693,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303773",2020-01-27 21:52:00,2.33021,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.8,0.62937,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303774",2020-01-27 21:53:00,2.18374,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.9,0.63441,1,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"303775",2020-01-27 21:54:00,2.18552,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.9,0.62244,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"303776",2020-01-27 21:55:00,2.17124,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.9,0.62244,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"303777",2020-01-27 21:56:00,2.18227,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.8,0.62244,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"303778",2020-01-27 21:57:00,2.48025,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.9,0.6111,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"303779",2020-01-27 21:58:00,2.19541,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.8,0.61488,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"303780",2020-01-27 21:59:00,2.48856,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.9,0.61047,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"303781",2020-01-27 22:00:00,2.34989,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.8,0.44982,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"303782",2020-01-27 22:01:00,2.27676,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.8,0.4536,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"303783",2020-01-27 22:02:00,2.26814,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.8,0.4536,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"303784",2020-01-27 22:03:00,2.34292,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.7,0.45297,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"303785",2020-01-27 22:04:00,2.40865,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.7,0.45612,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"303786",2020-01-27 22:05:00,2.49743,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.8,0.4032,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"303787",2020-01-27 22:06:00,2.50599,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.8,0.62244,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"303788",2020-01-27 22:07:00,2.67569,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.8,0.81207,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"303789",2020-01-27 22:08:00,2.60548,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.8,0.69237,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"303790",2020-01-27 22:09:00,2.54413,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.8,0.64197,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"303791",2020-01-27 22:10:00,2.50192,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.8,0.36477,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"303792",2020-01-27 22:11:00,2.34326,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.7,1.75014,1,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"303793",2020-01-27 22:12:00,2.451,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.8,0.40824,1,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"303794",2020-01-27 22:13:00,2.48125,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.8,0.39942,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303795",2020-01-27 22:14:00,2.50325,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.7,0.3969,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303796",2020-01-27 22:15:00,2.47475,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.6,0.39942,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303797",2020-01-27 22:16:00,2.36691,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.5,0.39942,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303798",2020-01-27 22:17:00,2.4674,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.5,0.39627,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303799",2020-01-27 22:18:00,2.4587,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.4,0.39879,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303800",2020-01-27 22:19:00,2.43484,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.4,0.39627,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303801",2020-01-27 22:20:00,2.48781,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.4,0.39627,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303802",2020-01-27 22:21:00,2.25797,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.5,0.39627,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303803",2020-01-27 22:22:00,2.33046,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.5,0.39564,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"303804",2020-01-27 22:23:00,2.29601,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.4,0.41832,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"303805",2020-01-27 22:24:00,2.41012,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.3,0.39753,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"303806",2020-01-27 22:25:00,2.25791,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.3,0.41391,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"303807",2020-01-27 22:26:00,2.74153,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.3,0.40824,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"303808",2020-01-27 22:27:00,2.2304,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.3,0.39627,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"303809",2020-01-27 22:28:00,2.40222,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.2,0.40194,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"303810",2020-01-27 22:29:00,2.5547,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.2,0.41706,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"303811",2020-01-27 22:30:00,2.38203,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.2,0.40446,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"303812",2020-01-27 22:31:00,2.46969,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.2,0.43344,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"303813",2020-01-27 22:32:00,2.37776,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.3,0.42714,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"303814",2020-01-27 22:33:00,2.49515,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.2,0.4158,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"303815",2020-01-27 22:34:00,2.57351,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.2,0.41517,0,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"303816",2020-01-27 22:35:00,2.58349,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.2,0.41517,0,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"303817",2020-01-27 22:36:00,2.57274,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.2,0.41517,0,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"303818",2020-01-27 22:37:00,2.579,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.1,0.42336,0,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"303819",2020-01-27 22:38:00,2.73941,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.1,0.40257,0,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"303820",2020-01-27 22:39:00,2.55066,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.2,0.40005,0,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"303821",2020-01-27 22:40:00,2.51573,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.1,0.38304,0,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"303822",2020-01-27 22:41:00,2.52939,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.1,0.3843,0,0,1,0,0,0,0,1,1,0,1,1,1,0,0,0,0,1,1,1,1
"303823",2020-01-27 22:42:00,2.50949,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.1,0.38304,0,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303824",2020-01-27 22:43:00,2.47234,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.1,0.39312,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303825",2020-01-27 22:44:00,2.24932,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.1,0.38367,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303826",2020-01-27 22:45:00,2.2985,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.1,0.38367,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303827",2020-01-27 22:46:00,2.30129,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6,0.38367,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303828",2020-01-27 22:47:00,2.33137,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6,0.37863,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303829",2020-01-27 22:48:00,2.28391,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.1,0.38367,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303830",2020-01-27 22:49:00,2.03775,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.1,0.38052,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303831",2020-01-27 22:50:00,2.07368,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.2,0.38304,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303832",2020-01-27 22:51:00,2.19069,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6,0.378,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303833",2020-01-27 22:52:00,2.13877,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.1,0.3717,1,0,1,0,0,0,0,1,0,0,1,1,1,1,0,0,0,1,1,1,1
"303834",2020-01-27 22:53:00,1.90962,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.1,0.38304,1,0,1,0,0,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"303835",2020-01-27 22:54:00,2.08558,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.2,0.378,1,0,1,0,0,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"303836",2020-01-27 22:55:00,2.18708,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.1,0.38367,1,0,1,0,0,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"303837",2020-01-27 22:56:00,2.19385,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.1,0.378,1,0,1,0,0,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"303838",2020-01-27 22:57:00,2.19172,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.1,0.38997,1,0,1,0,0,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"303839",2020-01-27 22:58:00,2.25828,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.2,0.38619,1,0,1,0,0,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"303840",2020-01-27 22:59:00,2.46906,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.1,0.3843,1,0,1,0,0,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"303841",2020-01-27 23:00:00,2.34063,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.1,0.38997,1,0,1,0,0,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"303842",2020-01-27 23:01:00,2.33421,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.1,0.39627,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"303843",2020-01-27 23:02:00,2.39449,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.1,0.39249,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"303844",2020-01-27 23:03:00,2.50185,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.1,0.3843,1,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"303845",2020-01-27 23:04:00,2.50157,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.1,0.38556,1,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"303846",2020-01-27 23:05:00,2.40062,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.1,0.38934,1,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"303847",2020-01-27 23:06:00,2.51865,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.2,0.3843,1,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"303848",2020-01-27 23:07:00,2.5199,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.1,0.38367,1,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"303849",2020-01-27 23:08:00,2.43435,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.1,0.38934,1,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"303850",2020-01-27 23:09:00,2.49253,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.1,0.38934,1,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"303851",2020-01-27 23:10:00,2.45665,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6,0.38934,1,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"303852",2020-01-27 23:11:00,2.2171,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6,0.37674,1,0,1,0,0,0,1,1,0,0,0,0,1,1,0,1,0,1,1,1,1
"303853",2020-01-27 23:12:00,2.46877,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6,0.39312,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303854",2020-01-27 23:13:00,2.48521,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.1,0.38304,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303855",2020-01-27 23:14:00,2.42387,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.1,0.37737,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303856",2020-01-27 23:15:00,2.39753,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.1,0.38367,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303857",2020-01-27 23:16:00,2.29106,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.1,0.38871,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303858",2020-01-27 23:17:00,2.45799,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.1,0.37485,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303859",2020-01-27 23:18:00,2.31472,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.2,0.38241,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303860",2020-01-27 23:19:00,2.1945,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,21.5,22,21.5,6.2,0.37107,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303861",2020-01-27 23:20:00,2.02835,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,22,22,21.5,6.2,0.37674,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303862",2020-01-27 23:21:00,2.3638,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,22,22,21.5,6.2,0.37107,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303863",2020-01-27 23:22:00,2.25507,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,22,22,21.5,6.2,0.35091,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"303864",2020-01-27 23:23:00,2.26141,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,22,22,21.5,6.2,0.3528,0,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"303865",2020-01-27 23:24:00,2.33539,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,22,22,21.5,6.3,0.3528,0,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"303866",2020-01-27 23:25:00,2.42543,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,22,22,21.5,6.4,0.3528,0,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"303867",2020-01-27 23:26:00,2.22539,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,22,22,21.5,6.3,0.36981,0,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"303868",2020-01-27 23:27:00,2.25064,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,22,22,21.5,6.3,0.35784,0,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"303869",2020-01-27 23:28:00,2.42704,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,22,22,21.5,6.4,0.35217,0,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"303870",2020-01-27 23:29:00,2.47006,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,22,22,22,6.4,0.35721,0,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"303871",2020-01-27 23:30:00,2.35015,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,22,22,22,6.3,0.35721,0,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"303872",2020-01-27 23:31:00,2.32787,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,22,22,22,6.3,0.37044,0,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"303873",2020-01-27 23:32:00,2.30261,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,22,22,22,6.2,0.35784,0,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"303874",2020-01-27 23:33:00,2.39331,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,22,22,22,6.2,0.35217,0,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"303875",2020-01-27 23:34:00,2.49471,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,22,22,22,6.2,0.34902,0,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"303876",2020-01-27 23:35:00,2.46059,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,22,22,22,6.2,0.35154,0,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"303877",2020-01-27 23:36:00,2.53895,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,22,22,22,6.1,0.35658,0,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"303878",2020-01-27 23:37:00,2.57202,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,22,22,22,6.2,0.35658,0,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"303879",2020-01-27 23:38:00,2.78494,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21.5,22,22,22,6.2,0.35721,0,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"303880",2020-01-27 23:39:00,2.62428,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.2,0.35532,0,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"303881",2020-01-27 23:40:00,2.46279,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.1,0.35658,0,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"303882",2020-01-27 23:41:00,2.44485,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.1,0.34587,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"303883",2020-01-27 23:42:00,2.46848,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.1,0.35847,0,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303884",2020-01-27 23:43:00,2.4506,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.4,0.35217,0,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303885",2020-01-27 23:44:00,2.38716,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.3,0.35784,0,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303886",2020-01-27 23:45:00,2.26903,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.2,0.35217,0,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303887",2020-01-27 23:46:00,2.54427,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.2,0.34776,0,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303888",2020-01-27 23:47:00,2.3421,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.2,0.35406,0,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303889",2020-01-27 23:48:00,2.2037,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.1,0.35784,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303890",2020-01-27 23:49:00,2.07091,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.3,0.35784,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303891",2020-01-27 23:50:00,2.16325,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.2,0.34902,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303892",2020-01-27 23:51:00,2.15456,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.2,0.3465,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303893",2020-01-27 23:52:00,2.80065,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.4,0.35406,1,0,1,0,0,0,0,1,1,0,1,1,1,0,0,0,0,1,1,1,1
"303894",2020-01-27 23:53:00,2.18643,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.6,0.35784,1,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"303895",2020-01-27 23:54:00,2.01173,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.6,0.35532,1,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"303896",2020-01-27 23:55:00,2.14321,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.6,0.35721,1,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"303897",2020-01-27 23:56:00,2.18152,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.4,0.3465,1,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"303898",2020-01-27 23:57:00,2.13951,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.3,0.3528,1,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"303899",2020-01-27 23:58:00,2.4116,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.2,0.35595,1,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"303900",2020-01-27 23:59:00,2.41844,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.2,0.35658,1,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"303901",2020-01-28 00:00:00,2.17678,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.1,0.71694,1,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"303902",2020-01-28 00:01:00,3.49315,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.2,0.84294,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"303903",2020-01-28 00:02:00,3.08287,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.1,0.85113,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"303904",2020-01-28 00:03:00,3.26677,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.1,0.87381,1,0,1,0,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"303905",2020-01-28 00:04:00,4.07931,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.2,0.87507,1,0,1,0,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"303906",2020-01-28 00:05:00,4.28299,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.2,0.89334,1,0,1,0,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"303907",2020-01-28 00:06:00,4.80568,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.3,0.89271,1,0,1,0,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"303908",2020-01-28 00:07:00,4.77855,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.4,0.85491,1,0,1,0,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"303909",2020-01-28 00:08:00,4.8574,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.3,0.86184,1,0,1,0,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"303910",2020-01-28 00:09:00,4.7919,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.3,0.86814,1,0,1,0,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"303911",2020-01-28 00:10:00,4.68909,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.3,0.86625,1,0,1,0,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"303912",2020-01-28 00:11:00,4.69885,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.3,0.85743,1,0,1,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"303913",2020-01-28 00:12:00,4.57342,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.4,0.87507,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303914",2020-01-28 00:13:00,4.70252,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.4,0.88074,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303915",2020-01-28 00:14:00,4.65277,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.3,0.88011,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303916",2020-01-28 00:15:00,4.65412,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.3,0.91161,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303917",2020-01-28 00:16:00,4.60998,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.3,0.91602,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303918",2020-01-28 00:17:00,4.72962,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.3,0.91854,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303919",2020-01-28 00:18:00,4.72337,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.3,0.92484,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303920",2020-01-28 00:19:00,4.43437,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.3,0.92484,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303921",2020-01-28 00:20:00,4.38449,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.3,0.92547,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303922",2020-01-28 00:21:00,4.43959,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.1,0.93177,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303923",2020-01-28 00:22:00,5.07557,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.2,0.93807,1,0,1,0,0,0,1,1,0,0,0,0,1,1,0,1,0,1,1,1,1
"303924",2020-01-28 00:23:00,4.52451,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.3,0.94248,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"303925",2020-01-28 00:24:00,4.43336,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.3,0.94374,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"303926",2020-01-28 00:25:00,4.4794,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.3,0.93429,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"303927",2020-01-28 00:26:00,4.29788,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.3,0.94437,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"303928",2020-01-28 00:27:00,4.49947,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6.2,0.94437,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"303929",2020-01-28 00:28:00,4.63327,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6.3,0.94437,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"303930",2020-01-28 00:29:00,4.76964,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6.4,0.95634,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"303931",2020-01-28 00:30:00,4.71142,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6.2,0.96264,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"303932",2020-01-28 00:31:00,4.62506,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6.2,0.95634,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"303933",2020-01-28 00:32:00,4.62725,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6.2,0.94437,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"303934",2020-01-28 00:33:00,4.71786,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6.2,0.96831,1,0,1,0,1,0,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"303935",2020-01-28 00:34:00,4.64514,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6.1,1.1907,1,0,1,0,1,0,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"303936",2020-01-28 00:35:00,4.66219,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.2,1.22724,1,0,1,0,1,0,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"303937",2020-01-28 00:36:00,4.76863,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.5,1.06407,1,0,1,0,1,0,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"303938",2020-01-28 00:37:00,4.76895,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.4,1.06407,1,0,1,0,1,0,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"303939",2020-01-28 00:38:00,4.67016,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.1,0.9513,1,0,1,0,1,0,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"303940",2020-01-28 00:39:00,4.35697,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6,0.96264,1,0,1,0,1,0,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"303941",2020-01-28 00:40:00,4.6235,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6,0.9576,1,0,1,0,0,0,0,1,0,0,1,1,1,1,0,0,0,1,1,1,1
"303942",2020-01-28 00:41:00,4.55848,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.2,0.96327,1,0,1,0,0,0,0,1,0,0,1,1,1,1,0,0,0,1,1,1,1
"303943",2020-01-28 00:42:00,4.61023,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.3,0.96894,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303944",2020-01-28 00:43:00,4.52217,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.2,0.96327,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303945",2020-01-28 00:44:00,4.3912,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.2,0.96327,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303946",2020-01-28 00:45:00,4.32667,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.2,0.97839,0,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303947",2020-01-28 00:46:00,5.00812,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.2,0.96957,0,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303948",2020-01-28 00:47:00,5.05119,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.3,0.96642,0,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303949",2020-01-28 00:48:00,4.71143,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.3,0.96957,0,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303950",2020-01-28 00:49:00,4.44112,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.3,0.97209,0,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303951",2020-01-28 00:50:00,4.41132,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.3,0.97524,0,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303952",2020-01-28 00:51:00,4.32719,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.3,0.97083,0,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"303953",2020-01-28 00:52:00,4.18284,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.3,0.97146,0,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"303954",2020-01-28 00:53:00,4.0175,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.3,0.97713,0,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"303955",2020-01-28 00:54:00,4.31705,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.2,0.97713,0,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"303956",2020-01-28 00:55:00,4.15008,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.2,0.9765,0,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"303957",2020-01-28 00:56:00,4.39052,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.3,0.97713,0,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"303958",2020-01-28 00:57:00,4.32759,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.4,0.98217,0,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"303959",2020-01-28 00:58:00,4.83057,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.3,0.9765,0,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"303960",2020-01-28 00:59:00,4.82425,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.2,0.98406,0,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"303961",2020-01-28 01:00:00,4.7475,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.2,0.99477,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"303962",2020-01-28 01:01:00,4.67648,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.2,0.99099,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"303963",2020-01-28 01:02:00,4.57548,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.2,0.9828,0,0,1,0,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"303964",2020-01-28 01:03:00,4.39331,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.2,0.98658,0,0,1,0,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"303965",2020-01-28 01:04:00,3.88101,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.2,0.3591,0,0,1,0,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"303966",2020-01-28 01:05:00,3.62453,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.1,0.36288,0,0,1,0,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"303967",2020-01-28 01:06:00,3.69531,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.1,0.35973,0,0,1,0,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"303968",2020-01-28 01:07:00,3.43933,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6.1,0.35784,0,0,1,0,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"303969",2020-01-28 01:08:00,2.8415,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6,0.36729,0,0,1,0,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"303970",2020-01-28 01:09:00,2.64908,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6,0.36981,0,0,1,0,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"303971",2020-01-28 01:10:00,2.48608,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.33327,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"303972",2020-01-28 01:11:00,2.37405,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,6,0.33894,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"303973",2020-01-28 01:12:00,2.26513,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.33957,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303974",2020-01-28 01:13:00,1.61637,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,0.34083,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303975",2020-01-28 01:14:00,2.37852,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.34209,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303976",2020-01-28 01:15:00,2.03495,0,0,28,23,23,21,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.33957,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303977",2020-01-28 01:16:00,1.99972,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,0.35091,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303978",2020-01-28 01:17:00,1.98,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.3402,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303979",2020-01-28 01:18:00,1.68777,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,0.34524,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303980",2020-01-28 01:19:00,1.71198,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,0.3402,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303981",2020-01-28 01:20:00,2.24099,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,0.33957,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"303982",2020-01-28 01:21:00,2.04231,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.33642,1,1,1,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"303983",2020-01-28 01:22:00,2.05626,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,0.34524,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"303984",2020-01-28 01:23:00,2.39721,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.7,0.33957,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"303985",2020-01-28 01:24:00,2.18404,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,0.33957,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"303986",2020-01-28 01:25:00,2.19395,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,0.33957,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"303987",2020-01-28 01:26:00,2.18827,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,0.33957,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"303988",2020-01-28 01:27:00,2.1723,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,0.33453,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"303989",2020-01-28 01:28:00,2.58199,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,0.33327,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"303990",2020-01-28 01:29:00,2.61752,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6.1,0.3339,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"303991",2020-01-28 01:30:00,2.68604,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.34839,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"303992",2020-01-28 01:31:00,2.64428,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6,0.34587,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"303993",2020-01-28 01:32:00,2.56213,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6.1,0.33957,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"303994",2020-01-28 01:33:00,2.52362,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.34524,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"303995",2020-01-28 01:34:00,2.45936,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,0.33957,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"303996",2020-01-28 01:35:00,2.40312,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.33453,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"303997",2020-01-28 01:36:00,2.35571,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6,0.33327,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"303998",2020-01-28 01:37:00,2.30068,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.34209,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"303999",2020-01-28 01:38:00,2.1515,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.33327,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"304000",2020-01-28 01:39:00,2.25328,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.32886,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"304001",2020-01-28 01:40:00,2.33276,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.33642,1,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"304002",2020-01-28 01:41:00,2.30219,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.34524,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"304003",2020-01-28 01:42:00,2.27731,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,0.34083,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"304004",2020-01-28 01:43:00,2.32094,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.33957,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"304005",2020-01-28 01:44:00,2.24822,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.3402,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"304006",2020-01-28 01:45:00,2.31721,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,0.33327,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"304007",2020-01-28 01:46:00,2.35191,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,0.33894,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"304008",2020-01-28 01:47:00,2.49161,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,0.33327,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"304009",2020-01-28 01:48:00,2.19605,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.7,0.33453,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"304010",2020-01-28 01:49:00,2.13928,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.7,0.33894,0,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"304011",2020-01-28 01:50:00,2.14557,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.7,0.33012,0,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"304012",2020-01-28 01:51:00,2.13105,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.7,0.33831,0,1,1,0,0,0,0,1,1,0,1,1,1,0,0,0,0,1,1,1,1
"304013",2020-01-28 01:52:00,2.13965,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,0.33957,0,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
