"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"304014",2020-01-28 01:53:00,2.2493,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.33264,0,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"304015",2020-01-28 01:54:00,2.54386,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,0.33327,0,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"304016",2020-01-28 01:55:00,2.12544,0,0,28,21,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,0.33138,0,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"304017",2020-01-28 01:56:00,2.04724,0,0,28,21,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,0.32886,0,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"304018",2020-01-28 01:57:00,2.30585,0,0,28,21,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,0.33327,0,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"304019",2020-01-28 01:58:00,2.28518,0,0,28,21,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.7,0.33327,0,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"304020",2020-01-28 01:59:00,2.194,0,0,28,21,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,0.34398,0,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"304021",2020-01-28 02:00:00,2.17563,0,0,28,10,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,0.34587,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"304022",2020-01-28 02:01:00,2.34928,0,0,28,10,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,0.33957,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"304023",2020-01-28 02:02:00,2.51639,0,0,28,10,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.33831,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304024",2020-01-28 02:03:00,2.42856,0,0,28,10,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.33327,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304025",2020-01-28 02:04:00,2.58075,0,0,28,10,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,0.36414,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304026",2020-01-28 02:05:00,2.91253,0,0,28,10,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,0.36162,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304027",2020-01-28 02:06:00,2.92436,0,0,28,10,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.36414,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304028",2020-01-28 02:07:00,2.94362,0,0,28,10,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,0.36414,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304029",2020-01-28 02:08:00,2.61421,0,0,28,10,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6,0.36351,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304030",2020-01-28 02:09:00,2.60673,0,0,28,28,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6,0.36477,0,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"304031",2020-01-28 02:10:00,2.28802,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6,0.36855,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"304032",2020-01-28 02:11:00,2.27999,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6,0.3654,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"304033",2020-01-28 02:12:00,2.31137,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,0.36981,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"304034",2020-01-28 02:13:00,2.45358,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6,0.36414,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"304035",2020-01-28 02:14:00,2.71868,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6,0.36225,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"304036",2020-01-28 02:15:00,2.40121,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6,0.36162,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"304037",2020-01-28 02:16:00,2.27772,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6,1.73061,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"304038",2020-01-28 02:17:00,2.18829,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6.2,0.3654,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"304039",2020-01-28 02:18:00,2.17576,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6.3,0.36477,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"304040",2020-01-28 02:19:00,2.19753,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6.4,0.36477,1,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304041",2020-01-28 02:20:00,2.00511,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6.4,0.36414,1,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304042",2020-01-28 02:21:00,2.37579,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6.4,0.36603,1,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304043",2020-01-28 02:22:00,2.16687,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6.5,0.35973,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"304044",2020-01-28 02:23:00,2.06828,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6.5,0.37044,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"304045",2020-01-28 02:24:00,2.12236,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6.2,0.3591,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"304046",2020-01-28 02:25:00,2.0553,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.36981,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"304047",2020-01-28 02:26:00,2.02876,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.6,0.36288,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"304048",2020-01-28 02:27:00,2.1734,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.5,0.36414,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"304049",2020-01-28 02:28:00,2.09437,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.6,0.36414,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"304050",2020-01-28 02:29:00,1.95748,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.6,0.37674,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"304051",2020-01-28 02:30:00,2.18306,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.5,0.35847,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"304052",2020-01-28 02:31:00,2.48158,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.5,0.35784,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"304053",2020-01-28 02:32:00,2.60192,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.4,0.3528,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"304054",2020-01-28 02:33:00,2.6691,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.4,0.35784,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"304055",2020-01-28 02:34:00,2.77271,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.5,0.36414,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"304056",2020-01-28 02:35:00,2.79349,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.6,0.35721,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"304057",2020-01-28 02:36:00,2.75339,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.6,0.35721,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"304058",2020-01-28 02:37:00,2.62345,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.7,0.35721,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"304059",2020-01-28 02:38:00,2.4153,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.5,0.36162,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"304060",2020-01-28 02:39:00,2.22284,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.4,0.35784,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"304061",2020-01-28 02:40:00,2.28265,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.5,0.35154,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"304062",2020-01-28 02:41:00,2.00197,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.6,0.35154,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"304063",2020-01-28 02:42:00,1.99191,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.5,0.35784,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"304064",2020-01-28 02:43:00,2.00561,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.6,0.41454,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"304065",2020-01-28 02:44:00,2.0826,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.6,0.58527,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"304066",2020-01-28 02:45:00,2.05137,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.6,0.59157,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"304067",2020-01-28 02:46:00,2.01213,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.6,0.45927,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"304068",2020-01-28 02:47:00,2.29937,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.6,0.45927,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"304069",2020-01-28 02:48:00,2.35406,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.7,0.35784,1,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"304070",2020-01-28 02:49:00,2.23046,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.7,0.34524,1,0,1,0,0,0,0,1,0,0,1,1,1,1,0,0,0,1,1,1,1
"304071",2020-01-28 02:50:00,2.28065,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.9,0.34335,1,0,1,0,0,0,0,1,0,0,1,1,1,1,0,0,0,1,1,1,1
"304072",2020-01-28 02:51:00,2.28154,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.9,0.35217,1,0,1,0,0,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"304073",2020-01-28 02:52:00,1.92436,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.9,0.3465,1,0,1,0,0,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"304074",2020-01-28 02:53:00,2.29056,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6,0.35784,1,0,1,0,0,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"304075",2020-01-28 02:54:00,2.23507,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.1,0.3465,1,0,1,0,0,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"304076",2020-01-28 02:55:00,2.1974,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6,0.3402,1,0,1,0,0,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"304077",2020-01-28 02:56:00,2.09002,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.1,0.3465,1,0,1,0,0,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"304078",2020-01-28 02:57:00,2.28377,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6,0.35217,1,0,1,0,0,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"304079",2020-01-28 02:58:00,2.09008,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6,0.35217,0,0,1,0,0,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"304080",2020-01-28 02:59:00,2.20374,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6,0.33894,0,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"304081",2020-01-28 03:00:00,2.01605,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.1,0.3339,0,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"304082",2020-01-28 03:01:00,2.39888,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6,0.3276,0,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"304083",2020-01-28 03:02:00,2.2733,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.1,0.3276,0,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"304084",2020-01-28 03:03:00,2.45053,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6,0.33894,0,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"304085",2020-01-28 03:04:00,2.87723,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.9,0.33516,0,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"304086",2020-01-28 03:05:00,2.55266,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6,0.32823,0,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"304087",2020-01-28 03:06:00,2.55992,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6,0.3276,0,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"304088",2020-01-28 03:07:00,2.37194,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.9,0.3276,0,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"304089",2020-01-28 03:08:00,2.46783,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.9,0.33327,0,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"304090",2020-01-28 03:09:00,2.61016,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.9,0.33264,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"304091",2020-01-28 03:10:00,2.54595,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.9,0.33327,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"304092",2020-01-28 03:11:00,2.28816,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.9,0.32697,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"304093",2020-01-28 03:12:00,2.20464,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.9,0.33012,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"304094",2020-01-28 03:13:00,2.20499,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6,0.3213,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"304095",2020-01-28 03:14:00,1.91405,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.1,0.33327,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"304096",2020-01-28 03:15:00,2.15196,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.1,0.32949,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"304097",2020-01-28 03:16:00,1.90924,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6,0.32697,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"304098",2020-01-28 03:17:00,2.08255,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6,0.3276,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"304099",2020-01-28 03:18:00,2.10166,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.1,0.32697,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"304100",2020-01-28 03:19:00,1.89043,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6,0.32382,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"304101",2020-01-28 03:20:00,2.07965,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6,0.32256,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"304102",2020-01-28 03:21:00,2.08547,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.1,0.33201,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"304103",2020-01-28 03:22:00,2.36037,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6.1,0.32697,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"304104",2020-01-28 03:23:00,2.1333,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6.1,0.3276,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"304105",2020-01-28 03:24:00,2.33937,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6,0.33012,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"304106",2020-01-28 03:25:00,2.12973,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6.1,0.32823,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"304107",2020-01-28 03:26:00,2.20309,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.1,0.32697,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"304108",2020-01-28 03:27:00,2.30966,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.1,0.33264,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"304109",2020-01-28 03:28:00,2.5794,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.1,0.33327,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"304110",2020-01-28 03:29:00,2.4299,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.1,0.34272,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"304111",2020-01-28 03:30:00,2.57226,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6,0.34461,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"304112",2020-01-28 03:31:00,2.51458,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6,0.33327,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"304113",2020-01-28 03:32:00,2.51672,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6,0.33264,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"304114",2020-01-28 03:33:00,2.54394,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6,0.33453,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"304115",2020-01-28 03:34:00,2.67581,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.8,0.32823,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"304116",2020-01-28 03:35:00,2.5918,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.9,0.32823,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"304117",2020-01-28 03:36:00,2.34143,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6,0.32886,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"304118",2020-01-28 03:37:00,2.35245,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.9,0.3276,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"304119",2020-01-28 03:38:00,2.33103,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.9,0.33894,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"304120",2020-01-28 03:39:00,2.45197,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6,0.33264,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"304121",2020-01-28 03:40:00,2.39902,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6,0.33642,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"304122",2020-01-28 03:41:00,2.62993,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6,0.33327,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"304123",2020-01-28 03:42:00,2.44828,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.1,0.3213,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"304124",2020-01-28 03:43:00,2.51417,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.1,0.32697,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"304125",2020-01-28 03:44:00,2.37187,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.1,0.3213,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"304126",2020-01-28 03:45:00,2.24955,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.1,0.32634,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"304127",2020-01-28 03:46:00,2.13646,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6,0.3276,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"304128",2020-01-28 03:47:00,2.13075,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6,0.3276,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"304129",2020-01-28 03:48:00,2.29055,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.2,0.32067,1,1,1,0,0,0,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"304130",2020-01-28 03:49:00,2.12138,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.1,0.3213,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"304131",2020-01-28 03:50:00,2.11905,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6,0.32445,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"304132",2020-01-28 03:51:00,2.30186,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.9,0.3276,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"304133",2020-01-28 03:52:00,2.12049,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6,0.33327,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"304134",2020-01-28 03:53:00,2.12162,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.33894,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"304135",2020-01-28 03:54:00,2.33635,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,0.3528,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"304136",2020-01-28 03:55:00,2.12218,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,0.35784,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"304137",2020-01-28 03:56:00,2.20969,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,0.35532,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"304138",2020-01-28 03:57:00,2.22497,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.35847,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"304139",2020-01-28 03:58:00,2.12415,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.9,0.35784,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"304140",2020-01-28 03:59:00,2.0812,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.8,0.35847,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"304141",2020-01-28 04:00:00,2.44978,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.8,0.3528,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"304142",2020-01-28 04:01:00,2.66923,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.9,0.35217,1,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304143",2020-01-28 04:02:00,2.44446,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.8,0.34587,1,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304144",2020-01-28 04:03:00,2.47674,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.8,0.3528,1,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304145",2020-01-28 04:04:00,2.62171,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.8,0.3528,1,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304146",2020-01-28 04:05:00,2.49046,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.8,0.35217,1,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304147",2020-01-28 04:06:00,2.48922,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.8,0.35784,1,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304148",2020-01-28 04:07:00,2.52172,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.36414,1,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304149",2020-01-28 04:08:00,2.14487,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.7,0.36477,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304150",2020-01-28 04:09:00,2.39767,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.7,0.36414,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304151",2020-01-28 04:10:00,2.26718,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,0.35847,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304152",2020-01-28 04:11:00,2.13983,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.7,0.35217,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304153",2020-01-28 04:12:00,2.07021,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.6,0.3528,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304154",2020-01-28 04:13:00,2.16713,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.5,0.35217,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304155",2020-01-28 04:14:00,1.92979,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.7,0.35217,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304156",2020-01-28 04:15:00,2.20795,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.6,0.34587,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304157",2020-01-28 04:16:00,2.00859,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.6,0.34587,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304158",2020-01-28 04:17:00,2.1187,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.6,0.35217,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304159",2020-01-28 04:18:00,2.10213,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.6,0.35217,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304160",2020-01-28 04:19:00,2.27609,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.6,0.35406,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304161",2020-01-28 04:20:00,2.06958,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.6,0.34776,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304162",2020-01-28 04:21:00,2.35155,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.4,0.35595,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"304163",2020-01-28 04:22:00,1.90482,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.5,0.35784,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"304164",2020-01-28 04:23:00,2.07295,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.4,0.35154,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"304165",2020-01-28 04:24:00,2.33293,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.4,0.35217,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"304166",2020-01-28 04:25:00,2.21799,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.3,0.35217,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"304167",2020-01-28 04:26:00,2.56233,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.3,0.35217,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"304168",2020-01-28 04:27:00,2.30881,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.1,0.35595,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"304169",2020-01-28 04:28:00,2.17446,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.1,0.34587,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"304170",2020-01-28 04:29:00,2.2861,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.1,0.34965,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"304171",2020-01-28 04:30:00,2.44132,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5,0.35091,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"304172",2020-01-28 04:31:00,2.58039,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,4.9,0.3402,0,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"304173",2020-01-28 04:32:00,2.47385,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5,0.3402,0,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"304174",2020-01-28 04:33:00,2.50591,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,4.8,0.34587,0,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"304175",2020-01-28 04:34:00,2.54425,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,4.9,0.35154,0,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"304176",2020-01-28 04:35:00,2.25776,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,4.8,0.34461,0,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"304177",2020-01-28 04:36:00,2.61102,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,4.8,0.33957,0,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"304178",2020-01-28 04:37:00,2.32348,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5,0.3402,0,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"304179",2020-01-28 04:38:00,2.15102,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.2,0.35154,0,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"304180",2020-01-28 04:39:00,2.11518,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.5,0.34965,0,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"304181",2020-01-28 04:40:00,2.05371,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.5,0.35721,0,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"304182",2020-01-28 04:41:00,2.36191,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.6,0.35217,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"304183",2020-01-28 04:42:00,1.99929,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.6,0.34902,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"304184",2020-01-28 04:43:00,2.1121,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.6,0.35217,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"304185",2020-01-28 04:44:00,2.08236,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.6,0.35154,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"304186",2020-01-28 04:45:00,1.91674,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6,0.3654,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"304187",2020-01-28 04:46:00,2.16984,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.3,0.34776,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"304188",2020-01-28 04:47:00,2.03283,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.3,0.35217,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"304189",2020-01-28 04:48:00,2.14202,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.2,0.34587,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"304190",2020-01-28 04:49:00,1.67743,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.4,0.32949,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"304191",2020-01-28 04:50:00,2.18242,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.5,0.33327,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"304192",2020-01-28 04:51:00,2.1118,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.5,0.33894,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"304193",2020-01-28 04:52:00,2.33951,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.4,0.33894,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"304194",2020-01-28 04:53:00,2.37475,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.4,0.42777,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"304195",2020-01-28 04:54:00,2.32411,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.4,0.5733,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"304196",2020-01-28 04:55:00,2.16197,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.4,0.62244,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"304197",2020-01-28 04:56:00,2.34715,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.4,0.46872,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"304198",2020-01-28 04:57:00,2.18147,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.4,0.45297,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"304199",2020-01-28 04:58:00,1.91814,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.4,0.33453,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"304200",2020-01-28 04:59:00,2.06765,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.5,0.33327,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"304201",2020-01-28 05:00:00,2.10537,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.5,0.77553,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"304202",2020-01-28 05:01:00,2.25588,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.4,0.6363,1,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304203",2020-01-28 05:02:00,2.01324,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.5,0.58464,1,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304204",2020-01-28 05:03:00,2.3649,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.6,0.54747,1,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304205",2020-01-28 05:04:00,2.36374,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.6,0.5292,1,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304206",2020-01-28 05:05:00,2.38016,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.6,0.52857,1,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304207",2020-01-28 05:06:00,2.38753,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.6,0.5103,1,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304208",2020-01-28 05:07:00,2.34877,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.5,0.50778,1,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304209",2020-01-28 05:08:00,2.0049,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.6,0.52164,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304210",2020-01-28 05:09:00,1.89875,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.5,0.51597,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304211",2020-01-28 05:10:00,2.25689,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.5,0.50967,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304212",2020-01-28 05:11:00,2.16786,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.5,0.5103,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304213",2020-01-28 05:12:00,2.11173,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.5,0.51534,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304214",2020-01-28 05:13:00,2.5945,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.6,0.504,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304215",2020-01-28 05:14:00,2.1911,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.5,0.51534,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304216",2020-01-28 05:15:00,2.04887,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.6,0.50337,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304217",2020-01-28 05:16:00,2.04441,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.6,0.50337,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304218",2020-01-28 05:17:00,2.27328,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.6,0.49707,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304219",2020-01-28 05:18:00,1.74415,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.6,0.48762,1,0,1,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"304220",2020-01-28 05:19:00,2.1503,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.6,0.48762,1,0,1,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"304221",2020-01-28 05:20:00,2.14883,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.7,0.49644,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"304222",2020-01-28 05:21:00,2.15981,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.6,0.4914,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"304223",2020-01-28 05:22:00,2.18585,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.6,0.49455,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"304224",2020-01-28 05:23:00,2.20368,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.5,0.49077,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"304225",2020-01-28 05:24:00,2.18574,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.5,0.49077,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"304226",2020-01-28 05:25:00,2.18901,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.5,0.4914,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"304227",2020-01-28 05:26:00,2.21522,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.4,0.49077,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"304228",2020-01-28 05:27:00,2.10607,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.5,0.48762,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"304229",2020-01-28 05:28:00,2.28387,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.4,0.48825,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"304230",2020-01-28 05:29:00,2.34592,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.5,0.48384,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"304231",2020-01-28 05:30:00,2.25541,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.4,0.49014,1,0,1,0,0,0,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"304232",2020-01-28 05:31:00,2.36477,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.4,0.4788,1,0,1,0,0,0,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"304233",2020-01-28 05:32:00,2.35081,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.4,0.48447,1,0,1,0,0,0,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"304234",2020-01-28 05:33:00,2.37505,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.4,0.48384,1,0,1,0,0,0,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"304235",2020-01-28 05:34:00,2.34066,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.4,0.48384,1,0,1,0,0,0,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"304236",2020-01-28 05:35:00,2.70094,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.5,0.47817,1,0,1,0,0,0,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"304237",2020-01-28 05:36:00,2.40249,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.6,0.47754,1,0,1,0,0,0,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"304238",2020-01-28 05:37:00,2.348,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6.5,0.47754,1,0,1,0,0,0,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"304239",2020-01-28 05:38:00,2.27049,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6.4,0.4851,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"304240",2020-01-28 05:39:00,2.26991,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6.5,0.4788,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"304241",2020-01-28 05:40:00,2.14215,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6.4,0.48006,0,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"304242",2020-01-28 05:41:00,2.03621,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.4,0.47817,0,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"304243",2020-01-28 05:42:00,1.81953,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.4,0.4725,0,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"304244",2020-01-28 05:43:00,2.12575,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.4,0.47817,0,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"304245",2020-01-28 05:44:00,1.99237,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.4,0.47502,0,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"304246",2020-01-28 05:45:00,2.03153,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.4,0.47502,0,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"304247",2020-01-28 05:46:00,2.03007,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.4,0.47754,0,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"304248",2020-01-28 05:47:00,2.04269,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.3,0.49707,0,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"304249",2020-01-28 05:48:00,2.12642,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.4,0.4851,0,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"304250",2020-01-28 05:49:00,2.05462,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.2,0.49707,0,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"304251",2020-01-28 05:50:00,2.17031,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.1,0.50337,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"304252",2020-01-28 05:51:00,1.97267,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6,0.50337,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"304253",2020-01-28 05:52:00,2.0487,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.8,0.50337,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"304254",2020-01-28 05:53:00,2.00647,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.6,0.50841,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"304255",2020-01-28 05:54:00,2.00227,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.6,0.50967,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"304256",2020-01-28 05:55:00,2.42769,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.6,0.50904,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"304257",2020-01-28 05:56:00,2.24924,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.3,0.50904,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"304258",2020-01-28 05:57:00,1.75363,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.2,0.50337,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"304259",2020-01-28 05:58:00,2.42035,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.2,0.50337,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"304260",2020-01-28 05:59:00,2.48925,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.2,0.4977,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"304261",2020-01-28 06:00:00,2.50076,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.2,0.49707,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304262",2020-01-28 06:01:00,2.51369,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.2,0.49959,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304263",2020-01-28 06:02:00,2.53324,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.3,0.49518,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304264",2020-01-28 06:03:00,2.5234,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.3,0.50211,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304265",2020-01-28 06:04:00,2.52315,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.2,0.49644,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304266",2020-01-28 06:05:00,2.21478,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.3,0.49518,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304267",2020-01-28 06:06:00,2.32388,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.4,0.49392,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304268",2020-01-28 06:07:00,2.15121,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.4,0.49014,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304269",2020-01-28 06:08:00,2.13494,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,5.8,0.50274,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304270",2020-01-28 06:09:00,1.79308,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.2,0.49707,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304271",2020-01-28 06:10:00,2.0593,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.5,0.50274,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304272",2020-01-28 06:11:00,2.04789,0,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.6,0.4914,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304273",2020-01-28 06:12:00,2.02742,0,0,28,23,23,10,22,22,22,0,0,23,23,22,20.5,22,22,22,6.6,0.49707,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304274",2020-01-28 06:13:00,2.16968,0,0,28,23,23,10,22,22,22,0,0,23,23,22,20.5,22,22,22,6.7,0.4914,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304275",2020-01-28 06:14:00,2.04442,0,0,28,23,23,10,22,22,22,0,0,23,23,22,20.5,22,22,22,6.6,0.49077,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304276",2020-01-28 06:15:00,1.90167,0,0,28,23,23,10,22,22,22,0,0,23,23,22,20.5,22,22,22,6.8,0.49644,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304277",2020-01-28 06:16:00,2.12599,0,0,28,23,23,10,22,22,22,0,0,23,23,22,20.5,22,22,22,6.8,0.4914,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304278",2020-01-28 06:17:00,2.01212,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,6.9,0.48447,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304279",2020-01-28 06:18:00,2.04526,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,6.8,0.48447,1,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304280",2020-01-28 06:19:00,2.04731,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,6.9,0.49581,1,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304281",2020-01-28 06:20:00,1.91497,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,6.9,0.49077,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"304282",2020-01-28 06:21:00,2.02462,0,0,28,23,23,10,22,22,22,0,0,23,23,22,20.5,22,22,22,6.9,0.49077,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"304283",2020-01-28 06:22:00,2.03052,0,0,28,23,23,10,22,22,22,0,0,23,23,22,20.5,22,22,22,6.9,0.49644,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"304284",2020-01-28 06:23:00,2.05473,0,0,28,23,23,10,22,22,22,0,0,23,23,22,20.5,22,22,22,6.8,0.4788,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"304285",2020-01-28 06:24:00,2.02418,0,0,28,23,23,10,22,22,22,0,0,23,23,22,20.5,22,22,22,6.9,0.48447,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"304286",2020-01-28 06:25:00,2.25194,0,0,28,23,23,10,22,22,22,0,0,23,23,22,20.5,22,22,22,6.8,0.49014,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"304287",2020-01-28 06:26:00,2.2593,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,6.8,0.48447,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"304288",2020-01-28 06:27:00,2.30671,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,6.7,0.4851,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"304289",2020-01-28 06:28:00,2.29747,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,6.5,0.49014,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"304290",2020-01-28 06:29:00,2.42018,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,6.3,0.48447,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"304291",2020-01-28 06:30:00,2.13883,0,0,28,23,23,10,22,22,22,0,0,23,23,22,20.5,22,22,22,6.3,0.47817,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304292",2020-01-28 06:31:00,2.06365,0,0,28,23,23,10,22,22,22,0,0,23,23,22,20.5,22,22,22,6.4,0.47817,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304293",2020-01-28 06:32:00,2.05216,0,0,28,23,23,10,22,22,22,0,0,23,23,22,20.5,22,22,22,6.4,0.47817,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304294",2020-01-28 06:33:00,2.10971,0,0,28,23,23,10,22,22,22,0,0,23,23,22,20.5,22,22,22,6.4,0.48321,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304295",2020-01-28 06:34:00,2.18989,0,0,28,23,23,10,22,22,22,0,0,23,23,22,20.5,22,22,22,6.4,0.47754,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304296",2020-01-28 06:35:00,2.34905,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,6.3,0.4662,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304297",2020-01-28 06:36:00,2.31526,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,6.3,0.47628,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304298",2020-01-28 06:37:00,2.16005,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,6.3,0.4788,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304299",2020-01-28 06:38:00,2.145,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,6.4,0.48447,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304300",2020-01-28 06:39:00,2.12216,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,6.2,0.4788,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304301",2020-01-28 06:40:00,1.98842,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,6.2,0.47817,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304302",2020-01-28 06:41:00,1.86564,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,6.2,0.47439,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304303",2020-01-28 06:42:00,1.88505,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,21.5,22,6.3,0.46557,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304304",2020-01-28 06:43:00,2.23461,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,21.5,22,6.3,0.46053,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304305",2020-01-28 06:44:00,1.83969,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,21.5,22,6.4,0.46305,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304306",2020-01-28 06:45:00,2.08461,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,21.5,22,6.3,0.45927,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304307",2020-01-28 06:46:00,1.84497,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,21.5,22,6.4,0.45927,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304308",2020-01-28 06:47:00,2.09451,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,21.5,22,6.4,0.46494,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304309",2020-01-28 06:48:00,1.98173,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,21.5,22,6.5,0.46368,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"304310",2020-01-28 06:49:00,2.56755,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,21.5,22,6.6,0.45234,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"304311",2020-01-28 06:50:00,2.91136,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,21.5,22,6.4,0.45927,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"304312",2020-01-28 06:51:00,2.82745,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,21.5,22,6.4,0.45864,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"304313",2020-01-28 06:52:00,2.4615,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,21.5,22,6.4,0.45297,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"304314",2020-01-28 06:53:00,2.26832,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,21.5,22,6.4,0.45297,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"304315",2020-01-28 06:54:00,1.99966,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,21.5,22,6.3,0.45297,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"304316",2020-01-28 06:55:00,1.87644,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,21.5,22,6.4,0.45297,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"304317",2020-01-28 06:56:00,1.73988,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,6.3,0.44793,0,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"304318",2020-01-28 06:57:00,1.76102,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,6.4,0.45297,0,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"304319",2020-01-28 06:58:00,1.78368,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,6.3,0.45297,0,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"304320",2020-01-28 06:59:00,1.79488,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,6.5,0.45234,0,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"304321",2020-01-28 07:00:00,1.85178,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,6.3,0.4473,0,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"304322",2020-01-28 07:01:00,2.03842,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,6.4,0.43533,0,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"304323",2020-01-28 07:02:00,2.1602,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,6.4,0.45234,0,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"304324",2020-01-28 07:03:00,2.33816,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,6.4,0.49014,0,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"304325",2020-01-28 07:04:00,2.27944,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,6.4,0.69363,0,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"304326",2020-01-28 07:05:00,2.40209,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,6.6,0.7434,0,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"304327",2020-01-28 07:06:00,2.17145,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,6.6,0.58527,0,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"304328",2020-01-28 07:07:00,1.90049,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,6.9,0.58527,0,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"304329",2020-01-28 07:08:00,1.86505,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,6.8,0.45864,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304330",2020-01-28 07:09:00,1.53762,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,6.8,0.4473,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304331",2020-01-28 07:10:00,1.92692,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,6.9,0.45297,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304332",2020-01-28 07:11:00,1.60335,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,6.8,0.45549,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304333",2020-01-28 07:12:00,1.75735,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,6.8,0.45297,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304334",2020-01-28 07:13:00,1.81316,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,6.8,0.45927,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304335",2020-01-28 07:14:00,1.21199,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,6.7,0.45864,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304336",2020-01-28 07:15:00,1.68034,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,6.8,0.47187,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304337",2020-01-28 07:16:00,1.98639,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,6.6,0.45864,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304338",2020-01-28 07:17:00,2.19586,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,6.8,0.45423,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304339",2020-01-28 07:18:00,1.82175,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,6.8,0.45108,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304340",2020-01-28 07:19:00,2.02787,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,6.8,0.45297,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304341",2020-01-28 07:20:00,2.17844,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,6.8,0.45297,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304342",2020-01-28 07:21:00,2.17171,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,6.9,0.45297,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304343",2020-01-28 07:22:00,2.1222,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,6.9,0.45297,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304344",2020-01-28 07:23:00,1.87706,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,7,0.45297,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304345",2020-01-28 07:24:00,1.90982,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,7,0.4473,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304346",2020-01-28 07:25:00,1.71063,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,7,0.4473,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304347",2020-01-28 07:26:00,1.73284,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,7,0.45927,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304348",2020-01-28 07:27:00,1.62867,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,7,0.45234,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304349",2020-01-28 07:28:00,1.77095,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,7,0.45549,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
