"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"304350",2020-01-28 07:29:00,1.86738,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,7.2,0.45864,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304351",2020-01-28 07:30:00,1.85354,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,7.2,0.45297,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304352",2020-01-28 07:31:00,1.98023,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,7.1,0.45297,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304353",2020-01-28 07:32:00,1.95051,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,7,0.45234,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304354",2020-01-28 07:33:00,2.02154,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,7,0.44856,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304355",2020-01-28 07:34:00,2.00789,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,7,0.4536,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304356",2020-01-28 07:35:00,2.10834,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,6.2,0.45549,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304357",2020-01-28 07:36:00,2.42821,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,6.3,0.44667,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304358",2020-01-28 07:37:00,2.06444,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,6.3,0.45927,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304359",2020-01-28 07:38:00,2.02775,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,6.2,0.4599,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304360",2020-01-28 07:39:00,1.97101,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,5.2,0.46305,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304361",2020-01-28 07:40:00,1.82624,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,5.2,0.45297,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304362",2020-01-28 07:41:00,1.76025,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,5.2,0.48321,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304363",2020-01-28 07:42:00,2.07032,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,5.3,0.48447,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304364",2020-01-28 07:43:00,2.51062,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,5.3,0.48447,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304365",2020-01-28 07:44:00,2.29655,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,5.4,0.48447,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304366",2020-01-28 07:45:00,2.01099,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,5.2,0.4851,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304367",2020-01-28 07:46:00,2.47549,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,5.4,0.48888,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304368",2020-01-28 07:47:00,2.04865,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,5.4,0.47754,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304369",2020-01-28 07:48:00,1.76691,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,5.4,0.4788,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304370",2020-01-28 07:49:00,1.73054,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,5.4,0.47817,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304371",2020-01-28 07:50:00,1.92343,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,5.4,0.47817,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304372",2020-01-28 07:51:00,1.69931,0,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,5.4,0.48384,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304373",2020-01-28 07:52:00,1.72027,6,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,5.5,0.48384,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304374",2020-01-28 07:53:00,1.86565,7,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,5.5,0.47817,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304375",2020-01-28 07:54:00,1.89772,8,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,5.5,0.48069,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304376",2020-01-28 07:55:00,1.95841,9,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,5.4,0.47502,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304377",2020-01-28 07:56:00,2.00574,8,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,5.4,0.47187,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304378",2020-01-28 07:57:00,2.10848,9,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,5.5,0.4725,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304379",2020-01-28 07:58:00,2.13276,9,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,5.5,0.47187,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304380",2020-01-28 07:59:00,2.11752,9,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,5.5,0.47817,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304381",2020-01-28 08:00:00,2.1262,9,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,5.5,0.50904,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304382",2020-01-28 08:01:00,2.07901,10,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,5.5,0.51534,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304383",2020-01-28 08:02:00,2.04833,9,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,5.6,0.50337,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304384",2020-01-28 08:03:00,1.99103,9,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,5.5,0.50967,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304385",2020-01-28 08:04:00,1.81106,10,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,5.5,0.50274,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304386",2020-01-28 08:05:00,1.6571,10,0,28,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,5.5,0.50526,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304387",2020-01-28 08:06:00,1.86607,10,0,28,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,22,5.5,0.50526,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304388",2020-01-28 08:07:00,1.61132,10,0,28,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,22,5.5,0.5103,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304389",2020-01-28 08:08:00,1.51335,10,0,28,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,22,5.5,0.51219,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304390",2020-01-28 08:09:00,1.46384,10,0,28,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,22,5.5,0.51471,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304391",2020-01-28 08:10:00,1.58099,10,0,28,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,22,5.5,0.5103,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304392",2020-01-28 08:11:00,1.43561,10,0,28,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,22,5.5,0.50967,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304393",2020-01-28 08:12:00,1.70926,10,0,28,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,22,5.5,1.89252,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304394",2020-01-28 08:13:00,1.95874,11,0,28,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,22,5.5,0.5166,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304395",2020-01-28 08:14:00,1.81395,10,0,28,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,22,5.4,0.51534,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304396",2020-01-28 08:15:00,1.83632,11,0,28,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,22,5.4,0.50337,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304397",2020-01-28 08:16:00,2.24935,11,0,28,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,22,5.4,0.52164,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304398",2020-01-28 08:17:00,2.11924,13,0,28,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,22,5.5,0.50967,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"304399",2020-01-28 08:18:00,2.0498,13,0,28,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,22,5.5,0.50085,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"304400",2020-01-28 08:19:00,2.08254,13,0,28,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,22,5.5,0.52731,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"304401",2020-01-28 08:20:00,2.11202,12,0,28,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,22,5.4,0.5229,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"304402",2020-01-28 08:21:00,2.09577,11,0,28,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,22,5.5,0.62181,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"304403",2020-01-28 08:22:00,2.09993,9,0,28,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,22,5.4,0.53172,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"304404",2020-01-28 08:23:00,2.00363,9,0,28,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,22,5.4,0.65646,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"304405",2020-01-28 08:24:00,2.03436,8,0,28,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,22,5.4,0.64197,1,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"304406",2020-01-28 08:25:00,2.05375,7,0,28,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,22,5.4,0.66654,0,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"304407",2020-01-28 08:26:00,2.52467,9,0,28,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,22,5.4,0.54369,0,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"304408",2020-01-28 08:27:00,2.50097,9,0,28,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,22,5.4,0.5607,0,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"304409",2020-01-28 08:28:00,2.2604,10,0,28,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,22,5.4,0.65205,0,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"304410",2020-01-28 08:29:00,2.02324,10,0,28,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,22,5.4,0.66024,0,0,1,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"304411",2020-01-28 08:30:00,1.96087,11,0,28,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,22,5.3,0.55251,0,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"304412",2020-01-28 08:31:00,1.82133,10,0,28,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,22,5.3,0.58401,0,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"304413",2020-01-28 08:32:00,1.67159,9,0,28,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,22,5.3,0.55692,0,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"304414",2020-01-28 08:33:00,1.64782,10,0,28,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,22,5.3,0.68607,0,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"304415",2020-01-28 08:34:00,1.60209,10,0,28,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,22,5.3,0.64575,0,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"304416",2020-01-28 08:35:00,1.69571,11,0,28,23,23,10,22,22,22,0,0,22.5,22.5,22,21,22,22,22,5.3,0.60354,0,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"304417",2020-01-28 08:36:00,1.57462,12,0,28,23,23,10,22,22,22,0,0,22.5,22.5,22,21,22,22,22,5.3,0.55944,0,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"304418",2020-01-28 08:37:00,1.54536,13,0,28,23,23,10,22,22,22,0,0,22.5,22.5,22,21,22,22,22,5.3,0.56511,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304419",2020-01-28 08:38:00,1.55548,14,0,28,23,23,10,22,22,22,0,0,22.5,22.5,22,21,22,22,22,5.3,0.5481,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304420",2020-01-28 08:39:00,1.66335,15,0,28,23,23,10,22,22,22,0,0,22.5,22.5,22,21,22,22,22,5.3,0.55251,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304421",2020-01-28 08:40:00,1.79107,16,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,5.3,0.52857,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304422",2020-01-28 08:41:00,1.88362,15,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,5.3,0.6111,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304423",2020-01-28 08:42:00,2.13289,13,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,5.3,0.56259,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304424",2020-01-28 08:43:00,2.13537,16,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,5.3,0.53676,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304425",2020-01-28 08:44:00,2.08251,17,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,5.3,0.49455,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304426",2020-01-28 08:45:00,1.93764,18,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,5.3,0.4788,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304427",2020-01-28 08:46:00,2.09356,18,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,5.3,0.50274,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304428",2020-01-28 08:47:00,1.96503,19,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,5.3,0.47187,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304429",2020-01-28 08:48:00,2.02102,21,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,5.4,0.46557,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304430",2020-01-28 08:49:00,1.60807,21,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,5.4,0.45801,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304431",2020-01-28 08:50:00,1.88889,24,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,5.4,0.4284,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304432",2020-01-28 08:51:00,1.67307,23,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,5.5,0.42147,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304433",2020-01-28 08:52:00,1.67883,30,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,5.5,0.38871,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304434",2020-01-28 08:53:00,1.91531,37,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,5.5,0.33831,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304435",2020-01-28 08:54:00,1.83887,44,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,5.5,0.28854,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304436",2020-01-28 08:55:00,1.85587,49,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,5.5,0.2646,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304437",2020-01-28 08:56:00,1.85104,49,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,5.5,0.27027,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304438",2020-01-28 08:57:00,1.88131,48,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,5.5,0.28854,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304439",2020-01-28 08:58:00,1.91984,47,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,5.6,0.41517,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304440",2020-01-28 08:59:00,1.85968,47,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,5.6,0.48258,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304441",2020-01-28 09:00:00,1.94246,48,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,5.7,0.38997,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304442",2020-01-28 09:01:00,1.97091,48,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,5.7,0.38871,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304443",2020-01-28 09:02:00,1.94152,47,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,5.8,0.40194,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304444",2020-01-28 09:03:00,1.92958,42,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,5.8,0.42714,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304445",2020-01-28 09:04:00,2.00168,37,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,5.8,0.45864,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304446",2020-01-28 09:05:00,1.98972,35,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,5.9,0.5103,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304447",2020-01-28 09:06:00,1.94088,35,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,5.9,0.71064,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304448",2020-01-28 09:07:00,1.73827,34,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6,0.75537,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304449",2020-01-28 09:08:00,2.01346,33,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6,0.61614,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304450",2020-01-28 09:09:00,2.2497,32,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.1,0.61929,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304451",2020-01-28 09:10:00,2.36579,31,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.2,0.4914,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304452",2020-01-28 09:11:00,2.3059,30,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.3,0.50337,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304453",2020-01-28 09:12:00,2.2219,27,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.3,0.53109,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304454",2020-01-28 09:13:00,2.11046,29,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.4,0.40887,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304455",2020-01-28 09:14:00,1.76912,27,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.4,0.42021,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304456",2020-01-28 09:15:00,1.80003,26,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.4,0.41517,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304457",2020-01-28 09:16:00,2.01894,23,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.3,0.4221,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304458",2020-01-28 09:17:00,1.63557,23,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.3,0.42147,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304459",2020-01-28 09:18:00,1.72823,25,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.3,0.40887,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304460",2020-01-28 09:19:00,1.83074,29,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.3,0.40131,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304461",2020-01-28 09:20:00,1.75411,34,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.2,0.35847,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304462",2020-01-28 09:21:00,1.80986,35,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.2,0.35217,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304463",2020-01-28 09:22:00,1.88715,37,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.2,0.34461,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304464",2020-01-28 09:23:00,1.91726,36,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.2,0.34524,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304465",2020-01-28 09:24:00,1.85421,35,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.2,0.36414,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304466",2020-01-28 09:25:00,1.69441,34,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.2,0.38367,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304467",2020-01-28 09:26:00,2.21897,34,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.2,0.38241,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304468",2020-01-28 09:27:00,1.99652,34,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.2,0.378,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304469",2020-01-28 09:28:00,1.94859,35,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.1,0.38871,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304470",2020-01-28 09:29:00,1.68826,38,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.1,0.34587,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304471",2020-01-28 09:30:00,1.65716,43,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.1,0.32067,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304472",2020-01-28 09:31:00,1.47859,45,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.1,0.31437,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304473",2020-01-28 09:32:00,1.42387,45,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.1,0.31437,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304474",2020-01-28 09:33:00,1.40797,46,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.1,0.31374,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304475",2020-01-28 09:34:00,1.80429,48,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.1,0.30114,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304476",2020-01-28 09:35:00,1.68823,49,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.1,0.29421,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304477",2020-01-28 09:36:00,1.75039,48,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.1,0.30744,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304478",2020-01-28 09:37:00,1.73692,48,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.1,0.30807,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304479",2020-01-28 09:38:00,1.81341,49,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.2,0.30177,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304480",2020-01-28 09:39:00,1.87329,48,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.2,0.30744,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304481",2020-01-28 09:40:00,1.8096,52,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.2,0.28539,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304482",2020-01-28 09:41:00,1.83834,53,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.3,0.27657,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304483",2020-01-28 09:42:00,2.01585,54,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.3,0.26964,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304484",2020-01-28 09:43:00,2.00289,57,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.3,0.25767,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304485",2020-01-28 09:44:00,1.8338,61,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.3,0.22617,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304486",2020-01-28 09:45:00,2.15073,62,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.4,0.23121,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304487",2020-01-28 09:46:00,2.16093,62,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.4,0.22239,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"304488",2020-01-28 09:47:00,2.04188,61,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.4,0.23436,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304489",2020-01-28 09:48:00,2.12783,59,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.5,0.2457,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304490",2020-01-28 09:49:00,2.47844,45,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.6,0.33012,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304491",2020-01-28 09:50:00,2.84103,38,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.6,0.37611,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304492",2020-01-28 09:51:00,2.59019,32,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.7,0.40887,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304493",2020-01-28 09:52:00,1.90011,26,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.8,0.43407,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304494",2020-01-28 09:53:00,1.90483,23,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.8,0.44604,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304495",2020-01-28 09:54:00,1.80038,24,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.8,0.45171,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304496",2020-01-28 09:55:00,1.69733,23,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.9,0.45927,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304497",2020-01-28 09:56:00,1.6772,18,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.9,0.48573,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304498",2020-01-28 09:57:00,1.6774,16,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,6.9,0.49959,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304499",2020-01-28 09:58:00,2.02629,14,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,7,0.4977,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304500",2020-01-28 09:59:00,1.91424,12,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,7,0.52164,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304501",2020-01-28 10:00:00,1.73667,8,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,7,0.40824,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304502",2020-01-28 10:01:00,1.6785,10,0,16,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,4,0.42084,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304503",2020-01-28 10:02:00,1.76876,9,0,16,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,3.1,0.41265,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304504",2020-01-28 10:03:00,1.78555,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,22,0,0.40887,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"304505",2020-01-28 10:04:00,1.97724,11,0,16,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,1,0.43155,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"304506",2020-01-28 10:05:00,1.64489,11,0,16,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,1.1,0.4095,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"304507",2020-01-28 10:06:00,1.64545,13,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,21,22,22,21.5,1.4,0.41265,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"304508",2020-01-28 10:07:00,1.94744,13,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,21,22,22,21.5,1.5,0.4095,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"304509",2020-01-28 10:08:00,1.7729,13,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,21,22,22,21.5,1.5,0.42084,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"304510",2020-01-28 10:09:00,1.62259,15,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,21,22,22,21.5,1.4,0.41265,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"304511",2020-01-28 10:10:00,1.79063,13,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,21,22,22,21.5,1.4,0.42084,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"304512",2020-01-28 10:11:00,1.86772,13,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,21,22,22,21.5,1.4,0.40383,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"304513",2020-01-28 10:12:00,1.68546,12,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,21,22,22,21.5,1.5,0.39501,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"304514",2020-01-28 10:13:00,2.24226,13,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,21,22,22,21.5,1.6,0.38934,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"304515",2020-01-28 10:14:00,2.517,16,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,21,22,22,21.5,1.7,0.37485,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"304516",2020-01-28 10:15:00,2.45769,15,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,21,22,22,21.5,1.7,0.378,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"304517",2020-01-28 10:16:00,2.81856,15,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,21,22,22,21.5,1.8,0.3654,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"304518",2020-01-28 10:17:00,2.72593,16,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,21,22,22,21.5,1.8,0.3654,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"304519",2020-01-28 10:18:00,2.6991,15,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,21,22,22,21.5,1.9,0.35784,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"304520",2020-01-28 10:19:00,2.45736,16,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,21,22,22,21.5,1.9,0.3465,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"304521",2020-01-28 10:20:00,1.99513,16,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,21,22,22,21.5,2,0.3339,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"304522",2020-01-28 10:21:00,1.74236,16,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,21,22,22,21.5,2,0.33516,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"304523",2020-01-28 10:22:00,1.80391,17,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,21,22,22,21.5,2,0.33075,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"304524",2020-01-28 10:23:00,1.36199,17,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,21,22,22,21.5,2.1,0.32886,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"304525",2020-01-28 10:24:00,1.24029,17,0,16,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,2.1,0.31437,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"304526",2020-01-28 10:25:00,1.11882,17,0,16,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,2.2,0.31437,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"304527",2020-01-28 10:26:00,1.09209,19,0,16,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,2.2,0.31437,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"304528",2020-01-28 10:27:00,1.05576,20,0,16,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,2.2,0.3024,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"304529",2020-01-28 10:28:00,1.04346,19,0,16,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,2.3,0.32571,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"304530",2020-01-28 10:29:00,0.957718,22,0,16,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,2.3,0.28917,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"304531",2020-01-28 10:30:00,0.953529,22,0,16,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,2.3,0.29484,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"304532",2020-01-28 10:31:00,0.938991,22,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,2.4,0.31185,1,0,1,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"304533",2020-01-28 10:32:00,1.25197,23,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,2.5,0.30114,1,0,1,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"304534",2020-01-28 10:33:00,0.82025,24,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,2.5,0.30177,1,0,1,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"304535",2020-01-28 10:34:00,0.992137,23,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,2.8,0.3024,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"304536",2020-01-28 10:35:00,1.63176,25,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,2.9,0.30051,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"304537",2020-01-28 10:36:00,1.36192,25,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,3.3,0.31374,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"304538",2020-01-28 10:37:00,1.53555,23,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,4.2,0.33579,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"304539",2020-01-28 10:38:00,2.01437,21,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,4.1,0.33894,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"304540",2020-01-28 10:39:00,2.84524,22,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,4.2,0.3339,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"304541",2020-01-28 10:40:00,2.74803,20,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,4.2,0.34461,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"304542",2020-01-28 10:41:00,2.91013,20,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,4.4,0.3402,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"304543",2020-01-28 10:42:00,3.21943,21,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,4.4,0.33894,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"304544",2020-01-28 10:43:00,3.31592,22,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,4.4,0.32067,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"304545",2020-01-28 10:44:00,3.3198,24,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,4.5,0.30807,1,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"304546",2020-01-28 10:45:00,3.24451,25,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,4.4,0.30681,1,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"304547",2020-01-28 10:46:00,3.58654,25,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,4.4,0.29547,1,1,1,0,0,1,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"304548",2020-01-28 10:47:00,3.20547,25,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,4.4,0.30114,1,1,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"304549",2020-01-28 10:48:00,2.95095,26,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,4.4,0.30114,1,1,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"304550",2020-01-28 10:49:00,2.76792,26,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,4.5,0.30114,1,1,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"304551",2020-01-28 10:50:00,2.44535,25,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,4.7,0.2835,1,1,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"304552",2020-01-28 10:51:00,2.30755,28,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,4.7,0.27594,1,1,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"304553",2020-01-28 10:52:00,2.33075,27,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,4.7,0.27027,1,1,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"304554",2020-01-28 10:53:00,2.47871,26,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,4.7,0.28917,1,1,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"304555",2020-01-28 10:54:00,2.28197,28,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,4.7,0.28791,1,1,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"304556",2020-01-28 10:55:00,2.31281,28,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,4.6,0.28161,1,1,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"304557",2020-01-28 10:56:00,2.37367,27,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,4.7,0.28224,1,1,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"304558",2020-01-28 10:57:00,2.3843,29,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,4.9,0.26271,1,1,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"304559",2020-01-28 10:58:00,2.39553,34,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,4.8,0.23814,1,1,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"304560",2020-01-28 10:59:00,2.41951,38,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,4.9,0.19467,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"304561",2020-01-28 11:00:00,2.40305,36,0,28,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,5,0.22554,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"304562",2020-01-28 11:01:00,2.39297,33,0,16,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,4.9,0.23121,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"304563",2020-01-28 11:02:00,2.39778,33,0,16,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,4.8,0.21987,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"304564",2020-01-28 11:03:00,2.38667,33,0,16,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,4.8,0.2331,0,1,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"304565",2020-01-28 11:04:00,2.45838,30,0,16,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,4.8,0.26397,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"304566",2020-01-28 11:05:00,2.50968,29,0,16,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,4.9,0.28098,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"304567",2020-01-28 11:06:00,2.25605,28,0,16,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,4.8,0.28224,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"304568",2020-01-28 11:07:00,2.01331,28,0,16,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,4.9,0.29547,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"304569",2020-01-28 11:08:00,1.58477,26,0,16,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,22,22,21.5,4.9,0.30114,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"304570",2020-01-28 11:09:00,2.64172,30,0,16,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,21.5,22,21.5,4.8,0.27027,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"304571",2020-01-28 11:10:00,1.60668,32,0,16,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,21.5,22,21.5,4.9,0.25137,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"304572",2020-01-28 11:11:00,1.65444,36,0,16,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,21.5,22,21.5,4.8,0.21987,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"304573",2020-01-28 11:12:00,2.07102,48,0,16,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,21.5,22,21.5,4.8,0.14175,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"304574",2020-01-28 11:13:00,2.2866,55,0,16,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,21.5,22,21.5,4.9,0.11088,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"304575",2020-01-28 11:14:00,3.02611,53,0,16,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,21.5,22,21.5,4.9,0.14238,0,1,1,0,0,1,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"304576",2020-01-28 11:15:00,3.01064,51,0,16,23,23,10,22,22,22,0,0,22.5,22.5,21.5,21,21.5,22,21.5,4.7,0.14364,0,1,1,0,0,1,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"304577",2020-01-28 11:16:00,2.69719,51,0,16,23,23,10,22,22,22,6.76275,0,22.5,22.5,21.5,21,21.5,22,21.5,4.7,0.48321,0,0,1,0,0,1,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"304578",2020-01-28 11:17:00,2.02513,44,0,16,23,23,10,22,22,22,6.44967213114754,0,22.5,22.5,21.5,21,21.5,22,21.5,4.7,0.52164,0,0,1,0,0,1,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"304579",2020-01-28 11:18:00,1.86066,41,0,16,23,23,10,22,22,22,6.29344262295082,0,22.5,22.5,21.5,21,21.5,22,21.5,4.8,0.52794,0,0,1,0,0,1,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"304580",2020-01-28 11:19:00,1.65685,37,0,16,23,23,10,22,22,22,6.32983333333333,0,22.5,22.5,21.5,21,21.5,22,21.5,4.7,0.57204,0,0,1,0,0,1,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"304581",2020-01-28 11:20:00,1.41157,33,0,16,23,23,10,22,22,22,6.27983606557377,0,22.5,22.5,21.5,21,21.5,22,21.5,4.6,0.59094,0,0,1,0,0,1,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"304582",2020-01-28 11:21:00,1.45235,29,0,16,23,23,10,22,22,22,6.28333333333333,0,22.5,22.5,21.5,21,21.5,22,21.5,4.7,0.60417,0,0,1,0,0,1,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"304583",2020-01-28 11:22:00,1.42657,24,0,16,23,23,10,22,22,22,6.27098360655738,0,22.5,23,21.5,21,21.5,22,21.5,4.6,0.64197,0,0,1,0,0,1,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"304584",2020-01-28 11:23:00,1.16026,25,0,16,23,23,10,22,22,22,6.26033333333333,0,22.5,23,21.5,21,21.5,22,21.5,4.5,0.63504,0,0,1,0,0,1,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"304585",2020-01-28 11:24:00,1.13199,28,0,16,23,23,10,22,22,22,6.26786885245902,0,22.5,23,21.5,21,21.5,22,21.5,4.6,0.61047,0,0,1,0,0,1,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"304586",2020-01-28 11:25:00,1.13095,29,0,16,23,23,10,22,22,22,6.25327868852459,0,22.5,23,21.5,21,21.5,22,21.5,4.6,0.60984,0,0,1,0,0,1,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"304587",2020-01-28 11:26:00,1.15531,36,0,16,23,23,10,22,22,22,6.24566666666667,0,22.5,23,21.5,21,21.5,22,21.5,4.4,0.89397,0,0,1,0,0,1,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"304588",2020-01-28 11:27:00,1.38906,48,0,16,23,23,10,22,22,22,6.25081967213115,0,22.5,23,21.5,21,21.5,22,21.5,4.4,0.90405,0,0,1,0,0,1,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"304589",2020-01-28 11:28:00,2.8103,59,0,16,23,23,10,22,22,22,1.2935,0,22.5,23,21.5,21,21.5,22,21.5,4.4,0.81144,0,0,1,0,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"304590",2020-01-28 11:29:00,1.63448,57,0,16,23,23,10,22,22,22,0,0,22.5,23,21.5,21,21.5,22,21.5,4.3,0.84357,0,0,1,0,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"304591",2020-01-28 11:30:00,2.62883,61,0,16,23,23,10,22,22,22,0,0,22.5,23,21.5,21,21.5,22,21.5,4.3,0.81774,0,0,1,0,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"304592",2020-01-28 11:31:00,3.50264,66,0,16,23,23,10,22,22,22,0,0,22.5,23,21.5,21,21.5,22,21.5,4.2,0.63567,0,0,1,0,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"304593",2020-01-28 11:32:00,3.67692,62,0,16,23,23,10,22,22,22,0,0,22.5,23,21.5,21,21.5,22,21.5,4,0.71127,0,0,1,0,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"304594",2020-01-28 11:33:00,3.7453,51,0,16,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,21.5,4,0.99099,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"304595",2020-01-28 11:34:00,3.50925,41,0,16,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,21.5,4,1.03887,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"304596",2020-01-28 11:35:00,3.36805,37,0,16,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,21.5,4,0.93114,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"304597",2020-01-28 11:36:00,2.77061,36,0,16,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,21.5,3.8,0.94185,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"304598",2020-01-28 11:37:00,3.18855,35,0,16,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,21.5,3.9,0.85365,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"304599",2020-01-28 11:38:00,3.99345,35,0,16,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,21.5,3.9,0.8442,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"304600",2020-01-28 11:39:00,4.38038,37,0,16,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,21.5,3.9,0.83601,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"304601",2020-01-28 11:40:00,3.77961,44,0,16,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,21.5,3.9,0.78624,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"304602",2020-01-28 11:41:00,4.53505,51,0,16,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,21.5,3.9,0.74277,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"304603",2020-01-28 11:42:00,4.96027,58,0,16,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,21.5,3.8,0.70497,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"304604",2020-01-28 11:43:00,4.83073,60,0,16,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,21.5,3.8,0.69678,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"304605",2020-01-28 11:44:00,4.77411,56,0,16,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,21.5,3.9,0.73584,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"304606",2020-01-28 11:45:00,4.48226,47,0,16,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,21.5,3.8,0.78057,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"304607",2020-01-28 11:46:00,4.46144,46,0,16,23,23,10,22,22,22,0,0,22.5,23,21.5,21,21.5,22,21.5,4,0.78624,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0
"304608",2020-01-28 11:47:00,4.23058,55,0,16,23,23,10,22,22,22,0,0,22.5,23,21.5,21,21.5,22,21.5,3.9,0.71757,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0
"304609",2020-01-28 11:48:00,4.09498,78,0,16,23,23,10,22,22,22,0,0,22.5,23,21.5,21,21.5,22,21.5,4,0.60921,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0
"304610",2020-01-28 11:49:00,4.35369,98,0,16,23,23,10,22,22,22,6.21553571428571,0,22.5,23,21.5,21,21.5,22,21.5,3.9,0.62244,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0
"304611",2020-01-28 11:50:00,4.17079,114,0,16,23,23,10,22,22,22,6.56783333333333,0,22.5,23,22,21,21.5,22,21.5,3.9,0.50337,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0
"304612",2020-01-28 11:51:00,4.06148,132,0,16,23,23,10,22,22,22,6.56083333333333,0,22.5,23,22,21,21.5,22,21.5,3.9,0.41517,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0
"304613",2020-01-28 11:52:00,3.78099,149,0,16,23,23,10,22,22,22,6.5565,0,22.5,23,22,21,21.5,22,22,4,0.32067,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0
"304614",2020-01-28 11:53:00,3.84109,160,0,16,23,23,10,22,22,22,6.54606557377049,0,22.5,23,22,21,21.5,22,22,4.1,0.25704,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0
"304615",2020-01-28 11:54:00,3.73925,176,0,16,23,23,10,22,22,22,6.547,0,22.5,23,22,21,21.5,22,22,4,0.18207,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0
"304616",2020-01-28 11:55:00,3.96985,176,0,16,23,23,10,22,22,22,3.41616666666667,0,22.5,23,22,21,21.5,22,22,4,0.17451,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0
"304617",2020-01-28 11:56:00,4.21957,169,0,16,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.2,0.09954,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0
"304618",2020-01-28 11:57:00,4.20973,166,0,16,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.2,0.14364,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0
"304619",2020-01-28 11:58:00,4.04748,162,0,16,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.2,0.15561,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0
"304620",2020-01-28 11:59:00,3.8284,147,0,16,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.1,0.15057,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0
"304621",2020-01-28 12:00:00,3.90203,145,0,16,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.1,0.18081,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0
"304622",2020-01-28 12:01:00,3.9386,133,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.1,0.27468,1,0,1,0,0,0,0,1,1,0,0,1,1,0,0,1,0,1,1,1,1
"304623",2020-01-28 12:02:00,3.70392,124,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.1,0.31437,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"304624",2020-01-28 12:03:00,3.74364,114,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.2,0.37044,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"304625",2020-01-28 12:04:00,3.7942,112,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.2,0.38997,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"304626",2020-01-28 12:05:00,3.61177,112,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.1,0.38304,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"304627",2020-01-28 12:06:00,2.8569,111,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.2,0.38934,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"304628",2020-01-28 12:07:00,3.95948,121,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.2,0.28035,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"304629",2020-01-28 12:08:00,4.24698,145,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.2,0.18207,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"304630",2020-01-28 12:09:00,5.20711,156,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.3,0.13608,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"304631",2020-01-28 12:10:00,5.4753,161,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.1,0.13671,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"304632",2020-01-28 12:11:00,5.54053,157,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.2,0.1449,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"304633",2020-01-28 12:12:00,5.5895,153,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.2,0.14994,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"304634",2020-01-28 12:13:00,5.80392,154,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.1,0.14301,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"304635",2020-01-28 12:14:00,5.95992,151,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.1,0.14994,1,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304636",2020-01-28 12:15:00,6.01331,149,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.2,0.1575,1,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304637",2020-01-28 12:16:00,5.95987,153,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.3,0.13734,1,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304638",2020-01-28 12:17:00,6.02854,158,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.3,0.11655,1,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304639",2020-01-28 12:18:00,6.04855,163,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.3,0.08001,1,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304640",2020-01-28 12:19:00,5.87535,170,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.4,0.04977,1,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304641",2020-01-28 12:20:00,5.51379,176,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.3,0.02457,1,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304642",2020-01-28 12:21:00,5.56998,180,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.4,0.01323,1,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304643",2020-01-28 12:22:00,5.49295,183,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.3,0.000629991,1,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304644",2020-01-28 12:23:00,5.16531,189,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.3,-0.02646,1,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304645",2020-01-28 12:24:00,5.05791,192,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.3,-0.03591,1,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304646",2020-01-28 12:25:00,5.05121,187,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.3,0.00441001,1,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304647",2020-01-28 12:26:00,5.15386,178,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.4,0.04914,1,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304648",2020-01-28 12:27:00,4.87589,174,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.4,0.06174,1,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304649",2020-01-28 12:28:00,4.8265,184,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.4,0.01764,1,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304650",2020-01-28 12:29:00,4.94528,192,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.4,-0.02583,1,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304651",2020-01-28 12:30:00,4.66139,195,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.5,-0.03276,1,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304652",2020-01-28 12:31:00,4.8675,217,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.5,-0.14679,1,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"304653",2020-01-28 12:32:00,4.90519,220,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.5,-0.14616,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304654",2020-01-28 12:33:00,4.90939,214,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.6,-0.10773,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"304655",2020-01-28 12:34:00,4.72999,220,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.7,-0.15183,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"304656",2020-01-28 12:35:00,4.9082,223,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.7,-0.21546,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"304657",2020-01-28 12:36:00,4.23179,244,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.7,-0.26586,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"304658",2020-01-28 12:37:00,4.32697,249,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.7,-0.29106,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"304659",2020-01-28 12:38:00,5.07777,244,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.8,-0.19089,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"304660",2020-01-28 12:39:00,5.68588,227,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.8,-0.16506,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"304661",2020-01-28 12:40:00,5.89629,229,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.9,-0.17136,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"304662",2020-01-28 12:41:00,5.53622,219,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.9,-0.126,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"304663",2020-01-28 12:42:00,4.64858,214,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,5,-0.10773,0,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"304664",2020-01-28 12:43:00,4.97106,215,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,5,-0.0315,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304665",2020-01-28 12:44:00,4.80828,221,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.9,0.0819,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304666",2020-01-28 12:45:00,4.75467,226,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.9,0.04662,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304667",2020-01-28 12:46:00,4.80648,231,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,4.9,-0.08946,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304668",2020-01-28 12:47:00,4.87568,233,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,5,-0.10899,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304669",2020-01-28 12:48:00,4.97385,234,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,5,-0.21546,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304670",2020-01-28 12:49:00,4.98204,250,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,5.1,-0.28476,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
