"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"304671",2020-01-28 12:50:00,4.84631,249,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,5,-0.30366,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304672",2020-01-28 12:51:00,4.63933,274,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,5.2,-0.37863,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304673",2020-01-28 12:52:00,4.26083,287,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,5.1,-0.43533,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304674",2020-01-28 12:53:00,4.10899,310,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,5.2,-0.47376,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304675",2020-01-28 12:54:00,4.26483,305,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,5.2,-0.44163,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304676",2020-01-28 12:55:00,4.45901,293,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,5.3,-0.42966,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304677",2020-01-28 12:56:00,4.54716,287,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,5.3,-0.38619,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304678",2020-01-28 12:57:00,4.44011,248,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,5.3,-0.25326,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304679",2020-01-28 12:58:00,4.42867,244,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,5.3,-0.24381,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304680",2020-01-28 12:59:00,4.46355,241,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,5.3,-0.23373,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304681",2020-01-28 13:00:00,4.47481,238,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,5.4,-0.21231,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304682",2020-01-28 13:01:00,4.38961,239,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,5.3,-0.20853,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304683",2020-01-28 13:02:00,4.35268,231,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,5.2,-0.16065,0,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304684",2020-01-28 13:03:00,4.11281,222,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,5.3,-0.10143,0,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304685",2020-01-28 13:04:00,4.31182,204,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,5.4,-0.00819001,0,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304686",2020-01-28 13:05:00,4.21423,182,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,5.5,0.09387,0,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304687",2020-01-28 13:06:00,3.93188,162,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,5.3,0.20727,0,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304688",2020-01-28 13:07:00,3.8312,147,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,5.5,0.28917,0,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304689",2020-01-28 13:08:00,4.24791,140,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,5.4,0.32697,0,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304690",2020-01-28 13:09:00,4.27163,145,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,5.4,0.30744,0,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304691",2020-01-28 13:10:00,4.39736,163,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,5.3,0.20727,0,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304692",2020-01-28 13:11:00,4.46251,195,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,5.4,0.02772,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304693",2020-01-28 13:12:00,4.48307,216,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,5.4,-0.12033,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"304694",2020-01-28 13:13:00,4.43655,233,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,5.4,-0.13923,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"304695",2020-01-28 13:14:00,4.36827,229,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,5.6,-0.10899,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"304696",2020-01-28 13:15:00,4.29657,240,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,5.6,-0.21105,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"304697",2020-01-28 13:16:00,4.28801,281,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,5.8,-0.4599,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"304698",2020-01-28 13:17:00,4.37912,315,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,5.7,-1.17369,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"304699",2020-01-28 13:18:00,2.94285,328,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,5.8,-1.30788,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"304700",2020-01-28 13:19:00,3.38324,366,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,5.8,-1.44396,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"304701",2020-01-28 13:20:00,3.06191,384,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,5.9,-1.44207,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"304702",2020-01-28 13:21:00,2.46862,332,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,5.9,-1.09683,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"304703",2020-01-28 13:22:00,2.10363,244,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,6,-0.77679,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"304704",2020-01-28 13:23:00,2.23573,233,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,6.1,-0.7119,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"304705",2020-01-28 13:24:00,2.02841,205,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,6,-0.57078,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"304706",2020-01-28 13:25:00,1.81869,203,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,6,-0.60543,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"304707",2020-01-28 13:26:00,1.81923,202,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,6,-0.59031,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"304708",2020-01-28 13:27:00,1.78854,189,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,6.1,-0.50211,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"304709",2020-01-28 13:28:00,1.65214,171,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,6.2,-0.39438,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"304710",2020-01-28 13:29:00,1.77613,152,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,6.2,-0.31626,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"304711",2020-01-28 13:30:00,1.91646,149,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,6.2,-0.34146,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"304712",2020-01-28 13:31:00,1.53605,164,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,6.1,-0.40383,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"304713",2020-01-28 13:32:00,1.52287,169,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,6,-0.41643,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304714",2020-01-28 13:33:00,1.53945,160,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,6,-0.34776,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304715",2020-01-28 13:34:00,1.78502,167,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,6,-0.41643,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304716",2020-01-28 13:35:00,1.56547,168,0,28,23,23,10,22,22,22,0,0,22.5,23,22,21,21.5,22,22,6.1,-0.4284,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304717",2020-01-28 13:36:00,1.40418,173,0,28,23,23,10,22,22,22,0,0,23,23,22,21,21.5,22,22,6,-0.44541,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304718",2020-01-28 13:37:00,2.20279,182,0,28,23,23,10,22,22,22,0,0,23,23,22,21,21.5,22,22,6.3,-0.48699,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304719",2020-01-28 13:38:00,1.44904,185,0,28,23,23,10,22,22,22,0,0,23,23,22,21,21.5,22,22,6.1,-0.51093,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304720",2020-01-28 13:39:00,1.58672,190,0,28,23,23,10,22,22,22,0,0,23,23,22,21,21.5,22,22,6,-0.53172,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304721",2020-01-28 13:40:00,2.02415,192,0,28,23,23,10,22,22,22,0,0,23,23,22,21,21.5,22,22,6.1,-0.55629,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304722",2020-01-28 13:41:00,1.90166,187,0,28,23,23,10,22,22,22,0,0,23,23,22,21,21.5,22,22,6.1,-0.49896,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304723",2020-01-28 13:42:00,1.78686,150,0,28,23,23,10,22,22,22,0,0,23,23,22,21,21.5,22,22,6.2,-0.32508,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304724",2020-01-28 13:43:00,1.74512,150,0,28,23,23,10,22,22,22,0,0,23,23,22,21,21.5,22,22,6.1,-0.34083,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304725",2020-01-28 13:44:00,1.80906,154,0,28,23,23,10,22,22,22,0,0,23,23,22,21,21.5,22,22,6,-0.34776,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304726",2020-01-28 13:45:00,1.94317,140,0,28,23,23,10,22,22,22,0,0,23,23,22,21,21.5,22,22,6.2,-0.28665,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304727",2020-01-28 13:46:00,2.02772,125,0,28,23,23,10,22,22,22,0,0,23,23,22,21,21.5,22,22,6.1,0.04914,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304728",2020-01-28 13:47:00,2.00764,128,0,28,23,23,10,22,22,22,0,0,23,23,22,21,21.5,22,22,6.1,0.06174,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304729",2020-01-28 13:48:00,1.94527,143,0,28,23,23,10,22,22,22,0,0,23,23,22,21,21.5,22,22,6,-0.1071,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304730",2020-01-28 13:49:00,1.95477,156,0,28,23,23,10,22,22,22,0,0,23,23,22,21,21.5,22,22,6.1,-0.22743,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304731",2020-01-28 13:50:00,2.14744,158,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.2,-0.20349,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304732",2020-01-28 13:51:00,1.91002,130,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.1,-0.28602,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304733",2020-01-28 13:52:00,1.89191,317,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.1,-0.49203,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304734",2020-01-28 13:53:00,1.9471,175,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.1,-0.37737,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304735",2020-01-28 13:54:00,1.93432,156,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.1,-0.41391,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304736",2020-01-28 13:55:00,1.92371,128,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.2,-0.24696,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304737",2020-01-28 13:56:00,1.93518,201,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.3,-0.45486,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304738",2020-01-28 13:57:00,1.75801,101,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.2,-0.13923,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304739",2020-01-28 13:58:00,1.88658,99,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.2,-0.08757,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304740",2020-01-28 13:59:00,1.94044,92,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.2,-0.02016,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304741",2020-01-28 14:00:00,1.88055,81,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.1,0.0252,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304742",2020-01-28 14:01:00,1.89303,75,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6,0.04158,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304743",2020-01-28 14:02:00,1.7847,70,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.1,0.063,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304744",2020-01-28 14:03:00,1.50594,71,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.1,0.06237,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304745",2020-01-28 14:04:00,1.94655,72,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6,0.06741,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304746",2020-01-28 14:05:00,1.68953,75,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6,0.03717,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304747",2020-01-28 14:06:00,1.62265,80,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6,0.02394,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304748",2020-01-28 14:07:00,1.99338,85,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.1,-0.0315,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304749",2020-01-28 14:08:00,1.62846,99,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.1,-0.13545,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304750",2020-01-28 14:09:00,2.12224,112,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.1,-0.17766,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304751",2020-01-28 14:10:00,2.60592,124,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.1,-0.22806,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304752",2020-01-28 14:11:00,2.66793,131,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.2,-0.2772,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"304753",2020-01-28 14:12:00,2.33903,128,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.1,-0.2646,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"304754",2020-01-28 14:13:00,2.04495,138,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.1,-0.33264,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"304755",2020-01-28 14:14:00,1.82402,158,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.1,-0.42336,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"304756",2020-01-28 14:15:00,1.82115,175,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.2,-0.51093,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"304757",2020-01-28 14:16:00,1.85818,184,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.1,-0.5481,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"304758",2020-01-28 14:17:00,1.72996,176,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.2,-0.51156,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"304759",2020-01-28 14:18:00,1.46166,182,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.2,-0.5607,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"304760",2020-01-28 14:19:00,1.63734,202,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.2,-0.64008,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"304761",2020-01-28 14:20:00,1.52873,205,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.2,-0.65835,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"304762",2020-01-28 14:21:00,1.45634,179,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.3,-0.49896,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"304763",2020-01-28 14:22:00,1.38009,138,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.2,-0.32886,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"304764",2020-01-28 14:23:00,1.50737,170,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.4,-0.50463,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"304765",2020-01-28 14:24:00,1.61366,198,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.3,-0.5985,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"304766",2020-01-28 14:25:00,1.67743,176,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.4,-0.50337,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"304767",2020-01-28 14:26:00,1.68852,166,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.2,-0.49266,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"304768",2020-01-28 14:27:00,1.74561,178,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.3,-0.50526,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"304769",2020-01-28 14:28:00,1.71276,463,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.3,-0.8001,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"304770",2020-01-28 14:29:00,1.76623,619,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.4,-0.6678,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"304771",2020-01-28 14:30:00,1.75293,235,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.4,-0.83223,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"304772",2020-01-28 14:31:00,1.69613,591,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.2,-0.95256,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304773",2020-01-28 14:32:00,1.74769,190,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.3,-0.47376,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304774",2020-01-28 14:33:00,1.6909,183,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.3,-0.6048,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304775",2020-01-28 14:34:00,1.76821,353,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.3,-0.9009,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304776",2020-01-28 14:35:00,1.76945,260,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.4,-0.8883,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304777",2020-01-28 14:36:00,2.13782,251,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.2,-0.75726,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304778",2020-01-28 14:37:00,2.14757,217,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.2,-0.68229,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304779",2020-01-28 14:38:00,1.89872,215,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.2,-0.64449,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304780",2020-01-28 14:39:00,2.03606,174,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.3,-0.41769,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304781",2020-01-28 14:40:00,1.99739,125,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.1,-0.22806,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304782",2020-01-28 14:41:00,1.98901,128,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.2,-0.26523,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304783",2020-01-28 14:42:00,1.99928,139,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.1,-0.29736,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304784",2020-01-28 14:43:00,1.93191,135,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.2,-0.24759,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304785",2020-01-28 14:44:00,1.80735,128,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.1,-0.24696,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304786",2020-01-28 14:45:00,2.16622,138,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.1,-0.26838,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304787",2020-01-28 14:46:00,2.03728,131,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.1,-0.28413,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304788",2020-01-28 14:47:00,2.06016,131,0,28,23,23,10,22,22,22,0,0,23,23,22,21,22,22,22,6.1,-0.252,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"304789",2020-01-28 14:48:00,1.95761,110,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6.1,-0.1386,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"304790",2020-01-28 14:49:00,1.86337,110,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6,-0.15372,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"304791",2020-01-28 14:50:00,1.82302,116,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,-0.18018,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"304792",2020-01-28 14:51:00,1.82452,126,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6,-0.24066,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"304793",2020-01-28 14:52:00,1.71655,146,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6,-0.32949,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"304794",2020-01-28 14:53:00,1.68517,138,0,28,23,23,10,24.5,22,22,0,0,23,22.5,22,21,22,22,22,6,-0.20286,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"304795",2020-01-28 14:54:00,2.21011,124,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6,0.06174,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"304796",2020-01-28 14:55:00,1.91837,173,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6.1,-0.05796,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"304797",2020-01-28 14:56:00,1.67604,197,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6,-0.42903,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"304798",2020-01-28 14:57:00,2.07179,247,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6,-0.71568,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"304799",2020-01-28 14:58:00,2.43312,305,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6,-0.78183,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,1,0,1,1,1,1
"304800",2020-01-28 14:59:00,3.12926,306,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6.1,-0.54621,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,1,0,1,1,1,1
"304801",2020-01-28 15:00:00,3.27863,133,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6,-0.2835,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,1,0,1,1,1,1
"304802",2020-01-28 15:01:00,2.53186,148,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6,-0.36603,1,0,1,0,1,0,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"304803",2020-01-28 15:02:00,2.1724,172,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,-0.47313,1,0,1,0,1,0,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"304804",2020-01-28 15:03:00,2.21,150,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,-0.34776,1,0,1,0,1,0,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"304805",2020-01-28 15:04:00,1.78481,143,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,-0.32823,1,0,1,0,1,0,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"304806",2020-01-28 15:05:00,1.70453,163,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.7,-0.4158,1,0,1,0,1,0,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"304807",2020-01-28 15:06:00,2.06022,170,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,-0.46683,1,0,1,0,1,0,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"304808",2020-01-28 15:07:00,1.50228,211,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.6,-0.7371,1,0,1,0,1,0,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"304809",2020-01-28 15:08:00,1.35112,250,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,-0.77238,1,0,1,0,1,0,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"304810",2020-01-28 15:09:00,1.41546,213,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,-0.5985,1,0,1,0,1,0,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"304811",2020-01-28 15:10:00,1.76275,202,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,-0.56826,1,0,1,0,1,0,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"304812",2020-01-28 15:11:00,1.66969,189,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.7,-0.4914,1,0,1,0,0,0,0,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"304813",2020-01-28 15:12:00,1.41047,197,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,-0.6174,1,0,1,0,0,0,0,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"304814",2020-01-28 15:13:00,1.83606,218,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.7,-0.58653,1,0,1,0,0,0,0,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"304815",2020-01-28 15:14:00,1.87411,180,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,-0.43533,1,0,1,0,0,0,0,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"304816",2020-01-28 15:15:00,1.96315,189,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,-0.53487,1,0,1,0,0,0,0,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"304817",2020-01-28 15:16:00,2.00124,186,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,-0.41769,1,0,1,0,0,0,0,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"304818",2020-01-28 15:17:00,1.97131,143,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,-0.252,1,0,1,0,0,0,0,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"304819",2020-01-28 15:18:00,1.93533,128,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,-0.21546,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"304820",2020-01-28 15:19:00,2.13274,149,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,-0.3213,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"304821",2020-01-28 15:20:00,1.9814,154,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.7,-0.33768,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"304822",2020-01-28 15:21:00,1.95671,155,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.7,-0.3213,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"304823",2020-01-28 15:22:00,2.02136,155,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.7,-0.37233,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"304824",2020-01-28 15:23:00,2.21706,164,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.7,-0.37737,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"304825",2020-01-28 15:24:00,2.01118,177,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.7,-0.46053,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"304826",2020-01-28 15:25:00,1.84222,204,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.7,-0.58716,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"304827",2020-01-28 15:26:00,2.01652,218,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.7,-0.64071,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"304828",2020-01-28 15:27:00,2.05181,215,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,-0.61236,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"304829",2020-01-28 15:28:00,1.96026,241,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,-0.77616,1,0,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"304830",2020-01-28 15:29:00,1.94195,217,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,-0.57456,1,0,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"304831",2020-01-28 15:30:00,1.61546,171,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,-0.41076,1,0,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"304832",2020-01-28 15:31:00,1.9418,140,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,-0.22239,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"304833",2020-01-28 15:32:00,1.97191,131,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6,-0.21924,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"304834",2020-01-28 15:33:00,2.01498,153,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6,-0.22743,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"304835",2020-01-28 15:34:00,1.93429,120,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6,-0.16632,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"304836",2020-01-28 15:35:00,1.83388,119,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6,-0.1575,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"304837",2020-01-28 15:36:00,2.24841,135,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6,-0.6615,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"304838",2020-01-28 15:37:00,1.77261,154,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6,-0.35343,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"304839",2020-01-28 15:38:00,2.06212,170,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6,-0.38745,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"304840",2020-01-28 15:39:00,2.84424,136,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6,-0.22113,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"304841",2020-01-28 15:40:00,2.70184,144,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6,-0.27846,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"304842",2020-01-28 15:41:00,2.33608,156,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6,-0.34776,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"304843",2020-01-28 15:42:00,1.86779,159,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6,-0.35217,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"304844",2020-01-28 15:43:00,1.82629,136,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6,-0.21609,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"304845",2020-01-28 15:44:00,1.74157,135,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6,-0.27783,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"304846",2020-01-28 15:45:00,1.77408,162,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,6,-0.36666,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"304847",2020-01-28 15:46:00,1.7241,162,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,-0.34839,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"304848",2020-01-28 15:47:00,1.69135,165,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,-0.38115,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"304849",2020-01-28 15:48:00,1.61024,155,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,-0.3024,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"304850",2020-01-28 15:49:00,1.59743,119,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,-0.13293,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"304851",2020-01-28 15:50:00,1.61268,110,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,-0.11088,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"304852",2020-01-28 15:51:00,1.25788,96,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,-0.0504,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"304853",2020-01-28 15:52:00,1.39085,89,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,-0.0315,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"304854",2020-01-28 15:53:00,2.11011,99,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,-0.08883,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"304855",2020-01-28 15:54:00,1.20417,105,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,-0.09576,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"304856",2020-01-28 15:55:00,1.12456,104,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,-0.10017,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"304857",2020-01-28 15:56:00,0.998895,102,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,0.17514,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"304858",2020-01-28 15:57:00,0.984949,96,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,0.22239,0,1,1,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"304859",2020-01-28 15:58:00,0.971571,106,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,0.07182,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"304860",2020-01-28 15:59:00,1.00116,112,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,-0.00378,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"304861",2020-01-28 16:00:00,0.91562,93,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,0.42399,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"304862",2020-01-28 16:01:00,0.807461,87,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,0.31248,1,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304863",2020-01-28 16:02:00,0.80181,93,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,0.21924,1,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304864",2020-01-28 16:03:00,0.862984,92,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.19845,1,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304865",2020-01-28 16:04:00,0.62069,107,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.10647,1,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304866",2020-01-28 16:05:00,1.07236,114,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.08694,1,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304867",2020-01-28 16:06:00,0.646732,97,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.16821,1,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304868",2020-01-28 16:07:00,0.92394,80,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.23751,1,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304869",2020-01-28 16:08:00,1.4859,72,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.25704,1,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304870",2020-01-28 16:09:00,1.91467,72,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.23814,1,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"304871",2020-01-28 16:10:00,2.14151,79,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.20034,1,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"304872",2020-01-28 16:11:00,2.548,102,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.06867,1,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"304873",2020-01-28 16:12:00,2.29369,128,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,-0.03843,1,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"304874",2020-01-28 16:13:00,2.37286,140,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,-0.09639,1,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"304875",2020-01-28 16:14:00,2.41504,147,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,-0.13293,1,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"304876",2020-01-28 16:15:00,2.35004,141,0,28,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,-0.09576,1,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"304877",2020-01-28 16:16:00,2.33325,132,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,-0.07623,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"304878",2020-01-28 16:17:00,2.41269,126,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,-0.02079,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"304879",2020-01-28 16:18:00,2.2906,121,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,-0.01953,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"304880",2020-01-28 16:19:00,2.18109,120,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,-0.01827,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"304881",2020-01-28 16:20:00,1.95202,128,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,-0.05166,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"304882",2020-01-28 16:21:00,1.49787,126,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,-0.05103,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"304883",2020-01-28 16:22:00,1.59347,128,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,-0.0567,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"304884",2020-01-28 16:23:00,1.5544,128,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,-0.05166,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"304885",2020-01-28 16:24:00,1.02784,134,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,-0.10836,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"304886",2020-01-28 16:25:00,0.862712,137,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,-0.10206,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"304887",2020-01-28 16:26:00,0.642895,122,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,-0.00756,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"304888",2020-01-28 16:27:00,1.08023,106,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,0.06174,0,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"304889",2020-01-28 16:28:00,0.834935,96,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,0.10458,0,0,1,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"304890",2020-01-28 16:29:00,0.719809,89,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.13797,0,0,1,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"304891",2020-01-28 16:30:00,0.676729,81,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.1953,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"304892",2020-01-28 16:31:00,0.733056,71,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.22617,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"304893",2020-01-28 16:32:00,0.775177,77,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.19719,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"304894",2020-01-28 16:33:00,0.668685,68,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.25452,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"304895",2020-01-28 16:34:00,0.645521,56,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.29547,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"304896",2020-01-28 16:35:00,1.0265,61,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.26334,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"304897",2020-01-28 16:36:00,0.557435,67,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.24696,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"304898",2020-01-28 16:37:00,0.720976,64,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.27027,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"304899",2020-01-28 16:38:00,0.823625,53,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.32004,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"304900",2020-01-28 16:39:00,0.914203,48,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.3402,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"304901",2020-01-28 16:40:00,0.638892,45,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.36414,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"304902",2020-01-28 16:41:00,0.863775,46,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.34209,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"304903",2020-01-28 16:42:00,0.783038,47,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.33957,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"304904",2020-01-28 16:43:00,0.839467,42,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.36981,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"304905",2020-01-28 16:44:00,0.896899,40,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.38304,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"304906",2020-01-28 16:45:00,0.909967,45,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.34524,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"304907",2020-01-28 16:46:00,0.947747,43,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.9,0.3465,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"304908",2020-01-28 16:47:00,0.861214,38,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,0.43344,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"304909",2020-01-28 16:48:00,0.790985,33,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,0.44037,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"304910",2020-01-28 16:49:00,0.705016,29,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.8,0.44667,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"304911",2020-01-28 16:50:00,0.639636,30,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.7,0.45171,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"304912",2020-01-28 16:51:00,0.604492,37,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.7,0.39753,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"304913",2020-01-28 16:52:00,0.969724,46,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.7,0.36414,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"304914",2020-01-28 16:53:00,0.822309,34,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.7,0.42777,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"304915",2020-01-28 16:54:00,0.558239,29,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.6,0.45927,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"304916",2020-01-28 16:55:00,0.609249,27,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.6,0.46746,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"304917",2020-01-28 16:56:00,0.757271,27,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.6,0.47187,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"304918",2020-01-28 16:57:00,0.81726,27,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.6,0.59157,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"304919",2020-01-28 16:58:00,0.787039,26,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.6,0.72387,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"304920",2020-01-28 16:59:00,0.758184,25,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.6,0.7497,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"304921",2020-01-28 17:00:00,0.795693,24,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.6,0.69804,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"304922",2020-01-28 17:01:00,0.838694,23,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.6,0.65331,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"304923",2020-01-28 17:02:00,0.858709,19,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.6,0.54054,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"304924",2020-01-28 17:03:00,0.857124,17,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.6,0.55944,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"304925",2020-01-28 17:04:00,0.845482,16,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.6,0.57267,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"304926",2020-01-28 17:05:00,0.943558,14,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.6,0.5796,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"304927",2020-01-28 17:06:00,0.780107,12,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.6,0.58527,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"304928",2020-01-28 17:07:00,0.740664,13,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.6,0.5796,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"304929",2020-01-28 17:08:00,0.475707,12,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.6,0.60354,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"304930",2020-01-28 17:09:00,1.01611,12,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.6,0.59724,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"304931",2020-01-28 17:10:00,1.16694,10,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.6,0.58842,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"304932",2020-01-28 17:11:00,0.884087,10,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.6,0.58968,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"304933",2020-01-28 17:12:00,0.910282,10,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.6,0.59094,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"304934",2020-01-28 17:13:00,0.959464,9,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.6,0.59724,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"304935",2020-01-28 17:14:00,1.04778,9,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.5,1.95237,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"304936",2020-01-28 17:15:00,0.976001,8,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.5,1.95174,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"304937",2020-01-28 17:16:00,0.891562,6,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.5,0.75852,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"304938",2020-01-28 17:17:00,0.71315,8,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.5,0.6426,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"304939",2020-01-28 17:18:00,0.648509,8,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.5,0.64764,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"304940",2020-01-28 17:19:00,0.602546,8,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.5,0.64197,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"304941",2020-01-28 17:20:00,0.584737,8,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.5,0.63567,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"304942",2020-01-28 17:21:00,0.682623,10,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.5,0.63,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"304943",2020-01-28 17:22:00,0.900476,10,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.5,0.64134,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"304944",2020-01-28 17:23:00,0.659456,10,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.5,0.64701,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"304945",2020-01-28 17:24:00,0.426305,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.6,0.6363,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"304946",2020-01-28 17:25:00,0.549097,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.6,0.64701,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"304947",2020-01-28 17:26:00,0.730522,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.5,0.7497,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"304948",2020-01-28 17:27:00,0.882883,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.6,0.81837,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"304949",2020-01-28 17:28:00,0.905404,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.6,0.81459,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"304950",2020-01-28 17:29:00,0.866735,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.6,0.93114,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"304951",2020-01-28 17:30:00,1.01905,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.6,0.65457,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"304952",2020-01-28 17:31:00,1.10446,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.6,0.59787,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"304953",2020-01-28 17:32:00,1.12744,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.5,0.60102,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"304954",2020-01-28 17:33:00,0.911323,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.6,0.60921,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"304955",2020-01-28 17:34:00,0.91471,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.6,0.5922,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"304956",2020-01-28 17:35:00,1.18364,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.7,0.59724,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"304957",2020-01-28 17:36:00,0,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.5,0.59787,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"304958",2020-01-28 17:37:00,0.611396,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.6,0.59157,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"304959",2020-01-28 17:38:00,0.786808,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,5.5,0.56574,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"304960",2020-01-28 17:39:00,0.828696,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,4.5,0.56574,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"304961",2020-01-28 17:40:00,0.838339,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,3.7,0.55944,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"304962",2020-01-28 17:41:00,0.692059,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,3.4,0.5481,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"304963",2020-01-28 17:42:00,0.849627,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,3.4,0.55944,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"304964",2020-01-28 17:43:00,0.936785,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,3.3,0.56511,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"304965",2020-01-28 17:44:00,0.915232,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,3.4,0.54873,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"304966",2020-01-28 17:45:00,0.947291,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,3.5,0.56511,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"304967",2020-01-28 17:46:00,0.942862,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,3.2,0.5481,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"304968",2020-01-28 17:47:00,0.847535,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,2.9,0.56007,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"304969",2020-01-28 17:48:00,0.97118,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,2.5,0.57141,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"304970",2020-01-28 17:49:00,0.695638,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,2.2,0.57204,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"304971",2020-01-28 17:50:00,0.630422,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,2.2,0.57015,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"304972",2020-01-28 17:51:00,0.632186,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,2,0.56511,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"304973",2020-01-28 17:52:00,0.880094,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,2.1,0.56007,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"304974",2020-01-28 17:53:00,0.621893,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,2.1,0.55566,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"304975",2020-01-28 17:54:00,0,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,2.3,0.5607,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"304976",2020-01-28 17:55:00,0.635817,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,2.2,0.53172,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"304977",2020-01-28 17:56:00,0.705956,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,2,0.54621,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"304978",2020-01-28 17:57:00,0.778302,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,2.2,0.53865,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"304979",2020-01-28 17:58:00,0.765273,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,2.3,0.5229,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"304980",2020-01-28 17:59:00,0.751694,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,2.4,0.54684,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"304981",2020-01-28 18:00:00,0.793608,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,2.5,0.5418,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"304982",2020-01-28 18:01:00,1.20807,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,2.5,0.53739,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"304983",2020-01-28 18:02:00,0.72852,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,2.7,0.54054,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"304984",2020-01-28 18:03:00,0.854281,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,2.8,0.53487,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"304985",2020-01-28 18:04:00,0.788489,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,3,0.53424,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"304986",2020-01-28 18:05:00,1.15572,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,3.2,0.52857,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"304987",2020-01-28 18:06:00,0.554047,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,3.5,0.5292,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"304988",2020-01-28 18:07:00,0.885328,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,3.6,0.54495,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"304989",2020-01-28 18:08:00,1.14448,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,3.5,0.54621,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"304990",2020-01-28 18:09:00,1.00779,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,3.7,0.53424,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"304991",2020-01-28 18:10:00,0.88391,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,21,22,22,22,3.8,0.53487,0,0,1,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"304992",2020-01-28 18:11:00,0.803374,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,4.1,0.54117,0,0,1,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"304993",2020-01-28 18:12:00,0.904826,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,4.4,0.52857,0,0,1,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"304994",2020-01-28 18:13:00,0.662385,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,4.6,0.53424,0,0,1,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"304995",2020-01-28 18:14:00,0.967692,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,4.5,0.53424,0,0,1,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"304996",2020-01-28 18:15:00,1.0743,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,4.7,0.52794,0,0,1,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"304997",2020-01-28 18:16:00,0.825486,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,4.6,0.53361,0,0,1,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"304998",2020-01-28 18:17:00,0.674859,0,0,16,23,23,10,22,22,22,0,0,23,22.5,22,20.5,22,22,22,4.1,0.54306,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"304999",2020-01-28 18:18:00,0.385998,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,22,3.9,0.5418,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
