"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"305000",2020-01-28 18:19:00,0.565139,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,22,3.7,0.54684,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"305001",2020-01-28 18:20:00,0.561548,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,22,3.4,0.54621,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"305002",2020-01-28 18:21:00,0.673787,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,3.3,0.55188,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305003",2020-01-28 18:22:00,0.745263,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,3.3,0.54747,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305004",2020-01-28 18:23:00,0.54132,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.9,0.54747,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305005",2020-01-28 18:24:00,0.525786,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.1,0.55314,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305006",2020-01-28 18:25:00,0.60259,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,1.5,0.55314,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305007",2020-01-28 18:26:00,0.770246,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,1.4,0.54684,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305008",2020-01-28 18:27:00,1.28928,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,1.3,0.5355,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"305009",2020-01-28 18:28:00,1.1383,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,1.2,0.54684,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"305010",2020-01-28 18:29:00,1.37374,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,1.3,0.55314,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"305011",2020-01-28 18:30:00,1.74411,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,1.3,0.54684,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"305012",2020-01-28 18:31:00,2.07117,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,1.3,0.54621,0,1,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"305013",2020-01-28 18:32:00,2.2507,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,1.3,0.54684,0,1,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"305014",2020-01-28 18:33:00,2.22989,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,1.3,0.55314,0,1,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"305015",2020-01-28 18:34:00,2.11783,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,1.4,0.54117,0,1,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"305016",2020-01-28 18:35:00,2.14008,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,1.5,0.5418,0,1,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"305017",2020-01-28 18:36:00,1.78067,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,1.5,0.54117,0,1,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"305018",2020-01-28 18:37:00,2.01206,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,1.5,0.53676,0,1,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"305019",2020-01-28 18:38:00,1.96904,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,1.5,0.54243,0,1,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"305020",2020-01-28 18:39:00,1.78682,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,1.5,0.54054,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"305021",2020-01-28 18:40:00,1.43129,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,1.6,0.52857,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"305022",2020-01-28 18:41:00,1.3674,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,1.5,0.53991,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"305023",2020-01-28 18:42:00,1.39219,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,1.5,0.53424,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"305024",2020-01-28 18:43:00,1.21334,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,1.5,0.54054,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"305025",2020-01-28 18:44:00,1.21715,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,1.6,0.64764,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"305026",2020-01-28 18:45:00,1.20737,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,1.7,0.6867,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"305027",2020-01-28 18:46:00,1.07154,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,1.7,0.60417,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"305028",2020-01-28 18:47:00,0.989848,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,1.7,0.60417,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"305029",2020-01-28 18:48:00,1.03473,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,1.8,0.60102,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"305030",2020-01-28 18:49:00,0.945533,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,1.9,0.66465,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"305031",2020-01-28 18:50:00,1.05062,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.1,0.6678,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"305032",2020-01-28 18:51:00,1.13793,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2,0.67914,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"305033",2020-01-28 18:52:00,1.17316,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2,0.67347,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"305034",2020-01-28 18:53:00,0.94294,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.2,0.6678,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"305035",2020-01-28 18:54:00,1.04149,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.2,0.70371,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"305036",2020-01-28 18:55:00,1.34359,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.3,0.70434,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"305037",2020-01-28 18:56:00,1.60393,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.3,0.69426,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"305038",2020-01-28 18:57:00,1.62802,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.3,0.69804,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"305039",2020-01-28 18:58:00,1.72425,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.3,0.69804,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"305040",2020-01-28 18:59:00,1.79605,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.2,0.70497,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"305041",2020-01-28 19:00:00,1.93201,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.3,0.71064,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"305042",2020-01-28 19:01:00,1.97913,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.3,0.72135,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"305043",2020-01-28 19:02:00,2.2515,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.3,0.69867,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"305044",2020-01-28 19:03:00,1.92911,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.3,0.69804,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"305045",2020-01-28 19:04:00,1.94622,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.4,0.6993,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"305046",2020-01-28 19:05:00,1.93288,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.3,0.70434,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"305047",2020-01-28 19:06:00,1.72006,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.3,0.70119,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"305048",2020-01-28 19:07:00,1.49888,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.4,0.69804,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"305049",2020-01-28 19:08:00,1.6729,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.3,0.69489,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"305050",2020-01-28 19:09:00,1.64349,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.3,0.68607,0,0,1,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305051",2020-01-28 19:10:00,1.35043,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.3,0.69804,0,0,1,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305052",2020-01-28 19:11:00,1.1414,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.3,0.69741,0,0,1,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305053",2020-01-28 19:12:00,1.15814,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.3,0.68481,0,0,1,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305054",2020-01-28 19:13:00,1.14752,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.4,0.68733,0,0,1,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305055",2020-01-28 19:14:00,0.822004,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.4,0.6741,0,0,1,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305056",2020-01-28 19:15:00,1.08564,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.4,0.69174,0,0,1,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305057",2020-01-28 19:16:00,1.12844,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.3,0.69237,0,0,1,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305058",2020-01-28 19:17:00,0.969839,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.5,0.69741,0,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"305059",2020-01-28 19:18:00,0.947976,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.5,0.6867,0,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"305060",2020-01-28 19:19:00,0.973218,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.5,0.69174,0,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"305061",2020-01-28 19:20:00,0.965473,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.4,0.70371,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305062",2020-01-28 19:21:00,1.24579,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.4,0.69867,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305063",2020-01-28 19:22:00,1.14775,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.5,0.693,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305064",2020-01-28 19:23:00,1.02285,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.4,0.68544,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305065",2020-01-28 19:24:00,0.989244,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.3,0.69174,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305066",2020-01-28 19:25:00,1.37463,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.2,0.69174,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305067",2020-01-28 19:26:00,1.51323,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.2,0.68607,0,0,1,0,1,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"305068",2020-01-28 19:27:00,1.49809,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.1,0.68544,0,0,1,0,1,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"305069",2020-01-28 19:28:00,1.55056,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.2,0.69174,0,0,1,0,1,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"305070",2020-01-28 19:29:00,1.64431,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.3,0.71001,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"305071",2020-01-28 19:30:00,1.73801,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.2,0.69804,0,0,1,0,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"305072",2020-01-28 19:31:00,1.79754,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.2,0.6804,0,0,1,0,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"305073",2020-01-28 19:32:00,1.80306,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.3,0.6804,0,0,1,0,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"305074",2020-01-28 19:33:00,1.8089,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.3,0.6804,0,0,1,0,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"305075",2020-01-28 19:34:00,1.84804,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.3,0.68103,0,0,1,0,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"305076",2020-01-28 19:35:00,1.74427,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.3,0.67977,0,0,1,0,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"305077",2020-01-28 19:36:00,1.58558,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.3,0.67977,0,0,1,0,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"305078",2020-01-28 19:37:00,1.49309,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.3,0.67977,0,0,1,0,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"305079",2020-01-28 19:38:00,1.61702,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.4,0.68481,0,0,1,0,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"305080",2020-01-28 19:39:00,1.53191,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.4,0.69174,0,0,1,0,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"305081",2020-01-28 19:40:00,1.34579,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.4,0.67914,0,0,1,0,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"305082",2020-01-28 19:41:00,1.33609,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.4,0.6741,0,0,1,0,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"305083",2020-01-28 19:42:00,1.14103,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.5,0.68607,0,0,1,0,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"305084",2020-01-28 19:43:00,0.895306,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.3,0.6804,0,0,1,0,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"305085",2020-01-28 19:44:00,1.09557,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.3,0.67347,0,0,1,0,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"305086",2020-01-28 19:45:00,1.08255,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.4,0.6741,0,0,1,0,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"305087",2020-01-28 19:46:00,0.952202,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.4,0.68607,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"305088",2020-01-28 19:47:00,0.9331,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.4,0.69111,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"305089",2020-01-28 19:48:00,0.904409,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.4,0.69174,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"305090",2020-01-28 19:49:00,0.923892,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.3,0.66717,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"305091",2020-01-28 19:50:00,0.597248,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.4,0.67725,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305092",2020-01-28 19:51:00,1.13059,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.4,0.90783,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305093",2020-01-28 19:52:00,1.00163,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.4,0.91854,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305094",2020-01-28 19:53:00,0.846022,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.4,0.80514,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305095",2020-01-28 19:54:00,1.22365,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.5,0.7749,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305096",2020-01-28 19:55:00,1.43063,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.5,0.67284,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305097",2020-01-28 19:56:00,1.51656,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.4,0.62181,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"305098",2020-01-28 19:57:00,1.52873,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.5,0.61677,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"305099",2020-01-28 19:58:00,1.58386,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.5,0.5985,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"305100",2020-01-28 19:59:00,1.69802,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.4,0.61047,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"305101",2020-01-28 20:00:00,1.8116,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.5,0.59913,0,1,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"305102",2020-01-28 20:01:00,1.70158,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.5,0.6048,0,1,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"305103",2020-01-28 20:02:00,1.85486,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.4,0.60921,0,1,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"305104",2020-01-28 20:03:00,1.79223,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.5,0.78687,0,1,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"305105",2020-01-28 20:04:00,1.92583,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.4,0.7875,0,1,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"305106",2020-01-28 20:05:00,1.71853,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.5,0.78057,0,1,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"305107",2020-01-28 20:06:00,1.86712,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.5,0.79191,0,1,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"305108",2020-01-28 20:07:00,1.52306,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.5,0.79254,0,1,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"305109",2020-01-28 20:08:00,1.40173,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.5,0.78435,0,1,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"305110",2020-01-28 20:09:00,1.33564,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.5,0.77994,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"305111",2020-01-28 20:10:00,1.3113,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.5,0.77805,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"305112",2020-01-28 20:11:00,1.16615,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.6,0.7749,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"305113",2020-01-28 20:12:00,1.09278,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.7,0.77553,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"305114",2020-01-28 20:13:00,1.0749,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.6,0.77994,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"305115",2020-01-28 20:14:00,1.06402,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.7,0.77994,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"305116",2020-01-28 20:15:00,1.06489,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.7,0.7749,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"305117",2020-01-28 20:16:00,1.15284,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.7,0.79254,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"305118",2020-01-28 20:17:00,0.882485,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.7,0.78687,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"305119",2020-01-28 20:18:00,0.955378,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.7,0.7812,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"305120",2020-01-28 20:19:00,0.968818,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.7,0.78057,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"305121",2020-01-28 20:20:00,0.95634,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.7,0.79317,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"305122",2020-01-28 20:21:00,1.11814,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.8,0.78687,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"305123",2020-01-28 20:22:00,1.02584,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.9,0.7875,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"305124",2020-01-28 20:23:00,0.697302,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.9,0.79821,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"305125",2020-01-28 20:24:00,1.12301,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.9,0.78624,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"305126",2020-01-28 20:25:00,1.50178,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,20.5,22,22,21.5,2.9,0.79569,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"305127",2020-01-28 20:26:00,1.44607,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,2.9,0.78813,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"305128",2020-01-28 20:27:00,1.48789,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,2.9,0.7875,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"305129",2020-01-28 20:28:00,1.45557,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,2.9,0.79947,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"305130",2020-01-28 20:29:00,1.67917,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,3,0.80451,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"305131",2020-01-28 20:30:00,1.6798,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,2.9,0.79254,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"305132",2020-01-28 20:31:00,1.65266,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,3,0.79254,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"305133",2020-01-28 20:32:00,1.72103,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,3,0.79884,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"305134",2020-01-28 20:33:00,1.77205,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,3.1,0.79884,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"305135",2020-01-28 20:34:00,1.73764,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,3.1,0.79884,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"305136",2020-01-28 20:35:00,1.62019,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,3.2,2.16027,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"305137",2020-01-28 20:36:00,1.52764,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,3.1,0.80514,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"305138",2020-01-28 20:37:00,1.54363,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,3.1,0.79884,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"305139",2020-01-28 20:38:00,1.47792,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,3.1,0.89838,0,0,1,0,0,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"305140",2020-01-28 20:39:00,1.32436,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,3.2,1.01682,0,0,1,0,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"305141",2020-01-28 20:40:00,1.24117,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,3.2,1.01934,0,0,1,0,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"305142",2020-01-28 20:41:00,1.14779,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,3.2,1.02186,0,0,1,0,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"305143",2020-01-28 20:42:00,1.11873,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,3.2,1.02123,0,0,1,0,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"305144",2020-01-28 20:43:00,0.998644,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,3.3,1.01934,0,0,1,0,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"305145",2020-01-28 20:44:00,1.12046,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,3.3,1.0206,0,0,1,0,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"305146",2020-01-28 20:45:00,1.05759,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,3.3,1.01367,0,0,1,0,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"305147",2020-01-28 20:46:00,0.956334,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,3.2,1.02627,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"305148",2020-01-28 20:47:00,0.953201,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,3.2,1.01934,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"305149",2020-01-28 20:48:00,0.92531,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,3.3,1.02564,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"305150",2020-01-28 20:49:00,0.94595,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,3.3,1.03824,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"305151",2020-01-28 20:50:00,0.654983,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,3.1,1.02879,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305152",2020-01-28 20:51:00,1.17104,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,3.1,1.03257,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305153",2020-01-28 20:52:00,0.96662,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,3.2,1.03257,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305154",2020-01-28 20:53:00,0.812037,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,3.1,1.0206,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305155",2020-01-28 20:54:00,1.14441,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,3.1,1.0206,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305156",2020-01-28 20:55:00,1.40092,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,3,1.03194,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305157",2020-01-28 20:56:00,1.39454,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,3,1.0395,0,0,1,0,0,0,1,0,0,0,1,1,0,1,0,0,1,0,0,0,0
"305158",2020-01-28 20:57:00,1.46675,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,3,1.04958,0,0,1,0,0,0,1,0,0,0,1,1,0,1,0,0,1,0,0,0,0
"305159",2020-01-28 20:58:00,1.2801,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,3,1.02501,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"305160",2020-01-28 20:59:00,1.63597,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,3,1.00737,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"305161",2020-01-28 21:00:00,1.71315,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,2.9,1.00107,0,0,1,0,1,0,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"305162",2020-01-28 21:01:00,1.7183,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,3,1.00674,0,0,1,0,1,0,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"305163",2020-01-28 21:02:00,1.67353,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,3,0.80451,0,0,1,0,1,0,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"305164",2020-01-28 21:03:00,1.74607,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,3,0.7938,0,0,1,0,1,0,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"305165",2020-01-28 21:04:00,1.83352,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,3,0.79884,0,0,1,0,1,0,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"305166",2020-01-28 21:05:00,1.45786,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,3,0.80577,0,0,1,0,1,0,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"305167",2020-01-28 21:06:00,1.48375,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,3,0.79947,0,0,1,0,1,0,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"305168",2020-01-28 21:07:00,1.54137,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,3,0.80073,0,0,1,0,1,0,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"305169",2020-01-28 21:08:00,1.51836,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,3,0.79254,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0
"305170",2020-01-28 21:09:00,1.21925,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,2.9,0.96957,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0
"305171",2020-01-28 21:10:00,1.13944,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,3,0.97524,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0
"305172",2020-01-28 21:11:00,0.7684,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,3,0.96894,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0
"305173",2020-01-28 21:12:00,1.09289,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,2.9,0.95886,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0
"305174",2020-01-28 21:13:00,1.0753,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,2.9,0.97587,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0
"305175",2020-01-28 21:14:00,1.04294,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,3,0.98721,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0
"305176",2020-01-28 21:15:00,0.929156,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,3,0.97587,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0
"305177",2020-01-28 21:16:00,0.880628,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,3,0.98343,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"305178",2020-01-28 21:17:00,0.696347,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,3,1.00422,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"305179",2020-01-28 21:18:00,1.01845,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,20.5,22,22,21.5,3,1.00044,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"305180",2020-01-28 21:19:00,0.937247,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,2.9,1.00674,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"305181",2020-01-28 21:20:00,0.997413,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.1,0.98847,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"305182",2020-01-28 21:21:00,1.10893,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.1,0.98847,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"305183",2020-01-28 21:22:00,0.767958,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3,0.99918,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"305184",2020-01-28 21:23:00,1.28345,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.1,0.99414,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"305185",2020-01-28 21:24:00,0.945452,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3,0.9891,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"305186",2020-01-28 21:25:00,1.4505,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.1,0.81081,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"305187",2020-01-28 21:26:00,1.40655,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.1,0.80577,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"305188",2020-01-28 21:27:00,1.48747,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.1,0.79884,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"305189",2020-01-28 21:28:00,1.6364,0,0.064,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.1,0.9198,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"305190",2020-01-28 21:29:00,1.69531,0,0.273,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.1,1.32237,0,1,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"305191",2020-01-28 21:30:00,1.69552,0,0.272,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.1,1.31607,0,1,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"305192",2020-01-28 21:31:00,1.80674,0,0.268,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.3,1.31481,0,1,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"305193",2020-01-28 21:32:00,1.71598,0,0.267,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.1,1.30914,0,1,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"305194",2020-01-28 21:33:00,1.73508,0,0.261,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.1,1.27764,0,1,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"305195",2020-01-28 21:34:00,1.68369,0,0.261,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3,1.27764,0,1,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"305196",2020-01-28 21:35:00,1.52852,0,0.258,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3,1.26693,0,1,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"305197",2020-01-28 21:36:00,1.52655,0,0.26,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,2.9,1.27008,0,1,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"305198",2020-01-28 21:37:00,1.60533,0,0.058,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,2.7,0.87381,0,1,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"305199",2020-01-28 21:38:00,1.6441,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,2.7,0.86688,0,1,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"305200",2020-01-28 21:39:00,1.36093,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,2.7,0.86751,0,1,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"305201",2020-01-28 21:40:00,1.22748,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,2.7,0.85302,0,1,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"305202",2020-01-28 21:41:00,1.12399,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,2.7,0.84357,0,1,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"305203",2020-01-28 21:42:00,1.06135,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,2.8,0.86499,0,1,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"305204",2020-01-28 21:43:00,1.06616,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,2.7,0.88641,0,1,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"305205",2020-01-28 21:44:00,0.998416,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,2.8,0.88074,0,1,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"305206",2020-01-28 21:45:00,0.99653,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,2.8,0.8631,0,1,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"305207",2020-01-28 21:46:00,0.979327,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,2.8,0.88011,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"305208",2020-01-28 21:47:00,0.902741,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,2.8,0.86247,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"305209",2020-01-28 21:48:00,0.880629,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,2.8,0.87507,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"305210",2020-01-28 21:49:00,1.01196,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,2.7,0.89208,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305211",2020-01-28 21:50:00,0.949341,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,2.9,0.8757,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305212",2020-01-28 21:51:00,1.01011,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,2.9,0.88704,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305213",2020-01-28 21:52:00,0.857778,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,2.9,0.88641,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305214",2020-01-28 21:53:00,0.960294,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,2.9,0.88137,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305215",2020-01-28 21:54:00,1.3921,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,2.9,0.88074,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305216",2020-01-28 21:55:00,1.36201,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,2.9,0.91791,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305217",2020-01-28 21:56:00,1.40814,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3,0.87444,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"305218",2020-01-28 21:57:00,1.43155,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,2.9,0.87444,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"305219",2020-01-28 21:58:00,1.66009,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,2.9,0.8757,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"305220",2020-01-28 21:59:00,1.64127,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,2.8,0.88074,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"305221",2020-01-28 22:00:00,1.68562,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,2.9,0.70875,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"305222",2020-01-28 22:01:00,1.68266,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,2.9,0.69678,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"305223",2020-01-28 22:02:00,1.81338,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,2.9,0.72072,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"305224",2020-01-28 22:03:00,1.78224,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,2.9,0.70308,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"305225",2020-01-28 22:04:00,1.65444,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,2.9,0.70434,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"305226",2020-01-28 22:05:00,1.36779,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,2.9,0.70497,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"305227",2020-01-28 22:06:00,1.48446,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,2.8,0.69867,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"305228",2020-01-28 22:07:00,1.48923,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,2.9,0.6993,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"305229",2020-01-28 22:08:00,1.36596,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3,0.70371,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0
"305230",2020-01-28 22:09:00,1.2902,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3,0.70119,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0
"305231",2020-01-28 22:10:00,1.11909,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.1,0.70434,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0
"305232",2020-01-28 22:11:00,1.11758,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.2,0.6867,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0
"305233",2020-01-28 22:12:00,1.04179,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.5,0.6867,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0
"305234",2020-01-28 22:13:00,1.11134,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.3,0.693,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0
"305235",2020-01-28 22:14:00,1.099,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.2,0.69615,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0
"305236",2020-01-28 22:15:00,0.943967,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.3,0.72072,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0
"305237",2020-01-28 22:16:00,0.893191,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.3,0.71316,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"305238",2020-01-28 22:17:00,1.00508,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.3,0.70497,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"305239",2020-01-28 22:18:00,1.17566,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.3,0.70434,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"305240",2020-01-28 22:19:00,0.959335,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.3,0.71505,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"305241",2020-01-28 22:20:00,1.0336,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.6,0.71064,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"305242",2020-01-28 22:21:00,1.1491,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.5,0.70497,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"305243",2020-01-28 22:22:00,0.793739,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.6,0.71127,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"305244",2020-01-28 22:23:00,0.964245,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.7,0.70434,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"305245",2020-01-28 22:24:00,1.45784,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.8,0.69804,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"305246",2020-01-28 22:25:00,1.69892,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.9,0.69237,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"305247",2020-01-28 22:26:00,1.42275,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.9,0.69237,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,1,1,0,0,0,0
"305248",2020-01-28 22:27:00,1.46608,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.9,0.72324,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,1,1,0,0,0,0
"305249",2020-01-28 22:28:00,1.60194,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.9,0.7245,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"305250",2020-01-28 22:29:00,1.66046,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.9,0.74277,0,0,1,0,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"305251",2020-01-28 22:30:00,1.73262,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.8,0.7182,0,0,1,0,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"305252",2020-01-28 22:31:00,1.67703,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.9,0.52731,0,0,1,0,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"305253",2020-01-28 22:32:00,1.74212,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.9,0.36855,0,0,1,0,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"305254",2020-01-28 22:33:00,1.78653,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.8,0.3528,0,0,1,0,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"305255",2020-01-28 22:34:00,1.56795,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.8,0.3528,0,0,1,0,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"305256",2020-01-28 22:35:00,1.53603,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.9,0.3528,0,0,1,0,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"305257",2020-01-28 22:36:00,1.33716,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.8,0.36414,0,0,1,0,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"305258",2020-01-28 22:37:00,1.3475,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.8,0.36036,0,0,1,0,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"305259",2020-01-28 22:38:00,1.54817,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.8,0.3528,0,0,1,0,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"305260",2020-01-28 22:39:00,1.22019,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.8,0.35343,0,0,1,0,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"305261",2020-01-28 22:40:00,1.52632,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.8,0.35532,0,0,1,0,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"305262",2020-01-28 22:41:00,1.05784,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.8,0.35091,0,0,1,0,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"305263",2020-01-28 22:42:00,1.03413,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.8,0.34713,0,0,1,0,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"305264",2020-01-28 22:43:00,0.996855,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.8,0.35217,0,0,1,0,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"305265",2020-01-28 22:44:00,0.740363,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.7,0.35154,0,0,1,0,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"305266",2020-01-28 22:45:00,0.949078,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.7,0.35721,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"305267",2020-01-28 22:46:00,0.909179,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.8,0.36288,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"305268",2020-01-28 22:47:00,0.926048,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.7,0.36351,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"305269",2020-01-28 22:48:00,0.898474,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.7,0.35217,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"305270",2020-01-28 22:49:00,0.906953,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.7,0.36918,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305271",2020-01-28 22:50:00,1.06012,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.6,0.34713,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305272",2020-01-28 22:51:00,0.855089,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.6,0.3465,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305273",2020-01-28 22:52:00,0.578594,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.5,0.38241,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305274",2020-01-28 22:53:00,1.03991,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.6,0.35847,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305275",2020-01-28 22:54:00,1.37622,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.5,0.36225,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305276",2020-01-28 22:55:00,1.36173,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.5,0.34902,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305277",2020-01-28 22:56:00,1.46134,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,21,22,22,21.5,3.5,0.36351,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"305278",2020-01-28 22:57:00,1.55715,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.6,0.3528,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"305279",2020-01-28 22:58:00,1.62855,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.6,0.35217,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"305280",2020-01-28 22:59:00,1.59158,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.6,0.35154,0,1,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"305281",2020-01-28 23:00:00,1.72346,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.6,0.3402,0,1,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"305282",2020-01-28 23:01:00,1.72083,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.7,0.35784,0,1,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"305283",2020-01-28 23:02:00,1.81082,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.7,0.35406,0,1,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"305284",2020-01-28 23:03:00,1.6088,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.5,0.3465,0,1,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"305285",2020-01-28 23:04:00,1.50653,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.8,0.36414,0,1,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"305286",2020-01-28 23:05:00,1.39441,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.9,0.36351,0,1,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"305287",2020-01-28 23:06:00,1.44774,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.8,0.36351,0,1,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"305288",2020-01-28 23:07:00,1.42011,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.8,0.34272,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"305289",2020-01-28 23:08:00,1.25513,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.9,0.33327,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"305290",2020-01-28 23:09:00,1.12699,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.7,0.3339,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"305291",2020-01-28 23:10:00,1.08892,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.9,0.34839,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"305292",2020-01-28 23:11:00,1.09928,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.8,0.35091,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"305293",2020-01-28 23:12:00,1.07818,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,4,0.34083,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"305294",2020-01-28 23:13:00,1.08711,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.9,0.36981,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"305295",2020-01-28 23:14:00,1.02191,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.9,0.35154,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"305296",2020-01-28 23:15:00,0.915827,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.9,0.35217,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"305297",2020-01-28 23:16:00,0.930648,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,4,0.37296,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"305298",2020-01-28 23:17:00,1.14132,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.8,0.3717,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"305299",2020-01-28 23:18:00,0.944593,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.9,0.42651,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"305300",2020-01-28 23:19:00,0.958461,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.9,1.76967,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"305301",2020-01-28 23:20:00,1.14271,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.9,0.36666,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"305302",2020-01-28 23:21:00,1.09092,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.9,0.33894,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"305303",2020-01-28 23:22:00,0.815189,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.9,0.32445,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"305304",2020-01-28 23:23:00,1.26943,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.9,0.33201,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"305305",2020-01-28 23:24:00,1.33179,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.9,0.35091,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"305306",2020-01-28 23:25:00,1.37862,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.9,0.33705,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"305307",2020-01-28 23:26:00,1.41497,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.9,0.32634,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"305308",2020-01-28 23:27:00,1.50278,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.9,0.33264,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"305309",2020-01-28 23:28:00,1.61628,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.9,0.32067,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"305310",2020-01-28 23:29:00,1.65371,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.9,0.33201,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"305311",2020-01-28 23:30:00,1.69895,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.9,0.31185,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"305312",2020-01-28 23:31:00,1.70231,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.8,0.32949,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"305313",2020-01-28 23:32:00,1.77979,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.9,0.32508,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"305314",2020-01-28 23:33:00,1.76338,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.8,0.32319,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"305315",2020-01-28 23:34:00,1.52854,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.6,0.32319,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"305316",2020-01-28 23:35:00,1.50864,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.7,0.32067,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"305317",2020-01-28 23:36:00,1.54971,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.5,0.32067,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"305318",2020-01-28 23:37:00,1.35681,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.6,0.32004,0,0,1,0,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"305319",2020-01-28 23:38:00,1.25237,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.6,0.31437,0,0,1,0,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"305320",2020-01-28 23:39:00,1.21236,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.6,0.32571,0,0,1,0,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"305321",2020-01-28 23:40:00,1.13073,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.6,0.32571,0,0,1,0,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0
