"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"305322",2020-01-28 23:41:00,1.11042,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.6,0.31563,0,0,1,0,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"305323",2020-01-28 23:42:00,1.07271,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.6,0.32634,0,0,1,0,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"305324",2020-01-28 23:43:00,1.06099,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.6,0.32067,0,0,1,0,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"305325",2020-01-28 23:44:00,1.02272,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.5,0.32004,0,0,1,0,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"305326",2020-01-28 23:45:00,0.938367,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.4,0.32067,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"305327",2020-01-28 23:46:00,0.88577,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.6,0.33201,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"305328",2020-01-28 23:47:00,0.861998,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.5,0.32697,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"305329",2020-01-28 23:48:00,0.982755,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.6,0.33327,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305330",2020-01-28 23:49:00,0.880173,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.5,0.33894,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305331",2020-01-28 23:50:00,1.09505,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.5,0.3276,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305332",2020-01-28 23:51:00,0.760149,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.5,0.33831,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305333",2020-01-28 23:52:00,0.998184,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.5,0.33264,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305334",2020-01-28 23:53:00,1.37056,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.4,0.33327,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305335",2020-01-28 23:54:00,1.36867,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.5,0.33894,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305336",2020-01-28 23:55:00,1.38254,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.5,0.32697,0,0,1,0,0,0,1,0,0,0,1,1,0,1,0,0,1,0,0,0,0
"305337",2020-01-28 23:56:00,1.43507,0,0,16,23,23,10,22,22,22,0,0,22,22.5,21.5,20.5,22,22,21.5,3.7,0.33201,0,0,1,0,0,0,1,0,0,0,1,1,0,1,0,0,1,0,0,0,0
"305338",2020-01-28 23:57:00,1.60852,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,22,21.5,3.7,0.32697,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"305339",2020-01-28 23:58:00,1.61778,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,22,21.5,3.7,0.33264,0,0,1,0,1,0,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"305340",2020-01-28 23:59:00,1.64681,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,22,21.5,3.7,0.32886,0,0,1,0,1,0,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"305341",2020-01-29 00:00:00,1.78116,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,22,21.5,3.7,0.33831,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"305342",2020-01-29 00:01:00,1.62081,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3.8,0.33894,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"305343",2020-01-29 00:02:00,1.77418,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3.9,0.33327,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"305344",2020-01-29 00:03:00,1.57961,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3.8,0.33264,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"305345",2020-01-29 00:04:00,1.45846,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3.9,0.33894,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"305346",2020-01-29 00:05:00,1.48302,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3.9,0.3276,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"305347",2020-01-29 00:06:00,1.72242,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3.8,0.3276,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"305348",2020-01-29 00:07:00,1.46742,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3.8,0.32067,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0
"305349",2020-01-29 00:08:00,1.37908,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3.9,0.32067,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0
"305350",2020-01-29 00:09:00,1.26643,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3.9,0.32697,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0
"305351",2020-01-29 00:10:00,1.22998,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3.8,0.3213,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0
"305352",2020-01-29 00:11:00,1.35059,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3.9,0.33201,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0
"305353",2020-01-29 00:12:00,1.41743,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3.9,0.33201,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0
"305354",2020-01-29 00:13:00,1.39559,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3.8,0.3087,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0
"305355",2020-01-29 00:14:00,1.46594,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3.8,0.32193,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0
"305356",2020-01-29 00:15:00,1.25945,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3.7,0.33327,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"305357",2020-01-29 00:16:00,1.27271,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3.8,0.33831,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"305358",2020-01-29 00:17:00,1.29064,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3.7,0.33831,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"305359",2020-01-29 00:18:00,1.21537,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3.7,0.3339,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"305360",2020-01-29 00:19:00,1.25041,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3.6,0.3276,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"305361",2020-01-29 00:20:00,1.47163,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3.6,0.33264,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"305362",2020-01-29 00:21:00,1.30972,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3.8,0.33327,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"305363",2020-01-29 00:22:00,1.09939,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3.7,0.33894,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"305364",2020-01-29 00:23:00,1.78992,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3.6,0.3276,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"305365",2020-01-29 00:24:00,1.46362,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3.5,0.378,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"305366",2020-01-29 00:25:00,1.42358,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3.6,0.35154,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"305367",2020-01-29 00:26:00,1.48923,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3.7,0.37044,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"305368",2020-01-29 00:27:00,1.41837,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3.6,0.36981,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"305369",2020-01-29 00:28:00,1.62108,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3.5,0.36477,0,1,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"305370",2020-01-29 00:29:00,1.72101,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3.2,0.35784,0,1,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"305371",2020-01-29 00:30:00,1.73721,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3.2,0.36477,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"305372",2020-01-29 00:31:00,1.80604,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3.1,0.3654,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"305373",2020-01-29 00:32:00,1.71638,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3.1,0.36792,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"305374",2020-01-29 00:33:00,1.61782,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.9,0.36477,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"305375",2020-01-29 00:34:00,1.70736,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.7,0.3591,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"305376",2020-01-29 00:35:00,1.68417,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.8,0.35973,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"305377",2020-01-29 00:36:00,1.59312,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.8,0.35973,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"305378",2020-01-29 00:37:00,1.46259,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.8,0.36414,0,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"305379",2020-01-29 00:38:00,1.32178,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.7,0.35217,0,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"305380",2020-01-29 00:39:00,1.33285,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.7,0.3465,0,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"305381",2020-01-29 00:40:00,1.28233,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.6,0.35343,0,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"305382",2020-01-29 00:41:00,1.0868,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.7,0.35847,0,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"305383",2020-01-29 00:42:00,1.28138,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.6,0.3465,0,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"305384",2020-01-29 00:43:00,1.23706,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.8,0.3465,0,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"305385",2020-01-29 00:44:00,1.14882,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.7,0.35217,0,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"305386",2020-01-29 00:45:00,1.13935,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.8,0.35343,0,1,1,0,0,1,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"305387",2020-01-29 00:46:00,1.13257,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.7,0.35847,0,1,1,0,0,1,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"305388",2020-01-29 00:47:00,1.16973,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.8,0.36288,0,1,1,0,0,1,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"305389",2020-01-29 00:48:00,1.33188,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.8,0.35532,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305390",2020-01-29 00:49:00,1.16617,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.9,0.36351,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305391",2020-01-29 00:50:00,1.32092,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.8,0.35784,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305392",2020-01-29 00:51:00,1.15023,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.8,0.35784,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305393",2020-01-29 00:52:00,0.963884,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.8,0.36351,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305394",2020-01-29 00:53:00,1.4048,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.8,0.3528,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305395",2020-01-29 00:54:00,1.43172,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.8,0.36288,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305396",2020-01-29 00:55:00,1.45594,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.7,0.34902,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"305397",2020-01-29 00:56:00,1.54035,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.8,0.36288,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"305398",2020-01-29 00:57:00,1.48372,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.8,0.35343,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"305399",2020-01-29 00:58:00,1.65679,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.7,0.35217,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"305400",2020-01-29 00:59:00,1.5988,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.6,0.35154,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"305401",2020-01-29 01:00:00,1.66132,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.7,0.35847,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"305402",2020-01-29 01:01:00,1.87411,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.7,0.35784,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"305403",2020-01-29 01:02:00,1.78342,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.7,0.35784,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"305404",2020-01-29 01:03:00,1.49505,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.7,0.35091,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"305405",2020-01-29 01:04:00,1.55395,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.7,0.35721,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"305406",2020-01-29 01:05:00,1.609,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.7,0.34587,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"305407",2020-01-29 01:06:00,1.54383,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.6,0.34587,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"305408",2020-01-29 01:07:00,1.43138,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.7,0.34587,0,0,1,0,1,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305409",2020-01-29 01:08:00,1.35318,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.7,0.3402,0,0,1,0,1,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305410",2020-01-29 01:09:00,1.3291,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.7,0.3402,0,0,1,0,1,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305411",2020-01-29 01:10:00,1.24557,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.7,0.34524,0,0,1,0,1,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305412",2020-01-29 01:11:00,1.22484,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.6,0.34587,0,0,1,0,1,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305413",2020-01-29 01:12:00,1.22973,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.7,0.3402,0,0,1,0,1,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305414",2020-01-29 01:13:00,1.15096,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.8,0.33957,0,0,1,0,1,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305415",2020-01-29 01:14:00,1.11974,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.8,0.3465,0,0,1,0,1,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305416",2020-01-29 01:15:00,1.24452,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.8,0.35721,0,1,1,0,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"305417",2020-01-29 01:16:00,1.13674,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.8,0.3465,0,1,1,0,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"305418",2020-01-29 01:17:00,1.14813,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.8,0.35217,0,1,1,0,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"305419",2020-01-29 01:18:00,1.07876,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.9,0.35217,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305420",2020-01-29 01:19:00,1.29883,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.9,0.35721,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305421",2020-01-29 01:20:00,1.11302,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.8,0.32697,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305422",2020-01-29 01:21:00,0.960715,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.8,0.33327,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305423",2020-01-29 01:22:00,1.26754,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.8,0.33327,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305424",2020-01-29 01:23:00,1.37614,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.9,0.33264,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305425",2020-01-29 01:24:00,1.42071,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.8,0.32193,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305426",2020-01-29 01:25:00,1.43787,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.8,0.33264,0,0,1,0,1,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"305427",2020-01-29 01:26:00,1.58587,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.8,0.33831,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"305428",2020-01-29 01:27:00,1.59499,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.9,0.3276,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"305429",2020-01-29 01:28:00,1.62567,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.9,0.3276,0,0,1,0,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"305430",2020-01-29 01:29:00,1.57946,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.9,0.33264,0,0,1,0,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"305431",2020-01-29 01:30:00,1.5479,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.9,0.33327,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"305432",2020-01-29 01:31:00,1.62768,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.9,0.33201,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"305433",2020-01-29 01:32:00,1.64229,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.9,0.3276,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"305434",2020-01-29 01:33:00,1.68773,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.9,0.33012,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"305435",2020-01-29 01:34:00,1.59859,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,2.9,0.3276,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"305436",2020-01-29 01:35:00,1.5992,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3,0.33264,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"305437",2020-01-29 01:36:00,1.49894,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3,0.32067,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"305438",2020-01-29 01:37:00,1.56263,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3,0.32382,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"305439",2020-01-29 01:38:00,1.3699,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3,0.31878,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"305440",2020-01-29 01:39:00,1.28144,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3,0.32634,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"305441",2020-01-29 01:40:00,1.23402,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3,0.32823,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"305442",2020-01-29 01:41:00,1.2656,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3.1,0.32697,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"305443",2020-01-29 01:42:00,1.2351,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3.2,0.33264,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"305444",2020-01-29 01:43:00,1.17424,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,22,21.5,3.2,0.33264,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"305445",2020-01-29 01:44:00,1.11397,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,22,21.5,3.3,0.33327,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"305446",2020-01-29 01:45:00,1.12541,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,22,21.5,3.2,0.33327,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"305447",2020-01-29 01:46:00,1.10736,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,22,21.5,3.4,0.3276,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"305448",2020-01-29 01:47:00,1.07546,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,22,21.5,3.5,0.34524,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"305449",2020-01-29 01:48:00,1.09436,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,22,21.5,3.5,0.33957,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"305450",2020-01-29 01:49:00,1.21922,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,22,21.5,3.4,0.33327,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"305451",2020-01-29 01:50:00,1.18355,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,22,21.5,3.5,0.33327,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"305452",2020-01-29 01:51:00,1.02143,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,22,21.5,3.5,0.33894,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"305453",2020-01-29 01:52:00,1.1874,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3.6,0.3276,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"305454",2020-01-29 01:53:00,1.51109,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3.7,0.33327,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"305455",2020-01-29 01:54:00,1.52368,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3.7,0.32697,0,1,1,0,0,0,1,0,0,0,0,1,0,1,0,1,1,0,0,0,0
"305456",2020-01-29 01:55:00,1.56247,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3.7,0.33831,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"305457",2020-01-29 01:56:00,1.50854,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3.8,0.3339,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"305458",2020-01-29 01:57:00,1.63492,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,22,21.5,3.8,0.3276,0,1,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"305459",2020-01-29 01:58:00,1.6615,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,22,21.5,3.9,0.33327,0,1,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"305460",2020-01-29 01:59:00,1.64722,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,22,21.5,4,0.33894,0,1,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"305461",2020-01-29 02:00:00,1.68669,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,22,21.5,4,0.34461,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"305462",2020-01-29 02:01:00,1.76324,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,22,21.5,4,0.3276,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"305463",2020-01-29 02:02:00,1.53174,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,22,21.5,4,0.33327,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"305464",2020-01-29 02:03:00,1.48294,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,22,21.5,4.1,0.3276,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"305465",2020-01-29 02:04:00,1.61254,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,22,21.5,4.1,0.33201,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"305466",2020-01-29 02:05:00,1.55527,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,22,21.5,4.1,0.33012,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"305467",2020-01-29 02:06:00,1.49954,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,22,21.5,4.1,0.33264,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"305468",2020-01-29 02:07:00,1.44562,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,22,21.5,4,0.32067,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"305469",2020-01-29 02:08:00,1.34733,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,22,21.5,4.2,0.32067,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"305470",2020-01-29 02:09:00,1.34731,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,22,21.5,4,0.32634,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"305471",2020-01-29 02:10:00,1.22416,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,4,0.32067,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"305472",2020-01-29 02:11:00,1.23896,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3.9,0.32067,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"305473",2020-01-29 02:12:00,1.17715,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,4.1,0.32067,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"305474",2020-01-29 02:13:00,1.11059,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,4,0.31941,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"305475",2020-01-29 02:14:00,1.09784,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3.9,0.32697,0,1,1,0,0,1,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"305476",2020-01-29 02:15:00,1.04893,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3.9,0.32697,0,1,1,0,0,1,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"305477",2020-01-29 02:16:00,1.07074,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3.9,0.32634,0,1,1,0,0,1,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"305478",2020-01-29 02:17:00,1.0583,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3.8,0.33327,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305479",2020-01-29 02:18:00,1.06826,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,3.9,0.33327,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305480",2020-01-29 02:19:00,1.24374,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,22,21.5,3.9,0.33201,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305481",2020-01-29 02:20:00,1.08452,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,22,21.5,3.7,0.33264,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305482",2020-01-29 02:21:00,1.05486,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20.5,22,22,21.5,3.8,0.33012,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305483",2020-01-29 02:22:00,1.29643,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20,22,22,21.5,3.8,0.32697,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305484",2020-01-29 02:23:00,1.30785,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20,22,22,21.5,3.7,0.32697,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"305485",2020-01-29 02:24:00,1.3882,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20,22,22,21.5,3.7,0.32067,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"305486",2020-01-29 02:25:00,1.39623,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20,22,22,21.5,3.7,0.3402,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"305487",2020-01-29 02:26:00,1.50496,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20,22,22,21.5,3.7,0.35721,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"305488",2020-01-29 02:27:00,1.60156,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20,22,22,21.5,3.6,0.35091,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305489",2020-01-29 02:28:00,1.59197,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20,22,22,21.5,3.6,0.34524,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305490",2020-01-29 02:29:00,1.63966,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20,22,22,21.5,3.5,0.35154,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305491",2020-01-29 02:30:00,1.77361,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20,22,22,21.5,3.5,0.33957,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305492",2020-01-29 02:31:00,1.73857,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20,22,22,21.5,3.4,0.35721,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305493",2020-01-29 02:32:00,1.68226,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20,22,22,21.5,3.1,0.35784,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305494",2020-01-29 02:33:00,1.64262,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20,22,22,21.5,3.1,0.35154,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305495",2020-01-29 02:34:00,1.41054,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20,22,22,21.5,3.1,0.35721,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305496",2020-01-29 02:35:00,1.26041,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20,22,22,21.5,3,0.35028,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305497",2020-01-29 02:36:00,1.20577,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20,22,22,21.5,3,0.34839,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305498",2020-01-29 02:37:00,1.27138,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20,22,22,21.5,3,0.35154,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305499",2020-01-29 02:38:00,1.18468,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20,22,22,21.5,3,0.34587,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305500",2020-01-29 02:39:00,0.974181,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20,22,22,21.5,3.1,0.3402,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305501",2020-01-29 02:40:00,1.07983,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20,22,22,21.5,3.1,0.35154,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305502",2020-01-29 02:41:00,1.0485,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20,22,22,21.5,3.1,0.34587,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305503",2020-01-29 02:42:00,1.10125,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20,22,22,21.5,3.2,0.34587,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305504",2020-01-29 02:43:00,1.03504,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20,22,22,21.5,3.3,0.34461,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305505",2020-01-29 02:44:00,1.04239,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20,22,22,21.5,3.2,0.34776,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"305506",2020-01-29 02:45:00,0.946023,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20,22,22,21.5,3.2,0.35217,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"305507",2020-01-29 02:46:00,0.944095,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20,22,22,21.5,3.3,0.35154,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"305508",2020-01-29 02:47:00,0.969921,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20,22,22,21.5,3.3,0.35784,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305509",2020-01-29 02:48:00,0.948535,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20,22,22,21.5,3.3,0.36351,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305510",2020-01-29 02:49:00,1.20973,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20,22,22,21.5,3.4,0.35721,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305511",2020-01-29 02:50:00,0.882244,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20,22,22,21.5,3.3,0.35784,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305512",2020-01-29 02:51:00,0.893445,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20,22,22,21.5,3.3,0.35784,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305513",2020-01-29 02:52:00,1.33188,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20,22,22,21.5,3.3,0.35784,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305514",2020-01-29 02:53:00,1.51493,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20,22,22,21.5,3.4,0.35154,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305515",2020-01-29 02:54:00,1.48787,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20,22,22,21.5,3.3,0.35532,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"305516",2020-01-29 02:55:00,1.57009,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20,22,22,21.5,3.3,0.34587,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"305517",2020-01-29 02:56:00,1.60617,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20,22,22,21.5,3.3,0.34587,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"305518",2020-01-29 02:57:00,1.66671,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20,22,22,21.5,3.3,0.3339,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"305519",2020-01-29 02:58:00,1.68132,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20,22,22,21.5,3.3,0.3339,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"305520",2020-01-29 02:59:00,1.66909,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20,22,22,21.5,3.3,0.34461,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"305521",2020-01-29 03:00:00,1.66695,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20,22,22,21.5,3.3,0.34461,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"305522",2020-01-29 03:01:00,1.66295,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20,22,22,21.5,3.4,0.34335,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"305523",2020-01-29 03:02:00,1.5165,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20,22,22,21.5,3.4,0.34272,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"305524",2020-01-29 03:03:00,1.4306,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20,22,22,21.5,3.4,0.33957,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"305525",2020-01-29 03:04:00,1.24643,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20,22,22,21.5,3.3,0.35091,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"305526",2020-01-29 03:05:00,1.12553,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20,22,22,21.5,3.5,0.33957,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"305527",2020-01-29 03:06:00,1.17702,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,21.5,3.5,0.33957,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"305528",2020-01-29 03:07:00,1.20165,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,21.5,3.4,0.3339,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"305529",2020-01-29 03:08:00,1.05897,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,21.5,3.3,0.3339,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"305530",2020-01-29 03:09:00,1.04793,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,21.5,3.5,0.34272,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"305531",2020-01-29 03:10:00,0.949534,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,21.5,3.5,0.34272,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"305532",2020-01-29 03:11:00,0.823221,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,21.5,3.5,0.33768,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"305533",2020-01-29 03:12:00,1.02389,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,21.5,3.6,0.33327,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"305534",2020-01-29 03:13:00,1.03787,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,3.6,0.33894,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"305535",2020-01-29 03:14:00,0.921692,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,3.5,0.35091,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"305536",2020-01-29 03:15:00,0.927818,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,3.5,0.34398,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"305537",2020-01-29 03:16:00,1.13191,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,3.5,0.33957,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"305538",2020-01-29 03:17:00,0.9444,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,3.6,0.34587,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305539",2020-01-29 03:18:00,0.950933,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,3.5,0.35154,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305540",2020-01-29 03:19:00,1.16205,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,3.5,0.32697,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305541",2020-01-29 03:20:00,0.943107,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,3.6,0.32697,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305542",2020-01-29 03:21:00,1.1063,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,3.6,0.32697,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305543",2020-01-29 03:22:00,1.31165,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,3.6,0.32634,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305544",2020-01-29 03:23:00,1.43473,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,3.5,0.32571,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305545",2020-01-29 03:24:00,1.36991,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,3.5,0.32634,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"305546",2020-01-29 03:25:00,1.52459,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,3.5,0.32004,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"305547",2020-01-29 03:26:00,1.57734,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,3.5,0.31437,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"305548",2020-01-29 03:27:00,1.61346,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,3.4,0.32004,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"305549",2020-01-29 03:28:00,1.58021,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,3.4,0.32634,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"305550",2020-01-29 03:29:00,1.59082,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,3.3,0.32571,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"305551",2020-01-29 03:30:00,1.64723,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,3.2,0.32004,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"305552",2020-01-29 03:31:00,1.66431,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,3.1,0.315,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"305553",2020-01-29 03:32:00,1.63938,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,3.1,0.32004,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"305554",2020-01-29 03:33:00,1.55046,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,3.1,0.32004,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"305555",2020-01-29 03:34:00,1.43684,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,3,0.31059,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"305556",2020-01-29 03:35:00,1.19213,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,3,0.31437,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"305557",2020-01-29 03:36:00,1.1978,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,3.1,0.31878,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"305558",2020-01-29 03:37:00,1.28859,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,3.1,0.32319,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"305559",2020-01-29 03:38:00,1.12311,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.9,0.31437,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"305560",2020-01-29 03:39:00,0.781976,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.9,0.31563,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"305561",2020-01-29 03:40:00,1.26555,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.9,0.32004,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"305562",2020-01-29 03:41:00,0.980825,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.9,0.31374,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"305563",2020-01-29 03:42:00,0.885971,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.9,0.32004,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"305564",2020-01-29 03:43:00,0.99555,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.9,0.30807,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"305565",2020-01-29 03:44:00,0.917302,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.9,0.31437,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"305566",2020-01-29 03:45:00,0.921776,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.8,0.33201,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"305567",2020-01-29 03:46:00,0.923326,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.8,0.32697,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"305568",2020-01-29 03:47:00,0.92211,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.8,0.315,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305569",2020-01-29 03:48:00,1.08437,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.8,0.32949,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305570",2020-01-29 03:49:00,1.08247,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.8,0.32256,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305571",2020-01-29 03:50:00,0.888229,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.32067,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305572",2020-01-29 03:51:00,1.24848,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.32634,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305573",2020-01-29 03:52:00,1.33492,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.32067,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305574",2020-01-29 03:53:00,1.4927,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.8,0.315,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305575",2020-01-29 03:54:00,1.42848,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.31437,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"305576",2020-01-29 03:55:00,1.57681,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.32004,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"305577",2020-01-29 03:56:00,1.58915,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.3024,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305578",2020-01-29 03:57:00,1.65487,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.3087,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305579",2020-01-29 03:58:00,1.71125,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.32004,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305580",2020-01-29 03:59:00,1.64715,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.31374,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305581",2020-01-29 04:00:00,1.64807,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.6,0.30807,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305582",2020-01-29 04:01:00,1.69511,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.31941,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305583",2020-01-29 04:02:00,1.48565,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.31437,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305584",2020-01-29 04:03:00,1.45335,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.31941,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305585",2020-01-29 04:04:00,1.12833,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.31941,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305586",2020-01-29 04:05:00,1.13714,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.32004,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305587",2020-01-29 04:06:00,1.16611,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.31059,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305588",2020-01-29 04:07:00,1.16801,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.30933,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305589",2020-01-29 04:08:00,1.07699,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.31374,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305590",2020-01-29 04:09:00,1.04064,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.30807,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305591",2020-01-29 04:10:00,1.02154,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.31374,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305592",2020-01-29 04:11:00,1.00099,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.31374,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305593",2020-01-29 04:12:00,0.973031,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.31311,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305594",2020-01-29 04:13:00,0.984676,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.8,0.31374,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305595",2020-01-29 04:14:00,0.971266,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.8,0.31437,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"305596",2020-01-29 04:15:00,0.911177,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.32067,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"305597",2020-01-29 04:16:00,0.911308,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.32697,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305598",2020-01-29 04:17:00,0.915429,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.32634,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305599",2020-01-29 04:18:00,1.10541,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.8,0.32382,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305600",2020-01-29 04:19:00,1.19864,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.32634,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305601",2020-01-29 04:20:00,0.83715,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.8,0.32067,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305602",2020-01-29 04:21:00,1.04722,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.31941,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305603",2020-01-29 04:22:00,1.38751,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.31437,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305604",2020-01-29 04:23:00,1.41616,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.31374,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305605",2020-01-29 04:24:00,1.47491,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.33894,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"305606",2020-01-29 04:25:00,1.29867,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.34146,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"305607",2020-01-29 04:26:00,1.56904,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.33957,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"305608",2020-01-29 04:27:00,1.59497,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.3339,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"305609",2020-01-29 04:28:00,1.58676,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.33327,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"305610",2020-01-29 04:29:00,1.65724,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.33327,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"305611",2020-01-29 04:30:00,1.67338,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.33327,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"305612",2020-01-29 04:31:00,1.58571,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.8,0.3339,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"305613",2020-01-29 04:32:00,1.59665,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.33894,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"305614",2020-01-29 04:33:00,1.71257,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.34524,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"305615",2020-01-29 04:34:00,1.33051,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.34524,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"305616",2020-01-29 04:35:00,1.14104,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.33894,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"305617",2020-01-29 04:36:00,1.11748,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.34461,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"305618",2020-01-29 04:37:00,1.08033,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.34524,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"305619",2020-01-29 04:38:00,1.08481,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.3339,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"305620",2020-01-29 04:39:00,1.00495,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.33957,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"305621",2020-01-29 04:40:00,1.00596,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.3339,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"305622",2020-01-29 04:41:00,0.978697,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.34524,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"305623",2020-01-29 04:42:00,0.945805,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.34398,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"305624",2020-01-29 04:43:00,0.964731,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.6,0.3465,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"305625",2020-01-29 04:44:00,0.883288,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.6,0.34524,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"305626",2020-01-29 04:45:00,0.878358,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.34902,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"305627",2020-01-29 04:46:00,0.878357,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.3528,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305628",2020-01-29 04:47:00,0.873393,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.6,0.34587,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305629",2020-01-29 04:48:00,1.0409,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.3465,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305630",2020-01-29 04:49:00,0.941415,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.34524,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305631",2020-01-29 04:50:00,0.973041,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.34461,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305632",2020-01-29 04:51:00,1.2723,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.34524,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305633",2020-01-29 04:52:00,1.33748,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.34524,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305634",2020-01-29 04:53:00,1.44558,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.33894,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305635",2020-01-29 04:54:00,1.52687,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.34335,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"305636",2020-01-29 04:55:00,1.55559,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.6,0.3339,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"305637",2020-01-29 04:56:00,1.71122,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.33831,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"305638",2020-01-29 04:57:00,1.7262,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.8,0.33327,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"305639",2020-01-29 04:58:00,1.64462,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.33327,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"305640",2020-01-29 04:59:00,1.64838,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.34461,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
