"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"305641",2020-01-29 05:00:00,1.67337,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.77112,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"305642",2020-01-29 05:01:00,1.6117,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.64197,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"305643",2020-01-29 05:02:00,1.40654,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.59157,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"305644",2020-01-29 05:03:00,1.24284,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.8,0.55377,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"305645",2020-01-29 05:04:00,1.09922,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.54054,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"305646",2020-01-29 05:05:00,1.15387,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.52794,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"305647",2020-01-29 05:06:00,1.12315,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.52164,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"305648",2020-01-29 05:07:00,1.0903,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.51597,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"305649",2020-01-29 05:08:00,1.01419,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.50967,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"305650",2020-01-29 05:09:00,0.97613,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.8,0.51093,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"305651",2020-01-29 05:10:00,0.988572,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.8,0.51408,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"305652",2020-01-29 05:11:00,0.941721,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.8,0.4977,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"305653",2020-01-29 05:12:00,0.966936,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.8,0.50085,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"305654",2020-01-29 05:13:00,0.937889,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.8,0.51534,0,1,1,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"305655",2020-01-29 05:14:00,0.922874,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.8,0.50967,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"305656",2020-01-29 05:15:00,0.852093,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.50904,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"305657",2020-01-29 05:16:00,0.830977,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.8,0.51597,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305658",2020-01-29 05:17:00,0.837403,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.7,0.51345,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305659",2020-01-29 05:18:00,1.09515,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.8,0.4977,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305660",2020-01-29 05:19:00,0.947254,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.8,0.51471,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305661",2020-01-29 05:20:00,0.880179,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.6,0.49014,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305662",2020-01-29 05:21:00,1.27206,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.6,0.48447,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305663",2020-01-29 05:22:00,1.42713,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.5,0.48447,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305664",2020-01-29 05:23:00,1.49158,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.5,0.47754,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305665",2020-01-29 05:24:00,1.419,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.5,0.47187,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"305666",2020-01-29 05:25:00,1.5714,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.4,0.47439,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"305667",2020-01-29 05:26:00,1.58528,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.5,0.47124,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305668",2020-01-29 05:27:00,1.57777,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.4,0.47754,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305669",2020-01-29 05:28:00,1.5782,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.4,0.47754,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305670",2020-01-29 05:29:00,1.5744,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.3,0.47187,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305671",2020-01-29 05:30:00,1.64708,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.3,0.47061,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305672",2020-01-29 05:31:00,1.60691,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.3,0.47124,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305673",2020-01-29 05:32:00,1.2648,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.2,0.47754,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305674",2020-01-29 05:33:00,1.40854,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.2,0.4662,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305675",2020-01-29 05:34:00,1.14837,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.2,0.4599,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305676",2020-01-29 05:35:00,1.19117,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.2,0.47691,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305677",2020-01-29 05:36:00,1.13311,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.2,0.4599,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305678",2020-01-29 05:37:00,1.11263,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.1,0.46872,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305679",2020-01-29 05:38:00,1.03164,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.1,0.46557,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305680",2020-01-29 05:39:00,0.885097,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.1,0.46557,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305681",2020-01-29 05:40:00,0.983283,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2,0.46557,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305682",2020-01-29 05:41:00,0.97108,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2,0.46557,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305683",2020-01-29 05:42:00,0.972109,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2,0.46557,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305684",2020-01-29 05:43:00,0.869004,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.1,0.47628,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"305685",2020-01-29 05:44:00,1.0044,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2,0.47187,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"305686",2020-01-29 05:45:00,0.986384,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,1.9,0.48384,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"305687",2020-01-29 05:46:00,0.593566,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2,0.47817,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305688",2020-01-29 05:47:00,0.927387,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,1.9,0.46935,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305689",2020-01-29 05:48:00,0.970962,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2,0.47691,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305690",2020-01-29 05:49:00,0.882567,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2,0.47691,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305691",2020-01-29 05:50:00,1.09885,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.1,0.47061,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305692",2020-01-29 05:51:00,1.30737,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2,0.46683,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305693",2020-01-29 05:52:00,1.34234,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2,0.46557,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305694",2020-01-29 05:53:00,1.35452,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.1,0.47061,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"305695",2020-01-29 05:54:00,1.39703,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.1,0.4599,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"305696",2020-01-29 05:55:00,1.51289,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.2,0.46242,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"305697",2020-01-29 05:56:00,1.58648,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.3,0.45927,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"305698",2020-01-29 05:57:00,1.5397,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.1,0.46809,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"305699",2020-01-29 05:58:00,1.55996,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.1,0.45612,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"305700",2020-01-29 05:59:00,1.53788,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.2,0.46179,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"305701",2020-01-29 06:00:00,1.60858,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.2,0.46431,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"305702",2020-01-29 06:01:00,1.60633,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.2,0.45675,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"305703",2020-01-29 06:02:00,1.48063,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.2,0.45486,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"305704",2020-01-29 06:03:00,1.15575,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.2,0.4536,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"305705",2020-01-29 06:04:00,1.10616,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.2,0.46368,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"305706",2020-01-29 06:05:00,1.1168,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.2,0.46494,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"305707",2020-01-29 06:06:00,1.03321,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,22,22,2.2,0.45297,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"305708",2020-01-29 06:07:00,1.05807,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,2.3,0.45297,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"305709",2020-01-29 06:08:00,1.08674,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,2.3,0.45297,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"305710",2020-01-29 06:09:00,0.972429,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,2.3,0.46116,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"305711",2020-01-29 06:10:00,0.676978,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,2.3,0.45423,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"305712",2020-01-29 06:11:00,0.924592,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,2.3,0.45297,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"305713",2020-01-29 06:12:00,0.878116,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,2.3,0.45549,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"305714",2020-01-29 06:13:00,0.881225,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,2.3,0.45927,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"305715",2020-01-29 06:14:00,0.89228,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,2.3,0.45927,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"305716",2020-01-29 06:15:00,0.73748,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,2.3,0.46494,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"305717",2020-01-29 06:16:00,0.860275,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,2.3,0.45297,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305718",2020-01-29 06:17:00,1.02013,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,2.2,0.45927,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305719",2020-01-29 06:18:00,1.04959,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,2.3,0.45297,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305720",2020-01-29 06:19:00,0.82137,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,2.5,0.45297,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305721",2020-01-29 06:20:00,1.14956,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,2.3,0.62307,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305722",2020-01-29 06:21:00,1.26976,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,2.3,0.67347,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305723",2020-01-29 06:22:00,1.349,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,2.4,0.63567,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305724",2020-01-29 06:23:00,1.38335,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,2.3,0.56574,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"305725",2020-01-29 06:24:00,1.51801,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,2.3,0.55944,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"305726",2020-01-29 06:25:00,1.5566,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,2.2,0.47565,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"305727",2020-01-29 06:26:00,1.59952,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,2.2,0.48321,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"305728",2020-01-29 06:27:00,1.60233,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,2.2,0.48384,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"305729",2020-01-29 06:28:00,1.572,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,2.3,0.47187,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"305730",2020-01-29 06:29:00,1.58479,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,2.4,0.46998,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"305731",2020-01-29 06:30:00,1.48715,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,2.4,0.45927,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"305732",2020-01-29 06:31:00,1.54221,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,2.5,0.47691,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"305733",2020-01-29 06:32:00,1.4067,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,2.6,0.48321,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"305734",2020-01-29 06:33:00,1.37676,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,2.5,0.47187,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"305735",2020-01-29 06:34:00,1.1454,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,2.4,0.4725,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"305736",2020-01-29 06:35:00,1.04602,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,2.4,0.4599,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"305737",2020-01-29 06:36:00,1.09193,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,2.5,0.46998,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"305738",2020-01-29 06:37:00,1.067,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,2.3,0.45927,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"305739",2020-01-29 06:38:00,1.02826,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,2.2,0.46494,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"305740",2020-01-29 06:39:00,0.982862,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,2,0.45864,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"305741",2020-01-29 06:40:00,0.982684,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,2.1,0.48951,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"305742",2020-01-29 06:41:00,0.94531,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,2.3,0.45927,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"305743",2020-01-29 06:42:00,0.843341,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,2.2,0.45297,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"305744",2020-01-29 06:43:00,0.88322,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,2.2,0.4662,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"305745",2020-01-29 06:44:00,0.885169,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,2,0.48951,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"305746",2020-01-29 06:45:00,0.867084,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,2.1,0.47124,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305747",2020-01-29 06:46:00,0.925036,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,2,0.4599,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305748",2020-01-29 06:47:00,1.05776,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,1.9,0.48321,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305749",2020-01-29 06:48:00,1.39593,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,1.9,0.47754,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305750",2020-01-29 06:49:00,0.927104,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,1.7,0.48321,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305751",2020-01-29 06:50:00,1.20184,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,1.9,0.48951,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305752",2020-01-29 06:51:00,1.36921,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,1.7,0.48258,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305753",2020-01-29 06:52:00,1.36238,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,1.8,0.48384,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305754",2020-01-29 06:53:00,1.47309,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,1.8,0.4662,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"305755",2020-01-29 06:54:00,1.54069,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,1.8,0.4851,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"305756",2020-01-29 06:55:00,1.65209,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,1.7,0.46935,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305757",2020-01-29 06:56:00,1.55302,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,1.8,0.47691,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305758",2020-01-29 06:57:00,1.60882,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,1.7,0.4599,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305759",2020-01-29 06:58:00,1.5854,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,1.9,0.48258,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305760",2020-01-29 06:59:00,1.68569,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,1.7,0.4599,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305761",2020-01-29 07:00:00,1.64331,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,1.6,0.48321,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305762",2020-01-29 07:01:00,1.47453,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,1.5,0.47124,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305763",2020-01-29 07:02:00,1.38276,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,1.6,0.46557,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305764",2020-01-29 07:03:00,1.11636,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,1.7,0.46116,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305765",2020-01-29 07:04:00,1.18528,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,1.7,0.46557,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305766",2020-01-29 07:05:00,1.15033,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,1.7,0.46557,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305767",2020-01-29 07:06:00,1.08833,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,1.7,0.46557,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305768",2020-01-29 07:07:00,1.02715,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,1.7,0.46557,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305769",2020-01-29 07:08:00,1.08052,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,1.9,0.46557,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305770",2020-01-29 07:09:00,0.948641,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,2,0.46116,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305771",2020-01-29 07:10:00,0.990815,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,2,0.46368,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305772",2020-01-29 07:11:00,0.930852,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,1.9,0.45927,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305773",2020-01-29 07:12:00,0.896621,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,22,21.5,22,2,0.4536,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"305774",2020-01-29 07:13:00,0.899964,0,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,1.9,0.4662,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"305775",2020-01-29 07:14:00,0.903991,0,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,1.8,0.47313,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"305776",2020-01-29 07:15:00,0.696054,0,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.1,0.47754,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305777",2020-01-29 07:16:00,0.886957,0,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.1,0.47754,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305778",2020-01-29 07:17:00,0.985322,0,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.1,0.47187,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305779",2020-01-29 07:18:00,1.03613,0,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,1.9,0.47124,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305780",2020-01-29 07:19:00,0.889066,0,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.1,0.47124,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305781",2020-01-29 07:20:00,1.19495,0,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.2,0.45675,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305782",2020-01-29 07:21:00,1.3888,0,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.3,0.47124,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305783",2020-01-29 07:22:00,1.42002,0,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.5,0.4599,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305784",2020-01-29 07:23:00,1.48466,0,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.5,0.45927,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"305785",2020-01-29 07:24:00,1.54215,0,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.4,0.46494,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"305786",2020-01-29 07:25:00,1.56512,0,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.6,0.45927,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"305787",2020-01-29 07:26:00,1.57428,0,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.6,0.4536,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"305788",2020-01-29 07:27:00,1.45637,0,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.5,0.47061,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"305789",2020-01-29 07:28:00,1.67549,0,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.4,0.4347,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"305790",2020-01-29 07:29:00,1.54702,0,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.6,0.43533,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"305791",2020-01-29 07:30:00,1.62093,0,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.5,0.44541,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"305792",2020-01-29 07:31:00,1.51693,0,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.5,0.44037,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"305793",2020-01-29 07:32:00,1.25924,0,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.5,0.44604,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"305794",2020-01-29 07:33:00,1.14575,0,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.4,0.44604,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"305795",2020-01-29 07:34:00,1.15666,0,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.3,0.42714,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"305796",2020-01-29 07:35:00,1.29739,0,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.4,0.44541,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"305797",2020-01-29 07:36:00,1.10844,0,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.4,0.44478,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"305798",2020-01-29 07:37:00,1.10904,0,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.6,0.4347,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"305799",2020-01-29 07:38:00,0.852109,0,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.5,0.44037,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"305800",2020-01-29 07:39:00,0.962066,0,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.3,0.43974,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"305801",2020-01-29 07:40:00,0.980188,0,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.3,0.4347,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"305802",2020-01-29 07:41:00,0.929615,0,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.3,0.44037,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"305803",2020-01-29 07:42:00,0.767989,0,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.4,0.45171,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"305804",2020-01-29 07:43:00,0.887071,0,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.4,1.80243,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"305805",2020-01-29 07:44:00,0.881102,0,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.4,1.81881,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"305806",2020-01-29 07:45:00,0.936975,0,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.4,0.45864,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305807",2020-01-29 07:46:00,0.871514,0,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.5,0.45171,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305808",2020-01-29 07:47:00,0.997037,0,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.8,0.45234,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305809",2020-01-29 07:48:00,1.05913,0,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,3.1,0.44667,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305810",2020-01-29 07:49:00,0.883221,0,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,3.3,0.45108,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305811",2020-01-29 07:50:00,1.23285,0,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.9,0.441,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305812",2020-01-29 07:51:00,1.42491,0,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.2,0.441,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305813",2020-01-29 07:52:00,1.367,9,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.1,0.43533,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305814",2020-01-29 07:53:00,1.48855,10,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.3,0.45234,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"305815",2020-01-29 07:54:00,1.5693,8,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.3,0.58401,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"305816",2020-01-29 07:55:00,1.54953,7,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.3,0.4473,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"305817",2020-01-29 07:56:00,1.59793,5,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2,0.44037,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"305818",2020-01-29 07:57:00,1.57301,7,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2,0.44667,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"305819",2020-01-29 07:58:00,1.54937,7,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,1.9,0.44667,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"305820",2020-01-29 07:59:00,1.63216,7,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,1.9,0.45486,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"305821",2020-01-29 08:00:00,1.46503,7,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2,0.49014,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"305822",2020-01-29 08:01:00,1.50076,7,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.1,0.49014,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"305823",2020-01-29 08:02:00,1.03695,7,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2,0.48132,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"305824",2020-01-29 08:03:00,1.2142,8,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2,0.49014,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"305825",2020-01-29 08:04:00,1.04912,7,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2,0.49014,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"305826",2020-01-29 08:05:00,1.09474,8,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2,0.48447,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"305827",2020-01-29 08:06:00,1.05499,7,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2,0.4851,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"305828",2020-01-29 08:07:00,0.95078,8,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2,0.48951,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"305829",2020-01-29 08:08:00,0.963823,9,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2,0.49014,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"305830",2020-01-29 08:09:00,1.31907,10,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2,0.48951,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"305831",2020-01-29 08:10:00,0.984856,11,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2,0.48447,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"305832",2020-01-29 08:11:00,1.05891,11,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2,0.4788,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"305833",2020-01-29 08:12:00,0.924099,12,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.1,0.49455,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"305834",2020-01-29 08:13:00,0.880325,10,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.1,0.49077,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"305835",2020-01-29 08:14:00,0.848284,11,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.1,0.50337,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"305836",2020-01-29 08:15:00,0.873752,11,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.1,0.51597,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305837",2020-01-29 08:16:00,1.11079,11,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.1,0.52731,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305838",2020-01-29 08:17:00,1.0978,12,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.1,0.51534,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305839",2020-01-29 08:18:00,0.894481,10,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.1,0.50967,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305840",2020-01-29 08:19:00,1.05485,10,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.1,0.52164,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305841",2020-01-29 08:20:00,1.23499,9,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.1,0.51534,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305842",2020-01-29 08:21:00,1.34895,10,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2,0.51534,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305843",2020-01-29 08:22:00,1.70801,9,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2,0.51345,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305844",2020-01-29 08:23:00,1.47351,9,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2,0.51597,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"305845",2020-01-29 08:24:00,1.54671,11,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2,0.50337,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"305846",2020-01-29 08:25:00,1.61957,10,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2,0.50967,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305847",2020-01-29 08:26:00,1.61298,11,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2,0.52857,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305848",2020-01-29 08:27:00,1.60111,11,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,1.9,0.5229,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305849",2020-01-29 08:28:00,1.59391,12,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,1.9,0.51912,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305850",2020-01-29 08:29:00,1.71171,15,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,1.9,0.50085,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305851",2020-01-29 08:30:00,1.57756,16,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,1.8,0.4914,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305852",2020-01-29 08:31:00,1.37388,16,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,1.8,0.49077,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305853",2020-01-29 08:32:00,1.18686,15,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,1.8,0.49581,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305854",2020-01-29 08:33:00,1.16526,17,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,1.8,0.47943,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305855",2020-01-29 08:34:00,1.17985,18,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,1.8,0.47628,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305856",2020-01-29 08:35:00,1.12631,22,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,1.8,0.44667,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305857",2020-01-29 08:36:00,0.691563,23,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,1.8,0.4284,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305858",2020-01-29 08:37:00,1.03258,23,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,1.8,0.43974,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305859",2020-01-29 08:38:00,1.00856,22,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,1.8,0.44541,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305860",2020-01-29 08:39:00,0.958715,20,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,1.8,0.44856,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305861",2020-01-29 08:40:00,0.967103,19,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,1.8,0.45864,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305862",2020-01-29 08:41:00,0.991274,20,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,1.8,0.45297,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"305863",2020-01-29 08:42:00,0.955038,23,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,1.8,0.44982,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"305864",2020-01-29 08:43:00,0.946415,25,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,1.9,0.4221,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"305865",2020-01-29 08:44:00,0.918175,29,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,1.9,0.41328,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305866",2020-01-29 08:45:00,0.906567,35,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2,0.3654,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305867",2020-01-29 08:46:00,0.912679,40,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2,0.3276,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305868",2020-01-29 08:47:00,1.21613,44,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.1,0.32004,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305869",2020-01-29 08:48:00,0.931912,41,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.1,0.33894,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305870",2020-01-29 08:49:00,1.07828,39,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.2,0.36099,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305871",2020-01-29 08:50:00,1.26041,35,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.2,0.36351,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305872",2020-01-29 08:51:00,1.39683,37,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.3,0.4473,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"305873",2020-01-29 08:52:00,1.4582,33,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.3,0.38556,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"305874",2020-01-29 08:53:00,1.51748,33,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.3,0.50274,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"305875",2020-01-29 08:54:00,1.72074,36,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.2,0.49077,1,0,1,0,0,0,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"305876",2020-01-29 08:55:00,1.59442,42,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.2,0.47817,1,0,1,0,0,0,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"305877",2020-01-29 08:56:00,1.32842,48,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.1,0.37737,1,0,1,0,0,0,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"305878",2020-01-29 08:57:00,1.59334,50,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.1,0.28287,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"305879",2020-01-29 08:58:00,1.59555,50,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.1,0.38934,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"305880",2020-01-29 08:59:00,2.01855,51,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.2,0.39627,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"305881",2020-01-29 09:00:00,2.83056,48,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.2,0.30303,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"305882",2020-01-29 09:01:00,2.38603,44,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.2,0.35469,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"305883",2020-01-29 09:02:00,2.99622,41,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.3,0.33894,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"305884",2020-01-29 09:03:00,3.42473,42,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.3,0.33831,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"305885",2020-01-29 09:04:00,4.39741,44,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.3,0.32697,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"305886",2020-01-29 09:05:00,4.56007,44,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.3,0.35217,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"305887",2020-01-29 09:06:00,4.6243,43,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.3,0.35217,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"305888",2020-01-29 09:07:00,4.58958,43,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.3,0.34587,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"305889",2020-01-29 09:08:00,4.55773,47,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.3,0.32382,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"305890",2020-01-29 09:09:00,4.44051,47,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.3,0.33516,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"305891",2020-01-29 09:10:00,4.38709,48,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.3,0.31374,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"305892",2020-01-29 09:11:00,4.34692,46,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.3,0.30744,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"305893",2020-01-29 09:12:00,4.26395,48,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.4,0.31122,1,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"305894",2020-01-29 09:13:00,4.28179,49,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.4,0.39501,1,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"305895",2020-01-29 09:14:00,4.15558,54,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.4,0.38304,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"305896",2020-01-29 09:15:00,3.87245,56,0.007,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.5,0.30177,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"305897",2020-01-29 09:16:00,3.73966,57,0.009,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.5,0.29484,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"305898",2020-01-29 09:17:00,3.89185,58,0.009,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.6,0.28287,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"305899",2020-01-29 09:18:00,3.68948,64,0.009,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.6,0.24444,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"305900",2020-01-29 09:19:00,3.76746,69,0.007,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.6,0.2079,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"305901",2020-01-29 09:20:00,3.80401,71,0.015,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.6,0.21105,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"305902",2020-01-29 09:21:00,3.67449,73,0.006,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.7,0.19467,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"305903",2020-01-29 09:22:00,3.60721,75,0.006,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.7,0.16947,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"305904",2020-01-29 09:23:00,3.59052,79,0.006,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.7,0.1575,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"305905",2020-01-29 09:24:00,3.57412,79,0.006,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.7,0.15561,1,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"305906",2020-01-29 09:25:00,3.60943,76,0.004,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.8,0.14868,1,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"305907",2020-01-29 09:26:00,3.70886,75,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,22,21.5,22,2.8,0.55944,1,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"305908",2020-01-29 09:27:00,4.84566,73,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,2.8,0.6363,1,1,1,0,0,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"305909",2020-01-29 09:28:00,4.40562,68,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,2.8,0.69741,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"305910",2020-01-29 09:29:00,5.10113,61,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,2.9,0.7371,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"305911",2020-01-29 09:30:00,5.43241,57,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,2.9,0.7749,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"305912",2020-01-29 09:31:00,5.97055,55,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,2.9,0.79884,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"305913",2020-01-29 09:32:00,5.78272,55,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,3,0.79254,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"305914",2020-01-29 09:33:00,5.53816,55,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,3,0.79254,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"305915",2020-01-29 09:34:00,5.93731,52,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,3,0.78687,0,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"305916",2020-01-29 09:35:00,5.68833,48,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,3.1,0.81585,0,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"305917",2020-01-29 09:36:00,5.64936,47,0.009,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,3.2,0.8631,0,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"305918",2020-01-29 09:37:00,5.88633,44,0.01,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,3.2,0.8757,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"305919",2020-01-29 09:38:00,6.21193,41,0.009,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,3.3,0.90657,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"305920",2020-01-29 09:39:00,6.10635,39,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,3.3,0.88767,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"305921",2020-01-29 09:40:00,5.8489,42,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,3.4,0.86814,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"305922",2020-01-29 09:41:00,5.85174,44,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,3.4,0.8505,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"305923",2020-01-29 09:42:00,5.78062,45,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,3.4,0.88074,0,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"305924",2020-01-29 09:43:00,5.64028,46,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,3.4,0.85176,0,1,1,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"305925",2020-01-29 09:44:00,5.64163,48,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,3.4,0.83853,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"305926",2020-01-29 09:45:00,5.38883,50,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,3.3,0.87948,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"305927",2020-01-29 09:46:00,5.41496,53,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,3.3,0.8568,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"305928",2020-01-29 09:47:00,5.3388,53,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,3.2,0.87948,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"305929",2020-01-29 09:48:00,5.27338,48,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,3.1,0.88767,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"305930",2020-01-29 09:49:00,5.3976,48,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,3.1,0.89271,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"305931",2020-01-29 09:50:00,5.58767,52,0.011,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,3,0.91791,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"305932",2020-01-29 09:51:00,5.6471,56,0.016,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,2.9,0.9135,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"305933",2020-01-29 09:52:00,5.59565,58,0.009,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,2.9,0.86877,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"305934",2020-01-29 09:53:00,5.54586,61,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,2.9,0.82971,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"305935",2020-01-29 09:54:00,5.54886,64,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,2.9,0.77994,0,0,1,0,0,0,0,1,1,0,0,1,1,0,0,1,0,1,1,1,1
"305936",2020-01-29 09:55:00,5.51193,64,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,2.8,0.79821,0,0,1,0,0,0,0,1,1,0,0,1,1,0,0,1,0,1,1,1,1
"305937",2020-01-29 09:56:00,5.58553,62,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,2.8,0.83034,0,0,1,0,0,1,0,1,1,0,0,1,1,0,0,1,0,1,1,1,1
"305938",2020-01-29 09:57:00,5.59863,58,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,2.8,0.87381,0,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"305939",2020-01-29 09:58:00,6.07596,55,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,2.8,0.87381,0,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"305940",2020-01-29 09:59:00,5.67923,52,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,2.8,0.91665,0,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"305941",2020-01-29 10:00:00,5.51466,50,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,2.8,0.7623,0,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"305942",2020-01-29 10:01:00,5.37379,44,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,2.8,0.83601,0,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"305943",2020-01-29 10:02:00,5.49278,40,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,2.8,0.84609,0,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"305944",2020-01-29 10:03:00,5.58033,38,0.012,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,2.7,0.86814,0,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"305945",2020-01-29 10:04:00,5.32519,38,0.012,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,2.7,0.87507,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"305946",2020-01-29 10:05:00,5.2426,42,0.007,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,2.7,0.8379,1,0,1,0,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"305947",2020-01-29 10:06:00,5.43586,45,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,2.6,0.80514,1,0,1,0,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"305948",2020-01-29 10:07:00,5.35566,43,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,2.6,0.8064,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"305949",2020-01-29 10:08:00,5.2797,41,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,2.6,0.83097,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"305950",2020-01-29 10:09:00,5.35052,44,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,2.7,0.79947,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"305951",2020-01-29 10:10:00,5.36917,48,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,2.7,0.80451,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"305952",2020-01-29 10:11:00,5.80836,48,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,2.5,0.78687,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"305953",2020-01-29 10:12:00,5.38126,52,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,2.4,0.76797,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"305954",2020-01-29 10:13:00,3.98816,48,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,2.6,0.17514,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"305955",2020-01-29 10:14:00,3.92556,46,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,2.4,0.18774,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"305956",2020-01-29 10:15:00,3.46604,53,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,2.5,0.13356,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"305957",2020-01-29 10:16:00,3.26007,60,0,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,2.5,0.09891,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"305958",2020-01-29 10:17:00,3.12338,62,1.885,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,2.4,2.06514,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"305959",2020-01-29 10:18:00,2.60015,64,1.884,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,2.4,2.05317,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"305960",2020-01-29 10:19:00,2.79612,63,1.878,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,2.3,2.05884,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"305961",2020-01-29 10:20:00,2.81609,66,1.867,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,2.3,2.0097,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
