"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"305962",2020-01-29 10:21:00,2.60905,75,1.856,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,2.3,1.95741,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"305963",2020-01-29 10:22:00,2.73292,80,1.848,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,2.4,1.9404,1,0,1,0,0,0,0,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"305964",2020-01-29 10:23:00,2.68715,80,1.849,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,2.4,1.93347,1,0,1,0,0,0,0,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"305965",2020-01-29 10:24:00,2.64671,81,1.853,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,2.3,1.93032,1,0,1,0,0,0,0,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"305966",2020-01-29 10:25:00,2.70275,80,1.852,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,2.5,1.94166,1,0,1,0,0,0,0,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"305967",2020-01-29 10:26:00,2.73193,80,1.85,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,2.5,1.94544,1,0,1,0,0,1,0,1,0,0,1,0,1,1,0,0,0,1,1,1,1
"305968",2020-01-29 10:27:00,2.79044,88,1.843,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,2.6,1.89504,1,0,1,0,1,1,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"305969",2020-01-29 10:28:00,2.55546,102,1.837,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,2.6,1.81377,1,0,1,0,1,1,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"305970",2020-01-29 10:29:00,2.6619,118,0.004,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,2.6,-0.22302,1,0,1,0,1,1,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"305971",2020-01-29 10:30:00,2.78288,136,0.006,28,23,23,10,22,22,22,0,0,20.5,22.5,21.5,20,21.5,21.5,22,2.7,-0.30366,1,0,1,0,1,1,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"305972",2020-01-29 10:31:00,2.9456,144,0.008,28,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,2.8,-0.3528,1,0,1,0,1,1,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"305973",2020-01-29 10:32:00,3.14416,147,0.008,28,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,2.7,-0.36603,1,0,1,0,1,1,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"305974",2020-01-29 10:33:00,2.566,147,0.008,28,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,2.7,-0.36603,1,0,1,0,1,1,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"305975",2020-01-29 10:34:00,2.6075,144,0.008,28,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,2.8,-0.35406,0,0,1,0,1,1,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"305976",2020-01-29 10:35:00,2.8681,144,0.008,28,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,2.8,-0.35343,0,0,1,0,1,1,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"305977",2020-01-29 10:36:00,3.2535,143,0.008,28,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,2.9,-0.3528,0,0,1,0,1,1,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"305978",2020-01-29 10:37:00,2.93157,144,0.008,28,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,2.9,-0.37233,0,0,1,0,0,1,0,1,0,0,0,0,1,1,0,1,0,1,1,1,1
"305979",2020-01-29 10:38:00,3.17403,146,0.009,28,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,2.9,-0.38808,0,0,1,0,0,1,0,1,0,0,0,0,1,1,0,1,0,1,1,1,1
"305980",2020-01-29 10:39:00,2.94414,153,0.01,28,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,2.9,-0.41643,0,0,1,0,0,1,0,1,0,0,0,0,1,1,0,1,0,1,1,1,1
"305981",2020-01-29 10:40:00,2.89142,157,0.01,28,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.1,-0.44037,0,0,1,0,0,1,0,1,0,0,0,0,1,1,0,1,0,1,1,1,1
"305982",2020-01-29 10:41:00,2.85204,160,0.011,28,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.1,-0.43596,0,0,1,0,0,1,0,1,0,0,0,0,1,1,0,1,0,1,1,1,1
"305983",2020-01-29 10:42:00,2.88383,159,0.011,28,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.1,-0.4347,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"305984",2020-01-29 10:43:00,2.85147,157,0.011,28,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.1,-0.41076,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"305985",2020-01-29 10:44:00,3.15879,157,0.011,28,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.1,-0.43029,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"305986",2020-01-29 10:45:00,2.72104,162,0.011,28,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.1,-0.45486,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"305987",2020-01-29 10:46:00,2.95349,172,0.013,28,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.1,-0.51723,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"305988",2020-01-29 10:47:00,2.8876,186,0.015,28,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.2,-0.5922,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"305989",2020-01-29 10:48:00,2.84426,195,0.017,28,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.3,-0.62559,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"305990",2020-01-29 10:49:00,2.87132,200,0.016,28,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.3,-0.63504,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"305991",2020-01-29 10:50:00,2.86201,195,0.016,28,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.4,-0.60039,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"305992",2020-01-29 10:51:00,2.66534,190,0.016,28,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.1,-0.60543,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"305993",2020-01-29 10:52:00,3.15643,191,0.015,28,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.2,-0.58716,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"305994",2020-01-29 10:53:00,2.77655,183,0,28,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.1,-0.60165,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"305995",2020-01-29 10:54:00,2.72023,184,0,28,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.2,-0.60102,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"305996",2020-01-29 10:55:00,2.6458,183,0,28,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.1,-0.58149,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"305997",2020-01-29 10:56:00,2.61569,177,0,28,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.1,-0.54369,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"305998",2020-01-29 10:57:00,2.65546,164,0.013,28,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.1,-0.42903,0,0,1,0,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"305999",2020-01-29 10:58:00,2.86821,147,0.009,28,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.1,-0.34776,0,0,1,0,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"306000",2020-01-29 10:59:00,2.59478,142,0.008,28,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3,-0.32823,0,0,1,0,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"306001",2020-01-29 11:00:00,2.5485,133,0.006,28,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.1,-0.25893,0,0,1,0,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"306002",2020-01-29 11:01:00,2.50736,113,0.005,28,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.2,-0.18963,0,0,1,0,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"306003",2020-01-29 11:02:00,2.68888,97,0.002,28,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.2,-0.06741,0,0,1,0,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"306004",2020-01-29 11:03:00,1.97737,84,0.006,28,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.2,-0.00693,0,0,1,0,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"306005",2020-01-29 11:04:00,2.52518,72,0.005,28,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.2,0.04977,1,0,1,0,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"306006",2020-01-29 11:05:00,2.58691,68,0.003,28,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.3,0.05607,1,0,1,0,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"306007",2020-01-29 11:06:00,2.72836,65,0.007,28,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.4,0.08253,1,0,1,0,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"306008",2020-01-29 11:07:00,2.48288,61,0.019,28,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.3,0.09324,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"306009",2020-01-29 11:08:00,2.7547,56,0.008,28,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.4,0.14364,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"306010",2020-01-29 11:09:00,2.8012,53,0.009,28,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.4,0.1386,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"306011",2020-01-29 11:10:00,2.77203,57,0.007,28,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.4,0.11214,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"306012",2020-01-29 11:11:00,2.84827,66,0,28,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.4,0.05481,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"306013",2020-01-29 11:12:00,3.31008,68,0,28,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.3,0.03591,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"306014",2020-01-29 11:13:00,2.8162,70,0,28,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.4,0.00567,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"306015",2020-01-29 11:14:00,2.64953,73,0,28,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.5,-0.00315,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"306016",2020-01-29 11:15:00,2.5247,74,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.7,0.00567,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"306017",2020-01-29 11:16:00,2.84755,58,0.008,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.7,0.25137,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"306018",2020-01-29 11:17:00,2.9056,51,0.009,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.7,0.37107,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"306019",2020-01-29 11:18:00,2.74349,54,0.009,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.5,0.32634,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"306020",2020-01-29 11:19:00,2.98937,61,0.003,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.4,0.24066,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"306021",2020-01-29 11:20:00,2.44926,62,0.007,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.5,0.1953,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"306022",2020-01-29 11:21:00,1.72848,62,0.007,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.3,0.08064,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"306023",2020-01-29 11:22:00,1.89337,54,0.009,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.1,0.14427,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"306024",2020-01-29 11:23:00,1.5006,39,0.014,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.2,0.25074,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"306025",2020-01-29 11:24:00,1.17017,34,0.013,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.2,0.27657,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"306026",2020-01-29 11:25:00,0.907088,32,0.006,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.3,0.33894,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"306027",2020-01-29 11:26:00,1.18057,32,0.013,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.3,0.29295,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"306028",2020-01-29 11:27:00,0.887158,32,0.016,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.1,0.29169,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"306029",2020-01-29 11:28:00,0.812643,36,0.022,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.2,0.35721,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"306030",2020-01-29 11:29:00,0.908949,44,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.1,0.20727,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"306031",2020-01-29 11:30:00,0.687208,45,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3.1,0.19215,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"306032",2020-01-29 11:31:00,1.15096,47,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,20,21.5,21.5,22,3,0.33075,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"306033",2020-01-29 11:32:00,0.542786,42,0,16,23,23,10,22,22,22,5.75384615384615,0,21,22.5,21.5,20,21.5,21.5,22,3.3,0.21357,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"306034",2020-01-29 11:33:00,0.789355,45,0.014,16,23,23,10,22,22,22,7.1427868852459,0,21.5,22.5,21.5,20,21.5,21.5,22,3.3,0.35091,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"306035",2020-01-29 11:34:00,0.995288,46,0.012,16,23,23,10,22,22,22,7.3745,0,21.5,22.5,21.5,20,21.5,21.5,22,3.2,0.3402,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"306036",2020-01-29 11:35:00,1.09848,47,0.013,16,23,23,10,22,22,22,7.44918032786885,0,21.5,22.5,21.5,20,21.5,21.5,22,3.1,0.33957,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"306037",2020-01-29 11:36:00,1.14034,51,0.013,16,23,23,10,22,22,22,7.36049180327869,0,21.5,22.5,21.5,20,21.5,21.5,22,3.1,0.38304,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"306038",2020-01-29 11:37:00,1.0965,54,0.014,16,23,23,10,22,22,22,7.23133333333333,0,21.5,22.5,21.5,20,21.5,21.5,22,3,0.30744,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"306039",2020-01-29 11:38:00,1.11745,50,0.014,16,23,23,10,22,22,22,0.0336065573770492,0,21.5,22.5,21.5,20,21.5,21.5,22,3,0.20601,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"306040",2020-01-29 11:39:00,1.22043,48,0.013,16,23,23,10,22,22,22,2.47416666666667,0,21.5,22.5,21.5,20,21.5,21.5,22,3,0.30807,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"306041",2020-01-29 11:40:00,1.20115,57,0.011,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,21.5,22,3.1,0.14112,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"306042",2020-01-29 11:41:00,1.20998,69,0.009,16,23,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,21.5,22,3.1,0.08127,0,1,1,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"306043",2020-01-29 11:42:00,1.16699,71,0.01,16,23,23,10,22,22,22,1.08065573770492,0,21.5,22.5,21.5,20,21.5,21.5,22,3.1,0.06804,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"306044",2020-01-29 11:43:00,1.13683,61,0.012,16,23,23,10,22,22,22,5.446,0,21.5,23,21.5,20,21.5,21.5,22,3,0.24507,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"306045",2020-01-29 11:44:00,1.01925,51,0.013,16,21,23,10,22,22,22,1.35032786885246,0,21.5,23,21.5,20,21.5,21.5,22,3,0.19152,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"306046",2020-01-29 11:45:00,1.11017,55,0.017,16,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,21.5,22,3.1,0.1449,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"306047",2020-01-29 11:46:00,1.41072,62,0.016,16,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,21.5,22,3.1,0.15687,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"306048",2020-01-29 11:47:00,1.07096,61,0.016,16,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,22,22,3.2,0.13104,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"306049",2020-01-29 11:48:00,0.872079,68,0.014,16,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,22,22,3,0.08127,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"306050",2020-01-29 11:49:00,0.661113,70,0.014,16,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,22,22,3.2,0.08127,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"306051",2020-01-29 11:50:00,1.02641,71,0.014,16,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,22,22,3.3,0.23058,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"306052",2020-01-29 11:51:00,1.01176,65,0.013,16,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,22,22,3.4,0.09198,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"306053",2020-01-29 11:52:00,0.779233,69,0.008,16,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,22,22,3.5,0.03402,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"306054",2020-01-29 11:53:00,0.332215,80,0.006,16,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,22,22,3.5,-0.0567,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"306055",2020-01-29 11:54:00,0,90,0.004,16,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,22,22,3.6,-0.08883,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"306056",2020-01-29 11:55:00,0,97,0.006,16,21,23,10,22,22,22,0,0,21,23,21.5,20,21.5,22,22,3.3,-0.09576,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"306057",2020-01-29 11:56:00,0,98,0.005,16,21,23,10,22,22,22,0,0,21,23,21.5,20,21.5,22,22,3.6,-0.09198,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"306058",2020-01-29 11:57:00,0,95,0.006,16,21,23,10,22,22,22,0,0,21,23,21.5,20,21.5,22,22,3.7,-0.07434,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"306059",2020-01-29 11:58:00,0,93,0.007,16,21,23,10,22,22,22,0,0,21,23,21.5,20,21.5,22,22,3.8,-0.0441,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"306060",2020-01-29 11:59:00,0,89,0.007,16,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,22,22,3.7,-0.03843,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"306061",2020-01-29 12:00:00,0,85,0.009,16,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,22,22,3.8,0.00504,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"306062",2020-01-29 12:01:00,0,79,0.009,28,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,22,22,3.7,0.02583,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306063",2020-01-29 12:02:00,0.250683,95,0.006,28,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,22,22,3.8,-0.05103,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306064",2020-01-29 12:03:00,0,112,0.005,28,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,22,22,3.7,-0.1134,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306065",2020-01-29 12:04:00,0.748984,114,0.005,28,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,22,22,3.5,-0.12411,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306066",2020-01-29 12:05:00,0,118,0.003,28,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,22,22,3.3,-0.15309,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306067",2020-01-29 12:06:00,0.911056,132,0,28,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,22,22,3.5,-0.252,1,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"306068",2020-01-29 12:07:00,1.2016,150,0.004,28,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,22,22,3.3,-0.34083,1,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"306069",2020-01-29 12:08:00,2.38017,163,0.007,28,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,22,22,3.6,-0.40194,1,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"306070",2020-01-29 12:09:00,3.12096,145,0.003,28,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,22,22,3.5,-0.29106,1,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"306071",2020-01-29 12:10:00,3.76251,139,0.005,28,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,22,22,3.3,-0.30303,1,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"306072",2020-01-29 12:11:00,4.14047,139,0.005,28,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,22,22,3.2,-0.31311,1,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"306073",2020-01-29 12:12:00,4.28578,150,0.007,28,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,22,22,3.3,-0.3654,1,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"306074",2020-01-29 12:13:00,3.82639,151,0.007,28,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,22,22,3.4,-0.37926,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"306075",2020-01-29 12:14:00,4.14969,180,0.015,28,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,22,22,3.4,-0.5607,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"306076",2020-01-29 12:15:00,4.07249,183,0.011,28,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,22,22,3.5,-0.51723,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"306077",2020-01-29 12:16:00,3.85166,164,0.009,28,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,22,22,3.5,-0.44982,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"306078",2020-01-29 12:17:00,3.49384,184,0.015,28,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,22,22,3.6,-0.5796,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"306079",2020-01-29 12:18:00,3.81437,178,0.012,28,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,22,22,3.7,-0.49392,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"306080",2020-01-29 12:19:00,3.28165,151,0.008,28,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,22,22,3.7,-0.37926,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"306081",2020-01-29 12:20:00,3.08386,189,0.02,28,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,22,22,3.9,-0.61173,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"306082",2020-01-29 12:21:00,3.0802,216,0.021,28,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,22,22,3.9,-0.77553,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"306083",2020-01-29 12:22:00,2.90063,241,0.021,28,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,22,22,3.8,-0.79506,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"306084",2020-01-29 12:23:00,3.16274,211,0.017,28,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,22,22,3.9,-0.6615,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"306085",2020-01-29 12:24:00,2.97347,208,0.013,28,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,22,22,4.1,-0.69426,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"306086",2020-01-29 12:25:00,2.84233,211,0.019,28,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,22,22,4.4,-0.70056,1,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"306087",2020-01-29 12:26:00,2.73381,176,0.01,28,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,22,22,4.2,-0.40761,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306088",2020-01-29 12:27:00,2.46825,143,0.004,28,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,22,22,4.2,-0.33642,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306089",2020-01-29 12:28:00,2.49515,132,0.004,28,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,22,22,4,-0.22995,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306090",2020-01-29 12:29:00,2.74237,135,0.006,28,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,22,22,4.2,-0.36288,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306091",2020-01-29 12:30:00,2.56006,164,0,28,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,22,22,4.4,-0.49203,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306092",2020-01-29 12:31:00,2.91024,153,0,28,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,22,22,4.3,-0.35658,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306093",2020-01-29 12:32:00,2.83792,114,0,28,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,22,22,4.2,-0.22491,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306094",2020-01-29 12:33:00,2.90168,111,0,28,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,22,22,4.1,-0.20853,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306095",2020-01-29 12:34:00,3.35901,130,0,28,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,22,22,4.4,-0.3465,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306096",2020-01-29 12:35:00,2.9713,157,0,28,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,22,22,4.3,-0.44226,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306097",2020-01-29 12:36:00,2.73353,144,0,28,21,23,10,22,22,22,0,0,21.5,23,21.5,20,21.5,22,22,4.3,-0.39816,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306098",2020-01-29 12:37:00,3.03063,171,0.016,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.3,-0.4851,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306099",2020-01-29 12:38:00,2.9072,181,0.009,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.3,-0.55503,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306100",2020-01-29 12:39:00,2.96646,173,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.3,-0.45486,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306101",2020-01-29 12:40:00,2.97016,205,0.017,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.5,-0.68859,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306102",2020-01-29 12:41:00,3.02104,168,0.009,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.5,-0.39123,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306103",2020-01-29 12:42:00,2.99491,126,0.006,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.5,-0.2394,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306104",2020-01-29 12:43:00,2.81623,130,0.003,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.4,-0.25956,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306105",2020-01-29 12:44:00,2.43603,91,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.6,-0.06363,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306106",2020-01-29 12:45:00,2.68293,109,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.6,-0.17766,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306107",2020-01-29 12:46:00,2.75668,101,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.6,-0.08946,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306108",2020-01-29 12:47:00,2.62826,78,0.007,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.5,-0.00819,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306109",2020-01-29 12:48:00,2.66098,84,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.5,-0.08253,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306110",2020-01-29 12:49:00,2.61282,90,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.7,-0.01953,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306111",2020-01-29 12:50:00,2.56137,128,0.004,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.7,-0.26523,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306112",2020-01-29 12:51:00,2.53685,115,0.001,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.7,-0.20286,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306113",2020-01-29 12:52:00,2.52595,118,0.14,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.8,1.78857,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306114",2020-01-29 12:53:00,2.50957,119,1.843,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.8,1.71486,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306115",2020-01-29 12:54:00,2.54419,109,1.879,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.9,1.79424,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306116",2020-01-29 12:55:00,2.55484,82,1.9,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.9,1.99017,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306117",2020-01-29 12:56:00,2.43249,59,1.853,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.6,2.13129,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306118",2020-01-29 12:57:00,2.28664,53,1.838,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.6,2.14956,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306119",2020-01-29 12:58:00,2.29643,48,0.006,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.8,0.1575,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306120",2020-01-29 12:59:00,2.3954,52,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.8,0.14364,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306121",2020-01-29 13:00:00,2.36342,64,0.007,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.6,0.06867,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306122",2020-01-29 13:01:00,2.69139,93,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.6,-0.15183,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306123",2020-01-29 13:02:00,2.21994,85,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.6,-0.03465,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306124",2020-01-29 13:03:00,2.55961,85,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.4,0.00504,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306125",2020-01-29 13:04:00,2.65522,74,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.4,-0.02646,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306126",2020-01-29 13:05:00,2.68034,82,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.4,0.01134,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306127",2020-01-29 13:06:00,2.65608,61,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.5,0.11214,0,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306128",2020-01-29 13:07:00,2.64982,58,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.5,0.09261,0,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306129",2020-01-29 13:08:00,2.80768,49,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.4,0.18837,0,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306130",2020-01-29 13:09:00,2.58321,45,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.5,0.16254,0,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306131",2020-01-29 13:10:00,2.654,65,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.4,0.02268,0,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306132",2020-01-29 13:11:00,2.73715,79,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.6,0.17073,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306133",2020-01-29 13:12:00,2.70448,114,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.5,-0.03906,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306134",2020-01-29 13:13:00,2.61961,134,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.5,-0.14049,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306135",2020-01-29 13:14:00,2.61994,98,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.6,-0.01953,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306136",2020-01-29 13:15:00,2.40109,109,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.6,-0.15813,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306137",2020-01-29 13:16:00,2.71097,120,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.6,-0.25893,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306138",2020-01-29 13:17:00,2.63087,162,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.7,-0.54873,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306139",2020-01-29 13:18:00,2.6076,193,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.6,-0.63756,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306140",2020-01-29 13:19:00,2.56311,189,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.9,-0.63,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306141",2020-01-29 13:20:00,2.38715,190,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.8,-0.61866,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306142",2020-01-29 13:21:00,2.53891,163,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,5,-0.42399,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306143",2020-01-29 13:22:00,2.8668,132,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.9,-0.31626,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306144",2020-01-29 13:23:00,2.35248,129,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,5,-0.27342,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306145",2020-01-29 13:24:00,2.50073,111,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.9,-0.15813,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306146",2020-01-29 13:25:00,2.41471,84,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.7,-0.03087,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306147",2020-01-29 13:26:00,2.25512,70,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.8,0.0567,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306148",2020-01-29 13:27:00,2.00403,59,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.8,0.11277,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306149",2020-01-29 13:28:00,2.32092,54,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.8,0.14994,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306150",2020-01-29 13:29:00,2.7625,50,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,5,0.15687,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306151",2020-01-29 13:30:00,2.4758,49,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,5,0.252,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306152",2020-01-29 13:31:00,2.63701,48,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.9,0.1638,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306153",2020-01-29 13:32:00,2.53129,50,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.9,0.15624,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306154",2020-01-29 13:33:00,2.51422,63,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.9,0.08631,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306155",2020-01-29 13:34:00,2.62797,72,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.8,0.02457,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306156",2020-01-29 13:35:00,2.65507,75,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.9,0.0063,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306157",2020-01-29 13:36:00,2.5888,89,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,5,-0.07308,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306158",2020-01-29 13:37:00,2.65556,92,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.9,-0.05229,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306159",2020-01-29 13:38:00,2.60425,76,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.8,0.03402,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306160",2020-01-29 13:39:00,2.62466,70,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.9,0.02646,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306161",2020-01-29 13:40:00,2.65018,81,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,5,-0.03024,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306162",2020-01-29 13:41:00,2.66043,79,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.9,-0.01512,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306163",2020-01-29 13:42:00,2.8887,81,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,5,0.00819,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306164",2020-01-29 13:43:00,2.38953,64,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,5.2,0.10647,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306165",2020-01-29 13:44:00,2.46684,51,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,5.1,0.16821,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306166",2020-01-29 13:45:00,2.46836,47,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,5,0.23814,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306167",2020-01-29 13:46:00,2.48979,48,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.9,0.14994,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306168",2020-01-29 13:47:00,2.51997,48,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.8,0.16254,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306169",2020-01-29 13:48:00,2.44373,45,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.8,0.17577,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306170",2020-01-29 13:49:00,2.07226,46,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.7,0.17829,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306171",2020-01-29 13:50:00,2.51132,44,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.8,0.19089,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306172",2020-01-29 13:51:00,2.34424,42,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.8,0.16506,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306173",2020-01-29 13:52:00,2.28289,64,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.7,0.02709,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306174",2020-01-29 13:53:00,2.26915,77,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.8,-0.00126,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306175",2020-01-29 13:54:00,2.45552,74,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.6,0.02772,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306176",2020-01-29 13:55:00,2.27139,68,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.5,0.05544,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306177",2020-01-29 13:56:00,2.17315,64,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.6,0.07497,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306178",2020-01-29 13:57:00,2.16967,58,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.6,0.1008,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306179",2020-01-29 13:58:00,1.91688,61,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.5,0.08127,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306180",2020-01-29 13:59:00,2.19546,71,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.5,0.02331,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306181",2020-01-29 14:00:00,2.42456,78,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.5,0.01764,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306182",2020-01-29 14:01:00,2.22934,85,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.4,-0.06363,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306183",2020-01-29 14:02:00,2.27966,96,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.5,-0.11466,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306184",2020-01-29 14:03:00,2.3647,114,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.4,-0.22743,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306185",2020-01-29 14:04:00,2.50013,125,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.4,-0.27216,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306186",2020-01-29 14:05:00,2.52489,119,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.3,-0.24066,0,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306187",2020-01-29 14:06:00,2.41315,112,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.3,-0.19908,0,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306188",2020-01-29 14:07:00,2.50253,104,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.2,-0.15876,0,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306189",2020-01-29 14:08:00,2.49929,99,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.2,-0.15183,0,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306190",2020-01-29 14:09:00,2.70044,108,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.3,-0.18963,0,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306191",2020-01-29 14:10:00,2.82942,116,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.2,-0.23373,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306192",2020-01-29 14:11:00,2.5233,114,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.3,-0.23373,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306193",2020-01-29 14:12:00,2.53026,108,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.4,-0.19656,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306194",2020-01-29 14:13:00,2.41202,92,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.4,-0.10206,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306195",2020-01-29 14:14:00,2.37609,63,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.2,0.07938,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306196",2020-01-29 14:15:00,2.49309,49,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.2,0.21231,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306197",2020-01-29 14:16:00,2.4512,44,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.2,0.17325,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306198",2020-01-29 14:17:00,2.71967,43,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.3,0.17577,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306199",2020-01-29 14:18:00,2.43578,48,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.2,0.14427,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306200",2020-01-29 14:19:00,2.27309,53,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.3,0.06426,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306201",2020-01-29 14:20:00,2.22054,66,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.3,-0.00504,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306202",2020-01-29 14:21:00,2.21646,83,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.2,-0.09576,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306203",2020-01-29 14:22:00,2.2168,91,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.3,-0.10143,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306204",2020-01-29 14:23:00,2.24727,78,0,28,21,23,10,22,22,22,4.76636363636364,0,21.5,22.5,21.5,20,21.5,22,22,4.4,-0.00756,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306205",2020-01-29 14:24:00,2.01948,61,0,28,21,23,10,22,22,22,6.83131147540984,0,21.5,22.5,21.5,20,21.5,22,22,4.2,0.20034,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306206",2020-01-29 14:25:00,2.37797,53,0,28,21,23,10,22,22,22,6.8975,0,21.5,22.5,21.5,20,21.5,22,22,4.3,0.23247,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306207",2020-01-29 14:26:00,2.26106,48,0,28,21,23,10,22,22,22,6.18245901639344,0,21.5,22.5,21.5,20,21.5,22,22,4.1,0.25641,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306208",2020-01-29 14:27:00,2.20134,46,0,28,21,23,10,22,22,22,6.03,0,21.5,22.5,21.5,20,21.5,22,22,4.3,0.28098,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306209",2020-01-29 14:28:00,2.87387,48,0,28,21,23,10,22,22,22,6.02032786885246,0,21.5,22.5,21.5,20,21.5,22,22,4.2,0.26334,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306210",2020-01-29 14:29:00,2.26278,55,0,28,21,23,10,22,22,22,6.0044262295082,0,21.5,22.5,21.5,20,21.5,22,22,4.2,0.20097,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306211",2020-01-29 14:30:00,2.35752,67,0,28,21,23,10,22,22,22,6.01,0,21.5,22.5,21.5,20,21.5,22,22,4.3,0.12411,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306212",2020-01-29 14:31:00,2.43952,86,0,28,21,23,10,22,22,22,6.01360655737705,0,21.5,22.5,21.5,20,21.5,22,22,4.3,-0.02016,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306213",2020-01-29 14:32:00,2.71162,104,0,28,21,23,10,22,22,22,5.99633333333333,0,21.5,22.5,21.5,20,21.5,22,22,4.3,-0.08631,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306214",2020-01-29 14:33:00,2.68824,107,0,28,21,23,10,22,22,22,0.433606557377049,0,21.5,22.5,21.5,20,21.5,22,22,4.3,-0.19026,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306215",2020-01-29 14:34:00,2.49093,86,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.3,-0.02583,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306216",2020-01-29 14:35:00,2.5167,72,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.3,-0.01323,1,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"306217",2020-01-29 14:36:00,2.52145,75,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.5,-0.0315,1,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"306218",2020-01-29 14:37:00,2.82485,79,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.3,-0.05103,1,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"306219",2020-01-29 14:38:00,2.47302,89,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.2,-0.10773,1,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"306220",2020-01-29 14:39:00,2.4704,82,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.2,-0.05229,1,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"306221",2020-01-29 14:40:00,2.50318,78,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.3,-0.02457,1,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"306222",2020-01-29 14:41:00,2.50751,60,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.2,0.41013,1,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"306223",2020-01-29 14:42:00,2.47796,52,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.3,0.44667,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"306224",2020-01-29 14:43:00,2.46423,50,0,28,21,23,10,22,22,22,0,0,21.5,22.5,21.5,20,21.5,22,22,4.4,0.45171,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"306225",2020-01-29 14:44:00,2.29907,54,0,28,21,23,10,22,22,22,5.55526315789474,0,21.5,22.5,21.5,20,21.5,22,22,4.6,0.39186,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"306226",2020-01-29 14:45:00,2.361,56,0,28,21,23,10,22,22,22,6.86065573770492,0,21.5,22.5,21.5,20,21.5,22,22,4.5,0.48258,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"306227",2020-01-29 14:46:00,2.30217,59,0,28,21,23,10,22,22,22,6.69533333333333,0,22,22.5,21.5,20,21.5,22,21.5,4.4,0.47187,0,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"306228",2020-01-29 14:47:00,2.36541,57,0,28,21,23,10,22,22,22,6.09590163934426,0,22,22.5,21.5,20,21.5,22,21.5,4.4,0.46557,0,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"306229",2020-01-29 14:48:00,2.36945,60,0,28,21,23,10,22,22,22,5.88716666666667,0,22,22.5,21.5,20,21.5,22,21.5,4.6,0.45297,0,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"306230",2020-01-29 14:49:00,2.27274,69,0,28,21,23,10,22,22,22,6.01311475409836,0,22,22.5,21.5,20,21.5,22,21.5,4.6,0.3276,0,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"306231",2020-01-29 14:50:00,2.8535,71,0,22,21,23,10,24.5,22,22,6.00633333333333,0,22,22.5,22,20,21.5,22,21.5,4.5,0.65835,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"306232",2020-01-29 14:51:00,3.62183,77,0,28,21,23,10,24.5,23,23,5.97196721311475,0,22,22.5,22,20,21.5,22,21.5,4.5,0.66654,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"306233",2020-01-29 14:52:00,3.21263,85,0,22,21,23,10,24.5,23,23,5.95466666666667,0,22,22.5,22,20,21.5,22,21.5,4.5,0.64071,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"306234",2020-01-29 14:53:00,4.62492,84,0,22,21,23,10,24.5,23,23,5.95426229508197,0,22,22.5,22,20,21.5,22,21.5,4.5,0.67221,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"306235",2020-01-29 14:54:00,5.53066,76,0,22,21,23,10,24.5,23,23,5.95245901639344,0,22,22.5,22,20,21.5,22,21.5,4.5,0.69237,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"306236",2020-01-29 14:55:00,5.89952,72,0,28,21,23,10,22,23,23,5.9125,0,22,22.5,22,20,21.5,22,21.5,4.6,0.71757,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"306237",2020-01-29 14:56:00,6.10963,64,0,28,21,23,10,22,22,22,5.89426229508197,0,22,22.5,22,20,21.5,22,21.5,4.6,0.74844,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306238",2020-01-29 14:57:00,6.10565,54,0,28,21,23,10,22,22,22,5.89416666666667,0,22,22.5,22,20,21.5,22,21.5,4.6,0.80703,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306239",2020-01-29 14:58:00,5.525,46,0,28,21,23,10,22,22,22,6.17180327868852,0,22,22.5,22,20,21.5,22,21.5,4.6,1.08864,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306240",2020-01-29 14:59:00,5.97143,43,0,28,21,23,10,22,22,22,6.51566666666667,0,22,22.5,22,20,21.5,22,21.5,4.6,1.12077,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306241",2020-01-29 15:00:00,6.00577,44,0,28,21,23,10,22,22,22,6.50295081967213,0,22,22.5,22,20,21.5,22,21.5,4.6,1.00737,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306242",2020-01-29 15:01:00,5.88018,47,0,28,21,23,10,22,22,22,6.48833333333333,0,22,22.5,22,20,21.5,22,21.5,4.5,0.93051,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306243",2020-01-29 15:02:00,5.7862,61,0,28,21,23,10,22,22,22,6.47360655737705,0,22,22.5,22,20,21.5,22,21.5,4.5,0.72576,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306244",2020-01-29 15:03:00,5.71896,72,0,28,21,23,10,22,22,22,6.48683333333333,0,22,22.5,22,20,21.5,22,21.5,4.5,0.68733,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306245",2020-01-29 15:04:00,5.55258,83,0,28,21,23,10,22,22,22,5.22032786885246,0,22,22.5,22,20,21.5,22,21.5,4.6,0.61047,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306246",2020-01-29 15:05:00,5.54905,92,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,21.5,22,21.5,4.5,0.47124,1,0,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306247",2020-01-29 15:06:00,5.24252,98,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,21.5,22,21.5,4.5,0.44667,1,0,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306248",2020-01-29 15:07:00,5.21997,101,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,21.5,22,21.5,4.6,0.42777,1,0,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306249",2020-01-29 15:08:00,5.26415,99,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,21.5,22,21.5,4.7,0.45234,1,0,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306250",2020-01-29 15:09:00,5.23322,82,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,21.5,22,21.5,4.6,0.57204,1,0,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306251",2020-01-29 15:10:00,5.37901,68,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,21.5,22,21.5,4.7,0.61677,1,0,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306252",2020-01-29 15:11:00,5.76974,72,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,21.5,22,21.5,4.8,0.59031,1,0,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306253",2020-01-29 15:12:00,5.17158,75,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,21.5,22,21.5,4.7,0.60354,1,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306254",2020-01-29 15:13:00,5.26072,72,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,21.5,22,21.5,4.7,0.60102,1,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306255",2020-01-29 15:14:00,5.10876,71,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,21.5,22,21.5,4.6,0.62559,1,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306256",2020-01-29 15:15:00,5.01514,64,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,21.5,22,21.5,4.6,0.66087,1,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306257",2020-01-29 15:16:00,5.10132,52,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,21.5,22,21.5,4.7,0.73773,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"306258",2020-01-29 15:17:00,5.24457,53,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,21.5,22,21.5,4.7,0.69552,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"306259",2020-01-29 15:18:00,5.09396,64,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,21.5,22,21.5,4.6,0.68166,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"306260",2020-01-29 15:19:00,5.69812,54,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,21.5,22,21.5,4.6,0.74151,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"306261",2020-01-29 15:20:00,5.30097,48,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,21.5,22,21.5,4.7,0.77931,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"306262",2020-01-29 15:21:00,5.3894,46,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,21.5,22,21.5,4.7,0.7875,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"306263",2020-01-29 15:22:00,5.70222,41,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,21.5,22,21.5,4.7,0.8064,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"306264",2020-01-29 15:23:00,5.78903,41,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,21.5,22,21.5,4.7,0.80514,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"306265",2020-01-29 15:24:00,5.75993,47,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,21.5,22,21.5,4.7,0.77994,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"306266",2020-01-29 15:25:00,5.82307,51,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,21.5,22,21.5,4.7,0.77994,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"306267",2020-01-29 15:26:00,6.20842,53,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,21.5,22,21.5,4.7,0.77364,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"306268",2020-01-29 15:27:00,5.94494,48,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,21.5,22,21.5,4.7,0.81207,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"306269",2020-01-29 15:28:00,5.90329,44,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,21.5,22,21.5,4.7,0.83664,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"306270",2020-01-29 15:29:00,5.75521,39,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,21.5,22,21.5,4.8,0.87066,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"306271",2020-01-29 15:30:00,5.57536,37,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,21.5,22,21.5,4.8,0.88011,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
