"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"306272",2020-01-29 15:31:00,5.63064,36,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,21.5,22,21.5,4.9,0.86877,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"306273",2020-01-29 15:32:00,5.48429,38,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,21.5,22,21.5,4.9,0.85113,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"306274",2020-01-29 15:33:00,5.42186,44,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,21.5,22,21.5,4.9,0.81207,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"306275",2020-01-29 15:34:00,5.42295,49,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,21.5,22,21.5,4.9,0.76797,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"306276",2020-01-29 15:35:00,5.3049,57,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,21.5,22,21.5,4.9,0.74844,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"306277",2020-01-29 15:36:00,5.24682,56,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,21.5,22,21.5,4.9,0.74844,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"306278",2020-01-29 15:37:00,4.94488,58,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,21.5,22,21.5,4.9,0.71757,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"306279",2020-01-29 15:38:00,5.22501,66,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,21.5,22,21.5,5,0.68544,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"306280",2020-01-29 15:39:00,5.12344,71,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,21.5,22,21.5,5,0.65709,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"306281",2020-01-29 15:40:00,5.08829,79,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,21.5,22,21.5,5.2,0.63441,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"306282",2020-01-29 15:41:00,5.17281,81,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,21.5,22,21.5,5.3,0.6174,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"306283",2020-01-29 15:42:00,5.22833,83,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,21.5,5.5,0.62937,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"306284",2020-01-29 15:43:00,5.11215,72,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,21.5,5.6,0.6993,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"306285",2020-01-29 15:44:00,5.06311,69,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,21.5,5.7,0.6993,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"306286",2020-01-29 15:45:00,5.06819,82,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,21.5,5.7,0.60417,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"306287",2020-01-29 15:46:00,5.29269,94,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,21.5,5.6,0.57267,0,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"306288",2020-01-29 15:47:00,5.04301,111,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,21.5,5.6,0.46116,0,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"306289",2020-01-29 15:48:00,5.09203,125,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,21.5,5.5,0.45234,0,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"306290",2020-01-29 15:49:00,4.94874,88,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.4,0.6426,0,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"306291",2020-01-29 15:50:00,5.02168,80,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.4,0.63693,0,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"306292",2020-01-29 15:51:00,5.26714,89,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.3,0.60417,0,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"306293",2020-01-29 15:52:00,5.89714,90,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.4,0.60354,0,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"306294",2020-01-29 15:53:00,5.1534,81,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.4,0.67221,0,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"306295",2020-01-29 15:54:00,5.6376,78,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.4,0.70434,0,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"306296",2020-01-29 15:55:00,5.64702,69,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.5,0.74277,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"306297",2020-01-29 15:56:00,5.66493,91,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.5,0.7245,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306298",2020-01-29 15:57:00,5.6748,75,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.6,0.71064,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306299",2020-01-29 15:58:00,5.60084,81,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.6,0.68544,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306300",2020-01-29 15:59:00,5.59265,66,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.6,0.77427,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306301",2020-01-29 16:00:00,5.58348,56,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.7,1.22913,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306302",2020-01-29 16:01:00,5.33093,59,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.7,1.09557,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306303",2020-01-29 16:02:00,5.24091,53,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.6,1.07604,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306304",2020-01-29 16:03:00,5.15412,57,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.5,1.0206,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306305",2020-01-29 16:04:00,5.10549,64,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.4,0.98343,1,0,1,0,0,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306306",2020-01-29 16:05:00,5.17257,53,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.3,1.04013,1,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306307",2020-01-29 16:06:00,5.17306,42,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.3,1.0899,1,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306308",2020-01-29 16:07:00,4.64854,44,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.2,1.071,1,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306309",2020-01-29 16:08:00,5.12898,47,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.2,1.06029,1,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306310",2020-01-29 16:09:00,5.1858,41,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.2,1.07667,1,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306311",2020-01-29 16:10:00,4.96661,42,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.3,1.07604,1,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306312",2020-01-29 16:11:00,4.83851,45,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.3,1.05714,1,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306313",2020-01-29 16:12:00,4.78588,47,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.3,1.05147,1,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306314",2020-01-29 16:13:00,4.76216,47,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.3,1.04517,1,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306315",2020-01-29 16:14:00,4.95083,46,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.3,1.04517,1,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306316",2020-01-29 16:15:00,4.92964,45,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.3,1.09494,1,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306317",2020-01-29 16:16:00,5.078,34,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.2,1.21401,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"306318",2020-01-29 16:17:00,5.12832,27,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.2,1.43199,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"306319",2020-01-29 16:18:00,5.06741,26,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.2,1.44207,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"306320",2020-01-29 16:19:00,4.87815,28,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.2,1.30977,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"306321",2020-01-29 16:20:00,4.78529,28,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.3,1.38474,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"306322",2020-01-29 16:21:00,5.4039,28,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.3,1.29024,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"306323",2020-01-29 16:22:00,5.23988,26,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.3,1.29906,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"306324",2020-01-29 16:23:00,5.33834,27,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.3,1.2789,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"306325",2020-01-29 16:24:00,5.443,31,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.3,1.23417,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"306326",2020-01-29 16:25:00,5.44472,40,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.2,1.17684,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"306327",2020-01-29 16:26:00,5.38574,42,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.2,1.17747,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"306328",2020-01-29 16:27:00,5.18688,44,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.2,1.13967,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"306329",2020-01-29 16:28:00,5.5822,55,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.2,1.09431,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"306330",2020-01-29 16:29:00,5.37135,51,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.2,1.13211,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"306331",2020-01-29 16:30:00,5.38595,38,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.2,1.19637,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"306332",2020-01-29 16:31:00,5.25346,32,0,16,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.2,1.21464,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"306333",2020-01-29 16:32:00,5.08191,32,0,16,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.2,1.22157,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"306334",2020-01-29 16:33:00,5.09899,32,0,16,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.2,1.22031,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"306335",2020-01-29 16:34:00,5.09731,36,0,16,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.1,1.20141,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"306336",2020-01-29 16:35:00,5.02581,37,0,16,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.1,1.17117,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"306337",2020-01-29 16:36:00,5.19752,40,0,16,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.1,1.17117,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"306338",2020-01-29 16:37:00,4.54166,38,0,16,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.1,1.18314,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"306339",2020-01-29 16:38:00,3.76829,36,0,16,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.1,1.20141,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"306340",2020-01-29 16:39:00,3.59366,35,0,16,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5,1.20267,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"306341",2020-01-29 16:40:00,3.69649,45,0,16,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5,1.12959,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"306342",2020-01-29 16:41:00,3.66471,45,0,16,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5,1.15794,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"306343",2020-01-29 16:42:00,3.50838,35,0,16,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5,1.20078,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"306344",2020-01-29 16:43:00,3.51618,28,0,16,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5,1.24488,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"306345",2020-01-29 16:44:00,3.54957,23,0,16,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5,1.26567,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"306346",2020-01-29 16:45:00,3.46985,23,0,16,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5,1.27827,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"306347",2020-01-29 16:46:00,3.47319,27,0,16,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5,1.27134,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"306348",2020-01-29 16:47:00,3.47181,24,0,16,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5,1.27827,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"306349",2020-01-29 16:48:00,3.49231,24,0,16,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5,1.28331,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"306350",2020-01-29 16:49:00,3.38425,24,0,16,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5,1.27827,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"306351",2020-01-29 16:50:00,3.34882,23,0,16,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5,1.29087,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"306352",2020-01-29 16:51:00,3.64842,23,0,16,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5,1.28331,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"306353",2020-01-29 16:52:00,3.94502,23,0,16,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5,1.28898,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"306354",2020-01-29 16:53:00,3.84661,22,0,16,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5,1.29087,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"306355",2020-01-29 16:54:00,3.92341,22,0,16,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5,1.32615,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"306356",2020-01-29 16:55:00,4.17017,20,0,16,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,4.9,1.32111,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"306357",2020-01-29 16:56:00,4.22227,21,0,16,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,4.9,1.32174,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"306358",2020-01-29 16:57:00,4.2131,19,0,16,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,4.9,1.32804,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"306359",2020-01-29 16:58:00,4.07249,18,0,16,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5,1.32804,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"306360",2020-01-29 16:59:00,4.08652,21,0,16,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5,1.32867,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"306361",2020-01-29 17:00:00,4.11716,19,0,16,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5,1.32993,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"306362",2020-01-29 17:01:00,3.99525,19,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5,1.36836,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306363",2020-01-29 17:02:00,3.77838,16,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5,1.37781,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306364",2020-01-29 17:03:00,3.61583,16,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5,1.386,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306365",2020-01-29 17:04:00,3.58782,16,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5,1.38096,1,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306366",2020-01-29 17:05:00,3.09406,15,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5,1.38789,1,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306367",2020-01-29 17:06:00,3.91577,13,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5,1.39356,1,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306368",2020-01-29 17:07:00,4.54041,12,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5,1.40238,1,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306369",2020-01-29 17:08:00,5.0721,13,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5,1.39734,1,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306370",2020-01-29 17:09:00,5.20916,12,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5,1.39734,1,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306371",2020-01-29 17:10:00,5.38199,13,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5,1.3986,1,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306372",2020-01-29 17:11:00,5.73867,13,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5,1.39167,1,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306373",2020-01-29 17:12:00,5.76009,15,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5,1.39734,1,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306374",2020-01-29 17:13:00,6.1553,15,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5,1.39104,1,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306375",2020-01-29 17:14:00,5.4275,13,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5,1.3986,1,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306376",2020-01-29 17:15:00,4.90264,14,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5,1.40994,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"306377",2020-01-29 17:16:00,5.33136,12,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5,1.42254,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"306378",2020-01-29 17:17:00,5.07502,11,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5,1.43388,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"306379",2020-01-29 17:18:00,4.94236,10,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5,1.42884,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"306380",2020-01-29 17:19:00,4.90284,10,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5,1.43577,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"306381",2020-01-29 17:20:00,5.09029,9,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5,1.44081,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"306382",2020-01-29 17:21:00,5.13415,10,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.2,1.43451,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"306383",2020-01-29 17:22:00,5.42181,11,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.1,1.44081,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"306384",2020-01-29 17:23:00,5.18172,11,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.1,1.42947,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"306385",2020-01-29 17:24:00,4.93425,11,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.1,1.44207,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"306386",2020-01-29 17:25:00,3.7618,9,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.1,0.81144,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"306387",2020-01-29 17:26:00,3.86488,10,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5.1,0.79947,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"306388",2020-01-29 17:27:00,3.72814,9,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5,0.83097,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"306389",2020-01-29 17:28:00,3.46472,8,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5,0.83664,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"306390",2020-01-29 17:29:00,3.20399,9,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5,0.83727,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"306391",2020-01-29 17:30:00,2.77085,8,0,16,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,5,0.82971,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"306392",2020-01-29 17:31:00,2.95824,8,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,4.9,0.84357,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"306393",2020-01-29 17:32:00,2.63848,7,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,4.9,0.83223,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"306394",2020-01-29 17:33:00,2.78448,5,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,4.9,0.83601,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"306395",2020-01-29 17:34:00,2.73823,6,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,4.8,0.83475,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"306396",2020-01-29 17:35:00,2.57385,7,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,4.8,1.0584,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"306397",2020-01-29 17:36:00,2.20358,8,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,4.8,1.09557,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"306398",2020-01-29 17:37:00,2.43041,9,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,4.9,0.97524,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"306399",2020-01-29 17:38:00,2.37291,9,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,4.9,0.96138,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"306400",2020-01-29 17:39:00,2.44888,0,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,4.8,0.84924,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"306401",2020-01-29 17:40:00,2.50272,0,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,4.8,0.83727,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"306402",2020-01-29 17:41:00,2.53464,0,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,4.8,0.82467,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"306403",2020-01-29 17:42:00,2.54265,0,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,4.7,0.81837,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"306404",2020-01-29 17:43:00,2.34109,0,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,4.8,0.83097,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"306405",2020-01-29 17:44:00,2.61259,0,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,4.7,0.8253,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"306406",2020-01-29 17:45:00,2.59316,0,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,4.7,0.8316,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"306407",2020-01-29 17:46:00,2.53919,0,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,4.7,0.84168,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"306408",2020-01-29 17:47:00,2.52223,0,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,4.7,0.83349,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"306409",2020-01-29 17:48:00,2.50355,0,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,4.7,0.85491,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"306410",2020-01-29 17:49:00,2.61137,0,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,4.8,0.86121,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"306411",2020-01-29 17:50:00,2.80274,0,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,4.7,0.81522,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"306412",2020-01-29 17:51:00,2.73997,0,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,4.6,0.82152,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"306413",2020-01-29 17:52:00,2.6805,0,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,4.7,0.81207,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"306414",2020-01-29 17:53:00,2.62909,0,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,4.6,0.82404,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"306415",2020-01-29 17:54:00,2.78672,0,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,4.7,0.8127,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"306416",2020-01-29 17:55:00,2.70974,0,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,4.7,0.81837,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306417",2020-01-29 17:56:00,3.06033,0,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,4.6,0.81207,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306418",2020-01-29 17:57:00,3.2663,0,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,4.6,0.81207,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306419",2020-01-29 17:58:00,2.64972,0,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,4.6,0.81207,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306420",2020-01-29 17:59:00,2.88977,0,0,28,21,23,10,22,22,22,0,0,22,22.5,22,20,22,22,22,4.6,0.81774,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306421",2020-01-29 18:00:00,2.79733,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.6,0.82278,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306422",2020-01-29 18:01:00,2.87679,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.6,0.80388,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306423",2020-01-29 18:02:00,2.83853,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.6,0.80514,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306424",2020-01-29 18:03:00,2.97388,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.5,0.8001,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306425",2020-01-29 18:04:00,2.84657,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.6,0.80514,1,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306426",2020-01-29 18:05:00,2.77344,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.6,0.79884,1,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306427",2020-01-29 18:06:00,2.41425,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.6,0.79947,1,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306428",2020-01-29 18:07:00,2.57359,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.5,0.80577,1,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306429",2020-01-29 18:08:00,2.53329,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.6,0.79947,1,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306430",2020-01-29 18:09:00,2.68762,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.6,0.7938,1,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306431",2020-01-29 18:10:00,2.59401,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.6,0.79947,1,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306432",2020-01-29 18:11:00,2.45206,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.6,0.81018,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306433",2020-01-29 18:12:00,2.41935,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.7,0.79884,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306434",2020-01-29 18:13:00,2.39319,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.6,0.80073,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306435",2020-01-29 18:14:00,2.38565,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.6,0.79884,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"306436",2020-01-29 18:15:00,2.38733,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.6,0.80577,0,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"306437",2020-01-29 18:16:00,2.519,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.6,0.81018,0,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"306438",2020-01-29 18:17:00,2.63553,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.7,0.80577,0,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"306439",2020-01-29 18:18:00,2.38363,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.8,0.80577,0,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"306440",2020-01-29 18:19:00,2.46962,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.6,0.80514,0,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"306441",2020-01-29 18:20:00,2.64005,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.8,0.80577,0,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"306442",2020-01-29 18:21:00,2.61298,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.8,0.80514,0,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"306443",2020-01-29 18:22:00,2.56444,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.8,0.8001,0,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"306444",2020-01-29 18:23:00,2.47736,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.8,0.81144,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"306445",2020-01-29 18:24:00,2.80429,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.7,0.80451,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"306446",2020-01-29 18:25:00,2.76677,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.8,0.8001,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"306447",2020-01-29 18:26:00,2.78773,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.7,0.79317,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"306448",2020-01-29 18:27:00,2.67078,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.8,0.79884,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"306449",2020-01-29 18:28:00,2.3089,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.8,0.79884,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"306450",2020-01-29 18:29:00,2.66299,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.7,0.77931,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"306451",2020-01-29 18:30:00,2.53429,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.7,0.78057,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"306452",2020-01-29 18:31:00,2.50871,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.8,0.79065,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"306453",2020-01-29 18:32:00,2.70628,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.8,0.7875,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"306454",2020-01-29 18:33:00,2.86411,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.7,0.77679,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"306455",2020-01-29 18:34:00,3.40981,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.8,0.80325,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"306456",2020-01-29 18:35:00,3.55312,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.9,0.81522,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"306457",2020-01-29 18:36:00,2.77512,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.8,0.78624,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"306458",2020-01-29 18:37:00,2.46979,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.8,0.7812,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"306459",2020-01-29 18:38:00,2.25137,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.8,0.78624,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"306460",2020-01-29 18:39:00,2.19309,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.9,0.78624,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"306461",2020-01-29 18:40:00,2.22494,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.8,0.79254,1,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"306462",2020-01-29 18:41:00,2.31028,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.8,0.7875,1,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"306463",2020-01-29 18:42:00,2.299,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.9,0.79317,1,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"306464",2020-01-29 18:43:00,2.40274,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,5,0.79317,1,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"306465",2020-01-29 18:44:00,2.432,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,5,0.79317,1,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"306466",2020-01-29 18:45:00,2.30844,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.9,0.79947,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"306467",2020-01-29 18:46:00,2.29095,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.9,0.79947,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"306468",2020-01-29 18:47:00,2.35334,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.9,0.79821,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"306469",2020-01-29 18:48:00,2.30635,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,5,0.79884,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"306470",2020-01-29 18:49:00,2.48544,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.8,0.79002,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"306471",2020-01-29 18:50:00,2.59909,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.6,0.78435,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"306472",2020-01-29 18:51:00,2.64431,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.8,0.79254,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"306473",2020-01-29 18:52:00,2.84584,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.7,0.78687,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"306474",2020-01-29 18:53:00,3.02417,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.7,0.8001,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"306475",2020-01-29 18:54:00,2.82019,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.8,0.79884,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306476",2020-01-29 18:55:00,2.79223,0,0,28,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.6,0.78183,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306477",2020-01-29 18:56:00,2.68379,0,0,16,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.6,0.78624,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"306478",2020-01-29 18:57:00,2.15774,0,0,16,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.6,0.78561,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"306479",2020-01-29 18:58:00,2.77868,0,0,16,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.5,0.78561,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"306480",2020-01-29 18:59:00,2.98794,0,0,16,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.5,0.77931,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"306481",2020-01-29 19:00:00,3.02265,0,0,16,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.5,0.78246,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"306482",2020-01-29 19:01:00,2.82015,0,0,16,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.5,0.77427,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"306483",2020-01-29 19:02:00,2.29625,0,0,16,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.5,0.77427,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"306484",2020-01-29 19:03:00,1.68973,0,0,16,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.4,0.76986,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"306485",2020-01-29 19:04:00,1.02149,0,0,16,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.3,0.76734,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"306486",2020-01-29 19:05:00,0.955472,0,0,16,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.4,0.76797,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"306487",2020-01-29 19:06:00,0.874067,0,0,22,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.4,0.77364,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"306488",2020-01-29 19:07:00,1.09065,0,0,16,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.3,0.77364,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"306489",2020-01-29 19:08:00,0.99176,0,0,16,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.4,0.59787,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"306490",2020-01-29 19:09:00,0.928101,0,0,16,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.4,0.59787,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"306491",2020-01-29 19:10:00,0.868968,0,0,16,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.4,0.60417,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"306492",2020-01-29 19:11:00,1.04409,0,0,16,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.5,0.78624,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"306493",2020-01-29 19:12:00,0.770271,0,0,16,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.5,0.79191,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"306494",2020-01-29 19:13:00,0.814576,0,0,16,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.4,0.87507,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"306495",2020-01-29 19:14:00,0.8482,0,0,16,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.4,0.80451,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"306496",2020-01-29 19:15:00,0.8232,0,0,16,21,23,10,22,22,22,0,0,22,22.5,21.5,20,22,22,22,4.5,0.79884,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"306497",2020-01-29 19:16:00,0.805887,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20,22,22,22,4.6,0.79884,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"306498",2020-01-29 19:17:00,0.8145,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20,22,22,22,4.6,0.80451,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"306499",2020-01-29 19:18:00,0.962889,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20,22,22,22,4.6,0.79947,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"306500",2020-01-29 19:19:00,1.13218,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20,22,22,22,4.6,0.91035,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"306501",2020-01-29 19:20:00,1.29155,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20,22,22,22,4.6,0.80829,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"306502",2020-01-29 19:21:00,1.18709,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20,22,22,22,4.7,0.80451,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"306503",2020-01-29 19:22:00,1.71743,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20,22,22,22,4.6,0.79947,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"306504",2020-01-29 19:23:00,1.45131,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20,22,22,22,4.7,0.83664,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"306505",2020-01-29 19:24:00,1.63996,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20,22,22,22,4.6,0.83034,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"306506",2020-01-29 19:25:00,1.51212,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20,22,22,22,4.7,0.82971,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"306507",2020-01-29 19:26:00,1.43399,0,0.631,16,21,23,10,22,22,22,0,0,22,22,21.5,20,22,22,22,4.7,1.67139,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"306508",2020-01-29 19:27:00,1.47727,0,0.647,16,21,23,10,22,22,22,0,0,22,22,21.5,20,22,22,22,4.8,1.66257,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"306509",2020-01-29 19:28:00,1.55778,0,1.596,16,21,23,10,22,22,22,0,0,22,22,21.5,20,22,22,22,4.7,2.95281,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"306510",2020-01-29 19:29:00,1.24823,0,1.581,16,21,23,10,22,22,22,0,0,22,22,21.5,20,22,22,22,4.7,2.96289,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"306511",2020-01-29 19:30:00,1.30984,0,1.593,16,21,23,10,22,22,22,0,0,22,22,21.5,20,22,22,22,4.6,2.8602,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"306512",2020-01-29 19:31:00,1.3427,0,1.971,28,21,23,10,22,22,22,0,0,22,22,21.5,20,22,22,22,4.7,3.37554,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"306513",2020-01-29 19:32:00,1.40586,0,2.057,28,21,23,10,22,22,22,0,0,22,22,21.5,20,22,22,22,4.7,3.50973,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"306514",2020-01-29 19:33:00,1.38736,0,2.129,28,21,23,10,22,22,22,0,0,22,22,21.5,20,22,22,22,4.7,3.44043,1,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"306515",2020-01-29 19:34:00,1.0488,0,0.739,28,21,23,10,22,22,22,0,0,22,22,21.5,20,22,22,22,4.7,1.75833,1,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"306516",2020-01-29 19:35:00,1.45795,0,0.534,28,21,23,10,22,22,22,0,0,22,22,21.5,20,22,22,22,4.7,1.83519,1,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"306517",2020-01-29 19:36:00,1.73111,0,0.43,28,21,23,10,22,22,22,0,0,22,22,21.5,20,22,22,22,4.6,1.50759,1,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"306518",2020-01-29 19:37:00,1.57028,0,0.429,28,21,23,10,22,22,22,0,0,22,22,21.5,20,22,22,22,4.7,1.50381,1,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"306519",2020-01-29 19:38:00,2.27178,0,0.278,28,21,23,10,22,22,22,0,0,22,22,21.5,20,22,22,22,4.7,1.30347,1,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"306520",2020-01-29 19:39:00,2.54023,0,0.281,28,21,23,10,22,22,22,0,0,22,22,21.5,20,22,22,22,4.7,1.3041,1,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"306521",2020-01-29 19:40:00,2.79288,0,0.288,28,21,23,10,22,22,22,0,0,22,22,21.5,20,22,22,22,4.7,1.3419,1,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"306522",2020-01-29 19:41:00,2.95773,0,0.283,28,21,23,10,22,22,22,0,0,22,22,21.5,20,22,22,22,4.6,1.33497,1,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"306523",2020-01-29 19:42:00,3.03223,0,0.501,28,21,23,10,22,22,22,0,0,22,22,21.5,20,22,22,22,4.6,1.5939,1,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"306524",2020-01-29 19:43:00,3.09084,0,0.492,28,21,23,10,22,22,22,0,0,22,22,21.5,20,22,22,22,4.6,1.58697,1,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"306525",2020-01-29 19:44:00,3.11441,0,0.493,28,21,23,10,22,22,22,0,0,22,22,21.5,20,22,22,22,4.7,1.59327,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"306526",2020-01-29 19:45:00,3.26061,0,0.495,28,21,23,10,22,22,22,0,0,22,22,21.5,20,22,22,22,4.7,1.59894,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"306527",2020-01-29 19:46:00,3.21498,0,0.485,28,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,4.6,1.58697,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"306528",2020-01-29 19:47:00,3.17514,0,0.479,28,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,4.7,1.56744,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"306529",2020-01-29 19:48:00,3.07227,0,0.413,28,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,4.6,1.44144,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"306530",2020-01-29 19:49:00,3.33293,0,0.158,28,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,4.7,1.1529,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"306531",2020-01-29 19:50:00,3.12558,0,0.156,28,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,4.6,1.14723,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"306532",2020-01-29 19:51:00,2.93649,0,0.156,28,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,4.6,1.15983,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"306533",2020-01-29 19:52:00,2.84983,0,0.155,28,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,4.6,1.14219,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"306534",2020-01-29 19:53:00,2.93014,0,0.156,28,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,4.6,1.15416,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"306535",2020-01-29 19:54:00,2.94946,0,0.156,28,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,4.6,1.1466,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306536",2020-01-29 19:55:00,2.98132,0,0.052,28,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.7,0.90783,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306537",2020-01-29 19:56:00,2.95405,0,0.051,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.6,0.9009,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"306538",2020-01-29 19:57:00,2.97388,0,3.246,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.6,4.32684,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"306539",2020-01-29 19:58:00,3.06532,0,3.101,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.6,4.23927,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"306540",2020-01-29 19:59:00,2.86352,0,3.09,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.7,4.22541,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"306541",2020-01-29 20:00:00,2.80954,0,2.982,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.7,4.0446,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"306542",2020-01-29 20:01:00,2.89668,0,2.973,28,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.7,4.06287,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306543",2020-01-29 20:02:00,3.04332,0,2.909,28,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.7,3.99987,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"306544",2020-01-29 20:03:00,2.71605,0,2.97,28,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.7,4.06854,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306545",2020-01-29 20:04:00,2.65124,0,1.169,28,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.8,3.0366,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306546",2020-01-29 20:05:00,2.57432,0,1.907,28,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.7,2.99124,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306547",2020-01-29 20:06:00,2.67712,0,1.326,28,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.7,2.99187,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306548",2020-01-29 20:07:00,2.72282,0,0.019,28,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.7,0.88452,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306549",2020-01-29 20:08:00,2.80355,0,1.902,28,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.8,3.02904,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306550",2020-01-29 20:09:00,2.80845,0,0.005,28,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.8,0.83097,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306551",2020-01-29 20:10:00,2.82665,0,1.91,28,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.8,3.00132,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306552",2020-01-29 20:11:00,2.91885,0,0.019,28,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.9,0.89271,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306553",2020-01-29 20:12:00,3.17275,0,1.974,28,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.8,3.0618,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306554",2020-01-29 20:13:00,2.76245,0,0.024,28,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.9,0.9639,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"306555",2020-01-29 20:14:00,2.74965,0,1.951,28,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.8,3.04164,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"306556",2020-01-29 20:15:00,2.77727,0,0.02,28,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.8,0.89838,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"306557",2020-01-29 20:16:00,2.6027,0,0,28,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.8,0.84294,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"306558",2020-01-29 20:17:00,2.75177,0,0,28,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.8,0.83853,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"306559",2020-01-29 20:18:00,2.71739,0,2.273,28,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5,3.22182,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"306560",2020-01-29 20:19:00,3.0417,0,1.921,28,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.8,3.01644,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"306561",2020-01-29 20:20:00,2.92757,0,0,28,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.8,0.9261,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"306562",2020-01-29 20:21:00,2.6692,0,0.007,28,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.8,0.93807,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"306563",2020-01-29 20:22:00,2.8125,0,0.005,28,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.8,0.83979,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"306564",2020-01-29 20:23:00,2.69639,0,0.019,28,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.8,0.87003,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"306565",2020-01-29 20:24:00,2.86876,0,0.02,28,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.8,0.87507,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"306566",2020-01-29 20:25:00,3.00056,0,0.02,28,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.8,0.86877,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"306567",2020-01-29 20:26:00,2.94147,0,0.019,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.8,0.84987,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"306568",2020-01-29 20:27:00,2.75434,0,0.019,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.8,0.91287,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"306569",2020-01-29 20:28:00,3.10461,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.8,0.86814,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"306570",2020-01-29 20:29:00,2.83167,0,0.004,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.8,0.86247,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"306571",2020-01-29 20:30:00,2.68462,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.8,0.86247,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"306572",2020-01-29 20:31:00,2.62439,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.8,0.8631,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"306573",2020-01-29 20:32:00,2.34738,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.9,0.8631,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"306574",2020-01-29 20:33:00,2.41563,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.8,0.85743,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"306575",2020-01-29 20:34:00,2.09748,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.9,0.86751,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"306576",2020-01-29 20:35:00,1.68134,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.8,0.8505,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"306577",2020-01-29 20:36:00,1.33547,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.8,0.86247,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"306578",2020-01-29 20:37:00,1.19485,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.8,0.85932,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"306579",2020-01-29 20:38:00,1.09056,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.9,0.85617,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"306580",2020-01-29 20:39:00,1.13935,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.9,0.85617,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"306581",2020-01-29 20:40:00,1.0516,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,4.8,0.8505,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"306582",2020-01-29 20:41:00,0.941746,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,4.9,0.86184,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"306583",2020-01-29 20:42:00,0.920852,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,4.9,0.8568,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"306584",2020-01-29 20:43:00,1.00884,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,4.8,0.86373,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"306585",2020-01-29 20:44:00,0.93672,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.8,0.8631,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"306586",2020-01-29 20:45:00,0.727752,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.9,0.85617,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"306587",2020-01-29 20:46:00,0.952022,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.9,0.86877,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"306588",2020-01-29 20:47:00,1.02055,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5,0.86814,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"306589",2020-01-29 20:48:00,1.03796,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5,0.86184,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"306590",2020-01-29 20:49:00,1.3729,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,4.9,0.8568,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"306591",2020-01-29 20:50:00,1.32116,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,4.9,0.86247,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"306592",2020-01-29 20:51:00,1.05589,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,4.7,0.8568,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"306593",2020-01-29 20:52:00,1.24354,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,4.8,0.85806,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"306594",2020-01-29 20:53:00,1.27302,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,4.9,0.84798,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"306595",2020-01-29 20:54:00,1.28096,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,5,0.83664,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306596",2020-01-29 20:55:00,0.678229,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,5,0.83097,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306597",2020-01-29 20:56:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,5,0.8253,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306598",2020-01-29 20:57:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,4.9,0.83097,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306599",2020-01-29 20:58:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,5.1,0.83664,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306600",2020-01-29 20:59:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,5,0.83097,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
