"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"306601",2020-01-29 21:00:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,5,0.83601,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306602",2020-01-29 21:01:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,5,0.82467,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306603",2020-01-29 21:02:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,5.1,0.82152,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306604",2020-01-29 21:03:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,5.1,0.82341,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306605",2020-01-29 21:04:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,5.2,0.82341,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306606",2020-01-29 21:05:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,5,0.81648,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306607",2020-01-29 21:06:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,5,0.81774,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306608",2020-01-29 21:07:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,5,0.81207,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306609",2020-01-29 21:08:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,5,0.81711,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306610",2020-01-29 21:09:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,5.2,0.81711,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306611",2020-01-29 21:10:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,5.2,0.81144,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306612",2020-01-29 21:11:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,5,0.81774,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306613",2020-01-29 21:12:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,5.1,0.81207,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306614",2020-01-29 21:13:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,5.1,0.82404,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306615",2020-01-29 21:14:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,5,0.95004,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"306616",2020-01-29 21:15:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,5,1.05147,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"306617",2020-01-29 21:16:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,5.1,1.08927,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"306618",2020-01-29 21:17:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,5,0.93114,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"306619",2020-01-29 21:18:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,5.1,0.92547,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"306620",2020-01-29 21:19:00,0.128413,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,5.2,0.82782,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"306621",2020-01-29 21:20:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,5.1,0.8631,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"306622",2020-01-29 21:21:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,5.1,0.8568,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"306623",2020-01-29 21:22:00,0.829917,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,5.1,0.86814,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"306624",2020-01-29 21:23:00,1.21406,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,22,22,5.2,0.86499,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306625",2020-01-29 21:24:00,0.191936,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.1,0.85554,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306626",2020-01-29 21:25:00,0.04494,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.2,0.8505,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306627",2020-01-29 21:26:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.1,0.84987,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306628",2020-01-29 21:27:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.1,0.84987,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306629",2020-01-29 21:28:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.1,0.84987,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306630",2020-01-29 21:29:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.1,0.87633,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306631",2020-01-29 21:30:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.2,0.8442,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306632",2020-01-29 21:31:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.1,0.84357,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306633",2020-01-29 21:32:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.1,0.85554,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306634",2020-01-29 21:33:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.2,0.84357,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306635",2020-01-29 21:34:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.2,0.8442,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306636",2020-01-29 21:35:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.1,0.85554,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306637",2020-01-29 21:36:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.2,0.85617,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306638",2020-01-29 21:37:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.1,0.86184,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306639",2020-01-29 21:38:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.1,0.86121,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306640",2020-01-29 21:39:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.1,0.8442,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306641",2020-01-29 21:40:00,0,0,0.011,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.2,0.84735,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306642",2020-01-29 21:41:00,0,0,0.012,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.1,0.8568,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306643",2020-01-29 21:42:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.3,0.85617,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306644",2020-01-29 21:43:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.2,0.83853,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"306645",2020-01-29 21:44:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.3,0.8568,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"306646",2020-01-29 21:45:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.2,0.86121,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"306647",2020-01-29 21:46:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.2,0.8568,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"306648",2020-01-29 21:47:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.2,0.84924,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"306649",2020-01-29 21:48:00,0,0,0.038,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.2,0.9072,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"306650",2020-01-29 21:49:00,0.21285,0,0.041,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.2,0.93618,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"306651",2020-01-29 21:50:00,0.34978,0,0.024,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.2,0.90594,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"306652",2020-01-29 21:51:00,0.842691,0,0.032,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.1,0.90783,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"306653",2020-01-29 21:52:00,2.1417,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.2,0.87381,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"306654",2020-01-29 21:53:00,2.41714,0,0.038,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.2,0.92988,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306655",2020-01-29 21:54:00,1.7731,0,0.04,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.2,0.91098,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306656",2020-01-29 21:55:00,0,0,0.02,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.2,0.8631,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306657",2020-01-29 21:56:00,0,0,0.032,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.2,0.8883,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306658",2020-01-29 21:57:00,0,0,0.04,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.2,0.90027,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306659",2020-01-29 21:58:00,0,0,0.013,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.2,0.85239,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306660",2020-01-29 21:59:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.2,0.9261,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306661",2020-01-29 22:00:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.2,0.75978,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306662",2020-01-29 22:01:00,0,0,1.931,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.2,2.72097,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306663",2020-01-29 22:02:00,0,0,1.927,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.2,2.70774,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306664",2020-01-29 22:03:00,0,0,1.891,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.2,2.6712,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306665",2020-01-29 22:04:00,0,0,1.917,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.2,2.70144,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306666",2020-01-29 22:05:00,0,0,1.918,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.2,2.70207,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306667",2020-01-29 22:06:00,0,0,1.929,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.2,2.71467,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306668",2020-01-29 22:07:00,0,0,1.923,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.2,2.71404,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306669",2020-01-29 22:08:00,0,0,1.917,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.2,2.71341,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306670",2020-01-29 22:09:00,0,0,1.934,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.3,2.709,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306671",2020-01-29 22:10:00,0,0,1.935,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.2,2.70144,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306672",2020-01-29 22:11:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.2,0.6552,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306673",2020-01-29 22:12:00,0,0,1.95,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.3,2.72034,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306674",2020-01-29 22:13:00,0,0,1.934,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.3,2.67057,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"306675",2020-01-29 22:14:00,0,0,1.909,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.2,2.62017,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"306676",2020-01-29 22:15:00,0,0,1.879,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.3,2.59497,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"306677",2020-01-29 22:16:00,0,0,1.914,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.2,2.60757,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"306678",2020-01-29 22:17:00,0,0,1.913,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.2,2.65104,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"306679",2020-01-29 22:18:00,0,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.3,0.4725,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"306680",2020-01-29 22:19:00,0.585572,0,0.02,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.3,0.55629,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"306681",2020-01-29 22:20:00,0,0,0.023,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.3,0.56637,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"306682",2020-01-29 22:21:00,0.566998,0,0.104,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.2,1.94922,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"306683",2020-01-29 22:22:00,1.64412,0,0.06,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.2,1.92024,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"306684",2020-01-29 22:23:00,2.37232,0,0.02,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.3,0.53424,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306685",2020-01-29 22:24:00,1.61542,0,0,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.3,0.48384,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306686",2020-01-29 22:25:00,0,0,0.027,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.2,0.54117,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306687",2020-01-29 22:26:00,0,0,0.027,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.3,0.54117,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306688",2020-01-29 22:27:00,0,0,0.012,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.2,0.50967,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306689",2020-01-29 22:28:00,0,0,0.02,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.3,0.5229,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306690",2020-01-29 22:29:00,0,0,0.021,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.2,0.52857,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306691",2020-01-29 22:30:00,0,0,0.026,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.3,0.5355,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306692",2020-01-29 22:31:00,0,0,0.026,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.3,0.40824,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306693",2020-01-29 22:32:00,0,0,0.012,16,21,23,10,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.4,0.38871,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306694",2020-01-29 22:33:00,0,0,0.02,16,21,23,21,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.4,0.53487,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306695",2020-01-29 22:34:00,0,0,0.02,16,21,23,21,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.4,0.40509,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306696",2020-01-29 22:35:00,0,0,0.026,16,21,23,21,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.5,0.42021,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306697",2020-01-29 22:36:00,0,0,0.026,16,21,23,21,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.5,0.4158,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306698",2020-01-29 22:37:00,0,0,0.012,16,21,23,21,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.4,0.38997,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306699",2020-01-29 22:38:00,0,0,0.019,16,21,23,21,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.4,0.4095,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306700",2020-01-29 22:39:00,0.623145,0,0.02,16,21,23,21,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.4,0.43974,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306701",2020-01-29 22:40:00,0.547137,0,0.026,16,21,23,21,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.3,0.441,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306702",2020-01-29 22:41:00,1.45201,0,0.026,16,21,23,21,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.3,0.44037,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306703",2020-01-29 22:42:00,2.60142,0,0.012,16,21,23,21,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.4,0.42651,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306704",2020-01-29 22:43:00,3.70761,0,0.02,16,21,23,21,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.3,0.44037,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306705",2020-01-29 22:44:00,4.88119,0,0.021,16,21,23,21,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.3,0.43407,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306706",2020-01-29 22:45:00,5.47866,0,0.027,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.3,0.44667,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306707",2020-01-29 22:46:00,5.25203,0,0.027,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.3,0.441,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306708",2020-01-29 22:47:00,4.58089,0,0.012,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.5,0.42147,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306709",2020-01-29 22:48:00,4.38983,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.6,0.48699,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306710",2020-01-29 22:49:00,4.31776,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.6,0.48447,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306711",2020-01-29 22:50:00,4.21689,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.4,0.48447,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306712",2020-01-29 22:51:00,4.36505,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.3,0.40257,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306713",2020-01-29 22:52:00,4.36445,0,0.029,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.4,0.45423,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306714",2020-01-29 22:53:00,4.20031,0,0.013,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.3,0.42777,0,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306715",2020-01-29 22:54:00,4.11699,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.4,0.37107,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306716",2020-01-29 22:55:00,3.78001,0,0.009,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.5,0.38934,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306717",2020-01-29 22:56:00,3.65605,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.4,0.71001,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306718",2020-01-29 22:57:00,3.52003,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.3,0.69804,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306719",2020-01-29 22:58:00,3.85648,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.3,0.56007,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306720",2020-01-29 22:59:00,3.61611,0,1.94,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.4,2.51937,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306721",2020-01-29 23:00:00,3.23185,0,1.934,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.5,2.41794,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306722",2020-01-29 23:01:00,3.26765,0,1.918,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.4,2.39904,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306723",2020-01-29 23:02:00,3.17241,0,1.922,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.4,2.39841,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306724",2020-01-29 23:03:00,3.10778,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.3,0.36351,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306725",2020-01-29 23:04:00,2.98817,0,1.931,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.4,2.40597,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306726",2020-01-29 23:05:00,2.8621,0,1.933,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.4,2.40597,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306727",2020-01-29 23:06:00,2.91447,0,1.921,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.4,2.39652,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306728",2020-01-29 23:07:00,2.90216,0,1.921,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.4,2.39841,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306729",2020-01-29 23:08:00,2.83459,0,1.934,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.3,2.4066,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306730",2020-01-29 23:09:00,2.80434,0,1.934,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.4,2.3814,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306731",2020-01-29 23:10:00,2.77245,0,0.015,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.4,0.36477,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306732",2020-01-29 23:11:00,2.80985,0,0.007,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.4,0.34524,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306733",2020-01-29 23:12:00,2.75351,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.5,0.35217,0,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306734",2020-01-29 23:13:00,2.61167,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.5,0.35154,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306735",2020-01-29 23:14:00,2.60868,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.4,0.37107,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306736",2020-01-29 23:15:00,2.71671,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.4,0.3654,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306737",2020-01-29 23:16:00,2.5984,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.4,0.3717,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306738",2020-01-29 23:17:00,2.77799,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.5,0.38115,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306739",2020-01-29 23:18:00,2.83232,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.4,0.38115,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306740",2020-01-29 23:19:00,2.80635,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.4,0.36603,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306741",2020-01-29 23:20:00,3.04407,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.4,0.37674,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306742",2020-01-29 23:21:00,3.29246,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.4,0.38241,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306743",2020-01-29 23:22:00,3.02211,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.4,0.36477,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306744",2020-01-29 23:23:00,3.06755,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.5,0.38241,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306745",2020-01-29 23:24:00,2.90859,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.3,0.35847,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306746",2020-01-29 23:25:00,2.79259,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.3,0.35847,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306747",2020-01-29 23:26:00,2.92944,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.2,0.35532,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306748",2020-01-29 23:27:00,2.95372,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.3,0.35217,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306749",2020-01-29 23:28:00,2.79215,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.3,0.35847,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306750",2020-01-29 23:29:00,3.07619,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.3,0.35784,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306751",2020-01-29 23:30:00,2.89515,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.3,0.34713,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306752",2020-01-29 23:31:00,2.83871,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.3,0.35784,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306753",2020-01-29 23:32:00,2.81059,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.3,0.35154,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306754",2020-01-29 23:33:00,2.67521,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.4,0.35721,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306755",2020-01-29 23:34:00,2.61681,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.3,0.35154,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306756",2020-01-29 23:35:00,2.56657,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.3,0.35154,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306757",2020-01-29 23:36:00,2.49387,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.2,0.36351,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306758",2020-01-29 23:37:00,2.49167,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.3,0.34902,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306759",2020-01-29 23:38:00,2.50559,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.3,0.35469,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306760",2020-01-29 23:39:00,2.41617,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.2,0.35532,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306761",2020-01-29 23:40:00,2.49961,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.3,0.35091,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306762",2020-01-29 23:41:00,2.39138,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.3,0.3528,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306763",2020-01-29 23:42:00,2.37136,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.2,0.3654,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306764",2020-01-29 23:43:00,2.40629,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.3,0.37548,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306765",2020-01-29 23:44:00,2.36322,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.2,0.37611,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306766",2020-01-29 23:45:00,2.77012,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.2,0.3591,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306767",2020-01-29 23:46:00,2.36129,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.2,0.36477,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306768",2020-01-29 23:47:00,2.62249,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.2,0.36477,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306769",2020-01-29 23:48:00,2.74313,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.2,0.34902,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306770",2020-01-29 23:49:00,2.48847,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.2,0.35028,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306771",2020-01-29 23:50:00,2.48825,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.1,0.34587,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306772",2020-01-29 23:51:00,2.65249,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.1,0.3402,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306773",2020-01-29 23:52:00,2.65577,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.1,0.3402,0,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306774",2020-01-29 23:53:00,2.75419,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.2,0.35154,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306775",2020-01-29 23:54:00,2.71098,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.2,0.34083,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306776",2020-01-29 23:55:00,2.66765,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.1,0.34587,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306777",2020-01-29 23:56:00,2.67091,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.2,0.34587,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306778",2020-01-29 23:57:00,2.68188,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.1,0.34461,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306779",2020-01-29 23:58:00,3.14198,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.2,0.34524,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306780",2020-01-29 23:59:00,2.7494,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.2,0.33957,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306781",2020-01-30 00:00:00,2.58828,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,21.5,5.2,0.35091,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306782",2020-01-30 00:01:00,2.55403,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.1,0.33957,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306783",2020-01-30 00:02:00,2.47296,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.1,0.35091,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306784",2020-01-30 00:03:00,2.36084,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.1,0.33957,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306785",2020-01-30 00:04:00,2.36818,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5,0.34839,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306786",2020-01-30 00:05:00,2.595,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.1,0.32697,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306787",2020-01-30 00:06:00,2.29078,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.1,0.32697,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306788",2020-01-30 00:07:00,2.03947,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5,0.3213,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306789",2020-01-30 00:08:00,2.29878,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5,0.33327,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306790",2020-01-30 00:09:00,2.17956,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5,0.32697,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306791",2020-01-30 00:10:00,2.19478,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5,0.32697,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306792",2020-01-30 00:11:00,2.21515,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.1,0.32445,0,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306793",2020-01-30 00:12:00,2.09807,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5,0.33894,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306794",2020-01-30 00:13:00,2.11504,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5,0.34461,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306795",2020-01-30 00:14:00,2.11971,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5,0.3276,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306796",2020-01-30 00:15:00,2.02857,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5,0.33894,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306797",2020-01-30 00:16:00,2.14693,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,4.9,0.33579,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306798",2020-01-30 00:17:00,2.50375,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5,0.33957,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306799",2020-01-30 00:18:00,2.43986,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5,0.3276,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306800",2020-01-30 00:19:00,2.38306,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.1,0.3276,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306801",2020-01-30 00:20:00,2.29287,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5,0.3276,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306802",2020-01-30 00:21:00,2.48855,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5,0.3276,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306803",2020-01-30 00:22:00,2.5871,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5,0.32004,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306804",2020-01-30 00:23:00,2.60941,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.1,0.34272,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306805",2020-01-30 00:24:00,2.58272,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5,0.33012,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306806",2020-01-30 00:25:00,2.58292,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5,0.33453,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306807",2020-01-30 00:26:00,2.80987,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5,0.3528,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306808",2020-01-30 00:27:00,2.62934,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5,0.35154,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306809",2020-01-30 00:28:00,2.67496,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5,0.3528,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306810",2020-01-30 00:29:00,2.54655,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5,0.35217,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306811",2020-01-30 00:30:00,2.41832,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5,0.35784,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306812",2020-01-30 00:31:00,2.36962,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5,0.35217,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306813",2020-01-30 00:32:00,2.20118,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5,0.35847,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306814",2020-01-30 00:33:00,2.11853,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5,0.3528,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306815",2020-01-30 00:34:00,2.14639,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5,0.35217,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306816",2020-01-30 00:35:00,2.07911,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5,0.34146,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306817",2020-01-30 00:36:00,2.0756,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5,0.35154,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306818",2020-01-30 00:37:00,2.07481,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5,0.36225,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306819",2020-01-30 00:38:00,2.05181,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5.1,0.35154,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306820",2020-01-30 00:39:00,2.16916,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5,0.35217,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306821",2020-01-30 00:40:00,2.04907,0,0,16,21,23,28,22,22,22,0,0,22,22,21.5,20.5,22,21.5,22,5,0.35154,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306822",2020-01-30 00:41:00,2.07148,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,21.5,22,5,0.3465,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306823",2020-01-30 00:42:00,2.03556,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,21.5,22,5,0.36351,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306824",2020-01-30 00:43:00,2.05644,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,21.5,22,5,0.36351,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306825",2020-01-30 00:44:00,2.29532,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,21.5,22,5,0.35595,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306826",2020-01-30 00:45:00,2.06038,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,21.5,22,5,0.35469,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306827",2020-01-30 00:46:00,2.10509,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,21.5,22,4.9,0.3528,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306828",2020-01-30 00:47:00,2.41633,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,21.5,22,5,0.35721,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306829",2020-01-30 00:48:00,2.22462,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,21.5,22,4.9,0.3465,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306830",2020-01-30 00:49:00,2.27564,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,21.5,22,4.9,0.35784,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306831",2020-01-30 00:50:00,2.40931,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,21.5,22,4.9,0.34902,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306832",2020-01-30 00:51:00,2.51221,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,21.5,22,4.9,0.44037,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306833",2020-01-30 00:52:00,2.52716,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,21.5,22,5,0.59157,0,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306834",2020-01-30 00:53:00,2.31411,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,21.5,22,5,0.58086,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306835",2020-01-30 00:54:00,2.47206,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,21.5,22,4.9,0.45927,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306836",2020-01-30 00:55:00,2.45102,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5,0.45297,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306837",2020-01-30 00:56:00,2.41877,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,4.9,0.35154,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306838",2020-01-30 00:57:00,2.54902,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,4.9,0.35091,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306839",2020-01-30 00:58:00,2.44236,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,4.9,0.35028,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306840",2020-01-30 00:59:00,2.30761,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,4.9,0.3402,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306841",2020-01-30 01:00:00,2.18214,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5,0.35091,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306842",2020-01-30 01:01:00,2.21417,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.1,0.34524,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306843",2020-01-30 01:02:00,2.12069,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,4.9,0.3402,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306844",2020-01-30 01:03:00,2.07781,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,4.9,0.34524,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306845",2020-01-30 01:04:00,2.03209,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,4.9,0.34524,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306846",2020-01-30 01:05:00,1.99152,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,4.9,0.35091,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306847",2020-01-30 01:06:00,2.01894,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,4.9,0.34965,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306848",2020-01-30 01:07:00,2.08635,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5,0.34839,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306849",2020-01-30 01:08:00,1.83971,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,4.9,0.34524,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306850",2020-01-30 01:09:00,1.53066,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,4.9,0.3339,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306851",2020-01-30 01:10:00,1.76471,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,4.9,0.33957,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306852",2020-01-30 01:11:00,1.67513,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,4.9,0.35154,0,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306853",2020-01-30 01:12:00,1.80164,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5,0.35154,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306854",2020-01-30 01:13:00,2.00529,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,4.9,0.35595,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306855",2020-01-30 01:14:00,1.95908,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5,0.34587,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306856",2020-01-30 01:15:00,1.69187,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,4.9,0.3402,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306857",2020-01-30 01:16:00,2.15077,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5,0.3465,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306858",2020-01-30 01:17:00,2.33507,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5,0.33264,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306859",2020-01-30 01:18:00,2.26772,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5,0.33894,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306860",2020-01-30 01:19:00,2.22401,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5,0.32571,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306861",2020-01-30 01:20:00,2.23592,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5,0.32508,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306862",2020-01-30 01:21:00,2.38157,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.2,0.33957,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306863",2020-01-30 01:22:00,2.37485,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5,0.3339,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306864",2020-01-30 01:23:00,2.38738,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.1,0.32634,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306865",2020-01-30 01:24:00,2.41137,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.1,0.32697,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306866",2020-01-30 01:25:00,2.44161,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.2,0.32823,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306867",2020-01-30 01:26:00,2.44869,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.1,0.35028,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306868",2020-01-30 01:27:00,2.64853,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.2,0.32571,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306869",2020-01-30 01:28:00,2.43513,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.2,0.32445,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306870",2020-01-30 01:29:00,2.2051,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5,0.32004,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306871",2020-01-30 01:30:00,2.08928,0,0,16,21,23,10,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5,0.32067,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"306872",2020-01-30 01:31:00,2.06462,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.2,0.32382,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306873",2020-01-30 01:32:00,1.97722,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.2,0.32382,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306874",2020-01-30 01:33:00,1.93315,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.1,0.32634,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306875",2020-01-30 01:34:00,1.5183,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.2,0.33264,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306876",2020-01-30 01:35:00,1.90948,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.2,0.32445,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306877",2020-01-30 01:36:00,1.93578,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.2,0.32508,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306878",2020-01-30 01:37:00,1.89674,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.2,0.32193,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306879",2020-01-30 01:38:00,1.92799,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.3,0.32004,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306880",2020-01-30 01:39:00,1.91912,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.2,0.32004,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306881",2020-01-30 01:40:00,1.96711,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.2,0.315,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306882",2020-01-30 01:41:00,1.86991,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.2,0.3213,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306883",2020-01-30 01:42:00,1.71133,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.3,0.33264,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306884",2020-01-30 01:43:00,1.85294,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.2,0.33264,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306885",2020-01-30 01:44:00,1.82263,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.2,0.32697,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306886",2020-01-30 01:45:00,1.55237,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.2,0.32382,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306887",2020-01-30 01:46:00,2.06301,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.3,0.32697,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306888",2020-01-30 01:47:00,2.15945,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.3,0.32634,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306889",2020-01-30 01:48:00,2.00563,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.4,0.32634,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306890",2020-01-30 01:49:00,2.0443,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.5,0.32697,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306891",2020-01-30 01:50:00,2.26447,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.4,0.32067,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306892",2020-01-30 01:51:00,2.41975,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.4,0.32634,0,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306893",2020-01-30 01:52:00,2.44983,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.4,0.33327,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306894",2020-01-30 01:53:00,2.41765,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.5,0.33264,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306895",2020-01-30 01:54:00,2.35166,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.5,0.32697,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306896",2020-01-30 01:55:00,2.30828,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.4,0.32067,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306897",2020-01-30 01:56:00,2.16187,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.3,0.32067,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306898",2020-01-30 01:57:00,2.22255,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.3,0.32571,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306899",2020-01-30 01:58:00,1.95772,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.3,0.33894,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306900",2020-01-30 01:59:00,1.90878,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.5,0.32634,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306901",2020-01-30 02:00:00,1.73573,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.5,0.315,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306902",2020-01-30 02:01:00,1.62757,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.4,0.32004,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306903",2020-01-30 02:02:00,1.93984,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.4,0.32067,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306904",2020-01-30 02:03:00,1.98484,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.3,0.32571,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306905",2020-01-30 02:04:00,2.00583,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.2,0.32004,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306906",2020-01-30 02:05:00,1.76343,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.2,0.32067,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306907",2020-01-30 02:06:00,1.94965,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.3,0.33831,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306908",2020-01-30 02:07:00,1.61182,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.2,0.32571,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306909",2020-01-30 02:08:00,1.86675,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.5,0.32571,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306910",2020-01-30 02:09:00,1.92014,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.4,0.31437,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306911",2020-01-30 02:10:00,2.03106,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.4,0.35091,0,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306912",2020-01-30 02:11:00,1.71988,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.3,0.35784,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306913",2020-01-30 02:12:00,1.69419,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.2,0.35784,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306914",2020-01-30 02:13:00,1.7091,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.3,0.35658,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306915",2020-01-30 02:14:00,1.82077,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.3,0.35469,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306916",2020-01-30 02:15:00,1.69845,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.4,0.35784,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306917",2020-01-30 02:16:00,1.98481,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.2,0.35217,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306918",2020-01-30 02:17:00,1.74379,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.2,0.35847,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306919",2020-01-30 02:18:00,1.95278,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.2,0.36855,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306920",2020-01-30 02:19:00,2.08999,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.2,0.3528,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306921",2020-01-30 02:20:00,2.23584,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.2,0.35847,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306922",2020-01-30 02:21:00,2.2908,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.2,0.35847,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306923",2020-01-30 02:22:00,2.2968,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.1,0.36414,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306924",2020-01-30 02:23:00,2.25737,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.2,0.35217,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306925",2020-01-30 02:24:00,2.28056,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.2,1.72998,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306926",2020-01-30 02:25:00,2.23981,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.3,0.36288,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
