"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"306927",2020-01-30 02:26:00,2.29319,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.3,0.35784,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306928",2020-01-30 02:27:00,2.75441,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.2,0.34587,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306929",2020-01-30 02:28:00,1.96408,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.2,0.35154,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306930",2020-01-30 02:29:00,2.05165,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.3,0.35154,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306931",2020-01-30 02:30:00,1.98843,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.2,0.35721,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306932",2020-01-30 02:31:00,1.96195,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.2,0.35217,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306933",2020-01-30 02:32:00,2.17247,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.4,0.35154,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306934",2020-01-30 02:33:00,1.84239,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.3,0.35217,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306935",2020-01-30 02:34:00,1.76236,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.2,0.59157,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306936",2020-01-30 02:35:00,1.82788,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.2,0.60984,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306937",2020-01-30 02:36:00,2.06229,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.2,0.47187,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306938",2020-01-30 02:37:00,1.81907,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.3,0.45297,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306939",2020-01-30 02:38:00,1.7719,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.2,0.35154,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306940",2020-01-30 02:39:00,1.78364,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.2,0.35154,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306941",2020-01-30 02:40:00,1.78349,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5.2,0.35154,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306942",2020-01-30 02:41:00,1.7211,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5,0.35154,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306943",2020-01-30 02:42:00,1.81776,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,20.5,22,22,22,5,0.35721,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306944",2020-01-30 02:43:00,1.82114,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.1,0.35154,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306945",2020-01-30 02:44:00,1.95486,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.1,0.34587,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306946",2020-01-30 02:45:00,1.70948,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.1,0.35154,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306947",2020-01-30 02:46:00,2.10667,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.1,0.3402,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306948",2020-01-30 02:47:00,1.9469,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5,0.35217,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306949",2020-01-30 02:48:00,2.08364,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.1,0.34587,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306950",2020-01-30 02:49:00,1.96,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.1,0.34587,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306951",2020-01-30 02:50:00,2.12127,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.1,0.34587,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306952",2020-01-30 02:51:00,2.17544,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.2,0.33327,0,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306953",2020-01-30 02:52:00,2.19953,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.1,0.3465,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306954",2020-01-30 02:53:00,2.18688,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.1,0.34839,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306955",2020-01-30 02:54:00,1.98205,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.2,0.3465,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306956",2020-01-30 02:55:00,2.02059,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.2,0.33957,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306957",2020-01-30 02:56:00,2.2015,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.2,0.34524,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306958",2020-01-30 02:57:00,2.15149,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.2,0.34524,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306959",2020-01-30 02:58:00,2.01982,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.2,0.34272,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306960",2020-01-30 02:59:00,1.99108,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.3,0.34461,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306961",2020-01-30 03:00:00,1.88045,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.3,0.34524,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306962",2020-01-30 03:01:00,1.69631,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.2,0.33957,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306963",2020-01-30 03:02:00,1.67735,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.2,0.33075,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306964",2020-01-30 03:03:00,1.72927,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.2,0.31815,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306965",2020-01-30 03:04:00,1.60939,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.3,0.32319,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306966",2020-01-30 03:05:00,1.58908,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.4,0.32004,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306967",2020-01-30 03:06:00,1.69394,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.3,0.32571,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306968",2020-01-30 03:07:00,1.63108,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.3,0.31941,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306969",2020-01-30 03:08:00,1.69259,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.2,0.32634,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306970",2020-01-30 03:09:00,1.91487,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.3,0.32067,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306971",2020-01-30 03:10:00,1.77022,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.3,0.33201,0,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"306972",2020-01-30 03:11:00,1.7556,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.4,0.32886,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306973",2020-01-30 03:12:00,1.7951,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.3,0.32823,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306974",2020-01-30 03:13:00,1.78211,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.3,0.3276,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306975",2020-01-30 03:14:00,1.82639,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.2,0.32697,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306976",2020-01-30 03:15:00,1.78184,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.2,0.32634,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306977",2020-01-30 03:16:00,2.18434,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.2,0.32697,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306978",2020-01-30 03:17:00,2.07249,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.2,0.32067,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306979",2020-01-30 03:18:00,1.9108,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.2,0.32697,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306980",2020-01-30 03:19:00,1.99297,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.1,0.32634,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306981",2020-01-30 03:20:00,2.14557,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.2,0.32256,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"306982",2020-01-30 03:21:00,2.16449,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.2,0.32634,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306983",2020-01-30 03:22:00,2.16006,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.1,0.32697,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306984",2020-01-30 03:23:00,2.1682,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.1,0.32634,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306985",2020-01-30 03:24:00,2.14178,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.1,0.32634,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306986",2020-01-30 03:25:00,2.11071,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.2,0.32634,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306987",2020-01-30 03:26:00,2.18946,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.1,0.32634,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306988",2020-01-30 03:27:00,2.13567,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.1,0.32193,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306989",2020-01-30 03:28:00,2.23869,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.1,0.32004,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306990",2020-01-30 03:29:00,1.96278,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.1,0.32067,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306991",2020-01-30 03:30:00,1.83294,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.1,0.32067,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306992",2020-01-30 03:31:00,1.83112,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.1,0.32004,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306993",2020-01-30 03:32:00,1.76272,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.2,0.33201,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306994",2020-01-30 03:33:00,1.80142,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.2,0.3213,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306995",2020-01-30 03:34:00,1.70187,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.1,0.32256,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306996",2020-01-30 03:35:00,1.76781,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.1,0.32634,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306997",2020-01-30 03:36:00,1.72816,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.1,0.32634,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306998",2020-01-30 03:37:00,2.09097,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.1,0.32571,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"306999",2020-01-30 03:38:00,1.77123,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.2,0.32571,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"307000",2020-01-30 03:39:00,1.67377,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.2,0.33201,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"307001",2020-01-30 03:40:00,1.6785,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,21.5,22,22,5.1,0.34524,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"307002",2020-01-30 03:41:00,1.72492,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,21.5,22,22,5.1,0.34524,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"307003",2020-01-30 03:42:00,1.76742,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,21.5,22,22,5.2,0.3339,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"307004",2020-01-30 03:43:00,1.7759,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,21.5,22,22,5.2,0.34209,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"307005",2020-01-30 03:44:00,1.75666,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,21.5,22,22,5.2,0.33894,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"307006",2020-01-30 03:45:00,1.91092,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.2,0.34461,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"307007",2020-01-30 03:46:00,2.47905,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.2,0.32697,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"307008",2020-01-30 03:47:00,2.34727,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.2,0.34524,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"307009",2020-01-30 03:48:00,1.86032,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,22,22,22,5.2,0.32697,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"307010",2020-01-30 03:49:00,2.37596,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,21.5,22,22,5.1,0.33327,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"307011",2020-01-30 03:50:00,2.5188,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,21.5,22,22,5,0.32571,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0
"307012",2020-01-30 03:51:00,2.54479,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,21.5,22,22,5.1,0.32634,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307013",2020-01-30 03:52:00,2.54388,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,21.5,22,22,5.2,0.32697,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307014",2020-01-30 03:53:00,2.47434,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,21.5,22,22,5.2,0.32697,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307015",2020-01-30 03:54:00,2.49993,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,21.5,22,22,5.1,0.32067,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307016",2020-01-30 03:55:00,2.59646,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,21.5,22,22,5.1,0.32634,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307017",2020-01-30 03:56:00,2.35503,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,21.5,22,22,5.1,0.32634,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307018",2020-01-30 03:57:00,2.16259,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,21.5,22,22,5.2,0.32634,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307019",2020-01-30 03:58:00,1.92979,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,21.5,22,22,5,0.32634,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307020",2020-01-30 03:59:00,1.83485,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,21.5,22,22,5,0.315,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307021",2020-01-30 04:00:00,1.71314,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,21.5,22,22,5.1,0.34776,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307022",2020-01-30 04:01:00,1.70289,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,21.5,22,22,5,0.35091,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307023",2020-01-30 04:02:00,1.3569,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,21.5,22,22,5,0.35217,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307024",2020-01-30 04:03:00,1.4469,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,21.5,22,22,5,0.35217,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307025",2020-01-30 04:04:00,1.58995,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,21.5,22,22,5.1,0.35154,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307026",2020-01-30 04:05:00,1.47116,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,21.5,22,22,5,0.35154,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307027",2020-01-30 04:06:00,1.58922,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,21.5,22,22,5.1,0.35721,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307028",2020-01-30 04:07:00,1.56255,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,21.5,22,22,5,0.36414,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307029",2020-01-30 04:08:00,1.561,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,21.5,22,22,5,0.35784,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307030",2020-01-30 04:09:00,1.78483,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,21.5,22,22,5,0.35217,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307031",2020-01-30 04:10:00,1.59429,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,21.5,22,22,5,0.35847,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307032",2020-01-30 04:11:00,1.53003,0,0,16,21,23,28,22,22,22,0,0,21.5,22,21.5,21,21.5,22,22,5,0.35847,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307033",2020-01-30 04:12:00,1.53407,0,0,16,21,23,28,22,22,22,0,0,21,22,21.5,21,21.5,22,22,5,0.36414,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307034",2020-01-30 04:13:00,1.52877,0,0,16,21,23,28,22,22,22,0,0,21,22,21.5,21,21.5,22,22,5,0.35784,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307035",2020-01-30 04:14:00,1.5404,0,0,16,21,23,28,22,22,22,0,0,21,22,21.5,21,21.5,22,22,5.2,0.3465,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307036",2020-01-30 04:15:00,2.30314,0,0,16,21,23,28,22,22,22,0,0,21,22,21.5,21,21.5,22,22,5.1,0.47124,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307037",2020-01-30 04:16:00,1.58478,0,0,16,21,23,28,22,22,22,0,0,21,22,21.5,21,21.5,22,22,5.1,0.60228,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307038",2020-01-30 04:17:00,1.39562,0,0,16,21,23,28,22,22,22,0,0,21,22,21.5,21,21.5,22,22,5.1,0.567,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307039",2020-01-30 04:18:00,1.74331,0,0,16,21,23,28,22,22,22,0,0,21,22,21.5,21,21.5,22,22,5.1,0.4599,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307040",2020-01-30 04:19:00,1.84533,0,0,16,21,23,28,22,22,22,0,0,21,22,21.5,21,21.5,22,22,5.1,0.45927,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307041",2020-01-30 04:20:00,1.85432,0,0,16,21,23,28,22,22,22,0,0,21,22,21.5,21,21.5,22,22,5.1,0.3465,0,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307042",2020-01-30 04:21:00,1.78668,0,0,16,21,23,28,22,22,22,0,0,21,22,21.5,21,21.5,22,22,5.1,0.3528,0,0,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307043",2020-01-30 04:22:00,1.58048,0,0,16,21,23,28,22,22,22,0,0,21,22,21.5,21,21.5,22,22,5.2,0.35217,0,0,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307044",2020-01-30 04:23:00,2.09494,0,0,16,21,23,28,22,22,22,0,0,21,22,21.5,21,21.5,22,22,5.1,0.35154,0,0,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307045",2020-01-30 04:24:00,1.80058,0,0,16,21,23,28,22,22,22,0,0,21,22,21.5,21,21.5,22,22,5.2,0.35154,0,0,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307046",2020-01-30 04:25:00,1.85979,0,0,16,21,23,28,22,22,22,0,0,21,22,21.5,21,21.5,22,22,5.2,0.35595,0,0,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307047",2020-01-30 04:26:00,1.91767,0,0,16,21,23,28,22,22,22,0,0,21,22,21.5,21,21.5,22,22,5.1,0.34965,0,0,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307048",2020-01-30 04:27:00,1.72566,0,0,16,21,23,28,22,22,22,0,0,21,22,21.5,21,21.5,22,22,5.1,0.34524,0,0,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307049",2020-01-30 04:28:00,1.79488,0,0,16,21,23,28,22,22,22,0,0,21,22,21.5,21,21.5,22,22,5.2,0.35154,0,0,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307050",2020-01-30 04:29:00,1.87537,0,0,16,21,23,28,22,22,22,0,0,21,22,21.5,21,21.5,22,22,5.2,0.34524,0,0,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307051",2020-01-30 04:30:00,1.65563,0,0,16,21,23,28,22,22,22,0,0,21,22,21.5,21,21.5,22,22,5.1,0.35091,0,0,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307052",2020-01-30 04:31:00,1.59355,0,0,16,21,23,28,22,22,22,0,0,21,22,21.5,21,21.5,22,22,5.2,0.35091,0,0,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307053",2020-01-30 04:32:00,1.61256,0,0,16,21,23,28,22,22,22,0,0,21,22,21.5,21,21.5,22,22,5.1,0.35091,0,0,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307054",2020-01-30 04:33:00,1.49471,0,0,16,21,23,28,22,22,22,0,0,21,22,21.5,21,21.5,22,22,5.2,0.34524,0,0,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307055",2020-01-30 04:34:00,1.54756,0,0,16,21,23,28,22,22,22,0,0,21,22,21.5,21,21.5,22,22,5.2,0.33957,0,0,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307056",2020-01-30 04:35:00,1.47664,0,0,16,21,23,28,22,22,22,0,0,21,22,21.5,21,21.5,22,22,5.1,0.34524,0,0,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307057",2020-01-30 04:36:00,1.65108,0,0,16,21,23,28,22,22,22,0,0,21,22,21.5,21,21.5,22,22,5,0.34524,0,0,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307058",2020-01-30 04:37:00,1.47279,0,0,16,21,23,28,22,22,22,0,0,21,22,21.5,21,21.5,22,22,5,0.34461,0,0,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307059",2020-01-30 04:38:00,1.47768,0,0,16,21,23,28,22,22,22,0,0,21,22,21.5,21,21.5,22,22,5,0.34524,0,0,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307060",2020-01-30 04:39:00,1.45409,0,0,16,21,23,28,22,22,22,0,0,21,22,21.5,21,21.5,22,22,5,0.33957,0,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307061",2020-01-30 04:40:00,1.44843,0,0,16,21,23,28,22,22,22,0,0,21,22,21.5,21,21.5,22,22,4.9,0.35091,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307062",2020-01-30 04:41:00,1.43071,0,0,16,21,23,28,22,22,22,0,0,21,22,21.5,21,21.5,22,22,4.9,0.35217,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307063",2020-01-30 04:42:00,1.44888,0,0,16,21,23,28,22,22,22,0,0,21,22,21.5,21,21.5,22,22,4.8,0.34587,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307064",2020-01-30 04:43:00,1.48421,0,0,16,21,23,28,22,22,22,0,0,21,22,21.5,21,21.5,22,22,5,0.34587,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307065",2020-01-30 04:44:00,1.63163,0,0,16,21,23,28,22,22,22,0,0,21,22,21.5,21,21.5,22,22,4.8,0.35721,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307066",2020-01-30 04:45:00,1.98359,0,0,16,21,23,28,22,22,22,0,0,21,22,21.5,21,21.5,22,22,5,0.3402,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307067",2020-01-30 04:46:00,1.19686,0,0,16,21,23,28,22,22,22,0,0,21,22,21.5,21,21.5,22,22,4.9,0.35154,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307068",2020-01-30 04:47:00,1.46533,0,0,16,21,23,28,22,22,22,0,0,21,22,21.5,21,21.5,22,22,4.9,0.34587,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307069",2020-01-30 04:48:00,1.64909,0,0,16,21,23,28,22,22,22,0,0,21,22,21.5,21,21.5,22,22,4.9,0.34524,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307070",2020-01-30 04:49:00,1.51231,0,0,16,21,23,28,22,22,22,0,0,21,22,21.5,21,21.5,22,22,4.8,0.35847,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307071",2020-01-30 04:50:00,1.89646,0,0,16,21,23,28,22,22,22,0,0,21,22,21.5,21,21.5,22,22,4.9,0.34776,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307072",2020-01-30 04:51:00,1.69856,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21,21.5,22,22,5,0.34587,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307073",2020-01-30 04:52:00,1.67434,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21,21.5,22,22,4.9,0.33075,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307074",2020-01-30 04:53:00,1.69394,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21,21.5,22,22,5,0.33075,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307075",2020-01-30 04:54:00,1.73948,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21,21.5,22,22,4.9,0.35784,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307076",2020-01-30 04:55:00,1.7844,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21,21.5,22,22,5,0.3276,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307077",2020-01-30 04:56:00,1.76193,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21,21.5,22,22,5,0.32067,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307078",2020-01-30 04:57:00,1.48746,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21,21.5,22,22,5,0.32004,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307079",2020-01-30 04:58:00,1.39952,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21,21.5,22,22,5,0.32067,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307080",2020-01-30 04:59:00,1.28485,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21,21.5,22,22,5,0.32067,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307081",2020-01-30 05:00:00,1.45322,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21,21.5,22,22,5,0.73647,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307082",2020-01-30 05:01:00,1.49629,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21,21.5,22,22,5,0.62244,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307083",2020-01-30 05:02:00,1.50741,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21,21.5,22,22,4.9,0.57141,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307084",2020-01-30 05:03:00,1.54156,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21,21.5,22,22,4.9,0.53676,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307085",2020-01-30 05:04:00,1.55152,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21,21.5,22,22,4.8,0.52353,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307086",2020-01-30 05:05:00,1.55672,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21,21.5,22,22,4.9,0.5166,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307087",2020-01-30 05:06:00,1.6509,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21,21.5,22,22,5,0.51849,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307088",2020-01-30 05:07:00,1.56267,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21,21.5,22,22,5,0.50904,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307089",2020-01-30 05:08:00,1.54856,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21,21.5,22,22,5,0.50904,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307090",2020-01-30 05:09:00,1.54694,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21,21.5,22,22,4.9,0.50967,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307091",2020-01-30 05:10:00,1.64399,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21,21.5,22,22,4.8,0.50904,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307092",2020-01-30 05:11:00,1.4962,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21,21.5,22,22,4.8,0.504,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307093",2020-01-30 05:12:00,1.513,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21,21.5,22,22,4.8,0.50904,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307094",2020-01-30 05:13:00,1.55965,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21,21.5,22,22,4.9,0.50337,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307095",2020-01-30 05:14:00,1.65898,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21,21.5,22,22,4.9,0.49896,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307096",2020-01-30 05:15:00,1.86382,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21,21.5,22,22,4.7,0.51471,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307097",2020-01-30 05:16:00,1.25532,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21,21.5,22,22,4.7,0.49707,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307098",2020-01-30 05:17:00,1.5275,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21,21.5,22,22,4.7,0.4914,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307099",2020-01-30 05:18:00,1.59393,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21,21.5,22,22,4.6,0.49266,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307100",2020-01-30 05:19:00,1.64592,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21,21.5,22,22,4.6,0.49077,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307101",2020-01-30 05:20:00,1.64586,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,4.6,0.4914,0,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307102",2020-01-30 05:21:00,1.66019,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,4.4,0.4914,0,0,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307103",2020-01-30 05:22:00,1.70871,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,4.4,0.4851,0,0,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307104",2020-01-30 05:23:00,1.73657,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,4.4,0.48636,0,0,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307105",2020-01-30 05:24:00,1.91767,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,4.4,0.49014,0,0,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307106",2020-01-30 05:25:00,1.8438,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,4.5,0.48447,0,0,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307107",2020-01-30 05:26:00,1.82041,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,4.4,0.48447,0,0,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307108",2020-01-30 05:27:00,1.61239,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,4.3,0.48573,0,0,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307109",2020-01-30 05:28:00,1.70694,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,4.3,0.49014,0,0,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307110",2020-01-30 05:29:00,1.56513,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,4.2,0.49014,0,0,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307111",2020-01-30 05:30:00,1.64051,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,4.3,0.48069,0,0,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307112",2020-01-30 05:31:00,1.52335,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,4.2,0.48951,0,0,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307113",2020-01-30 05:32:00,1.42097,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,4.2,0.48384,0,0,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307114",2020-01-30 05:33:00,1.42985,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,4,0.47754,0,0,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307115",2020-01-30 05:34:00,1.42287,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,4.1,0.47754,0,0,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307116",2020-01-30 05:35:00,1.21409,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,4.2,0.48384,0,0,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307117",2020-01-30 05:36:00,1.39507,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,4.1,0.47817,0,0,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307118",2020-01-30 05:37:00,1.4504,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,4,0.48636,0,0,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307119",2020-01-30 05:38:00,1.35753,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,4.1,0.48384,0,0,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307120",2020-01-30 05:39:00,1.37654,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,4.1,0.48384,0,0,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307121",2020-01-30 05:40:00,1.37655,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,3.9,0.49014,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307122",2020-01-30 05:41:00,1.36035,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,3.8,0.48195,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307123",2020-01-30 05:42:00,1.25815,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,3.7,0.47817,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307124",2020-01-30 05:43:00,1.23446,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,3.6,0.48951,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307125",2020-01-30 05:44:00,1.33958,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,3.5,0.47817,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307126",2020-01-30 05:45:00,1.27595,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,3.4,0.48069,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307127",2020-01-30 05:46:00,1.37952,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,3.3,0.47817,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307128",2020-01-30 05:47:00,1.67882,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,3.4,0.47817,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307129",2020-01-30 05:48:00,1.76696,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,3.3,0.47817,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307130",2020-01-30 05:49:00,1.78358,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,3.3,0.47187,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307131",2020-01-30 05:50:00,1.78343,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,3.3,0.4788,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307132",2020-01-30 05:51:00,1.57948,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,3.4,0.4725,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307133",2020-01-30 05:52:00,1.67349,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,3.3,0.47187,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307134",2020-01-30 05:53:00,1.69627,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,3.2,0.50904,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307135",2020-01-30 05:54:00,1.72369,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,3.3,0.49077,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307136",2020-01-30 05:55:00,1.70378,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,3.3,0.49077,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307137",2020-01-30 05:56:00,1.49487,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,3.3,0.49518,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307138",2020-01-30 05:57:00,1.38423,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,3.3,0.49644,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307139",2020-01-30 05:58:00,1.47723,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,3.3,0.49644,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307140",2020-01-30 05:59:00,1.46793,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,3.3,0.49077,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307141",2020-01-30 06:00:00,1.47492,0,0,16,21,23,10,22,22,22,0,0,21,22,22,21.5,21.5,22,22,3.2,0.4977,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"307142",2020-01-30 06:01:00,1.45488,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,3.3,0.50274,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307143",2020-01-30 06:02:00,1.41261,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,3.3,0.504,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307144",2020-01-30 06:03:00,1.43285,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,3.3,0.73647,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307145",2020-01-30 06:04:00,1.52511,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,3.3,0.7308,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307146",2020-01-30 06:05:00,1.47057,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,3.3,0.62307,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307147",2020-01-30 06:06:00,1.43666,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,3.2,0.59787,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307148",2020-01-30 06:07:00,1.4238,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,3.3,0.49707,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307149",2020-01-30 06:08:00,1.42789,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,3.2,0.50904,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307150",2020-01-30 06:09:00,1.34413,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,3.2,0.50904,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307151",2020-01-30 06:10:00,1.25656,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,3.3,0.4977,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307152",2020-01-30 06:11:00,1.38208,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,3.2,0.50211,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307153",2020-01-30 06:12:00,1.31981,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,3.2,0.50211,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307154",2020-01-30 06:13:00,1.32384,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,3.2,0.50274,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307155",2020-01-30 06:14:00,1.71061,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,3.2,0.50274,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307156",2020-01-30 06:15:00,1.22782,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,3.2,0.49707,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307157",2020-01-30 06:16:00,1.43804,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,3.2,0.49644,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307158",2020-01-30 06:17:00,1.89723,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,3.2,0.4977,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307159",2020-01-30 06:18:00,2.00676,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,3.2,1.89,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307160",2020-01-30 06:19:00,1.7035,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,3.4,0.4977,0,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307161",2020-01-30 06:20:00,1.57709,0,0,16,21,23,28,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,3.2,0.5103,0,0,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307162",2020-01-30 06:21:00,1.53155,0,0,16,21,23,28,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,3.2,0.50841,0,0,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307163",2020-01-30 06:22:00,1.69057,0,0,16,21,23,28,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,3.3,0.50589,0,0,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307164",2020-01-30 06:23:00,1.55692,0,0,16,21,23,28,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,3.3,0.50337,0,0,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307165",2020-01-30 06:24:00,1.38819,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,3.4,0.49707,0,0,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307166",2020-01-30 06:25:00,1.65678,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,3.3,0.50274,0,0,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307167",2020-01-30 06:26:00,1.72277,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,3.3,0.50841,0,0,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307168",2020-01-30 06:27:00,1.70177,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,3.4,0.50022,0,0,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307169",2020-01-30 06:28:00,1.58069,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,22,3.3,0.49959,0,0,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307170",2020-01-30 06:29:00,1.52264,0,0,16,21,23,28,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,3.3,0.50274,0,0,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"307171",2020-01-30 06:30:00,1.43138,0,0,16,21,23,28,22,22,22,0,0,21,21.5,22,21.5,21.5,22,21.5,3.3,0.50967,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0
"307172",2020-01-30 06:31:00,1.75836,0,0,16,21,23,28,22,22,22,0,0,21,21.5,22,21.5,21.5,22,21.5,3.4,0.51534,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0
"307173",2020-01-30 06:32:00,1.40131,0,0,16,21,23,28,22,22,22,0,0,21,21.5,22,21.5,21.5,22,21.5,3.4,0.50967,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0
"307174",2020-01-30 06:33:00,1.31721,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,21.5,3.4,0.51534,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0
"307175",2020-01-30 06:34:00,1.3166,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,21.5,3.5,0.50967,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0
"307176",2020-01-30 06:35:00,1.32207,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,21.5,3.5,0.504,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0
"307177",2020-01-30 06:36:00,1.83608,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,21.5,3.5,0.50904,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0
"307178",2020-01-30 06:37:00,1.82836,0,0,16,21,23,28,22,22,22,0,0,21,22,22,21.5,21.5,22,21.5,3.5,0.63252,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0
"307179",2020-01-30 06:38:00,1.82774,0,0,16,21,23,28,22,22,22,0,0,21,21.5,22,21.5,21.5,22,21.5,3.5,0.50337,0,0,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0
"307180",2020-01-30 06:39:00,1.98702,0,0,16,21,23,28,22,22,22,0,0,21,21.5,22,21.5,21.5,22,21.5,3.6,0.61551,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"307181",2020-01-30 06:40:00,2.24548,0,0,16,21,23,28,22,22,22,0,0,21,21.5,22,21.5,21.5,22,21.5,3.5,0.62181,0,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307182",2020-01-30 06:41:00,2.36129,0,0,16,21,23,28,22,22,22,0,0,21,21.5,22,21.5,21.5,22,21.5,3.5,0.61236,0,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307183",2020-01-30 06:42:00,2.3723,0,0,16,21,23,28,22,22,22,0,0,21,21.5,22,21.5,21.5,22,21.5,3.6,0.62244,0,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307184",2020-01-30 06:43:00,2.32333,0,0,16,21,23,28,22,22,22,0,0,21,21.5,22,21.5,21.5,22,21.5,3.6,0.50841,0,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307185",2020-01-30 06:44:00,2.68975,0,0,16,21,23,28,22,22,22,0,0,21,21.5,22,21.5,21.5,22,21.5,3.6,0.61677,0,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307186",2020-01-30 06:45:00,2.22505,0,0,16,21,23,28,22,22,22,0,0,21,21.5,22,21.5,21.5,22,21.5,3.7,0.61614,0,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307187",2020-01-30 06:46:00,1.9724,0,0,16,21,23,28,22,22,22,0,0,21,21.5,22,21.5,21.5,22,21.5,3.7,0.59787,0,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307188",2020-01-30 06:47:00,2.66809,0,0,16,21,23,28,22,22,22,0,0,21,21.5,22,21.5,21.5,22,21.5,3.7,0.59346,0,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307189",2020-01-30 06:48:00,2.33337,0,0,16,21,23,28,22,22,22,0,0,21,21.5,22,21.5,21.5,22,21.5,3.7,0.47817,0,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"307190",2020-01-30 06:49:00,2.24919,0,0,16,21,23,28,22,22,22,0,0,21,21.5,22,21.5,21.5,22,21.5,3.7,0.54432,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307191",2020-01-30 06:50:00,2.03238,0,0,16,21,23,28,22,22,22,0,0,21,21.5,22,21.5,21.5,22,21.5,3.7,0.56511,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307192",2020-01-30 06:51:00,1.77196,0,0,16,21,23,28,22,22,22,0,0,21,21.5,22,21.5,21.5,22,21.5,3.7,0.51597,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307193",2020-01-30 06:52:00,1.85968,0,0,16,21,23,28,22,22,22,0,0,21,21.5,22,21.5,21.5,22,21.5,3.8,0.56637,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307194",2020-01-30 06:53:00,1.75555,0,0,16,21,23,28,22,22,22,0,0,21,21.5,22,21.5,21.5,22,21.5,3.9,0.52542,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307195",2020-01-30 06:54:00,1.88676,0,0,16,21,23,28,22,22,22,0,0,21,21.5,22,21.5,21.5,22,21.5,3.9,0.5166,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307196",2020-01-30 06:55:00,1.82098,0,0,16,21,23,28,22,22,22,0,0,21,21.5,22,21.5,21.5,22,21.5,4,0.59787,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307197",2020-01-30 06:56:00,1.70096,0,0,16,21,23,28,22,22,22,0,0,21,21.5,22,21.5,21.5,22,21.5,3.9,0.52227,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307198",2020-01-30 06:57:00,1.64023,0,0,16,21,23,28,22,22,22,0,0,21,21.5,22,21.5,21.5,22,21.5,3.9,0.90594,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307199",2020-01-30 06:58:00,1.7318,0,0,16,21,23,28,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.9,0.50274,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307200",2020-01-30 06:59:00,1.68775,0,0,16,21,23,28,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.9,0.50148,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"307201",2020-01-30 07:00:00,1.69162,0,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.9,0.4914,0,0,1,0,0,1,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0
"307202",2020-01-30 07:01:00,1.71449,0,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.8,0.47187,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"307203",2020-01-30 07:02:00,1.71575,0,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.8,0.58464,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"307204",2020-01-30 07:03:00,1.73634,0,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.8,0.62433,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"307205",2020-01-30 07:04:00,1.82717,0,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.9,0.57897,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"307206",2020-01-30 07:05:00,2.00473,0,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.8,0.57897,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"307207",2020-01-30 07:06:00,1.964,0,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.9,0.57267,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"307208",2020-01-30 07:07:00,1.9667,0,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.8,0.5733,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"307209",2020-01-30 07:08:00,1.92061,0,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.8,0.67536,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"307210",2020-01-30 07:09:00,1.85568,0,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.7,0.57897,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"307211",2020-01-30 07:10:00,1.85754,0,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.9,0.67221,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"307212",2020-01-30 07:11:00,1.858,0,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.9,0.58464,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"307213",2020-01-30 07:12:00,2.01279,0,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.9,0.49014,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"307214",2020-01-30 07:13:00,1.822,0,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.8,0.49581,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"307215",2020-01-30 07:14:00,2.08674,0,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.8,0.49455,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"307216",2020-01-30 07:15:00,1.67972,0,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.7,0.46305,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"307217",2020-01-30 07:16:00,1.48653,0,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.6,0.46809,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"307218",2020-01-30 07:17:00,1.48022,0,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.6,0.46494,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"307219",2020-01-30 07:18:00,1.59689,0,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.6,0.45297,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"307220",2020-01-30 07:19:00,1.2656,0,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.6,0.45801,0,0,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"307221",2020-01-30 07:20:00,1.20396,0,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.7,0.45927,0,0,1,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"307222",2020-01-30 07:21:00,1.14956,0,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.8,0.4536,0,0,1,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"307223",2020-01-30 07:22:00,1.10926,0,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.8,0.45927,0,0,1,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"307224",2020-01-30 07:23:00,1.15166,0,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.7,0.45927,0,0,1,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"307225",2020-01-30 07:24:00,1.18642,0,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.5,0.45927,0,0,1,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"307226",2020-01-30 07:25:00,1.22508,0,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.7,0.46494,0,0,1,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"307227",2020-01-30 07:26:00,1.04498,0,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.5,0.4536,0,0,1,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"307228",2020-01-30 07:27:00,1.00254,0,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.6,0.45864,0,0,1,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"307229",2020-01-30 07:28:00,1.1556,0,0,16,21,23,28,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.6,0.4662,0,0,1,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"307230",2020-01-30 07:29:00,1.03563,0,0,16,21,23,28,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.5,0.4788,0,0,1,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"307231",2020-01-30 07:30:00,1.03859,0,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.5,0.47187,0,0,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"307232",2020-01-30 07:31:00,1.02795,0,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.6,0.47124,0,0,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"307233",2020-01-30 07:32:00,1.08747,0,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.4,0.47565,0,0,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"307234",2020-01-30 07:33:00,1.1344,0,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.3,0.47691,0,0,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"307235",2020-01-30 07:34:00,1.48811,0,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.2,0.47124,0,0,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"307236",2020-01-30 07:35:00,1.64705,0,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.4,0.46872,0,0,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"307237",2020-01-30 07:36:00,1.87495,0,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.3,0.46998,0,0,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"307238",2020-01-30 07:37:00,2.16878,8,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.2,0.46494,0,0,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"307239",2020-01-30 07:38:00,2.35567,8,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.3,0.47628,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"307240",2020-01-30 07:39:00,2.64957,7,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.2,0.47124,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"307241",2020-01-30 07:40:00,2.42135,6,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.2,0.45486,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"307242",2020-01-30 07:41:00,2.39965,7,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.3,0.45297,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"307243",2020-01-30 07:42:00,2.3501,8,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.1,0.46494,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"307244",2020-01-30 07:43:00,2.36134,8,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.3,0.45864,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"307245",2020-01-30 07:44:00,2.38326,9,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.1,0.44793,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"307246",2020-01-30 07:45:00,1.69906,9,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.1,0.44289,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"307247",2020-01-30 07:46:00,1.4822,11,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.1,0.44667,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"307248",2020-01-30 07:47:00,1.40179,10,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.2,0.44226,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"307249",2020-01-30 07:48:00,1.39895,11,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.2,0.45297,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"307250",2020-01-30 07:49:00,1.33631,12,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.3,0.45297,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"307251",2020-01-30 07:50:00,1.27425,12,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.2,0.48447,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"307252",2020-01-30 07:51:00,1.11627,11,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.2,0.50211,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"307253",2020-01-30 07:52:00,1.33081,12,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.3,0.48006,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"307254",2020-01-30 07:53:00,1.09333,12,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.1,0.50904,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
