"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"307255",2020-01-30 07:54:00,1.20633,12,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.2,0.49014,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"307256",2020-01-30 07:55:00,1.02142,13,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.2,0.50967,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"307257",2020-01-30 07:56:00,0.957575,14,0,16,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.2,0.50211,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"307258",2020-01-30 07:57:00,0.933998,13,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.2,0.52794,1,0,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"307259",2020-01-30 07:58:00,0.966509,14,0,28,21,23,28,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.2,0.53046,1,0,1,1,0,1,1,1,0,1,1,0,1,0,1,0,0,1,1,1,1
"307260",2020-01-30 07:59:00,0.999653,14,0,28,21,23,28,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.3,0.65331,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"307261",2020-01-30 08:00:00,1.0164,15,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.1,0.78561,1,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"307262",2020-01-30 08:01:00,1.00806,16,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3,0.80577,1,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"307263",2020-01-30 08:02:00,2.08942,16,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.1,0.64071,1,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"307264",2020-01-30 08:03:00,2.195,16,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.1,0.6363,1,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"307265",2020-01-30 08:04:00,2.7256,17,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.1,0.5166,1,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"307266",2020-01-30 08:05:00,3.93641,16,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3,0.52794,1,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"307267",2020-01-30 08:06:00,4.94776,18,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3,0.52731,1,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"307268",2020-01-30 08:07:00,5.06025,19,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3,0.5103,1,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"307269",2020-01-30 08:08:00,5.33342,19,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.1,0.52731,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"307270",2020-01-30 08:09:00,5.23766,21,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.1,0.50211,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"307271",2020-01-30 08:10:00,5.16508,28,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.1,0.50211,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"307272",2020-01-30 08:11:00,5.09921,36,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.2,0.47691,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"307273",2020-01-30 08:12:00,5.18237,40,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.3,0.45927,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"307274",2020-01-30 08:13:00,4.98277,43,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.4,0.46305,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"307275",2020-01-30 08:14:00,4.19945,44,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.5,0.46494,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"307276",2020-01-30 08:15:00,4.07377,46,0,28,21,23,28,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.6,0.4536,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"307277",2020-01-30 08:16:00,4.2458,48,0,28,21,23,28,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.7,0.46494,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"307278",2020-01-30 08:17:00,4.35369,49,0,28,21,23,28,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.8,0.45234,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"307279",2020-01-30 08:18:00,4.11279,49,0,28,21,23,28,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.9,0.45234,1,0,1,1,0,0,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1
"307280",2020-01-30 08:19:00,4.45669,53,0,28,21,23,28,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.9,0.43974,1,0,1,1,0,0,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1
"307281",2020-01-30 08:20:00,4.64031,55,0,28,21,23,28,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.9,0.42525,1,0,1,1,0,0,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1
"307282",2020-01-30 08:21:00,3.9369,56,0,28,21,23,28,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.9,0.441,1,0,1,1,0,0,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1
"307283",2020-01-30 08:22:00,4.10212,58,0,28,21,23,28,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,3.9,0.4158,1,0,1,1,0,0,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1
"307284",2020-01-30 08:23:00,4.09968,59,0,28,21,23,28,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,4,0.42021,1,0,1,1,0,0,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1
"307285",2020-01-30 08:24:00,4.6048,60,0,28,21,23,28,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,4,0.3969,1,0,1,1,0,0,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1
"307286",2020-01-30 08:25:00,4.19627,63,0,28,21,23,28,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,4.1,0.40383,1,0,1,1,0,0,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1
"307287",2020-01-30 08:26:00,4.21788,64,0,28,21,23,28,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,4.3,0.38304,1,0,1,1,0,0,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1
"307288",2020-01-30 08:27:00,4.01364,69,0,28,21,23,28,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,4.4,0.3654,1,0,1,1,0,0,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1
"307289",2020-01-30 08:28:00,4.37336,70,0,28,21,23,28,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,4.6,0.3591,1,0,1,1,0,0,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1
"307290",2020-01-30 08:29:00,4.53643,71,0,28,21,23,28,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,4.7,0.37674,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"307291",2020-01-30 08:30:00,4.22285,75,0,28,21,23,28,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,4.8,0.36162,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"307292",2020-01-30 08:31:00,4.02856,80,0,28,21,23,28,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,4.8,0.34902,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"307293",2020-01-30 08:32:00,4.01405,82,0,28,21,23,28,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,4.8,0.33957,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"307294",2020-01-30 08:33:00,4.18425,84,0,28,21,23,28,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,4.8,0.33831,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"307295",2020-01-30 08:34:00,3.91361,85,0,28,21,23,28,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,4.7,0.32697,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"307296",2020-01-30 08:35:00,3.90282,85,0,28,21,23,28,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,4.6,0.32382,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"307297",2020-01-30 08:36:00,3.93672,90,0,28,21,23,28,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,4.7,0.2835,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"307298",2020-01-30 08:37:00,4.24412,94,0,28,21,23,28,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,4.7,0.27657,0,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"307299",2020-01-30 08:38:00,4.64466,96,0,28,21,23,28,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,4.6,0.27846,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"307300",2020-01-30 08:39:00,4.78746,99,0,28,21,23,28,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,4.6,0.27531,0,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"307301",2020-01-30 08:40:00,4.3034,103,0,28,21,23,28,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,4.6,0.25074,0,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"307302",2020-01-30 08:41:00,3.95478,104,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,4.7,0.25011,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"307303",2020-01-30 08:42:00,3.94661,104,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,4.7,0.21924,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"307304",2020-01-30 08:43:00,3.84835,105,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,21.5,22,21.5,4.7,0.20916,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"307305",2020-01-30 08:44:00,3.85697,109,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,22,22,21.5,4.7,0.20097,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"307306",2020-01-30 08:45:00,3.90231,112,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,22,22,21.5,4.8,0.19341,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"307307",2020-01-30 08:46:00,4.51094,116,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,22,22,21.5,5.1,0.17514,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"307308",2020-01-30 08:47:00,4.57094,118,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,22,22,21.5,5.4,0.18081,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"307309",2020-01-30 08:48:00,4.218,116,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,22,22,21.5,5.7,0.16821,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"307310",2020-01-30 08:49:00,3.76437,125,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,22,22,21.5,5.8,0.14931,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"307311",2020-01-30 08:50:00,3.38289,128,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,22,22,21.5,5.8,0.11781,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"307312",2020-01-30 08:51:00,3.52073,131,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,22,22,21.5,5.8,0.0819,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"307313",2020-01-30 08:52:00,3.1562,132,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,22,22,21.5,5.8,0.08757,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"307314",2020-01-30 08:53:00,3.22496,136,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,22,22,21.5,5.8,0.07623,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"307315",2020-01-30 08:54:00,3.15783,140,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,22,22,21.5,5.8,0.0693,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"307316",2020-01-30 08:55:00,2.87478,140,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,22,22,21.5,5.8,0.07434,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"307317",2020-01-30 08:56:00,2.86641,145,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,22,22,21.5,5.8,0.05355,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"307318",2020-01-30 08:57:00,2.85704,148,0,28,21,23,28,22,22,22,0,0,21,21.5,22,22,22,22,21.5,5.8,0.063,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"307319",2020-01-30 08:58:00,2.67619,148,0,28,21,23,28,22,22,22,0,0,21,21.5,22,22,22,22,21.5,5.8,0.10521,0,0,1,1,0,0,1,1,0,1,1,0,1,0,1,0,0,1,1,1,1
"307320",2020-01-30 08:59:00,2.88184,153,0,28,21,23,28,22,22,22,0,0,21,21.5,22,22,22,22,21.5,5.8,0.12474,0,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"307321",2020-01-30 09:00:00,2.91905,159,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,22,22,21.5,5.8,0.10458,0,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"307322",2020-01-30 09:01:00,2.69668,163,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,22,22,21.5,5.7,0.09135,0,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"307323",2020-01-30 09:02:00,3.2397,165,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,22,22,22,5.5,0.08064,0,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"307324",2020-01-30 09:03:00,2.96109,167,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,22,22,22,5.4,0.06867,0,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"307325",2020-01-30 09:04:00,3.17522,171,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,22,22,22,5.4,0.04347,0,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"307326",2020-01-30 09:05:00,3.1655,176,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,22,22,22,5.5,0.04221,0,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"307327",2020-01-30 09:06:00,3.17964,178,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,22,22,22,5.6,0.03465,1,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"307328",2020-01-30 09:07:00,3.34368,181,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,22,22.5,22,5.6,0.01134,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"307329",2020-01-30 09:08:00,3.51826,185,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,22,22.5,22,5.7,0.00504,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"307330",2020-01-30 09:09:00,3.67959,186,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,22,22.5,22,5.7,-0.08757,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"307331",2020-01-30 09:10:00,3.72827,191,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,22,22.5,22,5.7,-0.08883,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"307332",2020-01-30 09:11:00,3.7484,194,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,22,22.5,22,5.7,-0.1008,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"307333",2020-01-30 09:12:00,3.95558,198,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,22,22.5,22,5.7,-0.11466,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"307334",2020-01-30 09:13:00,3.91436,200,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,22,22.5,22,5.7,-0.13293,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"307335",2020-01-30 09:14:00,3.9417,203,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,22,22.5,22,5.7,-0.13923,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"307336",2020-01-30 09:15:00,3.68511,204,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,22,22.5,22,5.7,-0.13293,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"307337",2020-01-30 09:16:00,3.4851,206,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,22,22.5,22,5.8,-0.13293,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"307338",2020-01-30 09:17:00,3.36567,200,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,22,22.5,22,5.8,-0.11718,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"307339",2020-01-30 09:18:00,3.24823,205,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,22,22.5,22,5.8,-0.13545,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"307340",2020-01-30 09:19:00,3.0897,209,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,22,22.5,22,5.8,-0.13356,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"307341",2020-01-30 09:20:00,2.91603,215,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,22,22.5,22,5.8,-0.14994,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"307342",2020-01-30 09:21:00,3.01133,223,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,22,22.5,22,5.9,-0.18396,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"307343",2020-01-30 09:22:00,3.08456,225,0,28,21,23,10,22,22,22,0,0,21,21.5,22,22,22,22.5,22,5.9,-0.22806,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"307344",2020-01-30 09:23:00,2.93981,226,0,28,21,23,10,22,22,22,0,0,21,22,22,22,22,22.5,22,5.8,-0.2583,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"307345",2020-01-30 09:24:00,2.88571,228,0,28,21,23,10,22,22,22,0,0,21,22,22,22,22,22.5,22,5.7,-0.26523,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"307346",2020-01-30 09:25:00,2.98019,228,0,28,21,23,10,22,22,22,0,0,21,22,22,22,22,22.5,22,5.8,-0.27783,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"307347",2020-01-30 09:26:00,3.70214,232,0,28,21,23,10,22,22,22,0,0,21,22,22,22,22,22.5,22,5.8,-0.22113,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"307348",2020-01-30 09:27:00,3.69114,232,0,28,21,23,10,22,22,22,0,0,21,22,22,22,22,22.5,22,5.8,-0.04599,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"307349",2020-01-30 09:28:00,3.04969,237,0,28,21,23,10,22,22,22,0,0,21,22,22,22,22,22.5,22,5.7,-0.0504,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"307350",2020-01-30 09:29:00,2.70018,240,0,28,21,23,10,22,22,22,0,0,21,22,22,22,22,22.5,22,5.7,-0.19467,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"307351",2020-01-30 09:30:00,2.28307,240,0,28,21,23,10,22,22,22,0,0,21,22,22,22,22,22.5,22,5.7,-0.20034,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"307352",2020-01-30 09:31:00,2.47571,237,0,28,21,23,10,22,22,22,0,0,21,22,22,22,22,22.5,22,5.8,-0.27216,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"307353",2020-01-30 09:32:00,2.40566,234,0,28,21,23,10,22,22,22,0,0,21,22,22,22,22,22.5,22,5.8,-0.31941,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"307354",2020-01-30 09:33:00,2.34425,238,0,28,21,23,10,22,22,22,0,0,21,22,22,22,22,22.5,22,5.8,-0.32949,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"307355",2020-01-30 09:34:00,2.69582,248,0,28,21,23,10,22,22,22,0,0,21,22,22,22,22,22.5,22,5.8,-0.37233,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"307356",2020-01-30 09:35:00,2.79453,241,0,28,21,23,10,22,22,22,6.49171428571429,0,21,22,22,22,22,22.5,22,5.8,-0.26838,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"307357",2020-01-30 09:36:00,2.97453,253,0,28,21,23,10,22,22,22,6.99409836065574,0,21,22,22,22,22,22.5,22,5.9,-0.26838,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,0,1,1,1
"307358",2020-01-30 09:37:00,3.16854,265,0,28,21,23,10,22,22,22,0.242833333333333,0,21,22,22,22,22,22.5,22,6.1,-0.41706,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,0,1,1,1
"307359",2020-01-30 09:38:00,3.38387,263,0,28,21,23,10,22,22,22,5.2325,0,21,22,22,22,22,22.5,22,6.3,-0.29043,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"307360",2020-01-30 09:39:00,3.52538,263,0,28,21,23,10,22,22,22,7.0055737704918,0,21,22,22,22,22,22.5,22,6.4,-0.25326,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,0,1,1,1
"307361",2020-01-30 09:40:00,3.74969,244,0,28,21,23,10,22,22,22,6.9945,0,21,22,22,22,22,22.5,22,6.5,0.23184,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,0,1,1,1
"307362",2020-01-30 09:41:00,5.33471,252,0,28,21,23,10,22,22,22,6.98344262295082,0,21,22,22,22,22,22.5,22,6.5,0.19404,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,0,1,1,1
"307363",2020-01-30 09:42:00,3.4055,258,0,28,21,23,10,22,22,22,6.98666666666667,0,21,22,22,22,22,22.5,22,6.6,0.17136,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,0,1,1,1
"307364",2020-01-30 09:43:00,4.27222,259,0,28,21,23,10,22,22,22,6.70866666666667,0,21,22,22,22,22,22.5,22,7.5,0.60417,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,0,1,1,1
"307365",2020-01-30 09:44:00,5.1657,265,0,28,21,23,10,22,22,22,6.54196721311475,0,21,22,22,22,22,22.5,22,7.4,1.05147,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,0,1,1,1
"307366",2020-01-30 09:45:00,5.14139,255,0,28,21,23,10,22,22,22,6.5535,0,21,22,22,22,22,22.5,22,7.4,0.3465,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,0,1,1,1
"307367",2020-01-30 09:46:00,4.21878,283,0,28,21,23,10,22,22,22,6.55393442622951,0,21,22,22,22,22,22.5,22,7.4,0.15183,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,0,1,1,1
"307368",2020-01-30 09:47:00,3.93269,292,0,28,21,23,10,22,22,22,6.5435,0,21,22,22,22,22,22.5,22,7.5,0.0378,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,0,1,1,1
"307369",2020-01-30 09:48:00,4.09493,291,0,28,21,23,10,22,22,22,5.74918032786885,0,21,22,22,22,22,22.5,22,7.6,0.0252,1,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,0,1,1,1
"307370",2020-01-30 09:49:00,4.72964,294,0,28,21,23,10,22,22,22,5.80983606557377,0,21,22,22,22,22,22.5,22,7.6,-0.00755999,1,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,0,1,1,1
"307371",2020-01-30 09:50:00,4.81655,298,0,28,21,23,10,22,22,22,5.80816666666667,0,21,22.5,22,22,22,22.5,22,7.6,-0.00755999,1,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,0,1,1,1
"307372",2020-01-30 09:51:00,4.83715,307,0,28,21,23,10,22,22,22,5.79655737704918,0,21,22.5,22,22,22,22.5,22,7.7,-0.05166,1,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,0,1,1,1
"307373",2020-01-30 09:52:00,4.99953,309,0,28,21,23,10,22,22,22,5.7955,0,21,22.5,22,22,22,22.5,22,7.8,-0.05166,1,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,0,1,1,1
"307374",2020-01-30 09:53:00,4.89357,313,0,28,21,23,10,22,22,22,5.80967213114754,0,21,22.5,22,22,22,22.5,22,8,-0.05796,1,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,0,1,1,1
"307375",2020-01-30 09:54:00,5.34922,316,0,28,21,23,10,22,22,22,5.786,0,21,22.5,22,22,22,22.5,22,7.9,-0.0819,1,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,0,1,1,1
"307376",2020-01-30 09:55:00,5.96947,319,0,28,21,23,10,22,22,22,2.61,0,21,22.5,22,22,22,22.5,22,7.9,-0.15498,1,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,0,1,1,1
"307377",2020-01-30 09:56:00,6.19421,320,0,28,21,23,10,22,22,22,0,0,21,22.5,22,22,22,22.5,22,7.9,-0.19026,1,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,0,1,1,1
"307378",2020-01-30 09:57:00,5.25166,321,0,28,21,23,10,22,22,22,0,0,21,22.5,22,22,22,22.5,22,8,-0.18396,1,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,0,1,1,1
"307379",2020-01-30 09:58:00,4.51598,326,0,28,21,23,10,22,22,22,0,0,21,22.5,22,22,22,22.5,22,7.9,-0.2268,1,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0,0,1,1,1
"307380",2020-01-30 09:59:00,4.53147,327,0,28,21,23,10,22,22,22,0,0,21,22.5,22,22,22,22.5,22,7.9,-0.20853,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,0,1,1,1
"307381",2020-01-30 10:00:00,4.95083,334,0,28,21,23,10,22,22,22,0,0,21,22.5,22,22,22,22.5,22,7.9,-0.35343,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,0,1,1,1
"307382",2020-01-30 10:01:00,5.18912,317,0,28,21,23,10,22,22,22,0,0,21,22.5,22.5,22,22,22.5,22,7.9,-0.29421,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,0,1,1,1
"307383",2020-01-30 10:02:00,5.06842,338,0,28,21,23,10,22,22,22,0,0,21,22.5,22.5,22,22,22.5,22,7.9,-0.3906,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,0,1,1,1
"307384",2020-01-30 10:03:00,5.07562,342,0,28,21,23,10,22,22,22,0,0,21,22.5,22.5,22,22,22.5,22,7.9,-0.37863,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,0,1,1,1
"307385",2020-01-30 10:04:00,5.18749,341,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,22.5,22,8,-0.36666,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,0,1,1,1
"307386",2020-01-30 10:05:00,5.18892,347,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,22.5,22,8,-0.34209,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,0,1,1,1
"307387",2020-01-30 10:06:00,5.437,348,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,22.5,22,8.2,-0.3528,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"307388",2020-01-30 10:07:00,6.80472,353,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,22.5,22,8.8,-0.31563,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"307389",2020-01-30 10:08:00,5.99938,356,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,22.5,22,11.4,-0.30303,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"307390",2020-01-30 10:09:00,5.09417,361,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,22.5,22,12,-0.29043,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"307391",2020-01-30 10:10:00,4.76577,361,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,22.5,22,13.1,-0.46053,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"307392",2020-01-30 10:11:00,4.49224,365,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,22.5,22,13.6,-0.47376,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"307393",2020-01-30 10:12:00,4.58974,370,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,22.5,22,12.5,-0.504,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"307394",2020-01-30 10:13:00,5.057,372,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,22.5,22,11.4,-0.50841,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"307395",2020-01-30 10:14:00,5.15628,369,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,22.5,22,9.7,-0.51093,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"307396",2020-01-30 10:15:00,5.00656,384,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,22.5,22,11,-0.567,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"307397",2020-01-30 10:16:00,4.97056,387,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,22.5,22,11.2,-0.56952,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"307398",2020-01-30 10:17:00,5.1153,369,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,22.5,22,12.2,-0.49833,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307399",2020-01-30 10:18:00,5.36141,386,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,23,22,10.8,-0.56133,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307400",2020-01-30 10:19:00,5.66473,379,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,23,22,11.2,-0.56259,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307401",2020-01-30 10:20:00,5.22864,387,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,23,22,12.9,-0.58716,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307402",2020-01-30 10:21:00,4.89311,385,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,23,22,13,-0.58716,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307403",2020-01-30 10:22:00,5.13085,399,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,23,22,13.1,-0.70371,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307404",2020-01-30 10:23:00,4.86208,417,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,23,22,12.4,-0.70623,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307405",2020-01-30 10:24:00,4.65802,426,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,23,22,12.4,-0.74529,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307406",2020-01-30 10:25:00,4.43061,425,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,23,22,12.7,-0.75096,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307407",2020-01-30 10:26:00,4.4226,425,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,23,22,12.5,-0.77553,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307408",2020-01-30 10:27:00,4.32061,439,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,23,22,12,-0.81396,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307409",2020-01-30 10:28:00,4.47009,420,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,23,22,12.4,-0.75096,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307410",2020-01-30 10:29:00,4.66978,396,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,23,22,13.3,-0.66339,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307411",2020-01-30 10:30:00,4.65427,407,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,23,22,12.7,-0.44226,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307412",2020-01-30 10:31:00,4.56929,406,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,23,22,12,-0.43533,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307413",2020-01-30 10:32:00,4.15536,411,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,23,22,13.9,-0.58023,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307414",2020-01-30 10:33:00,4.01888,417,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,23,22,13.9,-0.60984,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307415",2020-01-30 10:34:00,4.23829,411,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,23,22,12,-0.67536,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307416",2020-01-30 10:35:00,4.38497,408,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,23,22,13.2,-0.6741,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307417",2020-01-30 10:36:00,4.82044,423,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,23,22,14.1,-0.7119,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307418",2020-01-30 10:37:00,4.6484,415,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,23,22,12.8,-0.65646,0,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"307419",2020-01-30 10:38:00,4.74175,415,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,23,22,12.3,-0.63063,0,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"307420",2020-01-30 10:39:00,4.70632,411,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,23,22,12.5,-0.60606,0,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"307421",2020-01-30 10:40:00,4.5973,418,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,23,22,12.2,-0.70056,0,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"307422",2020-01-30 10:41:00,4.24635,429,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,23,22,12.9,-0.756,0,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"307423",2020-01-30 10:42:00,4.75241,462,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,23,22,13.3,-0.8505,0,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"307424",2020-01-30 10:43:00,4.8731,465,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,23,22,12.4,-0.78246,0,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"307425",2020-01-30 10:44:00,5.19104,458,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,23,22,12.9,-0.83916,0,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"307426",2020-01-30 10:45:00,4.88519,459,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,23,22,12.2,-0.85113,0,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"307427",2020-01-30 10:46:00,4.95626,466,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,23,22,10.7,-0.92925,0,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"307428",2020-01-30 10:47:00,4.88146,481,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,23,22,10.5,-0.93177,0,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"307429",2020-01-30 10:48:00,4.58971,418,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,23,22,11.6,-0.63504,0,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"307430",2020-01-30 10:49:00,4.47585,455,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,23,22,11,-0.77679,0,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"307431",2020-01-30 10:50:00,4.28481,430,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,23,22,11.6,-0.71883,0,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"307432",2020-01-30 10:51:00,4.43904,420,0,28,21,23,10,22,22,22,0,0,21.5,22.5,22.5,22,22,23,22,10.7,-0.76923,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"307433",2020-01-30 10:52:00,4.3361,435,0,28,21,23,10,22,22,22,0,0,21.5,22.5,23,22,22,23,22,11.2,-0.79758,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"307434",2020-01-30 10:53:00,4.65872,433,0,28,21,23,10,22,22,22,0,0,21.5,22.5,23,22,22,23,22,11.1,-0.82593,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307435",2020-01-30 10:54:00,5.29926,439,0,28,21,23,10,22,22,22,0,0,21.5,22.5,23,22,22,23,22,9.4,-0.89145,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307436",2020-01-30 10:55:00,4.91162,453,0,28,21,23,10,22,22,22,0,0,21.5,22.5,23,22,22,23,22,9.9,-0.86436,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307437",2020-01-30 10:56:00,4.32853,445,0,28,21,23,10,22,22,22,0,0,21.5,22.5,23,22,22,23,22,9.5,-0.85743,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307438",2020-01-30 10:57:00,4.08288,434,0,28,21,23,10,22,22,22,0,0,21.5,22.5,23,22,22,23,22,10.4,-0.83286,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307439",2020-01-30 10:58:00,4.35766,448,0,28,21,23,10,22,22,22,0,0,21.5,22.5,23,22,22,23,22,9,-0.90783,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307440",2020-01-30 10:59:00,4.29856,445,0,28,21,23,10,22,22,22,0,0,21.5,22.5,23,22,22,23,22,9.3,-0.91917,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307441",2020-01-30 11:00:00,4.14101,457,0,28,21,23,10,22,22,22,0,0,21.5,22.5,23,22,22,23,22,9.2,-0.95823,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307442",2020-01-30 11:01:00,3.86328,469,0,28,21,23,10,22,22,22,0,0,21.5,22.5,23,22,22,23,22,10.4,-0.93303,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307443",2020-01-30 11:02:00,3.70384,468,0,28,21,23,10,22,22,22,0,0,21.5,22.5,23,22,22,23,22,9.6,-0.96453,0,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"307444",2020-01-30 11:03:00,3.87705,466,0,28,21,23,10,22,22,22,0,0,21.5,22.5,23,22.5,22,23,22,9.7,-0.95949,0,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"307445",2020-01-30 11:04:00,3.9276,477,0,28,21,23,10,22,22,22,0,0,21.5,22.5,23,22.5,22,23,22,9.4,-0.95319,0,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"307446",2020-01-30 11:05:00,4.48386,470,0,28,21,23,10,22,22,22,0,0,21.5,22.5,23,22.5,22,23,22,10.3,-0.99666,0,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"307447",2020-01-30 11:06:00,5.41141,445,0,28,21,23,10,22,22,22,0,0,21.5,22.5,23,22.5,22,23,22,11.6,-0.82656,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"307448",2020-01-30 11:07:00,5.82789,433,0,28,21,23,10,22,22,22,0,0,21.5,22.5,23,22.5,22,23,22,12.2,-0.93807,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"307449",2020-01-30 11:08:00,4.98823,482,0,28,21,23,10,22,22,22,0,0,21.5,22.5,23,22.5,22,23,22,10.7,-1.02816,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"307450",2020-01-30 11:09:00,4.43421,487,0,28,21,23,10,22,22,22,0,0,21.5,22.5,23,22.5,22,23,22,10.7,-1.04076,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"307451",2020-01-30 11:10:00,4.05637,484,0,28,21,23,10,22,22,22,0,0,21.5,22.5,23,22.5,22,23,22,11.1,-1.03131,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"307452",2020-01-30 11:11:00,3.99643,468,0,28,21,23,10,22,22,22,0,0,21.5,22.5,23,22.5,22,23,22,10.2,-0.97083,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"307453",2020-01-30 11:12:00,4.00757,455,0,28,21,23,10,22,22,22,0,0,21.5,22.5,23,22.5,22,23,22.5,10.1,-0.92484,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307454",2020-01-30 11:13:00,4.11709,449,0,28,21,23,10,22,22,22,0,0,21.5,22.5,23,22.5,22,23,22.5,10.1,-0.86562,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307455",2020-01-30 11:14:00,4.34025,441,0,28,21,23,10,22,22,22,0,0,21.5,22.5,23,22.5,22,23,22.5,9.1,-0.58968,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307456",2020-01-30 11:15:00,4.40444,438,0,28,21,23,10,22,22,22,0,0,21.5,22.5,23,22.5,22,23,22.5,8.9,-0.57456,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307457",2020-01-30 11:16:00,4.41263,433,0,28,21,23,10,22,22,22,0,0,21.5,22.5,23,22.5,22,23,22.5,9.8,-0.70056,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307458",2020-01-30 11:17:00,4.67776,414,0,28,21,23,10,22,22,22,0,0,21.5,22.5,23,22.5,22,23,22.5,10.7,-0.63693,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307459",2020-01-30 11:18:00,3.9383,415,0,28,21,23,10,22,22,22,0,0,21.5,22.5,23,22.5,22,23,22.5,10.6,-0.78183,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307460",2020-01-30 11:19:00,3.2478,418,0,28,21,23,10,22,22,22,0,0,21.5,22.5,23,22.5,22,23,22.5,10.7,-0.74529,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307461",2020-01-30 11:20:00,3.68168,410,0,28,21,23,10,22,22,22,0,0,21.5,22.5,23,22.5,22,23,22.5,9.5,-0.72513,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307462",2020-01-30 11:21:00,4.5344,428,0,28,21,23,10,22,22,22,0,0,21.5,22.5,23,22.5,22,23,22.5,9.6,-0.85428,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307463",2020-01-30 11:22:00,4.68054,435,0,28,21,23,10,22,22,22,0,0,21.5,22.5,23,22.5,22,23,22.5,8.7,-0.8757,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307464",2020-01-30 11:23:00,4.56003,463,0,28,21,23,10,22,22,22,0,0,21.5,22.5,23,22.5,22,23,22.5,8.6,-0.95256,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307465",2020-01-30 11:24:00,4.05623,465,0,28,21,23,10,22,22,22,0,0,21.5,22.5,23,22.5,22,23,22.5,8.9,-0.96516,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307466",2020-01-30 11:25:00,3.72637,469,0,28,21,23,10,22,22,22,0,0,21.5,22.5,23,22.5,22,23,22.5,9.7,-0.96516,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307467",2020-01-30 11:26:00,3.49606,451,0,28,21,23,10,22,22,22,0,0,21.5,22.5,23,22.5,22,23,22.5,9.4,-0.76923,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307468",2020-01-30 11:27:00,3.5734,456,0,28,21,23,10,22,22,22,0,0,21.5,22.5,23,22.5,22,23,22.5,9.7,-0.76419,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307469",2020-01-30 11:28:00,3.88444,466,0,28,21,23,10,22,22,22,0,0,21.5,22.5,23,22.5,22,23,22.5,9.6,-0.75726,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307470",2020-01-30 11:29:00,3.94794,450,0,28,21,23,10,22,22,22,0,0,21.5,22.5,23,22.5,22,23,22.5,9.9,-0.71946,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307471",2020-01-30 11:30:00,3.94867,488,0,28,21,23,10,22,22,22,0,0,21.5,22.5,23,22.5,22,23,22.5,9.7,-0.65709,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307472",2020-01-30 11:31:00,4.07649,490,0,16,21,23,10,22,22,22,0,0,21.5,22.5,23,22.5,22,23,22.5,9.8,-0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307473",2020-01-30 11:32:00,1.55732,495,0,16,21,23,10,22,22,22,0,0,21.5,22.5,23,22.5,22,23,22.5,10.6,-0.54999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307474",2020-01-30 11:33:00,3.1076,478,0,16,21,23,10,22,22,22,0,0,21.5,22.5,23,22.5,22,23,22.5,11.1,-0.55629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307475",2020-01-30 11:34:00,3.56486,470,0,16,21,23,10,22,22,22,0,0,21.5,22.5,23,22.5,22,23,22.5,9.2,-0.53613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307476",2020-01-30 11:35:00,3.25254,514,0,16,21,23,10,22,22,22,0,0,21.5,22.5,23,22.5,22,23,22.5,8.7,-0.55503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307477",2020-01-30 11:36:00,1.57897,507,0,16,21,23,10,22,22,22,0,0,21.5,22.5,23,22.5,22,23,22.5,9.6,-1.22913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307478",2020-01-30 11:37:00,0.853575,524,0,16,21,23,10,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,9.4,-1.24236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307479",2020-01-30 11:38:00,0,513,0,16,21,23,10,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,8.4,-1.24929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307480",2020-01-30 11:39:00,0,521,0,16,21,23,10,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,8.8,-1.3104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307481",2020-01-30 11:40:00,0,490,0,16,21,23,10,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,8.7,-1.45215,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307482",2020-01-30 11:41:00,0,498,0,16,21,23,10,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,8.7,-1.42506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307483",2020-01-30 11:42:00,0,521,0,16,21,23,10,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,9.5,-1.43955,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307484",2020-01-30 11:43:00,0,511,0,16,21,23,10,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,9.7,-1.34253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307485",2020-01-30 11:44:00,0,521,0,16,21,23,10,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,9,-1.36269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307486",2020-01-30 11:45:00,0,530,0,16,21,23,10,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,9.7,-1.32993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307487",2020-01-30 11:46:00,0,499,0,16,21,23,10,22,22,22,6.99923076923077,0,22,22.5,23,22.5,22,23,22.5,9.7,-1.24236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307488",2020-01-30 11:47:00,0,526,0,16,21,23,10,22,22,22,6.99916666666667,0,22,22.5,23,22.5,22,23,22.5,9.9,-1.15353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307489",2020-01-30 11:48:00,0,522,0,16,21,23,10,22,22,22,7.05475409836066,0,22,22.5,23,22.5,22,23,22.5,10,-1.16046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307490",2020-01-30 11:49:00,0,516,0,16,21,23,10,22,22,22,7.32916666666667,0,22,22.5,23,22.5,22,23,22.5,9.4,-1.16676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307491",2020-01-30 11:50:00,0,522,0,16,21,23,10,22,22,22,7.30229508196721,0,22,22.5,23,22.5,22,23,22.5,9.9,-1.19196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307492",2020-01-30 11:51:00,0,478,0,16,21,23,10,22,22,22,7.27830508474576,0,22,22.5,23,22.5,22,23,22.5,10.6,-1.13715,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307493",2020-01-30 11:52:00,0,448,0,16,21,23,10,22,22,22,7.2672131147541,0,22,22.5,23,22.5,22,23,22.5,9.6,-1.12077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307494",2020-01-30 11:53:00,0,420,0,16,21,23,10,22,22,22,7.20683333333333,0,22,22.5,23,22.5,22,23,22.5,9.1,-0.82593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307495",2020-01-30 11:54:00,0,463,0,16,21,23,10,22,22,22,7.05360655737705,0,22,22.5,23,22.5,22,23,22.5,9.1,-0.83853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307496",2020-01-30 11:55:00,0,476,0,16,21,23,10,22,22,22,7.02233333333333,0,22,22.5,23,22.5,22,23,22.5,8.8,-0.89082,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307497",2020-01-30 11:56:00,0,495,0,16,21,23,10,22,22,22,7.01885245901639,0,22,22.5,23,22.5,22,23,22.5,8.6,-0.96516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307498",2020-01-30 11:57:00,0,453,0,16,21,23,10,22,22,22,7.03616666666667,0,22,22.5,23,22.5,22,23,22.5,8.8,-1.04643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307499",2020-01-30 11:58:00,0,508,0,16,21,23,10,22,22,22,6.73639344262295,0,22,22.5,23,22.5,22,23,22.5,9.8,-1.19889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307500",2020-01-30 11:59:00,0,497,0,16,21,23,10,22,22,22,6.73866666666667,0,22,22.5,23,22.5,22,23,22.5,10.7,-1.18188,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307501",2020-01-30 12:00:00,0,488,0,16,21,23,10,22,22,22,6.36114754098361,0,22,22.5,23,22.5,22,23,22.5,11.1,-1.18566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307502",2020-01-30 12:01:00,0,478,0,16,21,23,10,22,22,22,6.34779661016949,0,22,22.5,23,22.5,22,23,22.5,9.7,-1.19889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307503",2020-01-30 12:02:00,0,451,0,16,21,23,10,22,22,22,6.33524590163934,0,22,22.5,23,22.5,22,23,22.5,9.5,-1.19574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307504",2020-01-30 12:03:00,0,433,0,16,21,23,10,22,22,22,6.02,0,22,22.5,23,22.5,22,23,22.5,10.3,-1.19133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307505",2020-01-30 12:04:00,0,445,0,16,21,23,10,22,22,22,5.67147540983607,0,22,22.5,23,22.5,22,23,22.5,10.9,-1.24425,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307506",2020-01-30 12:05:00,0,493,0,16,21,23,10,22,22,22,5.70616666666667,0,22,22.5,23,22.5,22,23,22.5,11,-1.29276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307507",2020-01-30 12:06:00,0,468,0,16,21,23,10,22,22,22,5.8027868852459,0,22,22.5,23,22.5,22,23,22.5,9.2,-1.29969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307508",2020-01-30 12:07:00,0,541,0,16,21,23,10,22,22,22,5.802,0,22,22.5,23,22.5,22,23,22.5,9.2,-1.32804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307509",2020-01-30 12:08:00,0,482,0,16,21,23,10,22,22,22,5.80360655737705,0,22,22.5,23,22.5,22,23,22.5,9,-1.37529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307510",2020-01-30 12:09:00,0,423,0,16,21,23,10,22,22,22,6.18583333333333,0,22,22.5,23,22.5,22,23,22.5,8.4,-1.34883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307511",2020-01-30 12:10:00,0,461,0,16,21,23,10,22,22,22,7.06524590163934,0,22,22.5,23,22.5,22,23,22.5,8.3,-1.40553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307512",2020-01-30 12:11:00,0,473,0,16,21,23,10,22,22,22,7.04533333333333,0,22,22.5,23,22.5,22,23,22.5,8.7,-1.4175,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307513",2020-01-30 12:12:00,0.767892,561,0,16,21,23,10,22,22,22,6.74622950819672,0,22,22.5,23,22.5,22,23,22.5,9.4,-1.08108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307514",2020-01-30 12:13:00,0,524,0,16,21,23,10,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,9.7,-1.1466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307515",2020-01-30 12:14:00,0,511,0,16,21,23,10,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,10.1,-1.02816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307516",2020-01-30 12:15:00,0.73072,482,0,16,21,23,10,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,10.5,-1.06218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307517",2020-01-30 12:16:00,1.66652,454,0,16,21,23,10,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,9.3,-1.00926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307518",2020-01-30 12:17:00,3.73937,397,0,16,21,23,10,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,9.7,-0.93996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307519",2020-01-30 12:18:00,4.22792,367,0,16,21,23,10,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,8.6,-0.88704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307520",2020-01-30 12:19:00,5.17533,369,0,16,21,23,10,22,22,22,0,0,22,22.5,23.5,22.5,22,23,22.5,8.5,-0.90216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307521",2020-01-30 12:20:00,3.67564,374,0,16,21,23,10,22,22,22,0,0,22,22.5,23.5,22.5,22,23,22.5,8.9,-0.92106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307522",2020-01-30 12:21:00,2.4505,375,0,16,21,23,10,22,22,22,0,0,22,22.5,23.5,22.5,22,23,22.5,8,-0.93933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307523",2020-01-30 12:22:00,2.27584,372,0,16,21,23,10,22,22,22,0,0,22,22.5,23.5,22.5,22,23,22.5,7.9,-0.91224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307524",2020-01-30 12:23:00,2.07654,364,0,16,21,23,10,22,22,22,0,0,22,22.5,23.5,22.5,22,23,22.5,7.9,-0.89586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307525",2020-01-30 12:24:00,2.04385,377,0,16,21,23,10,22,22,22,0,0,22,22.5,23.5,22.5,22,23,22.5,8,-0.96453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307526",2020-01-30 12:25:00,1.64865,418,0,16,21,23,10,22,22,22,0,0,22,22.5,23.5,22.5,22,23,22.5,8.3,-1.02753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307527",2020-01-30 12:26:00,2.10809,453,0,16,21,23,10,22,22,22,0,0,22,22.5,23.5,22.5,22,23,22.5,8,-1.07163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307528",2020-01-30 12:27:00,1.65491,506,0,16,21,23,10,22,22,22,0,0,22,22.5,23.5,22.5,22,23,22.5,8.4,-1.11384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307529",2020-01-30 12:28:00,2.37121,532,0,16,21,23,10,22,22,22,0,0,22,22.5,23.5,22.5,22,23,22.5,8.6,-1.1151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307530",2020-01-30 12:29:00,2.51506,558,0,16,21,23,10,22,22,22,0,0,22,22.5,23.5,22.5,22,23,22.5,8.5,-1.09494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307531",2020-01-30 12:30:00,2.70668,577,0,16,21,23,10,22,22,22,0,0,22,22.5,23.5,22.5,22,23,22.5,8.8,-1.10376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307532",2020-01-30 12:31:00,2.91831,600,0,28,21,23,10,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,9.2,-1.08486,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307533",2020-01-30 12:32:00,2.75422,606,0,28,21,23,10,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,8.8,-1.14786,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307534",2020-01-30 12:33:00,2.63343,567,0,28,21,23,10,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,8.7,-1.12266,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307535",2020-01-30 12:34:00,2.63059,514,0,28,21,23,10,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,8.9,-0.78561,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307536",2020-01-30 12:35:00,2.65015,467,0,28,21,23,10,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,9.3,-0.65079,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307537",2020-01-30 12:36:00,2.67741,398,0,28,21,23,10,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,8.5,-0.57582,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307538",2020-01-30 12:37:00,3.80794,373,0,28,21,23,10,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,8.1,-0.64323,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307539",2020-01-30 12:38:00,4.03669,348,0,28,21,23,10,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,8.2,-0.64386,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307540",2020-01-30 12:39:00,5.08493,334,0,28,21,23,10,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,8.1,-0.74277,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307541",2020-01-30 12:40:00,4.46609,314,0,28,21,23,10,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,8.6,-0.71883,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307542",2020-01-30 12:41:00,4.64612,314,0,28,21,23,10,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,8.8,-0.71946,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307543",2020-01-30 12:42:00,6.2398,320,0,28,21,23,10,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,9.3,-0.73836,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307544",2020-01-30 12:43:00,8.22549,323,0,28,21,23,10,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,9.5,-0.7623,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307545",2020-01-30 12:44:00,5.75872,328,0,28,21,23,10,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,8.8,-0.77616,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307546",2020-01-30 12:45:00,3.39197,329,0,28,21,23,10,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,8.7,-0.77553,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307547",2020-01-30 12:46:00,4.72837,335,0,28,21,23,10,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,9,-0.78813,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307548",2020-01-30 12:47:00,5.64771,339,0,28,21,23,10,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,9.1,-0.83223,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307549",2020-01-30 12:48:00,5.66284,369,0,28,21,23,10,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,9.5,-0.90153,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307550",2020-01-30 12:49:00,4.78559,367,0,28,21,23,10,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,9,-0.85113,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307551",2020-01-30 12:50:00,4.60823,353,0,28,21,23,10,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,8.7,-0.80829,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307552",2020-01-30 12:51:00,4.86346,387,0,28,21,23,10,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,8.7,-0.88326,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307553",2020-01-30 12:52:00,5.00022,364,0,28,21,23,10,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,9.1,-0.83916,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307554",2020-01-30 12:53:00,4.87593,345,0,28,21,23,10,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,9.4,-0.83034,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307555",2020-01-30 12:54:00,4.46624,447,0,28,21,23,10,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,9.9,-1.04454,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307556",2020-01-30 12:55:00,4.52729,527,0,28,21,23,10,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,9.3,-1.13589,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307557",2020-01-30 12:56:00,4.7871,609,0,28,21,23,10,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,9.1,-1.22535,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307558",2020-01-30 12:57:00,4.41167,616,0,28,21,23,10,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,8.7,-1.21842,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307559",2020-01-30 12:58:00,4.3039,563,0,28,21,23,10,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,9,-1.12896,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307560",2020-01-30 12:59:00,4.21576,514,0,28,21,23,10,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,9.2,-1.10313,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307561",2020-01-30 13:00:00,4.18761,608,0,28,21,23,10,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,9.7,-1.17306,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307562",2020-01-30 13:01:00,4.10445,680,0,28,21,23,21,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,10.1,-1.19826,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307563",2020-01-30 13:02:00,4.30635,668,0,28,21,23,21,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,10,-1.12329,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307564",2020-01-30 13:03:00,4.58349,555,0,28,21,23,21,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,10.6,-1.00107,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307565",2020-01-30 13:04:00,4.67,497,0,28,21,23,21,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,10.3,-0.89523,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307566",2020-01-30 13:05:00,4.895,451,0,28,21,23,21,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,9.9,-0.81333,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307567",2020-01-30 13:06:00,4.61935,431,0,28,21,23,21,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,8.9,-0.7497,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307568",2020-01-30 13:07:00,4.17607,413,0,28,21,23,21,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,8.7,-0.69363,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307569",2020-01-30 13:08:00,3.94126,353,0,28,21,23,21,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,8.9,-0.61236,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307570",2020-01-30 13:09:00,3.91326,328,0,28,21,23,21,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,8.7,-0.57519,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
