"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"307571",2020-01-30 13:10:00,4.24112,332,0,16,21,23,21,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,9.1,-0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307572",2020-01-30 13:11:00,3.65239,336,0,16,21,23,21,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,9.3,-0.59283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307573",2020-01-30 13:12:00,4.00058,328,0,16,21,23,21,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,9.4,-0.62433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307574",2020-01-30 13:13:00,4.70692,341,0,16,21,23,21,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,9.3,-0.63945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307575",2020-01-30 13:14:00,4.10413,349,0,16,21,23,21,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,9.1,-0.66906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307576",2020-01-30 13:15:00,2.97281,349,0,16,21,23,21,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,8.9,-0.7182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307577",2020-01-30 13:16:00,2.17521,355,0,16,21,23,21,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,9.3,-0.70812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307578",2020-01-30 13:17:00,1.90496,369,0,16,21,23,21,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,9.7,-0.62496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307579",2020-01-30 13:18:00,1.96096,414,0,16,21,23,21,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,9.7,-0.59976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307580",2020-01-30 13:19:00,1.88247,460,0,16,21,23,21,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,10.1,-0.68166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307581",2020-01-30 13:20:00,1.96364,491,0,16,21,23,21,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,9.6,-0.79632,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307582",2020-01-30 13:21:00,2.05047,521,0,16,21,23,21,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,9.7,-0.9009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307583",2020-01-30 13:22:00,2.28432,521,0,16,21,23,21,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,10.2,-1.00926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307584",2020-01-30 13:23:00,2.47309,545,0,16,21,23,21,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,11,-1.04706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307585",2020-01-30 13:24:00,2.69393,563,0,16,21,23,21,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,11.6,-1.04013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307586",2020-01-30 13:25:00,2.57306,594,0,16,21,23,21,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,22.5,10.8,-1.01556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307587",2020-01-30 13:26:00,2.58152,597,0,16,21,23,21,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,23,10.4,-0.98343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307588",2020-01-30 13:27:00,2.65309,564,0,16,21,23,21,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,23,10.6,-0.89334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307589",2020-01-30 13:28:00,2.65617,553,0,16,21,23,21,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,23,10.4,-0.85491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307590",2020-01-30 13:29:00,2.2099,616,0,16,21,23,21,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,23,10,-0.8568,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307591",2020-01-30 13:30:00,2.03864,703,0,16,21,23,21,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,23,10.5,-0.79821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307592",2020-01-30 13:31:00,2.02402,694,0,16,21,23,21,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,23,10.3,-0.78624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307593",2020-01-30 13:32:00,2.15859,694,0,16,21,23,21,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,23,10,-0.80388,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307594",2020-01-30 13:33:00,2.31204,691,0,16,21,23,21,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,23,9.9,-0.76671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307595",2020-01-30 13:34:00,2.09247,629,0,16,21,23,21,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,23,9.4,-0.76293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307596",2020-01-30 13:35:00,2.05392,604,0,16,21,23,21,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,23,9.2,-0.78624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307597",2020-01-30 13:36:00,2.15093,561,0,16,21,23,21,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,23,9.7,-0.7182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307598",2020-01-30 13:37:00,2.1093,506,0,16,21,23,21,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,23,10.7,-0.66528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307599",2020-01-30 13:38:00,2.38909,551,0,16,21,23,21,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,23,11,-0.68166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307600",2020-01-30 13:39:00,2.68898,588,0,16,21,23,21,22,22,22,0,0,22,22.5,23.5,22.5,22.5,23,23,10.5,-0.693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307601",2020-01-30 13:40:00,2.7625,568,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,11,-0.67851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307602",2020-01-30 13:41:00,2.40754,583,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,10.9,-0.65709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307603",2020-01-30 13:42:00,2.20916,614,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,10.1,-0.66969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307604",2020-01-30 13:43:00,1.7683,619,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,10.5,-0.69111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307605",2020-01-30 13:44:00,1.73348,612,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,10.2,-0.65583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307606",2020-01-30 13:45:00,1.66298,621,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,10.1,-0.69993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307607",2020-01-30 13:46:00,2.06014,610,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,10.4,-0.65835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307608",2020-01-30 13:47:00,1.93246,603,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,10.4,-0.68922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307609",2020-01-30 13:48:00,2.12922,581,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,10.1,-0.65079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307610",2020-01-30 13:49:00,2.37102,580,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,10.3,-0.59472,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307611",2020-01-30 13:50:00,2.36418,572,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,10.5,-0.58842,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307612",2020-01-30 13:51:00,2.73558,575,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,10.9,-0.57519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307613",2020-01-30 13:52:00,2.63114,554,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,10.4,-0.50652,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307614",2020-01-30 13:53:00,2.44762,535,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,9.8,-0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307615",2020-01-30 13:54:00,2.18195,525,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,9.3,-0.13419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307616",2020-01-30 13:55:00,2.1582,492,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,9.3,-0.75096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307617",2020-01-30 13:56:00,0,479,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,9.5,-0.77301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307618",2020-01-30 13:57:00,0,455,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,9.5,-0.8442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307619",2020-01-30 13:58:00,0,407,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,10.7,-1.00989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307620",2020-01-30 13:59:00,0,411,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,11.1,-1.02123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307621",2020-01-30 14:00:00,0,431,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,11.9,-1.03509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307622",2020-01-30 14:01:00,0,433,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,11.7,-1.07289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307623",2020-01-30 14:02:00,0,417,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,11.5,-1.09053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307624",2020-01-30 14:03:00,0,428,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,11.7,-1.11573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307625",2020-01-30 14:04:00,0,435,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,11.8,-1.12203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307626",2020-01-30 14:05:00,0,453,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,12,-1.14912,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307627",2020-01-30 14:06:00,0,474,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,11.7,-1.17999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307628",2020-01-30 14:07:00,0,491,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,12,-1.2159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307629",2020-01-30 14:08:00,0,454,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,11.7,-1.19826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307630",2020-01-30 14:09:00,0,346,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,10.6,-1.1151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307631",2020-01-30 14:10:00,0,389,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,10,-1.2285,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307632",2020-01-30 14:11:00,0,346,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,10.2,-1.15353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307633",2020-01-30 14:12:00,0,337,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,10,-1.07793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307634",2020-01-30 14:13:00,0,280,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,9.7,-1.01493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307635",2020-01-30 14:14:00,0,254,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,10.2,-0.83286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307636",2020-01-30 14:15:00,0,248,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,10.2,-0.87129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307637",2020-01-30 14:16:00,0,235,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,9.5,-0.79695,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307638",2020-01-30 14:17:00,0,226,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,9.8,-0.78183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307639",2020-01-30 14:18:00,0,235,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,9.9,-0.81333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307640",2020-01-30 14:19:00,0,246,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,10.1,-0.8442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307641",2020-01-30 14:20:00,0,257,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,10,-0.882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307642",2020-01-30 14:21:00,0,257,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,9.6,-0.87759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307643",2020-01-30 14:22:00,0,272,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,9.1,-0.93933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307644",2020-01-30 14:23:00,0,272,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,9.3,-0.9828,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307645",2020-01-30 14:24:00,0,350,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,9.3,-1.14471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307646",2020-01-30 14:25:00,0,328,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,9.6,-1.11069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307647",2020-01-30 14:26:00,0,362,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,9.8,-1.19763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307648",2020-01-30 14:27:00,0,356,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,10.1,-1.22346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307649",2020-01-30 14:28:00,0,318,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,9.5,-1.17999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307650",2020-01-30 14:29:00,0,340,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,10,-1.31166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307651",2020-01-30 14:30:00,0,388,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,10.8,-1.31733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307652",2020-01-30 14:31:00,0,365,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,11.2,-1.26504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307653",2020-01-30 14:32:00,0,336,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,10.7,-1.197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307654",2020-01-30 14:33:00,0,333,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,9.9,-1.14912,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307655",2020-01-30 14:34:00,0,341,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,9.5,-0.96579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307656",2020-01-30 14:35:00,0,401,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,9.6,-0.99729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307657",2020-01-30 14:36:00,0,358,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,9.8,-1.09809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307658",2020-01-30 14:37:00,0,397,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,10.1,-1.15479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307659",2020-01-30 14:38:00,0,327,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,10.4,-1.2096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307660",2020-01-30 14:39:00,0,313,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,10.5,-1.15353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307661",2020-01-30 14:40:00,0,304,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,10.9,-1.14723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307662",2020-01-30 14:41:00,0,327,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,10,-1.17369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307663",2020-01-30 14:42:00,0,395,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.6,-1.18566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307664",2020-01-30 14:43:00,0,408,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.7,-1.11006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307665",2020-01-30 14:44:00,0,310,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.7,-1.00233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307666",2020-01-30 14:45:00,0,271,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.5,-0.89649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307667",2020-01-30 14:46:00,0,237,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.5,-0.80073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307668",2020-01-30 14:47:00,0,221,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.4,-0.73899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307669",2020-01-30 14:48:00,0,214,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.7,-0.7371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307670",2020-01-30 14:49:00,0,211,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.2,-0.70749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307671",2020-01-30 14:50:00,0,210,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.1,-0.7182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307672",2020-01-30 14:51:00,0,216,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.2,-0.75978,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307673",2020-01-30 14:52:00,0,223,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.8,-0.75663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307674",2020-01-30 14:53:00,0,226,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,10.1,-0.76671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307675",2020-01-30 14:54:00,0,223,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.9,-0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307676",2020-01-30 14:55:00,0,225,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,10,-0.76293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307677",2020-01-30 14:56:00,0,236,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.9,-0.81333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307678",2020-01-30 14:57:00,0,246,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.7,-0.85806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307679",2020-01-30 14:58:00,0,262,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,10.1,-0.90342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307680",2020-01-30 14:59:00,0,273,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,10.2,-0.91854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307681",2020-01-30 15:00:00,0,285,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,10.4,-0.93996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307682",2020-01-30 15:01:00,0,282,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,10.1,-0.90405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307683",2020-01-30 15:02:00,0,256,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,10.2,-0.882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307684",2020-01-30 15:03:00,0,248,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,10,-0.79569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307685",2020-01-30 15:04:00,0,214,0,16,21,23,21,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,9.7,-0.7308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307686",2020-01-30 15:05:00,0,211,0,16,21,23,21,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,9.9,-0.68166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307687",2020-01-30 15:06:00,0,208,0,16,21,23,21,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,9.6,-0.68229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307688",2020-01-30 15:07:00,0,215,0,16,21,23,21,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,9.6,-0.7245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307689",2020-01-30 15:08:00,0,247,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.7,-0.73143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307690",2020-01-30 15:09:00,0,262,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,10.2,-0.7245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307691",2020-01-30 15:10:00,0,286,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,10.1,-0.63882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307692",2020-01-30 15:11:00,0,210,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,10.2,-0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307693",2020-01-30 15:12:00,0,240,0,16,21,23,21,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,10.1,-0.63315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307694",2020-01-30 15:13:00,0,183,0,16,21,23,21,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,9.2,-0.56448,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307695",2020-01-30 15:14:00,0,176,0,16,21,23,21,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,9.3,-0.53739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307696",2020-01-30 15:15:00,0,174,0,16,21,23,21,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,9.7,-0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307697",2020-01-30 15:16:00,0,176,0,16,21,23,21,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,9.6,-0.24129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307698",2020-01-30 15:17:00,0,175,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.7,-0.25956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307699",2020-01-30 15:18:00,0,195,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.9,-0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307700",2020-01-30 15:19:00,0,214,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.7,-0.39501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307701",2020-01-30 15:20:00,0,217,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.6,-0.49329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307702",2020-01-30 15:21:00,0,160,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.7,-0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307703",2020-01-30 15:22:00,0,141,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.6,-0.37296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307704",2020-01-30 15:23:00,0,137,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.5,-0.35973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307705",2020-01-30 15:24:00,0,133,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.3,-0.34965,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307706",2020-01-30 15:25:00,0,135,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.2,-0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307707",2020-01-30 15:26:00,0,134,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9,-0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307708",2020-01-30 15:27:00,0,134,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,8.9,-0.36666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307709",2020-01-30 15:28:00,0,136,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9,-0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307710",2020-01-30 15:29:00,0,135,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9,-0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307711",2020-01-30 15:30:00,0,133,0,16,21,23,21,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,9,-0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307712",2020-01-30 15:31:00,0,129,0,16,21,23,21,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,9,-0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307713",2020-01-30 15:32:00,0,127,0,16,21,23,21,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,8.9,-0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307714",2020-01-30 15:33:00,0,124,0,16,21,23,21,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,8.9,-0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307715",2020-01-30 15:34:00,0,120,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,8.8,-0.27279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307716",2020-01-30 15:35:00,0,118,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,8.7,-0.25326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307717",2020-01-30 15:36:00,0,115,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,8.8,-0.22239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307718",2020-01-30 15:37:00,0,112,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,8.9,-0.21483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307719",2020-01-30 15:38:00,0,109,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9,-0.16632,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307720",2020-01-30 15:39:00,0,109,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.1,-0.20853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307721",2020-01-30 15:40:00,0,110,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.1,-0.15813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307722",2020-01-30 15:41:00,0,105,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.1,-0.18396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307723",2020-01-30 15:42:00,0,102,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.1,-0.17262,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307724",2020-01-30 15:43:00,0,100,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9,-0.16443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307725",2020-01-30 15:44:00,0,99,0,16,21,23,21,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9,-0.15813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307726",2020-01-30 15:45:00,0,97,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,9.1,-0.13986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307727",2020-01-30 15:46:00,0,98,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,9.2,-0.15183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307728",2020-01-30 15:47:00,0,100,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,9.3,-0.15813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307729",2020-01-30 15:48:00,0,103,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,9.2,-0.17766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307730",2020-01-30 15:49:00,0,108,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,9.2,-0.19593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307731",2020-01-30 15:50:00,0,112,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,9.1,-0.21546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307732",2020-01-30 15:51:00,0,113,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,9,-0.21609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307733",2020-01-30 15:52:00,0,117,0,16,21,23,21,22,22,22,0,0,22.5,22.5,23,22.5,22.5,23,23,9,-0.24192,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307734",2020-01-30 15:53:00,0,124,0,16,21,23,21,22,22,22,0,0,22.5,22.5,23,22.5,22.5,23,23,9.1,-0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307735",2020-01-30 15:54:00,0,147,0,16,21,23,21,22,22,22,0,0,22.5,22.5,23,22.5,22.5,23,23,9.2,-0.28476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307736",2020-01-30 15:55:00,0,173,0,16,21,23,21,22,22,22,0,0,22.5,22.5,23,22.5,22.5,23,23,9.3,-0.11529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307737",2020-01-30 15:56:00,0,193,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,9.3,-0.33516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307738",2020-01-30 15:57:00,0,209,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,9.4,-0.42336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307739",2020-01-30 15:58:00,0,201,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,9.4,-0.41643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307740",2020-01-30 15:59:00,0,195,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,9.5,-0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307741",2020-01-30 16:00:00,0,192,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,9.5,-0.03906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307742",2020-01-30 16:01:00,0,175,0,16,21,23,21,22,22,22,0,0,22.5,22.5,23,22.5,22.5,23,23,9.6,0.18837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307743",2020-01-30 16:02:00,0,164,0,16,21,23,21,22,22,22,0,0,22.5,22.5,23,22.5,22.5,23,23,9.6,0.14364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307744",2020-01-30 16:03:00,0,180,0,16,21,23,21,22,22,22,0,0,22.5,22.5,23,22.5,22.5,23,23,9.7,0.07182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307745",2020-01-30 16:04:00,0,183,0,16,21,23,21,22,22,22,0,0,22.5,22.5,23,22.5,22.5,23,23,9.7,-0.04032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307746",2020-01-30 16:05:00,0,183,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,9.7,-0.14553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307747",2020-01-30 16:06:00,0,199,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,9.7,-0.25263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307748",2020-01-30 16:07:00,0,150,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,9.9,-0.2079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307749",2020-01-30 16:08:00,0,194,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,9.9,-0.23688,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307750",2020-01-30 16:09:00,0,200,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,9.9,-0.25893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307751",2020-01-30 16:10:00,0,188,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,9.8,-0.17766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307752",2020-01-30 16:11:00,0,175,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,9.4,-0.252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307753",2020-01-30 16:12:00,0,152,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,9.2,-0.17766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307754",2020-01-30 16:13:00,0,146,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,9,-0.17073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307755",2020-01-30 16:14:00,0,136,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,8.8,-0.12726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307756",2020-01-30 16:15:00,0,130,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,8.8,-0.10206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307757",2020-01-30 16:16:00,0,125,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,8.8,-0.08253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307758",2020-01-30 16:17:00,0,120,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,8.7,-0.05166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307759",2020-01-30 16:18:00,0,116,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,8.7,-0.03843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307760",2020-01-30 16:19:00,0,112,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,8.6,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307761",2020-01-30 16:20:00,0,112,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,8.5,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307762",2020-01-30 16:21:00,0,111,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,8.4,-0.01323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307763",2020-01-30 16:22:00,0,110,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,8.4,-0.01071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307764",2020-01-30 16:23:00,0,107,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,8.4,0.00756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307765",2020-01-30 16:24:00,0,103,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,8.4,0.01764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307766",2020-01-30 16:25:00,0,101,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,8.3,0.07245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307767",2020-01-30 16:26:00,0,98,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,8.3,0.03087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307768",2020-01-30 16:27:00,0,96,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,8.3,0.04473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307769",2020-01-30 16:28:00,0,93,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,8.3,0.063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307770",2020-01-30 16:29:00,0,87,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,8.2,0.09072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307771",2020-01-30 16:30:00,0,83,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,8.2,0.11214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307772",2020-01-30 16:31:00,0,78,0,28,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,8.2,0.16254,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307773",2020-01-30 16:32:00,0,74,0,28,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,8.2,0.18711,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307774",2020-01-30 16:33:00,0,70,0,28,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,8.2,0.20034,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307775",2020-01-30 16:34:00,0,68,0,28,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,8.3,0.20034,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307776",2020-01-30 16:35:00,0,66,0,28,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,8.3,0.19467,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307777",2020-01-30 16:36:00,0,65,0,28,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,8.2,0.23121,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307778",2020-01-30 16:37:00,1.26125,64,0,28,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,8.2,0.23814,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307779",2020-01-30 16:38:00,1.14489,62,0,28,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,8.1,0.25074,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307780",2020-01-30 16:39:00,0.905988,60,0,28,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,8.1,0.27531,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307781",2020-01-30 16:40:00,1.70955,58,0,28,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,8.1,0.32004,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307782",2020-01-30 16:41:00,3.66003,55,0,28,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,8.1,0.27594,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307783",2020-01-30 16:42:00,4.44737,55,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,8.2,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307784",2020-01-30 16:43:00,4.00302,52,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,8.3,0.25074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307785",2020-01-30 16:44:00,0,49,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,8.3,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307786",2020-01-30 16:45:00,0,47,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,8.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307787",2020-01-30 16:46:00,0,46,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,23,8.4,0.57141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307788",2020-01-30 16:47:00,0,43,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,22.5,8.4,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307789",2020-01-30 16:48:00,0,39,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,22.5,8.4,0.53361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307790",2020-01-30 16:49:00,0,38,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,22.5,8.5,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307791",2020-01-30 16:50:00,0,36,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,22.5,8.5,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307792",2020-01-30 16:51:00,0,35,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,22.5,8.5,0.36981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307793",2020-01-30 16:52:00,0,34,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,22.5,8.5,0.36792,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307794",2020-01-30 16:53:00,0,31,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,22.5,8.6,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307795",2020-01-30 16:54:00,0,29,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,22.5,8.6,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307796",2020-01-30 16:55:00,0,29,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,22.5,8.6,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307797",2020-01-30 16:56:00,0,25,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,22.5,8.7,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307798",2020-01-30 16:57:00,0,23,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,22.5,8.7,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307799",2020-01-30 16:58:00,0,23,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,22.5,8.7,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307800",2020-01-30 16:59:00,0,21,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,22.5,8.7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307801",2020-01-30 17:00:00,0,20,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,22.5,8.7,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307802",2020-01-30 17:01:00,0,19,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,22.5,8.7,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307803",2020-01-30 17:02:00,0,19,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,22.5,8.7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307804",2020-01-30 17:03:00,0,17,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,22.5,8.8,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307805",2020-01-30 17:04:00,0,17,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,22.5,8.8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307806",2020-01-30 17:05:00,0,17,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,22.5,8.8,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307807",2020-01-30 17:06:00,0,16,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,22.5,8.7,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307808",2020-01-30 17:07:00,0,15,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,22.5,8.7,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307809",2020-01-30 17:08:00,0,16,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,22.5,8.7,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307810",2020-01-30 17:09:00,0,16,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,22.5,8.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307811",2020-01-30 17:10:00,0,15,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,22.5,8.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307812",2020-01-30 17:11:00,0,15,0,16,21,23,21,22,22,22,0,0,22,22.5,23,22.5,22.5,23,22.5,8.7,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307813",2020-01-30 17:12:00,0,16,0,16,21,23,21,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,22.5,8.7,0.47376,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307814",2020-01-30 17:13:00,0,15,0,16,21,23,21,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,22.5,8.6,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307815",2020-01-30 17:14:00,0,15,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,8.6,0.47439,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307816",2020-01-30 17:15:00,0,14,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,8.6,0.47439,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307817",2020-01-30 17:16:00,0,13,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,8.6,0.47754,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307818",2020-01-30 17:17:00,0,13,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,8.6,0.47187,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307819",2020-01-30 17:18:00,0,11,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,8.6,0.47754,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307820",2020-01-30 17:19:00,0,11,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,8.6,0.47754,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307821",2020-01-30 17:20:00,0,11,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,8.6,0.48321,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307822",2020-01-30 17:21:00,0,10,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,8.6,0.4725,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307823",2020-01-30 17:22:00,0,9,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,8.5,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307824",2020-01-30 17:23:00,0,10,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,8.6,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307825",2020-01-30 17:24:00,0,9,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,8.5,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307826",2020-01-30 17:25:00,0,9,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,8.4,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307827",2020-01-30 17:26:00,0,8,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,8.4,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307828",2020-01-30 17:27:00,0,7,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,8.5,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307829",2020-01-30 17:28:00,0,6,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,8.3,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307830",2020-01-30 17:29:00,0,7,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,8.4,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307831",2020-01-30 17:30:00,0,8,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,8.4,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307832",2020-01-30 17:31:00,0,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,8.3,0.51534,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307833",2020-01-30 17:32:00,0,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,8.3,0.504,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307834",2020-01-30 17:33:00,0,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,8.3,0.52164,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307835",2020-01-30 17:34:00,0,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,8.3,0.50904,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307836",2020-01-30 17:35:00,0,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,8.3,0.71379,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307837",2020-01-30 17:36:00,0,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,8.2,0.79254,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307838",2020-01-30 17:37:00,0.243267,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,8.2,0.77679,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307839",2020-01-30 17:38:00,0.406166,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,8.3,0.6489,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307840",2020-01-30 17:39:00,1.51818,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,8.1,0.64827,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307841",2020-01-30 17:40:00,3.17786,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,8.1,0.55314,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"307842",2020-01-30 17:41:00,4.94794,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,8,0.52794,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"307843",2020-01-30 17:42:00,4.76321,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,7.9,0.52731,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"307844",2020-01-30 17:43:00,3.37188,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,7.9,0.51282,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"307845",2020-01-30 17:44:00,2.82773,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,7.9,0.52164,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"307846",2020-01-30 17:45:00,3.66543,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,7.9,0.52101,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"307847",2020-01-30 17:46:00,4.03942,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,7.9,0.51534,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"307848",2020-01-30 17:47:00,5.48633,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,7.8,0.5103,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"307849",2020-01-30 17:48:00,5.86725,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,7.7,0.51093,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"307850",2020-01-30 17:49:00,5.43164,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,7.6,0.5103,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"307851",2020-01-30 17:50:00,5.00794,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,7.5,0.50337,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307852",2020-01-30 17:51:00,4.47262,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,7.6,0.50337,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307853",2020-01-30 17:52:00,4.09331,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,7.5,0.50337,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307854",2020-01-30 17:53:00,3.6267,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,7.5,0.49518,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307855",2020-01-30 17:54:00,3.96001,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,7.4,0.50337,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307856",2020-01-30 17:55:00,3.05487,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,7.4,0.51912,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307857",2020-01-30 17:56:00,2.39936,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,7.5,0.52101,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307858",2020-01-30 17:57:00,2.5446,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,7.4,0.49707,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307859",2020-01-30 17:58:00,2.67704,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,7.4,0.4851,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307860",2020-01-30 17:59:00,2.64284,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,7.3,0.50841,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307861",2020-01-30 18:00:00,2.63209,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,7.3,0.52731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307862",2020-01-30 18:01:00,2.57374,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,7.2,0.49644,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307863",2020-01-30 18:02:00,1.45427,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,7.2,0.50274,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307864",2020-01-30 18:03:00,0,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,23,22.5,7.2,0.49707,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307865",2020-01-30 18:04:00,0,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,7.1,0.50337,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307866",2020-01-30 18:05:00,0,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,7.1,0.50841,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307867",2020-01-30 18:06:00,0,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,7.1,0.50967,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307868",2020-01-30 18:07:00,0.588089,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,6.9,0.53361,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307869",2020-01-30 18:08:00,0,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,6.9,0.53361,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307870",2020-01-30 18:09:00,1.05015,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,6.9,0.53298,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307871",2020-01-30 18:10:00,2.03733,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,6.9,0.53487,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307872",2020-01-30 18:11:00,2.75921,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,6.8,0.53487,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307873",2020-01-30 18:12:00,2.90638,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,6.9,0.54621,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307874",2020-01-30 18:13:00,2.99949,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,6.9,0.54054,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307875",2020-01-30 18:14:00,3.01511,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,6.8,0.55251,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307876",2020-01-30 18:15:00,2.59937,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,7,0.53991,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307877",2020-01-30 18:16:00,2.60117,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,7,0.54054,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307878",2020-01-30 18:17:00,3.10222,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,6.9,0.5418,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307879",2020-01-30 18:18:00,3.97657,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,6.9,0.53802,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307880",2020-01-30 18:19:00,3.84739,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,6.8,0.54054,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307881",2020-01-30 18:20:00,2.79728,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,6.8,0.52857,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307882",2020-01-30 18:21:00,2.46369,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,6.9,0.53487,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307883",2020-01-30 18:22:00,2.32818,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,6.8,0.53991,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307884",2020-01-30 18:23:00,2.38826,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,6.9,0.52731,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307885",2020-01-30 18:24:00,2.04794,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,6.8,0.4788,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307886",2020-01-30 18:25:00,1.47063,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,6.9,0.48384,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307887",2020-01-30 18:26:00,0,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,6.9,0.49581,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307888",2020-01-30 18:27:00,0,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,7,0.49581,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307889",2020-01-30 18:28:00,0,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,7,0.50211,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307890",2020-01-30 18:29:00,0,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,6.8,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307891",2020-01-30 18:30:00,0,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,6.9,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307892",2020-01-30 18:31:00,0,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,6.8,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307893",2020-01-30 18:32:00,0,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,6.8,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307894",2020-01-30 18:33:00,0,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,6.8,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307895",2020-01-30 18:34:00,0,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,6.8,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307896",2020-01-30 18:35:00,0,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,6.7,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307897",2020-01-30 18:36:00,0,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,6.7,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
