"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"307898",2020-01-30 18:37:00,0,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,6.6,0.48573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307899",2020-01-30 18:38:00,0,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,6.6,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307900",2020-01-30 18:39:00,0,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,6.5,0.48258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307901",2020-01-30 18:40:00,0,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,6.5,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307902",2020-01-30 18:41:00,0,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,6.4,0.73647,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307903",2020-01-30 18:42:00,0,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,6.4,0.76671,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307904",2020-01-30 18:43:00,0,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,6.3,0.62811,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307905",2020-01-30 18:44:00,0,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,6.4,0.59724,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307906",2020-01-30 18:45:00,0,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,6.4,0.4599,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307907",2020-01-30 18:46:00,0,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,6.3,0.49014,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307908",2020-01-30 18:47:00,0,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,6.3,0.47754,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307909",2020-01-30 18:48:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,22.5,6.2,0.47817,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307910",2020-01-30 18:49:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,22.5,6.3,0.48321,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307911",2020-01-30 18:50:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,22.5,6.3,0.4599,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307912",2020-01-30 18:51:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,22.5,6.4,0.47817,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307913",2020-01-30 18:52:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,22.5,6.4,0.48951,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307914",2020-01-30 18:53:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,22.5,6.3,0.47187,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307915",2020-01-30 18:54:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,22.5,6.3,0.47754,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307916",2020-01-30 18:55:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,22.5,6.4,0.4662,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307917",2020-01-30 18:56:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,22.5,6.4,0.44226,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307918",2020-01-30 18:57:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,22.5,6.3,0.44352,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307919",2020-01-30 18:58:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,22.5,6.3,0.45297,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307920",2020-01-30 18:59:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,22.5,6.3,0.45927,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307921",2020-01-30 19:00:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,22.5,6.3,0.47061,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307922",2020-01-30 19:01:00,0,0,0,28,21,23,21,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,22.5,6.3,0.48951,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307923",2020-01-30 19:02:00,0,0,0,28,21,23,21,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,22.5,6.4,0.4662,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307924",2020-01-30 19:03:00,0,0,0,28,21,23,21,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,22.5,6.3,0.48825,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307925",2020-01-30 19:04:00,0,0,0,28,21,23,21,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,22.5,6.3,0.48069,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307926",2020-01-30 19:05:00,0,0,0,28,21,23,21,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,22.5,6.4,0.48384,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307927",2020-01-30 19:06:00,0,0,0,28,21,23,21,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,22.5,6.3,0.47817,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307928",2020-01-30 19:07:00,0.679138,0,0,16,21,23,21,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,22.5,6.3,0.48636,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307929",2020-01-30 19:08:00,0.520368,0,0,16,21,23,21,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,22.5,6.4,0.50715,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307930",2020-01-30 19:09:00,1.37155,0,0,16,21,23,21,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,22.5,6.3,0.49896,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307931",2020-01-30 19:10:00,2.61264,0,0,16,21,23,21,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,22.5,6.3,0.50148,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307932",2020-01-30 19:11:00,3.59675,0,0,16,21,23,21,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,22.5,6.4,0.45234,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307933",2020-01-30 19:12:00,2.31859,0,0,16,21,23,21,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,22.5,6.3,0.45234,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307934",2020-01-30 19:13:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,22.5,6.3,0.47061,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307935",2020-01-30 19:14:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,22.5,6.4,0.46809,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307936",2020-01-30 19:15:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,22.5,6.4,0.45549,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307937",2020-01-30 19:16:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,22.5,6.4,0.56259,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307938",2020-01-30 19:17:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,22.5,6.4,0.59787,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307939",2020-01-30 19:18:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,22.5,6.4,0.66654,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307940",2020-01-30 19:19:00,0,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,6.4,0.63567,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307941",2020-01-30 19:20:00,0,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,6.3,0.64134,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307942",2020-01-30 19:21:00,0,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,6.3,0.63504,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307943",2020-01-30 19:22:00,0,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,6.2,0.63,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307944",2020-01-30 19:23:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,22.5,6.2,0.63567,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307945",2020-01-30 19:24:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,22,6.2,0.64197,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307946",2020-01-30 19:25:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,22,6.2,0.63945,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307947",2020-01-30 19:26:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,22,6.1,0.63819,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307948",2020-01-30 19:27:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,22,6.1,0.63252,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307949",2020-01-30 19:28:00,0,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22,6,0.64008,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307950",2020-01-30 19:29:00,0,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22,6.1,0.63693,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307951",2020-01-30 19:30:00,0,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22,6.1,0.64134,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307952",2020-01-30 19:31:00,0,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22,6,0.6489,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307953",2020-01-30 19:32:00,0,0,0,28,21,23,21,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,22,6.1,0.66024,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307954",2020-01-30 19:33:00,0,0,0,28,21,23,21,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,22,6.1,0.66087,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307955",2020-01-30 19:34:00,0,0,0,28,21,23,21,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,22,6.1,0.66024,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307956",2020-01-30 19:35:00,0,0,0,28,21,23,21,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,22,6,0.65457,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307957",2020-01-30 19:36:00,0,0,0,28,21,23,21,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,22,6,0.65772,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307958",2020-01-30 19:37:00,0.76952,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22,22.5,22.5,22,5.9,0.66717,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307959",2020-01-30 19:38:00,0.414324,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22,22.5,22.5,22,6,0.67347,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307960",2020-01-30 19:39:00,1.56572,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22,22.5,22.5,22,6,0.66843,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307961",2020-01-30 19:40:00,3.04077,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22,22.5,22.5,22,6,0.67914,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307962",2020-01-30 19:41:00,4.37583,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22,22.5,22.5,22,6.1,0.67095,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307963",2020-01-30 19:42:00,5.11689,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22,22.5,22.5,22,6.1,0.67473,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307964",2020-01-30 19:43:00,4.54861,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22,22.5,22.5,22,6,0.65016,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307965",2020-01-30 19:44:00,2.38419,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6,0.63441,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307966",2020-01-30 19:45:00,0,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6,0.62937,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307967",2020-01-30 19:46:00,0,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6.2,0.62937,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307968",2020-01-30 19:47:00,0,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6.2,0.63063,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307969",2020-01-30 19:48:00,0,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6.1,0.6237,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307970",2020-01-30 19:49:00,0,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6,0.62937,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307971",2020-01-30 19:50:00,0,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6,0.62874,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307972",2020-01-30 19:51:00,0,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6,0.63252,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307973",2020-01-30 19:52:00,0,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,5.9,0.63378,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307974",2020-01-30 19:53:00,0,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,5.9,0.62874,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307975",2020-01-30 19:54:00,0,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,5.8,0.62937,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307976",2020-01-30 19:55:00,0,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,5.9,0.62874,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307977",2020-01-30 19:56:00,0,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,5.9,0.62937,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307978",2020-01-30 19:57:00,0,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6,0.65394,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307979",2020-01-30 19:58:00,0,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6,0.6552,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307980",2020-01-30 19:59:00,0,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6,0.65394,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307981",2020-01-30 20:00:00,0,0,0,16,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6.1,0.65079,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307982",2020-01-30 20:01:00,0,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6.1,0.67284,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307983",2020-01-30 20:02:00,0,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6.1,0.67851,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307984",2020-01-30 20:03:00,0,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6.2,0.67914,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307985",2020-01-30 20:04:00,0,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6.4,0.67284,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307986",2020-01-30 20:05:00,0,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6.4,0.67725,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307987",2020-01-30 20:06:00,0,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6.6,0.67347,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307988",2020-01-30 20:07:00,0.350229,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6.7,0.69237,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307989",2020-01-30 20:08:00,0.594488,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6.9,0.69867,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307990",2020-01-30 20:09:00,2.20207,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6.6,0.69552,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307991",2020-01-30 20:10:00,3.673,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6.4,0.69552,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307992",2020-01-30 20:11:00,4.28913,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6.2,0.69552,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307993",2020-01-30 20:12:00,4.3221,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6.2,0.9387,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307994",2020-01-30 20:13:00,4.62456,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6.2,0.96327,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307995",2020-01-30 20:14:00,4.20005,0,0,28,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6.2,0.81585,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"307996",2020-01-30 20:15:00,3.88345,0,3.096,16,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6.3,4.06476,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307997",2020-01-30 20:16:00,2.33576,0,3.032,16,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6.2,3.90852,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307998",2020-01-30 20:17:00,0,0,3.015,16,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6.2,3.9123,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"307999",2020-01-30 20:18:00,0,0,3.006,16,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6.3,3.89277,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308000",2020-01-30 20:19:00,0,0,3.009,16,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6.3,3.90474,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308001",2020-01-30 20:20:00,0,0,3.006,16,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6.2,3.8997,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308002",2020-01-30 20:21:00,0,0,3.066,16,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6,3.93624,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308003",2020-01-30 20:22:00,0,0,0.249,16,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6,3.9123,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308004",2020-01-30 20:23:00,0,0,0.016,16,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6.1,1.65753,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308005",2020-01-30 20:24:00,0,0,0.015,16,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6.1,0.7056,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308006",2020-01-30 20:25:00,0,0,0.017,16,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6,0.72954,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308007",2020-01-30 20:26:00,0,0,0.016,16,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6,0.71757,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308008",2020-01-30 20:27:00,0,0,0.023,16,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6.1,0.89397,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308009",2020-01-30 20:28:00,0,0,0.029,16,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6,0.99414,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308010",2020-01-30 20:29:00,0,0,0.03,16,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6,1.02753,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308011",2020-01-30 20:30:00,0,0,0.03,16,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,5.9,1.0206,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308012",2020-01-30 20:31:00,0,0,0.03,16,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,5.8,1.03887,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308013",2020-01-30 20:32:00,0,0,0.023,16,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,5.9,0.93051,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308014",2020-01-30 20:33:00,0,0,0.023,16,21,23,21,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6,0.93114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308015",2020-01-30 20:34:00,0,0,0.03,16,21,23,21,22,22,22,0,0,22,22,22,22,22,22.5,22,6,1.0143,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308016",2020-01-30 20:35:00,0,0,0.03,16,21,23,21,22,22,22,0,0,22,22,22,22,22,22.5,22,5.9,1.04202,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308017",2020-01-30 20:36:00,0,0,0.022,16,21,23,21,22,22,22,0,0,22,22,22,22,22,22.5,22,5.9,0.91728,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308018",2020-01-30 20:37:00,0,0,0.025,16,21,23,21,22,22,22,0,0,22,22,22,22,22,22.5,22,5.9,0.94311,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308019",2020-01-30 20:38:00,0,0,0.022,16,21,23,21,22,22,22,0,0,22,22,22,22,22,22.5,22,5.8,0.90909,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308020",2020-01-30 20:39:00,0,0,0.022,16,21,23,21,22,22,22,0,0,22,22,22,22,22,22.5,22,5.9,2.3247,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308021",2020-01-30 20:40:00,0,0,0.023,16,21,23,21,22,22,22,0,0,22,22,22,22,22,22.5,22,5.8,0.96831,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308022",2020-01-30 20:41:00,0,0,0.022,16,21,23,21,22,22,22,0,0,22,22,22,22,22,22.5,22,5.8,0.95067,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308023",2020-01-30 20:42:00,0,0,0.023,16,21,23,21,22,22,22,0,0,22,22,22,22,22,22.5,22,5.9,0.93177,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308024",2020-01-30 20:43:00,0,0,0.014,16,21,23,21,22,22,22,0,0,22,22,22,22,22,22.5,22,5.8,0.72009,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308025",2020-01-30 20:44:00,0,0,0.016,16,21,23,21,22,22,22,0,0,22,22,22,22,22,22.5,22,5.8,0.68859,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308026",2020-01-30 20:45:00,0,0,0.031,16,21,23,21,22,22,22,0,0,22,22,22,22,22,22.5,22,5.8,0.74466,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308027",2020-01-30 20:46:00,0,0,0.033,16,21,23,21,22,22,22,0,0,22,22,22,22,22,22.5,22,5.9,3.78945,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308028",2020-01-30 20:47:00,0,0,2.252,16,21,23,21,22,22,22,0,0,22,22,22,22,22,22.5,22,5.9,0.74277,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308029",2020-01-30 20:48:00,0,0,0.033,16,21,23,21,22,22,22,0,0,22,22,22,22,22,22.5,22,5.9,1.76841,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308030",2020-01-30 20:49:00,0,0,0.031,16,21,23,21,22,22,22,0,0,22,22,22,22,22,22.5,22,5.8,0.75474,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308031",2020-01-30 20:50:00,0,0,0.015,16,21,23,21,22,22,22,0,0,22,22,22,22,22,22.5,22,5.8,1.73691,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308032",2020-01-30 20:51:00,0,0,0.015,16,21,23,21,22,22,22,0,0,22.5,22,22,22,22,22.5,22,5.9,0.67347,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308033",2020-01-30 20:52:00,0,0,0.015,16,21,23,21,22,22,22,0,0,22.5,22,22,22,22,22.5,22,5.9,3.97656,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308034",2020-01-30 20:53:00,0,0,0.015,16,21,23,21,22,22,22,0,0,22.5,22,22,22,22,22.5,22,5.8,0.67284,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308035",2020-01-30 20:54:00,0,0,0.015,16,21,23,21,22,22,22,0,0,22.5,22,22,22,22,22.5,22,5.8,3.9627,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308036",2020-01-30 20:55:00,0,0,0.015,16,21,23,21,22,22,22,0,0,22.5,22,22,22,22,22.5,22,5.8,0.67347,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308037",2020-01-30 20:56:00,0,0,0.733,16,21,23,21,22,22,22,0,0,22.5,22,22,22,22,22.5,22,5.8,3.98601,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308038",2020-01-30 20:57:00,0,0,0.015,16,21,23,21,22,22,22,0,0,22.5,22,22,22,22,22.5,22,5.8,0.67914,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308039",2020-01-30 20:58:00,0,0,0.344,16,21,23,21,22,22,22,0,0,22.5,22,22,22,22,22.5,22,5.9,4.0005,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308040",2020-01-30 20:59:00,0,0,0.018,16,21,23,21,22,22,22,0,0,22.5,22,22,22,22,22.5,22,5.8,0.6867,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308041",2020-01-30 21:00:00,0,0,0.018,16,21,23,21,22,22,22,0,0,22.5,22,22,22,22,22.5,22,5.9,0.71001,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308042",2020-01-30 21:01:00,0,0,0.019,16,21,23,21,22,22,22,0,0,22.5,22,22,22,22,22.5,22,5.7,0.72261,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308043",2020-01-30 21:02:00,0,0,0.018,16,21,23,21,22,22,22,0,0,22.5,22,22,22,22,22.5,22,5.6,0.7056,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308044",2020-01-30 21:03:00,0,0,0.017,16,21,23,21,22,22,22,0,0,22.5,22,22,22,22,22.5,22,5.6,0.70434,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308045",2020-01-30 21:04:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,22,22,22,22,22.5,22,5.6,0.64764,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308046",2020-01-30 21:05:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,22,22,22,22,22.5,22,5.5,0.65331,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308047",2020-01-30 21:06:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,22,22,22,22,22.5,22,5.4,0.65079,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308048",2020-01-30 21:07:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,22,22,22,22,22.5,22,5.4,0.6363,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308049",2020-01-30 21:08:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,22,22,22,22,22.5,22,5.3,0.65331,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308050",2020-01-30 21:09:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,22,22,22,22,22.5,22,5.2,0.65205,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308051",2020-01-30 21:10:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,22,22,22,22,22.5,22,5.3,0.65268,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308052",2020-01-30 21:11:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,22,22,22,22,22.5,22,5.3,0.65331,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308053",2020-01-30 21:12:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,22,22,22,22,22.5,22,5.3,0.64764,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308054",2020-01-30 21:13:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,22,22,22,22,22.5,22,5.2,0.64197,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308055",2020-01-30 21:14:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,22,22,22,22,22.5,22,5.5,0.64764,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308056",2020-01-30 21:15:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,22,22,22,22,22.5,22,5.4,0.65394,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308057",2020-01-30 21:16:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,21.5,22,22,22,22.5,22,5.5,0.64701,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308058",2020-01-30 21:17:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,21.5,22,22,22,22.5,22,5.6,0.6426,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308059",2020-01-30 21:18:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,21.5,22,22,22,22.5,22,5.6,0.65331,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308060",2020-01-30 21:19:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,21.5,22,22,22,22.5,22,5.4,0.64512,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308061",2020-01-30 21:20:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,21.5,22,22,22,22.5,22,5.5,0.64323,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308062",2020-01-30 21:21:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,21.5,22,22,22,22.5,22,5.4,0.64827,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308063",2020-01-30 21:22:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,21.5,22,22,22,22.5,22,5.3,0.65331,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308064",2020-01-30 21:23:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,21.5,22,22,22,22.5,22,5.2,0.63567,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308065",2020-01-30 21:24:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,21.5,22,22,22,22.5,22,5.2,0.65331,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308066",2020-01-30 21:25:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,21.5,22,22,22,22.5,22,5.2,0.64701,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308067",2020-01-30 21:26:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,21.5,22,22,22,22.5,22,5,0.64134,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308068",2020-01-30 21:27:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,21.5,22,22,22,22.5,22,5.1,0.64134,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308069",2020-01-30 21:28:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,21.5,22,22,22,22.5,22,5.1,0.64134,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308070",2020-01-30 21:29:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,21.5,22,22,22,22.5,22,5,0.64701,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308071",2020-01-30 21:30:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,21.5,22,22,22,22.5,22,5,0.63567,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308072",2020-01-30 21:31:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,21.5,22,22,22,22.5,22,5,0.63567,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308073",2020-01-30 21:32:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,21.5,22,22,22,22.5,22,5,0.66654,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308074",2020-01-30 21:33:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,21.5,22,22,22,22.5,22,5.1,0.66024,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308075",2020-01-30 21:34:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,21.5,22,22,22,22.5,22,5,0.64764,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308076",2020-01-30 21:35:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,21.5,22,22,22,22.5,22,5.1,0.64764,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308077",2020-01-30 21:36:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,21.5,22,22,22,22.5,22,4.9,0.65394,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308078",2020-01-30 21:37:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,21.5,22,22,22,22.5,22,5,0.66717,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308079",2020-01-30 21:38:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,21.5,22,22,22,22.5,22,5.1,0.65016,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308080",2020-01-30 21:39:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,21.5,22,22,22,22.5,22,5.2,0.65961,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308081",2020-01-30 21:40:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,21.5,22,22,22,22.5,22,5,0.64449,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308082",2020-01-30 21:41:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,21.5,22,22,22,22.5,22,5.1,0.6489,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308083",2020-01-30 21:42:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,21.5,22,22,22,22.5,22,5,0.65142,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308084",2020-01-30 21:43:00,0,0,0,16,21,23,21,22,22,22,0,0,22.5,21.5,22,22,22,22.5,22,5,0.64197,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308085",2020-01-30 21:44:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22.5,22,4.9,0.64701,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308086",2020-01-30 21:45:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22.5,22,4.8,0.64638,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308087",2020-01-30 21:46:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22.5,22,4.9,0.64197,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308088",2020-01-30 21:47:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22.5,22,4.9,0.6363,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308089",2020-01-30 21:48:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22.5,22,4.9,0.64071,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308090",2020-01-30 21:49:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22.5,22,5,0.64134,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308091",2020-01-30 21:50:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22.5,22,4.9,0.64701,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308092",2020-01-30 21:51:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22.5,22,4.9,0.66024,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308093",2020-01-30 21:52:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22.5,22,4.9,0.66654,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308094",2020-01-30 21:53:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22.5,22,4.8,0.67158,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308095",2020-01-30 21:54:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22.5,22,4.9,0.66717,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308096",2020-01-30 21:55:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22.5,22,4.7,0.66654,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308097",2020-01-30 21:56:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22.5,22,4.8,0.67221,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308098",2020-01-30 21:57:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22.5,22,4.8,0.62244,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308099",2020-01-30 21:58:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22.5,22,4.9,0.6237,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308100",2020-01-30 21:59:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22.5,22,4.8,0.60543,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308101",2020-01-30 22:00:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22.5,22,4.8,0.43344,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308102",2020-01-30 22:01:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22.5,22,4.8,0.4347,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308103",2020-01-30 22:02:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22.5,22,4.8,0.43911,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308104",2020-01-30 22:03:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22.5,22,4.8,0.44478,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308105",2020-01-30 22:04:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22.5,22,4.8,0.43344,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308106",2020-01-30 22:05:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22.5,22,4.7,0.441,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308107",2020-01-30 22:06:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22.5,22,4.7,0.52731,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308108",2020-01-30 22:07:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22.5,22,4.8,0.42777,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308109",2020-01-30 22:08:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22.5,22,4.8,0.32634,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308110",2020-01-30 22:09:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22.5,22,4.8,0.32634,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308111",2020-01-30 22:10:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,22,4.8,0.31437,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308112",2020-01-30 22:11:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,22,4.9,0.3213,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308113",2020-01-30 22:12:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,22,4.8,0.32004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308114",2020-01-30 22:13:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,22,4.8,0.31941,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308115",2020-01-30 22:14:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,22,4.8,0.32004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308116",2020-01-30 22:15:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,22,4.8,0.32571,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308117",2020-01-30 22:16:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,22,4.9,0.31437,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308118",2020-01-30 22:17:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,22,4.9,0.31941,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308119",2020-01-30 22:18:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,22,5,0.32634,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308120",2020-01-30 22:19:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,22,5,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308121",2020-01-30 22:20:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,22,5,0.31437,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308122",2020-01-30 22:21:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,22,5.1,0.31437,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308123",2020-01-30 22:22:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,22,5.1,0.315,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308124",2020-01-30 22:23:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,22,5.2,0.31752,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308125",2020-01-30 22:24:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,22,5.1,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308126",2020-01-30 22:25:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,22,5.3,0.48447,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308127",2020-01-30 22:26:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,22,5.2,0.32004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308128",2020-01-30 22:27:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,22,5.1,0.31941,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308129",2020-01-30 22:28:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,22,5,0.32004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308130",2020-01-30 22:29:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,22,5,0.32004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308131",2020-01-30 22:30:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,22,5.1,0.31437,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308132",2020-01-30 22:31:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,22,5.1,0.31437,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308133",2020-01-30 22:32:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,22,4.9,0.31689,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308134",2020-01-30 22:33:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,22,5,0.30807,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308135",2020-01-30 22:34:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,22,5,0.32256,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308136",2020-01-30 22:35:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,22,5,0.32634,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308137",2020-01-30 22:36:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,22,5,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308138",2020-01-30 22:37:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,22,4.9,0.31941,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308139",2020-01-30 22:38:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,22,4.9,0.31437,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308140",2020-01-30 22:39:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,22,5,0.33894,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308141",2020-01-30 22:40:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,22,4.9,0.30807,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308142",2020-01-30 22:41:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,22,4.9,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308143",2020-01-30 22:42:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,22,5,0.30807,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308144",2020-01-30 22:43:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,22,4.9,0.31437,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308145",2020-01-30 22:44:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,22,4.8,0.31941,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308146",2020-01-30 22:45:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,22,5,0.3024,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308147",2020-01-30 22:46:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,22,5,0.32004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308148",2020-01-30 22:47:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,22,5,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308149",2020-01-30 22:48:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,22,4.8,0.31311,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308150",2020-01-30 22:49:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,22,4.9,0.3843,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308151",2020-01-30 22:50:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,22,4.8,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308152",2020-01-30 22:51:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,22,4.8,0.3024,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308153",2020-01-30 22:52:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,22,4.8,0.31437,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308154",2020-01-30 22:53:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,22,4.8,0.32571,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308155",2020-01-30 22:54:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,4.7,0.32697,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"308156",2020-01-30 22:55:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,4.8,0.33264,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"308157",2020-01-30 22:56:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,4.8,0.29925,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"308158",2020-01-30 22:57:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,4.8,0.2961,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"308159",2020-01-30 22:58:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,4.8,0.29106,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"308160",2020-01-30 22:59:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,4.6,0.29547,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"308161",2020-01-30 23:00:00,0.4867,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,4.7,0.30996,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"308162",2020-01-30 23:01:00,0.709161,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,4.7,0.32004,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"308163",2020-01-30 23:02:00,1.38369,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,4.7,0.32004,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"308164",2020-01-30 23:03:00,3.65804,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,4.8,0.32004,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"308165",2020-01-30 23:04:00,4.40248,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,4.8,0.31122,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308166",2020-01-30 23:05:00,4.74359,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,4.8,0.2772,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308167",2020-01-30 23:06:00,1.92513,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,4.8,0.2772,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308168",2020-01-30 23:07:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,4.8,0.28224,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308169",2020-01-30 23:08:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,4.8,0.28854,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308170",2020-01-30 23:09:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,4.9,0.2772,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308171",2020-01-30 23:10:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5,0.27846,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308172",2020-01-30 23:11:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,4.9,0.29169,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308173",2020-01-30 23:12:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,4.9,0.28854,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308174",2020-01-30 23:13:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,4.8,0.28854,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308175",2020-01-30 23:14:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,4.9,0.28287,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308176",2020-01-30 23:15:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5.1,0.28287,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308177",2020-01-30 23:16:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5,0.28287,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308178",2020-01-30 23:17:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5,0.2772,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308179",2020-01-30 23:18:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5,0.28287,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308180",2020-01-30 23:19:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5,0.28287,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308181",2020-01-30 23:20:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5,0.28035,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308182",2020-01-30 23:21:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5,0.27972,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308183",2020-01-30 23:22:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5,0.28413,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308184",2020-01-30 23:23:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5.2,0.28854,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308185",2020-01-30 23:24:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5.1,0.30744,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"308186",2020-01-30 23:25:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5.2,0.30744,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"308187",2020-01-30 23:26:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5.2,0.2835,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"308188",2020-01-30 23:27:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5.2,0.30051,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"308189",2020-01-30 23:28:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5.3,0.28665,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"308190",2020-01-30 23:29:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5.3,0.32256,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"308191",2020-01-30 23:30:00,1.71885,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5.2,0.30744,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"308192",2020-01-30 23:31:00,0.566654,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5.2,0.32004,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"308193",2020-01-30 23:32:00,0.492836,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5.2,0.315,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"308194",2020-01-30 23:33:00,1.87045,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5.2,0.32256,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"308195",2020-01-30 23:34:00,3.66603,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5.2,0.28287,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308196",2020-01-30 23:35:00,3.10412,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5.3,0.28287,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308197",2020-01-30 23:36:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5.3,0.2772,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308198",2020-01-30 23:37:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5.4,0.28287,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308199",2020-01-30 23:38:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5.5,0.28854,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308200",2020-01-30 23:39:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5.6,0.30807,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308201",2020-01-30 23:40:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5.6,0.31122,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308202",2020-01-30 23:41:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5.5,0.30996,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308203",2020-01-30 23:42:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5.5,0.30807,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308204",2020-01-30 23:43:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5.4,0.31374,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308205",2020-01-30 23:44:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5.4,0.31374,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308206",2020-01-30 23:45:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5.4,0.30996,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308207",2020-01-30 23:46:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5.3,0.3087,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308208",2020-01-30 23:47:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5.3,0.31437,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308209",2020-01-30 23:48:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5.4,0.31437,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308210",2020-01-30 23:49:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5.5,0.32004,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308211",2020-01-30 23:50:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5.5,0.3087,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308212",2020-01-30 23:51:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5.5,0.31437,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308213",2020-01-30 23:52:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5.4,0.31437,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308214",2020-01-30 23:53:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5.3,0.32319,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308215",2020-01-30 23:54:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5.4,0.32634,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"308216",2020-01-30 23:55:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5.4,0.32697,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"308217",2020-01-30 23:56:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5.6,0.31437,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"308218",2020-01-30 23:57:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5.6,0.31437,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"308219",2020-01-30 23:58:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5.6,0.32004,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"308220",2020-01-30 23:59:00,0,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5.7,0.3276,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"308221",2020-01-31 00:00:00,0.582439,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5.8,0.34524,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"308222",2020-01-31 00:01:00,0.59001,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5.9,0.34524,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"308223",2020-01-31 00:02:00,1.32359,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,22,22,21.5,5.9,0.3465,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"308224",2020-01-31 00:03:00,2.85407,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5.9,0.35847,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"308225",2020-01-31 00:04:00,3.87759,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5.8,0.36162,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308226",2020-01-31 00:05:00,4.0068,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5.7,0.3402,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308227",2020-01-31 00:06:00,4.17644,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5.6,0.3402,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308228",2020-01-31 00:07:00,3.73314,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5.7,0.34587,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308229",2020-01-31 00:08:00,3.18739,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5.6,0.36981,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308230",2020-01-31 00:09:00,3.62831,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5.6,0.33957,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308231",2020-01-31 00:10:00,2.42571,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5.5,0.33327,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308232",2020-01-31 00:11:00,2.67619,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5.4,0.33642,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308233",2020-01-31 00:12:00,2.66901,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5.5,0.33264,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308234",2020-01-31 00:13:00,3.06915,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5.5,0.32697,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
