"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"308235",2020-01-31 00:14:00,2.66062,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5.5,0.33264,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308236",2020-01-31 00:15:00,2.12451,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5.3,0.32634,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308237",2020-01-31 00:16:00,1.87058,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5.2,0.33579,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308238",2020-01-31 00:17:00,1.69625,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5.1,0.32634,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308239",2020-01-31 00:18:00,1.77161,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5.1,0.32634,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308240",2020-01-31 00:19:00,1.47682,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5.1,0.32634,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308241",2020-01-31 00:20:00,1.40692,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5.1,0.32634,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308242",2020-01-31 00:21:00,1.25502,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5.1,0.3276,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308243",2020-01-31 00:22:00,1.32562,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5.1,0.32823,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308244",2020-01-31 00:23:00,1.3696,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5.2,0.33579,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308245",2020-01-31 00:24:00,1.20742,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5.1,0.33957,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308246",2020-01-31 00:25:00,1.33178,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5,0.33768,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308247",2020-01-31 00:26:00,1.37214,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5.1,0.33894,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308248",2020-01-31 00:27:00,1.50668,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5,0.34461,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308249",2020-01-31 00:28:00,1.70146,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5.1,0.34146,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308250",2020-01-31 00:29:00,2.30205,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5.1,0.32697,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308251",2020-01-31 00:30:00,1.91693,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5.2,0.30933,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308252",2020-01-31 00:31:00,1.86663,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5,0.31752,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308253",2020-01-31 00:32:00,1.73998,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5,0.32004,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308254",2020-01-31 00:33:00,1.87028,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5.1,0.315,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"308255",2020-01-31 00:34:00,1.93409,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5,0.31374,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308256",2020-01-31 00:35:00,1.94197,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5,0.33327,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308257",2020-01-31 00:36:00,1.99153,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5,0.32697,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308258",2020-01-31 00:37:00,2.12917,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5,0.31374,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308259",2020-01-31 00:38:00,2.45397,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5,0.32256,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308260",2020-01-31 00:39:00,1.86426,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5,0.31374,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308261",2020-01-31 00:40:00,1.83188,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5,0.33894,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308262",2020-01-31 00:41:00,2.09031,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5,0.32634,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308263",2020-01-31 00:42:00,2.18799,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5,0.32067,0,0,1,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308264",2020-01-31 00:43:00,1.87024,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5,0.31374,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308265",2020-01-31 00:44:00,1.40132,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5,0.31059,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308266",2020-01-31 00:45:00,1.37145,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5.2,0.30681,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308267",2020-01-31 00:46:00,1.35204,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5,0.33327,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308268",2020-01-31 00:47:00,1.36467,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5.1,0.30744,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308269",2020-01-31 00:48:00,1.34246,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5.1,0.30807,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308270",2020-01-31 00:49:00,1.28249,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5.1,0.53298,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308271",2020-01-31 00:50:00,1.05166,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5.1,0.55377,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308272",2020-01-31 00:51:00,0.726349,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5.2,0.41958,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308273",2020-01-31 00:52:00,0.980128,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5.3,0.40887,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308274",2020-01-31 00:53:00,1.09129,0,0,16,21,23,21,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5.3,0.31752,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308275",2020-01-31 00:54:00,1.18535,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,5.4,0.32004,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308276",2020-01-31 00:55:00,1.1969,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,5.3,0.31059,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308277",2020-01-31 00:56:00,1.17252,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,5.4,0.31374,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308278",2020-01-31 00:57:00,1.10639,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,5.6,0.31374,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308279",2020-01-31 00:58:00,1.46612,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,5.6,0.31941,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308280",2020-01-31 00:59:00,1.78554,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,5.6,0.30807,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308281",2020-01-31 01:00:00,1.71191,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,5.5,0.31941,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308282",2020-01-31 01:01:00,1.71175,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,5.4,0.31374,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308283",2020-01-31 01:02:00,1.85286,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,5.6,0.3087,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"308284",2020-01-31 01:03:00,1.97651,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,5.6,0.31374,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308285",2020-01-31 01:04:00,1.95617,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,5.7,0.31374,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308286",2020-01-31 01:05:00,2.03434,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,5.8,0.30933,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308287",2020-01-31 01:06:00,1.84849,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,5.8,0.31374,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308288",2020-01-31 01:07:00,1.99892,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,5.7,0.31941,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308289",2020-01-31 01:08:00,2.06884,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,5.8,0.30807,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308290",2020-01-31 01:09:00,1.60883,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,5.9,0.32445,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308291",2020-01-31 01:10:00,1.57493,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,5.9,0.30807,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308292",2020-01-31 01:11:00,1.66013,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,6,0.30807,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308293",2020-01-31 01:12:00,1.61513,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,6,0.32004,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308294",2020-01-31 01:13:00,1.43594,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,6,0.32004,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308295",2020-01-31 01:14:00,1.31629,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,6.2,0.30681,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308296",2020-01-31 01:15:00,1.29027,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,6.1,0.29547,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308297",2020-01-31 01:16:00,1.28669,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,6.2,0.30681,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308298",2020-01-31 01:17:00,1.23358,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,6.2,0.33201,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308299",2020-01-31 01:18:00,1.09622,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,6.2,0.31374,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308300",2020-01-31 01:19:00,1.11316,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,6.2,0.30681,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308301",2020-01-31 01:20:00,1.00027,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,6.2,0.30681,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308302",2020-01-31 01:21:00,0.946609,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,6.2,0.30114,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308303",2020-01-31 01:22:00,0.956652,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,6.2,0.30114,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308304",2020-01-31 01:23:00,0.970378,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,6.2,0.32004,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308305",2020-01-31 01:24:00,0.982285,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,6.2,0.32571,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308306",2020-01-31 01:25:00,0.954507,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,6.2,0.30744,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308307",2020-01-31 01:26:00,1.03667,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,6.3,0.31311,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308308",2020-01-31 01:27:00,1.07394,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,6.3,0.31311,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308309",2020-01-31 01:28:00,1.47102,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,6.3,0.31437,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308310",2020-01-31 01:29:00,1.61053,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,6.4,0.32571,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308311",2020-01-31 01:30:00,1.51968,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,6.5,0.315,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308312",2020-01-31 01:31:00,1.4989,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,6.5,0.33831,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308313",2020-01-31 01:32:00,1.80815,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,6.5,0.34461,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"308314",2020-01-31 01:33:00,1.74568,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,6.5,0.33264,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308315",2020-01-31 01:34:00,1.77681,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,6.4,0.35784,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308316",2020-01-31 01:35:00,1.74647,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,6.5,0.34587,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308317",2020-01-31 01:36:00,1.5339,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,6.5,0.35154,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308318",2020-01-31 01:37:00,1.98426,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,6.3,0.34524,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308319",2020-01-31 01:38:00,1.49557,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,6.2,0.34209,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308320",2020-01-31 01:39:00,1.29948,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,6.1,0.33894,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308321",2020-01-31 01:40:00,1.70688,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,6.1,0.36981,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308322",2020-01-31 01:41:00,1.66682,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,6,0.35154,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308323",2020-01-31 01:42:00,1.52856,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,22,21.5,22,21.5,5.8,0.33894,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308324",2020-01-31 01:43:00,1.53393,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.7,0.33894,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308325",2020-01-31 01:44:00,1.21159,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.6,0.33894,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308326",2020-01-31 01:45:00,1.24117,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.6,0.34587,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308327",2020-01-31 01:46:00,1.15891,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.6,0.33957,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308328",2020-01-31 01:47:00,1.16747,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.6,0.34524,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308329",2020-01-31 01:48:00,1.08565,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.5,0.33831,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308330",2020-01-31 01:49:00,1.03595,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.5,0.34461,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308331",2020-01-31 01:50:00,0.929516,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.5,0.33264,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308332",2020-01-31 01:51:00,1.1079,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.4,0.35784,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308333",2020-01-31 01:52:00,0.977486,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.5,0.34587,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308334",2020-01-31 01:53:00,0.963682,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.5,0.35721,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308335",2020-01-31 01:54:00,0.970795,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.5,0.33768,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308336",2020-01-31 01:55:00,0.978499,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.6,0.33768,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308337",2020-01-31 01:56:00,0.961218,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.6,0.33264,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308338",2020-01-31 01:57:00,0.958935,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.6,0.35091,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308339",2020-01-31 01:58:00,1.39783,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.7,0.35154,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308340",2020-01-31 01:59:00,1.37977,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.8,0.33138,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308341",2020-01-31 02:00:00,1.47419,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.8,0.33831,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308342",2020-01-31 02:01:00,1.32466,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.9,0.32256,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308343",2020-01-31 02:02:00,1.75473,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.7,0.34209,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"308344",2020-01-31 02:03:00,1.76287,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.8,0.34587,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308345",2020-01-31 02:04:00,1.75717,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.9,0.34524,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308346",2020-01-31 02:05:00,1.89137,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.8,0.33831,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308347",2020-01-31 02:06:00,1.65461,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.7,0.33516,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308348",2020-01-31 02:07:00,1.93236,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6,0.32697,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308349",2020-01-31 02:08:00,1.55734,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.9,0.35091,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308350",2020-01-31 02:09:00,1.42776,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6,0.34587,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308351",2020-01-31 02:10:00,1.45758,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6,0.33264,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308352",2020-01-31 02:11:00,1.84081,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6.2,0.32697,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308353",2020-01-31 02:12:00,1.66682,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6.2,0.33705,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308354",2020-01-31 02:13:00,1.25326,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6.2,0.33894,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308355",2020-01-31 02:14:00,1.18996,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6.2,0.33831,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308356",2020-01-31 02:15:00,1.09754,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.9,0.32949,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308357",2020-01-31 02:16:00,1.16617,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.9,0.32508,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308358",2020-01-31 02:17:00,1.14773,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6,0.32067,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308359",2020-01-31 02:18:00,1.19943,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6,0.32634,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308360",2020-01-31 02:19:00,1.00115,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6.1,0.35154,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308361",2020-01-31 02:20:00,0.881833,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6,0.33894,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308362",2020-01-31 02:21:00,0.891182,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6,0.32067,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308363",2020-01-31 02:22:00,0.925897,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6.2,0.32697,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308364",2020-01-31 02:23:00,0.932577,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6.3,0.32508,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308365",2020-01-31 02:24:00,0.930181,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6.1,0.33012,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308366",2020-01-31 02:25:00,1.12467,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6.3,0.32634,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308367",2020-01-31 02:26:00,0.913069,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6,0.32067,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308368",2020-01-31 02:27:00,0.973984,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6,0.30807,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308369",2020-01-31 02:28:00,1.43086,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.9,0.31311,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308370",2020-01-31 02:29:00,1.26459,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.8,0.30807,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308371",2020-01-31 02:30:00,1.32476,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6,0.33831,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308372",2020-01-31 02:31:00,1.50174,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6.2,0.33264,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308373",2020-01-31 02:32:00,1.25936,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6.1,0.3276,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"308374",2020-01-31 02:33:00,1.62447,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6.1,0.31374,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308375",2020-01-31 02:34:00,1.62064,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6,0.30744,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308376",2020-01-31 02:35:00,1.56387,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.9,0.31374,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308377",2020-01-31 02:36:00,1.62986,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.8,0.32256,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308378",2020-01-31 02:37:00,1.82972,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.8,0.32319,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308379",2020-01-31 02:38:00,1.26744,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.8,0.30807,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308380",2020-01-31 02:39:00,1.46462,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.9,0.31374,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308381",2020-01-31 02:40:00,1.46488,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6,0.31311,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308382",2020-01-31 02:41:00,1.49662,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6.1,0.34461,0,0,1,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308383",2020-01-31 02:42:00,1.30905,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6,0.32004,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308384",2020-01-31 02:43:00,1.14568,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.8,0.31941,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308385",2020-01-31 02:44:00,1.09228,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.8,0.30681,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308386",2020-01-31 02:45:00,1.15483,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.9,0.30114,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308387",2020-01-31 02:46:00,1.1525,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.9,0.30681,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308388",2020-01-31 02:47:00,1.01151,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.7,0.30807,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308389",2020-01-31 02:48:00,0.963324,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.7,0.30807,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308390",2020-01-31 02:49:00,0.859636,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.6,0.30177,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308391",2020-01-31 02:50:00,0.81749,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.6,0.29925,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308392",2020-01-31 02:51:00,0.833283,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.5,0.3024,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308393",2020-01-31 02:52:00,0.779627,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.5,0.3339,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308394",2020-01-31 02:53:00,1.03456,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.5,0.32004,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308395",2020-01-31 02:54:00,0.802825,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.5,0.32571,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308396",2020-01-31 02:55:00,0.883538,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.6,0.31311,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308397",2020-01-31 02:56:00,0.861335,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.7,0.31059,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308398",2020-01-31 02:57:00,0.994358,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.8,0.30807,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308399",2020-01-31 02:58:00,1.35165,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.8,0.32004,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308400",2020-01-31 02:59:00,1.07615,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,5.9,0.32004,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308401",2020-01-31 03:00:00,1.34369,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6,0.30996,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308402",2020-01-31 03:01:00,1.22357,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6,0.31941,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"308403",2020-01-31 03:02:00,1.57154,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6.1,0.31311,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"308404",2020-01-31 03:03:00,1.51184,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6.3,0.33264,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308405",2020-01-31 03:04:00,1.48689,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6.3,0.32004,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308406",2020-01-31 03:05:00,1.45747,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6.5,0.32571,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308407",2020-01-31 03:06:00,1.74297,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6.5,0.31374,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308408",2020-01-31 03:07:00,1.70353,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6.6,0.31311,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308409",2020-01-31 03:08:00,1.38425,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6.8,0.30744,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308410",2020-01-31 03:09:00,1.37718,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6.8,0.32004,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308411",2020-01-31 03:10:00,1.46267,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6.9,0.32067,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308412",2020-01-31 03:11:00,1.48554,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,7,0.30681,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308413",2020-01-31 03:12:00,1.40806,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,7,0.30114,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308414",2020-01-31 03:13:00,1.3462,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,7.2,0.30681,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308415",2020-01-31 03:14:00,1.09186,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,7.2,0.3276,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308416",2020-01-31 03:15:00,1.01503,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,7.3,0.31374,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308417",2020-01-31 03:16:00,1.02645,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,7.3,0.31311,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308418",2020-01-31 03:17:00,0.977203,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,7.4,0.30114,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308419",2020-01-31 03:18:00,0.948392,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,7.5,0.30114,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308420",2020-01-31 03:19:00,1.08596,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,7.5,0.30114,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308421",2020-01-31 03:20:00,0.677639,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,7.5,0.31815,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308422",2020-01-31 03:21:00,0.831869,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,7.5,0.3087,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308423",2020-01-31 03:22:00,0.841032,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,7.5,0.31311,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308424",2020-01-31 03:23:00,0.853415,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,7.6,0.30744,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308425",2020-01-31 03:24:00,0.859719,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,7.6,0.3087,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308426",2020-01-31 03:25:00,0.852328,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,7.6,0.33264,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308427",2020-01-31 03:26:00,0.949458,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,7.7,0.32004,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308428",2020-01-31 03:27:00,1.22095,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,7.6,0.33264,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308429",2020-01-31 03:28:00,1.17993,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,7.8,0.33264,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308430",2020-01-31 03:29:00,1.06556,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,7.8,0.33264,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308431",2020-01-31 03:30:00,1.25118,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,7.7,0.60921,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308432",2020-01-31 03:31:00,1.75453,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,7.7,0.62244,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"308433",2020-01-31 03:32:00,1.57521,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,7.7,0.51597,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308434",2020-01-31 03:33:00,1.32146,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,7.7,0.46431,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308435",2020-01-31 03:34:00,1.5647,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,7.9,0.44667,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308436",2020-01-31 03:35:00,1.74678,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,7.9,0.33327,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308437",2020-01-31 03:36:00,1.4725,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,7.9,0.35154,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308438",2020-01-31 03:37:00,1.52537,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,7.9,0.35028,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308439",2020-01-31 03:38:00,1.28914,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,8,0.33894,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308440",2020-01-31 03:39:00,1.32784,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,8,0.3276,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308441",2020-01-31 03:40:00,1.23331,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,7.9,0.34461,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308442",2020-01-31 03:41:00,1.19824,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,7.9,0.34713,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308443",2020-01-31 03:42:00,1.12362,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,7.9,0.34524,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308444",2020-01-31 03:43:00,1.02577,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,7.9,0.33957,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308445",2020-01-31 03:44:00,0.99661,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,7.3,0.33642,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308446",2020-01-31 03:45:00,1.03851,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6.7,0.3339,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308447",2020-01-31 03:46:00,1.00028,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6.5,0.33831,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308448",2020-01-31 03:47:00,0.876567,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6.4,0.34524,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308449",2020-01-31 03:48:00,0.90951,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6.4,0.34524,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308450",2020-01-31 03:49:00,0.807914,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6.3,0.33831,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308451",2020-01-31 03:50:00,0.805521,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6.2,0.33894,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308452",2020-01-31 03:51:00,0.833129,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6.2,0.33264,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308453",2020-01-31 03:52:00,0.859526,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6.3,0.35784,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308454",2020-01-31 03:53:00,0.915358,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6.3,0.35784,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308455",2020-01-31 03:54:00,0.617098,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6.2,0.35721,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308456",2020-01-31 03:55:00,0.822771,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6.2,0.33327,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308457",2020-01-31 03:56:00,0.804745,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6.3,0.33264,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308458",2020-01-31 03:57:00,1.13805,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6.3,0.33831,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308459",2020-01-31 03:58:00,1.13361,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6.4,0.34524,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308460",2020-01-31 03:59:00,1.05348,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6.4,0.35721,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308461",2020-01-31 04:00:00,1.21185,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6.6,0.33831,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308462",2020-01-31 04:01:00,1.59484,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6.6,0.34461,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"308463",2020-01-31 04:02:00,1.49153,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,21.5,6.7,0.33831,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308464",2020-01-31 04:03:00,1.47959,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,22,6.5,0.36351,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308465",2020-01-31 04:04:00,1.42344,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,22,6.4,0.34902,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308466",2020-01-31 04:05:00,1.36417,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,22,6.4,0.3528,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308467",2020-01-31 04:06:00,1.55314,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,22,6.4,0.33264,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308468",2020-01-31 04:07:00,1.21863,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,22,6.4,0.3213,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308469",2020-01-31 04:08:00,1.02944,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,22,6.4,0.33327,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308470",2020-01-31 04:09:00,1.33464,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,22,6.4,0.33957,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308471",2020-01-31 04:10:00,1.19097,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,22,6.5,0.35028,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308472",2020-01-31 04:11:00,1.32105,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,22,6.7,0.90027,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308473",2020-01-31 04:12:00,1.64058,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,22,6.6,0.79884,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308474",2020-01-31 04:13:00,1.98011,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,22,6.8,0.8316,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308475",2020-01-31 04:14:00,1.44346,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,22,6.9,0.86814,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308476",2020-01-31 04:15:00,1.98536,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,22,6.9,0.87759,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308477",2020-01-31 04:16:00,2.47906,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,22,7,0.87444,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308478",2020-01-31 04:17:00,2.71208,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,22,7,0.88767,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308479",2020-01-31 04:18:00,2.76725,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,22,6.9,0.8757,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308480",2020-01-31 04:19:00,2.96171,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,22,7,0.88641,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308481",2020-01-31 04:20:00,3.07708,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,22,7,0.88641,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308482",2020-01-31 04:21:00,3.24294,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,22,7.2,0.90657,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308483",2020-01-31 04:22:00,3.20261,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,22,7.2,0.8757,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308484",2020-01-31 04:23:00,3.22859,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,22,7.2,0.88011,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308485",2020-01-31 04:24:00,3.30577,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,22,7.4,0.88074,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308486",2020-01-31 04:25:00,3.3556,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,22,7.6,0.88326,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308487",2020-01-31 04:26:00,3.17848,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,22,7.5,0.90027,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308488",2020-01-31 04:27:00,3.09407,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,22,7.4,0.89271,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308489",2020-01-31 04:28:00,3.38586,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,22,7.5,0.89334,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308490",2020-01-31 04:29:00,3.83687,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,22,7.6,0.89334,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308491",2020-01-31 04:30:00,3.90204,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,22,7.6,0.92547,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308492",2020-01-31 04:31:00,3.77392,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,22,7.7,0.91854,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"308493",2020-01-31 04:32:00,3.70191,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,22,7.5,0.9135,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308494",2020-01-31 04:33:00,3.63659,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,22,7.6,0.90531,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308495",2020-01-31 04:34:00,3.81039,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,22,7.7,0.90153,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308496",2020-01-31 04:35:00,3.3911,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,22,7.7,0.90657,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308497",2020-01-31 04:36:00,3.65398,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,22,7.7,0.93051,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308498",2020-01-31 04:37:00,3.90196,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,22,7.8,0.92484,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308499",2020-01-31 04:38:00,3.61616,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,22,7.9,0.90657,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308500",2020-01-31 04:39:00,3.53306,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,22,7.9,0.91917,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308501",2020-01-31 04:40:00,3.44836,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,22,7.9,0.91854,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308502",2020-01-31 04:41:00,3.31604,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,22,7.6,0.94941,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308503",2020-01-31 04:42:00,3.57813,0,0,16,21,23,21,22,22,22,0,0,21.5,21.5,22,21.5,21.5,22,22,7.4,0.93681,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308504",2020-01-31 04:43:00,3.41927,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,7,0.94374,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308505",2020-01-31 04:44:00,3.33914,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,7.3,0.92358,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308506",2020-01-31 04:45:00,3.21689,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,7.2,0.92484,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308507",2020-01-31 04:46:00,3.19352,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,7,0.92547,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308508",2020-01-31 04:47:00,3.10828,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,6.7,0.93807,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308509",2020-01-31 04:48:00,3.19535,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,6.8,0.9387,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308510",2020-01-31 04:49:00,3.03825,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,6.7,0.93177,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308511",2020-01-31 04:50:00,2.96543,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,6.9,0.93114,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308512",2020-01-31 04:51:00,2.91552,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,6.9,0.94374,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"308513",2020-01-31 04:52:00,2.95213,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,6.9,0.95634,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308514",2020-01-31 04:53:00,2.97911,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,7,0.96264,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308515",2020-01-31 04:54:00,3.07993,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,7,0.95697,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308516",2020-01-31 04:55:00,2.92635,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,7.1,0.95004,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308517",2020-01-31 04:56:00,1.63634,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,7.2,0.30177,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308518",2020-01-31 04:57:00,2.05314,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,7.1,0.30744,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308519",2020-01-31 04:58:00,2.2688,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,7.1,0.33894,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308520",2020-01-31 04:59:00,2.11817,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,7.2,0.32004,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308521",2020-01-31 05:00:00,1.71857,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,7.2,0.74781,0,0,1,0,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308522",2020-01-31 05:01:00,1.47533,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,7.3,0.61047,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"308523",2020-01-31 05:02:00,1.23014,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,7.1,0.55944,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308524",2020-01-31 05:03:00,1.18455,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,7.3,0.52668,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308525",2020-01-31 05:04:00,1.23764,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,7.3,0.5229,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308526",2020-01-31 05:05:00,1.24263,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,7.3,0.52164,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308527",2020-01-31 05:06:00,1.41797,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,7.3,0.49644,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308528",2020-01-31 05:07:00,1.20099,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,7.3,0.49329,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308529",2020-01-31 05:08:00,1.0141,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,7.1,0.48762,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308530",2020-01-31 05:09:00,1.12326,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,6.8,0.51471,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308531",2020-01-31 05:10:00,1.15587,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,7,0.49644,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308532",2020-01-31 05:11:00,1.16177,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,7.2,0.49014,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308533",2020-01-31 05:12:00,0.99369,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,7.2,0.48258,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308534",2020-01-31 05:13:00,0.930047,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,7.3,0.47754,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308535",2020-01-31 05:14:00,0.99809,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,7.5,0.47124,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308536",2020-01-31 05:15:00,0.933805,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,7.3,0.50274,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308537",2020-01-31 05:16:00,0.937727,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,7.5,0.48384,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308538",2020-01-31 05:17:00,0.8699,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,7.3,0.4725,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308539",2020-01-31 05:18:00,0.807564,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,7.3,0.47124,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308540",2020-01-31 05:19:00,0.768172,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,7.3,0.47124,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308541",2020-01-31 05:20:00,0.721196,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,7.3,0.47124,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"308542",2020-01-31 05:21:00,0.95753,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,7.4,0.50337,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308543",2020-01-31 05:22:00,0.822777,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,7.5,0.47691,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308544",2020-01-31 05:23:00,0.782084,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,7.4,0.49707,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308545",2020-01-31 05:24:00,0.741715,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,7.6,0.50274,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308546",2020-01-31 05:25:00,0.735044,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,7.4,0.50274,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308547",2020-01-31 05:26:00,0.907863,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,7.3,0.49707,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308548",2020-01-31 05:27:00,1.09178,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,6.9,0.49707,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308549",2020-01-31 05:28:00,1.23578,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,6.7,0.49707,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308550",2020-01-31 05:29:00,1.049,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,6.6,0.50211,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308551",2020-01-31 05:30:00,1.21949,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,6.5,0.50904,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"308552",2020-01-31 05:31:00,1.38396,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,6.4,0.50274,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308553",2020-01-31 05:32:00,1.34544,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,6.3,0.49959,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
