"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"308554",2020-01-31 05:33:00,1.3239,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,6.4,0.49644,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308555",2020-01-31 05:34:00,1.27996,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,6.5,0.49644,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308556",2020-01-31 05:35:00,1.55539,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,6.3,0.49077,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308557",2020-01-31 05:36:00,1.61852,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,21.5,22,22,6.6,0.74277,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308558",2020-01-31 05:37:00,1.5214,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,22,22,22,6.6,0.75348,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308559",2020-01-31 05:38:00,1.72543,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,22,22,22,6.8,0.66024,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308560",2020-01-31 05:39:00,1.41906,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,22,22,22,6.6,0.5922,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308561",2020-01-31 05:40:00,1.13362,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,22,22,22,6.6,0.60354,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"308562",2020-01-31 05:41:00,1.11606,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,22,22,22,6.8,0.48447,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"308563",2020-01-31 05:42:00,0.936834,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,22,22,22,7,0.4851,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"308564",2020-01-31 05:43:00,0.926571,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,22,22,22,7,0.48384,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"308565",2020-01-31 05:44:00,0.890507,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,22,22,22,7.1,0.48384,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"308566",2020-01-31 05:45:00,0.860698,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,22,22,22,7,0.47817,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"308567",2020-01-31 05:46:00,0.80776,0,0,16,21,23,21,22,22,22,0,0,21,21.5,22,21.5,22,22,22,7,0.48384,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"308568",2020-01-31 05:47:00,0.737089,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,6.9,0.48447,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"308569",2020-01-31 05:48:00,0.522267,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,7,0.48384,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"308570",2020-01-31 05:49:00,0.722371,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,7.3,0.48384,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"308571",2020-01-31 05:50:00,0.728504,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,7.4,0.48384,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"308572",2020-01-31 05:51:00,0.730914,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,7.3,0.48447,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308573",2020-01-31 05:52:00,0.722658,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,6.9,0.49644,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308574",2020-01-31 05:53:00,0.515993,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,6.9,0.48951,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308575",2020-01-31 05:54:00,0.735104,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,7,0.4788,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308576",2020-01-31 05:55:00,0.840959,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,7,0.49014,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308577",2020-01-31 05:56:00,0.986683,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,7.2,0.49581,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308578",2020-01-31 05:57:00,1.09349,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,7.2,0.49014,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308579",2020-01-31 05:58:00,0.820168,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,7.3,0.48447,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308580",2020-01-31 05:59:00,0.91531,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,7.3,0.48951,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308581",2020-01-31 06:00:00,1.18186,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,7.2,0.49014,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"308582",2020-01-31 06:01:00,1.3313,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,6.9,0.48384,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308583",2020-01-31 06:02:00,1.29285,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,7,0.48447,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308584",2020-01-31 06:03:00,1.30516,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,7,0.48384,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308585",2020-01-31 06:04:00,1.2728,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,6.8,0.48384,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308586",2020-01-31 06:05:00,1.45509,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,6.6,0.48384,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308587",2020-01-31 06:06:00,1.23862,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,7.3,0.4788,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308588",2020-01-31 06:07:00,1.10833,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,7.5,0.48384,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308589",2020-01-31 06:08:00,0.892933,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,7.3,0.47754,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308590",2020-01-31 06:09:00,1.19393,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,7.4,0.47754,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308591",2020-01-31 06:10:00,1.28846,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,7.5,0.46557,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"308592",2020-01-31 06:11:00,1.26436,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,7.5,0.47439,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"308593",2020-01-31 06:12:00,1.08716,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,7.7,0.47124,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"308594",2020-01-31 06:13:00,1.02294,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,7.7,0.47124,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"308595",2020-01-31 06:14:00,0.942805,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,7.8,0.47124,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"308596",2020-01-31 06:15:00,0.782001,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,7.7,0.47124,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"308597",2020-01-31 06:16:00,0.879439,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,7.5,0.46998,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"308598",2020-01-31 06:17:00,0.850498,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,7.7,0.4662,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"308599",2020-01-31 06:18:00,0.853735,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,7.8,0.46557,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"308600",2020-01-31 06:19:00,0.706668,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,7.9,0.47124,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"308601",2020-01-31 06:20:00,0.694062,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,7.9,0.47124,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"308602",2020-01-31 06:21:00,0.766259,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,8,0.47754,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308603",2020-01-31 06:22:00,0.829826,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,8.1,0.47187,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308604",2020-01-31 06:23:00,0.759864,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,8.3,0.46809,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308605",2020-01-31 06:24:00,0.755062,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,8.4,0.47754,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308606",2020-01-31 06:25:00,0.628742,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,8.3,0.45864,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308607",2020-01-31 06:26:00,1.09369,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,8.5,0.45297,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308608",2020-01-31 06:27:00,1.12621,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,8.4,0.45171,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308609",2020-01-31 06:28:00,1.13178,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,8.5,0.44667,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308610",2020-01-31 06:29:00,1.2881,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,8.4,0.44667,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"308611",2020-01-31 06:30:00,1.3376,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,8.4,0.4536,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"308612",2020-01-31 06:31:00,1.38974,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,8.4,0.45234,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308613",2020-01-31 06:32:00,1.36446,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,8.4,0.45234,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308614",2020-01-31 06:33:00,1.38812,0,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8.4,0.44667,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308615",2020-01-31 06:34:00,1.30082,0,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8.5,0.44667,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308616",2020-01-31 06:35:00,1.3214,0,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8.6,0.4473,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308617",2020-01-31 06:36:00,1.37203,0,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8.6,0.44604,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308618",2020-01-31 06:37:00,1.16264,0,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8.5,0.441,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308619",2020-01-31 06:38:00,1.23863,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,8.6,0.44163,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308620",2020-01-31 06:39:00,1.2105,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,8.7,0.43974,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"308621",2020-01-31 06:40:00,1.09537,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,8.7,0.44541,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"308622",2020-01-31 06:41:00,0.962012,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,8.7,0.4347,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"308623",2020-01-31 06:42:00,1.03709,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,8.8,0.4347,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"308624",2020-01-31 06:43:00,0.81493,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,8.9,0.43092,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"308625",2020-01-31 06:44:00,0.913793,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,9,0.43974,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"308626",2020-01-31 06:45:00,0.880267,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,9.1,0.43911,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"308627",2020-01-31 06:46:00,0.823504,0,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9,0.43407,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"308628",2020-01-31 06:47:00,0.753834,0,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.1,0.44289,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"308629",2020-01-31 06:48:00,0.683771,0,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.1,0.4284,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"308630",2020-01-31 06:49:00,0.714531,0,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.1,0.43974,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"308631",2020-01-31 06:50:00,0.725042,0,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.2,0.43974,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"308632",2020-01-31 06:51:00,0.727633,0,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.3,0.44604,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308633",2020-01-31 06:52:00,0.738278,0,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.5,0.44289,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308634",2020-01-31 06:53:00,0.704471,0,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.5,0.44037,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308635",2020-01-31 06:54:00,0.720115,0,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.4,0.44541,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308636",2020-01-31 06:55:00,0.733393,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,9.5,0.44037,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308637",2020-01-31 06:56:00,1.10456,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,9.5,0.44037,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308638",2020-01-31 06:57:00,0.887962,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,9.5,0.44037,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308639",2020-01-31 06:58:00,0.948105,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,9.7,0.44478,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308640",2020-01-31 06:59:00,1.12577,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,9.7,0.4473,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"308641",2020-01-31 07:00:00,1.27793,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,9.6,0.44604,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"308642",2020-01-31 07:01:00,1.2846,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,9.6,0.441,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308643",2020-01-31 07:02:00,1.35425,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,9.7,0.44352,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308644",2020-01-31 07:03:00,1.23406,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,9.6,0.44037,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308645",2020-01-31 07:04:00,1.25808,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,9.6,0.43974,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308646",2020-01-31 07:05:00,1.41699,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,9.6,0.44037,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308647",2020-01-31 07:06:00,1.09085,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,9.6,0.43785,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308648",2020-01-31 07:07:00,1.10869,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,9.4,0.44541,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308649",2020-01-31 07:08:00,1.15305,0,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.4,0.44037,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308650",2020-01-31 07:09:00,1.007,0,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.4,0.42777,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308651",2020-01-31 07:10:00,1.152,0,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.5,0.43407,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"308652",2020-01-31 07:11:00,1.01214,0,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.4,1.7703,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"308653",2020-01-31 07:12:00,0.432598,0,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.3,0.40383,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"308654",2020-01-31 07:13:00,0,0,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.3,0.40446,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"308655",2020-01-31 07:14:00,0,0,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.3,0.40824,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"308656",2020-01-31 07:15:00,0,0,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.3,0.40257,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"308657",2020-01-31 07:16:00,0,0,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.3,0.40761,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"308658",2020-01-31 07:17:00,0,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,9.3,0.40257,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"308659",2020-01-31 07:18:00,0,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,9.3,0.58653,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"308660",2020-01-31 07:19:00,0,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,9.3,0.71127,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"308661",2020-01-31 07:20:00,0,0,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,9.3,0.71127,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"308662",2020-01-31 07:21:00,0,0,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.3,0.63504,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"308663",2020-01-31 07:22:00,0,0,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.3,0.56007,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"308664",2020-01-31 07:23:00,0,0,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.2,0.43911,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"308665",2020-01-31 07:24:00,0,0,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.3,0.42651,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"308666",2020-01-31 07:25:00,0,0,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.3,0.42777,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"308667",2020-01-31 07:26:00,0,0,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.3,0.4221,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"308668",2020-01-31 07:27:00,0,0,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.4,0.4221,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"308669",2020-01-31 07:28:00,0,0,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.4,0.42777,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"308670",2020-01-31 07:29:00,0,0,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.4,0.43659,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308671",2020-01-31 07:30:00,0,0,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.4,0.42777,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308672",2020-01-31 07:31:00,0,0,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.3,0.43974,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308673",2020-01-31 07:32:00,0,0,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.3,0.43407,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308674",2020-01-31 07:33:00,0,0,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.2,0.4284,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308675",2020-01-31 07:34:00,0,0,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.1,0.43155,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308676",2020-01-31 07:35:00,0,0,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.2,0.44982,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308677",2020-01-31 07:36:00,0,0,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.2,0.45801,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308678",2020-01-31 07:37:00,0,0,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.1,0.45864,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308679",2020-01-31 07:38:00,0.367368,0,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.2,0.4536,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308680",2020-01-31 07:39:00,0,0,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.1,0.45864,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308681",2020-01-31 07:40:00,0.347765,8,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.2,0.4158,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308682",2020-01-31 07:41:00,0.361256,8,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.1,0.42651,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308683",2020-01-31 07:42:00,0,7,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.1,0.42147,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308684",2020-01-31 07:43:00,0,8,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.1,0.42084,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308685",2020-01-31 07:44:00,0,9,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.2,0.42084,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308686",2020-01-31 07:45:00,0,9,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.2,0.42147,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308687",2020-01-31 07:46:00,0,9,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.2,0.42084,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308688",2020-01-31 07:47:00,0,9,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.3,0.40257,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308689",2020-01-31 07:48:00,0,9,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.3,0.40068,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308690",2020-01-31 07:49:00,0,10,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.3,0.39879,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308691",2020-01-31 07:50:00,0,10,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.2,0.40257,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308692",2020-01-31 07:51:00,0,10,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.2,0.39753,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308693",2020-01-31 07:52:00,0,10,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.1,0.40194,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308694",2020-01-31 07:53:00,0,11,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.2,0.39627,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308695",2020-01-31 07:54:00,0,11,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.1,0.42777,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308696",2020-01-31 07:55:00,0,11,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.2,0.4158,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308697",2020-01-31 07:56:00,0,11,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.2,0.4158,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308698",2020-01-31 07:57:00,0,11,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.3,0.42147,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308699",2020-01-31 07:58:00,0,12,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.3,0.42147,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308700",2020-01-31 07:59:00,0,12,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.3,0.43281,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308701",2020-01-31 08:00:00,0,13,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.2,0.49644,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308702",2020-01-31 08:01:00,0,14,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.3,0.47187,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308703",2020-01-31 08:02:00,0,14,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.3,0.47061,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308704",2020-01-31 08:03:00,0,15,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.3,0.46746,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308705",2020-01-31 08:04:00,0,14,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.3,0.46557,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308706",2020-01-31 08:05:00,0,14,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.4,0.49959,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308707",2020-01-31 08:06:00,0,15,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.4,0.49077,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308708",2020-01-31 08:07:00,0.384917,15,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.4,0.48447,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308709",2020-01-31 08:08:00,0.698699,15,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.4,0.49077,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308710",2020-01-31 08:09:00,0.996503,14,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.5,0.48447,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308711",2020-01-31 08:10:00,1.27279,15,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.5,0.45297,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308712",2020-01-31 08:11:00,0.725621,15,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.5,0.45927,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308713",2020-01-31 08:12:00,0,16,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.6,0.46431,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308714",2020-01-31 08:13:00,0,16,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.6,0.44919,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308715",2020-01-31 08:14:00,0,16,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.6,1.81944,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308716",2020-01-31 08:15:00,0,16,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.6,0.44352,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308717",2020-01-31 08:16:00,0,16,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.6,0.42147,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308718",2020-01-31 08:17:00,0,16,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.6,0.42147,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308719",2020-01-31 08:18:00,0,16,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.5,0.4158,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308720",2020-01-31 08:19:00,0,17,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.5,0.42084,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308721",2020-01-31 08:20:00,0,16,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.5,0.41517,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308722",2020-01-31 08:21:00,0,17,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.5,0.42021,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308723",2020-01-31 08:22:00,0,18,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.5,0.41391,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308724",2020-01-31 08:23:00,0,18,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.5,0.40824,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308725",2020-01-31 08:24:00,0,20,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.6,0.40824,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308726",2020-01-31 08:25:00,0,19,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.6,0.3969,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308727",2020-01-31 08:26:00,0,19,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.5,0.39627,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308728",2020-01-31 08:27:00,0,20,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.4,0.38997,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308729",2020-01-31 08:28:00,0,20,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.3,0.378,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308730",2020-01-31 08:29:00,0,21,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.1,0.39627,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308731",2020-01-31 08:30:00,0,20,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8.9,0.45927,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308732",2020-01-31 08:31:00,0,20,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8.8,0.55314,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308733",2020-01-31 08:32:00,0,19,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8.7,0.43344,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308734",2020-01-31 08:33:00,0,19,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8.7,0.46494,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308735",2020-01-31 08:34:00,0,20,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8.6,0.53991,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308736",2020-01-31 08:35:00,0.35811,21,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8.4,0.47187,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308737",2020-01-31 08:36:00,0.355452,22,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8.3,0.53487,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308738",2020-01-31 08:37:00,0.3829,23,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8.2,0.5292,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308739",2020-01-31 08:38:00,0.825803,23,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8.2,0.45864,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"308740",2020-01-31 08:39:00,1.36887,23,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8.1,0.41202,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308741",2020-01-31 08:40:00,0.524767,24,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8.1,0.39564,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308742",2020-01-31 08:41:00,0,26,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8.1,0.39627,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308743",2020-01-31 08:42:00,0,26,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8.1,0.38997,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308744",2020-01-31 08:43:00,0,27,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8,0.49077,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308745",2020-01-31 08:44:00,0,29,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8,0.62559,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308746",2020-01-31 08:45:00,0,29,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8,0.64197,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308747",2020-01-31 08:46:00,0,29,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.9,0.52227,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308748",2020-01-31 08:47:00,0,30,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.9,0.4536,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308749",2020-01-31 08:48:00,0,31,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.8,0.3339,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308750",2020-01-31 08:49:00,0,34,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.8,0.32634,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308751",2020-01-31 08:50:00,0,34,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.7,0.32004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308752",2020-01-31 08:51:00,0,35,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.7,0.31248,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308753",2020-01-31 08:52:00,0,37,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.7,0.82467,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308754",2020-01-31 08:53:00,0,39,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.7,0.28854,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308755",2020-01-31 08:54:00,0,41,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.7,0.29862,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308756",2020-01-31 08:55:00,0,41,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.8,0.3591,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308757",2020-01-31 08:56:00,0,42,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.8,0.28287,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308758",2020-01-31 08:57:00,0,46,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.9,0.2709,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308759",2020-01-31 08:58:00,0,48,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.9,0.2142,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308760",2020-01-31 08:59:00,0,52,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.9,0.19152,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308761",2020-01-31 09:00:00,0,57,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.9,0.20349,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308762",2020-01-31 09:01:00,0,58,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.9,0.14427,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308763",2020-01-31 09:02:00,0,61,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.9,0.12537,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308764",2020-01-31 09:03:00,0,63,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.9,0.1197,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308765",2020-01-31 09:04:00,0,67,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.9,0.10584,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308766",2020-01-31 09:05:00,0,71,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.9,0.07434,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308767",2020-01-31 09:06:00,0,76,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.9,0.05544,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308768",2020-01-31 09:07:00,0,77,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8,0.03087,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308769",2020-01-31 09:08:00,0,78,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8,0.03717,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308770",2020-01-31 09:09:00,0,78,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8,0.07371,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308771",2020-01-31 09:10:00,0,78,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8,0.05481,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308772",2020-01-31 09:11:00,0,77,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8,0.04977,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308773",2020-01-31 09:12:00,0,79,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.9,0.0441,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308774",2020-01-31 09:13:00,0,82,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.9,0.00504,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308775",2020-01-31 09:14:00,0,89,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.8,-0.03591,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308776",2020-01-31 09:15:00,0,96,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.8,0.05481,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308777",2020-01-31 09:16:00,0,100,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.8,-0.0819,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308778",2020-01-31 09:17:00,0,104,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.9,-0.09009,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308779",2020-01-31 09:18:00,0,109,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.9,-0.13293,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308780",2020-01-31 09:19:00,0,118,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8.1,-0.18711,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308781",2020-01-31 09:20:00,0,129,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8.2,-0.24507,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308782",2020-01-31 09:21:00,0,136,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8.2,-0.26145,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308783",2020-01-31 09:22:00,0,144,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8.2,-0.29799,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308784",2020-01-31 09:23:00,0,149,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8.2,-0.31059,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308785",2020-01-31 09:24:00,0,147,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8.1,-0.30618,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308786",2020-01-31 09:25:00,0,140,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8.1,-0.2709,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308787",2020-01-31 09:26:00,0,133,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8,-0.23499,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308788",2020-01-31 09:27:00,0,131,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.9,-0.2268,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308789",2020-01-31 09:28:00,0,128,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.9,-0.20538,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308790",2020-01-31 09:29:00,0,128,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.9,-0.19656,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308791",2020-01-31 09:30:00,0,131,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.9,-0.16443,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308792",2020-01-31 09:31:00,0,128,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.9,-0.20853,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308793",2020-01-31 09:32:00,0,120,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.9,-0.14049,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308794",2020-01-31 09:33:00,0,109,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.9,-0.09009,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308795",2020-01-31 09:34:00,0,100,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.9,-0.0819,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308796",2020-01-31 09:35:00,0,95,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.9,-0.03906,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308797",2020-01-31 09:36:00,0,92,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.9,-0.01701,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308798",2020-01-31 09:37:00,0,88,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.8,0.01827,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308799",2020-01-31 09:38:00,0,86,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.8,0.00441,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308800",2020-01-31 09:39:00,0,88,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.7,0.00315,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308801",2020-01-31 09:40:00,0,87,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.8,-0.0063,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308802",2020-01-31 09:41:00,0,87,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.7,-0.000629998,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308803",2020-01-31 09:42:00,0,84,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.8,0.0126,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308804",2020-01-31 09:43:00,0,81,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.8,0.04221,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308805",2020-01-31 09:44:00,0,79,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.8,0.04662,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308806",2020-01-31 09:45:00,0,76,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,7.9,0.09702,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308807",2020-01-31 09:46:00,0,75,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8,0.07245,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308808",2020-01-31 09:47:00,0,75,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8.1,0.08631,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308809",2020-01-31 09:48:00,0,76,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8.2,0.0567,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308810",2020-01-31 09:49:00,0,77,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8.2,0.16821,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308811",2020-01-31 09:50:00,0,80,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8.2,0.1323,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308812",2020-01-31 09:51:00,0,86,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8.3,0.50463,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308813",2020-01-31 09:52:00,0,93,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8.3,0.21231,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308814",2020-01-31 09:53:00,0,102,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8.3,0.35784,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308815",2020-01-31 09:54:00,0,110,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8.4,-0.04347,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308816",2020-01-31 09:55:00,0,119,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8.4,-0.06993,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308817",2020-01-31 09:56:00,0,136,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8.5,-0.13797,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308818",2020-01-31 09:57:00,0,148,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8.6,0.15687,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308819",2020-01-31 09:58:00,0,151,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8.6,-0.20916,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308820",2020-01-31 09:59:00,0,158,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8.6,-0.24066,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308821",2020-01-31 10:00:00,0,165,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,8.9,-0.35406,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308822",2020-01-31 10:01:00,0,169,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9.1,-0.39186,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308823",2020-01-31 10:02:00,0,184,0,16,21,23,21,22,22,22,0,0,21,21,21.5,21.5,22,22,22,9,-0.15183,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308824",2020-01-31 10:03:00,0,185,0,16,21,23,21,22,22,22,0,0,21,21,22,21.5,22,22,22,8.9,0.15624,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308825",2020-01-31 10:04:00,0,196,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,8.9,-0.3339,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308826",2020-01-31 10:05:00,0,200,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,9.3,-0.46053,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308827",2020-01-31 10:06:00,0,198,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,9.5,-0.49392,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308828",2020-01-31 10:07:00,0,192,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,9.9,-0.6363,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308829",2020-01-31 10:08:00,0,192,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,9.6,-0.62433,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308830",2020-01-31 10:09:00,0,188,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,9.9,-0.59913,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308831",2020-01-31 10:10:00,0,185,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,10.2,-0.58653,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308832",2020-01-31 10:11:00,0,179,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,10.3,-0.55566,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308833",2020-01-31 10:12:00,0,172,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,10.6,-0.51156,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308834",2020-01-31 10:13:00,0,166,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,10.5,-0.4977,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308835",2020-01-31 10:14:00,0,165,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,10.1,-0.49203,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308836",2020-01-31 10:15:00,0,168,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,10,-0.49959,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308837",2020-01-31 10:16:00,0,169,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,10.1,-0.51975,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308838",2020-01-31 10:17:00,0,173,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,9.8,-0.53739,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308839",2020-01-31 10:18:00,0,179,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,10.1,-0.56196,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308840",2020-01-31 10:19:00,0,179,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,10.1,-0.56763,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308841",2020-01-31 10:20:00,0,183,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,10.1,-0.59283,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308842",2020-01-31 10:21:00,0,189,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,10.3,-0.62433,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308843",2020-01-31 10:22:00,0,198,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,10.6,-0.6804,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308844",2020-01-31 10:23:00,0,208,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,10.6,-0.70056,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308845",2020-01-31 10:24:00,0,209,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,10.7,-0.7182,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308846",2020-01-31 10:25:00,0,206,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,10.8,-0.7056,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308847",2020-01-31 10:26:00,0,207,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,11.2,-0.70623,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308848",2020-01-31 10:27:00,0,210,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,11.1,-0.73206,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308849",2020-01-31 10:28:00,0,215,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,11,-0.75663,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308850",2020-01-31 10:29:00,0,220,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,10.8,-0.76419,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308851",2020-01-31 10:30:00,0,221,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,10.5,-0.76986,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308852",2020-01-31 10:31:00,0,218,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,10.8,-0.74403,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308853",2020-01-31 10:32:00,0,209,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,10.4,-0.7056,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308854",2020-01-31 10:33:00,0,204,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,10.5,-0.67536,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308855",2020-01-31 10:34:00,0,197,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,10.7,-0.64323,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308856",2020-01-31 10:35:00,0,190,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,10.3,-0.61551,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308857",2020-01-31 10:36:00,0,186,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,10.6,-0.60606,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308858",2020-01-31 10:37:00,0,191,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,10.8,-0.62748,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308859",2020-01-31 10:38:00,0,189,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,10.8,-0.60606,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308860",2020-01-31 10:39:00,0,185,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,10.9,-0.58716,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308861",2020-01-31 10:40:00,0,181,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,11,-0.58086,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308862",2020-01-31 10:41:00,0,185,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,10.9,-0.6048,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308863",2020-01-31 10:42:00,0,197,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,11.2,-0.65016,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308864",2020-01-31 10:43:00,0,198,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,11.4,-0.6678,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308865",2020-01-31 10:44:00,0,199,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,11.6,-0.65646,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308866",2020-01-31 10:45:00,0,195,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,11.8,-0.65079,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308867",2020-01-31 10:46:00,0,194,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,11.9,-0.65268,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308868",2020-01-31 10:47:00,0,200,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,12,-0.70749,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308869",2020-01-31 10:48:00,0,208,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,12,-0.74466,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308870",2020-01-31 10:49:00,0,209,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,11.5,-0.7434,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308871",2020-01-31 10:50:00,0,201,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,11.3,-0.7056,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308872",2020-01-31 10:51:00,0,197,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,11.5,-0.68103,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308873",2020-01-31 10:52:00,0,200,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,11.5,-0.69993,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308874",2020-01-31 10:53:00,0,208,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,11.1,-0.74088,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308875",2020-01-31 10:54:00,0,216,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,11,-0.7812,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308876",2020-01-31 10:55:00,0,229,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,11.1,-0.86436,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308877",2020-01-31 10:56:00,0,227,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,11.1,-0.83916,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308878",2020-01-31 10:57:00,0,226,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,11.2,-0.71379,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308879",2020-01-31 10:58:00,0,228,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,11.2,-0.55503,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308880",2020-01-31 10:59:00,0,230,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,11.2,-0.53676,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308881",2020-01-31 11:00:00,0,236,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,11.3,-0.55566,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308882",2020-01-31 11:01:00,0,241,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,11.5,-0.71316,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308883",2020-01-31 11:02:00,0,250,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,11.4,-0.95823,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308884",2020-01-31 11:03:00,0,257,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,11.7,-0.99666,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308885",2020-01-31 11:04:00,0,261,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,11.6,-0.99729,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308886",2020-01-31 11:05:00,0,260,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,11.5,-0.99099,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308887",2020-01-31 11:06:00,0,258,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,11.4,-0.97461,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308888",2020-01-31 11:07:00,0,252,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,11.4,-0.9513,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308889",2020-01-31 11:08:00,0,243,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,11.4,-0.88956,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308890",2020-01-31 11:09:00,0,234,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,11.5,-0.85113,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
