"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"308891",2020-01-31 11:10:00,0,224,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,11.5,-0.8001,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308892",2020-01-31 11:11:00,0,214,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,11.6,-0.73206,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308893",2020-01-31 11:12:00,0,206,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,11.5,-0.69993,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308894",2020-01-31 11:13:00,0,199,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,11.7,-0.68733,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308895",2020-01-31 11:14:00,0,196,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,11.8,-0.67536,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308896",2020-01-31 11:15:00,0,196,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,11.8,-0.67977,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308897",2020-01-31 11:16:00,0,194,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22,11.9,-0.67473,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308898",2020-01-31 11:17:00,0,196,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22.5,11.9,-0.67536,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308899",2020-01-31 11:18:00,0,196,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22.5,11.7,-0.68733,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308900",2020-01-31 11:19:00,0,201,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22.5,11.8,-0.70056,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308901",2020-01-31 11:20:00,0,204,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22.5,11.9,-0.70749,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308902",2020-01-31 11:21:00,0,206,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22.5,12,-0.72198,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308903",2020-01-31 11:22:00,0,208,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22.5,11.8,-0.72576,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308904",2020-01-31 11:23:00,0,203,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22.5,11.6,-0.71001,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308905",2020-01-31 11:24:00,0,201,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22.5,11.6,-0.69174,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308906",2020-01-31 11:25:00,0,199,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22.5,11.6,-0.6867,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308907",2020-01-31 11:26:00,0,198,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22.5,11.8,-0.68733,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308908",2020-01-31 11:27:00,0,195,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22.5,12,-0.67473,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308909",2020-01-31 11:28:00,0,192,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22.5,12.1,-0.64575,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308910",2020-01-31 11:29:00,0,190,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22.5,11.8,-0.63126,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308911",2020-01-31 11:30:00,0,188,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22.5,11.6,-0.61803,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308912",2020-01-31 11:31:00,0,188,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22.5,11.6,-0.61866,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308913",2020-01-31 11:32:00,0,189,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22.5,11.7,-0.64323,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308914",2020-01-31 11:33:00,0,192,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22.5,11.7,-0.65646,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308915",2020-01-31 11:34:00,0,195,0,16,23,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22.5,11.8,-0.66276,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308916",2020-01-31 11:35:00,0,198,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22.5,11.9,-0.68733,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308917",2020-01-31 11:36:00,0,201,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22.5,12.2,-0.68796,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308918",2020-01-31 11:37:00,0,200,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22.5,12.6,-0.68796,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308919",2020-01-31 11:38:00,0,200,0,16,23,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22.5,12.5,-0.68796,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308920",2020-01-31 11:39:00,0,199,0,16,23,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22.5,12.3,-0.69363,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308921",2020-01-31 11:40:00,0,201,0,16,23,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22.5,12.2,-0.68166,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308922",2020-01-31 11:41:00,0.524415,203,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22.5,12,-0.68229,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308923",2020-01-31 11:42:00,1.1176,206,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22.5,11.8,-0.69426,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308924",2020-01-31 11:43:00,1.57241,206,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22.5,12,-0.3906,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308925",2020-01-31 11:44:00,2.6584,203,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22.5,11.7,-0.34146,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308926",2020-01-31 11:45:00,2.96233,199,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22.5,11.8,-0.35469,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308927",2020-01-31 11:46:00,2.20231,194,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22.5,11.9,-0.44856,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308928",2020-01-31 11:47:00,0,192,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22.5,12,-0.64386,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308929",2020-01-31 11:48:00,0,193,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22.5,12.2,-0.64953,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308930",2020-01-31 11:49:00,0,196,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22.5,12.5,-0.69363,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308931",2020-01-31 11:50:00,0,204,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22.5,12.7,-0.71946,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308932",2020-01-31 11:51:00,0.205022,209,0,16,21,23,10,22,22,22,0,0,21,21,21.5,21.5,22,22,22.5,13.1,-0.70686,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308933",2020-01-31 11:52:00,0,216,0,16,21,23,10,22,22,22,0,0,21,21,21.5,21.5,22,22,22.5,12.5,-0.7308,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308934",2020-01-31 11:53:00,0.770141,215,0,16,21,23,10,22,22,22,0,0,21,21,21.5,21.5,22,22,22.5,12.6,-0.70749,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308935",2020-01-31 11:54:00,1.63539,211,0,16,21,23,10,22,22,22,0,0,21,21,21.5,21.5,22,22,22.5,12.5,-0.67536,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308936",2020-01-31 11:55:00,2.88063,205,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22.5,11.9,-0.65646,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308937",2020-01-31 11:56:00,3.66179,200,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22.5,11.8,-0.65646,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308938",2020-01-31 11:57:00,0,189,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22.5,12.4,-0.60543,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308939",2020-01-31 11:58:00,0.119048,180,0,16,21,23,10,22,22,22,0,0,21,21,22,21.5,22,22,22.5,12.6,-0.567,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308940",2020-01-31 11:59:00,0,170,0,16,21,23,10,22,22,22,0,0,21,21,21.5,21.5,22,22,22.5,12.4,-0.50085,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308941",2020-01-31 12:00:00,0,165,0,16,10,23,10,22,22,22,0,0,21,21,21.5,21.5,22,22,22.5,12.3,-0.4914,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308942",2020-01-31 12:01:00,0,160,0,16,10,23,10,22,22,22,0,0,21,21,21.5,21.5,22,22,22.5,12.2,-0.46368,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308943",2020-01-31 12:02:00,0,156,0,16,10,23,10,22,22,22,0,0,21,21,21.5,21.5,22,22,22.5,12.1,-0.44856,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308944",2020-01-31 12:03:00,0,149,0,16,10,23,10,22,22,22,0,0,21,21,21.5,21.5,22,22,22.5,12.3,-0.4284,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308945",2020-01-31 12:04:00,0,149,0,16,10,23,10,22,22,22,0,0,21,21,21.5,21.5,22,22,22.5,12.5,-0.41643,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308946",2020-01-31 12:05:00,0,145,0,16,10,23,10,22,22,22,0,0,21,21,21.5,21.5,22,22,22.5,11.9,-0.37926,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308947",2020-01-31 12:06:00,0,144,0,16,10,23,10,22,22,22,0,0,21,21,21.5,21.5,22,22,22.5,12,-0.39249,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308948",2020-01-31 12:07:00,0,144,0,16,28,23,10,22,22,22,0,0,21,21,21.5,21.5,22,22,22.5,11.8,-0.38115,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308949",2020-01-31 12:08:00,0,144,0,16,28,23,10,22,22,22,0,0,21,21.5,21.5,21.5,22,22,22.5,11.7,-0.3969,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308950",2020-01-31 12:09:00,0,144,0,16,28,23,10,22,22,22,0,0,21,21.5,21.5,21.5,22,22,22.5,11.8,-0.39816,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308951",2020-01-31 12:10:00,0,146,0,16,28,23,10,22,22,22,0,0,21,21.5,21.5,21.5,22,22,22.5,11.7,-0.4095,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308952",2020-01-31 12:11:00,0,146,0,16,28,23,10,22,22,22,0,0,21,21.5,21.5,21.5,22,22,22.5,11.7,-0.40383,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308953",2020-01-31 12:12:00,0,147,0,16,28,23,10,22,22,22,0,0,21,21.5,21.5,21.5,22,22,22.5,11.8,-0.41076,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308954",2020-01-31 12:13:00,0,150,0,16,28,23,10,22,22,22,0,0,21,21.5,21.5,21.5,22,22,22.5,11.8,-0.39942,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308955",2020-01-31 12:14:00,-0.861471,159,0,16,28,23,10,22,22,22,0,0,21,21.5,21.5,21.5,22,22,22.5,11.7,-0.45927,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308956",2020-01-31 12:15:00,0.900211,167,0,16,28,23,10,22,22,22,0,0,21,21.5,21.5,21.5,22,22,22.5,11.7,-0.48069,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308957",2020-01-31 12:16:00,1.32984,173,0,16,28,23,10,22,22,22,0,0,21,21.5,21.5,21.5,22,22,22.5,11.8,-0.49959,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308958",2020-01-31 12:17:00,2.35104,176,0,16,28,23,10,22,22,22,0,0,21,21.5,21.5,21.5,22,22,22.5,11.9,-0.51849,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308959",2020-01-31 12:18:00,3.33577,181,0,16,28,23,10,22,22,22,0,0,21,21.5,21.5,21.5,22,22,22.5,11.7,-0.5607,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308960",2020-01-31 12:19:00,3.58609,185,0,16,28,23,10,22,22,22,0,0,21,21.5,21.5,21.5,22,22,22.5,11.7,-0.56196,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308961",2020-01-31 12:20:00,2.65453,188,0,16,28,23,10,22,22,22,0,0,21,21.5,21.5,21.5,22,22,22.5,11.7,-0.56826,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308962",2020-01-31 12:21:00,2.17559,185,0,16,28,23,10,22,22,22,0,0,21,21.5,21.5,21.5,22,22,22.5,11.9,-0.54999,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308963",2020-01-31 12:22:00,1.65277,187,0,16,10,23,10,22,22,22,0,0,21,21.5,21.5,21.5,22,22,22.5,11.6,-0.6048,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308964",2020-01-31 12:23:00,1.54675,202,0,16,10,23,10,22,22,22,0,0,21,21.5,21.5,21.5,22,22,22.5,11.8,-0.66213,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308965",2020-01-31 12:24:00,0,207,0,16,10,23,10,22,22,22,0,0,21,21.5,21.5,21.5,22,22,22.5,12,-0.76923,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308966",2020-01-31 12:25:00,0,290,0,16,10,23,10,22,22,22,0,0,21,21.5,21.5,21.5,22,22,22.5,12,-1.02186,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308967",2020-01-31 12:26:00,0,435,0,16,10,23,10,22,22,22,0,0,21,21.5,21.5,21.5,22,22,22.5,11.9,-1.11636,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308968",2020-01-31 12:27:00,0,503,0,16,10,23,10,22,22,22,0,0,21,21.5,21.5,21.5,22,22,22.5,12,-1.10943,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308969",2020-01-31 12:28:00,0,585,0,16,23,23,10,22,22,22,0,0,21,21.5,21.5,21.5,22,22,22.5,12.3,-0.94374,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308970",2020-01-31 12:29:00,0,631,0,16,23,23,10,22,22,22,0,0,21,21.5,21.5,21.5,22,22,22.5,12.6,-0.83664,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308971",2020-01-31 12:30:00,0,649,0,16,23,23,10,22,22,22,0,0,21,21.5,21.5,21.5,22,22,22.5,12.9,-0.66591,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308972",2020-01-31 12:31:00,0,636,0,16,23,23,10,22,22,22,0,0,21,21.5,21.5,21.5,22,22,22.5,13.3,-0.8505,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308973",2020-01-31 12:32:00,0,422,0,16,23,23,10,22,22,22,0,0,21,21.5,21.5,21.5,22,22,22.5,13.2,-0.82656,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308974",2020-01-31 12:33:00,0,521,0,16,23,23,10,22,22,22,0,0,21,21.5,21.5,21.5,22,22,22.5,13.2,-1.19133,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308975",2020-01-31 12:34:00,0.153602,679,0,16,23,23,10,22,22,22,0,0,21,21.5,21.5,21.5,22,22,22.5,13,-1.13841,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308976",2020-01-31 12:35:00,-0.591396,628,0,16,23,23,10,22,22,22,0,0,21,21.5,21.5,21.5,22,22,22.5,13.5,-1.05966,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308977",2020-01-31 12:36:00,0,543,0,16,23,23,10,22,22,22,0,0,21,21.5,21.5,21.5,22,22,22.5,14.3,-0.94689,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308978",2020-01-31 12:37:00,2.03915,358,0,16,23,23,10,22,22,22,0,0,21,21.5,21.5,21.5,22,22,22.5,14.1,-0.9576,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308979",2020-01-31 12:38:00,2.13381,606,0,16,23,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,14.2,-0.92736,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308980",2020-01-31 12:39:00,2.09775,352,0,16,23,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,14.3,-0.6993,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308981",2020-01-31 12:40:00,2.44765,625,0,16,23,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,13.9,-0.80514,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"308982",2020-01-31 12:41:00,2.64286,631,0,16,21,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,14,-0.87759,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308983",2020-01-31 12:42:00,1.54611,592,0,16,21,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,14,-0.90783,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308984",2020-01-31 12:43:00,0,547,0,16,21,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,14.5,-0.87759,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308985",2020-01-31 12:44:00,0,568,0,16,21,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,15.3,-0.86436,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308986",2020-01-31 12:45:00,0,583,0,16,10,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,15.4,-0.80766,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308987",2020-01-31 12:46:00,0,571,0,16,10,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,14.3,-0.78687,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308988",2020-01-31 12:47:00,0,569,0,16,10,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,13.8,-0.76797,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"308989",2020-01-31 12:48:00,0,580,0,28,10,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,13.8,-0.71946,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"308990",2020-01-31 12:49:00,0,604,0,28,10,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,13.9,-0.71253,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"308991",2020-01-31 12:50:00,0,641,0,28,10,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,13.9,-0.70686,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"308992",2020-01-31 12:51:00,0,648,0,28,10,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,14,-0.7182,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"308993",2020-01-31 12:52:00,0,616,0,28,28,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,14.1,-0.6552,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"308994",2020-01-31 12:53:00,0,633,0,28,28,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,14.3,-0.6489,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"308995",2020-01-31 12:54:00,0.723766,617,0,28,28,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,14.8,-0.61173,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"308996",2020-01-31 12:55:00,1.6942,632,0,28,28,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,14.8,-0.54873,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"308997",2020-01-31 12:56:00,0.637009,610,0,28,28,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,15.4,-0.53046,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"308998",2020-01-31 12:57:00,2.88361,625,0,28,28,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,16.3,-0.51849,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"308999",2020-01-31 12:58:00,4.40596,636,0,28,28,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,17.3,-0.5229,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309000",2020-01-31 12:59:00,5.36684,636,0,28,28,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,17.4,-0.56259,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309001",2020-01-31 13:00:00,5.83466,634,0,28,28,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,17.2,-0.5607,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309002",2020-01-31 13:01:00,5.09144,642,0,28,28,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,15.9,-0.56826,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309003",2020-01-31 13:02:00,4.42437,635,0,28,28,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,15.4,-0.53613,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309004",2020-01-31 13:03:00,4.11595,607,0,28,28,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,14.5,-0.56196,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309005",2020-01-31 13:04:00,4.47782,593,0,28,23,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,14.8,-0.54684,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309006",2020-01-31 13:05:00,4.6202,607,0,28,23,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,13.6,-0.48636,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309007",2020-01-31 13:06:00,4.46186,627,0,28,23,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,14.5,-0.50463,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309008",2020-01-31 13:07:00,3.78791,635,0,28,23,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,14.6,-0.48699,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309009",2020-01-31 13:08:00,3.75899,635,0,28,23,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,14.5,-0.51156,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309010",2020-01-31 13:09:00,3.74076,635,0,28,23,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,15.2,-0.44856,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309011",2020-01-31 13:10:00,3.97078,606,0,28,23,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,15.5,-0.25956,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309012",2020-01-31 13:11:00,3.90945,631,0,28,23,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,14.8,-0.19719,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309013",2020-01-31 13:12:00,3.67515,637,0,28,23,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,15.5,-0.3213,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309014",2020-01-31 13:13:00,3.35962,644,0,28,23,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,15.8,-0.42399,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309015",2020-01-31 13:14:00,3.27168,642,0,28,23,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,15.5,-0.63063,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309016",2020-01-31 13:15:00,3.21132,635,0,28,23,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,14.6,-0.6552,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309017",2020-01-31 13:16:00,3.69266,514,0,28,23,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,14.6,-0.58023,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309018",2020-01-31 13:17:00,3.44781,623,0,28,23,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,15.5,-0.48573,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309019",2020-01-31 13:18:00,3.36136,611,0,28,23,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,15.4,-0.46116,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309020",2020-01-31 13:19:00,3.19355,612,0,28,23,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,15.4,-0.42588,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309021",2020-01-31 13:20:00,3.12365,609,0,28,21,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,15.9,-0.39753,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"309022",2020-01-31 13:21:00,2.98916,608,0,28,23,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,15.2,-0.32823,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309023",2020-01-31 13:22:00,3.02948,608,0,28,23,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,15.4,-0.34398,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309024",2020-01-31 13:23:00,3.03692,610,0,28,23,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,15,-0.34398,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309025",2020-01-31 13:24:00,3.0346,608,0,28,23,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,15.2,-0.36603,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309026",2020-01-31 13:25:00,3.03142,605,0,28,21,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,14.5,-0.39753,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309027",2020-01-31 13:26:00,2.97157,605,0,28,23,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,15.1,-0.37296,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309028",2020-01-31 13:27:00,2.89305,601,0,28,23,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,15.9,-0.37926,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309029",2020-01-31 13:28:00,3.37076,597,0,28,23,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,15.5,-0.3969,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309030",2020-01-31 13:29:00,3.00093,599,0,28,23,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,15.1,-0.39249,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309031",2020-01-31 13:30:00,2.88594,599,0,28,23,23,10,22,22,22,0,0,21,21.5,22,21.5,22,22,22.5,14.9,-0.39627,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309032",2020-01-31 13:31:00,2.70965,596,0,28,21,23,10,22,22,22,0,0,21.5,21.5,22,21.5,22,22,22.5,15.3,-0.3717,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"309033",2020-01-31 13:32:00,2.72724,597,0,28,23,23,10,22,22,22,0,0,21.5,21.5,22,21.5,22,22,22.5,15.7,-0.4158,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309034",2020-01-31 13:33:00,2.74467,594,0,28,23,23,10,22,22,22,0,0,21.5,21.5,22,21.5,22,22,22.5,15.9,-0.4221,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309035",2020-01-31 13:34:00,2.77994,593,0,28,23,23,10,22,22,22,0,0,21.5,21.5,22,21.5,22,22,22.5,15.3,-0.34146,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309036",2020-01-31 13:35:00,2.6392,594,0,28,23,23,10,22,22,22,0,0,21.5,21.5,22,21.5,22,22,22.5,15.3,-0.378,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309037",2020-01-31 13:36:00,2.85639,594,0,28,23,23,10,22,22,22,0,0,21.5,21.5,22,21.5,22,22,22.5,15.4,-0.41013,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309038",2020-01-31 13:37:00,2.91578,594,0,28,23,23,10,22,22,22,0,0,21.5,21.5,22,21.5,22,22,22.5,15.9,-0.41076,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309039",2020-01-31 13:38:00,2.94211,603,0,28,23,23,10,22,22,22,0,0,21.5,21.5,22,21.5,22,22,22.5,16.5,-0.49833,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309040",2020-01-31 13:39:00,3.27897,625,0,28,23,23,10,22,22,22,0,0,21.5,21.5,22,21.5,22,22,22.5,16.7,-0.60291,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309041",2020-01-31 13:40:00,2.96181,626,0,28,23,23,10,22,22,22,0,0,21.5,21.5,22,21.5,22,22,22.5,15.6,-0.58023,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309042",2020-01-31 13:41:00,2.59669,611,0,28,23,23,10,22,22,22,0,0,21.5,21.5,22,21.5,22,22,22.5,15.1,-0.58653,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309043",2020-01-31 13:42:00,3.08708,493,0,28,23,23,10,22,22,22,0,0,21.5,21.5,22,21.5,22,22,22.5,15.1,-0.76356,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309044",2020-01-31 13:43:00,2.70539,245,0,28,23,23,10,22,22,22,0,0,21.5,21.5,22,21.5,22,22,22.5,14.2,-0.56889,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309045",2020-01-31 13:44:00,2.47001,242,0,28,21,23,10,22,22,22,0,0,21.5,21.5,22,21.5,22,22,22.5,14.5,-0.83349,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309046",2020-01-31 13:45:00,2.57229,444,0,28,28,23,10,22,22,22,0,0,21.5,21.5,22,21.5,22,22,22.5,14.5,-0.62559,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309047",2020-01-31 13:46:00,2.54445,186,0,28,23,23,10,22,22,22,0,0,21.5,21.5,22,21.5,22,22,22.5,14.4,-0.51093,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309048",2020-01-31 13:47:00,2.52815,182,0,28,23,23,10,22,22,22,0,0,21.5,21.5,22,21.5,22,22,22.5,14.4,-0.47376,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309049",2020-01-31 13:48:00,2.20976,249,0,28,23,23,10,22,22,22,0,0,21.5,21.5,22,21.5,22,22,22.5,14.3,-0.48636,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309050",2020-01-31 13:49:00,2.48144,295,0,28,23,23,10,22,22,22,0,0,21.5,21.5,22,21.5,22,22,22.5,13.9,-0.44793,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309051",2020-01-31 13:50:00,2.49942,365,0,28,23,23,10,22,22,22,0,0,21.5,21.5,22,21.5,22,22,22.5,14,-0.37485,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309052",2020-01-31 13:51:00,2.19615,210,0,28,23,23,10,22,22,22,0,0,21.5,21.5,22,22,22,22,22.5,14,-0.3591,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309053",2020-01-31 13:52:00,2.48204,208,0,28,23,23,10,22,22,22,0,0,21.5,21.5,22,22,22,22,22.5,14.3,-0.60669,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309054",2020-01-31 13:53:00,2.44607,205,0,28,23,23,10,22,22,22,0,0,21.5,21.5,22,22,22,22,22.5,14.4,-0.60417,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309055",2020-01-31 13:54:00,2.46062,227,0,28,21,23,10,22,22,22,0,0,21.5,21.5,22,22,22,22,22.5,14.5,-0.69552,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"309056",2020-01-31 13:55:00,2.55804,258,0,28,23,23,10,22,22,22,0,0,21.5,21.5,22,22,22,22,22.5,14.6,-0.73647,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309057",2020-01-31 13:56:00,2.41101,201,0,28,23,23,10,22,22,22,0,0,21.5,21.5,22,22,22,22,22.5,14.3,-0.57393,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309058",2020-01-31 13:57:00,2.41577,290,0,28,23,23,10,22,22,22,0,0,21.5,21.5,22,22,22,22,22.5,13.8,-0.88452,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309059",2020-01-31 13:58:00,2.46519,370,0,28,23,23,10,22,22,22,0,0,21.5,21.5,22,22,22,22,22.5,13.6,-0.63,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309060",2020-01-31 13:59:00,2.44527,504,0,28,23,23,10,22,22,22,0,0,21.5,21.5,22,22,22,22,22.5,13.7,-0.74466,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309061",2020-01-31 14:00:00,2.41484,530,0,28,23,23,10,22,22,22,0,0,21.5,21.5,22,22,22,22,22.5,14,-0.54306,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309062",2020-01-31 14:01:00,2.43027,575,0,28,23,23,10,22,22,22,0,0,21.5,21.5,22,22,22,22,22.5,13.9,-0.44793,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309063",2020-01-31 14:02:00,1.90557,563,0,28,23,23,10,22,22,22,0,0,21.5,21.5,22,22,22,22,22.5,13.7,-0.45423,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309064",2020-01-31 14:03:00,2.37605,559,0,28,23,23,10,22,22,22,0,0,21.5,21.5,22,22,22,22,22.5,14,-0.41013,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309065",2020-01-31 14:04:00,2.2908,552,0,28,23,23,10,22,22,22,0,0,21.5,21.5,22,22,22,22,22.5,14.2,-0.37107,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309066",2020-01-31 14:05:00,2.4156,543,0,28,21,23,10,22,22,22,0,0,21.5,21.5,22,22,22,22,22.5,13.7,-0.33768,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309067",2020-01-31 14:06:00,2.40263,539,0,28,21,23,10,22,22,22,0,0,21.5,21.5,22,22,22,22,22.5,14.1,-0.31626,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309068",2020-01-31 14:07:00,2.48834,533,0,28,21,23,10,22,22,22,0,0,21.5,21.5,22,22,22,22,22.5,14.1,-0.34713,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309069",2020-01-31 14:08:00,2.64723,534,0,28,23,23,10,22,22,22,0,0,21.5,21.5,22,22,22,22,22.5,14.1,-0.35532,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309070",2020-01-31 14:09:00,2.64549,531,0,28,23,23,10,22,22,22,0,0,21.5,21.5,22,22,22,22,22.5,14,-0.31563,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309071",2020-01-31 14:10:00,2.68665,517,0,28,23,23,10,22,22,22,0,0,21.5,21.5,22,22,22,22,22.5,14.3,-0.24066,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309072",2020-01-31 14:11:00,2.96394,526,0,28,23,23,10,22,22,22,0,0,21.5,21.5,22,22,22,22,22.5,14,-0.38556,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309073",2020-01-31 14:12:00,2.71434,521,0,28,21,23,10,22,22,22,0,0,21.5,21.5,22,22,22,22,22.5,14.4,-0.32193,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309074",2020-01-31 14:13:00,2.56521,520,0,28,21,23,10,22,22,22,0,0,21.5,21.5,22,22,22,22,22.5,14.6,-0.23436,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309075",2020-01-31 14:14:00,2.38734,518,0,28,23,23,10,22,22,22,0,0,21.5,21.5,22,22,22,22,22.5,14.2,-0.27279,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309076",2020-01-31 14:15:00,2.39472,514,0,28,23,23,10,22,22,22,0,0,21.5,21.5,22,22,22,22,22.5,13.9,-0.32193,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309077",2020-01-31 14:16:00,2.27647,511,0,28,21,23,10,22,22,22,0,0,21.5,21.5,22,22,22,22,22.5,14.2,-0.30303,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"309078",2020-01-31 14:17:00,2.24383,510,0,28,23,23,10,22,22,22,0,0,21.5,21.5,22,22,22,22,22.5,14.5,-0.3213,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309079",2020-01-31 14:18:00,2.3364,508,0,28,23,23,10,22,22,22,0,0,21.5,21.5,22,22,22,22,22.5,14.6,-0.27846,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309080",2020-01-31 14:19:00,2.29922,504,0,28,23,23,10,22,22,22,0,0,21.5,21.5,22,22,22,22,22.5,14.6,-0.28854,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309081",2020-01-31 14:20:00,2.25932,502,0,28,23,23,10,22,22,22,0,0,21.5,21.5,22,22,22,22,22.5,14.6,-0.26019,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309082",2020-01-31 14:21:00,2.28718,500,0,28,23,23,10,22,22,22,0,0,21.5,21.5,22,22,22,22,22.5,14.3,-0.25389,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309083",2020-01-31 14:22:00,2.31113,498,0,28,23,23,10,22,22,22,0,0,21.5,21.5,22,22,22,22,22.5,14.1,-0.2772,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309084",2020-01-31 14:23:00,2.27652,496,0,28,21,23,10,22,22,22,0,0,21.5,21.5,22,22,22,22,22.5,13.8,-0.30933,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309085",2020-01-31 14:24:00,2.27362,494,0,28,21,23,10,22,22,22,0,0,21.5,21.5,22,22,22,22,22.5,14.3,-0.08253,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309086",2020-01-31 14:25:00,2.22674,494,0,28,23,23,10,22,22,22,0,0,21.5,21.5,22,22,22,22,22.5,14.4,-0.00693,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309087",2020-01-31 14:26:00,2.2383,490,0,28,23,23,10,22,22,22,0,0,21.5,21.5,22,22,22,22,22.5,14.5,-0.00693001,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309088",2020-01-31 14:27:00,2.26067,489,0,28,23,23,10,22,22,22,0,0,21.5,21.5,22,22,22,22,22.5,14.5,-0.15246,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"309089",2020-01-31 14:28:00,2.24507,485,0,28,21,23,10,22,22,22,0,0,21.5,21.5,22,22,22,22,22.5,15.1,-0.2016,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309090",2020-01-31 14:29:00,2.19637,482,0,28,21,23,10,22,22,22,0,0,21.5,21.5,22,22,22,22,22.5,15.4,-0.26586,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309091",2020-01-31 14:30:00,2.24343,481,0,28,28,23,10,22,22,22,0,0,21.5,21.5,22,22,22,22,22.5,15.7,-0.24696,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309092",2020-01-31 14:31:00,2.26392,479,0,28,28,23,10,22,22,22,0,0,21.5,21.5,22,22,22,22,22.5,15.5,-0.32193,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309093",2020-01-31 14:32:00,2.27534,475,0,28,28,23,10,22,22,22,0,0,21.5,21.5,22,22,22,22,22.5,14.9,-0.30366,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309094",2020-01-31 14:33:00,2.28855,473,0,28,28,23,10,22,22,22,0,0,21.5,21.5,22,22,22,22,22.5,14.7,-0.35721,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309095",2020-01-31 14:34:00,2.33544,472,0,28,28,23,10,22,22,22,0,0,21.5,21.5,22,22,22,22,22.5,14.4,-0.31563,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309096",2020-01-31 14:35:00,2.29729,470,0,28,23,23,10,22,22,22,0,0,21.5,21.5,22,22,22,22,22.5,14.7,-0.29673,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309097",2020-01-31 14:36:00,2.55749,469,0,28,21,23,10,22,22,22,0,0,21.5,22,22,22,22,22,22.5,15.1,-0.30303,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309098",2020-01-31 14:37:00,2.59919,462,0,28,21,23,10,22,22,22,0,0,21.5,22,22,22,22,22,22.5,15,-0.29043,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"309099",2020-01-31 14:38:00,2.30709,465,0,28,23,23,10,22,22,22,0,0,21.5,22,22,22,22,22,22.5,15.4,-0.29169,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309100",2020-01-31 14:39:00,2.29885,461,0,28,21,23,10,22,22,22,0,0,21.5,22,22,22,22,22,22.5,14.5,-0.32193,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309101",2020-01-31 14:40:00,2.37171,460,0,28,21,23,10,22,22,22,0,0,21.5,22,22,22,22,22,22.5,14.2,-0.32886,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309102",2020-01-31 14:41:00,2.33295,459,0,28,21,23,10,22,22,22,0,0,21.5,22,22,22,22,22,22.5,14.4,-0.34083,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309103",2020-01-31 14:42:00,2.38368,455,0,28,21,23,10,22,22,22,0,0,21.5,22,22,22,22,22,22.5,14.3,-0.35658,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309104",2020-01-31 14:43:00,2.2826,453,0,28,21,23,10,22,22,22,0,0,21.5,22,22,22,22,22,22.5,14.8,-0.34083,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309105",2020-01-31 14:44:00,2.24485,448,0,28,21,23,10,22,22,22,0,0,21.5,22,22,22,22,22,22.5,15.4,-0.37233,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309106",2020-01-31 14:45:00,2.1911,447,0,28,23,23,10,22,22,22,0,0,21.5,22,22,22,22,22,22.5,15.8,-0.34587,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309107",2020-01-31 14:46:00,2.1409,449,0,28,28,23,10,22,22,22,0,0,21.5,22,22,22,22,22,22.5,15.9,-0.45171,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309108",2020-01-31 14:47:00,2.14858,460,0,28,23,23,10,22,22,22,0,0,21.5,22,22,22,22,22,22.5,15.3,-0.50841,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309109",2020-01-31 14:48:00,1.99242,435,0,28,21,23,10,22,22,22,0,0,21.5,22,22,22,22,22,22.5,15.1,-0.14931,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"309110",2020-01-31 14:49:00,2.17731,421,0,28,21,23,10,22,22,22,0,0,21.5,22,22,22,22,22,22.5,14.5,-0.08316,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"309111",2020-01-31 14:50:00,2.09619,455,0,28,21,23,10,22,22,22,0,0,21.5,22,22,22,22,22,22.5,14.1,-0.04473,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"309112",2020-01-31 14:51:00,2.07156,433,0,28,21,23,10,22,22,22,0,0,21.5,22,22,22,22,22,22.5,14.2,-0.05166,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"309113",2020-01-31 14:52:00,2.06334,377,0,28,21,23,10,22,22,22,0,0,21.5,22,22,22,22,22,22.5,14.7,-0.04032,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"309114",2020-01-31 14:53:00,2.55178,175,0,28,23,23,10,22,22,22,0,0,21.5,22,22,22,22,22,22.5,14.8,-0.00126,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309115",2020-01-31 14:54:00,2.0881,96,0,28,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,14.9,-0.02646,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309116",2020-01-31 14:55:00,1.70683,132,0,28,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,14.6,-0.07119,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309117",2020-01-31 14:56:00,2.37113,83,0,28,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,14.5,-0.0126,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309118",2020-01-31 14:57:00,2.06453,196,0,28,21,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,14.2,-0.10332,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309119",2020-01-31 14:58:00,2.09191,186,0,28,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,14.2,-0.02646,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309120",2020-01-31 14:59:00,2.04469,97,0,28,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,14,0.08694,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309121",2020-01-31 15:00:00,2.01298,113,0,28,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,14.2,0.21357,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309122",2020-01-31 15:01:00,2.01817,465,0,28,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,14.4,0.23121,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309123",2020-01-31 15:02:00,2.57029,415,0,28,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,14.1,0.27027,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309124",2020-01-31 15:03:00,2.19701,96,0,28,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,13.9,0.19341,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309125",2020-01-31 15:04:00,2.14864,107,0,28,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,13.8,-0.05733,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309126",2020-01-31 15:05:00,2.06923,132,0,28,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,13.5,-0.06993,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309127",2020-01-31 15:06:00,2.02678,419,0,28,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,13.7,-0.04347,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309128",2020-01-31 15:07:00,1.96526,402,0,28,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,14.3,0.01638,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309129",2020-01-31 15:08:00,1.90397,71,0,28,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,14.1,0.01764,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309130",2020-01-31 15:09:00,2.2415,244,0,28,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,13.9,-0.01323,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309131",2020-01-31 15:10:00,2.11656,69,0,28,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,14.2,0.0819,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309132",2020-01-31 15:11:00,2.13802,71,0,28,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,14.2,0.08001,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"309133",2020-01-31 15:12:00,2.21117,100,0,28,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,14,-0.0252,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"309134",2020-01-31 15:13:00,2.21714,351,0,28,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,14.1,0.04977,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"309135",2020-01-31 15:14:00,2.15127,67,0,28,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,14.1,0.10017,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"309136",2020-01-31 15:15:00,2.0499,73,0,28,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,13.7,0.06237,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"309137",2020-01-31 15:16:00,2.23816,112,0,28,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,13.8,0.06804,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"309138",2020-01-31 15:17:00,2.69505,62,0,28,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,13.8,0.09324,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"309139",2020-01-31 15:18:00,2.04563,60,0,28,23,23,10,22,22,22,6.50913043478261,0,22,22,22,22,22,22,22.5,13.9,0.21357,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"309140",2020-01-31 15:19:00,2.47222,71,0,28,23,23,10,22,22,22,6.97032786885246,0,22,22,22,22,22,22,22.5,13.9,0.1827,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"309141",2020-01-31 15:20:00,2.64969,65,0,28,23,23,10,22,22,22,7.2295,0,22,22,22,22,22,22,22.5,14.1,0.18774,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"309142",2020-01-31 15:21:00,2.78026,83,0,28,23,23,10,22,22,22,7.27754098360656,0,22,22,22,22,22,22,22.5,13.9,0.12537,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309143",2020-01-31 15:22:00,2.69054,88,0,28,23,23,10,22,22,22,7.27466666666667,0,22,22,22,22,22,22,22.5,14,0.11214,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309144",2020-01-31 15:23:00,2.70989,78,0,28,23,23,10,22,22,22,7.22245901639344,0,22,22,22,22,22,22,22.5,13.8,0.1386,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309145",2020-01-31 15:24:00,2.74139,89,0,28,23,23,10,22,22,22,7.01283333333333,0,22,22,22,22,22,22,22.5,13.8,0.11655,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309146",2020-01-31 15:25:00,2.6911,153,0,16,23,23,10,22,22,22,0.38344262295082,0,22,22,22,22,22,22,22.5,13.8,-0.02079,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309147",2020-01-31 15:26:00,2.46778,62,0,16,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,13.7,0.08505,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309148",2020-01-31 15:27:00,2.27418,356,0,16,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,13.7,-0.0126,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309149",2020-01-31 15:28:00,2.36407,323,0,16,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,13.7,-0.07686,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309150",2020-01-31 15:29:00,2.42135,69,0,16,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,13.7,0.063,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309151",2020-01-31 15:30:00,1.86782,60,0,16,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,13.7,0.09261,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309152",2020-01-31 15:31:00,1.58666,158,0,28,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,13.7,-0.32004,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309153",2020-01-31 15:32:00,1.91645,337,0,28,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,13.7,-0.42399,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309154",2020-01-31 15:33:00,1.47813,319,0,28,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,13.7,-0.16569,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309155",2020-01-31 15:34:00,1.43202,307,0,28,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,13.7,0.02016,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309156",2020-01-31 15:35:00,1.55765,308,0,28,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,13.7,-0.02709,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309157",2020-01-31 15:36:00,1.83906,305,0,28,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,13.7,0.05607,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309158",2020-01-31 15:37:00,1.94918,302,0,28,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,13.7,0.0315,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309159",2020-01-31 15:38:00,1.67588,293,0,28,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,13.7,-0.10836,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309160",2020-01-31 15:39:00,2.02413,290,0,28,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,13.8,0.08568,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309161",2020-01-31 15:40:00,2.11022,295,0,28,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,13.8,0.20097,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309162",2020-01-31 15:41:00,2.05462,285,0,28,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,13.9,0.28287,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309163",2020-01-31 15:42:00,2.32457,279,0,28,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,14,0.33012,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309164",2020-01-31 15:43:00,2.12696,287,0,28,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,14.3,0.13041,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309165",2020-01-31 15:44:00,1.99568,273,0,28,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,14.4,0.10521,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309166",2020-01-31 15:45:00,1.91622,280,0,28,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,14.4,-0.10143,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309167",2020-01-31 15:46:00,1.96344,276,0,28,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,14.4,-0.12726,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309168",2020-01-31 15:47:00,2.17662,267,0,16,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,14.4,-0.15246,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309169",2020-01-31 15:48:00,2.31972,271,0,16,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,14.4,-0.12537,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309170",2020-01-31 15:49:00,2.3843,263,0,16,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,14.5,-0.13041,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309171",2020-01-31 15:50:00,2.31617,255,0,16,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,14.5,-0.27153,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309172",2020-01-31 15:51:00,2.10629,262,0,16,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,14.6,-0.27216,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309173",2020-01-31 15:52:00,1.95268,253,0,16,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,14.6,-0.26586,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309174",2020-01-31 15:53:00,1.60482,245,0,16,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,14.7,-0.27783,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309175",2020-01-31 15:54:00,1.17487,245,0,16,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,14.7,-0.29925,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309176",2020-01-31 15:55:00,1.03846,247,0,16,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,15,-0.30933,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309177",2020-01-31 15:56:00,0.803293,242,0,16,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,15.1,-0.34083,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309178",2020-01-31 15:57:00,0.731675,235,0,16,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,15,-0.35343,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309179",2020-01-31 15:58:00,0.551666,235,0,16,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,15.1,-0.33516,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309180",2020-01-31 15:59:00,0.531472,236,0,16,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,15.1,-0.32823,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309181",2020-01-31 16:00:00,0.677075,234,0,16,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,15,-0.01953,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309182",2020-01-31 16:01:00,0.657094,229,0,16,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,15,-0.15183,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309183",2020-01-31 16:02:00,0.619389,219,0,16,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,15,-0.15939,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309184",2020-01-31 16:03:00,0.646378,219,0,16,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,15.1,-0.17136,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309185",2020-01-31 16:04:00,0.538437,214,0,16,23,23,10,22,22,22,0,0,22,22,22,22,22,22,22.5,15.1,-0.17388,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309186",2020-01-31 16:05:00,0.560483,217,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,15.2,-0.09576,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309187",2020-01-31 16:06:00,0.574385,206,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,15.2,-0.0756,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309188",2020-01-31 16:07:00,0.564146,203,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,15.3,-0.13293,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309189",2020-01-31 16:08:00,0.591932,204,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,15.3,-0.1008,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309190",2020-01-31 16:09:00,0.563235,200,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,15.3,-0.08883,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309191",2020-01-31 16:10:00,0.644745,200,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,15.4,-0.05166,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309192",2020-01-31 16:11:00,0.578972,193,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,15.4,-0.02961,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309193",2020-01-31 16:12:00,0.626971,197,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,23,15.7,-0.01575,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309194",2020-01-31 16:13:00,0.655787,189,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,23,15.9,0.01071,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309195",2020-01-31 16:14:00,0.666533,187,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,23,16.1,0.02394,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309196",2020-01-31 16:15:00,0.667647,182,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,23,16.2,0.0441,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309197",2020-01-31 16:16:00,0.683945,181,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,23,16.1,-0.01449,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309198",2020-01-31 16:17:00,0.684335,180,0,16,21,23,10,22,22,22,0,0,22,22.5,22,22,22,22,23,15.9,-0.02583,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309199",2020-01-31 16:18:00,0.267594,174,0,16,21,23,10,22,22,22,0,0,22,22.5,22,22,22,22,23,15.5,0.3402,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309200",2020-01-31 16:19:00,0,176,0,16,21,23,10,22,22,22,0,0,22,22.5,22,22,22,22,23,15.5,0.42084,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309201",2020-01-31 16:20:00,0,168,0,16,21,23,10,22,22,22,0,0,22,22.5,22,22,22,22,23,15.4,0.40257,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309202",2020-01-31 16:21:00,0,169,0,16,21,23,10,22,22,22,0,0,22,22.5,22,22,22,22,23,15.4,0.26712,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309203",2020-01-31 16:22:00,0,166,0,16,21,23,10,22,22,22,0,0,22,22.5,22,22,22,22,23,15.3,0.04914,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309204",2020-01-31 16:23:00,0.208395,164,0,16,21,23,10,22,22,22,0,0,22,22.5,22,22,22,22,23,15.3,0.08127,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309205",2020-01-31 16:24:00,0,157,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,23,15.3,0.11844,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309206",2020-01-31 16:25:00,0,157,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,23,15.3,0.1449,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309207",2020-01-31 16:26:00,0,150,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,15.3,0.18774,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309208",2020-01-31 16:27:00,0,151,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,15.3,0.19593,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309209",2020-01-31 16:28:00,0.304134,145,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,15.2,0.20412,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309210",2020-01-31 16:29:00,0.711843,144,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,15.1,0.20601,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309211",2020-01-31 16:30:00,0.922428,140,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,14.8,0.18081,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
