"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"309212",2020-01-31 16:31:00,0.978285,138,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,14.5,0.19404,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309213",2020-01-31 16:32:00,1.00053,133,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,14.6,0.20916,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309214",2020-01-31 16:33:00,0.986007,128,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,14.5,0.24318,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309215",2020-01-31 16:34:00,0.808453,114,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,14.5,0.26019,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309216",2020-01-31 16:35:00,0.912493,108,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,14.6,0.28917,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309217",2020-01-31 16:36:00,0.936315,106,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,14.7,0.31437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309218",2020-01-31 16:37:00,0.943971,112,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,14.7,0.34587,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309219",2020-01-31 16:38:00,0.926289,112,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,14.7,0.3717,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309220",2020-01-31 16:39:00,0.79712,110,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,14.7,0.378,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309221",2020-01-31 16:40:00,0.918458,107,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,14.7,0.37422,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309222",2020-01-31 16:41:00,0.867946,104,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,14.8,0.38304,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309223",2020-01-31 16:42:00,0.955504,76,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,14.8,0.38808,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309224",2020-01-31 16:43:00,0.704343,36,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,14.8,0.38934,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309225",2020-01-31 16:44:00,0.66497,28,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,14.8,0.39249,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309226",2020-01-31 16:45:00,0.618747,28,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,14.7,0.39564,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309227",2020-01-31 16:46:00,0.466571,27,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,14.5,0.3087,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309228",2020-01-31 16:47:00,0.638611,26,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,14.2,0.31437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309229",2020-01-31 16:48:00,0.638227,27,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,13.8,0.30807,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309230",2020-01-31 16:49:00,0.607721,26,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,13.5,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309231",2020-01-31 16:50:00,0.592591,26,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,13.2,0.32445,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309232",2020-01-31 16:51:00,0.606648,25,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,13.2,0.34524,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309233",2020-01-31 16:52:00,0.444407,24,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,13.2,0.34524,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309234",2020-01-31 16:53:00,0.516679,24,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,13.1,0.36099,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309235",2020-01-31 16:54:00,0.581974,24,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,13.1,0.38934,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309236",2020-01-31 16:55:00,0.564059,23,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,13.1,0.41454,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309237",2020-01-31 16:56:00,0.582779,23,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,13.1,0.42777,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309238",2020-01-31 16:57:00,0.574693,23,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,13,0.74907,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309239",2020-01-31 16:58:00,0.588621,23,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,13,0.77427,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309240",2020-01-31 16:59:00,0.752691,24,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,13,0.78624,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309241",2020-01-31 17:00:00,0.586769,22,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,13,0.67977,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309242",2020-01-31 17:01:00,0.56913,23,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,13,0.5985,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309243",2020-01-31 17:02:00,0.643508,21,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,12.9,0.4473,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309244",2020-01-31 17:03:00,0.581871,21,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,12.9,0.45108,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309245",2020-01-31 17:04:00,0.576296,21,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,12.9,0.45297,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309246",2020-01-31 17:05:00,0.576302,20,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,12.8,0.45297,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309247",2020-01-31 17:06:00,0.59287,20,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,12.8,0.45612,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309248",2020-01-31 17:07:00,0.577723,19,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,12.8,0.45864,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309249",2020-01-31 17:08:00,0.645589,19,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,12.8,0.45297,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309250",2020-01-31 17:09:00,0.345348,19,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,12.7,0.43911,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309251",2020-01-31 17:10:00,0,19,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,12.7,0.43344,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309252",2020-01-31 17:11:00,0,18,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,12.7,0.4095,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309253",2020-01-31 17:12:00,0,17,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,12.7,0.41517,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309254",2020-01-31 17:13:00,0,16,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,12.7,0.42714,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309255",2020-01-31 17:14:00,0,16,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,12.7,0.42084,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309256",2020-01-31 17:15:00,0,17,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,12.7,0.42147,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309257",2020-01-31 17:16:00,0,16,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,12.6,0.4284,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309258",2020-01-31 17:17:00,0,16,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,12.6,0.43344,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309259",2020-01-31 17:18:00,0,16,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,12.6,0.43974,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309260",2020-01-31 17:19:00,0,16,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,12.5,0.43407,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309261",2020-01-31 17:20:00,0,16,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,12.5,0.4347,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309262",2020-01-31 17:21:00,0,15,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,12.5,0.44667,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309263",2020-01-31 17:22:00,0,16,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,12.5,0.45234,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309264",2020-01-31 17:23:00,0,15,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,12.5,0.44667,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309265",2020-01-31 17:24:00,0,15,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,12.6,0.4347,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309266",2020-01-31 17:25:00,0,13,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,12.5,0.45234,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309267",2020-01-31 17:26:00,0,13,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,12.6,0.4599,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309268",2020-01-31 17:27:00,0,12,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,12.5,0.4473,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309269",2020-01-31 17:28:00,0,12,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,12.4,0.46557,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309270",2020-01-31 17:29:00,0,12,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,12.5,0.47124,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309271",2020-01-31 17:30:00,0,12,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,12.6,0.4662,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309272",2020-01-31 17:31:00,0,11,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,12.6,0.47187,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309273",2020-01-31 17:32:00,0,10,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,23,12.5,0.4599,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309274",2020-01-31 17:33:00,0,11,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,22.5,12.5,0.46494,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309275",2020-01-31 17:34:00,0.318746,10,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,22.5,12.5,0.49644,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309276",2020-01-31 17:35:00,0,9,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,22.5,12.7,0.49707,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309277",2020-01-31 17:36:00,0.372641,10,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,22.5,12.6,0.50274,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309278",2020-01-31 17:37:00,0,9,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22.5,22.5,12.6,0.54684,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309279",2020-01-31 17:38:00,0,8,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,12.4,0.7812,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309280",2020-01-31 17:39:00,0,8,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,12.4,0.79317,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309281",2020-01-31 17:40:00,0,8,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,12.4,0.75537,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309282",2020-01-31 17:41:00,0,8,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,12.4,0.65394,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309283",2020-01-31 17:42:00,0,7,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,12.3,0.48636,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309284",2020-01-31 17:43:00,0,6,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,12.3,0.47502,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309285",2020-01-31 17:44:00,0,7,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,12.2,0.4725,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309286",2020-01-31 17:45:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,12,0.47817,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309287",2020-01-31 17:46:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,12,0.4725,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309288",2020-01-31 17:47:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.9,0.60984,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309289",2020-01-31 17:48:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.8,0.65961,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309290",2020-01-31 17:49:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.8,0.65961,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309291",2020-01-31 17:50:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.8,0.65331,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309292",2020-01-31 17:51:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.7,0.64764,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309293",2020-01-31 17:52:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.6,0.64197,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309294",2020-01-31 17:53:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.6,0.59787,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309295",2020-01-31 17:54:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.6,0.60354,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309296",2020-01-31 17:55:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.7,0.59094,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309297",2020-01-31 17:56:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.7,0.55944,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309298",2020-01-31 17:57:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.5,0.5544,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309299",2020-01-31 17:58:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.5,0.56637,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309300",2020-01-31 17:59:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.5,0.56007,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309301",2020-01-31 18:00:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.3,0.567,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309302",2020-01-31 18:01:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.2,0.567,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309303",2020-01-31 18:02:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.2,0.5607,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309304",2020-01-31 18:03:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.1,0.57078,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309305",2020-01-31 18:04:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.1,0.5859,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309306",2020-01-31 18:05:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.1,0.5859,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309307",2020-01-31 18:06:00,0.503153,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11,0.5733,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309308",2020-01-31 18:07:00,0.923398,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.9,0.61677,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309309",2020-01-31 18:08:00,1.12336,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.8,0.59157,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309310",2020-01-31 18:09:00,0.394232,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.8,0.59157,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309311",2020-01-31 18:10:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.8,0.59346,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309312",2020-01-31 18:11:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.7,0.58527,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309313",2020-01-31 18:12:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.8,0.58779,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309314",2020-01-31 18:13:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.8,0.58527,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309315",2020-01-31 18:14:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.7,0.59787,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309316",2020-01-31 18:15:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.7,0.59094,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309317",2020-01-31 18:16:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.7,0.59031,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309318",2020-01-31 18:17:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.7,0.59661,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309319",2020-01-31 18:18:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.8,0.59598,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309320",2020-01-31 18:19:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.7,0.58464,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309321",2020-01-31 18:20:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.6,0.57267,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309322",2020-01-31 18:21:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.7,0.5796,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309323",2020-01-31 18:22:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.9,0.58527,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309324",2020-01-31 18:23:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.1,0.8694,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309325",2020-01-31 18:24:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.2,0.8946,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309326",2020-01-31 18:25:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.1,0.8757,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309327",2020-01-31 18:26:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.9,0.77427,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309328",2020-01-31 18:27:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.7,0.60921,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309329",2020-01-31 18:28:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.7,0.59787,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309330",2020-01-31 18:29:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.7,0.59094,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309331",2020-01-31 18:30:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.6,0.59157,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309332",2020-01-31 18:31:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.7,0.96894,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309333",2020-01-31 18:32:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.6,0.80577,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309334",2020-01-31 18:33:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.8,0.81774,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309335",2020-01-31 18:34:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.6,0.91854,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309336",2020-01-31 18:35:00,0.296837,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.7,0.82467,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309337",2020-01-31 18:36:00,0.458989,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.7,0.86184,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309338",2020-01-31 18:37:00,0.879592,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.7,0.84231,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309339",2020-01-31 18:38:00,1.27556,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.8,0.81711,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309340",2020-01-31 18:39:00,0.834163,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.8,0.81207,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309341",2020-01-31 18:40:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.9,0.80577,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309342",2020-01-31 18:41:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.8,0.81207,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309343",2020-01-31 18:42:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.9,0.80577,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309344",2020-01-31 18:43:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.7,0.81144,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309345",2020-01-31 18:44:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.7,0.8127,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309346",2020-01-31 18:45:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.6,0.80577,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309347",2020-01-31 18:46:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.4,0.80577,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309348",2020-01-31 18:47:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.3,0.80577,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309349",2020-01-31 18:48:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.3,0.82341,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309350",2020-01-31 18:49:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.6,0.80514,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309351",2020-01-31 18:50:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.8,0.81774,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309352",2020-01-31 18:51:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.8,0.81144,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309353",2020-01-31 18:52:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11,0.81144,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309354",2020-01-31 18:53:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.1,0.80829,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309355",2020-01-31 18:54:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11,0.81144,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309356",2020-01-31 18:55:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11,0.79947,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309357",2020-01-31 18:56:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.1,0.8001,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309358",2020-01-31 18:57:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.1,0.81774,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309359",2020-01-31 18:58:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11,0.81837,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309360",2020-01-31 18:59:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11,0.81207,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309361",2020-01-31 19:00:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.1,0.78687,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309362",2020-01-31 19:01:00,0,0,0,28,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.9,0.8127,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309363",2020-01-31 19:02:00,0,0,0,28,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.8,0.81207,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309364",2020-01-31 19:03:00,0,0,0,28,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.5,0.82971,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309365",2020-01-31 19:04:00,-0.292182,0,0,28,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.3,0.83727,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309366",2020-01-31 19:05:00,0.423848,0,0,28,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.3,0.83097,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309367",2020-01-31 19:06:00,1.13463,0,0,28,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.2,0.83034,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309368",2020-01-31 19:07:00,1.70461,0,0,28,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.2,0.83034,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"309369",2020-01-31 19:08:00,2.40098,0,0,28,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.3,0.81207,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"309370",2020-01-31 19:09:00,3.48286,0,0,28,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.3,0.95382,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"309371",2020-01-31 19:10:00,4.59602,0,0,28,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.2,0.78624,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"309372",2020-01-31 19:11:00,5.1136,0,0,28,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.2,2.11743,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"309373",2020-01-31 19:12:00,4.99567,0,0,28,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.4,1.08864,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"309374",2020-01-31 19:13:00,4.28016,0,0,28,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.6,1.10124,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"309375",2020-01-31 19:14:00,3.69966,0,0,28,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.6,1.08927,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"309376",2020-01-31 19:15:00,3.48812,0,0,28,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.7,1.08864,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"309377",2020-01-31 19:16:00,3.32759,0,0,28,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.8,1.12518,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"309378",2020-01-31 19:17:00,3.24464,0,0,28,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11,0.89334,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"309379",2020-01-31 19:18:00,3.20141,0,0,28,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.9,0.88263,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"309380",2020-01-31 19:19:00,3.25489,0,0,28,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11,0.94374,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"309381",2020-01-31 19:20:00,3.2515,0,0,28,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.1,0.88137,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"309382",2020-01-31 19:21:00,3.19952,0,0,28,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.2,0.79191,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"309383",2020-01-31 19:22:00,3.0572,0,0,28,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.3,0.78057,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"309384",2020-01-31 19:23:00,2.90376,0,0,28,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.4,0.77427,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"309385",2020-01-31 19:24:00,2.15059,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.3,0.75348,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309386",2020-01-31 19:25:00,0.354848,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.3,0.75411,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309387",2020-01-31 19:26:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.3,0.74277,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309388",2020-01-31 19:27:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.4,0.76041,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309389",2020-01-31 19:28:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.6,0.75033,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309390",2020-01-31 19:29:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.8,0.75411,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309391",2020-01-31 19:30:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.8,0.74907,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309392",2020-01-31 19:31:00,0,0,0,28,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.6,0.77112,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309393",2020-01-31 19:32:00,0,0,0,28,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.4,0.77301,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309394",2020-01-31 19:33:00,0,0,0,28,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.4,0.77994,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309395",2020-01-31 19:34:00,-0.701714,0,0,28,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.3,0.78687,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309396",2020-01-31 19:35:00,0.442984,0,0,28,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.2,0.80325,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309397",2020-01-31 19:36:00,1.15682,0,0,28,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.2,0.79254,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"309398",2020-01-31 19:37:00,1.83654,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.2,0.78561,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"309399",2020-01-31 19:38:00,3.3372,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.8,0.79002,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"309400",2020-01-31 19:39:00,3.47415,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.6,0.78561,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"309401",2020-01-31 19:40:00,3.42719,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.4,0.78057,1,0,1,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"309402",2020-01-31 19:41:00,3.43346,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.3,0.73647,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"309403",2020-01-31 19:42:00,2.71791,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.2,0.75411,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"309404",2020-01-31 19:43:00,1.73268,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.2,0.73647,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"309405",2020-01-31 19:44:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.1,0.73647,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"309406",2020-01-31 19:45:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.1,0.73647,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"309407",2020-01-31 19:46:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.2,0.74277,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"309408",2020-01-31 19:47:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.2,0.74529,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"309409",2020-01-31 19:48:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.1,0.74781,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"309410",2020-01-31 19:49:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.1,0.73584,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"309411",2020-01-31 19:50:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.1,0.73773,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"309412",2020-01-31 19:51:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.3,0.73647,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"309413",2020-01-31 19:52:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.5,0.73647,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"309414",2020-01-31 19:53:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.8,0.74844,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"309415",2020-01-31 19:54:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.8,0.73017,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"309416",2020-01-31 19:55:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11,0.74151,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"309417",2020-01-31 19:56:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.3,0.76104,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"309418",2020-01-31 19:57:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.2,0.79632,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309419",2020-01-31 19:58:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.2,0.80262,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309420",2020-01-31 19:59:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.2,0.79317,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309421",2020-01-31 20:00:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.8,0.79884,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309422",2020-01-31 20:01:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.8,0.86184,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309423",2020-01-31 20:02:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.9,0.83727,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309424",2020-01-31 20:03:00,0.235163,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.7,0.85617,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309425",2020-01-31 20:04:00,-0.500259,0,0.416,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.5,2.0916,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309426",2020-01-31 20:05:00,0,0,2.096,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.7,3.3201,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309427",2020-01-31 20:06:00,1.17349,0,2.072,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.6,3.33774,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309428",2020-01-31 20:07:00,1.48601,0,2.029,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.6,3.29427,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309429",2020-01-31 20:08:00,1.48601,0,1.663,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.5,2.85327,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309430",2020-01-31 20:09:00,0,0,1.687,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.4,2.79594,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309431",2020-01-31 20:10:00,0,0,0.373,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.2,1.44207,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309432",2020-01-31 20:11:00,0,0,0.38,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.3,1.4553,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309433",2020-01-31 20:12:00,0,0,0.38,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.4,1.4553,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309434",2020-01-31 20:13:00,0,0,0.535,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.3,1.78227,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309435",2020-01-31 20:14:00,0,0,0.534,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.3,1.93347,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309436",2020-01-31 20:15:00,0,0,0.537,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.4,1.93599,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309437",2020-01-31 20:16:00,0,0,0.539,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.3,1.93977,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309438",2020-01-31 20:17:00,0,0,0.727,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.3,2.0979,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309439",2020-01-31 20:18:00,0,0,0.759,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.3,2.05065,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309440",2020-01-31 20:19:00,0,0,0.741,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.1,1.99269,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309441",2020-01-31 20:20:00,0,0,0.739,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.1,1.60902,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309442",2020-01-31 20:21:00,0,0,0.493,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.2,1.58697,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309443",2020-01-31 20:22:00,0,0,0.114,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.1,0.89964,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309444",2020-01-31 20:23:00,0,0,0.054,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.1,0.89712,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309445",2020-01-31 20:24:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.4,0.83916,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309446",2020-01-31 20:25:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.2,0.83853,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309447",2020-01-31 20:26:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.1,0.79758,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309448",2020-01-31 20:27:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.1,0.78687,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309449",2020-01-31 20:28:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.3,0.79947,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309450",2020-01-31 20:29:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.4,0.82782,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309451",2020-01-31 20:30:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.5,0.819,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309452",2020-01-31 20:31:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.4,0.81963,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309453",2020-01-31 20:32:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,22,22,22,22,10.5,0.82152,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309454",2020-01-31 20:33:00,0.437642,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,22,22,22,22,10.4,0.83727,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309455",2020-01-31 20:34:00,0,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,22,22,22,22,10.3,0.84357,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309456",2020-01-31 20:35:00,0.429893,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,22,22,22,22,10.1,0.84924,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309457",2020-01-31 20:36:00,0.785265,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,22,22,22,22,10,0.85491,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309458",2020-01-31 20:37:00,1.0712,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,22,22,22,22,9.9,0.84294,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309459",2020-01-31 20:38:00,1.03219,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,21.5,22,22,22,9.9,0.81837,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309460",2020-01-31 20:39:00,0,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,21.5,22,22,22,10.1,0.81144,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309461",2020-01-31 20:40:00,0,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,21.5,22,22,22,10.2,0.82341,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309462",2020-01-31 20:41:00,0,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,21.5,22,22,22,10.3,0.81333,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309463",2020-01-31 20:42:00,0,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,21.5,22,22,22,10.3,0.81081,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309464",2020-01-31 20:43:00,0,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,21.5,22,22,22,10.3,0.80577,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309465",2020-01-31 20:44:00,0,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,21.5,22,22,22,10.2,0.80577,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309466",2020-01-31 20:45:00,0,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,21.5,22,22.5,22,10.2,0.80892,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309467",2020-01-31 20:46:00,0,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,21.5,22,22.5,22,10.3,0.80514,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309468",2020-01-31 20:47:00,0,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,21.5,22,22.5,22,10.2,0.80451,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309469",2020-01-31 20:48:00,0,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,21.5,22,22.5,22,10.1,0.80514,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309470",2020-01-31 20:49:00,0,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,21.5,22,22.5,22,10,0.80451,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309471",2020-01-31 20:50:00,0,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,21.5,22,22.5,22,10.1,0.79317,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309472",2020-01-31 20:51:00,0,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,21.5,22,22.5,22,10.2,0.80514,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309473",2020-01-31 20:52:00,0,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,21.5,22,22.5,22,10.1,0.79506,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309474",2020-01-31 20:53:00,0,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,21.5,22,22.5,22,10.3,0.80451,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309475",2020-01-31 20:54:00,0,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,21.5,22,22.5,22,10.5,0.79254,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309476",2020-01-31 20:55:00,0,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,21.5,22,22.5,22,10.5,0.80325,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309477",2020-01-31 20:56:00,0,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,21.5,22,22.5,22,10.5,0.79254,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309478",2020-01-31 20:57:00,0,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,21.5,22,22.5,22,10.4,0.78561,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309479",2020-01-31 20:58:00,0,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,21.5,22,22.5,22,10.2,0.77427,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309480",2020-01-31 20:59:00,0,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,21.5,22,22.5,22,10.1,0.7686,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309481",2020-01-31 21:00:00,0,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,21.5,22,22.5,22,10.2,0.77931,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309482",2020-01-31 21:01:00,0,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,21.5,22,22.5,22,10.3,0.78561,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309483",2020-01-31 21:02:00,0,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,21.5,22,22.5,22,10.2,0.79191,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309484",2020-01-31 21:03:00,0,0,0,16,23,23,10,22,22,22,0,0,22.5,22.5,22,21.5,22,22.5,22,10.2,0.80514,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309485",2020-01-31 21:04:00,0.383796,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,10.2,0.79947,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309486",2020-01-31 21:05:00,0.561597,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,10.2,0.80514,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309487",2020-01-31 21:06:00,1.08105,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,10.1,0.81144,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309488",2020-01-31 21:07:00,1.55783,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,10.1,0.81081,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309489",2020-01-31 21:08:00,1.99687,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.9,0.80514,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309490",2020-01-31 21:09:00,2.20469,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.9,0.80514,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309491",2020-01-31 21:10:00,2.20883,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,10,0.79947,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309492",2020-01-31 21:11:00,1.94645,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.9,0.81081,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309493",2020-01-31 21:12:00,1.6102,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.9,0.81081,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309494",2020-01-31 21:13:00,1.45491,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.8,0.80703,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309495",2020-01-31 21:14:00,1.35381,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.8,1.09116,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309496",2020-01-31 21:15:00,1.31259,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.8,1.10817,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309497",2020-01-31 21:16:00,0.937783,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,10,1.06848,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309498",2020-01-31 21:17:00,1.01182,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.9,0.96327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309499",2020-01-31 21:18:00,0.905445,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.9,0.79947,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309500",2020-01-31 21:19:00,0.912933,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.9,0.80514,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309501",2020-01-31 21:20:00,0.871032,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,10,0.79947,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309502",2020-01-31 21:21:00,0.846138,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.8,0.79947,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309503",2020-01-31 21:22:00,1.02932,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.6,0.79947,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309504",2020-01-31 21:23:00,0.812322,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.7,0.79947,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309505",2020-01-31 21:24:00,0.770552,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.6,0.79947,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309506",2020-01-31 21:25:00,0.93462,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.5,0.7938,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309507",2020-01-31 21:26:00,0.754873,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.5,0.79947,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309508",2020-01-31 21:27:00,0.718981,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.4,0.7938,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309509",2020-01-31 21:28:00,0.798579,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.5,0.79002,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309510",2020-01-31 21:29:00,0.671553,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.5,0.80577,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309511",2020-01-31 21:30:00,0.767736,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.5,0.79632,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309512",2020-01-31 21:31:00,0.771682,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.7,0.79884,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309513",2020-01-31 21:32:00,0.916555,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.6,0.79317,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309514",2020-01-31 21:33:00,0.756718,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.3,0.79884,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309515",2020-01-31 21:34:00,0.743678,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.3,0.79317,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309516",2020-01-31 21:35:00,0.750874,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.4,0.79317,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309517",2020-01-31 21:36:00,0.778091,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.3,0.79065,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309518",2020-01-31 21:37:00,0.739467,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.3,0.78687,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309519",2020-01-31 21:38:00,0.349563,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.2,0.76104,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309520",2020-01-31 21:39:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.3,0.75663,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309521",2020-01-31 21:40:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.5,0.77301,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309522",2020-01-31 21:41:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.6,0.76167,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309523",2020-01-31 21:42:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.6,0.76104,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309524",2020-01-31 21:43:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.6,0.7497,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309525",2020-01-31 21:44:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.4,0.76104,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309526",2020-01-31 21:45:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.4,0.76104,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309527",2020-01-31 21:46:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.4,0.76671,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309528",2020-01-31 21:47:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.5,0.75537,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309529",2020-01-31 21:48:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.6,0.75285,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309530",2020-01-31 21:49:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.6,0.75726,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309531",2020-01-31 21:50:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.8,0.76041,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309532",2020-01-31 21:51:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.7,0.76041,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309533",2020-01-31 21:52:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.6,0.7497,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309534",2020-01-31 21:53:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.4,0.75537,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309535",2020-01-31 21:54:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.2,0.75096,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309536",2020-01-31 21:55:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.2,0.78057,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309537",2020-01-31 21:56:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.3,0.77994,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309538",2020-01-31 21:57:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.3,0.79821,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309539",2020-01-31 21:58:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.2,0.79569,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309540",2020-01-31 21:59:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.3,0.79443,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309541",2020-01-31 22:00:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.2,0.62874,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309542",2020-01-31 22:01:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.2,0.63819,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309543",2020-01-31 22:02:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.2,0.65961,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
