"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"309544",2020-01-31 22:03:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.3,0.65457,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309545",2020-01-31 22:04:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.3,0.65457,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309546",2020-01-31 22:05:00,0.499892,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.3,0.66906,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309547",2020-01-31 22:06:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.3,0.66087,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309548",2020-01-31 22:07:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.3,0.6489,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309549",2020-01-31 22:08:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.3,0.62874,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309550",2020-01-31 22:09:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.5,0.62307,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309551",2020-01-31 22:10:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.3,0.62748,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309552",2020-01-31 22:11:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.3,0.62685,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309553",2020-01-31 22:12:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.6,0.62937,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309554",2020-01-31 22:13:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.7,0.64071,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309555",2020-01-31 22:14:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.9,0.71127,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309556",2020-01-31 22:15:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,10.2,0.90594,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309557",2020-01-31 22:16:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.9,0.89397,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309558",2020-01-31 22:17:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.6,0.83223,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309559",2020-01-31 22:18:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.5,0.756,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309560",2020-01-31 22:19:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.5,0.62874,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309561",2020-01-31 22:20:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.6,0.61677,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309562",2020-01-31 22:21:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.7,0.6174,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309563",2020-01-31 22:22:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.7,0.61677,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309564",2020-01-31 22:23:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.7,0.6174,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309565",2020-01-31 22:24:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.8,0.62307,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309566",2020-01-31 22:25:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.7,0.6111,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309567",2020-01-31 22:26:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.4,0.60669,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309568",2020-01-31 22:27:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.4,0.6174,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309569",2020-01-31 22:28:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.4,0.62181,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309570",2020-01-31 22:29:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.3,0.61614,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309571",2020-01-31 22:30:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.2,0.60354,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309572",2020-01-31 22:31:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.3,0.5922,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309573",2020-01-31 22:32:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.4,0.62685,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309574",2020-01-31 22:33:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.5,0.6678,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309575",2020-01-31 22:34:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.7,1.09998,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309576",2020-01-31 22:35:00,1.10443,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.9,1.12014,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309577",2020-01-31 22:36:00,2.12938,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,10,1.12581,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309578",2020-01-31 22:37:00,3.0768,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,10,1.14597,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309579",2020-01-31 22:38:00,2.73613,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,10.1,1.16361,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309580",2020-01-31 22:39:00,3.32115,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,10.1,1.17747,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309581",2020-01-31 22:40:00,3.52201,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,10.2,1.27701,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309582",2020-01-31 22:41:00,3.27266,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,10.2,1.17117,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309583",2020-01-31 22:42:00,2.74886,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,10.2,1.17684,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309584",2020-01-31 22:43:00,1.88985,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,10.2,0.9639,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309585",2020-01-31 22:44:00,2.19086,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,10.2,0.92484,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309586",2020-01-31 22:45:00,2.5174,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,10.1,0.92295,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309587",2020-01-31 22:46:00,1.76113,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,10,0.91224,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309588",2020-01-31 22:47:00,1.72727,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,10.1,0.92421,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309589",2020-01-31 22:48:00,1.96198,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,9.9,0.91161,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309590",2020-01-31 22:49:00,2.11805,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,10.1,0.90783,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309591",2020-01-31 22:50:00,2.41906,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22.5,22,10.1,0.91665,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309592",2020-01-31 22:51:00,2.5285,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,10.1,0.90657,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309593",2020-01-31 22:52:00,2.58292,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,10,0.91224,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309594",2020-01-31 22:53:00,2.38217,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,10,2.27367,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309595",2020-01-31 22:54:00,2.52907,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,10.1,0.94437,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309596",2020-01-31 22:55:00,2.54053,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,10.1,0.93744,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309597",2020-01-31 22:56:00,2.56671,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,10.2,0.94626,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"309598",2020-01-31 22:57:00,2.46443,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,10.2,1.05462,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309599",2020-01-31 22:58:00,2.35989,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,10.2,0.9261,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309600",2020-01-31 22:59:00,2.26069,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,10.3,0.94311,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309601",2020-01-31 23:00:00,2.10726,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,10.2,0.93744,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309602",2020-01-31 23:01:00,2.28995,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,10.1,0.94311,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309603",2020-01-31 23:02:00,2.29568,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,10.1,0.93744,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309604",2020-01-31 23:03:00,3.13482,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,10.1,0.91728,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309605",2020-01-31 23:04:00,3.57365,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.9,0.92799,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309606",2020-01-31 23:05:00,3.4948,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.9,0.91917,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309607",2020-01-31 23:06:00,2.74854,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.8,0.92547,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309608",2020-01-31 23:07:00,2.69516,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.8,0.9261,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309609",2020-01-31 23:08:00,3.03781,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.8,0.93807,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309610",2020-01-31 23:09:00,3.43446,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.8,0.9324,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309611",2020-01-31 23:10:00,3.38942,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.8,0.95004,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309612",2020-01-31 23:11:00,2.97735,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.8,0.95193,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309613",2020-01-31 23:12:00,2.38188,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.6,0.95445,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309614",2020-01-31 23:13:00,2.16726,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.7,0.95445,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309615",2020-01-31 23:14:00,1.90202,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.6,0.9576,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309616",2020-01-31 23:15:00,2.07705,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.7,0.95634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309617",2020-01-31 23:16:00,1.77896,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.6,0.96264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309618",2020-01-31 23:17:00,1.80335,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.7,0.95445,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309619",2020-01-31 23:18:00,1.92669,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.8,0.96264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309620",2020-01-31 23:19:00,1.91525,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.8,0.95697,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309621",2020-01-31 23:20:00,2.2818,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.8,0.59157,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309622",2020-01-31 23:21:00,0.788938,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.8,0.59724,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309623",2020-01-31 23:22:00,0.474012,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.7,0.57204,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309624",2020-01-31 23:23:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.7,0.47061,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309625",2020-01-31 23:24:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.5,0.29358,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309626",2020-01-31 23:25:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.5,0.29421,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309627",2020-01-31 23:26:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.5,0.2961,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309628",2020-01-31 23:27:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.6,0.40257,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309629",2020-01-31 23:28:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.7,0.40761,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309630",2020-01-31 23:29:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.7,0.40194,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309631",2020-01-31 23:30:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.7,0.39627,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309632",2020-01-31 23:31:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.7,0.40761,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309633",2020-01-31 23:32:00,0.171309,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.8,0.42084,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309634",2020-01-31 23:33:00,0.369639,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.9,0.42777,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309635",2020-01-31 23:34:00,0.456844,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.8,0.43155,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309636",2020-01-31 23:35:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.8,0.42714,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309637",2020-01-31 23:36:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.9,0.42714,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309638",2020-01-31 23:37:00,0.450157,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.8,0.38997,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309639",2020-01-31 23:38:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.9,0.39564,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309640",2020-01-31 23:39:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.6,0.39564,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309641",2020-01-31 23:40:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.8,0.39879,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309642",2020-01-31 23:41:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.9,0.39564,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309643",2020-01-31 23:42:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.8,0.39564,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309644",2020-01-31 23:43:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.8,0.40131,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309645",2020-01-31 23:44:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.7,0.38997,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309646",2020-01-31 23:45:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.7,0.39564,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309647",2020-01-31 23:46:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.8,0.39501,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309648",2020-01-31 23:47:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.9,0.41958,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309649",2020-01-31 23:48:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.9,0.41517,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309650",2020-01-31 23:49:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.9,0.41517,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309651",2020-01-31 23:50:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.9,0.42651,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309652",2020-01-31 23:51:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,10,0.42147,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309653",2020-01-31 23:52:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,10,0.42714,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309654",2020-01-31 23:53:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.8,0.42147,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309655",2020-01-31 23:54:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.9,0.42714,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309656",2020-01-31 23:55:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.9,0.42714,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309657",2020-01-31 23:56:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,10,0.43974,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309658",2020-01-31 23:57:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,10,0.43974,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309659",2020-01-31 23:58:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,10,0.43029,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309660",2020-01-31 23:59:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,10,0.43344,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309661",2020-02-01 00:00:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,10.1,0.4221,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309662",2020-02-01 00:01:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.9,0.42777,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309663",2020-02-01 00:02:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.8,0.34083,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309664",2020-02-01 00:03:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.7,0.35217,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309665",2020-02-01 00:04:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.5,0.35469,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309666",2020-02-01 00:05:00,0.718795,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.5,0.35217,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"309667",2020-02-01 00:06:00,1.03381,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.5,0.34461,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309668",2020-02-01 00:07:00,1.069,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.6,0.32004,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309669",2020-02-01 00:08:00,0.0682798,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.7,0.32004,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309670",2020-02-01 00:09:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.5,0.31374,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309671",2020-02-01 00:10:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.5,0.31374,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309672",2020-02-01 00:11:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.5,0.30807,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309673",2020-02-01 00:12:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.5,0.31689,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309674",2020-02-01 00:13:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.4,0.31374,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309675",2020-02-01 00:14:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.5,0.31374,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309676",2020-02-01 00:15:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.2,0.30933,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309677",2020-02-01 00:16:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.2,0.31941,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309678",2020-02-01 00:17:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.1,0.30366,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309679",2020-02-01 00:18:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.1,0.31374,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309680",2020-02-01 00:19:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.1,0.32571,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309681",2020-02-01 00:20:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.2,0.31374,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"309682",2020-02-01 00:21:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.2,0.33201,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"309683",2020-02-01 00:22:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.3,0.33201,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"309684",2020-02-01 00:23:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.3,0.32571,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"309685",2020-02-01 00:24:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.3,0.32634,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"309686",2020-02-01 00:25:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.3,0.32067,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"309687",2020-02-01 00:26:00,0,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.3,0.34524,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"309688",2020-02-01 00:27:00,0.0954048,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.3,0.36414,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"309689",2020-02-01 00:28:00,-0.478534,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.3,0.46935,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"309690",2020-02-01 00:29:00,0.649829,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.3,0.64134,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"309691",2020-02-01 00:30:00,1.11487,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.3,0.62307,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"309692",2020-02-01 00:31:00,1.49952,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.4,0.60921,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"309693",2020-02-01 00:32:00,2.57816,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.2,0.48321,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"309694",2020-02-01 00:33:00,2.89663,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.3,0.35154,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"309695",2020-02-01 00:34:00,3.20392,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.1,0.34524,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"309696",2020-02-01 00:35:00,3.36248,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.1,0.34587,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"309697",2020-02-01 00:36:00,3.11081,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.1,0.34461,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"309698",2020-02-01 00:37:00,2.40497,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.1,0.34461,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"309699",2020-02-01 00:38:00,1.90851,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.1,0.34461,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"309700",2020-02-01 00:39:00,1.53352,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.2,0.33327,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"309701",2020-02-01 00:40:00,1.27141,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.3,0.33957,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"309702",2020-02-01 00:41:00,0.977417,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.2,0.32571,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"309703",2020-02-01 00:42:00,0.954941,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.2,0.3087,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"309704",2020-02-01 00:43:00,0.853268,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.2,0.32004,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"309705",2020-02-01 00:44:00,0.78756,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.2,0.31437,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"309706",2020-02-01 00:45:00,0.741201,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.2,0.32445,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"309707",2020-02-01 00:46:00,0.750527,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.1,0.31437,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"309708",2020-02-01 00:47:00,0.820524,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.1,0.31437,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"309709",2020-02-01 00:48:00,0.894249,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.1,0.32004,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"309710",2020-02-01 00:49:00,0.706912,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.2,0.31437,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"309711",2020-02-01 00:50:00,0.616642,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.2,0.31437,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"309712",2020-02-01 00:51:00,0.797435,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.1,0.32697,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"309713",2020-02-01 00:52:00,0.727181,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9,0.32634,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"309714",2020-02-01 00:53:00,0.59057,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.1,0.315,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"309715",2020-02-01 00:54:00,0.743009,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.2,0.315,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"309716",2020-02-01 00:55:00,0.820326,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.3,0.32634,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"309717",2020-02-01 00:56:00,1.46575,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.3,0.33831,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"309718",2020-02-01 00:57:00,0.845574,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.4,0.32697,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"309719",2020-02-01 00:58:00,1.00556,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.5,0.32697,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"309720",2020-02-01 00:59:00,1.25643,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.6,0.33264,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"309721",2020-02-01 01:00:00,1.37964,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.7,0.33264,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"309722",2020-02-01 01:01:00,1.7029,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.9,0.32634,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"309723",2020-02-01 01:02:00,1.40029,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.7,0.31941,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"309724",2020-02-01 01:03:00,1.35428,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.7,0.32634,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"309725",2020-02-01 01:04:00,1.49426,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.7,0.32571,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"309726",2020-02-01 01:05:00,1.54624,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.7,0.32634,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"309727",2020-02-01 01:06:00,1.58334,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.7,0.32067,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"309728",2020-02-01 01:07:00,1.41395,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.7,0.32634,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"309729",2020-02-01 01:08:00,1.20738,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.8,0.33201,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"309730",2020-02-01 01:09:00,1.04583,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.7,0.32004,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"309731",2020-02-01 01:10:00,0.978426,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,9.7,0.31626,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"309732",2020-02-01 01:11:00,0.925872,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,10.1,0.32319,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"309733",2020-02-01 01:12:00,0.832546,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,10.4,0.32004,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"309734",2020-02-01 01:13:00,0.755219,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,10.5,0.3087,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"309735",2020-02-01 01:14:00,0.718427,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,10.3,0.32004,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"309736",2020-02-01 01:15:00,0.74597,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,10.3,0.3087,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"309737",2020-02-01 01:16:00,0.84582,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,10.3,0.31437,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"309738",2020-02-01 01:17:00,0.712991,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,10.1,0.3087,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"309739",2020-02-01 01:18:00,0.715643,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,10.1,0.31437,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"309740",2020-02-01 01:19:00,0.691705,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,10.3,0.31122,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"309741",2020-02-01 01:20:00,0.654062,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,10.4,0.32004,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"309742",2020-02-01 01:21:00,0.694171,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,10.3,0.32256,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"309743",2020-02-01 01:22:00,0.918399,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,10.5,0.3213,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"309744",2020-02-01 01:23:00,0.708837,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,10.5,0.315,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"309745",2020-02-01 01:24:00,0.815725,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,10.7,0.33201,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"309746",2020-02-01 01:25:00,1.02296,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,10.6,0.32067,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"309747",2020-02-01 01:26:00,1.24291,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,10.7,0.32697,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"309748",2020-02-01 01:27:00,0.442991,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,10.7,0.33264,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"309749",2020-02-01 01:28:00,0.74828,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,10.6,0.33264,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"309750",2020-02-01 01:29:00,1.16202,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,10.6,0.33264,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"309751",2020-02-01 01:30:00,1.1984,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,10.8,0.32571,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"309752",2020-02-01 01:31:00,1.30173,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,10.8,0.32067,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"309753",2020-02-01 01:32:00,1.16369,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,10.9,0.61047,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"309754",2020-02-01 01:33:00,1.22472,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,10.9,0.63504,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"309755",2020-02-01 01:34:00,1.31773,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,10.9,0.59157,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"309756",2020-02-01 01:35:00,1.2911,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,10.8,0.49644,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"309757",2020-02-01 01:36:00,1.40056,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,10.9,0.31878,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"309758",2020-02-01 01:37:00,1.14371,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,11,0.32067,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"309759",2020-02-01 01:38:00,1.11614,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,10.9,0.32004,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"309760",2020-02-01 01:39:00,1.01226,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,10.7,0.31059,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"309761",2020-02-01 01:40:00,0.906954,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,21.5,10.5,0.33201,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"309762",2020-02-01 01:41:00,0.814141,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,21.5,10.1,0.32445,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"309763",2020-02-01 01:42:00,0.638676,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,21.5,9.7,0.32697,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"309764",2020-02-01 01:43:00,0.700728,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,21.5,9.4,0.34587,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"309765",2020-02-01 01:44:00,0.457,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,21.5,9.5,0.35784,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"309766",2020-02-01 01:45:00,0.665182,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,21.5,9.5,0.35154,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"309767",2020-02-01 01:46:00,1.58803,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,21.5,9.5,0.34587,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"309768",2020-02-01 01:47:00,1.129,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,21.5,9.1,0.35154,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"309769",2020-02-01 01:48:00,1.07425,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,21.5,9,0.35784,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"309770",2020-02-01 01:49:00,1.29099,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,21.5,9.2,0.35784,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"309771",2020-02-01 01:50:00,1.86296,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,21.5,9.1,0.35154,0,0,1,0,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"309772",2020-02-01 01:51:00,2.1369,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,21.5,9.1,0.35847,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"309773",2020-02-01 01:52:00,2.20511,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,21.5,9.1,0.35595,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"309774",2020-02-01 01:53:00,2.11148,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,21.5,9.1,0.36036,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"309775",2020-02-01 01:54:00,2.05222,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,21.5,9.1,0.35343,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"309776",2020-02-01 01:55:00,1.86252,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,21.5,8.9,0.37989,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"309777",2020-02-01 01:56:00,2.1653,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,21.5,8.9,0.38052,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"309778",2020-02-01 01:57:00,1.76647,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,21.5,8.9,0.36162,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"309779",2020-02-01 01:58:00,1.84197,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,21.5,8.9,0.36414,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"309780",2020-02-01 01:59:00,1.88589,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,21.5,8.9,0.35847,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"309781",2020-02-01 02:00:00,1.6682,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,21.5,8.9,0.38934,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"309782",2020-02-01 02:01:00,1.73261,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,21.5,8.7,0.35217,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"309783",2020-02-01 02:02:00,1.65925,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,21.5,8.6,0.35217,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"309784",2020-02-01 02:03:00,1.38548,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,21.5,8.7,0.34587,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"309785",2020-02-01 02:04:00,1.2894,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,21.5,8.7,0.3465,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"309786",2020-02-01 02:05:00,1.37733,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,21.5,8.4,0.35154,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"309787",2020-02-01 02:06:00,1.34934,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,21.5,8.4,0.34524,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"309788",2020-02-01 02:07:00,1.26708,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,21.5,8.4,0.35091,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"309789",2020-02-01 02:08:00,1.17329,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,21.5,8.3,0.34524,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"309790",2020-02-01 02:09:00,1.13744,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,21.5,8.3,0.34524,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"309791",2020-02-01 02:10:00,1.17876,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,21.5,8.3,0.3465,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,1,1,0,0,0,0
"309792",2020-02-01 02:11:00,1.17938,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,21.5,8.2,0.34587,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,1,1,0,0,0,0
"309793",2020-02-01 02:12:00,1.12176,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,21.5,8.1,0.34839,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,1,1,0,0,0,0
"309794",2020-02-01 02:13:00,1.09735,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,21.5,8.1,0.34524,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,1,1,0,0,0,0
"309795",2020-02-01 02:14:00,1.09613,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,21.5,8.1,0.34587,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,1,1,0,0,0,0
"309796",2020-02-01 02:15:00,1.57433,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,21.5,8,0.35154,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,1,1,0,0,0,0
"309797",2020-02-01 02:16:00,1.43135,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,21.5,8,0.3465,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,1,1,0,0,0,0
"309798",2020-02-01 02:17:00,1.27705,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,21.5,8,0.3402,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,1,1,0,0,0,0
"309799",2020-02-01 02:18:00,1.41753,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,21.5,8,0.34587,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,1,1,0,0,0,0
"309800",2020-02-01 02:19:00,1.6689,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,21.5,8,0.33957,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,1,1,0,0,0,0
"309801",2020-02-01 02:20:00,1.79631,0,0,16,23,23,10,22,22,22,0,0,22,22.5,22,21.5,21.5,22,21.5,7.9,0.3465,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0
"309802",2020-02-01 02:21:00,1.8171,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.9,0.3465,0,0,1,0,1,0,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"309803",2020-02-01 02:22:00,1.8577,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.9,0.35217,0,0,1,0,1,0,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"309804",2020-02-01 02:23:00,1.91449,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.9,0.34524,0,0,1,0,1,0,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"309805",2020-02-01 02:24:00,1.78806,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,8,0.35154,0,0,1,0,1,0,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"309806",2020-02-01 02:25:00,1.81585,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,8,0.35217,0,0,1,0,1,0,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"309807",2020-02-01 02:26:00,1.84518,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.9,0.35091,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"309808",2020-02-01 02:27:00,1.52328,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.9,0.35595,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"309809",2020-02-01 02:28:00,1.63849,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.9,0.3465,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"309810",2020-02-01 02:29:00,1.58749,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.9,0.35154,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"309811",2020-02-01 02:30:00,1.61958,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.8,0.34461,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"309812",2020-02-01 02:31:00,1.30791,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.9,0.33957,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"309813",2020-02-01 02:32:00,1.349,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.9,0.34524,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"309814",2020-02-01 02:33:00,1.27298,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.9,0.34524,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"309815",2020-02-01 02:34:00,1.28773,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.9,0.34398,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"309816",2020-02-01 02:35:00,1.2567,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,8,0.33327,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"309817",2020-02-01 02:36:00,1.18398,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,8,0.31437,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"309818",2020-02-01 02:37:00,1.14958,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.9,0.44919,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"309819",2020-02-01 02:38:00,1.14631,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.9,0.58464,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"309820",2020-02-01 02:39:00,1.13587,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.9,0.59598,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"309821",2020-02-01 02:40:00,1.08897,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.8,0.52857,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"309822",2020-02-01 02:41:00,1.1008,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.9,0.44919,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"309823",2020-02-01 02:42:00,1.10423,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.9,0.315,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"309824",2020-02-01 02:43:00,1.04663,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.9,0.32634,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"309825",2020-02-01 02:44:00,1.10742,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.9,0.32067,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"309826",2020-02-01 02:45:00,1.34233,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.9,0.32067,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"309827",2020-02-01 02:46:00,1.11437,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.9,0.32004,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"309828",2020-02-01 02:47:00,1.17564,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.9,0.32634,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"309829",2020-02-01 02:48:00,1.40598,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.8,0.32067,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"309830",2020-02-01 02:49:00,1.32296,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.8,0.31311,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"309831",2020-02-01 02:50:00,1.42235,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.8,0.32697,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"309832",2020-02-01 02:51:00,1.68364,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.7,0.33201,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"309833",2020-02-01 02:52:00,1.65761,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.7,0.32634,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"309834",2020-02-01 02:53:00,1.62575,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.7,0.32697,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"309835",2020-02-01 02:54:00,1.6651,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.8,0.32067,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"309836",2020-02-01 02:55:00,1.84595,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.9,0.3276,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"309837",2020-02-01 02:56:00,1.54109,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.9,0.33264,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"309838",2020-02-01 02:57:00,1.42658,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.9,0.32697,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"309839",2020-02-01 02:58:00,1.42619,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.9,0.32697,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"309840",2020-02-01 02:59:00,1.41088,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.9,0.33201,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"309841",2020-02-01 03:00:00,1.55815,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.9,0.31626,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"309842",2020-02-01 03:01:00,1.42693,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.9,0.32571,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"309843",2020-02-01 03:02:00,1.13094,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.9,0.32634,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"309844",2020-02-01 03:03:00,1.28367,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.9,0.3213,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"309845",2020-02-01 03:04:00,1.29642,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.9,0.32067,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"309846",2020-02-01 03:05:00,1.27366,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.9,0.32004,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"309847",2020-02-01 03:06:00,1.19352,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,8,0.32004,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"309848",2020-02-01 03:07:00,1.12978,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.9,0.32004,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"309849",2020-02-01 03:08:00,1.08257,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,8,0.32004,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"309850",2020-02-01 03:09:00,1.05615,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,8,0.33957,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"309851",2020-02-01 03:10:00,1.00869,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,8,0.33957,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"309852",2020-02-01 03:11:00,1.09943,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,8,0.33201,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"309853",2020-02-01 03:12:00,1.01737,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,8,0.32067,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"309854",2020-02-01 03:13:00,0.945676,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,8,0.32634,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"309855",2020-02-01 03:14:00,1.20111,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,8,0.35217,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"309856",2020-02-01 03:15:00,1.25053,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,8,0.33894,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"309857",2020-02-01 03:16:00,0.851708,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.9,0.33894,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"309858",2020-02-01 03:17:00,1.31865,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.9,0.32634,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"309859",2020-02-01 03:18:00,1.34562,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,8,0.315,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"309860",2020-02-01 03:19:00,1.55367,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,8.1,0.32004,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"309861",2020-02-01 03:20:00,1.55862,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.9,0.35847,0,1,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"309862",2020-02-01 03:21:00,1.60434,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,8,0.3213,0,1,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"309863",2020-02-01 03:22:00,1.54867,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,8,0.32949,0,1,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"309864",2020-02-01 03:23:00,1.52919,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,8,0.32634,0,1,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"309865",2020-02-01 03:24:00,1.58849,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,8,0.32634,0,1,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"309866",2020-02-01 03:25:00,1.5858,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,8.1,0.33894,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"309867",2020-02-01 03:26:00,1.35665,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,8.1,0.33201,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"309868",2020-02-01 03:27:00,1.35653,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,8.2,0.32697,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"309869",2020-02-01 03:28:00,1.01838,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,8.1,0.32697,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
