"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"309870",2020-02-01 03:29:00,1.38028,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,8.1,0.3276,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"309871",2020-02-01 03:30:00,1.53417,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,8.2,0.33201,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"309872",2020-02-01 03:31:00,1.28551,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,8.1,0.32067,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"309873",2020-02-01 03:32:00,0.957765,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,8.1,0.33201,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"309874",2020-02-01 03:33:00,1.20696,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,8,0.32067,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"309875",2020-02-01 03:34:00,1.18442,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.9,0.31752,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"309876",2020-02-01 03:35:00,1.19995,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.9,0.3213,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"309877",2020-02-01 03:36:00,1.11327,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.7,0.31878,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"309878",2020-02-01 03:37:00,0.852321,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.7,0.31689,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"309879",2020-02-01 03:38:00,1.00116,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.8,0.32004,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"309880",2020-02-01 03:39:00,0.978166,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.8,0.35217,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"309881",2020-02-01 03:40:00,0.977401,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.9,0.3465,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"309882",2020-02-01 03:41:00,0.969559,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,7.9,0.3402,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"309883",2020-02-01 03:42:00,0.988385,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,8.2,0.35154,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"309884",2020-02-01 03:43:00,0.87242,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,8.2,0.35154,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"309885",2020-02-01 03:44:00,1.25304,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,8.1,0.3465,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"309886",2020-02-01 03:45:00,1.05747,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,8.1,0.35217,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"309887",2020-02-01 03:46:00,0.989928,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,8.1,0.36351,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"309888",2020-02-01 03:47:00,1.11898,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,8.1,0.35217,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"309889",2020-02-01 03:48:00,1.3314,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,8.1,0.35784,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"309890",2020-02-01 03:49:00,1.41259,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,8.1,0.35154,0,0,1,0,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"309891",2020-02-01 03:50:00,1.52939,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,8,0.3591,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"309892",2020-02-01 03:51:00,1.28998,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,8,0.6111,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"309893",2020-02-01 03:52:00,1.43534,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,8.1,0.64701,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"309894",2020-02-01 03:53:00,1.40152,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7.9,0.5922,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"309895",2020-02-01 03:54:00,1.4233,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7.9,0.50337,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"309896",2020-02-01 03:55:00,1.603,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7.9,0.36603,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"309897",2020-02-01 03:56:00,1.1909,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7.9,0.36099,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"309898",2020-02-01 03:57:00,1.18169,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,8,0.3528,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"309899",2020-02-01 03:58:00,1.46565,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,8,0.35847,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"309900",2020-02-01 03:59:00,1.24059,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,8.1,0.3528,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"309901",2020-02-01 04:00:00,1.68382,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,8.1,0.34776,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"309902",2020-02-01 04:01:00,1.29621,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,8,0.35154,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"309903",2020-02-01 04:02:00,1.01535,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7.9,0.35154,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"309904",2020-02-01 04:03:00,1.19225,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7.9,0.34587,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"309905",2020-02-01 04:04:00,1.17921,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7.9,0.35154,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"309906",2020-02-01 04:05:00,1.12522,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7.8,0.33957,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"309907",2020-02-01 04:06:00,1.0883,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7.6,0.34524,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"309908",2020-02-01 04:07:00,0.987078,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7.4,0.34461,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"309909",2020-02-01 04:08:00,0.980383,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7.5,0.33894,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"309910",2020-02-01 04:09:00,1.03861,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7.4,0.35343,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"309911",2020-02-01 04:10:00,1.0207,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7.5,0.34839,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"309912",2020-02-01 04:11:00,0.622967,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7.5,0.34587,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"309913",2020-02-01 04:12:00,0.93451,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7.5,0.3465,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"309914",2020-02-01 04:13:00,0.944528,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7.4,0.34587,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"309915",2020-02-01 04:14:00,1.2412,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7.3,0.34398,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"309916",2020-02-01 04:15:00,1.09491,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7.2,0.34524,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"309917",2020-02-01 04:16:00,1.00606,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7.2,0.3402,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"309918",2020-02-01 04:17:00,1.24133,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7.1,0.34524,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"309919",2020-02-01 04:18:00,1.30351,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7.1,0.35091,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"309920",2020-02-01 04:19:00,1.3537,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7,0.34587,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"309921",2020-02-01 04:20:00,1.35241,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7.1,0.35217,0,1,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"309922",2020-02-01 04:21:00,1.38033,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7.1,0.35091,0,1,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"309923",2020-02-01 04:22:00,1.31885,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7.1,0.34524,0,1,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"309924",2020-02-01 04:23:00,1.43243,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,6.9,0.34524,0,1,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"309925",2020-02-01 04:24:00,1.51145,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7,0.33957,0,1,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"309926",2020-02-01 04:25:00,1.56916,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7,0.35217,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"309927",2020-02-01 04:26:00,1.25798,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,6.9,0.3591,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"309928",2020-02-01 04:27:00,1.3693,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7,0.3591,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"309929",2020-02-01 04:28:00,1.36183,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,6.8,0.34587,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"309930",2020-02-01 04:29:00,1.34543,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,6.9,0.34398,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"309931",2020-02-01 04:30:00,1.35206,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,6.9,0.34524,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"309932",2020-02-01 04:31:00,1.03696,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,6.9,0.37674,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"309933",2020-02-01 04:32:00,1.05795,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,6.9,0.33957,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"309934",2020-02-01 04:33:00,1.12334,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,6.9,0.34461,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"309935",2020-02-01 04:34:00,1.17481,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,6.7,0.315,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"309936",2020-02-01 04:35:00,1.13526,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,6.8,0.32004,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"309937",2020-02-01 04:36:00,1.06914,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,6.9,0.32004,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"309938",2020-02-01 04:37:00,0.942146,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7,0.33327,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"309939",2020-02-01 04:38:00,0.905303,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7.1,0.33957,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"309940",2020-02-01 04:39:00,0.959632,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7.2,0.32697,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"309941",2020-02-01 04:40:00,0.939058,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7.2,0.32634,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"309942",2020-02-01 04:41:00,0.900226,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7.2,0.32067,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"309943",2020-02-01 04:42:00,0.893122,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7,0.33327,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"309944",2020-02-01 04:43:00,0.902106,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7,0.33894,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"309945",2020-02-01 04:44:00,0.889943,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7.2,0.33327,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"309946",2020-02-01 04:45:00,1.17029,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7,0.32067,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"309947",2020-02-01 04:46:00,0.923498,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7,0.315,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"309948",2020-02-01 04:47:00,1.08314,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7.1,0.32634,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"309949",2020-02-01 04:48:00,1.26288,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7.1,0.3276,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"309950",2020-02-01 04:49:00,1.27525,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7,0.34587,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"309951",2020-02-01 04:50:00,1.36489,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7,0.32697,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"309952",2020-02-01 04:51:00,1.35394,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7,0.32634,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"309953",2020-02-01 04:52:00,1.23115,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7,0.32571,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"309954",2020-02-01 04:53:00,1.11502,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7,0.32634,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"309955",2020-02-01 04:54:00,1.39652,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7.1,0.33264,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"309956",2020-02-01 04:55:00,1.37866,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,7,0.32823,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"309957",2020-02-01 04:56:00,1.1794,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,6.7,0.33264,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"309958",2020-02-01 04:57:00,1.28501,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,6.4,0.33264,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"309959",2020-02-01 04:58:00,1.07253,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,6.3,0.32634,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"309960",2020-02-01 04:59:00,1.40269,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,6.3,0.32319,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"309961",2020-02-01 05:00:00,1.45289,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,6.4,0.72324,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"309962",2020-02-01 05:01:00,1.14732,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,6.5,0.61614,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"309963",2020-02-01 05:02:00,1.19507,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,6.4,0.57141,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"309964",2020-02-01 05:03:00,1.17101,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,6.4,0.59094,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"309965",2020-02-01 05:04:00,1.18519,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,6.7,0.75474,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"309966",2020-02-01 05:05:00,1.27558,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,6.8,0.76104,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"309967",2020-02-01 05:06:00,0.975483,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,6.9,0.62244,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"309968",2020-02-01 05:07:00,0.93439,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,6.9,0.60354,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"309969",2020-02-01 05:08:00,0.982692,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,6.9,0.50904,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"309970",2020-02-01 05:09:00,0.966759,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,6.8,0.49707,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,1,1,0,0,0,0
"309971",2020-02-01 05:10:00,0.952174,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,22,6.8,0.50274,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,1,1,0,0,0,0
"309972",2020-02-01 05:11:00,0.887601,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6.7,0.49644,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,1,1,0,0,0,0
"309973",2020-02-01 05:12:00,0.89649,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6.8,1.87047,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,1,1,0,0,0,0
"309974",2020-02-01 05:13:00,1.05288,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6.9,0.50274,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,1,1,0,0,0,0
"309975",2020-02-01 05:14:00,1.12166,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6.9,0.48447,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,1,1,0,0,0,0
"309976",2020-02-01 05:15:00,0.995685,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6.8,0.504,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,1,1,0,0,0,0
"309977",2020-02-01 05:16:00,0.962641,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6.7,0.52101,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,1,1,0,0,0,0
"309978",2020-02-01 05:17:00,1.09507,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6.6,0.48447,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,1,1,0,0,0,0
"309979",2020-02-01 05:18:00,1.22709,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6.2,0.48258,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0
"309980",2020-02-01 05:19:00,1.22318,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6,0.48636,0,0,1,0,1,0,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"309981",2020-02-01 05:20:00,1.36193,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,5.8,0.48636,0,0,1,0,1,0,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"309982",2020-02-01 05:21:00,1.25083,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6.1,0.48888,0,0,1,0,1,0,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"309983",2020-02-01 05:22:00,1.29175,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6,0.49014,0,0,1,0,1,0,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"309984",2020-02-01 05:23:00,1.41232,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6,0.49014,0,0,1,0,1,0,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"309985",2020-02-01 05:24:00,1.53257,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6,0.49077,0,0,1,0,1,0,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"309986",2020-02-01 05:25:00,1.24514,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6,0.49014,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"309987",2020-02-01 05:26:00,1.24339,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6.2,0.49581,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"309988",2020-02-01 05:27:00,1.3193,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6.2,0.49014,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"309989",2020-02-01 05:28:00,1.30024,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6.2,0.49266,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"309990",2020-02-01 05:29:00,1.34298,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6.3,0.47943,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"309991",2020-02-01 05:30:00,1.17344,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6.3,0.47817,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"309992",2020-02-01 05:31:00,1.42432,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6.3,0.47817,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"309993",2020-02-01 05:32:00,1.03302,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6.3,0.47187,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"309994",2020-02-01 05:33:00,1.12154,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6.3,0.47754,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"309995",2020-02-01 05:34:00,1.10474,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6.4,0.46557,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"309996",2020-02-01 05:35:00,0.998925,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6.5,0.49644,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"309997",2020-02-01 05:36:00,0.942822,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6.4,0.49644,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"309998",2020-02-01 05:37:00,0.8488,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6.4,0.49077,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"309999",2020-02-01 05:38:00,0.692757,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6.2,0.51471,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"310000",2020-02-01 05:39:00,1.10466,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6.2,0.50274,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"310001",2020-02-01 05:40:00,0.905258,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6,0.50274,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"310002",2020-02-01 05:41:00,0.869613,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6,0.50274,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"310003",2020-02-01 05:42:00,0.806096,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6.1,0.49707,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"310004",2020-02-01 05:43:00,1.2142,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6.1,0.49707,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"310005",2020-02-01 05:44:00,1.02087,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6.1,0.50211,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"310006",2020-02-01 05:45:00,0.950961,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6,0.49644,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"310007",2020-02-01 05:46:00,0.904797,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6,0.50274,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"310008",2020-02-01 05:47:00,0.991906,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6,0.49707,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"310009",2020-02-01 05:48:00,1.2342,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,5.9,0.49455,0,1,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"310010",2020-02-01 05:49:00,1.26337,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6,0.50274,0,1,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"310011",2020-02-01 05:50:00,1.2543,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6,0.50652,0,1,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"310012",2020-02-01 05:51:00,1.26814,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,5.9,0.50274,0,1,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"310013",2020-02-01 05:52:00,1.16125,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,5.9,0.4914,0,1,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"310014",2020-02-01 05:53:00,1.33453,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,5.9,0.49707,0,1,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"310015",2020-02-01 05:54:00,1.5317,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,5.9,0.51345,0,1,1,0,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"310016",2020-02-01 05:55:00,1.19016,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6,0.50652,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"310017",2020-02-01 05:56:00,1.28069,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,5.9,0.4977,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"310018",2020-02-01 05:57:00,1.31981,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6.1,0.50337,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"310019",2020-02-01 05:58:00,1.3228,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6.2,0.4977,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"310020",2020-02-01 05:59:00,1.56349,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6.1,0.49707,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"310021",2020-02-01 06:00:00,1.18133,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6,0.49581,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"310022",2020-02-01 06:01:00,1.04462,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6.1,0.49581,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"310023",2020-02-01 06:02:00,1.05462,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6.1,0.49077,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"310024",2020-02-01 06:03:00,1.12334,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6.1,0.49014,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"310025",2020-02-01 06:04:00,1.09299,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6.1,0.48951,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"310026",2020-02-01 06:05:00,1.00061,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6.1,0.47565,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"310027",2020-02-01 06:06:00,0.85611,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6.1,0.48132,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"310028",2020-02-01 06:07:00,0.930043,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6.2,0.48951,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"310029",2020-02-01 06:08:00,0.888831,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6.2,0.49077,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"310030",2020-02-01 06:09:00,0.889199,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6.2,0.49014,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"310031",2020-02-01 06:10:00,0.899766,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6.2,0.48699,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"310032",2020-02-01 06:11:00,0.901732,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6.2,0.49644,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"310033",2020-02-01 06:12:00,0.729915,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6.1,0.4914,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"310034",2020-02-01 06:13:00,1.15602,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,6.2,0.48447,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"310035",2020-02-01 06:14:00,1.00348,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,6.4,0.49014,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"310036",2020-02-01 06:15:00,0.890516,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,6.2,0.48132,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"310037",2020-02-01 06:16:00,1.01413,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,6.2,0.50211,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"310038",2020-02-01 06:17:00,1.18326,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,6.2,0.50274,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"310039",2020-02-01 06:18:00,1.24459,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,6,0.48321,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0
"310040",2020-02-01 06:19:00,1.41969,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,6,0.50211,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"310041",2020-02-01 06:20:00,1.30945,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,6.1,0.6426,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"310042",2020-02-01 06:21:00,1.2878,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,6.1,0.74214,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"310043",2020-02-01 06:22:00,1.40185,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,6.1,0.693,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"310044",2020-02-01 06:23:00,1.36643,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,6,0.59787,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"310045",2020-02-01 06:24:00,1.50494,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,6,0.60354,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"310046",2020-02-01 06:25:00,1.20317,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,5.9,0.49077,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"310047",2020-02-01 06:26:00,1.12059,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,6,0.49077,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"310048",2020-02-01 06:27:00,1.26765,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,6,0.49203,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"310049",2020-02-01 06:28:00,1.19419,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,5.9,0.48447,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"310050",2020-02-01 06:29:00,1.33748,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,6,0.48447,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"310051",2020-02-01 06:30:00,1.04326,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,6,0.48447,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"310052",2020-02-01 06:31:00,0.948044,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,6.1,0.47061,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"310053",2020-02-01 06:32:00,1.15508,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,6.1,0.46494,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"310054",2020-02-01 06:33:00,1.32083,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,6.2,0.46179,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"310055",2020-02-01 06:34:00,1.08794,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,6.1,0.46431,0,0,1,0,0,0,0,0,0,0,1,1,0,1,0,0,0,0,0,0,0
"310056",2020-02-01 06:35:00,1.02197,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,6.1,0.45297,0,0,1,0,0,0,0,0,0,0,1,1,0,1,0,0,0,0,0,0,0
"310057",2020-02-01 06:36:00,0.902443,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,6.1,0.45297,0,0,1,0,0,0,0,0,0,0,1,1,0,1,0,0,0,0,0,0,0
"310058",2020-02-01 06:37:00,1.15618,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,6,0.45864,0,0,1,0,0,0,0,0,0,0,1,1,0,1,0,0,0,0,0,0,0
"310059",2020-02-01 06:38:00,0.924521,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,6,0.46557,0,0,1,0,0,0,1,0,0,0,1,1,0,1,0,0,1,0,0,0,0
"310060",2020-02-01 06:39:00,0.859528,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,5.9,0.46494,0,0,1,0,0,0,1,0,0,0,1,1,0,1,0,0,1,0,0,0,0
"310061",2020-02-01 06:40:00,0.750841,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,6,0.46494,0,0,1,0,0,0,1,0,0,0,1,1,0,1,0,0,1,0,0,0,0
"310062",2020-02-01 06:41:00,1.11834,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,6,0.4536,0,0,1,0,0,0,1,0,0,0,1,1,0,1,0,0,1,0,0,0,0
"310063",2020-02-01 06:42:00,0.837602,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,5.9,0.46431,0,0,1,0,0,0,1,0,0,0,1,1,0,1,0,0,1,0,0,0,0
"310064",2020-02-01 06:43:00,1.10402,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,6.1,0.46368,0,0,1,0,0,0,1,0,0,0,1,1,0,1,0,0,1,0,0,0,0
"310065",2020-02-01 06:44:00,0.743855,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,5.9,0.45927,0,0,1,0,0,0,1,0,0,0,1,1,0,1,0,0,1,0,0,0,0
"310066",2020-02-01 06:45:00,0.86027,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,6.1,0.46494,0,0,1,0,0,0,1,0,0,0,1,1,0,1,0,0,1,0,0,0,0
"310067",2020-02-01 06:46:00,1.07191,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,5.9,0.46494,0,0,1,0,0,0,1,0,0,0,1,1,0,1,0,0,1,0,0,0,0
"310068",2020-02-01 06:47:00,1.07913,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,6,0.45486,0,0,1,0,0,0,1,0,0,0,1,1,0,1,0,0,1,0,0,0,0
"310069",2020-02-01 06:48:00,1.18192,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,5.9,0.46557,0,0,1,0,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"310070",2020-02-01 06:49:00,1.20132,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,5.9,0.45801,0,0,1,0,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"310071",2020-02-01 06:50:00,1.23654,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,5.9,0.46179,0,0,1,0,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"310072",2020-02-01 06:51:00,1.17273,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,5.9,0.46494,0,0,1,0,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"310073",2020-02-01 06:52:00,1.23557,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,5.9,0.45864,0,0,1,0,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"310074",2020-02-01 06:53:00,1.27486,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,5.8,0.45297,0,0,1,0,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"310075",2020-02-01 06:54:00,1.33026,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,5.8,0.46557,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"310076",2020-02-01 06:55:00,1.06615,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,5.8,0.46494,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"310077",2020-02-01 06:56:00,1.15231,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,5.8,0.4536,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"310078",2020-02-01 06:57:00,1.2172,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,5.8,0.46494,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"310079",2020-02-01 06:58:00,1.29845,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,5.9,0.46431,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"310080",2020-02-01 06:59:00,1.39347,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,5.8,0.45297,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"310081",2020-02-01 07:00:00,1.19299,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,5.9,0.46494,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"310082",2020-02-01 07:01:00,1.14969,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,5.9,0.46431,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"310083",2020-02-01 07:02:00,1.16986,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,5.9,0.45927,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"310084",2020-02-01 07:03:00,1.14948,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,5.9,0.45297,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"310085",2020-02-01 07:04:00,1.06091,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,5.8,0.44919,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"310086",2020-02-01 07:05:00,0.99303,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,5.8,0.44667,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"310087",2020-02-01 07:06:00,0.733277,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,5.8,0.44919,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"310088",2020-02-01 07:07:00,0.942038,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,5.9,0.45801,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"310089",2020-02-01 07:08:00,0.934648,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,5.8,0.45864,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"310090",2020-02-01 07:09:00,0.874611,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,5.9,0.4473,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"310091",2020-02-01 07:10:00,0.877593,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,5.9,0.45297,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"310092",2020-02-01 07:11:00,1.04553,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,5.9,0.4473,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"310093",2020-02-01 07:12:00,0.936813,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,5.8,0.45864,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"310094",2020-02-01 07:13:00,1.09709,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,5.8,0.45864,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"310095",2020-02-01 07:14:00,0.888593,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,5.9,0.45297,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"310096",2020-02-01 07:15:00,0.8875,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,6,0.45612,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"310097",2020-02-01 07:16:00,0.82656,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,6.1,0.441,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"310098",2020-02-01 07:17:00,1.19828,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,6.1,0.45234,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"310099",2020-02-01 07:18:00,1.19225,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,6.1,0.45927,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"310100",2020-02-01 07:19:00,1.28162,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,6.2,0.45864,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"310101",2020-02-01 07:20:00,1.35686,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,6.2,0.45234,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"310102",2020-02-01 07:21:00,1.26377,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,6.2,0.45234,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"310103",2020-02-01 07:22:00,1.28917,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,6.2,0.47691,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"310104",2020-02-01 07:23:00,1.40323,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,6.2,0.47313,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"310105",2020-02-01 07:24:00,1.26865,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,6.3,0.47754,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"310106",2020-02-01 07:25:00,1.14411,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,6.4,0.48132,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"310107",2020-02-01 07:26:00,1.51436,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,6.3,0.47754,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"310108",2020-02-01 07:27:00,1.25929,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,6.3,0.47187,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"310109",2020-02-01 07:28:00,1.2301,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,6.2,0.46557,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"310110",2020-02-01 07:29:00,1.40358,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,21,22,22,22,6.2,0.47124,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"310111",2020-02-01 07:30:00,1.05104,9,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,6.3,0.46557,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"310112",2020-02-01 07:31:00,1.0175,8,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,6.3,0.50967,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"310113",2020-02-01 07:32:00,1.11992,7,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,6,0.52731,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"310114",2020-02-01 07:33:00,1.0358,7,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,6.2,0.50337,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"310115",2020-02-01 07:34:00,1.00931,8,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,6,0.48384,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"310116",2020-02-01 07:35:00,0.834005,10,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,6.1,0.48888,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"310117",2020-02-01 07:36:00,1.15851,9,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,6.2,0.64134,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"310118",2020-02-01 07:37:00,0.926677,11,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,6.2,0.4725,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"310119",2020-02-01 07:38:00,0.535388,11,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,6.2,0.47187,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"310120",2020-02-01 07:39:00,0.866195,12,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,6.2,0.47187,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"310121",2020-02-01 07:40:00,0.845291,12,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,6.2,0.4662,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"310122",2020-02-01 07:41:00,0.805481,12,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,6,0.46557,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"310123",2020-02-01 07:42:00,1.02683,12,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,6.2,0.46872,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"310124",2020-02-01 07:43:00,1.16597,12,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,6,0.47124,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"310125",2020-02-01 07:44:00,0.91499,13,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,5.9,0.46557,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"310126",2020-02-01 07:45:00,0.82696,12,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,5.8,0.7182,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"310127",2020-02-01 07:46:00,0.972468,13,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,5.7,0.74214,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"310128",2020-02-01 07:47:00,1.38869,13,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,5.5,0.59598,0,1,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"310129",2020-02-01 07:48:00,1.1676,13,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,5.5,0.57204,0,1,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"310130",2020-02-01 07:49:00,1.20218,14,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,5.3,0.47439,0,1,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"310131",2020-02-01 07:50:00,1.21672,15,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,5.2,0.5103,0,1,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"310132",2020-02-01 07:51:00,1.24228,15,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,5.3,0.4788,0,1,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"310133",2020-02-01 07:52:00,1.21367,15,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,5.4,0.48384,0,1,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"310134",2020-02-01 07:53:00,1.32098,15,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,5.2,0.48384,0,1,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"310135",2020-02-01 07:54:00,1.41056,15,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,5.2,0.49014,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"310136",2020-02-01 07:55:00,1.10352,16,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,5.3,0.4788,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"310137",2020-02-01 07:56:00,1.17106,16,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,5.3,0.47817,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"310138",2020-02-01 07:57:00,1.20983,16,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,5.2,0.48069,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"310139",2020-02-01 07:58:00,1.30221,17,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,5.5,0.46494,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"310140",2020-02-01 07:59:00,1.27971,18,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,5.2,0.4536,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"310141",2020-02-01 08:00:00,1.21114,17,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,5.3,0.49077,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"310142",2020-02-01 08:01:00,1.08325,19,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,5.3,0.47817,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"310143",2020-02-01 08:02:00,1.15865,20,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,5.4,0.48384,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"310144",2020-02-01 08:03:00,1.15947,20,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,5.4,0.47061,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"310145",2020-02-01 08:04:00,1.07177,22,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,5.5,0.45297,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"310146",2020-02-01 08:05:00,0.955186,27,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,5.5,0.44856,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"310147",2020-02-01 08:06:00,0.89248,32,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,5.5,0.43974,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"310148",2020-02-01 08:07:00,1.17816,39,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,5.6,0.43974,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"310149",2020-02-01 08:08:00,0.822199,44,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,5.7,0.43344,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"310150",2020-02-01 08:09:00,0.811356,46,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,5.8,0.42147,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"310151",2020-02-01 08:10:00,0.849267,48,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,5.9,0.41517,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"310152",2020-02-01 08:11:00,0.832279,49,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,6,0.40887,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"310153",2020-02-01 08:12:00,1.05547,52,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,6.1,0.40383,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"310154",2020-02-01 08:13:00,0.988137,54,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,6.1,0.39123,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"310155",2020-02-01 08:14:00,0.902661,56,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,6.1,0.38367,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"310156",2020-02-01 08:15:00,0.966787,59,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,6.1,0.37611,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"310157",2020-02-01 08:16:00,1.12538,62,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,6.1,0.37611,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"310158",2020-02-01 08:17:00,1.19295,64,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,6.1,0.35784,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0
"310159",2020-02-01 08:18:00,1.24721,66,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,6.2,0.36414,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"310160",2020-02-01 08:19:00,1.23539,69,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,6.2,0.35784,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"310161",2020-02-01 08:20:00,1.23525,71,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,6.5,0.3402,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"310162",2020-02-01 08:21:00,1.42542,75,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,6.7,0.33327,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"310163",2020-02-01 08:22:00,1.25708,78,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,7,0.32067,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"310164",2020-02-01 08:23:00,1.41848,79,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,7.4,0.32067,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"310165",2020-02-01 08:24:00,1.15476,80,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,7.7,0.31941,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"310166",2020-02-01 08:25:00,1.17765,82,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,7.9,0.2961,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"310167",2020-02-01 08:26:00,1.25383,81,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,8.1,0.30177,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"310168",2020-02-01 08:27:00,1.3299,69,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,8.2,0.2961,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"310169",2020-02-01 08:28:00,1.3382,57,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,8.2,0.30807,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"310170",2020-02-01 08:29:00,1.23658,54,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,8.2,0.3087,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"310171",2020-02-01 08:30:00,0.988922,50,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,8.2,0.30744,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"310172",2020-02-01 08:31:00,1.0705,49,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,8,0.30744,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"310173",2020-02-01 08:32:00,0.964741,48,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,7.6,0.44604,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"310174",2020-02-01 08:33:00,1.05807,49,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,7.3,0.27027,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"310175",2020-02-01 08:34:00,1.13577,50,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,7,0.26838,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"310176",2020-02-01 08:35:00,0.867629,50,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,6.7,0.252,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"310177",2020-02-01 08:36:00,0.848105,50,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,6.5,0.25389,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"310178",2020-02-01 08:37:00,0.615079,52,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,6.4,0.22491,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"310179",2020-02-01 08:38:00,0.370288,54,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,6.4,0.21231,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"310180",2020-02-01 08:39:00,0,55,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,6.4,0.20538,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"310181",2020-02-01 08:40:00,0,57,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,6.3,0.19467,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"310182",2020-02-01 08:41:00,0,59,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,6.3,0.18774,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"310183",2020-02-01 08:42:00,0,63,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,6.3,0.17577,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"310184",2020-02-01 08:43:00,0,66,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,6.4,0.16317,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"310185",2020-02-01 08:44:00,0,71,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,6.4,0.1512,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"310186",2020-02-01 08:45:00,0,77,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,6.5,0.14364,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"310187",2020-02-01 08:46:00,0,82,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,6.6,0.13167,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"310188",2020-02-01 08:47:00,0,88,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,6.7,0.11907,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"310189",2020-02-01 08:48:00,0,96,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,6.8,0.11844,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"310190",2020-02-01 08:49:00,0,103,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,7,0.10584,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"310191",2020-02-01 08:50:00,0,105,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,7.2,0.04977,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"310192",2020-02-01 08:51:00,0,106,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,7.3,0.04347,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"310193",2020-02-01 08:52:00,0,112,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,7.5,0.01827,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"310194",2020-02-01 08:53:00,0,121,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,7.7,-0.00504,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"310195",2020-02-01 08:54:00,0,143,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,7.8,-0.04599,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
