"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"310196",2020-02-01 08:55:00,0,164,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,7.9,-0.08379,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310197",2020-02-01 08:56:00,0,163,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,7.8,-0.07056,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310198",2020-02-01 08:57:00,0,144,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,7.9,-0.01953,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310199",2020-02-01 08:58:00,0,130,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,7.8,0.01071,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310200",2020-02-01 08:59:00,0,118,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,7.9,0.02394,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310201",2020-02-01 09:00:00,0,123,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,7.9,0.01197,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310202",2020-02-01 09:01:00,0,134,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,8.1,0.16947,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310203",2020-02-01 09:02:00,0.43519,143,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,8.1,0.00567,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310204",2020-02-01 09:03:00,0,154,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,8.1,0.32697,0,1,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"310205",2020-02-01 09:04:00,0,186,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,8.2,0.12474,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"310206",2020-02-01 09:05:00,0,176,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,8.2,-0.04221,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"310207",2020-02-01 09:06:00,0,200,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,8.2,-0.13356,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"310208",2020-02-01 09:07:00,0,212,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,8.3,-0.0315,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"310209",2020-02-01 09:08:00,0,217,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,8.3,-0.29673,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"310210",2020-02-01 09:09:00,0,221,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,8.4,-0.32193,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"310211",2020-02-01 09:10:00,0,226,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,8.4,-0.33453,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"310212",2020-02-01 09:11:00,0,228,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,8.5,-0.34272,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"310213",2020-02-01 09:12:00,0,229,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,8.6,-0.34776,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"310214",2020-02-01 09:13:00,0,227,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,9,-0.33012,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"310215",2020-02-01 09:14:00,0,224,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,9.3,-0.31311,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"310216",2020-02-01 09:15:00,0,217,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,9.7,-0.31248,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"310217",2020-02-01 09:16:00,0,213,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.3,-0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"310218",2020-02-01 09:17:00,0,206,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.6,-0.2961,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"310219",2020-02-01 09:18:00,0,216,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.7,-0.28539,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"310220",2020-02-01 09:19:00,0,213,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.7,-0.32193,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"310221",2020-02-01 09:20:00,0,211,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.7,-0.30366,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"310222",2020-02-01 09:21:00,0,186,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.8,-0.10143,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"310223",2020-02-01 09:22:00,0,188,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.9,-0.23436,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"310224",2020-02-01 09:23:00,0,193,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.9,-0.26523,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310225",2020-02-01 09:24:00,0,194,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,11,-0.25956,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310226",2020-02-01 09:25:00,0,191,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,11,-0.23436,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310227",2020-02-01 09:26:00,0,196,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,11,-0.27783,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310228",2020-02-01 09:27:00,0,208,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,11.1,-0.31626,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310229",2020-02-01 09:28:00,0,226,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,11.3,-0.28098,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310230",2020-02-01 09:29:00,0,238,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,11.3,-0.30303,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310231",2020-02-01 09:30:00,0,227,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,11.4,-0.26586,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310232",2020-02-01 09:31:00,0,201,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,11.6,-0.19845,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310233",2020-02-01 09:32:00,0.453205,174,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,11.6,-0.13671,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310234",2020-02-01 09:33:00,0.824232,174,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,11.7,-0.16443,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310235",2020-02-01 09:34:00,0.766844,201,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,11.7,-0.24759,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310236",2020-02-01 09:35:00,0.47109,206,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,11.7,-0.32886,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310237",2020-02-01 09:36:00,0,197,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,11.7,-0.28476,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310238",2020-02-01 09:37:00,0,185,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,11.8,-0.25263,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310239",2020-02-01 09:38:00,0,197,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,11.8,-0.29043,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310240",2020-02-01 09:39:00,0,208,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,11.9,-0.33138,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310241",2020-02-01 09:40:00,0,227,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,11.9,-0.43533,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310242",2020-02-01 09:41:00,0,273,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,12,-0.47376,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310243",2020-02-01 09:42:00,0,265,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,11.9,-0.51849,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310244",2020-02-01 09:43:00,0,273,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,12,-0.54936,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310245",2020-02-01 09:44:00,0,253,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,12,-0.49896,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310246",2020-02-01 09:45:00,0,236,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,12,0.04347,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310247",2020-02-01 09:46:00,0,259,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,12,-0.56133,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310248",2020-02-01 09:47:00,0,264,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,12.1,-0.56763,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310249",2020-02-01 09:48:00,0,289,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,12.1,-0.67473,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310250",2020-02-01 09:49:00,0,312,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,12.1,-0.71253,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310251",2020-02-01 09:50:00,0,320,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,12.1,-0.79695,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310252",2020-02-01 09:51:00,0,351,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,12,-0.85806,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310253",2020-02-01 09:52:00,0,359,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,12,-0.87066,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310254",2020-02-01 09:53:00,0,362,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,11.9,-0.89523,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310255",2020-02-01 09:54:00,0,365,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,11.8,-0.82089,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310256",2020-02-01 09:55:00,0,373,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,11.8,-0.95193,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310257",2020-02-01 09:56:00,0,385,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,11.6,-0.58653,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310258",2020-02-01 09:57:00,0,388,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,11.6,-0.9765,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310259",2020-02-01 09:58:00,0,398,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,11.3,-1.00233,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310260",2020-02-01 09:59:00,0,399,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,10.9,-0.9954,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310261",2020-02-01 10:00:00,0,393,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,10.4,-1.11132,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310262",2020-02-01 10:01:00,0,392,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,10.1,-1.10313,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310263",2020-02-01 10:02:00,0,378,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,10.1,-1.09998,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310264",2020-02-01 10:03:00,0,391,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,9.9,-1.15353,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310265",2020-02-01 10:04:00,0,392,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,9.5,-1.14093,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310266",2020-02-01 10:05:00,0,403,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,9.8,-1.18629,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310267",2020-02-01 10:06:00,0,395,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,9.8,-0.87066,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310268",2020-02-01 10:07:00,0,368,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,9.6,-0.7623,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310269",2020-02-01 10:08:00,0,385,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,10.4,-0.83286,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310270",2020-02-01 10:09:00,0,390,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,10.1,-0.9576,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310271",2020-02-01 10:10:00,0,392,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,9.5,-1.12959,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310272",2020-02-01 10:11:00,0,369,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,10,-0.68796,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310273",2020-02-01 10:12:00,0,394,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,10.4,-1.04769,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310274",2020-02-01 10:13:00,0,368,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,11.1,-0.90279,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310275",2020-02-01 10:14:00,0,353,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,11.7,-0.79821,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310276",2020-02-01 10:15:00,0,329,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,12.4,-0.75033,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310277",2020-02-01 10:16:00,0,343,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,13,-0.79569,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310278",2020-02-01 10:17:00,0,352,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,12.9,-0.84483,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310279",2020-02-01 10:18:00,0,357,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,13.5,-0.8757,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310280",2020-02-01 10:19:00,0,368,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,14.7,-0.97146,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310281",2020-02-01 10:20:00,0,392,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,15.4,-1.18188,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310282",2020-02-01 10:21:00,0,380,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,15.1,-1.10376,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310283",2020-02-01 10:22:00,0,352,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,15.8,-1.03509,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310284",2020-02-01 10:23:00,0,350,0,16,23,23,10,22,22,22,0,0,21,23,22,21.5,22,22,22,15.6,-0.99666,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310285",2020-02-01 10:24:00,0,332,0,16,23,23,10,22,22,22,0,0,21,23,22,22,22,22.5,22,15.4,-0.92106,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310286",2020-02-01 10:25:00,0,241,0,16,23,23,10,22,22,22,0,0,21,23,22,22,22,22.5,22,13.9,-0.70623,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310287",2020-02-01 10:26:00,0,314,0,16,23,23,10,22,22,22,0,0,21,23,22,22,22,22.5,22,12.3,-1.00233,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310288",2020-02-01 10:27:00,0,345,0,16,23,23,10,22,22,22,0,0,21,23,22,22,22,22.5,22,12.1,-1.19133,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310289",2020-02-01 10:28:00,0,430,0,16,23,23,10,22,22,22,0,0,21,23,22,22,22,22.5,22,12.8,-1.46853,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310290",2020-02-01 10:29:00,0,478,0,16,23,23,10,22,22,22,0,0,21,23,22,22,22,22.5,22,13.1,-1.53846,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310291",2020-02-01 10:30:00,0,486,0,16,23,23,10,22,22,22,0,0,21,23,22,22,22,22.5,22,13,-1.58193,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310292",2020-02-01 10:31:00,0,491,0,16,23,23,10,22,22,22,0,0,21,23,22,22,22,22.5,22,13.5,-1.60146,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310293",2020-02-01 10:32:00,0,501,0,16,23,23,10,22,22,22,0,0,21,23,22,22,22,22.5,22,13.6,-1.65123,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310294",2020-02-01 10:33:00,0,510,0,16,23,23,10,22,22,22,0,0,21,23,22,22,22,22.5,22,13.9,-1.66509,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310295",2020-02-01 10:34:00,0,518,0,16,23,23,10,22,22,22,0,0,21,23,22,22,22,22.5,22,13.8,-1.64052,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310296",2020-02-01 10:35:00,0,495,0,16,23,23,10,22,22,22,0,0,21,23,22,22,22,22.5,22,14,-1.61406,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310297",2020-02-01 10:36:00,0,516,0,16,23,23,10,22,22,22,0,0,21,23,22,22,22,22.5,22,13.3,-1.72683,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310298",2020-02-01 10:37:00,0,529,0,16,23,23,10,22,22,22,0,0,21,23,22,22,22,22.5,22,12.9,-1.77156,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310299",2020-02-01 10:38:00,0,512,0,16,23,23,10,22,22,22,0,0,21,23,22,22,22,22.5,22,13.2,-1.62666,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310300",2020-02-01 10:39:00,0,512,0,16,23,23,10,22,22,22,0,0,21,23,22,22,22,22.5,22,13.6,-1.65186,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310301",2020-02-01 10:40:00,0,488,0,16,23,23,10,22,22,22,0,0,21,23,22,22,22,22.5,22,12.8,-1.56996,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310302",2020-02-01 10:41:00,0,491,0,16,23,23,10,22,22,22,0,0,21,23,22,22,22,22.5,22,13.3,-1.56177,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310303",2020-02-01 10:42:00,0,497,0,16,23,23,10,22,22,22,0,0,21,23,22,22,22,22.5,22,13.3,-1.59075,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310304",2020-02-01 10:43:00,0,514,0,16,23,23,10,22,22,22,0,0,21,23,22,22,22,22.5,22,12.9,-1.65186,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310305",2020-02-01 10:44:00,0,497,0,16,23,23,10,22,22,22,0,0,21,23,22,22,22,22.5,22,13,-1.6128,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310306",2020-02-01 10:45:00,0,496,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22,12.8,-1.66383,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310307",2020-02-01 10:46:00,0,529,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22,12.3,-1.7388,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310308",2020-02-01 10:47:00,0,517,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22,12.6,-1.66509,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310309",2020-02-01 10:48:00,0,487,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22,12.5,-1.61406,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310310",2020-02-01 10:49:00,0,490,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22,12.4,-1.58886,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310311",2020-02-01 10:50:00,0,502,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.6,-1.63863,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310312",2020-02-01 10:51:00,0,493,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.6,-1.15983,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310313",2020-02-01 10:52:00,0,441,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.4,-1.05903,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310314",2020-02-01 10:53:00,0,390,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.5,-0.945,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310315",2020-02-01 10:54:00,0,377,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.6,-0.98469,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310316",2020-02-01 10:55:00,0,370,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.7,-1.16109,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310317",2020-02-01 10:56:00,0,369,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.4,-1.16739,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310318",2020-02-01 10:57:00,0,371,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.3,-1.16613,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310319",2020-02-01 10:58:00,0,364,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.8,-1.12329,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310320",2020-02-01 10:59:00,0,308,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.5,-1.00926,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310321",2020-02-01 11:00:00,0,293,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.6,-1.0017,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310322",2020-02-01 11:01:00,0,282,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.4,-0.92421,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310323",2020-02-01 11:02:00,0,273,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.3,-0.9891,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310324",2020-02-01 11:03:00,0,313,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.3,-0.85176,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310325",2020-02-01 11:04:00,0,254,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.2,-0.83349,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310326",2020-02-01 11:05:00,0,267,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.2,-0.79569,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310327",2020-02-01 11:06:00,0,221,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,11.9,-0.68922,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310328",2020-02-01 11:07:00,0,204,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.4,-0.65079,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310329",2020-02-01 11:08:00,0,196,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.1,-0.64323,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310330",2020-02-01 11:09:00,0,221,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12,-0.74529,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310331",2020-02-01 11:10:00,0,321,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.3,-1.14093,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"310332",2020-02-01 11:11:00,0,433,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.3,-1.2474,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"310333",2020-02-01 11:12:00,0,380,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.3,-0.95319,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"310334",2020-02-01 11:13:00,0,279,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.1,-0.9261,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"310335",2020-02-01 11:14:00,0,380,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,11.9,-1.13463,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"310336",2020-02-01 11:15:00,0,429,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,11.7,-1.16109,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"310337",2020-02-01 11:16:00,0.596167,463,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,11.8,-1.21086,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"310338",2020-02-01 11:17:00,0.706975,468,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,11.9,-1.26693,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"310339",2020-02-01 11:18:00,1.26073,512,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.2,-1.36836,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"310340",2020-02-01 11:19:00,2.74667,546,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.4,-1.45593,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"310341",2020-02-01 11:20:00,3.66492,542,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.2,-1.72809,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310342",2020-02-01 11:21:00,0.319514,496,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.1,-1.60965,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310343",2020-02-01 11:22:00,0,481,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.3,-1.62918,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310344",2020-02-01 11:23:00,0,465,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.2,-1.74951,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310345",2020-02-01 11:24:00,0,558,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.4,-1.9656,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310346",2020-02-01 11:25:00,0,558,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.6,-2.01726,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310347",2020-02-01 11:26:00,0,677,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.2,-2.43747,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310348",2020-02-01 11:27:00,0,662,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.4,-2.37573,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310349",2020-02-01 11:28:00,0,685,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.4,-2.41227,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310350",2020-02-01 11:29:00,0,617,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.7,-2.06766,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310351",2020-02-01 11:30:00,0,657,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,13,-2.37573,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310352",2020-02-01 11:31:00,0,696,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,13,-2.09349,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310353",2020-02-01 11:32:00,0,566,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,13.1,-1.63233,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310354",2020-02-01 11:33:00,0,534,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.8,-1.43703,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310355",2020-02-01 11:34:00,0,491,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,13.6,-1.45656,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310356",2020-02-01 11:35:00,0,318,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,14.2,-1.21653,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310357",2020-02-01 11:36:00,0,299,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,13.4,-1.09116,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310358",2020-02-01 11:37:00,0,283,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,13.2,-1.02879,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310359",2020-02-01 11:38:00,0,265,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.6,-0.96453,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310360",2020-02-01 11:39:00,0,270,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.7,-0.92799,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310361",2020-02-01 11:40:00,0,233,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,13.3,-0.78813,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310362",2020-02-01 11:41:00,0,220,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,13.1,-0.73206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310363",2020-02-01 11:42:00,0,209,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.8,-0.6993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310364",2020-02-01 11:43:00,0,199,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.6,-0.6489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310365",2020-02-01 11:44:00,0,192,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.6,-0.62496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310366",2020-02-01 11:45:00,0,190,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.4,-0.60606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310367",2020-02-01 11:46:00,0,187,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.7,-0.64953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310368",2020-02-01 11:47:00,0,196,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.5,-0.64449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310369",2020-02-01 11:48:00,0,208,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.2,-0.66906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310370",2020-02-01 11:49:00,0,208,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.3,-0.72009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310371",2020-02-01 11:50:00,0,220,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.5,-0.78813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310372",2020-02-01 11:51:00,0,225,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.3,-0.8064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310373",2020-02-01 11:52:00,0,231,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.4,-0.79758,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310374",2020-02-01 11:53:00,0,231,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.4,-0.81144,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310375",2020-02-01 11:54:00,0,234,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.6,-0.85113,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310376",2020-02-01 11:55:00,0,235,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.5,-0.86436,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310377",2020-02-01 11:56:00,0,238,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.6,-0.86436,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310378",2020-02-01 11:57:00,0,236,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.8,-0.83349,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310379",2020-02-01 11:58:00,0,232,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.4,-0.84546,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310380",2020-02-01 11:59:00,0,227,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.4,-0.80766,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310381",2020-02-01 12:00:00,0,220,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.5,-0.77553,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310382",2020-02-01 12:01:00,0,210,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.3,-0.72576,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310383",2020-02-01 12:02:00,0,200,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.3,-0.68103,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310384",2020-02-01 12:03:00,0,193,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.3,-0.64386,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310385",2020-02-01 12:04:00,0,191,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.2,-0.63756,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310386",2020-02-01 12:05:00,0,191,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.5,-0.59409,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310387",2020-02-01 12:06:00,0,188,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.6,-0.58779,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310388",2020-02-01 12:07:00,0,183,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.3,-0.57456,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310389",2020-02-01 12:08:00,0,179,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.4,-0.54873,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310390",2020-02-01 12:09:00,0,176,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.3,-0.5292,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310391",2020-02-01 12:10:00,0,175,0,16,23,23,10,22,22,22,0,0,21,23,22.5,22,22,22.5,22.5,12.3,-0.53046,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310392",2020-02-01 12:11:00,0,183,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22,22.5,22.5,12.2,-0.26145,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310393",2020-02-01 12:12:00,0,192,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22,22.5,22.5,12.4,-0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310394",2020-02-01 12:13:00,0,196,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22,22.5,22.5,12.7,-0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310395",2020-02-01 12:14:00,0,200,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22,22.5,22.5,12.6,-0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310396",2020-02-01 12:15:00,0,207,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22,22.5,22.5,12.6,-0.69993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310397",2020-02-01 12:16:00,0,216,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22,22.5,22.5,12.5,-0.73773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310398",2020-02-01 12:17:00,0,225,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22,22.5,22.5,12.4,-0.81396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310399",2020-02-01 12:18:00,0,238,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22,22.5,22.5,12.3,-0.87066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310400",2020-02-01 12:19:00,0,244,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22,22.5,22.5,12.3,-0.90153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310401",2020-02-01 12:20:00,0,246,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.2,-0.91476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310402",2020-02-01 12:21:00,0,252,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.4,-0.95256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310403",2020-02-01 12:22:00,0,259,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.6,-0.98343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310404",2020-02-01 12:23:00,0,267,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.4,-1.02186,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310405",2020-02-01 12:24:00,0.0453034,271,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.5,-1.0332,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310406",2020-02-01 12:25:00,0,269,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.5,-1.02753,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310407",2020-02-01 12:26:00,0,270,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.6,-1.03131,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310408",2020-02-01 12:27:00,0,268,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.7,-1.00359,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310409",2020-02-01 12:28:00,0,256,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.7,-0.94563,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310410",2020-02-01 12:29:00,0,243,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.7,-0.87633,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310411",2020-02-01 12:30:00,0,231,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.5,-0.8316,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310412",2020-02-01 12:31:00,0,222,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.4,-0.76923,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310413",2020-02-01 12:32:00,0,215,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.6,-0.74466,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310414",2020-02-01 12:33:00,0,211,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.6,-0.72576,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310415",2020-02-01 12:34:00,0,209,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.5,-0.71568,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310416",2020-02-01 12:35:00,0,204,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.5,-0.68796,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310417",2020-02-01 12:36:00,0,198,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.5,-0.66276,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310418",2020-02-01 12:37:00,0,192,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.5,-0.63693,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310419",2020-02-01 12:38:00,0,190,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.4,-0.63,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310420",2020-02-01 12:39:00,0,190,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.3,-0.61929,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310421",2020-02-01 12:40:00,0,189,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.4,-0.63063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310422",2020-02-01 12:41:00,0,188,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.6,-0.62055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310423",2020-02-01 12:42:00,0,187,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.6,-0.61803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310424",2020-02-01 12:43:00,0,185,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.7,-0.60165,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310425",2020-02-01 12:44:00,0,180,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.6,-0.56763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310426",2020-02-01 12:45:00,0,176,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.6,-0.53928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310427",2020-02-01 12:46:00,0,171,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.6,-0.52479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310428",2020-02-01 12:47:00,0,166,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.5,-0.49896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310429",2020-02-01 12:48:00,0,163,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.4,-0.49203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310430",2020-02-01 12:49:00,0,160,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.5,-0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310431",2020-02-01 12:50:00,0,159,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.4,-0.46935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310432",2020-02-01 12:51:00,0,161,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.5,-0.14616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310433",2020-02-01 12:52:00,0,162,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.5,-0.12726,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310434",2020-02-01 12:53:00,0,166,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.4,-0.13356,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310435",2020-02-01 12:54:00,0,173,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.4,-0.29673,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310436",2020-02-01 12:55:00,0,181,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.4,-0.39753,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310437",2020-02-01 12:56:00,0,188,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.4,-0.63063,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310438",2020-02-01 12:57:00,0,200,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.5,-0.70056,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310439",2020-02-01 12:58:00,0,205,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.5,-0.69993,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310440",2020-02-01 12:59:00,0,197,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.6,-0.66906,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310441",2020-02-01 13:00:00,0,184,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.6,-0.5985,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310442",2020-02-01 13:01:00,0,172,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.6,-0.53046,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310443",2020-02-01 13:02:00,0,159,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.7,-0.4788,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310444",2020-02-01 13:03:00,0,149,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.5,-0.4284,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310445",2020-02-01 13:04:00,0,143,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.7,-0.39753,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310446",2020-02-01 13:05:00,0,142,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.7,-0.4158,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310447",2020-02-01 13:06:00,0,144,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.6,-0.41013,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310448",2020-02-01 13:07:00,0,144,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.6,-0.41643,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310449",2020-02-01 13:08:00,0,146,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.7,-0.42777,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310450",2020-02-01 13:09:00,0,147,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.6,-0.42966,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310451",2020-02-01 13:10:00,0,147,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.6,-0.43785,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310452",2020-02-01 13:11:00,0,146,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.5,-0.42588,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310453",2020-02-01 13:12:00,0,145,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.7,-0.42903,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310454",2020-02-01 13:13:00,0,150,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.6,-0.45108,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310455",2020-02-01 13:14:00,0,162,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.6,-0.51219,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310456",2020-02-01 13:15:00,0,177,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.6,-0.58779,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310457",2020-02-01 13:16:00,0,189,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.6,-0.6489,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310458",2020-02-01 13:17:00,0,193,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.6,-0.67536,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310459",2020-02-01 13:18:00,0,192,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.7,-0.64953,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310460",2020-02-01 13:19:00,0,183,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.6,-0.6048,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310461",2020-02-01 13:20:00,0,175,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.8,-0.567,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310462",2020-02-01 13:21:00,0,172,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.8,-0.55062,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310463",2020-02-01 13:22:00,0,176,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.8,-0.57456,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310464",2020-02-01 13:23:00,0,184,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.8,-0.60606,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310465",2020-02-01 13:24:00,0,195,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.8,-0.6678,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310466",2020-02-01 13:25:00,0,201,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.9,-0.69363,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310467",2020-02-01 13:26:00,0,201,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.9,-0.70686,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310468",2020-02-01 13:27:00,0,212,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.9,-0.76923,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310469",2020-02-01 13:28:00,0,218,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.8,-0.79443,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310470",2020-02-01 13:29:00,0,224,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.8,-0.80829,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310471",2020-02-01 13:30:00,0,226,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.9,-0.8379,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310472",2020-02-01 13:31:00,0,222,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.9,-0.76986,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310473",2020-02-01 13:32:00,0,301,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.9,-0.66213,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310474",2020-02-01 13:33:00,0,370,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13,-0.80136,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310475",2020-02-01 13:34:00,0,381,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13,-0.90846,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310476",2020-02-01 13:35:00,0,427,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13,-0.9639,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310477",2020-02-01 13:36:00,0,323,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.1,-0.92736,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310478",2020-02-01 13:37:00,0,238,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13,-0.7749,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310479",2020-02-01 13:38:00,0,202,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13,-0.66717,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310480",2020-02-01 13:39:00,0,205,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13,-0.53109,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310481",2020-02-01 13:40:00,0,154,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13,-0.38808,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310482",2020-02-01 13:41:00,0,133,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.9,-0.33831,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310483",2020-02-01 13:42:00,0,119,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13,-0.24759,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310484",2020-02-01 13:43:00,0,109,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.2,-0.18837,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310485",2020-02-01 13:44:00,0,91,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.1,-0.08379,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310486",2020-02-01 13:45:00,0,82,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13,-0.05796,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310487",2020-02-01 13:46:00,0,79,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13,-0.0441,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310488",2020-02-01 13:47:00,0,76,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.2,-0.04158,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310489",2020-02-01 13:48:00,0,76,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13,-0.04473,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310490",2020-02-01 13:49:00,0,71,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13,-0.02268,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310491",2020-02-01 13:50:00,0,63,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.9,0.0945,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310492",2020-02-01 13:51:00,0,60,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.8,0.04347,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310493",2020-02-01 13:52:00,0,63,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.8,0.02961,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310494",2020-02-01 13:53:00,0,67,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13,-0.01323,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310495",2020-02-01 13:54:00,0,73,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13,-0.0441,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310496",2020-02-01 13:55:00,0,80,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.1,-0.0819,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310497",2020-02-01 13:56:00,0,93,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13,-0.10773,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310498",2020-02-01 13:57:00,0,102,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.2,-0.18963,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310499",2020-02-01 13:58:00,0,114,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.2,-0.25893,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310500",2020-02-01 13:59:00,0,122,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.2,-0.29106,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310501",2020-02-01 14:00:00,0,132,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.1,-0.3654,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310502",2020-02-01 14:01:00,0,148,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.1,-0.40509,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310503",2020-02-01 14:02:00,0,133,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.2,-0.29043,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310504",2020-02-01 14:03:00,0,131,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.1,-0.29043,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310505",2020-02-01 14:04:00,0,128,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.2,-0.27783,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310506",2020-02-01 14:05:00,0,128,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.3,-0.25263,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310507",2020-02-01 14:06:00,0,130,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.3,-0.2646,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310508",2020-02-01 14:07:00,0,120,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.4,-0.22176,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310509",2020-02-01 14:08:00,0,118,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.4,-0.21483,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310510",2020-02-01 14:09:00,0,117,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.4,-0.21546,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310511",2020-02-01 14:10:00,0,115,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.4,-0.20538,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310512",2020-02-01 14:11:00,0,111,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.3,-0.00126,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310513",2020-02-01 14:12:00,0,107,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.2,0.15624,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310514",2020-02-01 14:13:00,0,112,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.2,0.1197,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310515",2020-02-01 14:14:00,0,122,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.2,0.00819,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310516",2020-02-01 14:15:00,0,132,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.3,-0.16191,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310517",2020-02-01 14:16:00,0,143,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.2,-0.37863,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310518",2020-02-01 14:17:00,0,145,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.4,-0.39186,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310519",2020-02-01 14:18:00,0,143,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.3,-0.36099,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310520",2020-02-01 14:19:00,0,140,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.3,-0.36603,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310521",2020-02-01 14:20:00,0,149,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.3,-0.37233,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310522",2020-02-01 14:21:00,0,157,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.2,-0.4473,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310523",2020-02-01 14:22:00,0,159,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.3,-0.44856,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
