"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"310524",2020-02-01 14:23:00,0,153,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.6,-0.41706,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310525",2020-02-01 14:24:00,0,141,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.4,-0.35406,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310526",2020-02-01 14:25:00,0,128,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.4,-0.28413,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310527",2020-02-01 14:26:00,0,117,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.5,-0.23436,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310528",2020-02-01 14:27:00,0,109,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.4,-0.19026,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310529",2020-02-01 14:28:00,0,100,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.4,-0.1512,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310530",2020-02-01 14:29:00,0,90,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.4,-0.10143,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310531",2020-02-01 14:30:00,0,88,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.4,-0.08883,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310532",2020-02-01 14:31:00,0,92,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.4,-0.10899,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310533",2020-02-01 14:32:00,0,100,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.4,-0.16443,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310534",2020-02-01 14:33:00,0,103,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.3,-0.18144,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310535",2020-02-01 14:34:00,0,105,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.2,-0.18333,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310536",2020-02-01 14:35:00,0,103,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.4,-0.06489,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310537",2020-02-01 14:36:00,0,98,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.2,-0.15183,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310538",2020-02-01 14:37:00,0,95,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.3,-0.12726,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310539",2020-02-01 14:38:00,0,90,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.3,-0.0945,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310540",2020-02-01 14:39:00,0,83,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.3,-0.05859,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310541",2020-02-01 14:40:00,0,80,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.2,-0.04536,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310542",2020-02-01 14:41:00,0,77,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.2,-0.03276,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310543",2020-02-01 14:42:00,0,75,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13,-0.01386,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310544",2020-02-01 14:43:00,0,71,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13,0.00504,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310545",2020-02-01 14:44:00,0,67,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.2,0.01827,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310546",2020-02-01 14:45:00,0,64,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.1,0.03717,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310547",2020-02-01 14:46:00,0,60,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.1,0.06804,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310548",2020-02-01 14:47:00,0,55,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13,0.08631,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310549",2020-02-01 14:48:00,0,54,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13,0.07812,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310550",2020-02-01 14:49:00,0,55,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13,0.08064,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310551",2020-02-01 14:50:00,0,56,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.1,0.13167,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310552",2020-02-01 14:51:00,0,55,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13,0.08694,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310553",2020-02-01 14:52:00,0,52,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13,0.09513,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310554",2020-02-01 14:53:00,0,51,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13.1,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310555",2020-02-01 14:54:00,0,51,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.9,0.45801,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310556",2020-02-01 14:55:00,0,51,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.9,0.48384,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310557",2020-02-01 14:56:00,0,48,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13,0.37107,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310558",2020-02-01 14:57:00,0,46,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,13,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310559",2020-02-01 14:58:00,0,44,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.9,0.13797,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310560",2020-02-01 14:59:00,0,42,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.9,0.13734,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310561",2020-02-01 15:00:00,0,43,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.9,0.13356,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310562",2020-02-01 15:01:00,0,45,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.8,0.12411,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310563",2020-02-01 15:02:00,0,47,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.8,0.10017,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310564",2020-02-01 15:03:00,0,49,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.8,0.11088,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310565",2020-02-01 15:04:00,0,51,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.8,0.10773,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310566",2020-02-01 15:05:00,0,54,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.9,0.12222,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310567",2020-02-01 15:06:00,0,56,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.8,0.05607,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310568",2020-02-01 15:07:00,0,60,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.8,0.04221,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310569",2020-02-01 15:08:00,0,62,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.8,0.0504,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310570",2020-02-01 15:09:00,0,64,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.8,0.01764,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310571",2020-02-01 15:10:00,0,64,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.8,0.02961,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310572",2020-02-01 15:11:00,0,59,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.8,0.04347,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310573",2020-02-01 15:12:00,0,52,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.8,0.06867,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310574",2020-02-01 15:13:00,0,48,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.8,0.10584,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310575",2020-02-01 15:14:00,0,44,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.8,0.13167,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310576",2020-02-01 15:15:00,0,44,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.8,0.13797,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310577",2020-02-01 15:16:00,0,42,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.8,0.13797,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310578",2020-02-01 15:17:00,0,38,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.8,0.15561,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310579",2020-02-01 15:18:00,0,38,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.7,0.1512,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310580",2020-02-01 15:19:00,0,40,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.7,0.17451,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310581",2020-02-01 15:20:00,0,38,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.7,0.21861,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310582",2020-02-01 15:21:00,0,37,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.7,0.1638,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310583",2020-02-01 15:22:00,0,39,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.7,0.13797,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310584",2020-02-01 15:23:00,0,45,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.7,0.11718,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310585",2020-02-01 15:24:00,0,49,0,16,23,23,10,22,22,22,0,0,21.5,23,22.5,22,22.5,22.5,22.5,12.7,0.0945,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310586",2020-02-01 15:25:00,0,49,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.7,0.11529,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310587",2020-02-01 15:26:00,0,52,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.7,0.08127,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310588",2020-02-01 15:27:00,0,54,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.6,0.07434,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310589",2020-02-01 15:28:00,0,51,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.6,0.08694,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310590",2020-02-01 15:29:00,0,49,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.6,0.09387,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310591",2020-02-01 15:30:00,0,48,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.6,0.08757,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310592",2020-02-01 15:31:00,0,49,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.6,0.10017,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310593",2020-02-01 15:32:00,0,48,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.5,0.10647,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310594",2020-02-01 15:33:00,0,48,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.5,0.09513,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310595",2020-02-01 15:34:00,0,48,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.5,0.10458,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310596",2020-02-01 15:35:00,0,49,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.5,0.4221,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310597",2020-02-01 15:36:00,0,52,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.5,0.45423,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310598",2020-02-01 15:37:00,0,51,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.6,0.42021,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310599",2020-02-01 15:38:00,0,48,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.6,0.32067,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310600",2020-02-01 15:39:00,0,45,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.6,0.12348,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310601",2020-02-01 15:40:00,0,45,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.6,0.13419,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310602",2020-02-01 15:41:00,0,46,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.6,0.10773,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310603",2020-02-01 15:42:00,0,48,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.6,0.10521,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310604",2020-02-01 15:43:00,0,50,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.6,0.08757,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310605",2020-02-01 15:44:00,0,52,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.5,0.08001,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310606",2020-02-01 15:45:00,0,51,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.5,0.0756,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310607",2020-02-01 15:46:00,0,51,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.5,0.07497,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310608",2020-02-01 15:47:00,0,55,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.5,0.06867,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310609",2020-02-01 15:48:00,0,63,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.5,0.03654,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310610",2020-02-01 15:49:00,0,70,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.5,-0.00756,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310611",2020-02-01 15:50:00,0,74,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.5,-0.04725,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310612",2020-02-01 15:51:00,0,77,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.5,-0.05733,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310613",2020-02-01 15:52:00,0,68,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.5,-0.00189,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310614",2020-02-01 15:53:00,0,56,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.5,0.08127,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310615",2020-02-01 15:54:00,0,50,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.5,0.10584,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310616",2020-02-01 15:55:00,0,50,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.5,0.09954,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310617",2020-02-01 15:56:00,0,50,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.5,0.09387,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310618",2020-02-01 15:57:00,0,48,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.5,0.12411,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310619",2020-02-01 15:58:00,0,48,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.5,0.0945,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310620",2020-02-01 15:59:00,0,54,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.5,0.09387,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310621",2020-02-01 16:00:00,0,60,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.5,0.45864,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310622",2020-02-01 16:01:00,0,72,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.5,0.252,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310623",2020-02-01 16:02:00,0,94,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.5,0.11718,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310624",2020-02-01 16:03:00,0,102,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.5,0.05544,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310625",2020-02-01 16:04:00,0,102,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.6,0.05733,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310626",2020-02-01 16:05:00,0,93,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.6,0.1008,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310627",2020-02-01 16:06:00,0,87,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.6,0.12474,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310628",2020-02-01 16:07:00,0,86,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.7,0.10017,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310629",2020-02-01 16:08:00,0,83,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.7,0.14364,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310630",2020-02-01 16:09:00,0,68,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.8,0.20034,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310631",2020-02-01 16:10:00,0,54,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.8,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310632",2020-02-01 16:11:00,0,46,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.8,0.31437,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310633",2020-02-01 16:12:00,0,42,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.9,0.33894,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310634",2020-02-01 16:13:00,0,41,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.9,0.315,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310635",2020-02-01 16:14:00,0,42,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,12.9,0.32508,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310636",2020-02-01 16:15:00,0,44,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,13,0.31311,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310637",2020-02-01 16:16:00,0,43,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,13,0.32697,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310638",2020-02-01 16:17:00,0,43,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,13,0.54054,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310639",2020-02-01 16:18:00,0,47,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,13.1,0.64701,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310640",2020-02-01 16:19:00,0,54,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,13.1,0.61614,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310641",2020-02-01 16:20:00,0,71,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,13.1,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310642",2020-02-01 16:21:00,0,83,0,16,23,23,10,22,22,22,0,0,21.5,23,22,22,22.5,22.5,22.5,13.2,0.83034,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310643",2020-02-01 16:22:00,0,78,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22.5,22.5,22.5,13.2,0.70434,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310644",2020-02-01 16:23:00,0,81,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22.5,22.5,22.5,13.3,0.71505,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310645",2020-02-01 16:24:00,2.0611,81,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22.5,22.5,22.5,13.3,0.71883,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310646",2020-02-01 16:25:00,3.07849,82,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22.5,22.5,22.5,13.3,0.72639,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310647",2020-02-01 16:26:00,5.52561,88,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22.5,22.5,22.5,13.3,0.72324,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310648",2020-02-01 16:27:00,4.94821,101,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22.5,22.5,22.5,13.3,0.693,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310649",2020-02-01 16:28:00,3.38598,107,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22.5,22.5,22.5,13.3,0.64575,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310650",2020-02-01 16:29:00,2.76762,115,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22.5,22.5,22.5,13.3,0.57267,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310651",2020-02-01 16:30:00,4.62829,110,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22.5,22.5,22.5,13.3,0.58149,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310652",2020-02-01 16:31:00,3.10186,111,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22.5,22.5,22.5,13.4,0.57204,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310653",2020-02-01 16:32:00,2.17158,110,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22.5,22.5,22.5,13.4,0.57267,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310654",2020-02-01 16:33:00,2.45861,96,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22.5,22.5,22.5,13.4,0.68544,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310655",2020-02-01 16:34:00,3.76531,86,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22.5,22.5,22.5,13.4,0.73017,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310656",2020-02-01 16:35:00,3.88917,81,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22.5,22.5,22.5,13.4,0.75537,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310657",2020-02-01 16:36:00,3.48893,79,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22.5,22.5,22.5,13.4,0.76797,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310658",2020-02-01 16:37:00,2.4289,80,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22.5,22.5,22.5,13.4,0.76797,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310659",2020-02-01 16:38:00,1.93536,79,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22.5,22.5,22.5,13.3,0.8064,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310660",2020-02-01 16:39:00,1.6533,67,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22.5,22.5,22.5,13.3,0.85113,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310661",2020-02-01 16:40:00,1.47913,69,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22.5,22.5,22.5,13.3,0.83475,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310662",2020-02-01 16:41:00,1.35532,81,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22.5,22.5,22.5,13.3,0.78687,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310663",2020-02-01 16:42:00,1.20501,103,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22.5,22.5,22.5,13.3,0.79821,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310664",2020-02-01 16:43:00,1.45826,73,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22.5,22.5,22.5,13.3,0.81837,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310665",2020-02-01 16:44:00,1.66071,61,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22.5,22.5,22.5,13.3,0.90594,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310666",2020-02-01 16:45:00,1.66327,52,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22.5,22.5,22.5,13.3,0.93177,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310667",2020-02-01 16:46:00,2.27083,48,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22.5,22.5,22.5,13.2,0.96201,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310668",2020-02-01 16:47:00,2.2592,47,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22.5,22.5,22.5,13.2,0.95004,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310669",2020-02-01 16:48:00,2.28839,51,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22.5,22.5,22.5,13.1,0.91224,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310670",2020-02-01 16:49:00,2.17061,58,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22.5,22.5,22.5,13.1,0.89901,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310671",2020-02-01 16:50:00,2.21265,56,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22.5,22.5,22.5,13,0.93492,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310672",2020-02-01 16:51:00,2.22748,50,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22.5,22.5,22.5,13,0.94122,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310673",2020-02-01 16:52:00,2.23345,53,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22.5,22.5,12.9,0.93744,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310674",2020-02-01 16:53:00,2.14199,46,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22.5,22.5,12.9,0.97587,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310675",2020-02-01 16:54:00,2.05463,38,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22.5,22.5,12.9,1.01367,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310676",2020-02-01 16:55:00,1.92336,37,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22.5,22.5,12.9,1.01997,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310677",2020-02-01 16:56:00,2.34355,34,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22.5,22.5,12.9,1.05714,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310678",2020-02-01 16:57:00,1.94601,36,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22.5,22.5,12.9,1.05084,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310679",2020-02-01 16:58:00,1.27626,34,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22.5,22.5,12.8,0.40194,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310680",2020-02-01 16:59:00,2.63373,30,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22.5,22.5,12.8,0.41895,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310681",2020-02-01 17:00:00,2.67788,29,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22.5,22.5,12.8,0.40257,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310682",2020-02-01 17:01:00,1.24914,30,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22.5,22.5,12.8,0.56574,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310683",2020-02-01 17:02:00,0.993584,30,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22.5,22.5,12.8,0.7686,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310684",2020-02-01 17:03:00,0.121321,28,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22.5,22.5,12.7,0.756,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310685",2020-02-01 17:04:00,0,28,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22.5,22.5,12.7,0.67221,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310686",2020-02-01 17:05:00,0,24,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22.5,22.5,12.7,0.56637,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310687",2020-02-01 17:06:00,0,19,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22.5,22.5,12.6,0.45171,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310688",2020-02-01 17:07:00,0,16,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22.5,22.5,12.6,0.45801,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310689",2020-02-01 17:08:00,0,16,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22.5,22.5,12.6,0.45486,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310690",2020-02-01 17:09:00,0,15,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22.5,22.5,12.5,0.45927,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310691",2020-02-01 17:10:00,0,15,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22.5,22.5,12.5,0.45927,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310692",2020-02-01 17:11:00,0,15,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22.5,22.5,12.5,0.46368,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310693",2020-02-01 17:12:00,0,13,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22.5,22.5,12.5,0.46683,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310694",2020-02-01 17:13:00,0,12,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22.5,22.5,12.5,0.48384,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310695",2020-02-01 17:14:00,0,11,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22.5,22.5,12.4,0.4851,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310696",2020-02-01 17:15:00,0,12,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22.5,22.5,12.4,0.49014,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310697",2020-02-01 17:16:00,0,10,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22.5,22.5,12.4,0.48069,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310698",2020-02-01 17:17:00,0,11,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22.5,22.5,12.4,0.49014,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310699",2020-02-01 17:18:00,0,11,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22.5,22.5,12.3,0.47187,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310700",2020-02-01 17:19:00,0,11,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22.5,22.5,12.3,0.49014,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310701",2020-02-01 17:20:00,0,11,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,12.3,0.48384,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310702",2020-02-01 17:21:00,0,10,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,12.3,0.48447,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310703",2020-02-01 17:22:00,0,9,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,12.3,0.49707,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310704",2020-02-01 17:23:00,0,9,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,12.3,0.49707,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310705",2020-02-01 17:24:00,0,9,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,12.2,0.50211,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310706",2020-02-01 17:25:00,0,10,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,12.2,0.49644,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310707",2020-02-01 17:26:00,0,10,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,12.2,0.49644,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310708",2020-02-01 17:27:00,0,9,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,12.2,0.49833,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310709",2020-02-01 17:28:00,0.315361,9,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,12.2,0.51597,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310710",2020-02-01 17:29:00,0,8,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,12.2,0.52227,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310711",2020-02-01 17:30:00,0.396796,9,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,12.1,0.52227,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310712",2020-02-01 17:31:00,0.732186,7,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,12.1,0.51534,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310713",2020-02-01 17:32:00,0.743414,7,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,12.1,0.49392,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310714",2020-02-01 17:33:00,0.373827,6,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,12.1,0.48321,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310715",2020-02-01 17:34:00,0,6,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,11.9,0.49014,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310716",2020-02-01 17:35:00,0,6,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,12.1,0.49014,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310717",2020-02-01 17:36:00,0,8,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,12,0.47943,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310718",2020-02-01 17:37:00,0,8,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,12.1,0.49014,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310719",2020-02-01 17:38:00,0,6,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,12,0.49014,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310720",2020-02-01 17:39:00,0,5,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,12,0.48699,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310721",2020-02-01 17:40:00,0,7,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,11.9,0.49014,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310722",2020-02-01 17:41:00,0,9,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,11.9,0.49014,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310723",2020-02-01 17:42:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,11.9,0.49014,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310724",2020-02-01 17:43:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,11.8,0.4788,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310725",2020-02-01 17:44:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,11.8,0.48006,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310726",2020-02-01 17:45:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,11.9,0.79569,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310727",2020-02-01 17:46:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,11.9,0.85806,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310728",2020-02-01 17:47:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,11.9,0.83034,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310729",2020-02-01 17:48:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,11.9,0.71127,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310730",2020-02-01 17:49:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,11.9,0.49581,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310731",2020-02-01 17:50:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,11.8,0.48447,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310732",2020-02-01 17:51:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,11.8,0.49707,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310733",2020-02-01 17:52:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,11.8,0.51471,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310734",2020-02-01 17:53:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,11.9,0.46494,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310735",2020-02-01 17:54:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,11.8,0.47754,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310736",2020-02-01 17:55:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,11.8,0.61551,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310737",2020-02-01 17:56:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,11.8,0.61047,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310738",2020-02-01 17:57:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,11.7,0.64134,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310739",2020-02-01 17:58:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,11.8,0.65394,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310740",2020-02-01 17:59:00,0.301604,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,11.7,0.65961,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310741",2020-02-01 18:00:00,1.06207,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,11.7,0.63945,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310742",2020-02-01 18:01:00,1.35973,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,11.6,0.6111,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310743",2020-02-01 18:02:00,1.6596,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,11.7,0.60102,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310744",2020-02-01 18:03:00,1.03562,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,11.7,0.59724,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310745",2020-02-01 18:04:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,11.7,0.5859,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310746",2020-02-01 18:05:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,11.7,0.60354,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310747",2020-02-01 18:06:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,11.7,0.59724,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310748",2020-02-01 18:07:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,11.6,0.60291,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310749",2020-02-01 18:08:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22.5,11.7,0.59661,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310750",2020-02-01 18:09:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.5,0.59157,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310751",2020-02-01 18:10:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.6,0.5796,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310752",2020-02-01 18:11:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.4,0.59724,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310753",2020-02-01 18:12:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.5,0.59724,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310754",2020-02-01 18:13:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.4,0.5796,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310755",2020-02-01 18:14:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.5,0.59157,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310756",2020-02-01 18:15:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.4,0.59724,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310757",2020-02-01 18:16:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.5,0.58905,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310758",2020-02-01 18:17:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.5,0.5859,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310759",2020-02-01 18:18:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.4,0.59661,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310760",2020-02-01 18:19:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.4,0.59724,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310761",2020-02-01 18:20:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.4,0.5859,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310762",2020-02-01 18:21:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.3,0.5922,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310763",2020-02-01 18:22:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.3,0.60291,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310764",2020-02-01 18:23:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.3,0.60732,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310765",2020-02-01 18:24:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.4,0.58653,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310766",2020-02-01 18:25:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.4,0.57456,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310767",2020-02-01 18:26:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.4,0.57582,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310768",2020-02-01 18:27:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.3,0.58023,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310769",2020-02-01 18:28:00,-0.329301,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.2,0.59157,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310770",2020-02-01 18:29:00,0.390592,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.3,0.60354,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310771",2020-02-01 18:30:00,0.864159,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.3,0.62748,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310772",2020-02-01 18:31:00,1.35448,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.3,0.63819,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310773",2020-02-01 18:32:00,1.46535,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.4,0.68922,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310774",2020-02-01 18:33:00,0.990822,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.4,0.64134,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310775",2020-02-01 18:34:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.4,0.95004,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310776",2020-02-01 18:35:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.3,1.00233,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310777",2020-02-01 18:36:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.4,0.95067,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310778",2020-02-01 18:37:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.5,2.16657,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310779",2020-02-01 18:38:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.4,0.76797,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310780",2020-02-01 18:39:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.4,0.74151,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310781",2020-02-01 18:40:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.7,0.62748,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310782",2020-02-01 18:41:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.7,0.59787,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310783",2020-02-01 18:42:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.8,0.7182,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310784",2020-02-01 18:43:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.7,0.73521,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310785",2020-02-01 18:44:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.6,0.59787,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310786",2020-02-01 18:45:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.6,0.62811,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310787",2020-02-01 18:46:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.5,0.64764,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310788",2020-02-01 18:47:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.5,0.6111,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310789",2020-02-01 18:48:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.7,0.62244,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310790",2020-02-01 18:49:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.5,0.62811,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310791",2020-02-01 18:50:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.5,0.62181,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"310792",2020-02-01 18:51:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.5,0.61551,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310793",2020-02-01 18:52:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.4,0.57897,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310794",2020-02-01 18:53:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.6,0.58464,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310795",2020-02-01 18:54:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.5,0.48006,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310796",2020-02-01 18:55:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.5,0.4536,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310797",2020-02-01 18:56:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.6,0.4662,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310798",2020-02-01 18:57:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.6,0.4725,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310799",2020-02-01 18:58:00,-0.394457,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.6,0.50211,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310800",2020-02-01 18:59:00,0.473558,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.5,0.4851,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310801",2020-02-01 19:00:00,0.882801,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.5,0.50211,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310802",2020-02-01 19:01:00,1.38454,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.5,0.4851,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310803",2020-02-01 19:02:00,1.61465,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.5,0.47061,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310804",2020-02-01 19:03:00,1.11204,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.5,0.46746,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310805",2020-02-01 19:04:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.5,0.45675,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310806",2020-02-01 19:05:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.4,0.4536,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310807",2020-02-01 19:06:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.4,0.46557,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310808",2020-02-01 19:07:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.4,0.4536,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310809",2020-02-01 19:08:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.5,0.49014,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310810",2020-02-01 19:09:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.5,0.49014,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310811",2020-02-01 19:10:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.4,0.4725,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310812",2020-02-01 19:11:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.5,0.48825,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310813",2020-02-01 19:12:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.5,0.49014,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310814",2020-02-01 19:13:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.4,0.48573,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310815",2020-02-01 19:14:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.4,0.48069,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310816",2020-02-01 19:15:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.4,0.47943,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310817",2020-02-01 19:16:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.5,0.48258,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310818",2020-02-01 19:17:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.4,0.48447,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310819",2020-02-01 19:18:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.5,0.4788,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310820",2020-02-01 19:19:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.6,0.48447,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310821",2020-02-01 19:20:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.5,0.47754,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310822",2020-02-01 19:21:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.5,0.4914,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310823",2020-02-01 19:22:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.5,0.49707,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310824",2020-02-01 19:23:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.5,0.49077,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310825",2020-02-01 19:24:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.4,0.49014,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310826",2020-02-01 19:25:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.4,0.50211,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310827",2020-02-01 19:26:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.5,0.4788,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310828",2020-02-01 19:27:00,0.395269,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.5,0.51534,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310829",2020-02-01 19:28:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.4,0.52101,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310830",2020-02-01 19:29:00,0.589224,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.4,0.504,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310831",2020-02-01 19:30:00,1.19583,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.4,0.68292,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310832",2020-02-01 19:31:00,1.68819,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.5,0.83034,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310833",2020-02-01 19:32:00,1.25767,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.6,0.79317,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310834",2020-02-01 19:33:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.6,0.693,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310835",2020-02-01 19:34:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.6,0.63504,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310836",2020-02-01 19:35:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.5,0.48321,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310837",2020-02-01 19:36:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.6,0.48321,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310838",2020-02-01 19:37:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.5,0.48447,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310839",2020-02-01 19:38:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.5,0.46305,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310840",2020-02-01 19:39:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.6,0.45675,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310841",2020-02-01 19:40:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.5,0.45927,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310842",2020-02-01 19:41:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.4,0.46431,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310843",2020-02-01 19:42:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.3,0.46431,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310844",2020-02-01 19:43:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.4,0.46305,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310845",2020-02-01 19:44:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.4,0.45297,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310846",2020-02-01 19:45:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.4,0.47187,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310847",2020-02-01 19:46:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.3,0.46557,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310848",2020-02-01 19:47:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.3,0.46494,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310849",2020-02-01 19:48:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.2,0.46557,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310850",2020-02-01 19:49:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.1,0.47124,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310851",2020-02-01 19:50:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.1,0.4851,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310852",2020-02-01 19:51:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11,0.47691,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
