"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"310853",2020-02-01 19:52:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11,0.48384,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310854",2020-02-01 19:53:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11,0.46872,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310855",2020-02-01 19:54:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11,0.47376,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310856",2020-02-01 19:55:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.9,0.47691,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310857",2020-02-01 19:56:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.7,0.48321,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310858",2020-02-01 19:57:00,0.215318,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.7,0.4914,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310859",2020-02-01 19:58:00,0.35871,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.6,0.49077,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310860",2020-02-01 19:59:00,0.649579,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.8,0.4977,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310861",2020-02-01 20:00:00,1.24435,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.6,0.50022,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310862",2020-02-01 20:01:00,1.72076,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.5,0.48951,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310863",2020-02-01 20:02:00,1.14313,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.4,0.46431,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310864",2020-02-01 20:03:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.4,0.4599,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310865",2020-02-01 20:04:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.4,0.47124,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310866",2020-02-01 20:05:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.4,0.46116,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310867",2020-02-01 20:06:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.4,0.4662,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310868",2020-02-01 20:07:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.5,0.47061,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310869",2020-02-01 20:08:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.4,0.46494,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310870",2020-02-01 20:09:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.4,0.47124,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310871",2020-02-01 20:10:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.4,0.4662,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310872",2020-02-01 20:11:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.4,0.47187,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310873",2020-02-01 20:12:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.4,0.45927,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310874",2020-02-01 20:13:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.3,0.46179,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310875",2020-02-01 20:14:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.3,0.46494,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310876",2020-02-01 20:15:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.3,0.45927,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310877",2020-02-01 20:16:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.3,0.46746,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310878",2020-02-01 20:17:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.4,0.46494,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310879",2020-02-01 20:18:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.4,0.47061,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310880",2020-02-01 20:19:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.4,0.46494,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310881",2020-02-01 20:20:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.2,0.46494,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310882",2020-02-01 20:21:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.2,0.46557,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310883",2020-02-01 20:22:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.1,0.47754,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310884",2020-02-01 20:23:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.1,0.47061,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310885",2020-02-01 20:24:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,9.9,0.47124,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310886",2020-02-01 20:25:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,9.8,0.46557,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310887",2020-02-01 20:26:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,9.8,0.47061,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310888",2020-02-01 20:27:00,-0.348182,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,9.7,0.48825,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310889",2020-02-01 20:28:00,0.405273,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,9.7,0.49077,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310890",2020-02-01 20:29:00,0.847506,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,9.7,0.49644,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310891",2020-02-01 20:30:00,1.42596,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,9.6,0.49014,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310892",2020-02-01 20:31:00,1.92879,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,9.7,0.49014,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310893",2020-02-01 20:32:00,1.38197,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,9.7,0.45549,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310894",2020-02-01 20:33:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,9.7,0.46053,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310895",2020-02-01 20:34:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,9.7,0.46494,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310896",2020-02-01 20:35:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,9.7,0.46368,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310897",2020-02-01 20:36:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,9.7,0.4536,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310898",2020-02-01 20:37:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,9.7,0.45864,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310899",2020-02-01 20:38:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,9.7,0.46431,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310900",2020-02-01 20:39:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,9.7,0.48951,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310901",2020-02-01 20:40:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,9.7,0.48384,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310902",2020-02-01 20:41:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,9.8,0.49518,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310903",2020-02-01 20:42:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,9.8,0.48384,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310904",2020-02-01 20:43:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,9.8,0.48384,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310905",2020-02-01 20:44:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,9.9,0.49644,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310906",2020-02-01 20:45:00,0,0,0,16,23,23,10,22,22,22,0,0,21.5,22.5,22,22,22,22,22,9.9,0.49014,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310907",2020-02-01 20:46:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.9,0.49014,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310908",2020-02-01 20:47:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.8,0.49077,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310909",2020-02-01 20:48:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.8,0.48384,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310910",2020-02-01 20:49:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.8,0.49455,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310911",2020-02-01 20:50:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.9,0.4977,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310912",2020-02-01 20:51:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.7,0.49707,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310913",2020-02-01 20:52:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.9,0.49014,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310914",2020-02-01 20:53:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.8,0.58464,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310915",2020-02-01 20:54:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.7,0.78309,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310916",2020-02-01 20:55:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.7,0.77427,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310917",2020-02-01 20:56:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.7,0.74277,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310918",2020-02-01 20:57:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.6,0.65457,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310919",2020-02-01 20:58:00,0.45832,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.6,0.51534,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310920",2020-02-01 20:59:00,0.753249,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.6,0.51534,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310921",2020-02-01 21:00:00,1.22276,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.6,0.50904,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310922",2020-02-01 21:01:00,1.7409,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.6,0.48384,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310923",2020-02-01 21:02:00,1.30239,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.6,0.47691,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310924",2020-02-01 21:03:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.6,0.48384,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310925",2020-02-01 21:04:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.6,0.47817,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310926",2020-02-01 21:05:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.6,0.47817,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310927",2020-02-01 21:06:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.5,0.48384,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310928",2020-02-01 21:07:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.4,0.47817,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310929",2020-02-01 21:08:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.4,0.48132,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310930",2020-02-01 21:09:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.3,0.47817,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310931",2020-02-01 21:10:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.2,0.48384,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310932",2020-02-01 21:11:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.4,0.47817,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310933",2020-02-01 21:12:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.3,0.47817,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310934",2020-02-01 21:13:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.4,0.48951,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310935",2020-02-01 21:14:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.5,0.47187,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310936",2020-02-01 21:15:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.5,0.47754,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310937",2020-02-01 21:16:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.5,0.4725,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310938",2020-02-01 21:17:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.5,0.47124,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310939",2020-02-01 21:18:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.5,0.47124,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310940",2020-02-01 21:19:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.6,0.47124,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310941",2020-02-01 21:20:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.5,0.4788,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310942",2020-02-01 21:21:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.5,0.47817,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310943",2020-02-01 21:22:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.5,0.48321,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310944",2020-02-01 21:23:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.5,0.46746,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310945",2020-02-01 21:24:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.5,0.47817,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310946",2020-02-01 21:25:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.8,0.47754,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310947",2020-02-01 21:26:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.7,0.4851,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310948",2020-02-01 21:27:00,-0.446533,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.6,0.51471,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310949",2020-02-01 21:28:00,0.548562,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.6,0.49707,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310950",2020-02-01 21:29:00,0.816315,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.6,0.50589,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310951",2020-02-01 21:30:00,1.38725,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.7,0.50274,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310952",2020-02-01 21:31:00,1.93508,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.7,0.50337,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310953",2020-02-01 21:32:00,2.49187,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.7,0.48384,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310954",2020-02-01 21:33:00,2.77702,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,22,22,22,22,9.7,0.48384,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310955",2020-02-01 21:34:00,2.59936,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,9.7,0.49014,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310956",2020-02-01 21:35:00,2.06953,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,9.7,0.49014,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310957",2020-02-01 21:36:00,1.62639,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,9.7,0.49266,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310958",2020-02-01 21:37:00,1.5878,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,9.8,0.48384,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310959",2020-02-01 21:38:00,1.40805,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,9.8,0.48447,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310960",2020-02-01 21:39:00,1.32472,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,9.8,0.48132,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310961",2020-02-01 21:40:00,1.38413,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,9.9,0.4851,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310962",2020-02-01 21:41:00,1.08565,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,9.8,0.48006,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310963",2020-02-01 21:42:00,1.0498,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,9.8,0.48384,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310964",2020-02-01 21:43:00,0.989373,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,9.9,0.48951,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310965",2020-02-01 21:44:00,0.912574,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,9.9,0.48447,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310966",2020-02-01 21:45:00,0.960475,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10,0.48447,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310967",2020-02-01 21:46:00,0.923873,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10,0.48384,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310968",2020-02-01 21:47:00,0.890455,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10,0.4725,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310969",2020-02-01 21:48:00,0.859137,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.1,0.4851,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310970",2020-02-01 21:49:00,0.849469,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.1,0.49644,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310971",2020-02-01 21:50:00,0.891384,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.2,0.49014,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310972",2020-02-01 21:51:00,0.875892,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.2,0.49014,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310973",2020-02-01 21:52:00,0.88433,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.3,0.49014,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310974",2020-02-01 21:53:00,0.858732,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.2,0.52731,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310975",2020-02-01 21:54:00,0.864782,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.3,0.49077,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310976",2020-02-01 21:55:00,0.873343,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.2,0.49077,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310977",2020-02-01 21:56:00,0.872668,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.2,0.49644,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310978",2020-02-01 21:57:00,0.866126,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.3,0.49644,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310979",2020-02-01 21:58:00,0.847249,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.4,0.49077,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310980",2020-02-01 21:59:00,0.837394,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.4,0.49644,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310981",2020-02-01 22:00:00,0.988948,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.5,0.31878,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310982",2020-02-01 22:01:00,0.85333,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.6,0.32067,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310983",2020-02-01 22:02:00,0.862717,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.6,0.32634,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310984",2020-02-01 22:03:00,0.843511,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.6,0.31941,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310985",2020-02-01 22:04:00,0.857413,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.7,0.31563,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310986",2020-02-01 22:05:00,0.85961,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.6,0.32067,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310987",2020-02-01 22:06:00,0.907005,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.6,0.32571,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310988",2020-02-01 22:07:00,0.774794,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.7,0.31437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310989",2020-02-01 22:08:00,0.837874,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.6,0.3087,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310990",2020-02-01 22:09:00,0.839603,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.8,0.32004,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310991",2020-02-01 22:10:00,0.780838,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.6,0.31878,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310992",2020-02-01 22:11:00,0.784122,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.7,0.31437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310993",2020-02-01 22:12:00,0.770262,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.8,0.31437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310994",2020-02-01 22:13:00,0.878486,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.7,0.32004,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310995",2020-02-01 22:14:00,0.773759,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.8,0.30933,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310996",2020-02-01 22:15:00,0.790193,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.7,0.315,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"310997",2020-02-01 22:16:00,0.897928,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.7,0.31941,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310998",2020-02-01 22:17:00,0.896601,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.8,0.28287,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"310999",2020-02-01 22:18:00,0.369242,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.8,0.28854,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311000",2020-02-01 22:19:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.8,0.28854,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311001",2020-02-01 22:20:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.9,0.28287,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311002",2020-02-01 22:21:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.8,0.28854,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311003",2020-02-01 22:22:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.8,0.29421,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311004",2020-02-01 22:23:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.9,0.2835,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311005",2020-02-01 22:24:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,11,0.28539,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311006",2020-02-01 22:25:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,11,0.29106,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311007",2020-02-01 22:26:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.9,0.2772,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311008",2020-02-01 22:27:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,11,0.28287,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311009",2020-02-01 22:28:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,11,0.28287,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311010",2020-02-01 22:29:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,11,0.2835,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311011",2020-02-01 22:30:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,11,0.2835,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311012",2020-02-01 22:31:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.9,0.28287,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311013",2020-02-01 22:32:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,11.2,0.27783,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311014",2020-02-01 22:33:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,11.1,0.29358,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311015",2020-02-01 22:34:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,11.2,0.27909,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311016",2020-02-01 22:35:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,11.3,0.28476,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311017",2020-02-01 22:36:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,11,0.32571,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311018",2020-02-01 22:37:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,11,0.31437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311019",2020-02-01 22:38:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,11.1,0.31626,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311020",2020-02-01 22:39:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,11.1,0.3087,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311021",2020-02-01 22:40:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,11.1,0.315,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311022",2020-02-01 22:41:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,11.1,0.31437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311023",2020-02-01 22:42:00,0.164446,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,11.1,0.33327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311024",2020-02-01 22:43:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,11.2,0.33957,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311025",2020-02-01 22:44:00,0.285965,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,11.1,0.33894,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311026",2020-02-01 22:45:00,0.508589,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,11.2,0.34524,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311027",2020-02-01 22:46:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,11.2,0.34398,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311028",2020-02-01 22:47:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,11.1,0.31374,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311029",2020-02-01 22:48:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,11.2,0.31941,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311030",2020-02-01 22:49:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,11.1,0.5985,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311031",2020-02-01 22:50:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,11.2,0.64071,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311032",2020-02-01 22:51:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,11.2,0.60417,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311033",2020-02-01 22:52:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,11.3,0.52164,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311034",2020-02-01 22:53:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,11.3,0.31437,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311035",2020-02-01 22:54:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,22,11.2,0.31626,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311036",2020-02-01 22:55:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,22,11.1,0.31374,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311037",2020-02-01 22:56:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,22,11.2,0.31689,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311038",2020-02-01 22:57:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,22,11.2,0.31374,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311039",2020-02-01 22:58:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,22,11.2,0.31311,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311040",2020-02-01 22:59:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,22,11.2,0.3087,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311041",2020-02-01 23:00:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,22,11.2,0.30618,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311042",2020-02-01 23:01:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,22,11.2,0.31437,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311043",2020-02-01 23:02:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,22,11.2,0.30744,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311044",2020-02-01 23:03:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,22,11.2,0.31941,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311045",2020-02-01 23:04:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,22,11,0.30807,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311046",2020-02-01 23:05:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,22,11,0.30744,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311047",2020-02-01 23:06:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,22,11.3,0.32004,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311048",2020-02-01 23:07:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,22,11.3,0.31437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311049",2020-02-01 23:08:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,21.5,11.2,0.33264,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311050",2020-02-01 23:09:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,21.5,11.2,0.32634,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"311051",2020-02-01 23:10:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,21.5,11.1,0.32571,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"311052",2020-02-01 23:11:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,21.5,11.1,0.33201,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"311053",2020-02-01 23:12:00,0,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,21.5,11.1,0.35784,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"311054",2020-02-01 23:13:00,0.406675,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,21.5,11.3,0.33894,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"311055",2020-02-01 23:14:00,1.2068,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,21.5,11.2,0.35091,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"311056",2020-02-01 23:15:00,1.31284,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,21.5,11.3,0.3339,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"311057",2020-02-01 23:16:00,2.27029,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,21.5,11.2,0.33957,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"311058",2020-02-01 23:17:00,2.93015,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,21.5,11.2,0.3339,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"311059",2020-02-01 23:18:00,3.36202,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,21.5,11.2,0.33264,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311060",2020-02-01 23:19:00,3.72462,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,21.5,11.1,0.33831,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311061",2020-02-01 23:20:00,3.8846,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,21.5,11,0.33894,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311062",2020-02-01 23:21:00,3.2137,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,21.5,11.1,0.32634,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311063",2020-02-01 23:22:00,2.89333,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,21.5,11.1,0.33264,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311064",2020-02-01 23:23:00,2.24905,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,21.5,11.1,0.35784,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311065",2020-02-01 23:24:00,1.72556,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,21.5,11.1,0.35784,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311066",2020-02-01 23:25:00,1.56611,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,21.5,11,0.35217,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311067",2020-02-01 23:26:00,1.51602,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,21.5,11.2,0.33201,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311068",2020-02-01 23:27:00,1.50439,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,21.5,11.1,0.33264,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311069",2020-02-01 23:28:00,1.50589,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,21.5,11,0.32193,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311070",2020-02-01 23:29:00,1.51618,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,21.5,10.9,0.33894,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311071",2020-02-01 23:30:00,1.39713,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,21.5,11,0.32067,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311072",2020-02-01 23:31:00,1.29386,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,21.5,11,0.3402,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311073",2020-02-01 23:32:00,1.41848,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,21.5,11.2,0.32004,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311074",2020-02-01 23:33:00,1.2184,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11,0.32004,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"311075",2020-02-01 23:34:00,1.20746,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11,0.31437,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"311076",2020-02-01 23:35:00,1.15394,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11,0.31437,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"311077",2020-02-01 23:36:00,1.12052,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11,0.35847,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"311078",2020-02-01 23:37:00,1.10543,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11.1,0.33201,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"311079",2020-02-01 23:38:00,1.13633,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11.1,0.32697,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311080",2020-02-01 23:39:00,2.10517,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11,0.33138,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311081",2020-02-01 23:40:00,1.07057,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11.1,0.32445,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311082",2020-02-01 23:41:00,1.74625,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11,0.33264,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311083",2020-02-01 23:42:00,1.9804,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11,0.32571,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311084",2020-02-01 23:43:00,2.35823,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11.1,0.32004,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"311085",2020-02-01 23:44:00,2.47716,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11.1,0.32571,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"311086",2020-02-01 23:45:00,2.25246,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11.1,0.32067,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"311087",2020-02-01 23:46:00,2.26197,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11.1,0.32067,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"311088",2020-02-01 23:47:00,2.36414,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11.1,0.32067,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"311089",2020-02-01 23:48:00,2.48081,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11.2,0.30807,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"311090",2020-02-01 23:49:00,2.44136,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11.1,0.31941,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"311091",2020-02-01 23:50:00,2.35496,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11,0.31437,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"311092",2020-02-01 23:51:00,2.23017,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11,0.30807,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"311093",2020-02-01 23:52:00,2.11627,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11.1,0.30807,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"311094",2020-02-01 23:53:00,1.8405,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11,0.30807,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"311095",2020-02-01 23:54:00,1.61265,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11.1,0.42084,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"311096",2020-02-01 23:55:00,1.46386,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11,0.42147,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"311097",2020-02-01 23:56:00,1.44186,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11.1,0.48132,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"311098",2020-02-01 23:57:00,1.38208,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11.1,0.48258,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"311099",2020-02-01 23:58:00,1.25475,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11.2,0.4725,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"311100",2020-02-01 23:59:00,1.19433,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11.2,0.47187,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"311101",2020-02-02 00:00:00,1.29243,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11.2,0.48384,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"311102",2020-02-02 00:01:00,1.15924,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11,0.47187,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"311103",2020-02-02 00:02:00,1.12827,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11,0.47754,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"311104",2020-02-02 00:03:00,1.02805,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11,0.49014,0,1,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"311105",2020-02-02 00:04:00,1.07572,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11,0.49014,0,1,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"311106",2020-02-02 00:05:00,0.852638,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11,0.48762,0,1,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"311107",2020-02-02 00:06:00,1.09186,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11,0.49392,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"311108",2020-02-02 00:07:00,0.96382,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11,0.49077,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"311109",2020-02-02 00:08:00,1.75275,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11,0.49644,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311110",2020-02-02 00:09:00,0.81767,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11.1,0.49707,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311111",2020-02-02 00:10:00,1.18405,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11.2,0.49707,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311112",2020-02-02 00:11:00,1.46813,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11.2,0.49707,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311113",2020-02-02 00:12:00,1.48981,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11.1,0.48951,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311114",2020-02-02 00:13:00,1.78825,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11,0.49014,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"311115",2020-02-02 00:14:00,1.79487,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11,0.49014,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"311116",2020-02-02 00:15:00,1.82346,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11.1,0.4725,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"311117",2020-02-02 00:16:00,1.87216,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,21.5,21.5,11,0.4851,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"311118",2020-02-02 00:17:00,1.91145,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,21.5,21.5,11.1,0.48951,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"311119",2020-02-02 00:18:00,1.90961,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,21.5,21.5,11.1,0.49014,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311120",2020-02-02 00:19:00,1.98266,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,21.5,21.5,11.1,0.48132,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311121",2020-02-02 00:20:00,1.89717,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,21.5,21.5,11.1,0.47817,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311122",2020-02-02 00:21:00,1.92707,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,21.5,21.5,11.1,0.48321,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311123",2020-02-02 00:22:00,2.24437,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,21.5,21.5,11,0.4788,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311124",2020-02-02 00:23:00,2.20418,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,21.5,21.5,11,0.48384,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311125",2020-02-02 00:24:00,1.91772,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,21.5,21.5,11,0.47502,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311126",2020-02-02 00:25:00,1.75694,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,21.5,21.5,11,0.57204,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311127",2020-02-02 00:26:00,1.66328,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,21.5,21.5,11,0.78624,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311128",2020-02-02 00:27:00,1.6504,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,21.5,21.5,11,0.76167,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311129",2020-02-02 00:28:00,1.77124,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,21.5,21.5,10.9,0.73584,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311130",2020-02-02 00:29:00,1.54605,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,21.5,21.5,11.1,0.65457,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311131",2020-02-02 00:30:00,1.40418,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,21.5,21.5,11.1,0.43407,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311132",2020-02-02 00:31:00,1.38691,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,21.5,21.5,11.2,0.35154,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311133",2020-02-02 00:32:00,1.48313,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,21.5,21.5,11.1,0.35217,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311134",2020-02-02 00:33:00,1.42734,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,21.5,21.5,11.1,0.38304,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"311135",2020-02-02 00:34:00,1.40685,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,21.5,21.5,11,0.44604,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"311136",2020-02-02 00:35:00,1.39756,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,21.5,21.5,11.1,1.75392,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"311137",2020-02-02 00:36:00,1.34794,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,21.5,21.5,11,0.38304,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"311138",2020-02-02 00:37:00,1.40139,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,21.5,21.5,11.1,0.37044,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"311139",2020-02-02 00:38:00,1.66357,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,21.5,21.5,11.1,0.35784,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311140",2020-02-02 00:39:00,1.29019,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,21.5,21.5,11.1,0.35532,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311141",2020-02-02 00:40:00,1.40865,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,21.5,21.5,11.1,0.36414,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311142",2020-02-02 00:41:00,1.45723,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,21.5,21.5,11.1,0.35784,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311143",2020-02-02 00:42:00,1.45395,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,21.5,21.5,11,0.35154,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311144",2020-02-02 00:43:00,1.63035,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11,0.34335,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"311145",2020-02-02 00:44:00,1.68578,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11,0.34524,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"311146",2020-02-02 00:45:00,1.84427,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11,0.33957,0,1,1,0,0,0,1,0,0,0,1,1,0,1,0,0,1,0,0,0,0
"311147",2020-02-02 00:46:00,1.93806,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11,0.34524,0,0,1,0,0,1,1,0,0,0,1,1,0,1,0,0,1,0,0,0,0
"311148",2020-02-02 00:47:00,1.78591,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11.1,0.34461,0,0,1,0,0,1,1,0,0,0,1,1,0,1,0,0,1,0,0,0,0
"311149",2020-02-02 00:48:00,1.86312,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11,0.33957,0,0,1,0,0,1,0,0,0,0,1,1,0,1,0,0,0,0,0,0,0
"311150",2020-02-02 00:49:00,1.89373,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,10.9,0.33957,0,0,1,0,0,1,0,0,0,0,1,1,0,1,0,0,0,0,0,0,0
"311151",2020-02-02 00:50:00,2.01005,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11,0.33957,0,0,1,0,0,1,0,0,0,0,1,1,0,1,0,0,0,0,0,0,0
"311152",2020-02-02 00:51:00,1.98966,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,11,0.35217,0,0,1,0,0,1,0,0,0,0,1,1,0,1,0,0,0,0,0,0,0
"311153",2020-02-02 00:52:00,1.97048,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,10.9,0.36225,0,0,1,0,0,1,0,0,0,0,1,1,0,1,0,0,0,0,0,0,0
"311154",2020-02-02 00:53:00,1.69782,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,10.9,0.33957,0,0,1,0,0,1,0,0,0,0,1,1,0,1,0,0,0,0,0,0,0
"311155",2020-02-02 00:54:00,1.5787,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,10.8,0.34146,0,0,1,0,0,1,0,0,0,0,1,1,0,1,0,0,0,0,0,0,0
"311156",2020-02-02 00:55:00,1.43935,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,10.9,0.34524,0,0,1,0,0,1,0,0,0,0,1,1,0,1,0,0,0,0,0,0,0
"311157",2020-02-02 00:56:00,1.35523,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,10.8,0.34524,0,0,1,0,0,1,0,0,0,0,1,1,0,1,0,0,0,0,0,0,0
"311158",2020-02-02 00:57:00,1.26422,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,10.8,0.37044,0,0,1,0,0,1,0,0,0,0,1,1,0,1,0,0,0,0,0,0,0
"311159",2020-02-02 00:58:00,1.23705,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,10.9,0.35154,0,0,1,0,0,1,0,0,0,0,1,1,0,1,0,0,0,0,0,0,0
"311160",2020-02-02 00:59:00,1.32857,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,10.9,0.34083,0,0,1,0,0,1,0,0,0,0,1,1,0,1,0,0,0,0,0,0,0
"311161",2020-02-02 01:00:00,1.12989,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,10.9,0.33957,0,0,1,0,0,1,0,0,0,0,1,1,0,1,0,0,0,0,0,0,0
"311162",2020-02-02 01:01:00,1.15189,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,10.9,0.33957,0,0,1,0,0,1,0,0,0,0,1,1,0,1,0,0,0,0,0,0,0
"311163",2020-02-02 01:02:00,1.13196,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,10.8,0.35154,0,0,1,0,0,1,0,0,0,0,1,1,0,1,0,0,0,0,0,0,0
"311164",2020-02-02 01:03:00,1.11487,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,10.8,0.35154,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"311165",2020-02-02 01:04:00,1.11177,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,10.8,0.36351,0,0,1,0,1,0,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"311166",2020-02-02 01:05:00,1.11919,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,10.7,0.36351,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"311167",2020-02-02 01:06:00,1.01752,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,10.8,0.35217,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"311168",2020-02-02 01:07:00,1.3135,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,10.7,0.3528,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"311169",2020-02-02 01:08:00,1.16962,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,10.7,0.35784,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311170",2020-02-02 01:09:00,0.88836,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,10.8,0.35721,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311171",2020-02-02 01:10:00,1.07332,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,10.7,0.35154,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311172",2020-02-02 01:11:00,1.40301,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,10.6,0.35721,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311173",2020-02-02 01:12:00,1.35657,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,10.7,0.33957,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311174",2020-02-02 01:13:00,1.63648,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,10.5,0.35091,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"311175",2020-02-02 01:14:00,1.65432,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,10.6,0.33453,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"311176",2020-02-02 01:15:00,1.69918,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,10.7,0.34965,0,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"311177",2020-02-02 01:16:00,1.69493,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,10.7,0.34461,0,0,1,0,1,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"311178",2020-02-02 01:17:00,1.73458,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,10.7,0.33327,0,0,1,0,1,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311179",2020-02-02 01:18:00,1.75922,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,10.6,0.3276,0,0,1,0,1,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311180",2020-02-02 01:19:00,1.71174,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,10.6,0.33894,0,0,1,0,1,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
