"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"311181",2020-02-02 01:20:00,1.7625,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,10.6,0.34461,0,0,1,0,1,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311182",2020-02-02 01:21:00,1.76154,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,10.5,0.33894,0,0,1,0,1,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311183",2020-02-02 01:22:00,1.78981,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,21.5,10.5,0.3276,0,0,1,0,1,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311184",2020-02-02 01:23:00,1.57934,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.6,0.3339,0,0,1,0,1,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311185",2020-02-02 01:24:00,1.43788,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.6,0.33894,0,0,1,0,1,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311186",2020-02-02 01:25:00,1.56608,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.6,0.33894,0,0,1,0,1,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311187",2020-02-02 01:26:00,1.39033,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.6,0.32697,0,0,1,0,1,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311188",2020-02-02 01:27:00,1.28317,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.6,0.33327,0,0,1,0,1,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311189",2020-02-02 01:28:00,1.23354,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.6,0.33327,0,0,1,0,1,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311190",2020-02-02 01:29:00,1.15216,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.6,0.33768,0,0,1,0,1,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311191",2020-02-02 01:30:00,1.30733,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.6,0.33894,0,0,1,0,1,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311192",2020-02-02 01:31:00,1.17933,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.6,0.3276,0,0,1,0,1,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311193",2020-02-02 01:32:00,0.855915,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.6,0.33894,0,0,1,0,1,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311194",2020-02-02 01:33:00,1.11981,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.5,0.315,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"311195",2020-02-02 01:34:00,0.992521,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.5,0.32067,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"311196",2020-02-02 01:35:00,1.20201,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.5,0.32697,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"311197",2020-02-02 01:36:00,1.00746,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.5,0.3276,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"311198",2020-02-02 01:37:00,1.34369,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.5,0.33957,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311199",2020-02-02 01:38:00,1.05442,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.5,0.33957,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311200",2020-02-02 01:39:00,0.854408,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.5,0.33705,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311201",2020-02-02 01:40:00,1.32926,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.5,0.32697,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311202",2020-02-02 01:41:00,1.29106,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.5,0.32508,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311203",2020-02-02 01:42:00,1.52366,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.5,0.31941,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"311204",2020-02-02 01:43:00,1.57756,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.4,0.32067,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"311205",2020-02-02 01:44:00,1.57467,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.4,0.32067,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"311206",2020-02-02 01:45:00,1.57171,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.3,0.32067,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"311207",2020-02-02 01:46:00,1.69119,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.4,0.32823,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"311208",2020-02-02 01:47:00,1.66272,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.3,0.3087,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"311209",2020-02-02 01:48:00,1.78511,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.4,0.31437,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"311210",2020-02-02 01:49:00,1.67878,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.4,0.3213,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"311211",2020-02-02 01:50:00,1.72248,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.3,0.33264,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"311212",2020-02-02 01:51:00,1.72596,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.3,0.3087,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"311213",2020-02-02 01:52:00,1.611,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.3,0.32004,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"311214",2020-02-02 01:53:00,2.01664,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.3,0.31941,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"311215",2020-02-02 01:54:00,1.44804,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.3,0.33957,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"311216",2020-02-02 01:55:00,1.33773,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.3,0.61299,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"311217",2020-02-02 01:56:00,1.2556,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.4,0.66591,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"311218",2020-02-02 01:57:00,1.1976,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.3,0.62622,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"311219",2020-02-02 01:58:00,1.08256,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.3,0.50085,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"311220",2020-02-02 01:59:00,0.986397,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.4,0.46116,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"311221",2020-02-02 02:00:00,1.22724,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.4,0.33957,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"311222",2020-02-02 02:01:00,1.06743,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.4,0.31311,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"311223",2020-02-02 02:02:00,1.19706,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.5,0.32067,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"311224",2020-02-02 02:03:00,0.989034,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.3,0.32067,0,1,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"311225",2020-02-02 02:04:00,0.958151,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.4,0.31437,0,1,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"311226",2020-02-02 02:05:00,1.00303,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.4,0.33264,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"311227",2020-02-02 02:06:00,1.35933,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.4,0.32697,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"311228",2020-02-02 02:07:00,1.30573,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.4,0.33327,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311229",2020-02-02 02:08:00,0.864612,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.5,0.33894,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311230",2020-02-02 02:09:00,0.956702,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.5,0.33516,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311231",2020-02-02 02:10:00,1.17161,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.4,0.32067,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311232",2020-02-02 02:11:00,1.21263,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.5,0.33264,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311233",2020-02-02 02:12:00,1.64546,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.3,0.32067,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"311234",2020-02-02 02:13:00,1.64206,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.4,0.32067,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"311235",2020-02-02 02:14:00,1.55331,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.4,0.32067,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"311236",2020-02-02 02:15:00,1.57059,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.4,0.32634,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"311237",2020-02-02 02:16:00,1.66558,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.4,0.32067,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"311238",2020-02-02 02:17:00,1.75964,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.3,0.32004,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311239",2020-02-02 02:18:00,1.75688,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.3,0.3087,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311240",2020-02-02 02:19:00,1.30988,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.3,0.3087,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311241",2020-02-02 02:20:00,1.65278,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.4,0.3087,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311242",2020-02-02 02:21:00,1.75456,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.4,0.31437,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311243",2020-02-02 02:22:00,1.58261,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.5,0.31437,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311244",2020-02-02 02:23:00,1.39145,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.5,0.32004,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311245",2020-02-02 02:24:00,1.40518,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.4,0.31437,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311246",2020-02-02 02:25:00,1.31492,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.5,0.3087,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311247",2020-02-02 02:26:00,1.30396,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.4,0.31374,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311248",2020-02-02 02:27:00,1.21546,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.4,0.32004,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311249",2020-02-02 02:28:00,1.12922,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.5,0.30807,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311250",2020-02-02 02:29:00,1.26492,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.6,0.31437,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311251",2020-02-02 02:30:00,1.10686,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.6,0.31185,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311252",2020-02-02 02:31:00,1.068,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.6,0.31815,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311253",2020-02-02 02:32:00,1.05332,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.5,0.34335,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"311254",2020-02-02 02:33:00,1.00985,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.5,0.34209,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"311255",2020-02-02 02:34:00,1.0346,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.3,0.34524,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"311256",2020-02-02 02:35:00,1.03643,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.5,0.35217,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"311257",2020-02-02 02:36:00,1.00753,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.5,0.34587,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"311258",2020-02-02 02:37:00,1.2211,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.4,0.35784,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311259",2020-02-02 02:38:00,0.843999,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.5,0.35217,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311260",2020-02-02 02:39:00,0.979184,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.4,0.35595,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311261",2020-02-02 02:40:00,1.20517,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.4,0.35217,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311262",2020-02-02 02:41:00,1.19473,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.3,0.35154,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311263",2020-02-02 02:42:00,1.44369,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.3,0.34524,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"311264",2020-02-02 02:43:00,1.47664,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.4,0.33957,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"311265",2020-02-02 02:44:00,1.53391,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.3,0.33894,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"311266",2020-02-02 02:45:00,1.55086,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.5,0.34524,0,0,1,0,0,1,1,0,0,0,1,1,0,1,0,0,1,0,0,0,0
"311267",2020-02-02 02:46:00,1.57184,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.3,0.34461,0,0,1,0,0,1,1,0,0,0,1,1,0,1,0,0,1,0,0,0,0
"311268",2020-02-02 02:47:00,1.56055,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.3,0.33894,0,0,1,0,0,1,0,0,0,0,1,1,0,1,0,0,0,0,0,0,0
"311269",2020-02-02 02:48:00,1.59742,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.3,0.33894,0,0,1,0,0,1,0,0,0,0,1,1,0,1,0,0,0,0,0,0,0
"311270",2020-02-02 02:49:00,1.18057,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.4,0.33894,0,0,1,0,0,1,0,0,0,0,1,1,0,1,0,0,0,0,0,0,0
"311271",2020-02-02 02:50:00,1.58334,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.4,0.33201,0,0,1,0,0,1,0,0,0,0,1,1,0,1,0,0,0,0,0,0,0
"311272",2020-02-02 02:51:00,1.59878,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.4,0.33894,0,0,1,0,0,1,0,0,0,0,1,1,0,1,0,0,0,0,0,0,0
"311273",2020-02-02 02:52:00,1.54062,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.4,0.33957,0,0,1,0,0,1,0,0,0,0,1,1,0,1,0,0,0,0,0,0,0
"311274",2020-02-02 02:53:00,1.54208,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.4,0.34524,0,0,1,0,0,1,0,0,0,0,1,1,0,1,0,0,0,0,0,0,0
"311275",2020-02-02 02:54:00,1.31369,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.4,0.3591,0,0,1,0,0,1,0,0,0,0,1,1,0,1,0,0,0,0,0,0,0
"311276",2020-02-02 02:55:00,1.21098,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.5,0.35217,0,0,1,0,0,1,0,0,0,0,1,1,0,1,0,0,0,0,0,0,0
"311277",2020-02-02 02:56:00,1.12328,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.6,0.33957,0,0,1,0,0,1,0,0,0,0,1,1,0,1,0,0,0,0,0,0,0
"311278",2020-02-02 02:57:00,1.02497,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.5,0.33264,0,0,1,0,0,1,0,0,0,0,1,1,0,1,0,0,0,0,0,0,0
"311279",2020-02-02 02:58:00,1.0171,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.5,0.37107,0,0,1,0,0,1,0,0,0,0,1,1,0,1,0,0,0,0,0,0,0
"311280",2020-02-02 02:59:00,0.901425,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.5,0.35217,0,0,1,0,0,1,0,0,0,0,1,1,0,1,0,0,0,0,0,0,0
"311281",2020-02-02 03:00:00,1.07106,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.5,0.35784,0,0,1,0,0,1,0,0,0,0,1,1,0,1,0,0,0,0,0,0,0
"311282",2020-02-02 03:01:00,0.921429,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.5,0.33957,0,0,1,0,0,1,0,0,0,0,1,1,0,1,0,0,0,0,0,0,0
"311283",2020-02-02 03:02:00,0.900962,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.5,0.35154,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"311284",2020-02-02 03:03:00,0.908809,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.5,0.35154,0,0,1,0,1,0,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"311285",2020-02-02 03:04:00,0.895785,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,21.5,22,22,10.4,0.36162,0,0,1,0,1,0,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"311286",2020-02-02 03:05:00,0.847775,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,21.5,22,22,10.5,0.36477,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"311287",2020-02-02 03:06:00,0.970796,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,21.5,22,22,10.6,0.36414,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"311288",2020-02-02 03:07:00,1.01025,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.4,0.35784,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311289",2020-02-02 03:08:00,0.716696,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.5,0.35343,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311290",2020-02-02 03:09:00,1.0973,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.5,0.36414,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311291",2020-02-02 03:10:00,1.13678,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.5,0.36477,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311292",2020-02-02 03:11:00,0.978418,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.4,0.35847,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311293",2020-02-02 03:12:00,1.38062,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.5,0.34524,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"311294",2020-02-02 03:13:00,1.32137,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.4,0.34524,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"311295",2020-02-02 03:14:00,1.47174,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.4,0.34524,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"311296",2020-02-02 03:15:00,1.70948,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,21.5,22,22,10.4,0.36981,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"311297",2020-02-02 03:16:00,1.12414,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,22,10.5,0.35154,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"311298",2020-02-02 03:17:00,1.57958,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,22,10.4,0.35154,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"311299",2020-02-02 03:18:00,1.57685,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,22,10.4,0.33327,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"311300",2020-02-02 03:19:00,1.56339,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,22,10.3,0.33894,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"311301",2020-02-02 03:20:00,1.75821,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,22,10.3,0.33327,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"311302",2020-02-02 03:21:00,1.6466,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.4,0.3528,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"311303",2020-02-02 03:22:00,1.55349,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.3,0.34587,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"311304",2020-02-02 03:23:00,1.32687,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.3,0.32886,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"311305",2020-02-02 03:24:00,1.25293,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.3,0.32886,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"311306",2020-02-02 03:25:00,1.23091,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,22,10.2,0.33642,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"311307",2020-02-02 03:26:00,1.16589,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,22,10.3,0.33201,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"311308",2020-02-02 03:27:00,1.17326,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,22,10.3,0.34587,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"311309",2020-02-02 03:28:00,1.03502,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,22,10.3,0.34965,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"311310",2020-02-02 03:29:00,0.938285,0,0,16,23,23,10,22,22,22,0,0,21,22.5,21.5,21.5,22,22,22,10.3,0.33894,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"311311",2020-02-02 03:30:00,1.02642,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.3,0.33327,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"311312",2020-02-02 03:31:00,0.957672,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.3,0.47124,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"311313",2020-02-02 03:32:00,0.970837,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.2,0.6552,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"311314",2020-02-02 03:33:00,0.953056,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.2,0.6363,0,1,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"311315",2020-02-02 03:34:00,0.970506,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.2,0.57204,0,1,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"311316",2020-02-02 03:35:00,0.849838,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.2,0.47187,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"311317",2020-02-02 03:36:00,1.05352,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.2,0.33075,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311318",2020-02-02 03:37:00,0.897009,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.2,0.33327,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311319",2020-02-02 03:38:00,0.750855,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.2,0.36981,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311320",2020-02-02 03:39:00,1.09798,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.3,0.34524,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311321",2020-02-02 03:40:00,1.13055,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.1,0.3276,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311322",2020-02-02 03:41:00,1.02909,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.1,0.32886,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311323",2020-02-02 03:42:00,1.44079,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.1,0.32067,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"311324",2020-02-02 03:43:00,1.39189,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.1,0.32571,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"311325",2020-02-02 03:44:00,1.44221,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10,0.32823,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"311326",2020-02-02 03:45:00,1.41972,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.1,0.33327,0,0,1,0,1,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"311327",2020-02-02 03:46:00,1.46673,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.1,0.32004,0,0,1,0,1,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"311328",2020-02-02 03:47:00,1.51639,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.1,0.30681,0,0,1,0,1,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"311329",2020-02-02 03:48:00,1.46787,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.1,0.32004,0,0,1,0,1,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"311330",2020-02-02 03:49:00,1.46546,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.1,0.3339,0,0,1,0,1,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"311331",2020-02-02 03:50:00,1.48217,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10.1,0.32697,0,0,1,0,1,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"311332",2020-02-02 03:51:00,1.52001,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10,0.32634,0,0,1,0,1,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"311333",2020-02-02 03:52:00,1.43752,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21.5,22,22,22,10,0.3087,0,0,1,0,1,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"311334",2020-02-02 03:53:00,1.32978,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,10,0.31437,0,0,1,0,1,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"311335",2020-02-02 03:54:00,1.48233,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,10,0.3087,0,0,1,0,1,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"311336",2020-02-02 03:55:00,1.15921,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,10,0.3213,0,0,1,0,1,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"311337",2020-02-02 03:56:00,1.0523,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,10,0.32067,0,0,1,0,1,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"311338",2020-02-02 03:57:00,1.02519,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,10,0.31374,0,0,1,0,1,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"311339",2020-02-02 03:58:00,0.960743,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,10,0.31437,0,0,1,0,1,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"311340",2020-02-02 03:59:00,0.972228,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,10.1,0.31374,0,0,1,0,1,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"311341",2020-02-02 04:00:00,0.942594,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,10,0.3276,0,0,1,0,1,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"311342",2020-02-02 04:01:00,0.933758,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,10,0.33327,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"311343",2020-02-02 04:02:00,0.861361,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,10,0.33327,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"311344",2020-02-02 04:03:00,0.846057,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,10.1,0.32067,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"311345",2020-02-02 04:04:00,0.82287,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,10,0.33831,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"311346",2020-02-02 04:05:00,0.952931,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,10,0.32571,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"311347",2020-02-02 04:06:00,1.07833,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,10,0.35847,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311348",2020-02-02 04:07:00,0.973532,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,10,0.34146,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311349",2020-02-02 04:08:00,0.686999,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,10,0.3402,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311350",2020-02-02 04:09:00,1.23775,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,10,0.33831,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311351",2020-02-02 04:10:00,1.15276,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,10,0.32697,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"311352",2020-02-02 04:11:00,1.27322,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,10,0.32634,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"311353",2020-02-02 04:12:00,1.47899,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,10,0.33894,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"311354",2020-02-02 04:13:00,1.39624,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,10,0.33327,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"311355",2020-02-02 04:14:00,1.46865,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,9.9,0.33894,0,0,1,0,0,0,1,0,0,0,1,1,0,1,0,0,1,0,0,0,0
"311356",2020-02-02 04:15:00,1.40233,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,9.9,0.315,0,0,1,0,0,1,1,0,0,0,1,1,0,1,0,0,1,0,0,0,0
"311357",2020-02-02 04:16:00,1.87293,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,10,0.3087,0,0,1,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"311358",2020-02-02 04:17:00,1.73131,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,9.9,0.31122,0,0,1,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"311359",2020-02-02 04:18:00,1.50143,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,9.9,0.34461,0,0,1,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"311360",2020-02-02 04:19:00,1.50319,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,9.9,0.32697,0,0,1,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"311361",2020-02-02 04:20:00,1.50894,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,9.9,0.31437,0,0,1,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"311362",2020-02-02 04:21:00,1.22262,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,9.9,0.31437,0,0,1,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"311363",2020-02-02 04:22:00,1.25285,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,9.9,0.3087,0,0,1,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"311364",2020-02-02 04:23:00,1.0334,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,9.9,0.3087,0,0,1,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"311365",2020-02-02 04:24:00,0.950807,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,10,0.32067,0,0,1,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"311366",2020-02-02 04:25:00,0.822665,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,9.9,0.3213,0,0,1,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"311367",2020-02-02 04:26:00,0.759439,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,10,0.3087,0,0,1,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"311368",2020-02-02 04:27:00,0.632312,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,10,0.30807,0,0,1,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"311369",2020-02-02 04:28:00,0.682752,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,9.9,0.31122,0,0,1,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"311370",2020-02-02 04:29:00,0.632734,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,9.9,0.33957,0,0,1,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"311371",2020-02-02 04:30:00,0.633435,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,10.1,0.34713,0,0,1,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"311372",2020-02-02 04:31:00,0.62844,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,9.9,0.34839,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"311373",2020-02-02 04:32:00,0.55734,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,10,0.33894,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"311374",2020-02-02 04:33:00,0.566466,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,10,0.33894,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"311375",2020-02-02 04:34:00,0.671976,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,10,0.3402,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"311376",2020-02-02 04:35:00,0.862071,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,9.9,0.35784,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"311377",2020-02-02 04:36:00,0.744368,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,9.9,0.35784,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"311378",2020-02-02 04:37:00,0.415356,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,9.9,0.33957,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"311379",2020-02-02 04:38:00,0.547977,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,9.9,0.33957,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"311380",2020-02-02 04:39:00,0.920026,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,9.9,0.33957,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"311381",2020-02-02 04:40:00,0.905069,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,9.9,0.35784,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"311382",2020-02-02 04:41:00,0.712713,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,9.9,0.35154,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"311383",2020-02-02 04:42:00,0.976229,0,0,16,23,23,10,22,22,22,0,0,21,23,22,21,22,22,22,9.9,0.35154,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"311384",2020-02-02 04:43:00,0.9587,0,0,16,23,23,10,22,22,22,0,0,21,23,22,21,22,22,22,9.9,0.33327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"311385",2020-02-02 04:44:00,1.13784,0,0,16,23,23,10,22,22,22,0,0,21,23,22,21,22,22,22,9.9,0.33327,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311386",2020-02-02 04:45:00,1.03838,0,0,16,23,23,10,22,22,22,0,0,21,23,22,21,22,22,22,9.8,0.32697,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311387",2020-02-02 04:46:00,1.05785,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,9.8,0.35343,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311388",2020-02-02 04:47:00,0.905826,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,9.9,0.33957,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311389",2020-02-02 04:48:00,0.980948,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,9.9,0.33957,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311390",2020-02-02 04:49:00,0.849055,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,9.8,1.71801,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311391",2020-02-02 04:50:00,0.730975,0,0,16,23,23,10,22,22,22,0,0,21,22.5,22,21,22,22,22,9.9,0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311392",2020-02-02 04:51:00,0.671651,0,0,16,23,23,10,22,22,22,0,0,21,23,22,21,22,22,22,9.8,0.3213,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311393",2020-02-02 04:52:00,0.603687,0,0,16,23,23,10,22,22,22,0,0,21,23,22,21,22,22,22,9.8,0.33957,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311394",2020-02-02 04:53:00,0.547458,0,0,16,23,23,10,22,22,22,0,0,21,23,22,21,22,22,22,9.9,0.34965,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311395",2020-02-02 04:54:00,0.64936,0,0,16,23,23,10,22,22,22,0,0,21,23,22,21,22,22,22,9.8,0.60606,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311396",2020-02-02 04:55:00,0.565716,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.9,0.62937,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311397",2020-02-02 04:56:00,0.602282,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.9,0.6048,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311398",2020-02-02 04:57:00,0.6009,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.9,0.51723,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311399",2020-02-02 04:58:00,0.546633,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.9,0.48195,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311400",2020-02-02 04:59:00,0.529737,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.8,0.34587,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311401",2020-02-02 05:00:00,0.532784,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.9,0.72387,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311402",2020-02-02 05:01:00,0.554052,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.9,0.62244,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"311403",2020-02-02 05:02:00,0.535765,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.9,0.57834,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"311404",2020-02-02 05:03:00,0.544611,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.9,0.57897,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"311405",2020-02-02 05:04:00,0.569784,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.9,0.57141,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"311406",2020-02-02 05:05:00,0.597441,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.9,0.55314,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"311407",2020-02-02 05:06:00,0.760277,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.9,0.52857,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"311408",2020-02-02 05:07:00,0.398853,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.8,0.52794,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"311409",2020-02-02 05:08:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.9,0.52731,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"311410",2020-02-02 05:09:00,0.997113,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.9,0.52857,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"311411",2020-02-02 05:10:00,0.824056,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.9,0.53424,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"311412",2020-02-02 05:11:00,0.915399,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.9,0.51408,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"311413",2020-02-02 05:12:00,0.981966,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.9,0.50904,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"311414",2020-02-02 05:13:00,1.00916,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.9,0.50841,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"311415",2020-02-02 05:14:00,1.42144,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.9,0.52164,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"311416",2020-02-02 05:15:00,1.16797,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.9,0.50337,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"311417",2020-02-02 05:16:00,0.969393,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10,0.51219,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"311418",2020-02-02 05:17:00,0.963773,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10,0.48132,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"311419",2020-02-02 05:18:00,0.959659,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10,0.47124,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"311420",2020-02-02 05:19:00,0.991486,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.9,0.47187,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"311421",2020-02-02 05:20:00,0.685277,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10,0.50148,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"311422",2020-02-02 05:21:00,0.556941,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10,0.49014,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"311423",2020-02-02 05:22:00,0.524974,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.1,0.49014,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"311424",2020-02-02 05:23:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.1,0.47124,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"311425",2020-02-02 05:24:00,0.479026,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10,0.47124,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"311426",2020-02-02 05:25:00,0.531274,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.1,0.46557,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"311427",2020-02-02 05:26:00,0.500736,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.1,0.4914,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"311428",2020-02-02 05:27:00,0.490793,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10,0.47817,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"311429",2020-02-02 05:28:00,0.477839,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10,0.47817,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"311430",2020-02-02 05:29:00,0.480342,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10,0.46557,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"311431",2020-02-02 05:30:00,0.453081,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10,0.4725,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"311432",2020-02-02 05:31:00,0.462841,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.9,0.47817,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"311433",2020-02-02 05:32:00,0.441437,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.9,0.50337,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"311434",2020-02-02 05:33:00,0.445366,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.9,0.4725,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"311435",2020-02-02 05:34:00,0.732101,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.9,0.4788,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"311436",2020-02-02 05:35:00,0.792382,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.9,0.48573,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"311437",2020-02-02 05:36:00,0.412877,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.9,0.47502,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"311438",2020-02-02 05:37:00,0.423146,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.9,0.50274,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"311439",2020-02-02 05:38:00,0.732088,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10,0.50778,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"311440",2020-02-02 05:39:00,0.986553,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.9,0.50463,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"311441",2020-02-02 05:40:00,0.884205,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10,0.50274,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"311442",2020-02-02 05:41:00,0.626607,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10,0.50274,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"311443",2020-02-02 05:42:00,0.905635,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.9,0.49959,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"311444",2020-02-02 05:43:00,1.05899,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.9,0.50211,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"311445",2020-02-02 05:44:00,1.33429,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.9,0.49581,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311446",2020-02-02 05:45:00,1.01104,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.9,0.49014,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311447",2020-02-02 05:46:00,0.916683,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.9,0.48447,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311448",2020-02-02 05:47:00,0.984806,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.9,0.4788,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311449",2020-02-02 05:48:00,0.931648,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.9,0.49644,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311450",2020-02-02 05:49:00,0.818143,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.9,0.49581,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311451",2020-02-02 05:50:00,0.684148,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10,0.48699,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311452",2020-02-02 05:51:00,0.606787,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10,0.48951,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311453",2020-02-02 05:52:00,0.573481,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.9,0.47817,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311454",2020-02-02 05:53:00,0.537297,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.9,0.4725,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311455",2020-02-02 05:54:00,0.529966,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.9,0.47817,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311456",2020-02-02 05:55:00,0.38549,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.8,0.48384,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311457",2020-02-02 05:56:00,0.52847,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.8,0.47817,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311458",2020-02-02 05:57:00,0.526801,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.9,0.48384,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311459",2020-02-02 05:58:00,0.529745,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.8,0.47187,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311460",2020-02-02 05:59:00,0.525393,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.8,0.47817,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"311461",2020-02-02 06:00:00,0.520795,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.8,0.49581,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"311462",2020-02-02 06:01:00,0.5255,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.8,0.48384,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"311463",2020-02-02 06:02:00,0.49493,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.8,0.48384,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"311464",2020-02-02 06:03:00,0.515392,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.8,0.47817,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"311465",2020-02-02 06:04:00,0.532807,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.7,0.49077,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"311466",2020-02-02 06:05:00,0.803519,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.8,0.4788,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"311467",2020-02-02 06:06:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.7,0.47124,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"311468",2020-02-02 06:07:00,0.418691,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.8,0.46557,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"311469",2020-02-02 06:08:00,0.724845,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.9,0.70434,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"311470",2020-02-02 06:09:00,0.830407,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.9,0.76167,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"311471",2020-02-02 06:10:00,0.835828,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.8,0.73647,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"311472",2020-02-02 06:11:00,0.938634,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.9,0.6363,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"311473",2020-02-02 06:12:00,0.963765,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.8,0.60291,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"311474",2020-02-02 06:13:00,0.919694,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.8,0.46368,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"311475",2020-02-02 06:14:00,0.987971,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.8,0.4536,0,0,1,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"311476",2020-02-02 06:15:00,0.785783,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.9,0.45297,0,0,1,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"311477",2020-02-02 06:16:00,0.951906,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10,0.45234,0,0,1,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"311478",2020-02-02 06:17:00,0.873162,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,9.9,0.44793,0,0,1,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"311479",2020-02-02 06:18:00,0.875503,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10,0.441,0,0,1,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"311480",2020-02-02 06:19:00,0.771557,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10,0.45297,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311481",2020-02-02 06:20:00,0.448014,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10,0.42147,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311482",2020-02-02 06:21:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10,0.42147,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311483",2020-02-02 06:22:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10,0.42147,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311484",2020-02-02 06:23:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.1,0.42147,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311485",2020-02-02 06:24:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.1,0.42399,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311486",2020-02-02 06:25:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.1,0.43281,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311487",2020-02-02 06:26:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.1,0.42714,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311488",2020-02-02 06:27:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.2,0.4158,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311489",2020-02-02 06:28:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.1,0.42147,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311490",2020-02-02 06:29:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.1,0.42399,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311491",2020-02-02 06:30:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.2,0.41706,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311492",2020-02-02 06:31:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10,0.41517,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311493",2020-02-02 06:32:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.1,0.41643,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311494",2020-02-02 06:33:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.1,0.4158,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311495",2020-02-02 06:34:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.1,0.43344,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311496",2020-02-02 06:35:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.1,0.43344,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311497",2020-02-02 06:36:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.1,0.42714,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311498",2020-02-02 06:37:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.1,0.42147,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311499",2020-02-02 06:38:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.2,0.42147,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311500",2020-02-02 06:39:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.1,0.43344,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311501",2020-02-02 06:40:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.1,0.43407,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311502",2020-02-02 06:41:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.1,0.44541,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311503",2020-02-02 06:42:00,0.487423,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.1,0.45738,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311504",2020-02-02 06:43:00,-0.279715,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.1,0.4347,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311505",2020-02-02 06:44:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.1,0.41517,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311506",2020-02-02 06:45:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.1,0.41517,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311507",2020-02-02 06:46:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.1,0.41517,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
