"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"311508",2020-02-02 06:47:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.1,0.41076,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311509",2020-02-02 06:48:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.1,0.4095,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311510",2020-02-02 06:49:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.1,0.4158,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311511",2020-02-02 06:50:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.1,0.41202,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311512",2020-02-02 06:51:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.1,0.4095,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311513",2020-02-02 06:52:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.1,0.41517,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311514",2020-02-02 06:53:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.1,0.42084,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311515",2020-02-02 06:54:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.1,0.41517,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311516",2020-02-02 06:55:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.1,0.4095,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311517",2020-02-02 06:56:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.1,0.42084,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311518",2020-02-02 06:57:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.2,0.41517,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311519",2020-02-02 06:58:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.1,0.4095,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311520",2020-02-02 06:59:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.1,0.40446,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311521",2020-02-02 07:00:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.1,0.41013,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311522",2020-02-02 07:01:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.1,0.4095,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311523",2020-02-02 07:02:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.1,0.40887,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311524",2020-02-02 07:03:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.2,0.42147,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311525",2020-02-02 07:04:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.3,0.4158,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311526",2020-02-02 07:05:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.2,0.42021,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311527",2020-02-02 07:06:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.2,0.41517,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311528",2020-02-02 07:07:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.2,0.44667,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311529",2020-02-02 07:08:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.2,0.44478,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311530",2020-02-02 07:09:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.1,0.45864,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311531",2020-02-02 07:10:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.2,0.46494,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311532",2020-02-02 07:11:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.2,0.47061,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311533",2020-02-02 07:12:00,0.423336,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.2,0.45927,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311534",2020-02-02 07:13:00,0.767966,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.2,0.45927,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311535",2020-02-02 07:14:00,0.84486,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.3,0.44037,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311536",2020-02-02 07:15:00,0.277543,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.3,0.44037,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311537",2020-02-02 07:16:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.3,0.44037,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311538",2020-02-02 07:17:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.3,0.44037,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311539",2020-02-02 07:18:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.3,0.44037,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311540",2020-02-02 07:19:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.3,0.4347,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311541",2020-02-02 07:20:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.2,0.43407,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311542",2020-02-02 07:21:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.3,0.43911,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311543",2020-02-02 07:22:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.2,0.44604,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311544",2020-02-02 07:23:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.3,0.44037,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311545",2020-02-02 07:24:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.3,0.43344,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311546",2020-02-02 07:25:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.3,0.43407,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311547",2020-02-02 07:26:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.3,0.43407,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311548",2020-02-02 07:27:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.3,0.43407,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311549",2020-02-02 07:28:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.3,0.43533,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311550",2020-02-02 07:29:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.4,0.43029,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311551",2020-02-02 07:30:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.3,0.42903,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311552",2020-02-02 07:31:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.4,0.43281,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311553",2020-02-02 07:32:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.4,0.58527,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311554",2020-02-02 07:33:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.5,0.74844,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311555",2020-02-02 07:34:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.4,0.72324,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311556",2020-02-02 07:35:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.5,0.64197,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311557",2020-02-02 07:36:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.4,0.57897,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311558",2020-02-02 07:37:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.5,0.44037,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311559",2020-02-02 07:38:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.5,0.4284,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311560",2020-02-02 07:39:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.5,0.44667,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311561",2020-02-02 07:40:00,0,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.4,0.45486,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311562",2020-02-02 07:41:00,0.302561,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.5,0.45297,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311563",2020-02-02 07:42:00,0.39345,0,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.4,0.46494,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311564",2020-02-02 07:43:00,1.02117,9,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.4,0.46305,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311565",2020-02-02 07:44:00,1.09534,9,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.5,0.43344,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311566",2020-02-02 07:45:00,0.436869,8,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.4,0.43344,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311567",2020-02-02 07:46:00,0,8,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.4,0.43344,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311568",2020-02-02 07:47:00,0,7,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.5,0.42777,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311569",2020-02-02 07:48:00,0,6,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.6,0.43659,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311570",2020-02-02 07:49:00,0,7,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.5,0.44037,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311571",2020-02-02 07:50:00,0,7,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.6,0.44352,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311572",2020-02-02 07:51:00,0,7,0,16,23,23,10,22,22,22,0,0,20.5,23,22,21,22,22,22,10.5,0.45927,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311573",2020-02-02 07:52:00,0,9,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21,22,22,22,10.6,0.44289,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311574",2020-02-02 07:53:00,0,9,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21,22,22,22,10.6,0.44037,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311575",2020-02-02 07:54:00,0,11,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21,22,22,22,10.7,0.44604,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311576",2020-02-02 07:55:00,0,11,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21,22,22,22,10.6,0.44037,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311577",2020-02-02 07:56:00,0,11,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21,22,22,22,10.7,0.43974,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311578",2020-02-02 07:57:00,0,11,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21,22,22,22,10.6,0.43974,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311579",2020-02-02 07:58:00,0,13,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21,22,22,22,10.6,0.43155,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311580",2020-02-02 07:59:00,0,13,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21,22,22,22,10.6,0.43974,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311581",2020-02-02 08:00:00,0,13,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21,22,22,22,10.6,0.46683,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311582",2020-02-02 08:01:00,0,15,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21,22,22,22,10.6,0.45927,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311583",2020-02-02 08:02:00,0,14,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21,22,22,22,10.6,0.45864,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311584",2020-02-02 08:03:00,0,15,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21,22,22,22,10.7,0.46494,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311585",2020-02-02 08:04:00,0,15,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21,22,22,22,10.7,0.45927,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311586",2020-02-02 08:05:00,0,15,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21,22,22,22,10.7,0.46494,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311587",2020-02-02 08:06:00,0,16,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21,22,22,22,10.7,0.44856,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311588",2020-02-02 08:07:00,0,16,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21,22,22,22,10.7,0.45864,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311589",2020-02-02 08:08:00,0,15,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21,22,22,22,10.7,0.45171,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311590",2020-02-02 08:09:00,0.271152,16,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21,22,22,22,10.7,0.46809,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311591",2020-02-02 08:10:00,0,16,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21,22,22,22,10.7,0.46935,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311592",2020-02-02 08:11:00,0.348732,17,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21,22,22,22,10.7,0.4662,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311593",2020-02-02 08:12:00,0.555264,16,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21,22,22,22,10.7,0.46431,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311594",2020-02-02 08:13:00,1.1466,18,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21,22,22,22,10.7,0.45864,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311595",2020-02-02 08:14:00,1.41124,18,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21,22,22,22,10.7,0.41517,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311596",2020-02-02 08:15:00,0.794485,20,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21,22,22,22,10.7,0.40887,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311597",2020-02-02 08:16:00,0,23,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21,22,22,22,10.7,0.40509,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311598",2020-02-02 08:17:00,0,23,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.8,0.39501,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311599",2020-02-02 08:18:00,0,23,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.8,0.38871,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311600",2020-02-02 08:19:00,0,24,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.8,0.37737,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311601",2020-02-02 08:20:00,0,24,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.8,0.38304,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311602",2020-02-02 08:21:00,0,23,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.8,0.37989,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311603",2020-02-02 08:22:00,0,23,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.8,0.38808,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311604",2020-02-02 08:23:00,0,23,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.8,0.37737,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311605",2020-02-02 08:24:00,0,23,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.8,0.38304,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311606",2020-02-02 08:25:00,0,24,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.8,0.38871,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311607",2020-02-02 08:26:00,0,24,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.8,0.3717,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311608",2020-02-02 08:27:00,0,27,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.7,0.35847,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311609",2020-02-02 08:28:00,0,29,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.7,0.35217,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311610",2020-02-02 08:29:00,0,30,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.7,0.33894,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311611",2020-02-02 08:30:00,0,32,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.7,0.32634,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311612",2020-02-02 08:31:00,0,32,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.7,0.32067,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311613",2020-02-02 08:32:00,0,33,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.7,0.32571,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311614",2020-02-02 08:33:00,0,33,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.7,0.33264,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311615",2020-02-02 08:34:00,0,32,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.7,0.33327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311616",2020-02-02 08:35:00,0,30,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.7,0.3339,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311617",2020-02-02 08:36:00,0,30,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.7,0.34587,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311618",2020-02-02 08:37:00,0,31,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.7,0.33894,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311619",2020-02-02 08:38:00,0,32,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.8,0.32382,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311620",2020-02-02 08:39:00,0.269541,33,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.8,0.47061,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311621",2020-02-02 08:40:00,0,34,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.8,0.62811,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311622",2020-02-02 08:41:00,0.416839,36,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.9,0.64575,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311623",2020-02-02 08:42:00,0.740462,37,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.9,0.62937,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311624",2020-02-02 08:43:00,1.14065,37,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.9,0.50904,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311625",2020-02-02 08:44:00,1.17124,37,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.9,0.29799,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311626",2020-02-02 08:45:00,0.493593,38,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,21.5,10.8,0.31374,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"311627",2020-02-02 08:46:00,0,37,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,21.5,10.8,0.3024,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"311628",2020-02-02 08:47:00,0,38,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,21.5,10.8,0.30114,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"311629",2020-02-02 08:48:00,0,38,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,21.5,10.8,0.29484,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"311630",2020-02-02 08:49:00,0,39,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,21.5,10.8,0.28287,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"311631",2020-02-02 08:50:00,0,42,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.8,0.2646,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"311632",2020-02-02 08:51:00,0.232676,44,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.8,0.28224,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"311633",2020-02-02 08:52:00,0,48,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.9,0.2709,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"311634",2020-02-02 08:53:00,0.683432,48,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.9,0.252,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"311635",2020-02-02 08:54:00,1.16708,50,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,21.5,11,0.24444,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"311636",2020-02-02 08:55:00,1.74006,50,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,21.5,11,0.24444,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311637",2020-02-02 08:56:00,2.65379,49,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,21.5,11.1,0.2457,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311638",2020-02-02 08:57:00,3.10178,48,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,21.5,11.1,0.26334,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311639",2020-02-02 08:58:00,3.19383,46,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,21.5,11,0.27594,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311640",2020-02-02 08:59:00,2.98655,47,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,21.5,10.9,0.26397,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311641",2020-02-02 09:00:00,2.32332,48,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,21.5,10.9,0.25137,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311642",2020-02-02 09:01:00,1.5746,48,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,21.5,10.9,0.25704,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311643",2020-02-02 09:02:00,1.45705,48,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,21.5,10.8,0.25767,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311644",2020-02-02 09:03:00,1.38379,48,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,21.5,10.8,0.26334,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311645",2020-02-02 09:04:00,1.32328,48,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,21.5,10.8,0.252,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311646",2020-02-02 09:05:00,1.41319,49,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,21.5,10.8,0.26964,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311647",2020-02-02 09:06:00,1.44913,51,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,21.5,10.8,0.252,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311648",2020-02-02 09:07:00,1.25256,54,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,21.5,10.8,0.23751,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311649",2020-02-02 09:08:00,1.70343,58,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,21.5,10.8,0.21357,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311650",2020-02-02 09:09:00,1.26611,62,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,21.5,10.8,0.19404,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311651",2020-02-02 09:10:00,1.12635,66,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,21.5,10.8,0.1638,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311652",2020-02-02 09:11:00,1.41209,70,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,21.5,10.8,0.14994,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311653",2020-02-02 09:12:00,1.67154,75,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,21.5,10.8,0.13671,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311654",2020-02-02 09:13:00,1.67538,79,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,21.5,10.7,0.11781,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311655",2020-02-02 09:14:00,1.54348,77,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,21.5,10.6,0.11844,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311656",2020-02-02 09:15:00,1.26235,74,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,21.5,10.5,0.14427,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"311657",2020-02-02 09:16:00,1.09024,69,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,21.5,10.4,0.17955,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"311658",2020-02-02 09:17:00,1.12828,63,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,21.5,10.3,0.20727,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"311659",2020-02-02 09:18:00,1.10711,56,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,21.5,10.1,0.24381,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"311660",2020-02-02 09:19:00,1.04032,52,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,21.5,10.1,0.27027,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"311661",2020-02-02 09:20:00,1.40914,51,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,21.5,10,0.27027,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"311662",2020-02-02 09:21:00,1.23635,50,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,9.9,0.2646,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"311663",2020-02-02 09:22:00,1.14803,50,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,9.8,0.27594,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"311664",2020-02-02 09:23:00,1.43287,50,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,9.7,0.2709,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"311665",2020-02-02 09:24:00,1.7186,51,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,9.6,0.26334,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"311666",2020-02-02 09:25:00,1.90015,53,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,9.5,0.25074,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"311667",2020-02-02 09:26:00,1.98749,55,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,9.5,1.62351,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"311668",2020-02-02 09:27:00,2.01174,58,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,9.4,0.22806,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"311669",2020-02-02 09:28:00,1.86121,57,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,9.4,0.25074,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"311670",2020-02-02 09:29:00,1.78931,59,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,9.4,0.69867,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"311671",2020-02-02 09:30:00,1.69486,61,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,9.4,0.70182,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"311672",2020-02-02 09:31:00,2.40382,64,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,9.4,0.72387,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"311673",2020-02-02 09:32:00,2.11623,64,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,9.3,0.74277,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"311674",2020-02-02 09:33:00,1.92168,66,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,9.3,0.75033,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"311675",2020-02-02 09:34:00,2.43209,66,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,9.3,0.7623,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"311676",2020-02-02 09:35:00,2.76179,68,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,9.4,0.77301,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"311677",2020-02-02 09:36:00,2.66673,69,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,9.4,1.01871,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"311678",2020-02-02 09:37:00,2.62304,70,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,9.4,1.01367,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"311679",2020-02-02 09:38:00,3.0386,72,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,9.4,0.98847,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"311680",2020-02-02 09:39:00,3.44143,71,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,9.5,0.89334,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"311681",2020-02-02 09:40:00,3.35664,69,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,9.5,0.86814,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"311682",2020-02-02 09:41:00,3.2445,65,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,9.6,0.76734,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"311683",2020-02-02 09:42:00,3.20425,64,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,9.7,0.79191,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"311684",2020-02-02 09:43:00,3.34414,63,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,9.8,0.78687,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"311685",2020-02-02 09:44:00,3.26753,64,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10,0.79191,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"311686",2020-02-02 09:45:00,3.43696,66,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.1,0.77364,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"311687",2020-02-02 09:46:00,3.29251,69,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.3,0.87003,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"311688",2020-02-02 09:47:00,3.31097,72,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.4,0.73647,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"311689",2020-02-02 09:48:00,3.18207,72,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.5,0.74214,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"311690",2020-02-02 09:49:00,3.14866,72,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.6,0.75474,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"311691",2020-02-02 09:50:00,3.63946,69,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.5,0.76167,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"311692",2020-02-02 09:51:00,4.09763,68,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.4,0.76671,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"311693",2020-02-02 09:52:00,3.63789,69,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.3,0.75537,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"311694",2020-02-02 09:53:00,3.26745,70,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.2,0.75537,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"311695",2020-02-02 09:54:00,3.19276,71,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.1,0.74907,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"311696",2020-02-02 09:55:00,3.31967,72,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.1,0.74907,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311697",2020-02-02 09:56:00,3.63287,72,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10,0.74907,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311698",2020-02-02 09:57:00,3.27012,72,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,9.9,0.77301,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311699",2020-02-02 09:58:00,3.23122,69,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,9.8,0.78057,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311700",2020-02-02 09:59:00,3.34403,64,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,9.7,0.79317,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311701",2020-02-02 10:00:00,3.27983,62,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,9.8,0.6867,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311702",2020-02-02 10:01:00,3.54381,61,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,9.6,0.67977,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311703",2020-02-02 10:02:00,3.58631,60,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,9.9,0.71127,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311704",2020-02-02 10:03:00,3.17062,61,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.1,0.70497,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311705",2020-02-02 10:04:00,2.88453,62,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.4,0.67977,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311706",2020-02-02 10:05:00,2.65677,63,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.3,0.66843,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311707",2020-02-02 10:06:00,2.67965,64,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.3,0.66717,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311708",2020-02-02 10:07:00,2.46057,67,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.3,0.05229,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311709",2020-02-02 10:08:00,1.56267,69,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.4,0.01701,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311710",2020-02-02 10:09:00,1.84464,69,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.5,0.01197,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311711",2020-02-02 10:10:00,1.89524,68,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.5,0.02394,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311712",2020-02-02 10:11:00,1.42935,67,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.4,0.01701,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311713",2020-02-02 10:12:00,1.21241,69,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21,22,22,22,10.5,0.00504,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311714",2020-02-02 10:13:00,0.827403,72,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.5,-0.01953,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311715",2020-02-02 10:14:00,0.722747,79,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.4,-0.03276,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311716",2020-02-02 10:15:00,0.744983,83,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.5,-0.0693,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"311717",2020-02-02 10:16:00,0.741779,86,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.6,-0.09072,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"311718",2020-02-02 10:17:00,0.807966,93,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.4,-0.12726,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"311719",2020-02-02 10:18:00,0.768178,99,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.5,-0.16128,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"311720",2020-02-02 10:19:00,0.950509,103,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.4,-0.17766,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"311721",2020-02-02 10:20:00,1.06634,109,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.4,-0.20853,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"311722",2020-02-02 10:21:00,0.828349,112,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.4,-0.2268,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"311723",2020-02-02 10:22:00,0.974651,116,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.5,-0.25893,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"311724",2020-02-02 10:23:00,1.21562,119,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.5,-0.2646,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"311725",2020-02-02 10:24:00,1.47036,120,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.6,-0.26586,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"311726",2020-02-02 10:25:00,1.44801,121,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.5,-0.26586,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"311727",2020-02-02 10:26:00,1.42008,122,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.4,-0.27657,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"311728",2020-02-02 10:27:00,1.13223,125,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.4,-0.28665,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"311729",2020-02-02 10:28:00,1.32411,125,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.4,-0.29106,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"311730",2020-02-02 10:29:00,1.39449,124,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.5,-0.27279,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"311731",2020-02-02 10:30:00,1.3799,120,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.6,-0.25263,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"311732",2020-02-02 10:31:00,1.29874,113,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.6,-0.22743,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"311733",2020-02-02 10:32:00,1.24099,110,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.6,-0.20097,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"311734",2020-02-02 10:33:00,0.976077,108,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.5,-0.19908,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"311735",2020-02-02 10:34:00,0.952839,106,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.4,-0.17136,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"311736",2020-02-02 10:35:00,0.97499,100,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.4,-0.15183,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"311737",2020-02-02 10:36:00,0.706741,101,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.4,-0.1638,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"311738",2020-02-02 10:37:00,1.03664,104,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.4,-0.17766,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"311739",2020-02-02 10:38:00,1.20493,105,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.6,-0.18333,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"311740",2020-02-02 10:39:00,0.823629,104,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.4,-0.17766,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"311741",2020-02-02 10:40:00,0.927067,104,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.4,-0.17766,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"311742",2020-02-02 10:41:00,1.00645,106,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.4,-0.18963,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"311743",2020-02-02 10:42:00,1.11342,106,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.4,-0.08316,0,1,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311744",2020-02-02 10:43:00,0.909695,109,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.5,0.06237,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311745",2020-02-02 10:44:00,0.39116,107,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.4,0.063,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311746",2020-02-02 10:45:00,0,103,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.5,0.03717,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311747",2020-02-02 10:46:00,0,103,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.6,-0.05103,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311748",2020-02-02 10:47:00,0,102,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.6,-0.19089,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311749",2020-02-02 10:48:00,0,102,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.8,-0.19656,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311750",2020-02-02 10:49:00,0,102,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,11,-0.20223,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311751",2020-02-02 10:50:00,0,101,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.9,-0.19593,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311752",2020-02-02 10:51:00,0,98,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,11,-0.18333,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311753",2020-02-02 10:52:00,0,96,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.8,-0.16884,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311754",2020-02-02 10:53:00,0,94,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.8,-0.15246,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311755",2020-02-02 10:54:00,0,92,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.7,-0.14364,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311756",2020-02-02 10:55:00,0,89,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.8,-0.12033,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311757",2020-02-02 10:56:00,0,82,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.8,-0.08505,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311758",2020-02-02 10:57:00,0,79,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.7,-0.05796,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311759",2020-02-02 10:58:00,0,76,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.8,-0.06363,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311760",2020-02-02 10:59:00,0,78,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.8,-0.07119,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311761",2020-02-02 11:00:00,0,80,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.9,-0.09072,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311762",2020-02-02 11:01:00,0,83,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.9,-0.0819,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311763",2020-02-02 11:02:00,0,82,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.8,-0.06048,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311764",2020-02-02 11:03:00,0,79,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.6,-0.03843,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311765",2020-02-02 11:04:00,0,77,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.6,-0.02016,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311766",2020-02-02 11:05:00,0,74,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.7,-0.01386,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311767",2020-02-02 11:06:00,0,73,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.6,-0.00693,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311768",2020-02-02 11:07:00,0,70,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.8,0.00567,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311769",2020-02-02 11:08:00,0,68,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.8,0.03087,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311770",2020-02-02 11:09:00,0,64,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.7,0.0504,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311771",2020-02-02 11:10:00,0,64,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.8,0.05607,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311772",2020-02-02 11:11:00,0.36785,64,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.6,0.05607,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311773",2020-02-02 11:12:00,0,64,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.6,0.04977,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311774",2020-02-02 11:13:00,0,64,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.6,0.02457,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311775",2020-02-02 11:14:00,0,64,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.6,0.02331,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311776",2020-02-02 11:15:00,0,69,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.5,-0.0126,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311777",2020-02-02 11:16:00,0,72,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.5,-0.02583,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311778",2020-02-02 11:17:00,0,76,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.5,-0.04725,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311779",2020-02-02 11:18:00,0,80,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.5,-0.06048,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311780",2020-02-02 11:19:00,0,80,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.6,-0.05166,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311781",2020-02-02 11:20:00,0,80,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.5,-0.05481,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311782",2020-02-02 11:21:00,0,79,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.6,-0.05418,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311783",2020-02-02 11:22:00,0,80,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.5,-0.05796,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311784",2020-02-02 11:23:00,0,80,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.5,-0.05796,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311785",2020-02-02 11:24:00,0,80,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.6,-0.06363,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311786",2020-02-02 11:25:00,0,80,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.5,-0.06426,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311787",2020-02-02 11:26:00,0,83,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.6,-0.07875,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311788",2020-02-02 11:27:00,0,87,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.4,-0.1008,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311789",2020-02-02 11:28:00,0,92,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.4,-0.13104,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311790",2020-02-02 11:29:00,0,95,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.3,-0.13986,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311791",2020-02-02 11:30:00,0,97,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.5,-0.15183,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311792",2020-02-02 11:31:00,0,96,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.3,-0.14616,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311793",2020-02-02 11:32:00,0,96,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.2,-0.13293,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311794",2020-02-02 11:33:00,0,96,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.1,-0.13986,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311795",2020-02-02 11:34:00,0,97,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.1,-0.14553,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311796",2020-02-02 11:35:00,0,97,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.1,-0.14805,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311797",2020-02-02 11:36:00,0,98,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10,-0.14679,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311798",2020-02-02 11:37:00,0,97,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.1,-0.15813,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311799",2020-02-02 11:38:00,0,99,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.1,-0.13356,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311800",2020-02-02 11:39:00,0,100,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10,-0.13545,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311801",2020-02-02 11:40:00,0,102,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10,-0.13923,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311802",2020-02-02 11:41:00,0.569059,97,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,9.9,-0.11466,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311803",2020-02-02 11:42:00,1.02899,94,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10,-0.10332,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311804",2020-02-02 11:43:00,1.11643,92,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,9.9,-0.12159,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311805",2020-02-02 11:44:00,0.475202,96,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,9.9,-0.15813,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311806",2020-02-02 11:45:00,0,106,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,9.8,-0.2205,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311807",2020-02-02 11:46:00,0,119,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,9.9,-0.27846,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311808",2020-02-02 11:47:00,0,131,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,9.7,-0.34083,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311809",2020-02-02 11:48:00,0,137,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,9.6,-0.27846,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311810",2020-02-02 11:49:00,0,138,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,9.6,-0.11403,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311811",2020-02-02 11:50:00,0,135,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,9.6,-0.08442,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311812",2020-02-02 11:51:00,0,126,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,9.7,-0.07812,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311813",2020-02-02 11:52:00,0,113,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,9.7,-0.11781,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311814",2020-02-02 11:53:00,0,110,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.1,-0.23688,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311815",2020-02-02 11:54:00,0,111,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.2,-0.25263,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311816",2020-02-02 11:55:00,0,116,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.3,-0.27216,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311817",2020-02-02 11:56:00,0,119,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.1,-0.29484,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311818",2020-02-02 11:57:00,0,122,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.4,-0.30933,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311819",2020-02-02 11:58:00,0,128,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.6,-0.34776,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311820",2020-02-02 11:59:00,0,129,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.7,-0.33705,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311821",2020-02-02 12:00:00,0,127,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.5,-0.33579,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311822",2020-02-02 12:01:00,0,129,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.7,-0.35406,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311823",2020-02-02 12:02:00,0,137,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.9,-0.3843,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311824",2020-02-02 12:03:00,0,143,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.8,-0.40509,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311825",2020-02-02 12:04:00,0,141,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.9,-0.39186,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311826",2020-02-02 12:05:00,0,136,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,11.3,-0.36729,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311827",2020-02-02 12:06:00,0,128,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,11.4,-0.3339,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311828",2020-02-02 12:07:00,0,119,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,11.5,-0.27846,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311829",2020-02-02 12:08:00,0.299795,110,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.9,-0.17073,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311830",2020-02-02 12:09:00,0,102,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.8,-0.14553,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311831",2020-02-02 12:10:00,0,97,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.9,-0.11592,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311832",2020-02-02 12:11:00,0.875747,97,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.7,-0.12033,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311833",2020-02-02 12:12:00,1.31115,97,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.8,-0.13797,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311834",2020-02-02 12:13:00,1.3889,102,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.8,-0.17136,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311835",2020-02-02 12:14:00,0.762147,105,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.7,-0.19026,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
