"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"311836",2020-02-02 12:15:00,0,103,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.7,-0.18333,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311837",2020-02-02 12:16:00,0,100,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.7,-0.16506,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311838",2020-02-02 12:17:00,0,100,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.6,-0.17136,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311839",2020-02-02 12:18:00,0,105,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.7,-0.20286,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311840",2020-02-02 12:19:00,0,111,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.7,-0.22806,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311841",2020-02-02 12:20:00,0,110,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.7,-0.22176,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311842",2020-02-02 12:21:00,0,108,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.8,-0.20286,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311843",2020-02-02 12:22:00,0,106,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.7,-0.18333,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311844",2020-02-02 12:23:00,0,103,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.6,-0.15876,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311845",2020-02-02 12:24:00,0,97,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.6,-0.14049,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311846",2020-02-02 12:25:00,0,94,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.6,-0.12852,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311847",2020-02-02 12:26:00,0,89,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.7,-0.10395,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311848",2020-02-02 12:27:00,0,84,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.8,-0.04536,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311849",2020-02-02 12:28:00,0,79,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.7,-0.04536,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311850",2020-02-02 12:29:00,0,74,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.8,-0.0315,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311851",2020-02-02 12:30:00,0,73,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.7,-0.02646,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311852",2020-02-02 12:31:00,0,72,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.8,-0.01701,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311853",2020-02-02 12:32:00,0,72,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.8,-0.01323,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311854",2020-02-02 12:33:00,0,73,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.8,-0.01701,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311855",2020-02-02 12:34:00,0,75,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.7,-0.0441,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311856",2020-02-02 12:35:00,0,80,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.7,-0.06993,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311857",2020-02-02 12:36:00,0,83,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.6,-0.07056,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311858",2020-02-02 12:37:00,0,81,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.6,-0.05418,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311859",2020-02-02 12:38:00,0.371054,88,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.7,-0.1134,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311860",2020-02-02 12:39:00,0,97,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.7,-0.16443,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311861",2020-02-02 12:40:00,0.305204,106,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.8,-0.19593,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311862",2020-02-02 12:41:00,0.825476,109,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.6,-0.20286,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311863",2020-02-02 12:42:00,1.42139,111,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.6,-0.22743,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311864",2020-02-02 12:43:00,1.49107,109,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.5,-0.2394,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311865",2020-02-02 12:44:00,0.739784,110,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.7,-0.24066,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311866",2020-02-02 12:45:00,0,112,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.7,-0.24696,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311867",2020-02-02 12:46:00,0,112,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.6,-0.25893,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311868",2020-02-02 12:47:00,0,107,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.3,-0.22176,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311869",2020-02-02 12:48:00,0,105,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.2,-0.2205,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311870",2020-02-02 12:49:00,0,110,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.2,-0.24696,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311871",2020-02-02 12:50:00,0,116,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.2,-0.28476,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311872",2020-02-02 12:51:00,0,128,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.1,-0.35343,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311873",2020-02-02 12:52:00,0,131,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.1,-0.35343,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311874",2020-02-02 12:53:00,0,128,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.2,-0.32256,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311875",2020-02-02 12:54:00,0,127,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.2,-0.34083,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311876",2020-02-02 12:55:00,0,131,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.1,-0.36603,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311877",2020-02-02 12:56:00,0,134,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.1,-0.07056,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311878",2020-02-02 12:57:00,0,125,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.1,-0.00441,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311879",2020-02-02 12:58:00,0,121,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.1,-0.00818999,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311880",2020-02-02 12:59:00,0,127,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10,-0.1449,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311881",2020-02-02 13:00:00,0,129,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,9.9,-0.2016,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311882",2020-02-02 13:01:00,0,129,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.1,-0.34713,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311883",2020-02-02 13:02:00,0,136,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.2,-0.37296,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311884",2020-02-02 13:03:00,0,140,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.1,-0.3843,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311885",2020-02-02 13:04:00,0,141,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.1,-0.39753,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311886",2020-02-02 13:05:00,0,152,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.1,-0.46116,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311887",2020-02-02 13:06:00,0,161,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.3,-0.48825,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311888",2020-02-02 13:07:00,0,152,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.6,-0.43848,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311889",2020-02-02 13:08:00,-0.317003,157,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.8,-0.45423,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311890",2020-02-02 13:09:00,0.463705,161,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.8,-0.46494,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311891",2020-02-02 13:10:00,0.351352,164,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.9,-0.48888,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311892",2020-02-02 13:11:00,0.817517,175,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,11.2,-0.54621,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311893",2020-02-02 13:12:00,1.19853,172,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,11.1,-0.54999,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311894",2020-02-02 13:13:00,0.287649,170,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.7,-0.53613,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311895",2020-02-02 13:14:00,0,150,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.7,-0.4221,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311896",2020-02-02 13:15:00,0,132,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.7,-0.34146,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311897",2020-02-02 13:16:00,0,125,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.4,-0.315,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311898",2020-02-02 13:17:00,0,131,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.5,-0.34839,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311899",2020-02-02 13:18:00,0,128,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.4,-0.3339,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311900",2020-02-02 13:19:00,0,130,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.6,-0.35217,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311901",2020-02-02 13:20:00,0,128,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.7,-0.33516,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311902",2020-02-02 13:21:00,0,126,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.4,-0.30996,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311903",2020-02-02 13:22:00,0,124,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.5,-0.30933,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311904",2020-02-02 13:23:00,0,127,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.5,-0.33264,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311905",2020-02-02 13:24:00,0,140,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.3,-0.4032,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311906",2020-02-02 13:25:00,0,150,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.4,-0.4536,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311907",2020-02-02 13:26:00,0,155,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.3,-0.48006,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311908",2020-02-02 13:27:00,0,160,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.5,-0.48699,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311909",2020-02-02 13:28:00,0,150,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.5,-0.40131,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311910",2020-02-02 13:29:00,0,135,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.5,-0.37926,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311911",2020-02-02 13:30:00,0,133,0,16,23,23,10,22,22,22,0,0,20.5,23,21.5,21.5,22,22,22,10.5,-0.29736,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311912",2020-02-02 13:31:00,0,106,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.4,-0.22806,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311913",2020-02-02 13:32:00,0,114,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.5,-0.24066,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311914",2020-02-02 13:33:00,0,108,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.5,-0.20916,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311915",2020-02-02 13:34:00,0,97,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.4,-0.17073,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311916",2020-02-02 13:35:00,0,98,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.5,-0.17073,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311917",2020-02-02 13:36:00,0,100,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.4,-0.17703,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311918",2020-02-02 13:37:00,0,93,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.4,-0.13608,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311919",2020-02-02 13:38:00,-0.353288,91,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.5,-0.126,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311920",2020-02-02 13:39:00,0.46943,94,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.3,-0.12726,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311921",2020-02-02 13:40:00,0.605537,92,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.4,-0.10269,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311922",2020-02-02 13:41:00,1.18046,96,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.5,-0.13041,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311923",2020-02-02 13:42:00,1.6533,101,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.5,-0.15939,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311924",2020-02-02 13:43:00,0.973132,108,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.6,-0.22743,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311925",2020-02-02 13:44:00,0,114,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.6,-0.24066,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311926",2020-02-02 13:45:00,0,111,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.7,-0.21483,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311927",2020-02-02 13:46:00,0,110,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.8,-0.21546,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311928",2020-02-02 13:47:00,0,115,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.7,-0.24003,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311929",2020-02-02 13:48:00,0,114,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.8,-0.23373,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311930",2020-02-02 13:49:00,0,115,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.9,-0.24003,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311931",2020-02-02 13:50:00,0,129,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.9,-0.33453,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311932",2020-02-02 13:51:00,0,135,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.9,-0.34209,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311933",2020-02-02 13:52:00,0,136,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.9,-0.35973,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311934",2020-02-02 13:53:00,0,152,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.9,-0.42903,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311935",2020-02-02 13:54:00,0,136,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11,-0.34209,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311936",2020-02-02 13:55:00,0,142,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11,-0.39753,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311937",2020-02-02 13:56:00,0,161,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.9,-0.52227,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311938",2020-02-02 13:57:00,0,184,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11,-0.62118,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311939",2020-02-02 13:58:00,0,187,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11.1,-0.6237,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311940",2020-02-02 13:59:00,0.0445778,208,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11.1,-0.70749,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311941",2020-02-02 14:00:00,0,192,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11.2,-0.62433,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"311942",2020-02-02 14:01:00,0,162,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11.3,-0.47376,0,1,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"311943",2020-02-02 14:02:00,0,171,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11.3,-0.54243,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311944",2020-02-02 14:03:00,0,203,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11.2,-0.49959,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311945",2020-02-02 14:04:00,0,195,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11.4,-0.26019,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311946",2020-02-02 14:05:00,0,181,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11.3,-0.22428,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311947",2020-02-02 14:06:00,0,177,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11.2,-0.29736,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311948",2020-02-02 14:07:00,0,170,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11.3,-0.34083,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311949",2020-02-02 14:08:00,-0.355468,178,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.8,-0.54369,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311950",2020-02-02 14:09:00,0.430607,174,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.8,-0.53613,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311951",2020-02-02 14:10:00,0.603714,175,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.9,-0.50526,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311952",2020-02-02 14:11:00,1.37096,171,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.9,-0.46179,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311953",2020-02-02 14:12:00,1.58286,144,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11,-0.41643,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311954",2020-02-02 14:13:00,1.02107,151,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11,-0.4284,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311955",2020-02-02 14:14:00,0,154,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11,-0.47313,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311956",2020-02-02 14:15:00,0,159,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.8,-0.46746,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311957",2020-02-02 14:16:00,0,145,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.9,-0.36729,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311958",2020-02-02 14:17:00,0,132,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.9,-0.3339,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311959",2020-02-02 14:18:00,0,115,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.8,-0.22806,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311960",2020-02-02 14:19:00,0,118,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.9,-0.29043,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311961",2020-02-02 14:20:00,0,122,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.9,-0.2961,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311962",2020-02-02 14:21:00,0,129,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.9,-0.32823,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311963",2020-02-02 14:22:00,0,127,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11,-0.29799,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311964",2020-02-02 14:23:00,0,115,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11.1,-0.25893,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311965",2020-02-02 14:24:00,0,117,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11.1,-0.23373,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311966",2020-02-02 14:25:00,0,95,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11.2,-0.13923,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311967",2020-02-02 14:26:00,0,96,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11.1,-0.14616,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311968",2020-02-02 14:27:00,0,90,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11,-0.09324,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311969",2020-02-02 14:28:00,0,85,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.7,-0.06993,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311970",2020-02-02 14:29:00,0,75,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.6,-0.02016,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311971",2020-02-02 14:30:00,0,62,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.7,0.05607,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311972",2020-02-02 14:31:00,0,69,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.8,0.01071,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311973",2020-02-02 14:32:00,0,70,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.8,0.00378,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311974",2020-02-02 14:33:00,0,72,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.9,-0.02079,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311975",2020-02-02 14:34:00,0,68,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11,-0.0063,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311976",2020-02-02 14:35:00,0,59,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11,0.0378,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311977",2020-02-02 14:36:00,0,69,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11,-0.01386,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311978",2020-02-02 14:37:00,0,63,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,10.9,0.06111,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311979",2020-02-02 14:38:00,-0.416136,56,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11,0.08127,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311980",2020-02-02 14:39:00,0.481563,64,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11.1,0.03717,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311981",2020-02-02 14:40:00,0.727117,65,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11,0.0189,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"311982",2020-02-02 14:41:00,1.24687,64,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11,0.04977,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311983",2020-02-02 14:42:00,1.6773,58,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11,0.0441,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311984",2020-02-02 14:43:00,0.966773,58,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11.2,0.07497,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311985",2020-02-02 14:44:00,0,46,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11.2,0.10584,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311986",2020-02-02 14:45:00,0,54,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11.1,0.063,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311987",2020-02-02 14:46:00,0,56,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11.1,0.04914,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311988",2020-02-02 14:47:00,0,50,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11.1,0.08127,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311989",2020-02-02 14:48:00,0,52,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11,0.08253,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311990",2020-02-02 14:49:00,0,47,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11.2,0.08883,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311991",2020-02-02 14:50:00,0,52,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11.1,0.08694,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311992",2020-02-02 14:51:00,0,47,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11.3,0.1323,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311993",2020-02-02 14:52:00,0,44,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11.4,0.33894,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311994",2020-02-02 14:53:00,0,45,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11.2,0.53613,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311995",2020-02-02 14:54:00,0,49,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11.2,0.54117,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311996",2020-02-02 14:55:00,0,47,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11.2,0.5166,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311997",2020-02-02 14:56:00,0,39,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11.2,1.97127,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311998",2020-02-02 14:57:00,0,40,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11.2,0.58464,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"311999",2020-02-02 14:58:00,0,39,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11.4,0.57897,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"312000",2020-02-02 14:59:00,0,40,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11.5,0.56574,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"312001",2020-02-02 15:00:00,0,37,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11.4,0.63,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"312002",2020-02-02 15:01:00,0,39,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11.5,0.92484,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"312003",2020-02-02 15:02:00,0,34,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11.5,1.00674,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"312004",2020-02-02 15:03:00,0,37,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11.4,1.00737,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"312005",2020-02-02 15:04:00,0,38,0,16,23,23,10,22,22,22,0,0,20.5,22.5,21.5,21.5,22,22,22,11.4,0.84042,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"312006",2020-02-02 15:05:00,0,38,0,22,23,23,10,24.5,22,23,0,0,20.5,22.5,21.5,21.5,22,22,22,11.5,0.68544,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312007",2020-02-02 15:06:00,0,45,0,22,23,23,10,24.5,23,23,0,0,20.5,22.5,21.5,21.5,22,22,22,11.5,0.6615,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312008",2020-02-02 15:07:00,0.210715,41,0,22,23,23,10,24.5,23,23,0,0,20.5,22.5,21.5,21.5,22,22,22,11.5,0.70308,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312009",2020-02-02 15:08:00,0,39,0,22,23,23,10,24.5,23,23,0,0,20.5,22.5,21.5,21.5,22,22,22,11.6,0.69867,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312010",2020-02-02 15:09:00,0.49561,42,0,22,23,23,10,24.5,23,23,0,0,20.5,22.5,21.5,21.5,22,22,22,11.6,0.68607,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312011",2020-02-02 15:10:00,1.34881,39,0,22,23,23,10,24.5,23,23,0,0,20.5,22.5,21.5,21.5,22,22,22,11.6,0.69867,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312012",2020-02-02 15:11:00,2.52582,38,0,22,23,23,10,24.5,23,23,0,0,20.5,22.5,21.5,21.5,22,22,22,11.7,0.70434,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312013",2020-02-02 15:12:00,4.03107,40,0,22,23,23,10,24.5,23,23,0,0,20.5,22.5,21.5,22,22,22,22,11.6,0.68544,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312014",2020-02-02 15:13:00,5.0161,41,0,22,23,23,10,24.5,23,23,0,0,20.5,22.5,21.5,22,22,22,22,11.6,0.68229,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312015",2020-02-02 15:14:00,5.75723,38,0,22,23,23,10,24.5,23,23,0,0,20.5,22.5,21.5,22,22,22,22,11.5,0.7938,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312016",2020-02-02 15:15:00,5.7951,40,0,23,23,23,10,24.5,23,23,0,0,20.5,22.5,21.5,22,22,22,22,11.6,0.79065,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312017",2020-02-02 15:16:00,5.98748,36,0,23,23,23,10,24.5,23,23,0,0,20.5,22.5,21.5,22,22,22,22,11.6,0.73269,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312018",2020-02-02 15:17:00,5.92978,31,0,23,23,23,10,24.5,23,23,0,0,20.5,22.5,21.5,22,22,22,22,11.7,0.75474,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312019",2020-02-02 15:18:00,4.85798,29,0,23,23,23,10,24.5,23,23,0,0,20.5,22.5,21.5,22,22,22,22,11.7,0.81081,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312020",2020-02-02 15:19:00,4.50508,30,0,23,23,21.5,10,24.5,23,23,0,0,20.5,22.5,21.5,22,22,22,22,11.7,0.75537,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312021",2020-02-02 15:20:00,4.2534,35,0,23,23,21.5,19,24.5,23,23,0,0,20.5,22.5,21.5,22,22,22,22,11.7,0.67347,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312022",2020-02-02 15:21:00,4.90601,34,0,23,23,21.5,19,24.5,23,23,0,0,20.5,22.5,21.5,22,22,22,22,11.8,0.66654,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312023",2020-02-02 15:22:00,5.30217,36,0,23,23,21.5,19,24.5,23,23,0,0,20.5,22.5,21.5,22,22,22,22,11.8,0.67221,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312024",2020-02-02 15:23:00,4.97516,32,0,23,23,21.5,19,24.5,23,23,0,0,20.5,22.5,21.5,22,22,22,22,11.8,0.6426,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312025",2020-02-02 15:24:00,4.3819,43,0,23,23,21.5,19,24.5,23,23,0,0,20.5,22.5,21.5,22,22,22,22,11.7,0.58338,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312026",2020-02-02 15:25:00,4.22452,46,0,23,23,21.5,19,24.5,23,23,0,0,20.5,22.5,21.5,22,22,22,22,11.7,0.58968,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312027",2020-02-02 15:26:00,4.1001,48,0,23,23,21.5,19,24.5,23,23,0,0,20.5,22.5,21.5,22,22,22,22,11.8,0.55251,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312028",2020-02-02 15:27:00,3.98414,52,0,23,23,21.5,19,24.5,23,23,0,0,20.5,22.5,21.5,22,22,22,22,11.8,0.54747,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312029",2020-02-02 15:28:00,4.20929,54,0,23,23,21.5,19,24.5,23,23,0,0,20.5,22.5,21.5,22,22,22,22,11.9,0.54054,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312030",2020-02-02 15:29:00,3.5639,47,0,23,23,21.5,19,24.5,23,23,0,0,20.5,22.5,21.5,22,22,22,22,12,0.59094,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312031",2020-02-02 15:30:00,3.69849,49,0,23,23,21.5,19,24.5,23,23,0,0,20.5,22.5,21.5,22,22,22,22,12,0.61047,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312032",2020-02-02 15:31:00,3.63512,53,0,23,23,21.5,19,24.5,23,23,0,0,20.5,22.5,21.5,22,22,22,22,12,0.57897,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312033",2020-02-02 15:32:00,3.49006,48,0,23,23,21.5,19,24.5,23,23,0,0,20.5,22.5,21.5,22,22,22,22,12.1,0.5922,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312034",2020-02-02 15:33:00,3.37661,39,0,23,23,21.5,19,24.5,23,23,0,0,20.5,22.5,21.5,21.5,22,22,22,12.1,0.65772,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312035",2020-02-02 15:34:00,3.75468,39,0,23,23,21.5,19,24.5,23,23,0,0,20.5,22.5,21.5,21.5,22,22,22,12.1,0.66024,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312036",2020-02-02 15:35:00,4.50261,36,0,23,23,21.5,19,24.5,23,23,0,0,20.5,22.5,21.5,21.5,22,22,22,12.1,0.6867,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312037",2020-02-02 15:36:00,4.57263,34,0,23,23,21.5,19,24.5,23,23,0,0,20.5,22.5,21.5,21.5,22,22,22,12.1,0.71694,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312038",2020-02-02 15:37:00,3.80417,32,0,23,23,21.5,19,24.5,23,23,0,0,20.5,22.5,21.5,21.5,22,22,22,12.2,0.72324,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312039",2020-02-02 15:38:00,3.38638,26,0,23,23,21.5,19,24.5,23,23,0,0,20.5,22.5,21.5,21.5,22,22,22,12.2,0.74844,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312040",2020-02-02 15:39:00,3.31843,32,0,23,23,21.5,19,24.5,23,23,0,0,20.5,22.5,21.5,21.5,22,22,22,12.3,0.70434,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312041",2020-02-02 15:40:00,3.05283,35,0,23,23,21.5,19,24.5,23,23,0,0,20.5,22.5,21.5,21.5,22,22,22,12.4,0.71694,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312042",2020-02-02 15:41:00,3.16051,35,0,23,23,21.5,19,24.5,23,23,0,0,20.5,22.5,21.5,21.5,22,22,22,12.4,0.71694,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312043",2020-02-02 15:42:00,2.99282,29,0,23,23,21.5,19,24.5,23,23,0,0,20.5,22.5,21.5,22,22,22,22,12.4,0.74277,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312044",2020-02-02 15:43:00,2.84021,34,0,23,23,21.5,19,24.5,23,23,0,0,20.5,22.5,21.5,22,22,22,22,12.5,0.71064,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312045",2020-02-02 15:44:00,2.76344,32,0,23,23,21.5,19,24.5,23,23,0,0,20.5,22.5,21.5,22,22,22,22,12.5,0.71757,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312046",2020-02-02 15:45:00,2.69887,29,0,23,23,21.5,19,24.5,23,23,0,0,20.5,22.5,21.5,22,22,22,22,12.5,0.77931,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312047",2020-02-02 15:46:00,3.03652,28,0,23,23,21.5,19,24.5,23,23,0,0,20.5,22.5,21.5,22,22,22,22,12.5,0.76797,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312048",2020-02-02 15:47:00,3.57402,30,0,23,23,21.5,19,24.5,23,23,0,0,20.5,22.5,21.5,22,22,22,22,12.5,0.74844,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312049",2020-02-02 15:48:00,3.55179,25,0,23,23,21.5,19,24.5,23,23,0,0,20.5,22.5,21.5,22,22,22,22,12.5,0.75789,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312050",2020-02-02 15:49:00,3.8462,30,0,23,23,21.5,19,24.5,23,23,0,0,20.5,22.5,21.5,22,22,22,22,12.6,0.73017,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312051",2020-02-02 15:50:00,3.61313,26,0,23,23,21.5,19,24.5,23,23,0,0,20.5,22.5,21.5,22,22,22,22,12.6,0.74844,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312052",2020-02-02 15:51:00,3.0629,24,0,23,23,21.5,19,24.5,23,23,0,0,20.5,22.5,21.5,22,22,22,22,12.7,0.74907,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312053",2020-02-02 15:52:00,2.93574,24,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,21.5,22,22,22,22,12.7,0.77679,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312054",2020-02-02 15:53:00,2.96301,25,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,21.5,22,22,22,22,12.7,0.76734,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312055",2020-02-02 15:54:00,2.91804,24,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,21.5,22,22,22,22,12.7,0.75537,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312056",2020-02-02 15:55:00,2.80812,24,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,21.5,22,22,22,22,12.7,0.7497,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312057",2020-02-02 15:56:00,2.94662,27,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,21.5,22,22,22,22,12.7,0.73017,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312058",2020-02-02 15:57:00,2.60777,24,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,21.5,22,22,22,22,12.6,0.74403,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312059",2020-02-02 15:58:00,2.47235,23,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,21.5,22,22,22,22,12.6,0.77616,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312060",2020-02-02 15:59:00,2.53278,24,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,21.5,22,22,22,22,12.6,0.76104,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312061",2020-02-02 16:00:00,2.63818,24,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,21.5,21.5,22,22,22,12.7,1.17747,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312062",2020-02-02 16:01:00,2.6648,25,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,21.5,21.5,22,22,22,12.7,1.0395,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312063",2020-02-02 16:02:00,2.69976,23,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,21.5,21.5,22,22,22,12.7,0.9954,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312064",2020-02-02 16:03:00,2.68838,27,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,21.5,21.5,22,22,22,12.7,1.0899,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312065",2020-02-02 16:04:00,2.88603,26,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,21.5,21.5,22,22,22,12.8,1.29087,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312066",2020-02-02 16:05:00,2.93263,26,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,21.5,21.5,22,22,22,12.8,1.28583,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312067",2020-02-02 16:06:00,3.02529,23,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,21.5,21.5,22,22,22,12.8,1.42506,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312068",2020-02-02 16:07:00,2.98132,25,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,21.5,21.5,22,22,22,12.8,1.2915,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312069",2020-02-02 16:08:00,2.95078,26,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,21.5,21.5,22,22,22,12.8,1.15101,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312070",2020-02-02 16:09:00,2.74252,24,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,21.5,21.5,22,22,22,12.8,1.13967,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312071",2020-02-02 16:10:00,3.05016,25,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,21.5,21.5,22,22,22,12.8,1.12518,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312072",2020-02-02 16:11:00,2.9743,26,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,21.5,21.5,22,22,22,12.8,1.11762,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312073",2020-02-02 16:12:00,3.06548,25,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,21.5,21.5,22,22,22,12.8,1.11447,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312074",2020-02-02 16:13:00,3.04609,24,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,21.5,21.5,22,22,22,12.8,1.11762,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312075",2020-02-02 16:14:00,3.0101,24,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,21.5,21.5,22,22,22,12.8,1.1151,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312076",2020-02-02 16:15:00,2.97516,24,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,21.5,21.5,22,22,22,12.8,1.1781,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312077",2020-02-02 16:16:00,2.9031,25,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,21.5,21.5,22,22,22,12.8,1.13274,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312078",2020-02-02 16:17:00,3.27426,25,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,21.5,21.5,22,22,22,12.9,2.18358,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312079",2020-02-02 16:18:00,3.66129,22,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,21.5,21.5,22,22,22,12.9,1.13652,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312080",2020-02-02 16:19:00,3.36606,23,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,21.5,21.5,22,22,22,12.9,2.20311,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312081",2020-02-02 16:20:00,3.10582,20,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,21.5,22,22,22,13,2.19807,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312082",2020-02-02 16:21:00,2.78077,19,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,21.5,22,22,22,13,2.21634,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312083",2020-02-02 16:22:00,2.67552,17,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,21.5,22,22,22,13,1.16298,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312084",2020-02-02 16:23:00,2.8399,16,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,21.5,22,22,22,13,1.1655,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312085",2020-02-02 16:24:00,2.56083,16,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,21.5,22,22,22,13,1.17117,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312086",2020-02-02 16:25:00,2.56266,15,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,21.5,22,22,22,13,2.25414,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312087",2020-02-02 16:26:00,2.50154,16,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,21.5,22,22,22,13,1.18251,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312088",2020-02-02 16:27:00,2.45133,16,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,21.5,22,22,22,13,1.1655,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312089",2020-02-02 16:28:00,2.39243,16,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,21.5,22,22,22,13,1.15731,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312090",2020-02-02 16:29:00,1.80483,16,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,21.5,22,22,22,13.1,1.14408,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312091",2020-02-02 16:30:00,2.57717,15,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,21.5,22,22,22,13.1,1.21905,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312092",2020-02-02 16:31:00,2.63008,16,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22,22,13.1,1.16298,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312093",2020-02-02 16:32:00,2.69878,15,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22,22,13.1,2.2113,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312094",2020-02-02 16:33:00,2.76734,14,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22,22,13.1,1.15794,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312095",2020-02-02 16:34:00,2.74832,13,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22,22,13.1,1.1592,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312096",2020-02-02 16:35:00,2.56822,15,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22,22,13.1,1.15164,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312097",2020-02-02 16:36:00,3.18724,14,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,21.5,22,22,22,13.1,1.15164,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312098",2020-02-02 16:37:00,2.95903,16,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,21.5,22,22,22,13.1,1.14597,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312099",2020-02-02 16:38:00,2.44712,15,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,21.5,22,22,22,13.1,1.14597,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312100",2020-02-02 16:39:00,2.19988,15,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,21.5,22,22,22,13.1,1.15164,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312101",2020-02-02 16:40:00,2.22217,15,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22,22,13.1,1.13967,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312102",2020-02-02 16:41:00,2.40208,14,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22,22,13,1.15101,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312103",2020-02-02 16:42:00,2.42164,15,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22,22,13,1.14597,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312104",2020-02-02 16:43:00,2.50441,13,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22,22,13,1.15164,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312105",2020-02-02 16:44:00,2.60277,13,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22,22,13,1.13967,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312106",2020-02-02 16:45:00,2.45317,14,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22,22,13,2.26044,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312107",2020-02-02 16:46:00,2.94422,15,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22,22,12.9,1.134,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312108",2020-02-02 16:47:00,2.72331,16,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22,22,12.9,1.13148,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312109",2020-02-02 16:48:00,2.69909,16,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22,22,12.9,1.13337,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312110",2020-02-02 16:49:00,2.71912,16,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22,22,12.9,1.13841,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312111",2020-02-02 16:50:00,2.8971,16,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22,22,12.9,1.13337,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312112",2020-02-02 16:51:00,2.69812,18,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22,22,12.8,1.12014,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312113",2020-02-02 16:52:00,2.69758,17,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22,22,12.8,1.11447,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312114",2020-02-02 16:53:00,2.87866,17,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22,22,12.8,1.12518,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312115",2020-02-02 16:54:00,2.65528,17,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22.5,22,12.8,1.12644,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312116",2020-02-02 16:55:00,2.61665,18,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22.5,22,12.8,1.10187,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312117",2020-02-02 16:56:00,2.63679,18,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22.5,22,12.7,1.1088,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312118",2020-02-02 16:57:00,2.4626,16,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22.5,22,12.8,1.25811,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312119",2020-02-02 16:58:00,2.57477,14,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22.5,22,12.8,1.45404,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312120",2020-02-02 16:59:00,3.04394,13,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22.5,22,12.8,1.48554,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312121",2020-02-02 17:00:00,3.08425,13,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22.5,22,12.8,1.47294,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312122",2020-02-02 17:01:00,2.81262,14,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22.5,22,12.9,1.33497,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312123",2020-02-02 17:02:00,2.55396,13,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22.5,22,12.9,1.14723,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312124",2020-02-02 17:03:00,2.58089,13,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22.5,22,12.9,1.1403,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312125",2020-02-02 17:04:00,2.07204,12,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22.5,22,12.9,1.1403,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312126",2020-02-02 17:05:00,2.31617,13,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22.5,22,12.9,1.15164,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312127",2020-02-02 17:06:00,2.23714,12,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22.5,22,13,1.1403,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312128",2020-02-02 17:07:00,2.06001,11,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22.5,22,13,1.15164,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312129",2020-02-02 17:08:00,2.00596,11,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22.5,22,13.1,1.13967,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312130",2020-02-02 17:09:00,2.20572,12,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22.5,22,13.1,1.15101,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312131",2020-02-02 17:10:00,2.351,11,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22.5,22,13.1,1.14534,0,1,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312132",2020-02-02 17:11:00,2.82662,10,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22.5,22,13.1,1.15164,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312133",2020-02-02 17:12:00,2.69053,11,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22.5,22,13.1,1.14282,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312134",2020-02-02 17:13:00,2.09015,12,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22.5,22,13.1,1.14219,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312135",2020-02-02 17:14:00,2.78141,11,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22.5,22,13.1,1.14597,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312136",2020-02-02 17:15:00,3.05067,10,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22.5,22,13.1,1.14975,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312137",2020-02-02 17:16:00,2.81463,10,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22.5,22,13.2,1.13967,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312138",2020-02-02 17:17:00,2.75924,10,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22.5,22,13.2,1.14219,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312139",2020-02-02 17:18:00,2.35086,8,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22.5,22,13.2,1.15794,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312140",2020-02-02 17:19:00,2.25274,9,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22.5,22,13.2,1.15164,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312141",2020-02-02 17:20:00,2.04924,9,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22.5,22,13.2,1.1466,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312142",2020-02-02 17:21:00,1.9486,8,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22.5,22,13.2,1.15479,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312143",2020-02-02 17:22:00,1.93424,10,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22.5,22,13.2,1.2663,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312144",2020-02-02 17:23:00,2.05988,6,0,23,23,21.5,19,24.5,23,23,0,0,21,22.5,22,22,22,22.5,22,13.2,2.50047,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312145",2020-02-02 17:24:00,1.91947,8,0,23,23,21.5,19,24.5,23,23,0,0,21,23,22,22,22,22.5,22,13.2,1.15857,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312146",2020-02-02 17:25:00,2.28233,8,0,23,23,21.5,19,24.5,23,23,0,0,21,23,22,22,22,22.5,22,13.2,1.15227,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312147",2020-02-02 17:26:00,2.39885,8,0,23,23,21.5,19,24.5,23,23,0,0,21,23,22,22,22,22.5,22,13.2,1.28583,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312148",2020-02-02 17:27:00,2.36703,7,0,23,23,21.5,19,24.5,23,23,0,0,21,23,22,22,22,22.5,22,13.4,1.26126,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312149",2020-02-02 17:28:00,2.49021,8,0,23,23,21.5,19,24.5,23,23,0,0,21,23,22,22,22,22.5,22,13.4,1.18062,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312150",2020-02-02 17:29:00,2.44592,7,0,23,23,21.5,19,24.5,23,23,0,0,21,23,22,22,22,22.5,22,13.4,1.19007,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312151",2020-02-02 17:30:00,2.42694,8,0,23,23,21.5,19,24.5,23,23,0,0,21,23,22,22,22,22.5,22,13.4,1.19637,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312152",2020-02-02 17:31:00,2.45249,9,0,23,23,21.5,19,24.5,23,23,0,0,21,23,22,22,22,22.5,22,13.4,1.16361,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312153",2020-02-02 17:32:00,2.44986,11,0,23,23,21.5,19,24.5,23,23,0,0,21,23,22,22,22,22.5,22,13.5,1.17621,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312154",2020-02-02 17:33:00,2.45051,0,0,23,23,21.5,19,24.5,23,23,0,0,21,23,22,22,22,22.5,22,13.6,1.18251,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312155",2020-02-02 17:34:00,2.35191,0,0,23,23,21.5,19,24.5,23,23,0,0,21,23,22,22,22,22.5,22,13.4,1.17684,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312156",2020-02-02 17:35:00,2.54913,0,0,23,23,21.5,19,24.5,23,23,0,0,21,23,22,22,22,22.5,22,13.4,1.19007,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
