"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"312157",2020-02-02 17:36:00,2.51784,0,0,23,23,21.5,19,24.5,23,23,0,0,21,23,22,22,22,22.5,22,13.3,1.35387,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312158",2020-02-02 17:37:00,2.64213,0,0,23,23,21.5,19,24.5,23,23,0,0,21,23,22,22,22,22.5,22,13.3,1.36584,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312159",2020-02-02 17:38:00,2.35482,0,0,23,23,21.5,19,24.5,23,23,0,0,21,23,22,22,22,22.5,22,13.3,1.39797,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312160",2020-02-02 17:39:00,2.43437,0,0,23,23,21.5,19,24.5,23,23,0,0,21,23,22,22,22,22.5,22,13.4,1.3545,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312161",2020-02-02 17:40:00,2.48935,0,0,23,23,21.5,19,24.5,23,23,0,0,21,23,22,22,22,22.5,22,13.4,1.36584,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312162",2020-02-02 17:41:00,3.16991,0,0,23,23,21.5,19,24.5,23,23,0,0,21,23,22,22,22,22.5,22,13.4,1.36584,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312163",2020-02-02 17:42:00,2.9798,0,0,23,23,21.5,19,24.5,23,23,0,0,21,23,22,22,22,22.5,22,13.4,1.39356,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312164",2020-02-02 17:43:00,2.54683,0,0,23,23,21.5,19,24.5,23,23,0,0,21,23,22,22,22,22.5,22,13.3,1.36584,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312165",2020-02-02 17:44:00,2.16014,0,0,23,23,21.5,19,24.5,23,23,0,0,21,23,22,22,22,22.5,22,13.4,1.36584,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312166",2020-02-02 17:45:00,2.43149,0,0,23,23,21.5,19,24.5,23,23,0,0,21,23,22,22,22,22.5,22,13.3,1.36584,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312167",2020-02-02 17:46:00,2.58997,0,0,23,23,21.5,19,24.5,23,23,0,0,21,23,22,22,22,22.5,22,13.5,1.33497,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312168",2020-02-02 17:47:00,2.4778,0,0,23,23,21.5,19,24.5,23,23,0,0,21,23,22,22,22,22.5,22,13.4,1.33434,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312169",2020-02-02 17:48:00,2.45127,0,0,23,23,21.5,19,24.5,23,23,0,0,21,23,22,22,22,22.5,22,13.4,1.44207,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312170",2020-02-02 17:49:00,2.53864,0,0,23,23,21.5,19,24.5,23,23,0,0,21,23,22,22,22,22.5,22,13.3,1.68462,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312171",2020-02-02 17:50:00,2.59992,0,0,23,23,21.5,19,24.5,23,23,0,0,21,23,22,22,22,22.5,22,13.3,1.68084,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312172",2020-02-02 17:51:00,2.33829,0,0,23,23,21.5,19,24.5,23,23,0,0,21,23,22,22,22,22.5,22,13.4,1.6254,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312173",2020-02-02 17:52:00,2.3023,0,0,23,23,21.5,19,24.5,23,23,0,0,21,23,22,22,22,22.5,22,13.5,1.51767,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312174",2020-02-02 17:53:00,2.24851,0,0,23,23,21.5,19,24.5,23,23,0,0,21,23,22,22,22,22.5,22,13.4,1.34127,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312175",2020-02-02 17:54:00,2.12577,0,0,23,23,21.5,19,24.5,23,23,0,0,21,23,22,22,22,22.5,22,13.4,1.34127,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312176",2020-02-02 17:55:00,2.06548,0,0,23,23,21.5,19,24.5,23,23,0,0,21,23,22,22,22,22.5,22,13.3,1.34064,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312177",2020-02-02 17:56:00,2.08708,0,0,23,23,21.5,19,24.5,23,23,0,0,21,23,22,22,22,22.5,22,13.3,1.32804,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312178",2020-02-02 17:57:00,2.30204,0,0,23,23,21.5,19,24.5,23,23,0,0,21,23,22,22,22,22.5,22,13.4,1.3293,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312179",2020-02-02 17:58:00,2.37838,0,0,23,23,21.5,19,24.5,23,23,0,0,21,23,22,22,22,22.5,22,13.5,1.323,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312180",2020-02-02 17:59:00,2.09847,0,0,23,23,21.5,19,24.5,23,23,0,0,21,23,22,22,22,22.5,22,13.6,1.32867,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312181",2020-02-02 18:00:00,2.12683,0,0,23,23,21.5,19,24.5,23,23,0,0,21,23,22,22,22,22.5,22,13.6,1.33497,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312182",2020-02-02 18:01:00,2.03526,0,0,23,23,21.5,19,24.5,23,23,0,0,21,23,22,22,22,22.5,22,13.6,1.34757,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312183",2020-02-02 18:02:00,1.6349,0,0,23,23,21.5,19,24.5,23,23,0,0,21,23,22,22,22,22.5,22,13.5,1.34694,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312184",2020-02-02 18:03:00,2.08432,0,0,23,23,21.5,19,24.5,23,23,0,0,21,23,22,22,22,22.5,22,13.4,1.33497,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312185",2020-02-02 18:04:00,1.76999,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22,13.4,1.33497,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312186",2020-02-02 18:05:00,2.31108,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22,13.4,1.34631,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312187",2020-02-02 18:06:00,2.42454,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22,13.4,1.34064,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312188",2020-02-02 18:07:00,2.00784,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22,13.4,1.34757,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312189",2020-02-02 18:08:00,2.36888,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22,13.4,1.34946,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312190",2020-02-02 18:09:00,2.41493,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13.3,1.34883,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312191",2020-02-02 18:10:00,2.39747,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13.4,1.34064,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312192",2020-02-02 18:11:00,2.63684,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13.2,1.35198,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312193",2020-02-02 18:12:00,2.41532,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13.4,1.3482,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312194",2020-02-02 18:13:00,2.42328,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13.4,1.35891,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312195",2020-02-02 18:14:00,2.38669,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13.4,1.34694,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312196",2020-02-02 18:15:00,2.43499,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13.3,1.34127,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312197",2020-02-02 18:16:00,2.45787,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13.3,1.34127,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312198",2020-02-02 18:17:00,2.39365,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13.3,1.34757,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312199",2020-02-02 18:18:00,2.47401,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13.3,1.34631,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312200",2020-02-02 18:19:00,2.38848,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13.3,1.34064,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312201",2020-02-02 18:20:00,2.24457,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13.5,1.34694,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312202",2020-02-02 18:21:00,2.04916,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13.3,1.34316,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312203",2020-02-02 18:22:00,2.04353,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13.3,1.35576,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312204",2020-02-02 18:23:00,2.09296,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13.5,1.35009,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312205",2020-02-02 18:24:00,2.35644,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13.4,1.34631,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312206",2020-02-02 18:25:00,2.76578,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13.5,1.34694,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312207",2020-02-02 18:26:00,3.05046,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13.5,1.43577,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312208",2020-02-02 18:27:00,2.98728,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13.4,1.35009,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312209",2020-02-02 18:28:00,2.57634,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13.2,1.33497,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312210",2020-02-02 18:29:00,2.70976,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13.2,1.34064,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312211",2020-02-02 18:30:00,2.14858,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13.2,1.44774,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312212",2020-02-02 18:31:00,2.13517,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13.1,1.4427,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312213",2020-02-02 18:32:00,2.05607,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13.1,1.43577,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312214",2020-02-02 18:33:00,1.99739,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13,1.81377,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312215",2020-02-02 18:34:00,1.74333,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13,1.827,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312216",2020-02-02 18:35:00,2.06824,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13.1,1.79613,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312217",2020-02-02 18:36:00,1.92359,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13,1.79991,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312218",2020-02-02 18:37:00,1.86776,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13.1,1.80747,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312219",2020-02-02 18:38:00,1.73204,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13.1,1.42947,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312220",2020-02-02 18:39:00,2.11611,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13.1,1.4427,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312221",2020-02-02 18:40:00,2.06886,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13.1,1.33434,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312222",2020-02-02 18:41:00,2.15721,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13.2,1.33371,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312223",2020-02-02 18:42:00,2.13725,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13,1.34001,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312224",2020-02-02 18:43:00,2.13461,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,12.9,1.37907,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312225",2020-02-02 18:44:00,2.23763,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13,1.35009,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312226",2020-02-02 18:45:00,2.09714,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13,1.46034,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312227",2020-02-02 18:46:00,2.3391,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,12.9,1.37214,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312228",2020-02-02 18:47:00,2.27948,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,12.9,1.36017,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312229",2020-02-02 18:48:00,2.2283,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,12.9,1.36017,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312230",2020-02-02 18:49:00,2.23157,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,12.9,1.69218,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312231",2020-02-02 18:50:00,2.27105,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,12.9,1.71171,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312232",2020-02-02 18:51:00,2.46945,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,12.8,1.65753,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312233",2020-02-02 18:52:00,2.37094,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,12.9,1.54917,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312234",2020-02-02 18:53:00,2.24807,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,12.9,1.47357,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312235",2020-02-02 18:54:00,2.27573,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,12.8,1.33434,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312236",2020-02-02 18:55:00,2.25786,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,12.8,1.32174,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312237",2020-02-02 18:56:00,2.21858,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,12.8,1.32804,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312238",2020-02-02 18:57:00,2.23689,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,12.9,1.32237,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312239",2020-02-02 18:58:00,2.58766,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,12.8,1.323,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312240",2020-02-02 18:59:00,3.17047,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,12.8,1.3167,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312241",2020-02-02 19:00:00,2.81454,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,12.9,1.33371,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312242",2020-02-02 19:01:00,2.49142,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,12.9,1.34631,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312243",2020-02-02 19:02:00,2.24662,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,12.9,1.34505,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312244",2020-02-02 19:03:00,2.0288,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,12.8,1.3293,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312245",2020-02-02 19:04:00,1.92443,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13,1.32237,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312246",2020-02-02 19:05:00,2.16955,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13,1.32804,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312247",2020-02-02 19:06:00,1.9921,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13,1.33056,0,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312248",2020-02-02 19:07:00,2.1379,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13,1.33434,0,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312249",2020-02-02 19:08:00,1.74335,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13.1,1.34316,0,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312250",2020-02-02 19:09:00,2.1206,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13,1.4049,0,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312251",2020-02-02 19:10:00,2.20714,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13,1.33497,0,0,0,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312252",2020-02-02 19:11:00,2.32207,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13,1.38663,0,0,0,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312253",2020-02-02 19:12:00,2.38409,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13,1.37214,0,0,0,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312254",2020-02-02 19:13:00,2.43295,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13.1,1.40301,0,0,0,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312255",2020-02-02 19:14:00,2.50247,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13,1.31481,0,0,0,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312256",2020-02-02 19:15:00,2.78897,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,12.9,1.30914,0,0,0,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312257",2020-02-02 19:16:00,2.36733,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,13,2.73924,0,0,0,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312258",2020-02-02 19:17:00,2.16316,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,12.9,1.3293,0,0,0,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312259",2020-02-02 19:18:00,2.02864,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,12.9,1.34631,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312260",2020-02-02 19:19:00,1.96189,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,12.9,1.37655,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312261",2020-02-02 19:20:00,1.7994,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,12.7,1.35009,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312262",2020-02-02 19:21:00,1.69138,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,12.7,1.35891,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312263",2020-02-02 19:22:00,1.20354,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,12.8,1.32867,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312264",2020-02-02 19:23:00,1.83098,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,12.7,1.35639,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312265",2020-02-02 19:24:00,1.9551,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,12.6,1.2915,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312266",2020-02-02 19:25:00,1.99739,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,12.6,1.1088,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312267",2020-02-02 19:26:00,2.01645,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,12.6,1.11384,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312268",2020-02-02 19:27:00,2.06829,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,12.6,1.11321,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312269",2020-02-02 19:28:00,2.09658,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,12.6,1.1088,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312270",2020-02-02 19:29:00,2.04465,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,12.7,1.1088,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312271",2020-02-02 19:30:00,2.11119,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,12.6,1.11951,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312272",2020-02-02 19:31:00,2.17377,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,12.6,1.13589,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312273",2020-02-02 19:32:00,2.11965,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,12.6,1.15479,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312274",2020-02-02 19:33:00,2.09918,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,12.6,1.19574,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312275",2020-02-02 19:34:00,2.13667,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,12.5,1.20141,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312276",2020-02-02 19:35:00,2.46646,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,12.6,1.17369,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312277",2020-02-02 19:36:00,2.55904,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,12.4,1.18944,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312278",2020-02-02 19:37:00,3.01008,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,12.4,1.18881,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312279",2020-02-02 19:38:00,3.12995,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,12.4,1.17747,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312280",2020-02-02 19:39:00,2.70997,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,22.5,22.5,12.3,1.197,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312281",2020-02-02 19:40:00,2.57504,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,23,22.5,12.3,1.25496,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312282",2020-02-02 19:41:00,2.088,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,23,22.5,12.4,1.15227,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312283",2020-02-02 19:42:00,2.10397,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,23,22.5,12.4,1.15857,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312284",2020-02-02 19:43:00,1.97327,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,23,22.5,12.3,1.15794,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312285",2020-02-02 19:44:00,2.04437,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,23,22.5,12.3,1.15668,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312286",2020-02-02 19:45:00,2.19511,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,23,22.5,12.3,1.15794,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312287",2020-02-02 19:46:00,2.09925,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,23,22.5,12.2,1.16739,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312288",2020-02-02 19:47:00,1.98872,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,23,22.5,12.3,1.17117,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312289",2020-02-02 19:48:00,1.91382,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,23,22.5,12.3,1.48239,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312290",2020-02-02 19:49:00,1.98284,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,23,22.5,12.4,1.4868,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312291",2020-02-02 19:50:00,2.05172,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,23,22.5,12.4,1.48491,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312292",2020-02-02 19:51:00,2.08576,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,23,22.5,12.2,1.36521,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312293",2020-02-02 19:52:00,2.01239,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,23,22.5,12.2,1.32111,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312294",2020-02-02 19:53:00,2.13912,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,23,22.5,12.2,1.15857,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312295",2020-02-02 19:54:00,1.9416,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,23,22.5,12.2,2.20185,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312296",2020-02-02 19:55:00,1.93029,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,23,22.5,12.3,1.16361,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312297",2020-02-02 19:56:00,1.9346,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,23,22.5,12.3,1.15857,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312298",2020-02-02 19:57:00,1.99779,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,23,22.5,12.3,1.1529,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312299",2020-02-02 19:58:00,2.0146,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,23,22.5,12.4,1.1529,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312300",2020-02-02 19:59:00,1.94753,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,23,22.5,12.4,1.16991,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312301",2020-02-02 20:00:00,2.05828,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,23,22.5,12.3,1.16991,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312302",2020-02-02 20:01:00,2.12596,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,23,22.5,12.3,1.1592,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312303",2020-02-02 20:02:00,2.0683,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,23,22.5,12.4,1.18251,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312304",2020-02-02 20:03:00,1.83369,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,23,22.5,12.2,1.17495,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312305",2020-02-02 20:04:00,1.83679,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,23,22.5,12.2,1.1592,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312306",2020-02-02 20:05:00,2.01294,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,23,22.5,12.2,1.16172,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312307",2020-02-02 20:06:00,2.09626,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,23,22.5,12.2,1.16172,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312308",2020-02-02 20:07:00,1.92478,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,23,22.5,12,1.19007,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312309",2020-02-02 20:08:00,2.51077,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,23,22.5,12.2,2.21634,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312310",2020-02-02 20:09:00,2.43658,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,23,22.5,12.2,1.16424,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312311",2020-02-02 20:10:00,2.07084,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,23,22.5,12.3,1.16991,1,0,0,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312312",2020-02-02 20:11:00,2.02845,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,23,22.5,12.2,1.16928,1,0,0,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312313",2020-02-02 20:12:00,2.18026,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,23,22.5,12.2,1.16361,1,0,0,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312314",2020-02-02 20:13:00,2.5756,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,23,22.5,12.2,1.15668,1,0,0,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312315",2020-02-02 20:14:00,2.19458,0,0,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,23,22.5,12.2,1.16172,1,0,0,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312316",2020-02-02 20:15:00,2.28852,0,1.398,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,23,22.5,12.3,2.90745,1,0,0,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312317",2020-02-02 20:16:00,2.52767,0,1.408,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,23,22.5,12.3,2.8917,1,0,0,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312318",2020-02-02 20:17:00,2.33871,0,1.414,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,23,22.5,12.3,2.89674,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312319",2020-02-02 20:18:00,2.60155,0,1.42,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,23,22.5,12.3,2.92257,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312320",2020-02-02 20:19:00,2.66816,0,1.399,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,23,22.5,12.4,2.87784,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312321",2020-02-02 20:20:00,2.73325,0,1.383,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,23,22.5,12.4,2.88855,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312322",2020-02-02 20:21:00,2.34334,0,1.398,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22,23,22.5,12.3,2.8791,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312323",2020-02-02 20:22:00,2.17598,0,1.385,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22.5,23,22.5,12.4,2.85138,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312324",2020-02-02 20:23:00,2.02796,0,1.335,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22.5,23,22.5,12.3,2.82807,0,0,0,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"312325",2020-02-02 20:24:00,1.9758,0,1.233,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22.5,23,22.5,12.4,2.72034,0,0,0,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"312326",2020-02-02 20:25:00,1.8266,0,1.259,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22.5,23,22.5,12.4,2.7153,0,0,0,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"312327",2020-02-02 20:26:00,1.53374,0,1.206,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22.5,23,22.5,12.3,2.64852,0,0,0,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"312328",2020-02-02 20:27:00,1.78446,0,0.571,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22.5,23,22.5,12.4,1.95804,0,0,0,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"312329",2020-02-02 20:28:00,1.9536,0,0.566,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22.5,23,22.5,12.4,1.95678,0,0,0,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"312330",2020-02-02 20:29:00,2.18095,0,0.57,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22.5,23,22.5,12.5,1.96434,0,0,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"312331",2020-02-02 20:30:00,2.16628,0,0.563,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22.5,23,22.5,12.4,1.96371,0,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"312332",2020-02-02 20:31:00,2.19464,0,0.56,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22.5,23,22.5,12.4,1.95804,0,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"312333",2020-02-02 20:32:00,2.32479,0,0.559,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22.5,23,22.5,12.3,1.95804,0,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"312334",2020-02-02 20:33:00,2.4111,0,0.562,23,23,21.5,19,24.5,23,23,0,0,21.5,23,22,22,22.5,23,22.5,12.4,1.95174,0,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"312335",2020-02-02 20:34:00,2.22088,0,0.558,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.3,1.94607,0,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"312336",2020-02-02 20:35:00,2.1267,0,0.549,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.5,1.92087,0,1,0,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"312337",2020-02-02 20:36:00,1.914,0,0.548,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.6,1.9215,0,1,0,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"312338",2020-02-02 20:37:00,1.87268,0,0.549,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.6,1.9089,0,1,0,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"312339",2020-02-02 20:38:00,1.90931,0,0.549,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.7,1.91268,0,1,0,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"312340",2020-02-02 20:39:00,1.93956,0,0.554,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.6,1.9089,0,0,0,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312341",2020-02-02 20:40:00,1.73842,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.6,1.10691,0,0,0,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312342",2020-02-02 20:41:00,2.09491,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,21.5,22.5,23,22.5,12.6,1.10754,0,0,0,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312343",2020-02-02 20:42:00,1.88005,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,21.5,22.5,23,22.5,12.7,1.10754,0,0,0,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312344",2020-02-02 20:43:00,1.68134,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,21.5,22.5,23,22.5,12.7,1.11447,0,0,0,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312345",2020-02-02 20:44:00,1.60025,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,21.5,22.5,23,22.5,12.6,2.46141,0,0,0,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312346",2020-02-02 20:45:00,1.55804,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,21.5,22.5,23,22.5,12.7,1.24614,0,0,0,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312347",2020-02-02 20:46:00,1.42961,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.8,1.24992,0,0,0,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312348",2020-02-02 20:47:00,1.86269,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.8,1.13463,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312349",2020-02-02 20:48:00,1.66314,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.9,1.25433,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312350",2020-02-02 20:49:00,1.72523,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.8,1.2537,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312351",2020-02-02 20:50:00,1.77891,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.7,1.44711,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312352",2020-02-02 20:51:00,1.95095,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.8,1.51767,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312353",2020-02-02 20:52:00,1.96924,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.6,1.46475,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"312354",2020-02-02 20:53:00,2.12471,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.7,1.33434,1,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"312355",2020-02-02 20:54:00,2.19879,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.7,1.13274,1,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"312356",2020-02-02 20:55:00,2.16074,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.6,1.22094,1,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"312357",2020-02-02 20:56:00,2.15843,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.6,1.1151,1,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"312358",2020-02-02 20:57:00,2.18444,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.6,1.12077,1,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"312359",2020-02-02 20:58:00,2.2065,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.6,1.12392,1,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"312360",2020-02-02 20:59:00,2.21293,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.6,1.12077,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"312361",2020-02-02 21:00:00,2.29285,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.7,1.12329,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"312362",2020-02-02 21:01:00,2.14695,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.7,1.12077,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"312363",2020-02-02 21:02:00,2.17103,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.6,1.12644,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"312364",2020-02-02 21:03:00,2.00179,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.6,1.12644,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"312365",2020-02-02 21:04:00,2.11946,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.6,1.11132,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"312366",2020-02-02 21:05:00,2.0492,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.6,1.1151,1,1,0,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"312367",2020-02-02 21:06:00,1.92358,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.6,1.13211,1,1,0,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"312368",2020-02-02 21:07:00,2.17794,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.5,1.11573,1,1,0,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"312369",2020-02-02 21:08:00,1.82962,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.4,1.10817,1,1,0,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"312370",2020-02-02 21:09:00,1.95704,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.4,1.11951,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312371",2020-02-02 21:10:00,1.92227,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.4,1.11384,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312372",2020-02-02 21:11:00,1.90878,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.5,1.10817,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312373",2020-02-02 21:12:00,1.83754,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.4,1.10817,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312374",2020-02-02 21:13:00,1.73372,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.4,1.1088,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312375",2020-02-02 21:14:00,1.9225,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.2,1.1214,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312376",2020-02-02 21:15:00,1.97146,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.3,1.1088,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312377",2020-02-02 21:16:00,1.68963,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.4,1.11447,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312378",2020-02-02 21:17:00,1.70463,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.4,1.11699,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312379",2020-02-02 21:18:00,1.78689,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.4,1.11762,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312380",2020-02-02 21:19:00,1.9811,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.3,1.12014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312381",2020-02-02 21:20:00,1.92702,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.3,1.11762,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312382",2020-02-02 21:21:00,2.19723,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.6,1.13211,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312383",2020-02-02 21:22:00,2.04619,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.5,1.13904,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312384",2020-02-02 21:23:00,1.87829,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.4,1.13904,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312385",2020-02-02 21:24:00,1.9977,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.4,1.12707,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312386",2020-02-02 21:25:00,2.03149,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.4,1.12707,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312387",2020-02-02 21:26:00,2.06778,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.4,1.1151,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312388",2020-02-02 21:27:00,2.15342,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.4,1.13337,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312389",2020-02-02 21:28:00,2.20437,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.4,1.12707,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312390",2020-02-02 21:29:00,2.15516,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.5,1.13274,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312391",2020-02-02 21:30:00,2.0881,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.5,1.13274,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312392",2020-02-02 21:31:00,2.22758,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.6,1.13337,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312393",2020-02-02 21:32:00,2.12173,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.5,1.134,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312394",2020-02-02 21:33:00,2.03787,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.5,1.13841,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312395",2020-02-02 21:34:00,1.93635,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.5,1.13337,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312396",2020-02-02 21:35:00,1.96171,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.6,1.1277,0,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312397",2020-02-02 21:36:00,1.82146,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.7,1.13337,0,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312398",2020-02-02 21:37:00,1.82641,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.8,1.13778,0,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312399",2020-02-02 21:38:00,1.72354,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.7,1.12833,0,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312400",2020-02-02 21:39:00,1.71045,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.9,1.13211,0,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312401",2020-02-02 21:40:00,1.78918,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.8,1.12707,0,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312402",2020-02-02 21:41:00,1.73774,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.8,1.13274,0,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312403",2020-02-02 21:42:00,1.66117,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.8,1.13148,0,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312404",2020-02-02 21:43:00,1.71494,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.8,1.134,0,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312405",2020-02-02 21:44:00,1.72524,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.8,1.13904,0,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312406",2020-02-02 21:45:00,1.67751,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.9,1.134,0,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312407",2020-02-02 21:46:00,1.68544,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13,1.13967,0,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312408",2020-02-02 21:47:00,1.71797,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13,1.13904,0,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312409",2020-02-02 21:48:00,1.47281,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.8,1.13967,0,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312410",2020-02-02 21:49:00,1.99258,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13.1,1.134,0,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312411",2020-02-02 21:50:00,1.77489,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13,1.15857,0,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312412",2020-02-02 21:51:00,1.75679,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13,1.14534,0,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312413",2020-02-02 21:52:00,1.75552,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13,1.13337,0,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312414",2020-02-02 21:53:00,1.76089,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13,1.23354,0,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312415",2020-02-02 21:54:00,1.88585,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,12.9,1.21527,0,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312416",2020-02-02 21:55:00,1.9879,0,0.047,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13.1,1.19511,0,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312417",2020-02-02 21:56:00,2.24116,0,0.048,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13.2,1.51074,0,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312418",2020-02-02 21:57:00,2.10225,0,0.029,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13.1,1.54224,0,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312419",2020-02-02 21:58:00,2.04682,0,0.039,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13,1.44459,0,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312420",2020-02-02 21:59:00,2.01274,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13.1,1.34316,0,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312421",2020-02-02 22:00:00,1.94478,0,0.046,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13.2,1.01997,0,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312422",2020-02-02 22:01:00,1.96649,0,0.046,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13.1,1.02249,0,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312423",2020-02-02 22:02:00,2.16182,0,0.036,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13.2,1.01241,0,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312424",2020-02-02 22:03:00,2.04764,0,0.02,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13.1,0.99351,0,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312425",2020-02-02 22:04:00,1.78437,0,0.035,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13.1,0.96327,0,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312426",2020-02-02 22:05:00,1.71963,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13.1,0.95193,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312427",2020-02-02 22:06:00,1.67035,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13.1,1.04895,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312428",2020-02-02 22:07:00,1.70135,0,0.042,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13.1,1.01304,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312429",2020-02-02 22:08:00,1.63884,0,1.883,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13,2.95407,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312430",2020-02-02 22:09:00,1.70972,0,1.857,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13.1,2.92509,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312431",2020-02-02 22:10:00,1.99871,0,1.871,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13.2,2.94021,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312432",2020-02-02 22:11:00,1.57371,0,1.878,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13.2,2.94084,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312433",2020-02-02 22:12:00,1.63308,0,1.885,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13.2,2.97297,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312434",2020-02-02 22:13:00,1.60119,0,1.887,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13.2,2.95974,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312435",2020-02-02 22:14:00,1.83426,0,1.852,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13.1,2.92194,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312436",2020-02-02 22:15:00,1.6471,0,1.877,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13,2.95596,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312437",2020-02-02 22:16:00,1.5365,0,1.873,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13,2.94651,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312438",2020-02-02 22:17:00,1.67624,0,1.888,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13,2.96541,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312439",2020-02-02 22:18:00,1.86367,0,1.884,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13.1,2.95281,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312440",2020-02-02 22:19:00,2.19774,0,0.026,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13.1,2.94714,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312441",2020-02-02 22:20:00,1.79193,0,1.871,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13.1,2.9421,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312442",2020-02-02 22:21:00,1.70678,0,1.882,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13.1,2.94777,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312443",2020-02-02 22:22:00,1.92492,0,1.89,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13.2,2.94084,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312444",2020-02-02 22:23:00,2.09778,0,1.894,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13.2,2.94147,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312445",2020-02-02 22:24:00,1.94388,0,1.882,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13.2,2.92824,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312446",2020-02-02 22:25:00,1.93851,0,1.871,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13.2,2.92131,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312447",2020-02-02 22:26:00,1.96604,0,1.878,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13,0.97587,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312448",2020-02-02 22:27:00,1.91434,0,0.047,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13.1,0.9828,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312449",2020-02-02 22:28:00,1.8224,0,0.048,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13.2,0.98784,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312450",2020-02-02 22:29:00,1.7979,0,0.023,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13.2,0.96831,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312451",2020-02-02 22:30:00,2.12643,0,0.038,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13.2,0.98154,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312452",2020-02-02 22:31:00,1.97649,0,0.038,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13.3,1.0647,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312453",2020-02-02 22:32:00,2.0368,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13.2,1.01934,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312454",2020-02-02 22:33:00,1.83815,0,0.047,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13.2,1.07037,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312455",2020-02-02 22:34:00,1.95872,0,0.027,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13.3,1.05651,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312456",2020-02-02 22:35:00,1.88212,0,0.037,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13.1,1.06344,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312457",2020-02-02 22:36:00,1.82367,0,0.037,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,22.5,13.4,1.04517,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312458",2020-02-02 22:37:00,1.83163,0,0.047,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.5,1.0647,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312459",2020-02-02 22:38:00,1.7133,0,0.047,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.4,1.07415,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312460",2020-02-02 22:39:00,1.71667,0,0.037,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.5,1.05336,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312461",2020-02-02 22:40:00,1.66354,0,0.037,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.5,1.06344,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312462",2020-02-02 22:41:00,1.63911,0,0.017,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.4,1.10817,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312463",2020-02-02 22:42:00,1.64821,0,0.047,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.4,1.0773,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312464",2020-02-02 22:43:00,1.6382,0,0.048,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.4,1.07793,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312465",2020-02-02 22:44:00,1.83542,0,0.037,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.4,1.06596,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312466",2020-02-02 22:45:00,1.65021,0,0.038,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.4,1.06974,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312467",2020-02-02 22:46:00,1.62459,0,0.046,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.4,1.07667,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312468",2020-02-02 22:47:00,1.69386,0,0.048,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.5,1.07037,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312469",2020-02-02 22:48:00,1.75658,0,0.028,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.4,1.04517,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312470",2020-02-02 22:49:00,1.69749,0,0.038,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.4,1.06344,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312471",2020-02-02 22:50:00,1.66629,0,0.038,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.5,1.06029,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
