"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"312472",2020-02-02 22:51:00,1.62283,0,0.047,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.4,1.07667,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312473",2020-02-02 22:52:00,1.73223,0,0.048,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.5,1.06974,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312474",2020-02-02 22:53:00,1.81673,0,0.023,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.4,1.0332,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312475",2020-02-02 22:54:00,1.91967,0,0.037,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.5,1.05777,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312476",2020-02-02 22:55:00,1.90435,0,0.037,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.5,1.05147,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312477",2020-02-02 22:56:00,1.96565,0,0.055,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.5,1.03194,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312478",2020-02-02 22:57:00,1.88164,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.6,1.18377,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312479",2020-02-02 22:58:00,1.90942,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.6,1.43577,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312480",2020-02-02 22:59:00,1.8676,0,0.008,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.5,1.36143,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312481",2020-02-02 23:00:00,1.90719,0,0.046,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.8,1.33497,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312482",2020-02-02 23:01:00,1.90149,0,0.023,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.7,1.197,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312483",2020-02-02 23:02:00,1.90188,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.6,1.01493,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312484",2020-02-02 23:03:00,1.85329,0,0.014,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.6,1.01934,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312485",2020-02-02 23:04:00,1.78187,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.7,1.08927,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312486",2020-02-02 23:05:00,1.62337,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.6,0.98217,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312487",2020-02-02 23:06:00,1.54071,0,0.008,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.6,0.96264,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312488",2020-02-02 23:07:00,1.49172,0,1.887,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.6,2.94714,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312489",2020-02-02 23:08:00,1.51243,0,1.888,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.7,2.97171,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312490",2020-02-02 23:09:00,1.51117,0,1.897,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.6,2.96604,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312491",2020-02-02 23:10:00,1.62357,0,1.89,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.6,2.96415,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312492",2020-02-02 23:11:00,1.86264,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.5,0.95067,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312493",2020-02-02 23:12:00,1.77096,0,1.915,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.4,3.01581,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312494",2020-02-02 23:13:00,1.8042,0,1.919,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.6,2.98935,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312495",2020-02-02 23:14:00,1.95274,0,1.908,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.5,3.00132,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312496",2020-02-02 23:15:00,1.88939,0,1.909,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.5,3.00447,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312497",2020-02-02 23:16:00,1.72955,0,1.884,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.5,3.00069,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312498",2020-02-02 23:17:00,1.81136,0,1.901,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.3,3.0051,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312499",2020-02-02 23:18:00,1.81018,0,1.905,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.2,2.99187,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312500",2020-02-02 23:19:00,1.65186,0,0.041,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.1,1.03257,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312501",2020-02-02 23:20:00,1.64802,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.2,0.9828,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312502",2020-02-02 23:21:00,1.5697,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.2,1.00044,0,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312503",2020-02-02 23:22:00,1.61912,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.3,1.01934,0,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312504",2020-02-02 23:23:00,1.67733,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.2,0.98217,0,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312505",2020-02-02 23:24:00,1.76393,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.3,0.98217,0,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312506",2020-02-02 23:25:00,1.87329,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.3,0.77364,0,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312507",2020-02-02 23:26:00,1.91899,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.2,0.77427,0,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312508",2020-02-02 23:27:00,1.90436,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.2,0.77364,0,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312509",2020-02-02 23:28:00,1.8719,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.2,0.378,0,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312510",2020-02-02 23:29:00,1.8273,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.2,1.76904,0,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312511",2020-02-02 23:30:00,1.82083,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.2,0.40257,0,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312512",2020-02-02 23:31:00,1.79109,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.2,0.3969,0,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312513",2020-02-02 23:32:00,2.05797,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.2,0.3906,0,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312514",2020-02-02 23:33:00,1.85512,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.2,0.46494,0,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312515",2020-02-02 23:34:00,1.82708,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.2,0.37737,0,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312516",2020-02-02 23:35:00,1.8123,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.2,0.36981,0,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312517",2020-02-02 23:36:00,1.81816,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.2,0.38556,0,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312518",2020-02-02 23:37:00,1.80338,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.2,0.36981,0,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312519",2020-02-02 23:38:00,1.76252,0,0,23,23,21.5,19,24.5,23,23,0,0,22,23,22,22,22.5,23,23,13.2,0.51597,0,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312520",2020-02-02 23:39:00,1.41854,0,0,23,23,21.5,19,24.5,23,23,0,0,22.5,23,22,22,22.5,23,23,13.3,0.50274,0,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312521",2020-02-02 23:40:00,1.57446,0,0,23,23,21.5,19,24.5,23,23,0,0,22.5,23,22,22,22.5,23,23,13.3,0.47124,0,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312522",2020-02-02 23:41:00,1.5181,0,0,23,23,21.5,19,24.5,23,23,0,0,22.5,23,22,22,22.5,23,23,13.5,0.36477,0,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312523",2020-02-02 23:42:00,1.57902,0,0,23,23,21.5,19,24.5,23,23,0,0,22.5,23,22,22,22.5,23,23,13.6,0.36981,0,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312524",2020-02-02 23:43:00,1.59018,0,0,23,23,21.5,19,24.5,23,23,0,0,22.5,23,22,22,22.5,23,23,13.6,0.36477,0,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312525",2020-02-02 23:44:00,1.55544,0,0,23,23,21.5,19,24.5,23,23,0,0,22.5,23,22,22,22.5,23,23,13.5,0.36477,0,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312526",2020-02-02 23:45:00,1.3366,0,0,23,23,21.5,19,24.5,23,23,0,0,22.5,23,22,22,22.5,23,23,13.4,0.36414,0,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312527",2020-02-02 23:46:00,1.4723,0,0,23,23,21.5,19,24.5,23,23,0,0,22.5,23,22,22,22.5,23,23,13.5,0.36477,0,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312528",2020-02-02 23:47:00,1.52172,0,0,23,23,21.5,19,24.5,23,23,0,0,22.5,23,22,22,22.5,23,23,13.5,0.37611,0,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312529",2020-02-02 23:48:00,1.62946,0,0,23,23,21.5,19,24.5,23,23,0,0,22.5,23,22,22,22.5,23,23,13.4,0.36099,0,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312530",2020-02-02 23:49:00,1.54877,0,0,23,23,21.5,19,24.5,23,23,0,0,22.5,23,22,22,22.5,23,23,13.4,0.38241,0,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312531",2020-02-02 23:50:00,1.80942,0,0,23,23,21.5,19,24.5,23,23,0,0,22.5,23,22,22,22.5,23,23,13.6,0.37296,0,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312532",2020-02-02 23:51:00,1.56828,0,0,23,23,21.5,19,24.5,23,23,0,0,22.5,23,22,22,22.5,23,23,13.2,0.37107,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312533",2020-02-02 23:52:00,1.58652,0,0,23,23,21.5,19,24.5,23,23,0,0,22.5,23,22,22,22.5,23,23,13.2,0.37926,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312534",2020-02-02 23:53:00,1.79283,0,0,23,23,21.5,19,24.5,23,23,0,0,22.5,23,22,22,22.5,23,23,13.2,0.37422,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312535",2020-02-02 23:54:00,1.77017,0,0,23,23,21.5,19,24.5,23,23,0,0,22.5,23,22,22,22.5,23,23,13.1,0.37611,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312536",2020-02-02 23:55:00,2.26844,0,0,23,23,21.5,19,24.5,23,23,0,0,22.5,23,22,22,22.5,23,23,13.1,0.37611,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312537",2020-02-02 23:56:00,1.9656,0,0,23,23,21.5,19,24.5,23,23,0,0,22.5,23,22,22,22.5,23,23,13,0.35847,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312538",2020-02-02 23:57:00,1.91496,0,0,23,23,21.5,19,24.5,23,23,0,0,22.5,23,22,22,22.5,23,23,13,0.67914,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312539",2020-02-02 23:58:00,1.90959,0,0,23,23,21.5,19,24.5,23,23,0,0,22.5,23,22,22,22.5,23,23,12.9,0.71127,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312540",2020-02-02 23:59:00,1.73726,0,0,23,23,21.5,19,24.5,23,23,0,0,22.5,23,22,22,22.5,23,23,13,0.69237,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312541",2020-02-03 00:00:00,1.86424,0,0,23,23,21.5,19,24.5,23,23,0,0,22.5,23,22,22,22.5,23,23,12.9,0.57204,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312542",2020-02-03 00:01:00,1.86287,0,0,23,23,21.5,19,24.5,23,23,0,0,22.5,23,22,22,22.5,23,23,12.8,0.36477,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312543",2020-02-03 00:02:00,2.18458,0,0,23,23,21.5,19,24.5,23,23,0,0,22.5,23,22,22,22.5,23,23,12.9,0.37044,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312544",2020-02-03 00:03:00,1.88584,0,0,23,23,21.5,19,24.5,23,23,0,0,22.5,23,22,22,22.5,23,23,13,0.35847,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312545",2020-02-03 00:04:00,1.83997,0,0,23,23,21.5,19,24.5,23,23,0,0,22.5,23,22,22,22.5,23,23,13,0.35847,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312546",2020-02-03 00:05:00,1.77209,0,0,23,23,21.5,19,24.5,23,23,0,0,22.5,23,22,22,22.5,23,23,13,0.35217,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312547",2020-02-03 00:06:00,1.70634,0,0,23,23,21.5,19,24.5,23,23,0,0,22.5,23,22,22,22.5,23,23,13.1,0.36351,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312548",2020-02-03 00:07:00,1.69933,0,0,23,23,21.5,19,24.5,23,23,0,0,22.5,23,22,22,22.5,23,23,13.1,0.35469,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312549",2020-02-03 00:08:00,1.58946,0,0,23,23,21.5,19,24.5,23,23,0,0,22.5,23,22,22,22.5,23,23,13.1,0.35217,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312550",2020-02-03 00:09:00,1.60995,0,0,23,23,21.5,19,24.5,23,23,0,0,22.5,23,22,22,22.5,23,23,13.3,0.34524,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312551",2020-02-03 00:10:00,1.59282,0,0,23,23,21.5,19,24.5,23,23,0,0,22.5,23,22,22,22.5,23,23,13.4,0.33894,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312552",2020-02-03 00:11:00,1.55176,0,0,23,23,21.5,19,24.5,23,23,0,0,22.5,23,22,21.5,22.5,23,23,13.4,0.34524,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312553",2020-02-03 00:12:00,1.72837,0,0,23,23,21.5,19,24.5,23,23,0,0,22.5,23,22,21.5,22.5,23,23,13.4,0.34524,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312554",2020-02-03 00:13:00,1.5943,0,0,23,23,21.5,19,24.5,23,23,0,0,22.5,23,22,21.5,22.5,23,23,13.4,0.32697,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312555",2020-02-03 00:14:00,1.5841,0,0,23,23,21.5,19,24.5,23,23,0,0,22.5,23,22,21.5,22.5,23,23,13.4,0.3213,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312556",2020-02-03 00:15:00,1.53017,0,0,23,23,21.5,19,24.5,23,23,0,0,22.5,23,22,21.5,22.5,23,23,13.4,0.32697,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312557",2020-02-03 00:16:00,1.59138,0,0,23,23,21.5,19,24.5,23,23,0,0,22.5,23,22,21.5,22.5,23,23,13.4,0.32697,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312558",2020-02-03 00:17:00,1.70286,0,0,23,23,21.5,19,24.5,23,23,0,0,22.5,23,22,21.5,22.5,23,23,13.3,0.33579,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312559",2020-02-03 00:18:00,1.65559,0,0,23,23,21.5,19,24.5,23,23,0,0,22.5,23,22,21.5,22.5,23,23,13.4,0.3276,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312560",2020-02-03 00:19:00,1.65153,0,0,23,23,21.5,19,24.5,23,23,0,0,22.5,23,22,21.5,22.5,23,23,13.5,0.33642,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312561",2020-02-03 00:20:00,1.61211,0,0,23,23,21.5,19,24.5,23,23,0,0,22.5,23,22,21.5,22.5,23,23,13.6,0.33012,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312562",2020-02-03 00:21:00,1.65876,0,0,23,23,21.5,19,24.5,23,23,0,0,22.5,23,22,21.5,22.5,23,23,13.7,0.32697,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312563",2020-02-03 00:22:00,1.70982,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,23,23,13.5,0.3276,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312564",2020-02-03 00:23:00,1.73943,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,23,23,13.5,0.32697,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312565",2020-02-03 00:24:00,1.78756,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,23,23,13.7,0.32697,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312566",2020-02-03 00:25:00,1.7528,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,23,23,13.7,0.32697,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312567",2020-02-03 00:26:00,2.08364,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,23,23,13.6,0.33957,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312568",2020-02-03 00:27:00,1.92065,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,23,23,13.6,0.3402,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312569",2020-02-03 00:28:00,1.96643,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,23,23,13.7,0.33264,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312570",2020-02-03 00:29:00,2.42365,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,23,23,13.7,0.32697,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312571",2020-02-03 00:30:00,2.02774,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,23,23,13.7,0.32697,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312572",2020-02-03 00:31:00,2.17561,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,23,23,13.7,0.33957,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312573",2020-02-03 00:32:00,1.97142,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,23,23,13.6,0.36414,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312574",2020-02-03 00:33:00,1.7808,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,23,23,13.6,0.3213,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312575",2020-02-03 00:34:00,1.7292,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,23,23,13.6,0.32697,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312576",2020-02-03 00:35:00,1.64972,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,23,23,13.7,0.3276,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312577",2020-02-03 00:36:00,1.57342,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,23,23,13.7,0.33201,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312578",2020-02-03 00:37:00,1.5582,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,23,23,13.9,0.33201,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312579",2020-02-03 00:38:00,1.59514,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,23,23,13.8,0.32697,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312580",2020-02-03 00:39:00,1.56745,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,23,23,13.8,0.33264,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312581",2020-02-03 00:40:00,1.08078,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,23,23,13.9,0.32697,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312582",2020-02-03 00:41:00,1.56848,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,23,23,14,0.33327,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312583",2020-02-03 00:42:00,1.52584,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,23,23,14.2,0.3276,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312584",2020-02-03 00:43:00,1.50499,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,23,23,14.1,0.33453,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312585",2020-02-03 00:44:00,1.49647,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,23,23,14,0.33894,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312586",2020-02-03 00:45:00,1.48375,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,23,23,14,0.3276,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312587",2020-02-03 00:46:00,1.7623,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,13.9,0.33264,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312588",2020-02-03 00:47:00,1.7717,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.1,0.33327,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312589",2020-02-03 00:48:00,1.60312,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14,0.3276,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312590",2020-02-03 00:49:00,1.5665,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.1,0.33579,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312591",2020-02-03 00:50:00,1.63108,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.1,0.32886,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312592",2020-02-03 00:51:00,1.76835,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14,0.33264,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312593",2020-02-03 00:52:00,1.81306,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14,0.32949,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312594",2020-02-03 00:53:00,1.97973,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.1,0.32697,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312595",2020-02-03 00:54:00,2.04503,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14,0.32067,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312596",2020-02-03 00:55:00,1.81491,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.1,0.33264,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312597",2020-02-03 00:56:00,2.00305,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.2,0.3276,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312598",2020-02-03 00:57:00,1.88053,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.2,0.3276,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312599",2020-02-03 00:58:00,1.52961,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14,0.33138,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312600",2020-02-03 00:59:00,1.86345,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.1,0.65961,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312601",2020-02-03 01:00:00,1.66755,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.1,0.68544,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312602",2020-02-03 01:01:00,1.85826,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,13.9,0.6615,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312603",2020-02-03 01:02:00,1.89077,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,13.8,0.53424,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312604",2020-02-03 01:03:00,1.80962,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14,0.49014,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312605",2020-02-03 01:04:00,1.65405,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,13.9,0.33138,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312606",2020-02-03 01:05:00,1.6395,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,13.9,0.3213,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312607",2020-02-03 01:06:00,1.64181,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14,0.34587,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312608",2020-02-03 01:07:00,1.86705,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,13.9,0.34902,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312609",2020-02-03 01:08:00,1.53635,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.1,0.34776,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312610",2020-02-03 01:09:00,1.54906,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.1,0.35658,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312611",2020-02-03 01:10:00,1.54838,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.1,0.35091,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312612",2020-02-03 01:11:00,1.54639,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.1,0.3528,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312613",2020-02-03 01:12:00,1.51424,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.2,0.36351,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312614",2020-02-03 01:13:00,1.71268,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.1,0.35847,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312615",2020-02-03 01:14:00,1.39747,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.2,0.35784,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312616",2020-02-03 01:15:00,1.47576,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.2,0.36099,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312617",2020-02-03 01:16:00,1.59081,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.1,0.35973,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312618",2020-02-03 01:17:00,1.61871,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.1,0.36351,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312619",2020-02-03 01:18:00,1.58182,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.1,0.3591,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312620",2020-02-03 01:19:00,1.59568,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.1,0.36414,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312621",2020-02-03 01:20:00,1.77445,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14,0.38304,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312622",2020-02-03 01:21:00,1.62453,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.1,0.3654,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312623",2020-02-03 01:22:00,1.76544,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.1,0.36351,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312624",2020-02-03 01:23:00,1.79111,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.2,0.35217,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312625",2020-02-03 01:24:00,1.84557,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.1,0.36414,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312626",2020-02-03 01:25:00,1.84058,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.1,0.378,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312627",2020-02-03 01:26:00,1.78551,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14,0.36666,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312628",2020-02-03 01:27:00,1.92375,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.3,0.36414,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312629",2020-02-03 01:28:00,1.94184,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.1,0.35784,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312630",2020-02-03 01:29:00,1.77349,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.1,0.3465,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312631",2020-02-03 01:30:00,1.74926,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.2,0.35595,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312632",2020-02-03 01:31:00,1.76124,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.2,0.37737,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312633",2020-02-03 01:32:00,1.7735,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.3,0.34587,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312634",2020-02-03 01:33:00,1.76328,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.1,0.35154,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312635",2020-02-03 01:34:00,2.04853,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.1,0.3465,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312636",2020-02-03 01:35:00,1.72075,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.1,1.72494,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312637",2020-02-03 01:36:00,1.72748,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14,0.35784,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312638",2020-02-03 01:37:00,1.35769,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14,0.34839,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312639",2020-02-03 01:38:00,1.58622,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,13.9,0.35154,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312640",2020-02-03 01:39:00,1.6305,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,13.8,0.34587,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312641",2020-02-03 01:40:00,1.62969,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,13.7,0.34524,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312642",2020-02-03 01:41:00,1.63442,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,13.7,0.35154,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312643",2020-02-03 01:42:00,1.55683,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,13.8,0.35721,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312644",2020-02-03 01:43:00,1.55454,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,13.8,0.34587,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312645",2020-02-03 01:44:00,1.53481,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,13.8,0.35469,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312646",2020-02-03 01:45:00,1.47377,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14,0.35217,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312647",2020-02-03 01:46:00,1.60342,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.1,0.34524,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312648",2020-02-03 01:47:00,1.60385,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14,0.35154,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312649",2020-02-03 01:48:00,1.67595,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,13.9,0.34902,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312650",2020-02-03 01:49:00,1.56132,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.1,0.35217,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312651",2020-02-03 01:50:00,1.55279,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.1,0.34587,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312652",2020-02-03 01:51:00,1.61066,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.1,0.35091,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312653",2020-02-03 01:52:00,1.70946,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.2,0.34272,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312654",2020-02-03 01:53:00,1.76663,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.2,0.34524,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312655",2020-02-03 01:54:00,1.45966,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.3,0.33957,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312656",2020-02-03 01:55:00,2.03553,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.2,0.34524,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312657",2020-02-03 01:56:00,1.86259,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.1,0.34272,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312658",2020-02-03 01:57:00,1.88478,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.3,0.34272,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312659",2020-02-03 01:58:00,1.81729,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.3,0.34524,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312660",2020-02-03 01:59:00,1.81257,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,14.2,0.35091,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312661",2020-02-03 02:00:00,1.83492,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.3,0.42714,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312662",2020-02-03 02:01:00,2.13397,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.3,0.69237,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312663",2020-02-03 02:02:00,1.82897,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.2,0.6804,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312664",2020-02-03 02:03:00,1.82446,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.2,0.61803,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312665",2020-02-03 02:04:00,1.60281,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.2,0.50337,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312666",2020-02-03 02:05:00,1.58038,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.3,0.33264,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312667",2020-02-03 02:06:00,1.67825,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.2,0.32571,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312668",2020-02-03 02:07:00,1.69162,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.2,0.33264,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312669",2020-02-03 02:08:00,2.04849,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.3,0.33075,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312670",2020-02-03 02:09:00,1.54384,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.3,0.32445,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312671",2020-02-03 02:10:00,1.59473,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.2,0.33453,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"312672",2020-02-03 02:11:00,1.61125,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.2,0.32697,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312673",2020-02-03 02:12:00,1.60612,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.2,0.33264,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312674",2020-02-03 02:13:00,1.6128,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.2,0.33264,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312675",2020-02-03 02:14:00,1.89136,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.1,0.33264,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312676",2020-02-03 02:15:00,1.79518,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.3,0.33957,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312677",2020-02-03 02:16:00,1.72228,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.3,0.34524,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312678",2020-02-03 02:17:00,1.81795,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.2,0.3276,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312679",2020-02-03 02:18:00,1.85363,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.2,0.33831,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312680",2020-02-03 02:19:00,1.83367,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.2,0.33327,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312681",2020-02-03 02:20:00,1.9064,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.1,0.33957,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312682",2020-02-03 02:21:00,2.08399,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.2,0.33831,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312683",2020-02-03 02:22:00,1.55385,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.2,0.33264,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312684",2020-02-03 02:23:00,1.92465,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.2,0.3213,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312685",2020-02-03 02:24:00,1.89576,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.3,0.32445,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312686",2020-02-03 02:25:00,1.94693,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.3,0.32508,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312687",2020-02-03 02:26:00,1.95074,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.4,0.35091,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312688",2020-02-03 02:27:00,1.92248,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.2,0.33894,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312689",2020-02-03 02:28:00,1.81016,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.3,0.3339,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312690",2020-02-03 02:29:00,1.94455,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.3,0.32697,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312691",2020-02-03 02:30:00,1.83695,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.3,0.32634,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312692",2020-02-03 02:31:00,1.75007,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.2,0.33012,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312693",2020-02-03 02:32:00,1.64128,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.1,0.36351,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312694",2020-02-03 02:33:00,1.61589,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.2,0.33327,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312695",2020-02-03 02:34:00,1.70657,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.2,0.34461,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312696",2020-02-03 02:35:00,1.80077,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.1,0.32634,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312697",2020-02-03 02:36:00,1.56701,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.2,0.32697,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312698",2020-02-03 02:37:00,1.54724,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.2,0.32634,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312699",2020-02-03 02:38:00,1.54455,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.1,0.34461,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312700",2020-02-03 02:39:00,1.60346,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.1,0.34587,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312701",2020-02-03 02:40:00,1.58362,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.1,0.34587,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"312702",2020-02-03 02:41:00,1.61135,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.1,0.34524,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312703",2020-02-03 02:42:00,1.2233,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.1,0.34524,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312704",2020-02-03 02:43:00,1.59756,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.1,0.35217,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312705",2020-02-03 02:44:00,1.66889,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.1,0.35595,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312706",2020-02-03 02:45:00,1.8942,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.3,0.35217,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312707",2020-02-03 02:46:00,2.13426,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.2,0.33894,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312708",2020-02-03 02:47:00,2.08763,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.1,0.33327,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312709",2020-02-03 02:48:00,2.17615,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.1,0.34524,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312710",2020-02-03 02:49:00,2.16836,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.2,0.35784,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312711",2020-02-03 02:50:00,2.87013,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.2,0.33957,1,0,0,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312712",2020-02-03 02:51:00,2.47587,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.2,0.34083,1,0,0,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312713",2020-02-03 02:52:00,2.50166,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.1,0.32634,1,0,0,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312714",2020-02-03 02:53:00,2.47912,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.1,0.32634,1,0,0,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312715",2020-02-03 02:54:00,2.45134,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.1,0.32634,1,0,0,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312716",2020-02-03 02:55:00,2.28622,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.2,0.34209,1,0,0,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312717",2020-02-03 02:56:00,2.16955,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.2,0.34524,1,0,0,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312718",2020-02-03 02:57:00,2.03435,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.1,0.65016,1,0,0,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312719",2020-02-03 02:58:00,2.02549,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.1,0.68355,0,0,0,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312720",2020-02-03 02:59:00,1.85103,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.1,0.67473,0,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312721",2020-02-03 03:00:00,1.78832,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.1,0.57519,0,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312722",2020-02-03 03:01:00,1.75272,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.2,0.34587,0,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312723",2020-02-03 03:02:00,1.8667,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.1,0.37359,0,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312724",2020-02-03 03:03:00,1.77731,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.1,0.35154,0,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312725",2020-02-03 03:04:00,1.78925,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.1,0.35217,0,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312726",2020-02-03 03:05:00,1.70575,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.2,0.35721,0,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312727",2020-02-03 03:06:00,1.66498,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.2,0.37107,0,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312728",2020-02-03 03:07:00,1.69792,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.2,0.35847,0,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312729",2020-02-03 03:08:00,1.66535,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.1,0.36414,0,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312730",2020-02-03 03:09:00,1.82949,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.1,0.36414,0,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312731",2020-02-03 03:10:00,1.72029,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.1,0.37485,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312732",2020-02-03 03:11:00,1.7012,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.1,0.37548,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312733",2020-02-03 03:12:00,1.71396,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14,0.8253,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312734",2020-02-03 03:13:00,2.95012,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.1,0.86184,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312735",2020-02-03 03:14:00,1.56592,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14,0.89964,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312736",2020-02-03 03:15:00,2.60275,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.2,0.90783,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312737",2020-02-03 03:16:00,2.89208,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.2,0.91917,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312738",2020-02-03 03:17:00,2.8897,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.1,0.97524,0,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312739",2020-02-03 03:18:00,3.07885,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.2,0.96264,0,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312740",2020-02-03 03:19:00,3.74667,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.3,0.9513,0,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312741",2020-02-03 03:20:00,3.84909,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.3,0.90594,0,0,0,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312742",2020-02-03 03:21:00,3.92338,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.1,0.91287,0,0,0,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312743",2020-02-03 03:22:00,3.93122,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.1,0.92547,0,0,0,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312744",2020-02-03 03:23:00,3.99631,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.1,0.93177,0,0,0,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312745",2020-02-03 03:24:00,3.97776,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.1,0.93744,0,0,0,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312746",2020-02-03 03:25:00,4.09188,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.1,0.93114,0,0,0,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312747",2020-02-03 03:26:00,4.11886,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.1,0.93744,0,0,0,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312748",2020-02-03 03:27:00,4.03984,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.2,0.93807,1,0,0,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312749",2020-02-03 03:28:00,3.8958,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.2,0.97461,1,0,0,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312750",2020-02-03 03:29:00,4.31745,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.1,0.96264,1,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312751",2020-02-03 03:30:00,3.78984,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.1,0.96327,1,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312752",2020-02-03 03:31:00,3.73166,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14,0.95067,1,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312753",2020-02-03 03:32:00,3.5553,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14,0.95004,1,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312754",2020-02-03 03:33:00,3.55942,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.1,0.96264,1,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312755",2020-02-03 03:34:00,3.63553,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.1,0.97209,1,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312756",2020-02-03 03:35:00,3.65669,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.2,0.96579,1,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312757",2020-02-03 03:36:00,3.75607,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.1,0.95067,1,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312758",2020-02-03 03:37:00,3.57692,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14,0.96894,1,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312759",2020-02-03 03:38:00,3.55711,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14,0.96831,1,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312760",2020-02-03 03:39:00,3.53433,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.1,0.98847,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"312761",2020-02-03 03:40:00,3.58909,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14,0.9891,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312762",2020-02-03 03:41:00,3.66198,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14,0.9954,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312763",2020-02-03 03:42:00,3.62999,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.1,0.98154,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312764",2020-02-03 03:43:00,3.54724,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.1,0.9765,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312765",2020-02-03 03:44:00,3.68918,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14,0.9828,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312766",2020-02-03 03:45:00,3.75944,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14.1,0.99414,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312767",2020-02-03 03:46:00,3.91056,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14,1.00044,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312768",2020-02-03 03:47:00,3.91687,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.9,0.98217,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312769",2020-02-03 03:48:00,3.87966,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.9,0.98784,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312770",2020-02-03 03:49:00,3.979,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.9,0.97209,1,0,0,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"312771",2020-02-03 03:50:00,4.06143,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14,1.3041,1,0,0,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312772",2020-02-03 03:51:00,4.05298,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.9,1.3671,1,0,0,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312773",2020-02-03 03:52:00,4.01143,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.8,0.71064,1,0,0,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312774",2020-02-03 03:53:00,2.93958,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.9,0.56511,1,0,0,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312775",2020-02-03 03:54:00,3.23468,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14,0.51786,1,0,0,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312776",2020-02-03 03:55:00,2.76136,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.9,0.35154,1,0,0,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312777",2020-02-03 03:56:00,2.81222,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.9,0.35721,1,0,0,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312778",2020-02-03 03:57:00,2.09522,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.9,0.35343,1,0,0,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312779",2020-02-03 03:58:00,1.87281,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.9,0.32634,1,0,0,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312780",2020-02-03 03:59:00,1.69521,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.9,0.32193,0,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312781",2020-02-03 04:00:00,1.59968,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.9,0.33264,0,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312782",2020-02-03 04:01:00,1.57731,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.9,0.34524,0,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312783",2020-02-03 04:02:00,1.10453,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.9,0.33957,0,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312784",2020-02-03 04:03:00,1.67821,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.8,0.33894,0,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312785",2020-02-03 04:04:00,1.56559,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.9,0.33138,0,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312786",2020-02-03 04:05:00,1.58789,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.8,0.32634,0,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
