"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"312787",2020-02-03 04:06:00,1.52022,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.9,0.32697,0,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312788",2020-02-03 04:07:00,1.50701,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.9,0.35217,0,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312789",2020-02-03 04:08:00,1.59234,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,14,0.33894,0,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312790",2020-02-03 04:09:00,1.13631,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.8,0.35217,0,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"312791",2020-02-03 04:10:00,1.59094,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.8,0.34209,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312792",2020-02-03 04:11:00,1.59009,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.8,0.33957,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312793",2020-02-03 04:12:00,1.54243,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.9,0.34461,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312794",2020-02-03 04:13:00,1.51585,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.7,0.3402,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312795",2020-02-03 04:14:00,2.3181,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.7,0.35154,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312796",2020-02-03 04:15:00,1.80589,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.6,0.34524,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312797",2020-02-03 04:16:00,1.76871,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.7,0.33327,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312798",2020-02-03 04:17:00,1.66428,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.6,0.3339,0,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312799",2020-02-03 04:18:00,2.00487,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.8,0.35847,0,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312800",2020-02-03 04:19:00,2.37834,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.8,0.33957,0,1,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"312801",2020-02-03 04:20:00,2.0137,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.8,0.33642,0,1,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312802",2020-02-03 04:21:00,2.01281,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.8,0.315,0,1,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312803",2020-02-03 04:22:00,2.01057,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.6,0.315,0,1,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312804",2020-02-03 04:23:00,2.20477,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.8,0.32571,0,1,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312805",2020-02-03 04:24:00,2.01753,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.7,0.33957,0,1,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312806",2020-02-03 04:25:00,1.98995,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.8,0.3339,0,1,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312807",2020-02-03 04:26:00,1.93487,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.7,0.32634,0,1,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312808",2020-02-03 04:27:00,1.92219,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.8,0.3213,0,1,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312809",2020-02-03 04:28:00,1.90579,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.8,0.33264,0,1,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312810",2020-02-03 04:29:00,1.89539,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.8,0.3465,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312811",2020-02-03 04:30:00,1.55914,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.7,0.34524,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312812",2020-02-03 04:31:00,1.66239,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.7,0.33957,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312813",2020-02-03 04:32:00,1.6691,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.8,0.32445,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312814",2020-02-03 04:33:00,1.64373,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.8,0.33264,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312815",2020-02-03 04:34:00,1.66473,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.6,0.33201,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312816",2020-02-03 04:35:00,1.64082,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.7,0.35847,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312817",2020-02-03 04:36:00,1.56081,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.8,0.34587,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312818",2020-02-03 04:37:00,1.83489,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.8,0.3276,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312819",2020-02-03 04:38:00,1.63613,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.9,0.33894,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312820",2020-02-03 04:39:00,1.60269,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.7,0.35091,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"312821",2020-02-03 04:40:00,1.64046,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.8,0.33957,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312822",2020-02-03 04:41:00,1.57122,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.7,0.48384,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312823",2020-02-03 04:42:00,1.6157,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.8,0.70434,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312824",2020-02-03 04:43:00,1.40739,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.8,0.71757,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312825",2020-02-03 04:44:00,1.78606,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.8,0.68607,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312826",2020-02-03 04:45:00,1.84678,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.8,0.54117,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312827",2020-02-03 04:46:00,1.29202,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.6,0.37863,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312828",2020-02-03 04:47:00,1.77328,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.7,0.35154,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312829",2020-02-03 04:48:00,1.73021,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.8,0.35154,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312830",2020-02-03 04:49:00,1.84545,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.8,0.32697,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312831",2020-02-03 04:50:00,2.12274,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.9,0.3276,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312832",2020-02-03 04:51:00,2.10758,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.9,0.32697,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312833",2020-02-03 04:52:00,2.05884,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.8,0.3402,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312834",2020-02-03 04:53:00,2.16464,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.7,0.34524,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312835",2020-02-03 04:54:00,2.13258,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.8,0.32697,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312836",2020-02-03 04:55:00,2.10992,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.7,0.32697,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312837",2020-02-03 04:56:00,2.05588,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.6,0.32697,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312838",2020-02-03 04:57:00,2.34537,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.7,0.32697,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312839",2020-02-03 04:58:00,2.03749,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.7,0.33957,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312840",2020-02-03 04:59:00,1.88851,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.8,0.36477,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312841",2020-02-03 05:00:00,1.81885,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.8,0.74403,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312842",2020-02-03 05:01:00,1.7203,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.8,0.64197,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312843",2020-02-03 05:02:00,1.66924,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.8,0.59157,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312844",2020-02-03 05:03:00,1.79493,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.9,0.5859,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312845",2020-02-03 05:04:00,1.03564,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.9,0.5544,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312846",2020-02-03 05:05:00,1.65997,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.7,0.54054,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312847",2020-02-03 05:06:00,1.52412,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.7,0.5292,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312848",2020-02-03 05:07:00,1.5285,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.8,0.5292,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312849",2020-02-03 05:08:00,1.52386,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.8,0.54054,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312850",2020-02-03 05:09:00,1.54069,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.8,0.55377,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"312851",2020-02-03 05:10:00,1.61163,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.8,0.54117,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"312852",2020-02-03 05:11:00,1.55693,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23,22.5,23,13.8,0.53361,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"312853",2020-02-03 05:12:00,1.52678,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.8,0.52857,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"312854",2020-02-03 05:13:00,1.49002,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.7,0.53424,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"312855",2020-02-03 05:14:00,1.74986,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.7,0.54747,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"312856",2020-02-03 05:15:00,1.69331,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.8,0.54243,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"312857",2020-02-03 05:16:00,1.52302,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.8,0.53487,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"312858",2020-02-03 05:17:00,1.56001,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.9,0.52227,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"312859",2020-02-03 05:18:00,1.66398,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.9,0.50967,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"312860",2020-02-03 05:19:00,1.61352,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.8,0.50904,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"312861",2020-02-03 05:20:00,1.61407,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14,0.52227,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"312862",2020-02-03 05:21:00,1.5504,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.9,0.52164,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"312863",2020-02-03 05:22:00,1.53614,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14,0.51471,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"312864",2020-02-03 05:23:00,1.52709,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14,0.4977,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"312865",2020-02-03 05:24:00,1.48807,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14,0.50904,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"312866",2020-02-03 05:25:00,1.26837,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14,0.52164,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"312867",2020-02-03 05:26:00,1.06962,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14,0.51723,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"312868",2020-02-03 05:27:00,1.06053,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.2,0.51534,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"312869",2020-02-03 05:28:00,0.976754,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.2,0.49707,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"312870",2020-02-03 05:29:00,0.984959,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.2,0.5229,1,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312871",2020-02-03 05:30:00,0.861452,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.1,0.52731,1,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312872",2020-02-03 05:31:00,1.11109,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14,0.5418,1,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312873",2020-02-03 05:32:00,0.829735,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14,0.53361,1,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312874",2020-02-03 05:33:00,1.23423,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14,0.52164,1,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312875",2020-02-03 05:34:00,0.971103,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14,0.50589,1,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312876",2020-02-03 05:35:00,0.818632,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.1,0.83664,1,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312877",2020-02-03 05:36:00,1.18142,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.1,0.89334,1,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312878",2020-02-03 05:37:00,1.52797,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.1,0.84231,1,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312879",2020-02-03 05:38:00,1.63162,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14,0.71694,1,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312880",2020-02-03 05:39:00,1.8372,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14,0.51534,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"312881",2020-02-03 05:40:00,1.1904,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.9,0.51282,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"312882",2020-02-03 05:41:00,1.92967,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14,0.50337,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"312883",2020-02-03 05:42:00,1.85483,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.1,0.52227,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"312884",2020-02-03 05:43:00,1.87245,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14,0.51471,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"312885",2020-02-03 05:44:00,1.95179,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14,0.50337,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"312886",2020-02-03 05:45:00,1.94597,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,14.1,0.49644,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"312887",2020-02-03 05:46:00,1.86275,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.9,0.49077,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"312888",2020-02-03 05:47:00,1.86727,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.9,0.49644,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"312889",2020-02-03 05:48:00,1.73198,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.9,0.51597,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"312890",2020-02-03 05:49:00,1.60537,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.9,0.50337,0,0,0,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"312891",2020-02-03 05:50:00,1.36988,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.9,0.4788,0,0,0,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"312892",2020-02-03 05:51:00,1.38922,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.9,0.48447,0,0,0,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"312893",2020-02-03 05:52:00,1.31483,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.6,0.4788,0,0,0,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"312894",2020-02-03 05:53:00,1.27319,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.8,0.49014,0,0,0,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"312895",2020-02-03 05:54:00,1.16011,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.9,0.49707,0,0,0,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"312896",2020-02-03 05:55:00,1.03851,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.7,0.50274,0,0,0,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"312897",2020-02-03 05:56:00,0.953041,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.6,0.46557,0,0,0,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"312898",2020-02-03 05:57:00,0.871475,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.6,0.46557,0,0,0,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"312899",2020-02-03 05:58:00,0.955143,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.5,0.46557,0,0,0,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"312900",2020-02-03 05:59:00,1.14522,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.5,0.51282,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312901",2020-02-03 06:00:00,0.799625,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.5,0.50211,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312902",2020-02-03 06:01:00,0.757117,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.5,0.4914,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312903",2020-02-03 06:02:00,0.863315,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.4,0.47817,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312904",2020-02-03 06:03:00,1.24137,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.5,0.48321,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312905",2020-02-03 06:04:00,0.812775,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.4,0.48321,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312906",2020-02-03 06:05:00,0.965295,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.4,0.50022,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312907",2020-02-03 06:06:00,1.40185,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.4,0.49014,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312908",2020-02-03 06:07:00,1.23517,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.4,0.49644,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312909",2020-02-03 06:08:00,1.6619,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.3,0.48447,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312910",2020-02-03 06:09:00,1.86768,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.4,0.49077,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312911",2020-02-03 06:10:00,1.91834,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.5,0.48699,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312912",2020-02-03 06:11:00,2.00647,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.4,0.50841,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"312913",2020-02-03 06:12:00,1.94424,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.2,0.4725,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"312914",2020-02-03 06:13:00,2.00127,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.3,0.47817,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"312915",2020-02-03 06:14:00,2.27973,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.4,0.48321,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"312916",2020-02-03 06:15:00,1.93848,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.4,0.47817,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"312917",2020-02-03 06:16:00,1.88231,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.4,0.48384,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"312918",2020-02-03 06:17:00,1.85996,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.5,0.47817,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"312919",2020-02-03 06:18:00,2.01412,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.6,0.4662,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"312920",2020-02-03 06:19:00,1.89335,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.4,0.48069,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"312921",2020-02-03 06:20:00,1.71976,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.4,0.47124,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"312922",2020-02-03 06:21:00,1.56129,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.3,0.47187,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"312923",2020-02-03 06:22:00,1.39493,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.4,0.47376,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"312924",2020-02-03 06:23:00,1.3808,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.4,0.58212,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"312925",2020-02-03 06:24:00,0.956738,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.4,0.79002,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"312926",2020-02-03 06:25:00,1.19422,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.4,0.79884,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"312927",2020-02-03 06:26:00,1.05782,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.3,0.74025,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"312928",2020-02-03 06:27:00,0.995183,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.4,0.64071,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"312929",2020-02-03 06:28:00,0.923622,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.4,0.47187,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"312930",2020-02-03 06:29:00,0.722582,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.4,0.4599,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"312931",2020-02-03 06:30:00,0.877419,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.5,0.49644,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,1,1,1,1
"312932",2020-02-03 06:31:00,0.751348,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.3,0.49014,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312933",2020-02-03 06:32:00,0.779175,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.4,0.49014,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312934",2020-02-03 06:33:00,0.746583,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.3,0.49014,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312935",2020-02-03 06:34:00,0.775523,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.4,0.4788,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312936",2020-02-03 06:35:00,0.984256,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.5,0.48384,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312937",2020-02-03 06:36:00,0.913651,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.4,0.48384,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312938",2020-02-03 06:37:00,1.04139,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.6,0.4788,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"312939",2020-02-03 06:38:00,1.3367,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.5,0.49644,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"312940",2020-02-03 06:39:00,1.60123,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.4,0.4914,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312941",2020-02-03 06:40:00,1.76348,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.3,0.49077,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312942",2020-02-03 06:41:00,1.87485,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.3,0.48447,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312943",2020-02-03 06:42:00,1.95686,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.3,0.48447,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312944",2020-02-03 06:43:00,2.12096,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.3,0.48447,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312945",2020-02-03 06:44:00,2.43073,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.5,0.48447,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312946",2020-02-03 06:45:00,2.42649,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.6,0.47817,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312947",2020-02-03 06:46:00,2.24561,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.7,0.48384,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312948",2020-02-03 06:47:00,2.28012,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.6,0.48384,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312949",2020-02-03 06:48:00,2.24975,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.6,0.47313,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312950",2020-02-03 06:49:00,2.36855,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.6,0.47502,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312951",2020-02-03 06:50:00,2.24977,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.7,0.47187,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312952",2020-02-03 06:51:00,2.51792,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.6,0.47187,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312953",2020-02-03 06:52:00,2.52849,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.6,0.47187,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312954",2020-02-03 06:53:00,2.27047,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.6,0.47754,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312955",2020-02-03 06:54:00,2.35755,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.5,0.46557,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312956",2020-02-03 06:55:00,2.07953,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.4,0.46557,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312957",2020-02-03 06:56:00,1.69585,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.4,0.47124,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312958",2020-02-03 06:57:00,1.86056,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.3,0.49014,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312959",2020-02-03 06:58:00,1.66633,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.3,0.49077,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312960",2020-02-03 06:59:00,1.84448,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.3,0.49077,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312961",2020-02-03 07:00:00,1.9494,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.2,0.47943,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312962",2020-02-03 07:01:00,1.82735,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.3,0.49644,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312963",2020-02-03 07:02:00,1.73261,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.4,0.49077,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312964",2020-02-03 07:03:00,1.69032,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.3,0.49581,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312965",2020-02-03 07:04:00,1.64636,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.1,0.49329,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312966",2020-02-03 07:05:00,1.82544,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.1,0.49644,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312967",2020-02-03 07:06:00,1.68055,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.2,0.49077,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312968",2020-02-03 07:07:00,1.68331,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.2,0.49203,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"312969",2020-02-03 07:08:00,1.6726,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.1,0.51849,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312970",2020-02-03 07:09:00,1.66535,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13,0.504,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312971",2020-02-03 07:10:00,1.69783,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13,0.50967,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312972",2020-02-03 07:11:00,1.62379,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13,0.504,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312973",2020-02-03 07:12:00,1.73412,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13,0.50904,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312974",2020-02-03 07:13:00,1.82518,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13.1,0.49707,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312975",2020-02-03 07:14:00,1.80994,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,13,0.50274,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312976",2020-02-03 07:15:00,1.64303,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,12.9,0.55314,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312977",2020-02-03 07:16:00,1.59737,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,12.9,0.82089,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312978",2020-02-03 07:17:00,1.6622,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,12.9,0.84924,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"312979",2020-02-03 07:18:00,1.69849,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,12.8,0.81648,1,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312980",2020-02-03 07:19:00,1.67976,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,12.8,0.67347,1,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312981",2020-02-03 07:20:00,1.81281,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,12.8,0.49077,1,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312982",2020-02-03 07:21:00,1.28482,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,12.8,0.48888,1,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312983",2020-02-03 07:22:00,1.95768,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,12.8,0.48132,1,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312984",2020-02-03 07:23:00,2.27579,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,12.6,0.48447,1,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312985",2020-02-03 07:24:00,1.84322,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,12.6,0.48699,1,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312986",2020-02-03 07:25:00,1.9672,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,12.6,0.48951,1,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312987",2020-02-03 07:26:00,1.89665,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,12.6,0.48699,1,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312988",2020-02-03 07:27:00,1.99417,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,12.5,0.48447,1,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312989",2020-02-03 07:28:00,2.05906,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,12.4,0.48195,1,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312990",2020-02-03 07:29:00,2.00427,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,12.4,0.48384,1,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312991",2020-02-03 07:30:00,1.84086,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,12.3,0.47817,1,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312992",2020-02-03 07:31:00,2.00437,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,12.3,0.48321,0,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312993",2020-02-03 07:32:00,1.67021,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,12.4,0.47754,0,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312994",2020-02-03 07:33:00,1.70521,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,12.3,0.47817,0,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312995",2020-02-03 07:34:00,1.67524,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,12.2,0.48321,0,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312996",2020-02-03 07:35:00,1.59302,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,12.1,0.48384,0,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312997",2020-02-03 07:36:00,1.63764,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,12,0.47754,0,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312998",2020-02-03 07:37:00,1.63594,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,12.1,0.47817,0,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"312999",2020-02-03 07:38:00,1.83532,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,12.1,0.49644,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"313000",2020-02-03 07:39:00,1.67137,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,12,0.49077,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"313001",2020-02-03 07:40:00,1.64564,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,12,0.49077,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"313002",2020-02-03 07:41:00,1.58885,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,12,0.48573,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"313003",2020-02-03 07:42:00,1.52598,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,12,0.48888,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"313004",2020-02-03 07:43:00,1.56019,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.9,0.49077,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"313005",2020-02-03 07:44:00,1.68768,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.9,0.48447,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"313006",2020-02-03 07:45:00,1.51861,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.8,0.48447,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"313007",2020-02-03 07:46:00,1.59117,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.9,0.48447,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"313008",2020-02-03 07:47:00,1.62595,0,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.8,0.48447,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"313009",2020-02-03 07:48:00,1.75085,9,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.8,0.4662,1,1,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"313010",2020-02-03 07:49:00,1.87938,9,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.8,0.47187,1,1,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"313011",2020-02-03 07:50:00,1.81614,8,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.9,0.47817,1,1,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"313012",2020-02-03 07:51:00,1.88648,7,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.8,0.47817,1,1,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"313013",2020-02-03 07:52:00,2.25236,6,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.8,0.47628,1,1,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"313014",2020-02-03 07:53:00,1.91402,8,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.8,0.45864,1,1,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"313015",2020-02-03 07:54:00,1.9723,8,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.7,0.45864,1,1,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"313016",2020-02-03 07:55:00,1.95944,9,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.7,0.46431,1,1,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"313017",2020-02-03 07:56:00,1.9693,9,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.8,0.44226,1,1,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"313018",2020-02-03 07:57:00,1.94166,10,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.7,0.44667,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,1,0,0,1
"313019",2020-02-03 07:58:00,1.8993,10,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.7,0.441,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"313020",2020-02-03 07:59:00,1.88753,9,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.7,0.44604,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"313021",2020-02-03 08:00:00,1.76152,10,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.7,0.4725,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"313022",2020-02-03 08:01:00,1.65468,10,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.47817,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"313023",2020-02-03 08:02:00,1.67852,10,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.47187,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"313024",2020-02-03 08:03:00,1.35676,11,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.47187,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"313025",2020-02-03 08:04:00,1.36957,11,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.48006,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"313026",2020-02-03 08:05:00,0.849877,10,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.46494,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"313027",2020-02-03 08:06:00,1.406,11,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.47565,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"313028",2020-02-03 08:07:00,0.802717,12,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.4599,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"313029",2020-02-03 08:08:00,1.01789,10,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.5,0.49644,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"313030",2020-02-03 08:09:00,0.997892,11,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.5,0.49581,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"313031",2020-02-03 08:10:00,0.741449,12,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.5,0.49581,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"313032",2020-02-03 08:11:00,0.92775,12,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.5,0.49014,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"313033",2020-02-03 08:12:00,0,11,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.5,1.85724,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"313034",2020-02-03 08:13:00,1.12059,13,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.4977,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"313035",2020-02-03 08:14:00,0.886168,13,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.50337,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"313036",2020-02-03 08:15:00,0.977042,13,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.64701,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"313037",2020-02-03 08:16:00,0.980264,13,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.80955,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"313038",2020-02-03 08:17:00,1.07228,16,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.8379,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"313039",2020-02-03 08:18:00,1.1148,15,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.78813,1,0,0,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"313040",2020-02-03 08:19:00,1.251,15,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.6741,1,0,0,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"313041",2020-02-03 08:20:00,1.18199,17,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.4725,1,0,0,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"313042",2020-02-03 08:21:00,1.3847,16,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.48951,1,0,0,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"313043",2020-02-03 08:22:00,1.51016,17,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.4599,1,0,0,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"313044",2020-02-03 08:23:00,1.69366,16,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.50085,1,0,0,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"313045",2020-02-03 08:24:00,1.71976,17,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.4599,1,0,0,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"313046",2020-02-03 08:25:00,2.03268,18,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.5,0.47061,1,0,0,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"313047",2020-02-03 08:26:00,1.87007,19,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.45045,1,0,0,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"313048",2020-02-03 08:27:00,2.02765,19,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.42273,0,0,0,0,1,1,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"313049",2020-02-03 08:28:00,1.99493,20,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.4284,0,0,0,0,1,1,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"313050",2020-02-03 08:29:00,2.02989,22,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.43344,0,0,0,0,1,1,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"313051",2020-02-03 08:30:00,1.981,19,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.7,0.45108,0,0,0,0,1,1,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"313052",2020-02-03 08:31:00,1.98792,20,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.7,0.4221,0,0,0,0,1,1,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"313053",2020-02-03 08:32:00,1.85388,23,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.42525,0,0,0,0,1,1,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"313054",2020-02-03 08:33:00,1.78873,26,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.39501,0,0,0,0,1,1,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"313055",2020-02-03 08:34:00,1.80685,29,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.37737,0,0,0,0,1,1,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"313056",2020-02-03 08:35:00,1.53424,30,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.4914,0,0,0,0,1,1,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"313057",2020-02-03 08:36:00,1.13485,29,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.39627,0,0,0,0,1,1,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"313058",2020-02-03 08:37:00,1.23037,24,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.42336,0,0,0,0,1,1,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"313059",2020-02-03 08:38:00,0.953467,23,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.42714,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"313060",2020-02-03 08:39:00,1.04859,23,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.43407,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"313061",2020-02-03 08:40:00,0.832102,19,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.45171,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"313062",2020-02-03 08:41:00,0.737229,19,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.47691,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"313063",2020-02-03 08:42:00,0.648044,16,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.44415,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"313064",2020-02-03 08:43:00,0.84424,19,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.5,0.49707,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"313065",2020-02-03 08:44:00,0.701065,18,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.5,0.4914,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"313066",2020-02-03 08:45:00,0.695939,18,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.5,0.46431,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"313067",2020-02-03 08:46:00,0.455916,19,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.5,0.45297,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"313068",2020-02-03 08:47:00,0.911865,19,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.5,0.4662,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"313069",2020-02-03 08:48:00,0.971687,23,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.5,0.47691,1,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"313070",2020-02-03 08:49:00,1.01713,20,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.5,0.47187,1,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"313071",2020-02-03 08:50:00,1.07611,22,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.5,0.45171,1,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"313072",2020-02-03 08:51:00,1.34263,24,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.5,0.43785,1,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"313073",2020-02-03 08:52:00,1.50988,29,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.5,0.41643,1,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"313074",2020-02-03 08:53:00,1.90493,29,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.5,0.42777,1,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"313075",2020-02-03 08:54:00,1.65457,27,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.5,0.43344,1,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"313076",2020-02-03 08:55:00,1.82966,29,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.5,0.42714,1,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"313077",2020-02-03 08:56:00,1.94964,30,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.5,1.01304,1,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"313078",2020-02-03 08:57:00,1.96424,31,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.5,0.40887,1,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"313079",2020-02-03 08:58:00,1.98054,33,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.39564,1,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"313080",2020-02-03 08:59:00,1.81838,36,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.38934,1,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"313081",2020-02-03 09:00:00,2.02819,37,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.48951,1,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"313082",2020-02-03 09:01:00,2.22909,35,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.47124,1,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"313083",2020-02-03 09:02:00,1.95693,37,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.7,0.41454,1,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"313084",2020-02-03 09:03:00,2.01012,39,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.7,0.37674,1,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"313085",2020-02-03 09:04:00,1.98971,39,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.7,0.3528,1,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"313086",2020-02-03 09:05:00,1.94502,40,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.7,0.35784,1,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"313087",2020-02-03 09:06:00,1.89079,40,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.7,0.3591,1,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"313088",2020-02-03 09:07:00,1.79313,40,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.7,0.37107,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"313089",2020-02-03 09:08:00,1.76707,41,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.7,0.35784,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"313090",2020-02-03 09:09:00,1.71582,43,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.7,0.33957,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"313091",2020-02-03 09:10:00,1.65109,43,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.7,0.34524,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"313092",2020-02-03 09:11:00,1.6039,42,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.7,0.34524,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"313093",2020-02-03 09:12:00,1.62223,45,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.7,0.33264,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"313094",2020-02-03 09:13:00,1.77836,47,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.7,0.32634,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"313095",2020-02-03 09:14:00,1.76632,42,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.38934,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"313096",2020-02-03 09:15:00,1.75754,40,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.67599,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"313097",2020-02-03 09:16:00,1.77602,37,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.73017,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"313098",2020-02-03 09:17:00,1.83318,37,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.66717,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
