"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"313099",2020-02-03 09:18:00,1.78926,36,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.54684,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"313100",2020-02-03 09:19:00,1.8736,35,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.5,0.39501,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"313101",2020-02-03 09:20:00,1.57725,32,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.5,0.39627,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"313102",2020-02-03 09:21:00,1.92042,32,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.5,0.378,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"313103",2020-02-03 09:22:00,1.96047,35,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.5,0.37044,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"313104",2020-02-03 09:23:00,1.97588,41,0,23,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.5,0.3276,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"313105",2020-02-03 09:24:00,1.91909,42,0,16,23,21.5,21,22,22,22,0,0,22.5,23,22,21.5,23,22.5,23,11.5,0.31374,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"313106",2020-02-03 09:25:00,0.907651,38,0,16,23,21.5,21,22,22,22,0,0,22.5,23,22,21.5,23,22.5,23,11.4,0.29547,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"313107",2020-02-03 09:26:00,0.907651,42,0,16,23,21.5,21,22,22,22,0,0,22.5,23,22,21.5,23,22.5,23,11.5,0.26964,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"313108",2020-02-03 09:27:00,0,43,0,16,23,21.5,21,22,22,22,0,0,22.5,23,22,21.5,23,22.5,23,11.5,0.2583,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"313109",2020-02-03 09:28:00,0,46,0,16,23,21.5,21,22,22,22,0,0,22.5,23,22,21.5,23,22.5,23,11.5,0.25767,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"313110",2020-02-03 09:29:00,0,44,0,16,23,21.5,21,22,22,22,0,0,22.5,23,22,21.5,23,22.5,23,11.5,0.26964,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"313111",2020-02-03 09:30:00,0,41,0,16,23,21.5,21,22,22,22,0,0,22.5,23,22,21.5,23,22.5,23,11.5,0.28224,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"313112",2020-02-03 09:31:00,0,36,0,16,23,21.5,21,22,22,22,0,0,22.5,23,22,21.5,23,22.5,23,11.5,0.31437,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"313113",2020-02-03 09:32:00,0,34,0,16,23,21.5,21,22,22,22,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.32004,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"313114",2020-02-03 09:33:00,0,35,0,16,23,21.5,21,22,22,22,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.31878,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"313115",2020-02-03 09:34:00,0,36,0,16,23,21.5,21,22,22,22,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.30807,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"313116",2020-02-03 09:35:00,0,35,0,16,23,21.5,21,22,22,22,0,0,22.5,23,22,21.5,23,22.5,23,11.5,0.31374,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"313117",2020-02-03 09:36:00,0,37,0,16,23,21.5,21,22,22,22,0,0,22.5,23,22,21.5,23,22.5,23,11.5,0.30114,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"313118",2020-02-03 09:37:00,0,42,0,16,23,21.5,21,22,22,22,4.84166666666667,0,22.5,23,22,21.5,23,22.5,23,11.5,0.28917,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"313119",2020-02-03 09:38:00,0,45,0,16,23,21.5,21,22,22,22,7.13967213114754,0,22.5,23,22,21.5,23,22.5,23,11.5,0.38367,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"313120",2020-02-03 09:39:00,0,49,0,16,23,21.5,21,22,22,22,7.31533333333333,0,22.5,23,22,21.5,23,22.5,23,11.5,0.37044,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"313121",2020-02-03 09:40:00,0.0223109,50,0,16,23,21.5,21,22,22,22,7.422,0,22.5,23,22,21.5,23,22.5,23,11.6,0.37044,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"313122",2020-02-03 09:41:00,0,50,0,22,23,21.5,21,24.5,23,23,7.38508196721311,0,22.5,23,22,21.5,23,22.5,23,11.6,0.38934,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"313123",2020-02-03 09:42:00,0,48,0,22,23,21.5,21,24.5,23,23,7.32393442622951,0,22.5,23,22,21.5,23,22.5,23,11.7,0.3591,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"313124",2020-02-03 09:43:00,0,48,0,22,23,21.5,21,24.5,23,23,7.29633333333333,0,22.5,23,22,21.5,23,22.5,23,11.7,0.39753,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"313125",2020-02-03 09:44:00,0,47,0,22,23,21.5,21,24.5,23,23,7.27,0,22.5,23,22,21.5,23,22.5,23,11.8,0.41454,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"313126",2020-02-03 09:45:00,0,45,0,22,23,21.5,21,24.5,23,23,7.25533333333333,0,22.5,23,22,21.5,23,22.5,23,11.8,0.41454,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"313127",2020-02-03 09:46:00,0.104103,46,0,22,23,21.5,21,24.5,23,23,7.23672131147541,0,22.5,23,22,21.5,23,22.5,23,11.7,0.41454,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"313128",2020-02-03 09:47:00,0,49,0,22,23,21.5,21,24.5,23,23,7.24283333333333,0,22.5,23,22,21.5,23,22.5,23,11.7,0.38304,0,1,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"313129",2020-02-03 09:48:00,0,50,0,22,23,21.5,21,24.5,23,23,7.23655737704918,0,22.5,23,22,21.5,23,22.5,23,11.7,0.38367,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313130",2020-02-03 09:49:00,0,51,0,22,23,21.5,21,24.5,23,23,7.2405,0,22.5,23,22,21.5,23,22.5,23,11.7,0.38934,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313131",2020-02-03 09:50:00,0,52,0,22,23,21.5,21,24.5,23,23,6.60147540983607,0,22.5,23,22,21.5,23,22.5,23,11.7,0.36981,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313132",2020-02-03 09:51:00,0.652201,54,0,22,23,21.5,21,24.5,23,23,5.9245,0,22.5,23,22,21.5,23,22.5,23,11.7,0.37359,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313133",2020-02-03 09:52:00,1.03194,54,0,22,23,21.5,21,24.5,23,23,5.98819672131148,0,22.5,23,22,21.5,23,22.5,23,11.7,0.35217,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313134",2020-02-03 09:53:00,1.19931,51,0,22,23,21.5,21,24.5,23,23,5.98983050847458,0,22.5,23,22,21.5,23,22.5,23,11.7,0.35217,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313135",2020-02-03 09:54:00,1.38029,52,0,22,23,21.5,21,24.5,23,23,5.98934426229508,0,22.5,23,22,21.5,23,22.5,23,11.7,0.34776,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313136",2020-02-03 09:55:00,1.18949,52,0,22,23,21.5,21,24.5,23,23,5.162,0,22.5,23,22,21.5,23,22.5,23,11.6,0.3465,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313137",2020-02-03 09:56:00,1.11379,52,0,22,23,21.5,21,24.5,23,23,5.22295081967213,0,22.5,23,22,21.5,23,22.5,23,11.6,0.36477,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313138",2020-02-03 09:57:00,1.07912,52,0,22,23,21.5,21,24.5,23,23,5.205,0,22.5,23,22,21.5,23,22.5,23,11.6,0.33957,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313139",2020-02-03 09:58:00,0.941052,53,0,22,23,21.5,21,24.5,23,23,5.05786885245902,0,22.5,23,22,21.5,23,22.5,23,11.5,0.47061,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313140",2020-02-03 09:59:00,1.09813,54,0,22,23,21.5,21,24.5,23,23,5.0215,0,22.5,23,22,21.5,23,22.5,23,11.4,0.7749,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313141",2020-02-03 10:00:00,2.29695,53,0,22,23,21.5,21,24.5,23,23,6.69672131147541,0,22.5,23,22,21.5,23,22.5,23,11.4,0.7371,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313142",2020-02-03 10:01:00,1.91465,56,0,22,23,21.5,21,24.5,23,23,1.7875,0,22.5,23,22,21.5,23,22.5,23,11.6,0.61299,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313143",2020-02-03 10:02:00,1.15421,60,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.59787,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313144",2020-02-03 10:03:00,1.81582,65,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.5,0.59787,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313145",2020-02-03 10:04:00,2.59199,71,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.5,0.55944,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313146",2020-02-03 10:05:00,2.87202,71,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.5,0.55944,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313147",2020-02-03 10:06:00,2.86557,68,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.4,0.65205,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313148",2020-02-03 10:07:00,3.33554,65,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.5,0.91665,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313149",2020-02-03 10:08:00,3.16808,59,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.96957,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313150",2020-02-03 10:09:00,2.41414,55,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.6,0.94437,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313151",2020-02-03 10:10:00,2.48449,50,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.7,0.84924,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313152",2020-02-03 10:11:00,2.85016,52,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,23,11.5,0.91287,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313153",2020-02-03 10:12:00,2.98558,50,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.6,0.92295,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313154",2020-02-03 10:13:00,3.13749,49,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.6,0.9324,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313155",2020-02-03 10:14:00,3.19907,47,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.7,0.96201,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313156",2020-02-03 10:15:00,3.11665,45,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.6,0.96957,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313157",2020-02-03 10:16:00,2.76724,45,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.8,0.9765,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313158",2020-02-03 10:17:00,2.96527,44,3.21,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.8,4.38984,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313159",2020-02-03 10:18:00,2.45537,43,3.057,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.8,4.29156,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313160",2020-02-03 10:19:00,2.75148,43,3.073,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.8,4.29723,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313161",2020-02-03 10:20:00,2.83732,43,3.111,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.7,3.47004,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313162",2020-02-03 10:21:00,2.91193,42,0.016,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.6,1.08234,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313163",2020-02-03 10:22:00,3.00966,40,0.018,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.6,1.19007,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313164",2020-02-03 10:23:00,2.81849,40,0.023,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.7,1.19574,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313165",2020-02-03 10:24:00,2.79231,40,0.012,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.5,1.08423,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313166",2020-02-03 10:25:00,2.92763,43,0.014,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.6,1.08171,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313167",2020-02-03 10:26:00,2.90395,45,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.5,1.01745,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313168",2020-02-03 10:27:00,2.88445,46,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.6,1.01304,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313169",2020-02-03 10:28:00,2.89834,46,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.6,1.00737,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313170",2020-02-03 10:29:00,3.16908,46,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.6,1.12014,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313171",2020-02-03 10:30:00,2.85983,52,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.4,1.08171,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313172",2020-02-03 10:31:00,2.81776,55,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.5,1.0647,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313173",2020-02-03 10:32:00,2.80667,58,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.6,0.95004,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313174",2020-02-03 10:33:00,2.75612,62,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.5,1.02627,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313175",2020-02-03 10:34:00,2.71035,63,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.4,0.93177,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313176",2020-02-03 10:35:00,2.66098,56,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.5,0.98154,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313177",2020-02-03 10:36:00,2.81972,49,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.5,1.01304,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313178",2020-02-03 10:37:00,2.84453,49,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.5,1.008,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313179",2020-02-03 10:38:00,2.80325,44,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.6,1.04769,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313180",2020-02-03 10:39:00,2.69403,43,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.5,1.05273,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313181",2020-02-03 10:40:00,2.74465,43,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.6,1.05777,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313182",2020-02-03 10:41:00,2.72717,42,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.4,1.05903,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313183",2020-02-03 10:42:00,2.78225,43,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.6,1.06407,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313184",2020-02-03 10:43:00,2.53797,41,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.5,1.0836,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313185",2020-02-03 10:44:00,2.79757,42,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.5,1.0836,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313186",2020-02-03 10:45:00,2.84543,43,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.6,1.06407,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313187",2020-02-03 10:46:00,2.84907,48,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.4,1.04454,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313188",2020-02-03 10:47:00,2.86258,51,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.4,1.01367,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313189",2020-02-03 10:48:00,2.89397,56,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.5,1.00044,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313190",2020-02-03 10:49:00,2.71473,50,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.6,1.88685,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313191",2020-02-03 10:50:00,3.05347,49,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.6,1.90764,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313192",2020-02-03 10:51:00,2.84792,49,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.5,2.22012,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313193",2020-02-03 10:52:00,2.83143,48,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.5,2.26611,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313194",2020-02-03 10:53:00,2.82908,49,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.6,2.26107,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313195",2020-02-03 10:54:00,2.78012,52,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.6,2.14137,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313196",2020-02-03 10:55:00,2.7814,52,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.6,1.94733,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313197",2020-02-03 10:56:00,2.61414,49,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.7,1.93977,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313198",2020-02-03 10:57:00,2.59538,48,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.7,1.05966,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313199",2020-02-03 10:58:00,2.60425,48,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.6,1.94355,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313200",2020-02-03 10:59:00,2.59876,48,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.7,1.96623,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313201",2020-02-03 11:00:00,2.55241,43,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.6,1.98387,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313202",2020-02-03 11:01:00,2.62937,38,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.6,2.01915,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313203",2020-02-03 11:02:00,2.61409,39,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.6,1.17054,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313204",2020-02-03 11:03:00,2.60209,41,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.6,1.1529,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313205",2020-02-03 11:04:00,2.53809,44,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.6,1.13904,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313206",2020-02-03 11:05:00,2.51772,46,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.6,1.12266,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313207",2020-02-03 11:06:00,2.7124,48,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.6,1.11888,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313208",2020-02-03 11:07:00,2.64932,48,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.5,1.1151,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313209",2020-02-03 11:08:00,2.62487,49,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.5,1.11384,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313210",2020-02-03 11:09:00,2.54986,50,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.5,1.11384,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313211",2020-02-03 11:10:00,2.6347,50,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.6,1.10817,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313212",2020-02-03 11:11:00,2.60729,48,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.5,1.13337,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313213",2020-02-03 11:12:00,2.57434,48,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.5,1.15164,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313214",2020-02-03 11:13:00,2.56323,46,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.6,1.1466,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313215",2020-02-03 11:14:00,2.5657,48,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.6,1.11888,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313216",2020-02-03 11:15:00,2.56012,51,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.5,1.11384,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313217",2020-02-03 11:16:00,2.64464,55,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.5,1.0836,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313218",2020-02-03 11:17:00,2.73898,58,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.4,1.08297,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313219",2020-02-03 11:18:00,2.8329,58,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.5,1.08297,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313220",2020-02-03 11:19:00,2.8876,59,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.5,1.08171,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313221",2020-02-03 11:20:00,2.88165,58,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.5,1.08297,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313222",2020-02-03 11:21:00,2.81005,60,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.5,0.43974,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313223",2020-02-03 11:22:00,0.897389,62,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.5,0.42777,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313224",2020-02-03 11:23:00,1.35997,60,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.4,0.42777,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313225",2020-02-03 11:24:00,1.0124,57,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.4,0.46557,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313226",2020-02-03 11:25:00,0.692909,48,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.5,0.50967,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313227",2020-02-03 11:26:00,0.478503,47,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.5,0.52101,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313228",2020-02-03 11:27:00,0,49,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.6,0.49959,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313229",2020-02-03 11:28:00,0,53,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.6,0.47628,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313230",2020-02-03 11:29:00,0,56,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.6,0.46494,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313231",2020-02-03 11:30:00,0,59,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.6,0.44037,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313232",2020-02-03 11:31:00,0,60,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.5,0.42399,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313233",2020-02-03 11:32:00,0,64,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.4,0.40383,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313234",2020-02-03 11:33:00,0,64,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.5,0.41643,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313235",2020-02-03 11:34:00,0,64,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.5,0.39123,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313236",2020-02-03 11:35:00,0,70,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.4,0.37044,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313237",2020-02-03 11:36:00,0,76,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.4,0.3276,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313238",2020-02-03 11:37:00,0.306047,76,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.4,0.34524,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313239",2020-02-03 11:38:00,0,74,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.5,0.36477,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313240",2020-02-03 11:39:00,0,68,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.4,0.52857,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313241",2020-02-03 11:40:00,0,66,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.5,0.68733,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313242",2020-02-03 11:41:00,0,72,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.4,0.71568,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313243",2020-02-03 11:42:00,0,76,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.3,0.63315,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313244",2020-02-03 11:43:00,0,87,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.3,0.44415,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313245",2020-02-03 11:44:00,0,95,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.2,0.2205,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313246",2020-02-03 11:45:00,0,93,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.3,0.24066,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313247",2020-02-03 11:46:00,0,86,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.2,0.37926,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313248",2020-02-03 11:47:00,0,80,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.2,0.33705,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313249",2020-02-03 11:48:00,0,72,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.2,0.38241,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313250",2020-02-03 11:49:00,0.290268,68,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.2,0.38997,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313251",2020-02-03 11:50:00,0.310293,64,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.1,0.39564,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313252",2020-02-03 11:51:00,0.322135,64,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.2,0.38934,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313253",2020-02-03 11:52:00,0.295236,64,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.3,0.37044,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313254",2020-02-03 11:53:00,0.374917,68,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.2,0.37107,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313255",2020-02-03 11:54:00,0.38908,65,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23,23,23,11.2,0.38934,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313256",2020-02-03 11:55:00,0.359794,70,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.2,0.35721,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313257",2020-02-03 11:56:00,0.341895,75,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.4,0.31563,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313258",2020-02-03 11:57:00,0.335078,79,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.2,0.29547,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313259",2020-02-03 11:58:00,0.333928,86,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.3,0.27594,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313260",2020-02-03 11:59:00,0.44069,88,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.2,0.26208,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313261",2020-02-03 12:00:00,0.334044,96,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.3,0.19152,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313262",2020-02-03 12:01:00,0.328189,108,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.2,0.13797,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313263",2020-02-03 12:02:00,0.302035,100,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.3,0.19404,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313264",2020-02-03 12:03:00,0.289412,105,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.3,0.15687,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313265",2020-02-03 12:04:00,0,110,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.4,0.1197,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313266",2020-02-03 12:05:00,0,106,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.3,0.16317,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313267",2020-02-03 12:06:00,0,100,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.3,0.20034,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313268",2020-02-03 12:07:00,0,97,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.4,0.19719,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313269",2020-02-03 12:08:00,0,97,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.4,0.20664,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313270",2020-02-03 12:09:00,0,106,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.4,0.15876,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313271",2020-02-03 12:10:00,0,103,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.4,0.19278,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313272",2020-02-03 12:11:00,0,104,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.5,0.12537,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313273",2020-02-03 12:12:00,0.352658,118,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.4,0.08631,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313274",2020-02-03 12:13:00,0,123,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.4,0.063,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313275",2020-02-03 12:14:00,0,122,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.4,0.08064,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313276",2020-02-03 12:15:00,0,127,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.4,0.05481,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313277",2020-02-03 12:16:00,0,125,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.5,0.08631,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313278",2020-02-03 12:17:00,0,112,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.3,0.17451,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313279",2020-02-03 12:18:00,0,89,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.3,0.27216,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313280",2020-02-03 12:19:00,0,80,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.4,0.31374,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313281",2020-02-03 12:20:00,0,78,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.4,0.30114,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313282",2020-02-03 12:21:00,0,96,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.5,0.17766,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313283",2020-02-03 12:22:00,0,123,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.6,0.03654,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313284",2020-02-03 12:23:00,0,144,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.6,-0.06363,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313285",2020-02-03 12:24:00,0,150,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.7,-0.0945,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313286",2020-02-03 12:25:00,0,153,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.6,-0.07686,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313287",2020-02-03 12:26:00,0.284409,149,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.6,-0.06363,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313288",2020-02-03 12:27:00,0,149,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.6,0.10017,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313289",2020-02-03 12:28:00,0,140,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.6,0.2961,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313290",2020-02-03 12:29:00,0,179,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.7,0.04851,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313291",2020-02-03 12:30:00,0,208,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.7,-0.11466,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313292",2020-02-03 12:31:00,0,213,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.7,-0.23373,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313293",2020-02-03 12:32:00,0,219,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.6,-0.43407,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313294",2020-02-03 12:33:00,0,208,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.6,-0.35406,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313295",2020-02-03 12:34:00,0,192,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.6,-0.27972,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313296",2020-02-03 12:35:00,0,185,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.7,-0.24696,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313297",2020-02-03 12:36:00,0,188,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.8,-0.26586,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313298",2020-02-03 12:37:00,0,192,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.8,-0.2772,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313299",2020-02-03 12:38:00,0,163,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.8,-0.11403,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313300",2020-02-03 12:39:00,0.479495,152,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.9,-0.08253,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313301",2020-02-03 12:40:00,0,156,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12,-0.07056,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313302",2020-02-03 12:41:00,0,139,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.8,0.01764,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313303",2020-02-03 12:42:00,0,130,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.8,0.07056,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313304",2020-02-03 12:43:00,0,117,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.8,0.14364,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313305",2020-02-03 12:44:00,0,105,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.8,0.20727,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313306",2020-02-03 12:45:00,0,107,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.8,0.19908,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313307",2020-02-03 12:46:00,0.346515,94,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.9,0.2772,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313308",2020-02-03 12:47:00,0,94,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.8,0.25074,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313309",2020-02-03 12:48:00,0,102,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.9,0.21357,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313310",2020-02-03 12:49:00,0,107,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.8,0.20601,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313311",2020-02-03 12:50:00,0,116,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.9,0.08694,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313312",2020-02-03 12:51:00,0,131,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.8,0.05292,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313313",2020-02-03 12:52:00,0,130,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.9,0.06552,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313314",2020-02-03 12:53:00,0.290454,137,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12,0.01701,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313315",2020-02-03 12:54:00,0,146,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12,-0.03213,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313316",2020-02-03 12:55:00,0,144,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12,0.04851,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313317",2020-02-03 12:56:00,0,117,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12,0.16947,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313318",2020-02-03 12:57:00,0,104,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12.1,0.20601,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313319",2020-02-03 12:58:00,0,106,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12,0.18144,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313320",2020-02-03 12:59:00,0,114,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12.1,0.13671,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313321",2020-02-03 13:00:00,0,115,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12.2,0.11214,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313322",2020-02-03 13:01:00,0,121,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12.2,0.11781,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313323",2020-02-03 13:02:00,0,112,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12.2,0.16884,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313324",2020-02-03 13:03:00,0,97,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12.2,0.23562,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313325",2020-02-03 13:04:00,0,83,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12.1,0.32067,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313326",2020-02-03 13:05:00,0,72,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12.1,0.38304,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313327",2020-02-03 13:06:00,0,67,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12.1,0.40257,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313328",2020-02-03 13:07:00,0,49,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12.2,0.56574,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313329",2020-02-03 13:08:00,0,43,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12,0.84861,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313330",2020-02-03 13:09:00,0,50,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12.1,0.84987,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313331",2020-02-03 13:10:00,0,50,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12.2,0.75915,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313332",2020-02-03 13:11:00,0,57,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12.1,0.6174,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313333",2020-02-03 13:12:00,0,53,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12.2,0.49077,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313334",2020-02-03 13:13:00,0.430679,48,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12.2,0.50967,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313335",2020-02-03 13:14:00,0,47,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12.3,0.51534,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313336",2020-02-03 13:15:00,0,44,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12.2,0.52227,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313337",2020-02-03 13:16:00,0,48,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12.2,0.50148,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313338",2020-02-03 13:17:00,0,50,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12.2,0.47187,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313339",2020-02-03 13:18:00,0,58,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12.2,0.43533,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313340",2020-02-03 13:19:00,0,62,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12.2,0.4095,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313341",2020-02-03 13:20:00,0,58,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12.2,0.43785,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313342",2020-02-03 13:21:00,0,56,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12.2,0.44037,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313343",2020-02-03 13:22:00,0,59,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12.2,0.43407,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313344",2020-02-03 13:23:00,0,62,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12.2,0.41517,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313345",2020-02-03 13:24:00,0,63,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12.2,0.3969,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313346",2020-02-03 13:25:00,0,67,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12.2,0.37737,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313347",2020-02-03 13:26:00,0.327168,68,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12.2,0.37674,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313348",2020-02-03 13:27:00,0,75,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12.3,0.30807,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313349",2020-02-03 13:28:00,0,86,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12.3,0.27531,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313350",2020-02-03 13:29:00,0,93,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12.3,0.23814,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313351",2020-02-03 13:30:00,0,89,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12.3,0.27594,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313352",2020-02-03 13:31:00,0,80,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12.3,0.32634,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313353",2020-02-03 13:32:00,0,74,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12.3,0.35847,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313354",2020-02-03 13:33:00,0,70,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12.3,0.37107,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313355",2020-02-03 13:34:00,0,70,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12.3,0.36666,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313356",2020-02-03 13:35:00,0.291579,70,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12.3,0.3402,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313357",2020-02-03 13:36:00,0,77,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12.2,0.30114,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313358",2020-02-03 13:37:00,0,86,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12.4,0.2268,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313359",2020-02-03 13:38:00,0,92,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12.4,0.2394,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313360",2020-02-03 13:39:00,0,84,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12.3,0.27342,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313361",2020-02-03 13:40:00,0,88,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12.3,0.25641,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313362",2020-02-03 13:41:00,0,85,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12.3,0.27657,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313363",2020-02-03 13:42:00,0,78,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12.2,0.30177,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313364",2020-02-03 13:43:00,0,77,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12.1,0.32571,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313365",2020-02-03 13:44:00,0,70,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.2,0.35784,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313366",2020-02-03 13:45:00,0,64,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.3,0.3654,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313367",2020-02-03 13:46:00,0,60,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.2,0.40761,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313368",2020-02-03 13:47:00,0.306999,66,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.2,0.35154,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313369",2020-02-03 13:48:00,0,76,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12,0.30177,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313370",2020-02-03 13:49:00,0,75,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12,0.32634,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313371",2020-02-03 13:50:00,0,68,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12,0.35406,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313372",2020-02-03 13:51:00,0,55,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12,0.73647,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313373",2020-02-03 13:52:00,0,48,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12,0.82467,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313374",2020-02-03 13:53:00,0,54,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12,0.75726,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313375",2020-02-03 13:54:00,0,66,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.9,0.57834,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313376",2020-02-03 13:55:00,0,68,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.9,0.35469,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313377",2020-02-03 13:56:00,0,68,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.8,0.35784,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313378",2020-02-03 13:57:00,0,80,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.8,0.28791,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313379",2020-02-03 13:58:00,0.30995,96,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,12,0.1827,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313380",2020-02-03 13:59:00,0,107,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.8,0.13167,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313381",2020-02-03 14:00:00,0,103,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,11.7,0.16821,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313382",2020-02-03 14:01:00,0,86,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,11.8,0.27594,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313383",2020-02-03 14:02:00,0,80,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,11.7,0.28917,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313384",2020-02-03 14:03:00,0,103,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,11.7,0.15624,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313385",2020-02-03 14:04:00,0,107,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,11.8,0.16821,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313386",2020-02-03 14:05:00,0,96,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,11.8,0.2142,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313387",2020-02-03 14:06:00,0,89,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,11.7,0.23751,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313388",2020-02-03 14:07:00,0,94,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,11.8,0.20538,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313389",2020-02-03 14:08:00,0,95,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,11.8,0.23247,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313390",2020-02-03 14:09:00,0,82,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,11.9,0.28917,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313391",2020-02-03 14:10:00,0,83,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,11.8,0.26082,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313392",2020-02-03 14:11:00,0,90,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,11.8,0.2583,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313393",2020-02-03 14:12:00,0,89,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,11.8,0.20727,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313394",2020-02-03 14:13:00,0,99,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,11.8,0.20097,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313395",2020-02-03 14:14:00,0.288375,91,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,11.8,0.2331,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313396",2020-02-03 14:15:00,0,97,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,11.9,0.15561,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313397",2020-02-03 14:16:00,0,122,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12,0.06552,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313398",2020-02-03 14:17:00,0,122,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12,0.09261,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313399",2020-02-03 14:18:00,0,109,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12,0.18774,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313400",2020-02-03 14:19:00,0,86,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12,0.26901,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313401",2020-02-03 14:20:00,0,91,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12,0.23625,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313402",2020-02-03 14:21:00,0,96,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12,0.20097,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313403",2020-02-03 14:22:00,0,94,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,11.9,0.22617,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313404",2020-02-03 14:23:00,0,86,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,11.9,0.252,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313405",2020-02-03 14:24:00,0,81,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12,0.29547,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313406",2020-02-03 14:25:00,0,84,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12,0.25767,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313407",2020-02-03 14:26:00,0,123,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,11.9,0.03654,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313408",2020-02-03 14:27:00,0,129,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.1,0.05481,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313409",2020-02-03 14:28:00,0.424244,127,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12,0.03717,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313410",2020-02-03 14:29:00,0,122,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.1,0.09072,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313411",2020-02-03 14:30:00,0,123,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12,0.04725,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313412",2020-02-03 14:31:00,0,137,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12,-0.00441,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313413",2020-02-03 14:32:00,0,165,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12,0.17451,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313414",2020-02-03 14:33:00,0,186,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.1,0.0945,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313415",2020-02-03 14:34:00,0,201,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.1,0.03969,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
