"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"313416",2020-02-03 14:35:00,0,171,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.1,0.09324,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313417",2020-02-03 14:36:00,0,144,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23.5,23,12.1,0.13167,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313418",2020-02-03 14:37:00,0,146,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23.5,23,12.1,-0.01953,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313419",2020-02-03 14:38:00,0,127,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23.5,23,12.1,0.09387,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313420",2020-02-03 14:39:00,0,111,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23.5,23,12.1,0.18711,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313421",2020-02-03 14:40:00,0,95,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23.5,23,12.1,0.25074,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313422",2020-02-03 14:41:00,0,92,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23.5,23,12,0.25137,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313423",2020-02-03 14:42:00,0,84,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23.5,23,12.1,0.32004,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313424",2020-02-03 14:43:00,0,66,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23.5,23,12.1,0.42336,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313425",2020-02-03 14:44:00,0,73,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23.5,23.5,12.2,0.32886,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313426",2020-02-03 14:45:00,0,97,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23.5,23.5,12.1,0.20601,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313427",2020-02-03 14:46:00,0,96,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23.5,23.5,12,0.28224,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313428",2020-02-03 14:47:00,0,87,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23.5,23.5,12.1,0.27216,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313429",2020-02-03 14:48:00,0,98,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23.5,23.5,12.1,0.27279,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313430",2020-02-03 14:49:00,0,102,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.1,0.2268,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313431",2020-02-03 14:50:00,0,95,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.2,0.28287,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313432",2020-02-03 14:51:00,0,85,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.3,0.30807,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313433",2020-02-03 14:52:00,0,87,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.2,0.30051,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313434",2020-02-03 14:53:00,0,92,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.2,0.26964,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313435",2020-02-03 14:54:00,0,83,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.2,0.315,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313436",2020-02-03 14:55:00,0.321264,101,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.1,0.23184,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313437",2020-02-03 14:56:00,0,106,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.2,0.23751,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313438",2020-02-03 14:57:00,0,88,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.3,0.28854,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313439",2020-02-03 14:58:00,0,85,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.2,0.33957,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313440",2020-02-03 14:59:00,0,81,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.4,0.33894,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313441",2020-02-03 15:00:00,0,80,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.2,0.36414,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313442",2020-02-03 15:01:00,0,81,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.2,0.31059,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313443",2020-02-03 15:02:00,0,85,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.2,0.28854,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313444",2020-02-03 15:03:00,0,81,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.3,0.33264,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313445",2020-02-03 15:04:00,0,63,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.3,0.41517,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313446",2020-02-03 15:05:00,0,63,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.2,0.40824,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313447",2020-02-03 15:06:00,0,52,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.2,0.47754,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313448",2020-02-03 15:07:00,0,53,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.2,0.48321,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313449",2020-02-03 15:08:00,0.284756,49,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.2,0.49455,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313450",2020-02-03 15:09:00,0,51,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.2,0.48384,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313451",2020-02-03 15:10:00,0,54,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.1,0.45864,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313452",2020-02-03 15:11:00,0,57,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.1,0.44541,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313453",2020-02-03 15:12:00,0,53,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.1,0.46431,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313454",2020-02-03 15:13:00,0,65,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12,0.73584,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313455",2020-02-03 15:14:00,0,81,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.2,0.65457,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313456",2020-02-03 15:15:00,0,88,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.2,0.58527,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313457",2020-02-03 15:16:00,0,88,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.1,0.45927,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313458",2020-02-03 15:17:00,0,118,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.2,0.12411,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313459",2020-02-03 15:18:00,0,112,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.1,0.1449,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313460",2020-02-03 15:19:00,0,108,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.2,0.16632,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313461",2020-02-03 15:20:00,0,101,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.3,0.2016,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313462",2020-02-03 15:21:00,0,122,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.2,0.08127,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313463",2020-02-03 15:22:00,0,136,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.3,0.02142,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313464",2020-02-03 15:23:00,0,129,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.2,0.10584,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313465",2020-02-03 15:24:00,0.378369,102,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.2,0.24507,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313466",2020-02-03 15:25:00,0,96,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.2,0.21231,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313467",2020-02-03 15:26:00,0,105,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.2,0.17577,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313468",2020-02-03 15:27:00,0,108,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.2,0.1575,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313469",2020-02-03 15:28:00,0,110,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.2,0.20097,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313470",2020-02-03 15:29:00,0,98,0,16,23,21.5,21,22,23,22,0,0,22.5,23,22.5,21.5,23.5,23,23,12.3,0.23121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"313471",2020-02-03 15:30:00,0,80,0,16,23,21.5,21,22,22,22,0,0,22.5,23,22.5,21.5,23.5,23,23,12.3,0.32508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"313472",2020-02-03 15:31:00,0,66,0,16,23,21.5,21,22,22,22,0,0,22.5,23,22.5,21.5,23.5,23,23,12.3,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"313473",2020-02-03 15:32:00,0,87,0,16,23,21.5,21,22,22,22,0,0,22.5,23,22.5,21.5,23.5,23,23,12.3,0.20664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"313474",2020-02-03 15:33:00,0,105,0,16,23,21.5,21,22,22,22,0,0,22.5,23,22.5,21.5,23.5,23,23,12.3,0.12474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"313475",2020-02-03 15:34:00,0,112,0,16,23,21.5,21,22,22,22,0,0,22.5,23,22.5,21.5,23.5,23,23,12.3,0.07371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"313476",2020-02-03 15:35:00,0,127,0,16,23,21.5,21,22,22,22,0,0,22.5,23,22.5,21.5,23.5,23,23,12.3,0.01512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"313477",2020-02-03 15:36:00,0,131,0,16,23,21.5,21,22,22,22,0,0,22.5,23,22.5,21.5,23.5,23,23,12.3,0.00000000186265,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"313478",2020-02-03 15:37:00,0,128,0,16,23,21.5,21,22,22,22,0,0,22.5,23,22.5,21.5,23.5,23,23,12.4,0.02457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"313479",2020-02-03 15:38:00,0,127,0,16,23,21.5,21,22,22,22,0,0,22.5,23,22.5,21.5,23.5,23,23,12.3,0.22617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"313480",2020-02-03 15:39:00,0,112,0,16,23,21.5,21,22,22,22,0,0,22.5,23,22.5,21.5,23.5,23,23,12.3,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"313481",2020-02-03 15:40:00,0,100,0,16,23,21.5,21,22,22,22,0,0,22.5,23,22.5,21.5,23.5,23,23,12.3,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"313482",2020-02-03 15:41:00,0,107,0,16,23,21.5,21,22,22,22,0,0,22.5,23,22.5,21.5,23.5,23,23,12.3,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"313483",2020-02-03 15:42:00,0,114,0,16,23,21.5,21,22,22,22,0,0,22.5,23,22.5,21.5,23.5,23,23,12.3,0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"313484",2020-02-03 15:43:00,0,114,0,16,23,21.5,21,22,22,22,0,0,22.5,23,22.5,21.5,23.5,23,23,12.3,0.37359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"313485",2020-02-03 15:44:00,0,104,0,16,23,21.5,21,22,22,22,0,0,22.5,23,22.5,21.5,23.5,23,23,12.3,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"313486",2020-02-03 15:45:00,0,75,0,16,23,21.5,21,22,22,22,0,0,22.5,23,22.5,21.5,23.5,23,23,12.3,0.52416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"313487",2020-02-03 15:46:00,0,61,0,16,23,21.5,21,22,22,22,0,0,22.5,23,22.5,21.5,23.5,23,23,12.3,0.04221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"313488",2020-02-03 15:47:00,0,62,0,22,23,21.5,21,24.5,22,22,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.3,0.05481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"313489",2020-02-03 15:48:00,0,63,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.3,0.01764,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313490",2020-02-03 15:49:00,0,71,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.3,-0.00756,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313491",2020-02-03 15:50:00,0,65,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.3,0.02394,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313492",2020-02-03 15:51:00,0,58,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.3,0.08064,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313493",2020-02-03 15:52:00,0,48,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.3,0.1197,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313494",2020-02-03 15:53:00,0,49,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.3,0.20097,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313495",2020-02-03 15:54:00,0,40,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.3,0.4977,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313496",2020-02-03 15:55:00,0,31,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.3,0.57204,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313497",2020-02-03 15:56:00,0,29,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.3,0.52731,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313498",2020-02-03 15:57:00,0,30,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.3,0.40383,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313499",2020-02-03 15:58:00,0,32,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.3,0.27909,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313500",2020-02-03 15:59:00,0,38,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.3,0.17829,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313501",2020-02-03 16:00:00,0,43,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.3,0.5418,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313502",2020-02-03 16:01:00,0,42,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.3,0.4473,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313503",2020-02-03 16:02:00,0,37,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.3,0.42777,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313504",2020-02-03 16:03:00,0,34,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.3,0.42651,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313505",2020-02-03 16:04:00,0,29,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.3,0.45234,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313506",2020-02-03 16:05:00,0,26,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.3,0.43974,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313507",2020-02-03 16:06:00,0,24,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.2,0.45297,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313508",2020-02-03 16:07:00,0,23,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.2,0.44667,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313509",2020-02-03 16:08:00,0,28,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.2,0.40257,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313510",2020-02-03 16:09:00,0,29,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.2,0.42777,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313511",2020-02-03 16:10:00,0,21,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.1,0.46242,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313512",2020-02-03 16:11:00,0,18,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.1,0.46746,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313513",2020-02-03 16:12:00,0,19,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.1,0.48258,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313514",2020-02-03 16:13:00,0,18,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.1,0.53487,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313515",2020-02-03 16:14:00,0,19,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.1,0.45927,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313516",2020-02-03 16:15:00,0,22,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.1,0.44037,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313517",2020-02-03 16:16:00,0,25,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.1,0.43911,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313518",2020-02-03 16:17:00,0,22,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.1,0.43407,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313519",2020-02-03 16:18:00,0,26,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.1,0.42084,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313520",2020-02-03 16:19:00,0,29,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.1,0.40194,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313521",2020-02-03 16:20:00,0,43,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.1,0.42714,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313522",2020-02-03 16:21:00,0,54,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.1,0.25704,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313523",2020-02-03 16:22:00,0,60,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.2,0.21357,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313524",2020-02-03 16:23:00,0,60,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.2,0.28791,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313525",2020-02-03 16:24:00,0,58,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.2,0.24507,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313526",2020-02-03 16:25:00,0,49,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.2,0.30114,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313527",2020-02-03 16:26:00,0,42,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23.5,12.3,0.3654,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313528",2020-02-03 16:27:00,0,37,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.3,0.38052,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313529",2020-02-03 16:28:00,0,36,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.3,0.37737,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313530",2020-02-03 16:29:00,0,40,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.4,0.36288,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313531",2020-02-03 16:30:00,0,45,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.4,0.32571,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313532",2020-02-03 16:31:00,0,60,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.4,0.23436,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313533",2020-02-03 16:32:00,0,70,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.4,0.20664,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313534",2020-02-03 16:33:00,0,68,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.4,0.20097,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313535",2020-02-03 16:34:00,0,72,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.4,0.18774,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313536",2020-02-03 16:35:00,0,64,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.5,0.27531,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313537",2020-02-03 16:36:00,0,62,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.5,0.55944,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313538",2020-02-03 16:37:00,0,70,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.5,0.53613,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313539",2020-02-03 16:38:00,0,80,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.5,0.4347,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313540",2020-02-03 16:39:00,0,79,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.6,0.32382,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313541",2020-02-03 16:40:00,0,76,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.6,0.16065,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313542",2020-02-03 16:41:00,0,76,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.6,0.16884,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313543",2020-02-03 16:42:00,0,73,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.6,0.17703,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313544",2020-02-03 16:43:00,0,67,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.6,0.20727,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313545",2020-02-03 16:44:00,0,64,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.7,0.22617,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313546",2020-02-03 16:45:00,0,57,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.7,0.27594,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313547",2020-02-03 16:46:00,0,49,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.7,0.30492,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313548",2020-02-03 16:47:00,0,43,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.8,0.33894,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313549",2020-02-03 16:48:00,0,39,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.8,0.35784,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313550",2020-02-03 16:49:00,0,36,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.8,0.3654,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313551",2020-02-03 16:50:00,0,34,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.9,0.38619,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313552",2020-02-03 16:51:00,0,31,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.9,0.3969,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313553",2020-02-03 16:52:00,0,28,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.9,0.43344,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313554",2020-02-03 16:53:00,0,23,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.9,0.43659,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313555",2020-02-03 16:54:00,0,25,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.9,0.43407,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313556",2020-02-03 16:55:00,0,23,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,12.9,0.43848,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313557",2020-02-03 16:56:00,0,23,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,13,0.44037,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313558",2020-02-03 16:57:00,0,20,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,13,0.48384,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313559",2020-02-03 16:58:00,0,19,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,13,0.47817,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313560",2020-02-03 16:59:00,0,20,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,13.1,0.45864,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313561",2020-02-03 17:00:00,0,21,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,13.1,0.44667,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313562",2020-02-03 17:01:00,0,23,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,13.1,0.45864,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313563",2020-02-03 17:02:00,0,22,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,13.1,0.44982,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313564",2020-02-03 17:03:00,0,19,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,13.1,0.46494,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313565",2020-02-03 17:04:00,0,16,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,13.2,0.48951,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313566",2020-02-03 17:05:00,0,15,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,13.2,0.49077,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313567",2020-02-03 17:06:00,0,15,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,13.2,0.49644,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313568",2020-02-03 17:07:00,0,14,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,13.2,0.50274,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313569",2020-02-03 17:08:00,0,13,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,13.2,0.51471,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313570",2020-02-03 17:09:00,0,13,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,13.3,0.51156,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313571",2020-02-03 17:10:00,0,12,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,13.3,0.50337,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313572",2020-02-03 17:11:00,0,14,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,13.3,0.49077,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313573",2020-02-03 17:12:00,0,14,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,13.2,0.49644,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313574",2020-02-03 17:13:00,0,15,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,13.2,0.49581,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313575",2020-02-03 17:14:00,0,13,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,13.1,0.50274,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313576",2020-02-03 17:15:00,0,11,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,13.1,0.74277,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313577",2020-02-03 17:16:00,0,11,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,13.1,0.86247,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313578",2020-02-03 17:17:00,0,11,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,13,0.84987,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313579",2020-02-03 17:18:00,0,10,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,13,0.72324,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313580",2020-02-03 17:19:00,0,10,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,13,0.67284,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313581",2020-02-03 17:20:00,0,10,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,13,0.49644,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313582",2020-02-03 17:21:00,0,9,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,13,0.49581,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313583",2020-02-03 17:22:00,0,10,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,13,0.49014,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313584",2020-02-03 17:23:00,0,9,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,13.1,0.4977,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313585",2020-02-03 17:24:00,0,10,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,13.1,0.49707,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313586",2020-02-03 17:25:00,0,9,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,13.1,0.49644,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313587",2020-02-03 17:26:00,0,9,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,13.1,0.49266,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313588",2020-02-03 17:27:00,0,9,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,13.1,0.49077,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313589",2020-02-03 17:28:00,0,8,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,13.2,0.49644,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313590",2020-02-03 17:29:00,0,5,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,13.3,0.49707,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313591",2020-02-03 17:30:00,0,6,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,13.3,0.50904,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313592",2020-02-03 17:31:00,0,6,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,13.3,0.50589,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313593",2020-02-03 17:32:00,0,6,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,13.4,0.51471,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313594",2020-02-03 17:33:00,0,7,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,13.4,0.50337,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313595",2020-02-03 17:34:00,0,7,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,13.4,0.50274,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313596",2020-02-03 17:35:00,0,8,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,13.3,0.50274,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313597",2020-02-03 17:36:00,0,8,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,13.3,0.50274,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313598",2020-02-03 17:37:00,0,9,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,13.4,0.52227,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313599",2020-02-03 17:38:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,13.6,0.50337,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313600",2020-02-03 17:39:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,13.7,0.50274,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313601",2020-02-03 17:40:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23.5,23,23,13.7,0.50967,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313602",2020-02-03 17:41:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,13.7,0.50904,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313603",2020-02-03 17:42:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,13.6,0.50967,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313604",2020-02-03 17:43:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,13.6,0.50337,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313605",2020-02-03 17:44:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,13.7,0.50904,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313606",2020-02-03 17:45:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,13.6,0.50337,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313607",2020-02-03 17:46:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,13.6,0.50904,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313608",2020-02-03 17:47:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,13.6,0.50337,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313609",2020-02-03 17:48:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,13.6,0.4977,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313610",2020-02-03 17:49:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,13.6,0.47817,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313611",2020-02-03 17:50:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,13.6,0.4788,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313612",2020-02-03 17:51:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,13.6,0.47817,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313613",2020-02-03 17:52:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,13.6,0.49014,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313614",2020-02-03 17:53:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,13.6,0.47502,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313615",2020-02-03 17:54:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,13.7,0.48447,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313616",2020-02-03 17:55:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,13.8,0.47817,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313617",2020-02-03 17:56:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,13.7,0.47817,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313618",2020-02-03 17:57:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,13.7,0.48132,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313619",2020-02-03 17:58:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,13.7,0.51597,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313620",2020-02-03 17:59:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,13.7,0.79884,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313621",2020-02-03 18:00:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,13.7,0.83538,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313622",2020-02-03 18:01:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,13.7,0.81081,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313623",2020-02-03 18:02:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22.5,23,22,21.5,23.5,23,23,13.7,0.66717,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313624",2020-02-03 18:03:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23.5,23,23,13.7,0.48447,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"313625",2020-02-03 18:04:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23.5,23,23,13.8,0.48447,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"313626",2020-02-03 18:05:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23.5,23,23,13.6,0.48447,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"313627",2020-02-03 18:06:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23.5,23,23,13.8,0.4788,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"313628",2020-02-03 18:07:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23.5,23,23,13.9,0.48447,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"313629",2020-02-03 18:08:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23.5,23,23,13.9,0.48447,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"313630",2020-02-03 18:09:00,0.209081,0,0,22,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23.5,23,23,13.9,0.50967,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"313631",2020-02-03 18:10:00,0.697128,0,0,22,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23.5,23,23,13.9,0.51975,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"313632",2020-02-03 18:11:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23.5,23,23,13.8,0.50967,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"313633",2020-02-03 18:12:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23.5,23,23,13.9,0.50967,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"313634",2020-02-03 18:13:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,23,23,13.9,0.50337,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313635",2020-02-03 18:14:00,0.537747,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,23,23,13.9,0.50337,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313636",2020-02-03 18:15:00,2.16865,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,23,23,14.1,0.50526,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313637",2020-02-03 18:16:00,5.15612,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,23,23,14.1,0.50904,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313638",2020-02-03 18:17:00,4.98944,0,0,22,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23.5,23,23,14.1,0.49707,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313639",2020-02-03 18:18:00,2.72391,0,0,22,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23.5,23,23,14.1,0.53487,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313640",2020-02-03 18:19:00,1.13761,0,0,22,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23.5,23,23,14,0.52857,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313641",2020-02-03 18:20:00,0.481379,0,0,22,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23.5,23,23,14,0.52479,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313642",2020-02-03 18:21:00,0.588977,0,0,22,23,21.5,21,24.5,23,23,0,0,22.5,22.5,22,21.5,23.5,23,23,14.1,0.53487,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313643",2020-02-03 18:22:00,1.00824,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,23,23,14.2,0.53361,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313644",2020-02-03 18:23:00,0.897615,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,23,23,14.2,0.52038,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313645",2020-02-03 18:24:00,0.359068,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,23,23,14.1,0.53361,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313646",2020-02-03 18:25:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,23,23,14.1,0.54621,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313647",2020-02-03 18:26:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,23,23,14.1,0.53424,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313648",2020-02-03 18:27:00,0.408694,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,23,23,14,0.5229,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313649",2020-02-03 18:28:00,0.458102,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,23,23,14,0.5229,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313650",2020-02-03 18:29:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,23,23,14.1,0.64575,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313651",2020-02-03 18:30:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,23,23,14,0.63882,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313652",2020-02-03 18:31:00,0.377229,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,23,23,14,0.63882,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313653",2020-02-03 18:32:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,23,23,13.9,0.6993,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313654",2020-02-03 18:33:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,23,23,13.9,0.70812,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"313655",2020-02-03 18:34:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,23,23,13.8,0.70497,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"313656",2020-02-03 18:35:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,23,23,13.9,0.70497,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"313657",2020-02-03 18:36:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,23,23,14,0.70434,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"313658",2020-02-03 18:37:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,23,23,13.9,0.70056,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"313659",2020-02-03 18:38:00,1.15692,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,23,23,13.8,0.70434,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"313660",2020-02-03 18:39:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,23,23,13.8,0.69993,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"313661",2020-02-03 18:40:00,0.445452,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,23,23,13.9,0.71064,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"313662",2020-02-03 18:41:00,0.742391,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,23,23,13.9,0.67977,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"313663",2020-02-03 18:42:00,0.927343,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,23,23,13.8,0.70371,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"313664",2020-02-03 18:43:00,0.961065,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,23,23,13.8,0.6804,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"313665",2020-02-03 18:44:00,0.814753,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,23,23,13.8,0.68103,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"313666",2020-02-03 18:45:00,0.858278,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,23,23,14.1,0.6867,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"313667",2020-02-03 18:46:00,0.889332,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,23,23,14,0.68607,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"313668",2020-02-03 18:47:00,1.18934,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,23,23,13.9,0.69174,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"313669",2020-02-03 18:48:00,0.991855,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,23,23,13.9,0.67662,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"313670",2020-02-03 18:49:00,0.961068,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,23,23,14,0.95067,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"313671",2020-02-03 18:50:00,0.930885,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,23,23,14.1,1.04517,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"313672",2020-02-03 18:51:00,0.570536,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,22.5,23,14.1,1.0647,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"313673",2020-02-03 18:52:00,0.640155,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,22.5,23,14.3,0.945,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"313674",2020-02-03 18:53:00,0.531113,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,22.5,23,14.1,0.8505,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"313675",2020-02-03 18:54:00,0.437993,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,22.5,23,14.1,0.693,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"313676",2020-02-03 18:55:00,0.404192,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,22.5,23,14.1,0.69552,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"313677",2020-02-03 18:56:00,0.421883,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,22.5,23,14.4,0.72702,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"313678",2020-02-03 18:57:00,0.558866,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,22.5,23,14.5,0.69426,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"313679",2020-02-03 18:58:00,0.488373,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,22.5,23,14.4,0.69804,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"313680",2020-02-03 18:59:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,22.5,23,14.3,0.69804,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"313681",2020-02-03 19:00:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,22.5,23,14.2,0.70308,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"313682",2020-02-03 19:01:00,0.379547,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,22.5,23,14.3,0.66654,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"313683",2020-02-03 19:02:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,22.5,23,14.4,0.84357,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"313684",2020-02-03 19:03:00,0.399468,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,22.5,23,14.3,0.8631,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"313685",2020-02-03 19:04:00,0.5808,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,22.5,23,14.4,0.8631,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"313686",2020-02-03 19:05:00,0.500928,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,22.5,23,14.6,0.82782,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"313687",2020-02-03 19:06:00,0.438404,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,22.5,23,14.4,0.8379,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"313688",2020-02-03 19:07:00,0.969568,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,22.5,23,14.4,0.81837,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"313689",2020-02-03 19:08:00,0.804381,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,22.5,23,14.3,0.819,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"313690",2020-02-03 19:09:00,0.628486,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,22.5,23,14.3,0.81774,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"313691",2020-02-03 19:10:00,0.788919,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,22.5,23,14.2,0.81837,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"313692",2020-02-03 19:11:00,1.04848,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,22.5,23,14.3,0.80955,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"313693",2020-02-03 19:12:00,0.99654,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,22.5,23,14.1,0.80577,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"313694",2020-02-03 19:13:00,0.96473,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,22.5,23,14.2,0.80577,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313695",2020-02-03 19:14:00,0.837975,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,22.5,23,14.2,0.90468,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313696",2020-02-03 19:15:00,0.840401,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,22.5,23,14.2,0.88074,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313697",2020-02-03 19:16:00,0.869816,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,22.5,23,14.2,0.80451,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313698",2020-02-03 19:17:00,0.960982,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,22.5,23,14.2,0.7875,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313699",2020-02-03 19:18:00,0.707972,0,1.647,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,22.5,23,14.2,2.63214,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313700",2020-02-03 19:19:00,0.813215,0,1.645,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,22.5,23,14.1,2.61387,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313701",2020-02-03 19:20:00,0.679774,0,1.646,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,22.5,23,14.1,2.72664,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313702",2020-02-03 19:21:00,0.561108,0,1.622,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,22.5,23,14.1,2.59434,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313703",2020-02-03 19:22:00,0.480089,0,1.627,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,23,23,14.2,2.60127,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313704",2020-02-03 19:23:00,0.440911,0,1.638,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,23,23,14.2,2.61387,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313705",2020-02-03 19:24:00,0.837885,0,0.442,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,23,23,14.4,1.39293,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313706",2020-02-03 19:25:00,0.421297,0,0.68,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,23,23,14.3,1.68777,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313707",2020-02-03 19:26:00,0,0,0.699,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,23,23,14.2,1.68399,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313708",2020-02-03 19:27:00,0,0,0.695,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,23,23,14.2,1.75959,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313709",2020-02-03 19:28:00,0,0,0.686,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,23,23,14.1,1.6569,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313710",2020-02-03 19:29:00,0,0,0.679,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,23,23,14.1,1.66887,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313711",2020-02-03 19:30:00,0.442556,0,0.694,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,23,22.5,14.1,1.6695,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"313712",2020-02-03 19:31:00,0.670882,0,0.693,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,23,22.5,14.3,1.6632,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"313713",2020-02-03 19:32:00,0.378801,0,0.673,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,23,22.5,14.3,1.63737,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"313714",2020-02-03 19:33:00,0,0,0.671,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,23,22.5,14.2,1.63737,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"313715",2020-02-03 19:34:00,0.537019,0,0.69,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,23,22.5,14.2,1.66131,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"313716",2020-02-03 19:35:00,0.425321,0,0.676,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14.2,1.63926,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"313717",2020-02-03 19:36:00,0.822405,0,0.678,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14.2,1.63107,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"313718",2020-02-03 19:37:00,0.755317,0,0.676,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14.1,1.64871,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"313719",2020-02-03 19:38:00,0.784521,0,0.678,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14.1,1.63674,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"313720",2020-02-03 19:39:00,0.789278,0,0.728,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14.1,1.68651,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"313721",2020-02-03 19:40:00,1.16027,0,0.679,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14.2,1.64367,0,1,0,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"313722",2020-02-03 19:41:00,1.43244,0,0.674,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14.3,1.75014,0,1,0,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"313723",2020-02-03 19:42:00,1.45867,0,0.673,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14.3,1.9593,0,1,0,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"313724",2020-02-03 19:43:00,1.45064,0,0.674,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14.1,1.98324,0,1,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313725",2020-02-03 19:44:00,1.47058,0,0.667,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14.2,1.91457,0,1,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313726",2020-02-03 19:45:00,1.26304,0,0.668,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14.1,1.80684,0,1,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313727",2020-02-03 19:46:00,1.43788,0,0.666,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14.1,1.64871,0,1,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313728",2020-02-03 19:47:00,1.44811,0,0.682,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14.1,1.6317,0,1,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313729",2020-02-03 19:48:00,1.30308,0,0.678,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14.2,1.64304,0,1,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313730",2020-02-03 19:49:00,1.04505,0,0.663,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14.2,1.61217,0,1,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313731",2020-02-03 19:50:00,0.964018,0,0.679,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14.2,1.64304,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
