"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"313732",2020-02-03 19:51:00,0.883417,0,0.678,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14.1,1.64871,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313733",2020-02-03 19:52:00,0.772649,0,0.673,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14.1,1.638,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313734",2020-02-03 19:53:00,0.497168,0,0.95,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14.1,2.05254,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313735",2020-02-03 19:54:00,0.739048,0,0.293,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14.2,1.27827,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313736",2020-02-03 19:55:00,0.658877,0,0.813,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14.1,1.98324,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313737",2020-02-03 19:56:00,0.582344,0,0.473,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14.1,1.61784,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313738",2020-02-03 19:57:00,0.604537,0,0.474,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14.1,1.60902,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313739",2020-02-03 19:58:00,0.607957,0,0.484,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14.1,1.69155,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313740",2020-02-03 19:59:00,0.628157,0,0.484,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14.1,1.61847,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313741",2020-02-03 20:00:00,0,0,0.466,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14.1,1.66194,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313742",2020-02-03 20:01:00,0.537627,0,0.482,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14.1,1.64241,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313743",2020-02-03 20:02:00,0.617673,0,0.051,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14.1,1.08234,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313744",2020-02-03 20:03:00,0.619002,0,0.052,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14.1,1.05777,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"313745",2020-02-03 20:04:00,0.629691,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14,0.86877,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"313746",2020-02-03 20:05:00,0.837137,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14,0.82404,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"313747",2020-02-03 20:06:00,0.667368,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14,0.80577,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"313748",2020-02-03 20:07:00,0.863767,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14,0.8001,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"313749",2020-02-03 20:08:00,0.929851,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14,0.79569,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"313750",2020-02-03 20:09:00,0.960988,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14,0.81207,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"313751",2020-02-03 20:10:00,1.13976,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14,0.80514,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"313752",2020-02-03 20:11:00,1.04082,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14,0.79317,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"313753",2020-02-03 20:12:00,1.43096,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14.1,0.80451,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"313754",2020-02-03 20:13:00,1.27933,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14,0.7938,0,0,0,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313755",2020-02-03 20:14:00,1.31063,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14,0.79191,0,0,0,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313756",2020-02-03 20:15:00,1.25646,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14,0.79884,0,0,0,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313757",2020-02-03 20:16:00,1.19284,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,13.9,0.79191,0,0,0,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313758",2020-02-03 20:17:00,1.25199,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14.1,0.78687,0,0,0,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313759",2020-02-03 20:18:00,1.23824,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14,0.78624,0,0,0,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313760",2020-02-03 20:19:00,1.52463,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14,0.78624,0,0,0,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313761",2020-02-03 20:20:00,0.907343,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14,0.7812,0,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313762",2020-02-03 20:21:00,0.750764,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14,0.78687,0,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313763",2020-02-03 20:22:00,0.680319,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14,0.79254,0,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313764",2020-02-03 20:23:00,0.826665,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,14,0.77427,0,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313765",2020-02-03 20:24:00,0.746501,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,13.9,0.77994,0,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313766",2020-02-03 20:25:00,0.693213,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,13.9,0.77994,0,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313767",2020-02-03 20:26:00,0.584574,0,0.158,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,13.9,1.00863,0,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313768",2020-02-03 20:27:00,0.464918,0,0.19,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,13.9,1.04265,0,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313769",2020-02-03 20:28:00,0.517929,0,0.203,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,13.9,1.05714,0,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313770",2020-02-03 20:29:00,0.635248,0,0.205,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,13.9,1.39167,0,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313771",2020-02-03 20:30:00,0.59214,0,0.205,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,13.8,1.41624,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"313772",2020-02-03 20:31:00,0.59383,0,0.207,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,13.8,1.38411,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"313773",2020-02-03 20:32:00,0.726739,0,0.209,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,13.8,1.35765,0,0,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"313774",2020-02-03 20:33:00,0.555753,0,0.201,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,13.8,1.23354,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"313775",2020-02-03 20:34:00,0.687721,0,0.199,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,13.9,1.17621,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"313776",2020-02-03 20:35:00,0.768862,0,0.176,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,13.8,1.05084,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"313777",2020-02-03 20:36:00,0.642204,0,0.202,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,13.8,1.14534,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"313778",2020-02-03 20:37:00,0.949008,0,0.201,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,13.8,1.10187,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"313779",2020-02-03 20:38:00,0.636206,0,0.199,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,13.7,1.08927,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"313780",2020-02-03 20:39:00,0.657836,0,0.198,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,13.7,1.08234,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"313781",2020-02-03 20:40:00,1.1508,0,0.2,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,13.6,1.07352,0,1,0,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"313782",2020-02-03 20:41:00,1.18671,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,13.6,0.73647,0,1,0,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"313783",2020-02-03 20:42:00,1.24953,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,13.7,0.7245,0,1,0,0,1,0,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"313784",2020-02-03 20:43:00,1.24788,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,13.7,0.73584,0,1,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313785",2020-02-03 20:44:00,1.18163,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,13.6,0.79317,0,1,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313786",2020-02-03 20:45:00,1.25152,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,13.6,0.79254,0,1,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313787",2020-02-03 20:46:00,1.22529,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,13.7,0.7875,0,1,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313788",2020-02-03 20:47:00,1.1795,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,13.6,0.78939,0,1,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313789",2020-02-03 20:48:00,1.18042,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23,23,22.5,13.7,0.78183,0,1,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313790",2020-02-03 20:49:00,1.0123,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.7,0.77931,0,1,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313791",2020-02-03 20:50:00,0.824478,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.78624,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313792",2020-02-03 20:51:00,0.693811,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.7,0.77427,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313793",2020-02-03 20:52:00,0.876253,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.7,0.77994,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313794",2020-02-03 20:53:00,0.564771,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.7,0.73584,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313795",2020-02-03 20:54:00,0.668766,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.74151,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313796",2020-02-03 20:55:00,0.652494,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.71001,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313797",2020-02-03 20:56:00,0.465752,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.7,0.71631,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313798",2020-02-03 20:57:00,0.464933,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.8,0.71064,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313799",2020-02-03 20:58:00,0.533605,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.8,0.71631,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313800",2020-02-03 20:59:00,0.540725,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.7,0.71631,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313801",2020-02-03 21:00:00,0.525717,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.7,0.71064,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313802",2020-02-03 21:01:00,0.501991,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.7056,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313803",2020-02-03 21:02:00,0.51723,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.71316,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"313804",2020-02-03 21:03:00,0.670659,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.71631,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"313805",2020-02-03 21:04:00,0.639446,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.71694,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"313806",2020-02-03 21:05:00,0.649703,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.71694,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"313807",2020-02-03 21:06:00,0.523365,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.77364,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"313808",2020-02-03 21:07:00,0.87228,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.78561,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"313809",2020-02-03 21:08:00,0.634069,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.756,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"313810",2020-02-03 21:09:00,0.941707,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.7623,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"313811",2020-02-03 21:10:00,0.947138,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,2.2743,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"313812",2020-02-03 21:11:00,1.20446,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.77931,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"313813",2020-02-03 21:12:00,1.00496,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.77301,0,0,0,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313814",2020-02-03 21:13:00,1.23598,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.756,0,0,0,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313815",2020-02-03 21:14:00,1.44169,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.76167,0,0,0,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313816",2020-02-03 21:15:00,1.1894,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.74907,0,0,0,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313817",2020-02-03 21:16:00,1.12237,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.7875,0,0,0,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313818",2020-02-03 21:17:00,1.12419,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.76671,0,0,0,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313819",2020-02-03 21:18:00,1.10803,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.76671,0,0,0,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313820",2020-02-03 21:19:00,1.0294,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,1.1025,0,0,0,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313821",2020-02-03 21:20:00,0.774817,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,1.14219,0,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313822",2020-02-03 21:21:00,0.669526,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,1.11006,0,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313823",2020-02-03 21:22:00,0.619527,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.7,0.96831,0,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313824",2020-02-03 21:23:00,0.627143,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.7,0.77364,0,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313825",2020-02-03 21:24:00,0.669963,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.9,0.76797,0,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313826",2020-02-03 21:25:00,0.416917,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.7,0.77994,0,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313827",2020-02-03 21:26:00,0.482842,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.7,0.77049,0,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313828",2020-02-03 21:27:00,0.507858,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.7,0.76671,0,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313829",2020-02-03 21:28:00,0.562777,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.77805,0,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"313830",2020-02-03 21:29:00,0.551597,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.5,0.78057,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"313831",2020-02-03 21:30:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.5,0.78561,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"313832",2020-02-03 21:31:00,0.532623,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.5,0.79947,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"313833",2020-02-03 21:32:00,0.910308,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.81207,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"313834",2020-02-03 21:33:00,0.68598,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.7,0.81774,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"313835",2020-02-03 21:34:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.7,0.80136,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"313836",2020-02-03 21:35:00,0.573574,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.80577,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"313837",2020-02-03 21:36:00,0.534202,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.80577,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"313838",2020-02-03 21:37:00,0.829744,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.7,0.8001,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"313839",2020-02-03 21:38:00,0.692744,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.7,0.79947,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"313840",2020-02-03 21:39:00,0.955988,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.80577,0,1,0,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"313841",2020-02-03 21:40:00,1.09422,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.7938,0,1,0,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"313842",2020-02-03 21:41:00,1.09866,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.79884,0,1,0,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"313843",2020-02-03 21:42:00,0.95684,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.79254,0,1,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313844",2020-02-03 21:43:00,1.14597,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.7,0.7812,0,1,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313845",2020-02-03 21:44:00,1.07646,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.7,0.7812,0,1,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313846",2020-02-03 21:45:00,1.08068,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.78309,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313847",2020-02-03 21:46:00,0.942428,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.7,0.78624,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313848",2020-02-03 21:47:00,1.10143,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.77679,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313849",2020-02-03 21:48:00,1.07611,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.79254,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313850",2020-02-03 21:49:00,0.880213,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.79254,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313851",2020-02-03 21:50:00,0.698954,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.5,0.79317,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313852",2020-02-03 21:51:00,0.541639,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.79821,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313853",2020-02-03 21:52:00,0.34197,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.78687,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313854",2020-02-03 21:53:00,0.523337,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.78687,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313855",2020-02-03 21:54:00,0.501968,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.8,0.78687,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313856",2020-02-03 21:55:00,0.43413,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.8,0.78246,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313857",2020-02-03 21:56:00,0.37911,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.8,0.79821,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313858",2020-02-03 21:57:00,0,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.79254,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313859",2020-02-03 21:58:00,0.404068,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.7,0.79317,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313860",2020-02-03 21:59:00,0.518181,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.8,0.81081,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313861",2020-02-03 22:00:00,0.403379,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.7,0.62181,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313862",2020-02-03 22:01:00,0.42935,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.7,0.6237,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313863",2020-02-03 22:02:00,0.553842,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.61803,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313864",2020-02-03 22:03:00,0.393182,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.7,0.6174,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313865",2020-02-03 22:04:00,0.609676,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.7,0.6174,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313866",2020-02-03 22:05:00,0.602493,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.7,0.62433,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313867",2020-02-03 22:06:00,0.391568,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.8,0.95004,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313868",2020-02-03 22:07:00,0.585982,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.7,0.98721,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313869",2020-02-03 22:08:00,0.674588,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,13.7,0.94437,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313870",2020-02-03 22:09:00,0.772057,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,13.7,0.81207,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313871",2020-02-03 22:10:00,0.816763,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,13.8,0.62244,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313872",2020-02-03 22:11:00,0.839621,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,13.8,0.60921,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313873",2020-02-03 22:12:00,0.837878,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,13.7,0.60417,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313874",2020-02-03 22:13:00,0.729774,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,13.7,0.60543,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313875",2020-02-03 22:14:00,0.82742,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,13.7,0.60921,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313876",2020-02-03 22:15:00,0.809364,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,13.6,0.60984,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313877",2020-02-03 22:16:00,0.741967,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,13.6,0.62874,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313878",2020-02-03 22:17:00,0.807567,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,13.7,0.6174,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313879",2020-02-03 22:18:00,0.742361,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,13.5,0.60984,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313880",2020-02-03 22:19:00,0.583684,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,13.6,0.6048,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313881",2020-02-03 22:20:00,0.657226,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,13.7,0.60417,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313882",2020-02-03 22:21:00,0.513385,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,13.8,0.61236,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313883",2020-02-03 22:22:00,0.449206,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,13.6,0.6363,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313884",2020-02-03 22:23:00,0.501262,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,13.6,0.60921,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313885",2020-02-03 22:24:00,0.557661,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,13.5,0.59724,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313886",2020-02-03 22:25:00,0.450457,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,13.6,0.58527,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313887",2020-02-03 22:26:00,0,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,13.7,0.4095,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313888",2020-02-03 22:27:00,0.399715,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,13.8,0.34524,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313889",2020-02-03 22:28:00,0.462737,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,13.8,0.35091,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313890",2020-02-03 22:29:00,0.336866,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,13.8,1.70541,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313891",2020-02-03 22:30:00,0.432888,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,13.7,0.3465,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313892",2020-02-03 22:31:00,0.435041,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,13.7,0.35217,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313893",2020-02-03 22:32:00,0.409164,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.7,0.35154,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313894",2020-02-03 22:33:00,0.315207,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.7,0.33516,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313895",2020-02-03 22:34:00,0.62946,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.8,0.34587,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313896",2020-02-03 22:35:00,0.609278,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.7,0.34587,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313897",2020-02-03 22:36:00,0.612692,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.8,0.35721,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313898",2020-02-03 22:37:00,0.701248,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.7,0.34587,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313899",2020-02-03 22:38:00,0.761918,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.9,0.37611,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313900",2020-02-03 22:39:00,0.853613,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.8,0.35847,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313901",2020-02-03 22:40:00,0.680841,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.8,0.37044,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313902",2020-02-03 22:41:00,0.853066,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.7,0.36477,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313903",2020-02-03 22:42:00,0.865498,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.37044,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313904",2020-02-03 22:43:00,0.835011,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.49833,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313905",2020-02-03 22:44:00,0.766835,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.37107,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313906",2020-02-03 22:45:00,0.717694,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.49581,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313907",2020-02-03 22:46:00,0.726958,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.48006,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313908",2020-02-03 22:47:00,0.760071,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.48384,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313909",2020-02-03 22:48:00,0.906545,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.48951,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313910",2020-02-03 22:49:00,0.566488,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.5,0.48951,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313911",2020-02-03 22:50:00,0.487883,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.43029,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313912",2020-02-03 22:51:00,0.490663,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.5,0.82467,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313913",2020-02-03 22:52:00,0.411107,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.85617,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313914",2020-02-03 22:53:00,0.751342,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.5,0.78624,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313915",2020-02-03 22:54:00,0.486158,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.7,0.6363,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313916",2020-02-03 22:55:00,0.384531,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.7,0.37044,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313917",2020-02-03 22:56:00,0.595542,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.7,0.3906,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313918",2020-02-03 22:57:00,0.411505,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.6,0.38367,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313919",2020-02-03 22:58:00,0.424324,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.9,0.37107,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313920",2020-02-03 22:59:00,0.433622,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.9,0.37296,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313921",2020-02-03 23:00:00,0.396172,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,14,0.36792,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313922",2020-02-03 23:01:00,0.41581,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.9,0.3654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313923",2020-02-03 23:02:00,0.423939,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.7,0.37674,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313924",2020-02-03 23:03:00,0,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.7,0.35154,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313925",2020-02-03 23:04:00,0.616214,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.7,0.3402,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313926",2020-02-03 23:05:00,0.509389,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.8,0.3402,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313927",2020-02-03 23:06:00,0.465463,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.7,0.35091,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313928",2020-02-03 23:07:00,0.418732,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.8,0.34587,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313929",2020-02-03 23:08:00,0.675209,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.9,0.49014,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313930",2020-02-03 23:09:00,0.72453,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,14,0.32004,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313931",2020-02-03 23:10:00,0.768152,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.9,0.32571,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313932",2020-02-03 23:11:00,0.792259,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.8,0.35091,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313933",2020-02-03 23:12:00,0.77792,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.8,0.33957,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313934",2020-02-03 23:13:00,0.854878,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,13.7,0.36162,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313935",2020-02-03 23:14:00,0.973365,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,14.1,0.36351,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313936",2020-02-03 23:15:00,0.707877,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,14.1,0.34965,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313937",2020-02-03 23:16:00,0.728218,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,14.1,0.35154,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313938",2020-02-03 23:17:00,0.736982,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,23,22.5,14.1,0.34524,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313939",2020-02-03 23:18:00,0.719202,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,23,22.5,14.1,0.37044,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313940",2020-02-03 23:19:00,0.630039,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,23,22.5,14.1,0.34587,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313941",2020-02-03 23:20:00,0.571089,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,23,22.5,14.1,0.35091,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313942",2020-02-03 23:21:00,0.531803,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,23,22.5,14,0.33957,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313943",2020-02-03 23:22:00,0.45191,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,23,22.5,14,0.3465,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313944",2020-02-03 23:23:00,0.522061,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,23,22.5,14,0.33516,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313945",2020-02-03 23:24:00,0.505721,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,23,22.5,14.1,0.33453,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313946",2020-02-03 23:25:00,0.410553,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,23,22.5,14.2,0.33957,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313947",2020-02-03 23:26:00,0.379937,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,23,22.5,14.2,0.3339,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313948",2020-02-03 23:27:00,0.50468,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,23,22.5,14.2,0.34587,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"313949",2020-02-03 23:28:00,0.520533,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,23,22.5,14.2,0.35217,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313950",2020-02-03 23:29:00,0.432879,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,23,22.5,14.3,0.34587,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313951",2020-02-03 23:30:00,0.436332,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,23,22.5,14.5,0.35154,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313952",2020-02-03 23:31:00,0.425257,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,23,22.5,14.5,0.35658,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313953",2020-02-03 23:32:00,0.392636,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,23,22.5,14.4,0.34524,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313954",2020-02-03 23:33:00,0.505731,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,23,22.5,14.4,0.34587,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313955",2020-02-03 23:34:00,0.435294,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,23,22.5,14.5,0.3465,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313956",2020-02-03 23:35:00,0.635748,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,23,22.5,14.5,0.34524,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313957",2020-02-03 23:36:00,0.504641,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,23,22.5,14.6,0.34272,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313958",2020-02-03 23:37:00,0.594132,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,23,22.5,14.8,0.58338,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313959",2020-02-03 23:38:00,0.669102,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,23,22.5,14.7,0.693,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313960",2020-02-03 23:39:00,0.754218,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,23,22.5,14.6,0.71694,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313961",2020-02-03 23:40:00,0.771199,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,23,22.5,14.5,0.5922,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313962",2020-02-03 23:41:00,0.690858,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,23,22.5,14.7,0.52542,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313963",2020-02-03 23:42:00,0.874189,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,23,22.5,14.9,0.35028,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313964",2020-02-03 23:43:00,0.696193,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,23,22.5,15,0.33327,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313965",2020-02-03 23:44:00,0.686469,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,23,22.5,14.9,0.315,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313966",2020-02-03 23:45:00,0.649069,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,23,22.5,14.7,0.32508,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313967",2020-02-03 23:46:00,0.655523,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,23,22.5,14.8,0.3087,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313968",2020-02-03 23:47:00,0.741358,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,23,22.5,14.8,0.3087,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313969",2020-02-03 23:48:00,0.644656,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,23,22.5,14.9,0.31689,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313970",2020-02-03 23:49:00,0.648636,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,23,22.5,15.2,0.32004,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313971",2020-02-03 23:50:00,0.550817,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,23,23,15.4,0.32004,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313972",2020-02-03 23:51:00,0.333804,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,23,23,15.4,0.32067,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313973",2020-02-03 23:52:00,0.453063,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,23,23,15.4,0.31941,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313974",2020-02-03 23:53:00,0.527639,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,23,23,15.6,0.31437,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313975",2020-02-03 23:54:00,0.409991,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,23,23,15.6,0.32004,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313976",2020-02-03 23:55:00,0.541233,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,23,23,15.7,0.32004,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313977",2020-02-03 23:56:00,0.38483,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,23,23,15.5,0.32004,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313978",2020-02-03 23:57:00,0.412638,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,23,23,15.6,0.31437,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"313979",2020-02-03 23:58:00,0.412252,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,23,23,15.7,0.3213,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313980",2020-02-03 23:59:00,0.41596,0,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,23,22.5,15.9,0.32634,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"313981",2020-02-04 00:00:00,0.423578,0,0,22,28,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,23,22.5,15.9,0.33894,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"313982",2020-02-04 00:01:00,0.41237,0,0,22,28,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,23,22.5,15.9,0.3591,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"313983",2020-02-04 00:02:00,0.369472,0,0,22,28,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,23,22.5,15.7,0.37611,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"313984",2020-02-04 00:03:00,0.545483,0,0,22,28,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,23,23,16.1,0.37044,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"313985",2020-02-04 00:04:00,0.623311,0,0,22,28,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16,0.37044,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"313986",2020-02-04 00:05:00,0.520352,0,0,22,28,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16,0.37044,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"313987",2020-02-04 00:06:00,0.88134,0,0,22,28,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,15.8,0.35217,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"313988",2020-02-04 00:07:00,0.753195,0,0,22,28,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,15.8,0.36351,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"313989",2020-02-04 00:08:00,1.08069,0,0,22,28,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,16.1,0.35217,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"313990",2020-02-04 00:09:00,1.23084,0,0,22,28,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,15.9,0.35154,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"313991",2020-02-04 00:10:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,15.9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"313992",2020-02-04 00:11:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,15.9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"313993",2020-02-04 00:12:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,15.9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"313994",2020-02-04 00:13:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,15.9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"313995",2020-02-04 00:14:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,15.9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"313996",2020-02-04 00:15:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,15.9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"313997",2020-02-04 00:16:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,15.9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"313998",2020-02-04 00:17:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,15.9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"313999",2020-02-04 00:18:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,15.9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"314000",2020-02-04 00:19:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,15.9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"314001",2020-02-04 00:20:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,15.9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"314002",2020-02-04 00:21:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,15.9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"314003",2020-02-04 00:22:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,15.9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"314004",2020-02-04 00:23:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,15.9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"314005",2020-02-04 00:24:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,15.9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"314006",2020-02-04 00:25:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,15.9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"314007",2020-02-04 00:26:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,15.9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"314008",2020-02-04 00:27:00,1.73955,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,15.9,0.82341,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314009",2020-02-04 00:28:00,2.33878,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.1,0.85365,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"314010",2020-02-04 00:29:00,2.51557,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.3,0.84987,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"314011",2020-02-04 00:30:00,2.9488,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.1,1.21401,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314012",2020-02-04 00:31:00,3.09923,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16,1.24614,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314013",2020-02-04 00:32:00,2.94981,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.1,1.2348,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314014",2020-02-04 00:33:00,3.0485,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16,1.12644,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314015",2020-02-04 00:34:00,3.06864,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,15.9,0.88137,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314016",2020-02-04 00:35:00,3.3272,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,15.9,0.89901,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314017",2020-02-04 00:36:00,3.57575,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16,0.8757,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314018",2020-02-04 00:37:00,3.77574,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16,0.88767,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314019",2020-02-04 00:38:00,4.39264,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.3,0.88767,0,1,0,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"314020",2020-02-04 00:39:00,4.83395,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.3,0.882,0,1,0,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"314021",2020-02-04 00:40:00,4.13609,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.5,0.89271,0,0,0,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314022",2020-02-04 00:41:00,3.34028,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.3,0.88263,0,0,0,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314023",2020-02-04 00:42:00,3.13339,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.2,0.89649,0,0,0,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314024",2020-02-04 00:43:00,2.68949,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.3,0.90531,0,0,0,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314025",2020-02-04 00:44:00,2.71524,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.3,0.90153,0,0,0,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314026",2020-02-04 00:45:00,3.05684,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.2,0.89712,0,0,0,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314027",2020-02-04 00:46:00,3.14831,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.3,0.90783,0,0,0,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314028",2020-02-04 00:47:00,3.18354,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.2,0.90027,0,0,0,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314029",2020-02-04 00:48:00,3.26625,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.2,0.90657,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314030",2020-02-04 00:49:00,3.34029,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.2,0.91413,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314031",2020-02-04 00:50:00,3.3785,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.3,0.92484,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314032",2020-02-04 00:51:00,2.96977,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.4,0.9072,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314033",2020-02-04 00:52:00,2.91539,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.4,0.91854,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314034",2020-02-04 00:53:00,2.96912,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.4,0.93177,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314035",2020-02-04 00:54:00,2.97618,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.5,0.93177,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314036",2020-02-04 00:55:00,2.72188,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.5,0.93051,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314037",2020-02-04 00:56:00,2.85939,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.4,0.92988,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314038",2020-02-04 00:57:00,2.75829,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.5,0.93807,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314039",2020-02-04 00:58:00,2.9369,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.6,0.96453,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"314040",2020-02-04 00:59:00,2.73897,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.6,0.94122,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"314041",2020-02-04 01:00:00,3.00207,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.6,0.94437,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314042",2020-02-04 01:01:00,3.04185,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.5,0.93807,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314043",2020-02-04 01:02:00,3.00263,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.5,0.95004,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314044",2020-02-04 01:03:00,2.94845,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.4,0.94437,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314045",2020-02-04 01:04:00,3.00325,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.4,0.93807,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
