"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"314046",2020-02-04 01:05:00,3.60391,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.4,0.95634,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314047",2020-02-04 01:06:00,3.6149,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.5,0.945,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314048",2020-02-04 01:07:00,3.30456,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.5,0.93114,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314049",2020-02-04 01:08:00,3.35324,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.5,0.92547,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314050",2020-02-04 01:09:00,3.30099,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,22.5,23,16.6,0.92736,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314051",2020-02-04 01:10:00,3.13011,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,22.5,23,16.7,0.92673,0,1,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314052",2020-02-04 01:11:00,3.21143,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,22.5,23,16.7,0.93114,0,1,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314053",2020-02-04 01:12:00,3.1465,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,22.5,23,16.6,0.93114,0,1,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314054",2020-02-04 01:13:00,3.08048,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,22.5,23,16.6,0.93177,0,1,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314055",2020-02-04 01:14:00,3.16852,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.5,0.94374,0,1,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314056",2020-02-04 01:15:00,3.29197,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.7,0.93807,0,1,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314057",2020-02-04 01:16:00,3.28048,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.6,0.9324,0,1,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314058",2020-02-04 01:17:00,3.23298,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.7,0.95004,0,1,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314059",2020-02-04 01:18:00,3.02826,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,22.5,23,16.7,0.94248,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314060",2020-02-04 01:19:00,2.88747,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,22.5,23,16.7,0.95193,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314061",2020-02-04 01:20:00,1.1539,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,22.5,23,16.7,0.50904,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314062",2020-02-04 01:21:00,1.60174,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,22.5,23,16.8,0.69867,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314063",2020-02-04 01:22:00,1.48605,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,22.5,23,16.8,0.70308,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314064",2020-02-04 01:23:00,1.29412,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.8,0.56574,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314065",2020-02-04 01:24:00,0.980591,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.8,0.49644,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314066",2020-02-04 01:25:00,0.518794,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.8,0.3087,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314067",2020-02-04 01:26:00,0.478182,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.6,0.31374,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314068",2020-02-04 01:27:00,0.517981,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,22.5,23,16.8,0.33957,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"314069",2020-02-04 01:28:00,0.480447,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,22.5,23,17,0.33957,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"314070",2020-02-04 01:29:00,0.431276,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,22.5,23,16.9,0.33831,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"314071",2020-02-04 01:30:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,22.5,23,16.9,0.3528,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314072",2020-02-04 01:31:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,23.5,22.5,23,17,0.35091,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314073",2020-02-04 01:32:00,0.418418,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.9,0.38304,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314074",2020-02-04 01:33:00,0.771351,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.9,0.36666,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314075",2020-02-04 01:34:00,0.508421,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.9,0.36666,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314076",2020-02-04 01:35:00,0.512691,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.9,0.34902,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314077",2020-02-04 01:36:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,17,0.34839,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314078",2020-02-04 01:37:00,0.733603,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,17.2,0.34713,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"314079",2020-02-04 01:38:00,0.771487,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,17,0.37611,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"314080",2020-02-04 01:39:00,0.925334,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,17,0.35091,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"314081",2020-02-04 01:40:00,1.39216,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.9,0.34461,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314082",2020-02-04 01:41:00,0.981426,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.9,0.34461,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314083",2020-02-04 01:42:00,0.967494,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.9,0.34461,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314084",2020-02-04 01:43:00,0.974083,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,17,0.3402,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314085",2020-02-04 01:44:00,0.999904,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.8,0.33894,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314086",2020-02-04 01:45:00,1.03567,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,22.5,23,16.9,0.34461,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314087",2020-02-04 01:46:00,1.02762,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,22.5,23,16.9,0.33579,0,0,0,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314088",2020-02-04 01:47:00,0.976209,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,22.5,23,16.9,0.33894,0,0,0,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314089",2020-02-04 01:48:00,0.835279,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,22.5,23,16.9,0.33894,0,0,0,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314090",2020-02-04 01:49:00,0.716418,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,22.5,23,17,0.33894,0,0,0,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314091",2020-02-04 01:50:00,0.397866,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,17.2,0.33768,0,0,0,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314092",2020-02-04 01:51:00,0.410704,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,17.1,0.3024,0,0,0,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314093",2020-02-04 01:52:00,0.551021,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,17,0.30177,0,0,0,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314094",2020-02-04 01:53:00,0.515771,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,17.1,0.30807,0,0,0,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314095",2020-02-04 01:54:00,0.529785,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,22.5,23,17.1,0.3024,0,0,0,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314096",2020-02-04 01:55:00,0.655633,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,22.5,23,17,0.31374,0,0,0,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314097",2020-02-04 01:56:00,0.440758,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,22.5,23,17,0.31374,0,0,0,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314098",2020-02-04 01:57:00,0.470372,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,22.5,23,17,0.32004,0,0,0,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"314099",2020-02-04 01:58:00,0.453409,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,22.5,23,17,0.31752,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"314100",2020-02-04 01:59:00,0.474588,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,17,0.33957,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"314101",2020-02-04 02:00:00,0.42413,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.9,0.35154,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314102",2020-02-04 02:01:00,0.406396,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.8,0.3465,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314103",2020-02-04 02:02:00,0.730723,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.7,0.35784,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314104",2020-02-04 02:03:00,0.516848,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,22.5,23,16.7,0.34587,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314105",2020-02-04 02:04:00,0.565935,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,22.5,23,16.6,0.34587,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314106",2020-02-04 02:05:00,0.493224,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,22.5,23,16.5,0.34587,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314107",2020-02-04 02:06:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,22.5,23,16.4,0.35154,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314108",2020-02-04 02:07:00,0.757721,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.4,0.34461,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314109",2020-02-04 02:08:00,0.948869,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.5,0.33453,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314110",2020-02-04 02:09:00,1.01273,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.6,0.66087,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314111",2020-02-04 02:10:00,1.04645,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.5,0.75474,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314112",2020-02-04 02:11:00,0.867193,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.6,0.7308,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314113",2020-02-04 02:12:00,1.06972,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.5,0.58968,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314114",2020-02-04 02:13:00,1.13994,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.5,0.52668,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314115",2020-02-04 02:14:00,1.1754,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.3,0.35784,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314116",2020-02-04 02:15:00,1.16037,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,16.3,0.35784,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314117",2020-02-04 02:16:00,1.01373,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,22.5,23,16.4,0.33957,0,0,0,0,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314118",2020-02-04 02:17:00,0.822494,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,22.5,23,16.3,0.33453,0,0,0,0,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314119",2020-02-04 02:18:00,0.742588,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,22.5,23,16.2,0.32697,0,0,0,0,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314120",2020-02-04 02:19:00,0.643866,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,22.5,23,16.1,0.36351,0,0,0,0,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314121",2020-02-04 02:20:00,0.607804,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23,22.5,23,16.1,0.34587,0,0,0,0,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314122",2020-02-04 02:21:00,0.543643,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,15.9,0.33957,0,0,0,0,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314123",2020-02-04 02:22:00,0.51991,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,15.9,0.33894,0,0,0,0,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314124",2020-02-04 02:23:00,0.448602,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,15.8,0.32382,0,0,0,0,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314125",2020-02-04 02:24:00,0.456698,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,15.8,0.33264,0,0,0,0,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314126",2020-02-04 02:25:00,0.485407,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,15.6,0.35784,0,0,0,0,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314127",2020-02-04 02:26:00,0.415278,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,15.7,0.34461,0,0,0,0,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314128",2020-02-04 02:27:00,0.393172,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,15.6,0.35784,0,0,0,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"314129",2020-02-04 02:28:00,0.378475,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,15.6,0.34146,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"314130",2020-02-04 02:29:00,0.376999,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,15.6,0.35154,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"314131",2020-02-04 02:30:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,15.5,0.34902,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314132",2020-02-04 02:31:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,15.6,0.38304,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314133",2020-02-04 02:32:00,0.567412,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,15.5,0.33957,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314134",2020-02-04 02:33:00,0.448972,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,15.3,0.32634,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314135",2020-02-04 02:34:00,0.599893,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,15.3,0.32634,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314136",2020-02-04 02:35:00,0.493257,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,15.3,0.32067,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314137",2020-02-04 02:36:00,0.566123,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,15.1,0.32256,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314138",2020-02-04 02:37:00,0.825373,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,15.1,0.315,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"314139",2020-02-04 02:38:00,1.03961,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,15,0.315,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"314140",2020-02-04 02:39:00,0.823685,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,15.1,0.31374,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"314141",2020-02-04 02:40:00,1.14066,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,15.2,0.31374,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314142",2020-02-04 02:41:00,1.21268,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,15.1,0.31878,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314143",2020-02-04 02:42:00,0.980971,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,15,0.30996,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314144",2020-02-04 02:43:00,0.985644,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,14.8,0.31941,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314145",2020-02-04 02:44:00,1.01897,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,15,0.31374,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314146",2020-02-04 02:45:00,1.03903,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,14.9,0.31374,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314147",2020-02-04 02:46:00,1.01998,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,14.9,0.3087,0,0,0,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314148",2020-02-04 02:47:00,0.897398,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,15,0.31941,0,0,0,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314149",2020-02-04 02:48:00,0.791019,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,15,0.31374,0,0,0,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314150",2020-02-04 02:49:00,0.672472,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,14.9,0.30807,0,0,0,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314151",2020-02-04 02:50:00,0.604103,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,14.7,0.31563,0,0,0,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314152",2020-02-04 02:51:00,0.560262,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,14.6,0.30807,0,0,0,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314153",2020-02-04 02:52:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,14.6,0.31941,0,0,0,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314154",2020-02-04 02:53:00,0.503391,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,14.4,0.30807,0,0,0,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314155",2020-02-04 02:54:00,0.474287,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,14.5,0.31437,0,0,0,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314156",2020-02-04 02:55:00,0.450408,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,14.5,0.31374,0,0,0,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314157",2020-02-04 02:56:00,0.410191,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,14.6,0.33201,0,0,0,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314158",2020-02-04 02:57:00,0.421781,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,14.5,0.32382,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"314159",2020-02-04 02:58:00,0.41723,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,14.5,0.31941,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"314160",2020-02-04 02:59:00,0.407077,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,14.7,0.32697,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"314161",2020-02-04 03:00:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,14.8,0.32634,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314162",2020-02-04 03:01:00,0.49593,0,0,22,23,21.5,21,24.5,23,23,0,0,21.5,23,22,21.5,23.5,22.5,23,14.9,0.34839,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314163",2020-02-04 03:02:00,0.56202,0,0,22,23,21.5,21,24.5,23,23,0,0,21.5,23,22,21.5,23.5,22.5,23,14.7,0.3528,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314164",2020-02-04 03:03:00,0,0,0,22,23,21.5,21,24.5,23,23,0,0,21.5,23,22,21.5,23.5,22.5,23,14.7,0.41391,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314165",2020-02-04 03:04:00,0.663835,0,0,22,23,21.5,21,24.5,23,23,0,0,21.5,23,22,21.5,23.5,22.5,23,15.2,0.74277,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314166",2020-02-04 03:05:00,0.598697,0,0,22,23,21.5,21,24.5,23,23,0,0,21.5,23,22,21.5,23.5,22.5,23,15.2,0.76104,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314167",2020-02-04 03:06:00,1.16989,0,0,22,23,21.5,21,24.5,23,23,0,0,21.5,23,22,21.5,23.5,22.5,23,15.1,0.70938,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314168",2020-02-04 03:07:00,1.55561,0,0,22,23,21.5,21,24.5,23,23,0,0,21.5,23,22,21.5,23.5,22.5,23,15.2,0.55944,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"314169",2020-02-04 03:08:00,1.71838,0,0,22,23,21.5,21,24.5,23,23,0,0,21.5,23,22,21.5,23.5,22.5,23,15,0.36477,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"314170",2020-02-04 03:09:00,2.15582,0,0,22,23,21.5,21,24.5,23,23,0,0,21.5,23,22,21.5,23.5,22.5,23,15.4,0.3591,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"314171",2020-02-04 03:10:00,2.683,0,0,22,23,21.5,21,24.5,23,23,0,0,21.5,23,22,21.5,23.5,22.5,23,15.5,0.36477,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"314172",2020-02-04 03:11:00,2.84671,0,0,22,23,21.5,21,24.5,23,23,0,0,21.5,23,22,21.5,23.5,22.5,23,15.6,0.35154,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"314173",2020-02-04 03:12:00,2.63734,0,0,22,23,21.5,21,24.5,23,23,0,0,21.5,23,22,21.5,23.5,22.5,23,15.7,0.34902,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"314174",2020-02-04 03:13:00,2.98279,0,0,22,23,21.5,21,24.5,23,23,0,0,21.5,23,22,21.5,23.5,22.5,23,15.7,0.35154,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"314175",2020-02-04 03:14:00,3.00652,0,0,22,23,21.5,21,24.5,23,23,0,0,21.5,23,22,21.5,23.5,22.5,23,15.5,0.35091,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"314176",2020-02-04 03:15:00,2.58433,0,0,22,23,21.5,21,24.5,23,23,0,0,21.5,23,22,21.5,23.5,22.5,23,15.5,0.33894,0,1,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"314177",2020-02-04 03:16:00,2.85789,0,0,22,23,21.5,21,24.5,23,23,0,0,21.5,23,22,21.5,23.5,22.5,23,15.3,0.34524,0,1,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"314178",2020-02-04 03:17:00,2.1962,0,0,22,23,21.5,21,24.5,23,23,0,0,21.5,23,22,21.5,23.5,22.5,23,14.7,0.33894,0,1,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"314179",2020-02-04 03:18:00,1.71367,0,0,22,23,21.5,21,24.5,23,23,0,0,21.5,23,22,21.5,23.5,22.5,23,15,0.33894,0,1,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"314180",2020-02-04 03:19:00,1.43308,0,0,22,23,21.5,21,24.5,23,23,0,0,21.5,23,22,21.5,23.5,22.5,23,14.9,0.34461,0,1,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"314181",2020-02-04 03:20:00,1.2868,0,0,22,23,21.5,21,24.5,23,23,0,0,21.5,23,22,21.5,23.5,22.5,23,15,0.34524,0,1,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"314182",2020-02-04 03:21:00,1.20671,0,0,22,23,21.5,21,24.5,23,23,0,0,21.5,23,22,21.5,23.5,22.5,23,14.8,1.72242,0,1,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"314183",2020-02-04 03:22:00,1.03849,0,0,22,23,21.5,21,24.5,23,23,0,0,21.5,23,22,21.5,23.5,22.5,23,14.8,0.35784,0,1,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"314184",2020-02-04 03:23:00,0.915477,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,14.8,0.30933,0,1,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"314185",2020-02-04 03:24:00,0.780236,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,14.7,0.31437,0,1,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"314186",2020-02-04 03:25:00,0.801883,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,14.5,0.32004,0,1,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"314187",2020-02-04 03:26:00,0.632778,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,14.5,0.32382,0,1,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"314188",2020-02-04 03:27:00,0.769968,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,14.3,0.32634,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"314189",2020-02-04 03:28:00,0.724781,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,14,0.36036,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"314190",2020-02-04 03:29:00,0.697404,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,13.9,0.36603,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"314191",2020-02-04 03:30:00,0.712656,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,13.9,0.36792,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"314192",2020-02-04 03:31:00,0.812171,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,14,0.38304,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314193",2020-02-04 03:32:00,1.16313,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,13.9,0.38304,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314194",2020-02-04 03:33:00,0.761181,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,14,0.3843,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314195",2020-02-04 03:34:00,0.85389,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,14,0.38934,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314196",2020-02-04 03:35:00,1.51479,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,14,0.37107,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314197",2020-02-04 03:36:00,1.44558,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,14,0.36414,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314198",2020-02-04 03:37:00,1.84499,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,14.2,0.36351,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"314199",2020-02-04 03:38:00,2.33549,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,14,0.37674,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"314200",2020-02-04 03:39:00,2.83843,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,13.9,0.35847,1,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"314201",2020-02-04 03:40:00,3.24387,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,13.9,0.36414,1,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"314202",2020-02-04 03:41:00,3.0018,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,14,0.34335,0,0,0,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"314203",2020-02-04 03:42:00,2.92158,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,13.9,0.34335,0,0,0,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"314204",2020-02-04 03:43:00,2.94794,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,13.9,0.34461,0,0,0,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"314205",2020-02-04 03:44:00,2.83569,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,13.8,0.36351,0,0,0,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"314206",2020-02-04 03:45:00,2.74867,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,13.8,0.34587,0,0,0,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"314207",2020-02-04 03:46:00,2.39296,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,13.8,0.35154,0,0,0,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"314208",2020-02-04 03:47:00,2.02413,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,13.6,0.34461,0,0,0,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"314209",2020-02-04 03:48:00,1.46484,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,13.7,0.3276,0,0,0,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"314210",2020-02-04 03:49:00,1.41618,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,13.6,0.33894,0,0,0,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"314211",2020-02-04 03:50:00,1.28769,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,13.6,0.35784,0,0,0,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"314212",2020-02-04 03:51:00,1.23155,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,13.5,0.34461,0,0,0,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"314213",2020-02-04 03:52:00,1.19561,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,13.3,0.33894,0,0,0,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"314214",2020-02-04 03:53:00,0.942387,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,13.4,0.34461,0,0,0,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"314215",2020-02-04 03:54:00,0.972079,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,13.2,0.33327,0,0,0,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"314216",2020-02-04 03:55:00,0.940895,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,13.2,0.37107,0,0,0,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"314217",2020-02-04 03:56:00,0.859064,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,13.1,0.68607,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"314218",2020-02-04 03:57:00,0.930319,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,12.9,0.72891,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"314219",2020-02-04 03:58:00,0.858893,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,12.8,0.65205,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"314220",2020-02-04 03:59:00,0.876165,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,12.6,0.54117,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"314221",2020-02-04 04:00:00,1.18184,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,12.3,0.36351,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"314222",2020-02-04 04:01:00,0.94043,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,12.1,0.37107,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314223",2020-02-04 04:02:00,0.955597,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,11.8,0.35217,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314224",2020-02-04 04:03:00,0.857222,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,11.5,0.34587,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314225",2020-02-04 04:04:00,1.02722,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,11,0.34524,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314226",2020-02-04 04:05:00,1.49246,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,10.5,0.35091,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314227",2020-02-04 04:06:00,1.74521,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,9.9,0.33957,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"314228",2020-02-04 04:07:00,2.30536,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,9.6,0.34524,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"314229",2020-02-04 04:08:00,2.2685,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,9.4,0.33327,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"314230",2020-02-04 04:09:00,2.44684,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,9.3,0.3276,1,0,0,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"314231",2020-02-04 04:10:00,2.64277,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,8.6,0.3339,1,0,0,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"314232",2020-02-04 04:11:00,2.71427,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,7.7,0.32004,0,0,0,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"314233",2020-02-04 04:12:00,2.72989,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,7.7,0.32571,0,0,0,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"314234",2020-02-04 04:13:00,2.42848,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,7.4,0.32571,0,0,0,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"314235",2020-02-04 04:14:00,2.93769,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,23,7.4,0.32634,0,0,0,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"314236",2020-02-04 04:15:00,2.75185,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23.5,22.5,23,7.2,0.32067,0,0,0,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"314237",2020-02-04 04:16:00,2.29913,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23.5,22.5,23,7.1,0.31437,0,0,0,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"314238",2020-02-04 04:17:00,2.00755,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23.5,22.5,23,7.1,0.32067,0,0,0,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"314239",2020-02-04 04:18:00,1.68418,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23.5,22.5,23,7,0.32067,0,0,0,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"314240",2020-02-04 04:19:00,1.49629,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23.5,22.5,23,7,0.31878,0,0,0,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"314241",2020-02-04 04:20:00,1.36809,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23.5,22.5,23,7,0.31437,0,0,0,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"314242",2020-02-04 04:21:00,1.39149,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23.5,22.5,23,7,0.31437,0,0,0,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"314243",2020-02-04 04:22:00,1.14462,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23.5,22.5,23,6.9,0.315,0,0,0,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"314244",2020-02-04 04:23:00,1.04964,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23.5,22.5,23,6.9,0.31437,0,0,0,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"314245",2020-02-04 04:24:00,0.930232,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23.5,22.5,23,7,0.31437,0,0,0,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"314246",2020-02-04 04:25:00,0.979622,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23.5,22.5,23,7,0.315,0,0,0,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"314247",2020-02-04 04:26:00,0.924539,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23.5,22.5,23,7,0.3213,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"314248",2020-02-04 04:27:00,0.63797,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23.5,22.5,23,7,0.32445,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"314249",2020-02-04 04:28:00,0.878982,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23.5,22.5,23,7,0.32697,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"314250",2020-02-04 04:29:00,0.669347,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23.5,22.5,23,6.9,0.33264,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"314251",2020-02-04 04:30:00,0.873291,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23.5,22.5,23,6.9,0.32697,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"314252",2020-02-04 04:31:00,0.894983,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23.5,22.5,23,6.8,0.3465,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314253",2020-02-04 04:32:00,0.883955,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23.5,22.5,23,7,0.35154,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314254",2020-02-04 04:33:00,0.796276,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23.5,22.5,23,7,0.35028,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314255",2020-02-04 04:34:00,1.06519,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23.5,22.5,23,6.9,0.35028,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314256",2020-02-04 04:35:00,1.44272,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,6.8,0.35154,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314257",2020-02-04 04:36:00,1.64482,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,6.8,0.33957,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"314258",2020-02-04 04:37:00,2.03159,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,6.7,0.34524,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"314259",2020-02-04 04:38:00,2.37915,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,6.6,0.34524,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"314260",2020-02-04 04:39:00,2.53404,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,6.6,0.32697,1,1,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"314261",2020-02-04 04:40:00,2.8905,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,6.5,0.33327,1,1,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"314262",2020-02-04 04:41:00,2.60039,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,6.5,0.34524,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"314263",2020-02-04 04:42:00,2.62728,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,6.5,0.35721,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"314264",2020-02-04 04:43:00,2.68865,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,6.4,0.34146,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"314265",2020-02-04 04:44:00,2.72467,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,6.3,0.35028,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"314266",2020-02-04 04:45:00,2.54509,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,6.2,0.35658,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"314267",2020-02-04 04:46:00,2.38926,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,6.1,0.3402,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"314268",2020-02-04 04:47:00,1.66093,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,6.2,0.3402,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"314269",2020-02-04 04:48:00,1.57086,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,6.2,0.33579,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"314270",2020-02-04 04:49:00,1.09474,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,6.2,0.34524,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"314271",2020-02-04 04:50:00,1.19215,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,6.2,0.33957,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"314272",2020-02-04 04:51:00,1.14105,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,6.1,0.34524,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"314273",2020-02-04 04:52:00,1.01869,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,6.1,0.34524,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"314274",2020-02-04 04:53:00,0.932404,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,6.1,0.34587,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"314275",2020-02-04 04:54:00,0.633562,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,5.9,0.35154,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"314276",2020-02-04 04:55:00,0.824016,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,5.6,0.33957,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"314277",2020-02-04 04:56:00,0.823083,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,5.6,0.3402,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"314278",2020-02-04 04:57:00,0.866731,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,5.4,0.34587,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"314279",2020-02-04 04:58:00,0.859932,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,5.3,0.34587,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"314280",2020-02-04 04:59:00,0.788976,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,5.3,0.36414,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"314281",2020-02-04 05:00:00,0.724641,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,5.2,0.77742,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"314282",2020-02-04 05:01:00,0.737797,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,5.2,0.66465,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314283",2020-02-04 05:02:00,0.823928,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.9,0.61677,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314284",2020-02-04 05:03:00,0.877768,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.9,0.5796,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314285",2020-02-04 05:04:00,1.00119,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.9,0.57204,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314286",2020-02-04 05:05:00,1.46134,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.8,0.56007,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314287",2020-02-04 05:06:00,1.57982,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.9,0.55314,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"314288",2020-02-04 05:07:00,2.20567,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.8,0.54684,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"314289",2020-02-04 05:08:00,2.29063,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.7,0.56511,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"314290",2020-02-04 05:09:00,2.29846,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.7,0.54054,1,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"314291",2020-02-04 05:10:00,2.23115,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.7,0.51534,1,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"314292",2020-02-04 05:11:00,2.78236,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.8,0.51534,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,1,0,0
"314293",2020-02-04 05:12:00,2.58364,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.6,0.504,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,1,0,0
"314294",2020-02-04 05:13:00,2.79894,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.7,0.52857,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,1,0,0
"314295",2020-02-04 05:14:00,2.52611,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.7,0.51534,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,1,0,0
"314296",2020-02-04 05:15:00,2.44332,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.8,0.4977,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,1,0,0
"314297",2020-02-04 05:16:00,2.25399,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.8,0.50337,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,1,0,0
"314298",2020-02-04 05:17:00,1.81478,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.8,0.49707,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,1,0,0
"314299",2020-02-04 05:18:00,1.47901,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.9,0.50022,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,1,0,0
"314300",2020-02-04 05:19:00,1.22193,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.8,0.51282,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,1,0,0
"314301",2020-02-04 05:20:00,1.10707,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.8,0.50967,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,1,0,0
"314302",2020-02-04 05:21:00,1.21995,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.8,0.49707,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,1,0,0
"314303",2020-02-04 05:22:00,0.931493,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.8,0.50274,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,1,0,0
"314304",2020-02-04 05:23:00,0.903108,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.8,0.49077,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,1,0,0
"314305",2020-02-04 05:24:00,0.78445,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.9,1.57437,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,1,0,0
"314306",2020-02-04 05:25:00,0.784991,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.7,0.52857,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,1,0,0
"314307",2020-02-04 05:26:00,0.758674,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.5,0.50211,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,1,0,0
"314308",2020-02-04 05:27:00,0.754281,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.5,0.51408,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,1,0,0
"314309",2020-02-04 05:28:00,0.764673,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.2,0.51534,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,1,0,0
"314310",2020-02-04 05:29:00,0.741418,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.2,0.50967,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"314311",2020-02-04 05:30:00,0.773504,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.3,0.54054,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"314312",2020-02-04 05:31:00,0.859347,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.3,0.53991,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314313",2020-02-04 05:32:00,0.745785,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.4,0.54054,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314314",2020-02-04 05:33:00,0.925726,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.6,0.54117,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314315",2020-02-04 05:34:00,1.12005,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.7,0.51156,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314316",2020-02-04 05:35:00,1.69419,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.7,0.49896,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314317",2020-02-04 05:36:00,1.65657,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.6,0.50022,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"314318",2020-02-04 05:37:00,2.04552,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.8,0.50463,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"314319",2020-02-04 05:38:00,2.33048,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.8,0.61677,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"314320",2020-02-04 05:39:00,2.48886,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.8,0.4851,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"314321",2020-02-04 05:40:00,2.52485,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.8,0.48384,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,0,0,1
"314322",2020-02-04 05:41:00,2.5399,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.8,0.48321,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"314323",2020-02-04 05:42:00,2.92364,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.8,0.47754,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"314324",2020-02-04 05:43:00,2.72748,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.8,0.47187,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"314325",2020-02-04 05:44:00,2.76427,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.8,0.47187,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"314326",2020-02-04 05:45:00,2.52735,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.8,0.47754,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"314327",2020-02-04 05:46:00,2.00109,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.8,0.47754,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"314328",2020-02-04 05:47:00,1.75453,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.7,0.4662,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"314329",2020-02-04 05:48:00,1.47071,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.8,0.4662,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"314330",2020-02-04 05:49:00,1.31977,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.6,0.47187,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"314331",2020-02-04 05:50:00,1.10334,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.6,0.47187,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"314332",2020-02-04 05:51:00,1.1583,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.7,0.47187,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"314333",2020-02-04 05:52:00,1.09022,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.6,0.47187,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"314334",2020-02-04 05:53:00,0.674693,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.7,0.47124,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"314335",2020-02-04 05:54:00,0.982719,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.6,0.47691,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"314336",2020-02-04 05:55:00,0.944726,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.6,0.47187,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"314337",2020-02-04 05:56:00,0.934597,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.5,0.47187,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"314338",2020-02-04 05:57:00,0.740776,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.6,0.47376,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"314339",2020-02-04 05:58:00,1.03544,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.6,0.48384,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"314340",2020-02-04 05:59:00,0.894993,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.6,0.47817,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"314341",2020-02-04 06:00:00,1.00897,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.6,0.4977,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314342",2020-02-04 06:01:00,1.00841,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.7,0.74277,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314343",2020-02-04 06:02:00,0.801536,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.7,0.77427,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314344",2020-02-04 06:03:00,1.12672,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.6,0.74214,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314345",2020-02-04 06:04:00,1.2643,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.7,0.6363,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314346",2020-02-04 06:05:00,1.51916,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.7,0.48447,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"314347",2020-02-04 06:06:00,1.75479,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.7,0.48951,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"314348",2020-02-04 06:07:00,2.12349,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.7,0.48951,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"314349",2020-02-04 06:08:00,2.08412,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.8,0.47754,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"314350",2020-02-04 06:09:00,2.85609,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.8,0.48321,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"314351",2020-02-04 06:10:00,2.58192,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.9,0.47061,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"314352",2020-02-04 06:11:00,2.5621,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.7,0.45927,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"314353",2020-02-04 06:12:00,2.67479,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.8,0.47061,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"314354",2020-02-04 06:13:00,2.73912,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.7,0.4536,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"314355",2020-02-04 06:14:00,2.70231,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.7,0.4536,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"314356",2020-02-04 06:15:00,2.46651,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.6,0.4536,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"314357",2020-02-04 06:16:00,1.99137,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.6,0.4851,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"314358",2020-02-04 06:17:00,1.50148,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.7,0.48195,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"314359",2020-02-04 06:18:00,1.53015,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.7,0.4788,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
