"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"314360",2020-02-04 06:19:00,1.20966,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.7,0.47817,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"314361",2020-02-04 06:20:00,1.15766,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.7,0.48384,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"314362",2020-02-04 06:21:00,1.03853,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.6,0.47502,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"314363",2020-02-04 06:22:00,1.16068,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.7,0.50085,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"314364",2020-02-04 06:23:00,0.89306,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.6,0.48384,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"314365",2020-02-04 06:24:00,0.804327,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.8,0.50904,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"314366",2020-02-04 06:25:00,0.734891,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.8,0.50211,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"314367",2020-02-04 06:26:00,0.766122,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.7,0.50022,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"314368",2020-02-04 06:27:00,0.809001,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.7,0.50022,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"314369",2020-02-04 06:28:00,0.78152,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.8,0.50904,0,1,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"314370",2020-02-04 06:29:00,1.10696,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.9,0.50337,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"314371",2020-02-04 06:30:00,0.852028,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.8,0.52794,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314372",2020-02-04 06:31:00,0.82141,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.9,0.52794,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314373",2020-02-04 06:32:00,0.717963,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.9,0.52227,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314374",2020-02-04 06:33:00,0.931134,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.9,0.52353,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314375",2020-02-04 06:34:00,1.34629,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.8,0.5166,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314376",2020-02-04 06:35:00,1.41954,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.9,0.52101,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"314377",2020-02-04 06:36:00,1.76948,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.9,0.51534,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"314378",2020-02-04 06:37:00,2.11915,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.9,0.50904,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"314379",2020-02-04 06:38:00,2.43862,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,5,0.52164,1,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"314380",2020-02-04 06:39:00,2.54859,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.9,0.51597,1,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"314381",2020-02-04 06:40:00,2.64416,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,5,0.49581,0,0,0,0,1,1,0,0,0,0,1,1,1,1,0,1,0,0,0,0,0
"314382",2020-02-04 06:41:00,2.65666,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,5,0.49581,0,0,0,0,1,1,0,0,0,0,1,1,1,1,0,1,0,0,0,0,0
"314383",2020-02-04 06:42:00,2.76289,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,5.1,0.48447,0,0,0,0,1,1,0,0,0,0,1,1,1,1,0,1,0,0,0,0,0
"314384",2020-02-04 06:43:00,2.75082,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21,23,22.5,23,5.1,0.50904,0,0,0,0,1,1,0,0,0,0,1,1,1,1,0,1,0,0,0,0,0
"314385",2020-02-04 06:44:00,2.60853,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21,23,22.5,23,5,0.48951,0,0,0,0,1,1,0,0,0,0,1,1,1,1,0,1,0,0,0,0,0
"314386",2020-02-04 06:45:00,2.47321,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21,23,22.5,23,5.1,0.48447,0,0,0,0,1,1,0,0,0,0,1,1,1,1,0,1,0,0,0,0,0
"314387",2020-02-04 06:46:00,1.92542,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21,23,22.5,23,5.1,0.4851,0,0,0,0,1,1,0,0,0,0,1,1,1,1,0,1,0,0,0,0,0
"314388",2020-02-04 06:47:00,1.62434,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21,23,22,23,5,0.48447,0,0,0,0,1,1,0,0,0,0,1,1,1,1,0,1,0,0,0,0,0
"314389",2020-02-04 06:48:00,1.38529,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21,23,22,23,5.1,0.48447,0,0,0,0,1,1,0,0,0,0,1,1,1,1,0,1,0,0,0,0,0
"314390",2020-02-04 06:49:00,1.11286,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21,23,22,23,5.1,0.49014,0,0,0,0,1,1,0,0,0,0,1,1,1,1,0,1,0,0,0,0,0
"314391",2020-02-04 06:50:00,1.18001,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21,23,22,23,5.2,0.49077,0,0,0,0,1,1,0,0,0,0,1,1,1,1,0,1,0,0,0,0,0
"314392",2020-02-04 06:51:00,1.1273,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21,23,22.5,23,5.1,0.49077,0,0,0,0,1,1,0,0,0,0,1,1,1,1,0,1,0,0,0,0,0
"314393",2020-02-04 06:52:00,1.0475,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21,23,22.5,23,5,0.48447,0,0,0,0,1,1,0,0,0,0,1,1,1,1,0,1,0,0,0,0,0
"314394",2020-02-04 06:53:00,0.930046,0,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21,23,22.5,23,5,0.48447,0,0,0,0,1,1,0,0,0,0,1,1,1,1,0,1,0,0,0,0,0
"314395",2020-02-04 06:54:00,0.852643,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22.5,23,5,0.48951,0,0,0,0,1,1,0,0,0,0,1,1,1,1,0,1,0,0,0,0,0
"314396",2020-02-04 06:55:00,0.86411,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22.5,22.5,5,0.49203,0,0,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"314397",2020-02-04 06:56:00,0.92002,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.9,0.49077,0,0,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"314398",2020-02-04 06:57:00,0.820592,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.9,0.48888,0,0,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"314399",2020-02-04 06:58:00,0.813892,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.8,0.49392,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"314400",2020-02-04 06:59:00,0.824289,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.9,0.49077,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"314401",2020-02-04 07:00:00,0.930015,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.6,0.52227,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314402",2020-02-04 07:01:00,0.874301,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.7,0.50967,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314403",2020-02-04 07:02:00,0.491658,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.7,0.50967,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314404",2020-02-04 07:03:00,0.643297,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.6,0.50967,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314405",2020-02-04 07:04:00,1.52912,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.6,0.50904,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314406",2020-02-04 07:05:00,1.52702,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.7,0.50274,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"314407",2020-02-04 07:06:00,1.89048,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.6,0.50274,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"314408",2020-02-04 07:07:00,2.01261,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.6,0.50274,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"314409",2020-02-04 07:08:00,2.48388,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.5,0.49644,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"314410",2020-02-04 07:09:00,2.60465,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.5,0.49518,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"314411",2020-02-04 07:10:00,2.48361,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.5,0.46872,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"314412",2020-02-04 07:11:00,2.4065,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.5,0.46494,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"314413",2020-02-04 07:12:00,2.86498,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.5,0.45927,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"314414",2020-02-04 07:13:00,2.65408,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.4,0.45864,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"314415",2020-02-04 07:14:00,2.36858,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.6,0.45297,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"314416",2020-02-04 07:15:00,2.31004,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.5,0.45927,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"314417",2020-02-04 07:16:00,1.69447,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.6,0.45864,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"314418",2020-02-04 07:17:00,1.62192,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.5,0.45423,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"314419",2020-02-04 07:18:00,1.37105,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.5,0.46179,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"314420",2020-02-04 07:19:00,1.21021,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.6,1.8396,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"314421",2020-02-04 07:20:00,1.14734,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.6,0.47754,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"314422",2020-02-04 07:21:00,1.09167,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.6,0.47187,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"314423",2020-02-04 07:22:00,0.923005,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.6,0.4725,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"314424",2020-02-04 07:23:00,0.979409,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.6,0.46557,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"314425",2020-02-04 07:24:00,0.891026,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.8,0.6048,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"314426",2020-02-04 07:25:00,0.82938,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.6,0.48384,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"314427",2020-02-04 07:26:00,0.875828,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.7,0.48321,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"314428",2020-02-04 07:27:00,0.833894,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.7,0.47187,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"314429",2020-02-04 07:28:00,0.820329,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.7,0.48384,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"314430",2020-02-04 07:29:00,0.891435,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.8,0.47691,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"314431",2020-02-04 07:30:00,0.898508,0,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.8,0.50022,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314432",2020-02-04 07:31:00,0.769848,10,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.8,0.4851,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314433",2020-02-04 07:32:00,0.830299,9,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.8,0.4851,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314434",2020-02-04 07:33:00,1.0665,8,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22,22.5,4.8,0.48951,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314435",2020-02-04 07:34:00,1.76845,7,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22,22.5,4.8,0.47439,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314436",2020-02-04 07:35:00,1.61574,6,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22,22.5,4.8,0.58464,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"314437",2020-02-04 07:36:00,2.0256,7,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22,22.5,4.8,0.58527,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"314438",2020-02-04 07:37:00,2.28363,8,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22,22.5,4.8,0.5733,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"314439",2020-02-04 07:38:00,2.44373,8,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22,22.5,4.8,0.567,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"314440",2020-02-04 07:39:00,2.41028,8,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22,22.5,4.8,0.57393,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"314441",2020-02-04 07:40:00,2.28471,9,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22,22.5,4.8,0.56574,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"314442",2020-02-04 07:41:00,2.21192,9,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22,22.5,4.7,0.64197,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"314443",2020-02-04 07:42:00,2.35386,9,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22,22.5,4.8,0.56574,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"314444",2020-02-04 07:43:00,2.59445,10,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22,22.5,4.8,0.45801,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"314445",2020-02-04 07:44:00,2.29341,9,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22,22.5,4.8,0.45234,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"314446",2020-02-04 07:45:00,2.25037,10,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22,22.5,4.8,0.45234,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"314447",2020-02-04 07:46:00,1.80838,11,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22,22.5,4.7,0.45171,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"314448",2020-02-04 07:47:00,2.07356,11,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22,22.5,4.7,0.44226,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"314449",2020-02-04 07:48:00,1.77245,11,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22,22.5,4.8,0.44541,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"314450",2020-02-04 07:49:00,1.48976,12,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22,22.5,4.7,0.45171,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"314451",2020-02-04 07:50:00,1.4825,12,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22,22.5,4.7,0.45297,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"314452",2020-02-04 07:51:00,1.28498,12,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22,22.5,4.7,0.44982,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"314453",2020-02-04 07:52:00,1.29707,11,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22,22.5,4.7,0.44667,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"314454",2020-02-04 07:53:00,1.30383,11,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22,22.5,4.8,0.44037,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"314455",2020-02-04 07:54:00,1.20531,13,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22,22.5,4.7,0.45297,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"314456",2020-02-04 07:55:00,1.10394,13,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22,22.5,4.7,0.48384,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"314457",2020-02-04 07:56:00,0.993607,14,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22,22.5,4.7,0.45297,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"314458",2020-02-04 07:57:00,0.979535,15,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22,22.5,4.7,0.4725,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"314459",2020-02-04 07:58:00,0.930483,14,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22,22.5,4.7,0.49014,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"314460",2020-02-04 07:59:00,0.972877,14,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22,22.5,4.7,0.48384,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"314461",2020-02-04 08:00:00,1.00798,16,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22,22.5,4.7,0.53172,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314462",2020-02-04 08:01:00,1.09235,18,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22,22.5,4.7,0.49707,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314463",2020-02-04 08:02:00,0.942036,22,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22,22.5,4.6,0.4851,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314464",2020-02-04 08:03:00,1.08915,23,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22,22.5,4.6,0.48447,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314465",2020-02-04 08:04:00,1.68175,28,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22,22.5,4.6,0.46116,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"314466",2020-02-04 08:05:00,1.50362,27,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22,22.5,4.6,0.45927,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"314467",2020-02-04 08:06:00,1.50879,26,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22,22.5,4.6,0.47439,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"314468",2020-02-04 08:07:00,2.21782,24,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22,22.5,4.7,0.49896,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"314469",2020-02-04 08:08:00,2.3685,27,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.7,0.44163,1,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"314470",2020-02-04 08:09:00,2.44487,30,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.7,0.43407,1,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"314471",2020-02-04 08:10:00,2.15035,28,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.7,0.4788,0,0,0,0,1,1,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0
"314472",2020-02-04 08:11:00,2.68843,27,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.7,0.45171,0,0,0,0,1,1,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0
"314473",2020-02-04 08:12:00,2.85283,23,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.6,0.46494,0,0,0,0,1,1,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0
"314474",2020-02-04 08:13:00,3.01339,22,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.6,0.47754,0,0,0,0,1,1,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0
"314475",2020-02-04 08:14:00,2.8081,23,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.6,0.47124,0,0,0,0,1,1,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0
"314476",2020-02-04 08:15:00,2.13916,23,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.6,0.45423,0,0,0,0,1,1,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0
"314477",2020-02-04 08:16:00,1.85375,28,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.6,0.45108,0,0,0,0,1,1,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0
"314478",2020-02-04 08:17:00,1.3062,22,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.6,0.44667,0,0,0,0,1,1,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0
"314479",2020-02-04 08:18:00,1.28034,21,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.6,0.45486,0,0,0,0,1,1,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0
"314480",2020-02-04 08:19:00,1.13323,19,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.6,0.47502,0,0,0,0,1,1,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0
"314481",2020-02-04 08:20:00,1.06482,19,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.6,0.47061,0,0,0,0,1,1,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0
"314482",2020-02-04 08:21:00,0.950449,21,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.6,0.46872,0,0,0,0,1,1,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0
"314483",2020-02-04 08:22:00,0.932117,18,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.6,0.49581,0,0,0,0,1,1,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0
"314484",2020-02-04 08:23:00,0.924362,16,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.6,0.49014,0,0,0,0,1,1,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0
"314485",2020-02-04 08:24:00,0.72741,16,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.6,0.49707,0,0,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"314486",2020-02-04 08:25:00,0.82853,19,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.6,0.504,0,0,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"314487",2020-02-04 08:26:00,0.770014,26,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.6,0.44541,0,0,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"314488",2020-02-04 08:27:00,0.743565,34,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.6,0.38934,0,0,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"314489",2020-02-04 08:28:00,0.752717,38,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.6,0.35217,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"314490",2020-02-04 08:29:00,0.797696,43,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.5,0.32697,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"314491",2020-02-04 08:30:00,0.724876,48,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.5,0.47376,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314492",2020-02-04 08:31:00,0.651576,51,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.5,0.54747,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314493",2020-02-04 08:32:00,0.859557,49,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.4,0.57141,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314494",2020-02-04 08:33:00,1.0102,55,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.4,0.46494,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314495",2020-02-04 08:34:00,1.43801,65,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.3,0.34146,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"314496",2020-02-04 08:35:00,1.4677,78,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.3,0.0945,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"314497",2020-02-04 08:36:00,1.81531,97,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.3,0.0567,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"314498",2020-02-04 08:37:00,2.34354,95,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.3,0.09954,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"314499",2020-02-04 08:38:00,2.42849,82,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.3,0.17892,1,1,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"314500",2020-02-04 08:39:00,2.55333,62,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.4,0.27657,1,1,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"314501",2020-02-04 08:40:00,2.6171,45,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.4,0.38367,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"314502",2020-02-04 08:41:00,2.93797,36,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.4,0.36477,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"314503",2020-02-04 08:42:00,3.64457,32,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.4,0.40824,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"314504",2020-02-04 08:43:00,4.05155,32,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.4,0.3843,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"314505",2020-02-04 08:44:00,2.69281,30,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.4,0.4095,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"314506",2020-02-04 08:45:00,1.97832,28,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.4,0.41013,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"314507",2020-02-04 08:46:00,1.59289,31,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.4,0.38115,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"314508",2020-02-04 08:47:00,1.32879,38,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.3,0.33327,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"314509",2020-02-04 08:48:00,0.93861,49,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.3,0.26019,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"314510",2020-02-04 08:49:00,1.06348,62,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.3,0.17514,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"314511",2020-02-04 08:50:00,1.20428,75,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.3,0.10647,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"314512",2020-02-04 08:51:00,0.892914,91,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.3,0.02457,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"314513",2020-02-04 08:52:00,0.747153,98,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.3,0.00504,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"314514",2020-02-04 08:53:00,0.640913,83,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.3,0.09387,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"314515",2020-02-04 08:54:00,0.79164,82,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.3,0.1008,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"314516",2020-02-04 08:55:00,0.566962,89,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.3,0.08316,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"314517",2020-02-04 08:56:00,0.774385,128,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.3,-0.14427,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"314518",2020-02-04 08:57:00,0.710589,125,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.3,-0.08379,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"314519",2020-02-04 08:58:00,0.765661,84,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.2,0.13734,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"314520",2020-02-04 08:59:00,0.870526,54,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.2,0.29421,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"314521",2020-02-04 09:00:00,1.14417,43,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4.1,0.3339,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314522",2020-02-04 09:01:00,0.7854,36,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.9,0.3591,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314523",2020-02-04 09:02:00,1.04011,28,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.8,0.4221,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314524",2020-02-04 09:03:00,1.21786,24,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.8,0.43785,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314525",2020-02-04 09:04:00,1.20984,27,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.7,0.40446,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"314526",2020-02-04 09:05:00,1.83432,33,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.7,0.36477,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"314527",2020-02-04 09:06:00,2.19513,34,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.7,0.36477,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"314528",2020-02-04 09:07:00,2.47643,41,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.8,0.23688,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"314529",2020-02-04 09:08:00,2.54898,68,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.8,0.16947,1,0,0,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"314530",2020-02-04 09:09:00,2.49585,56,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.8,0.19152,1,0,0,0,1,1,1,1,1,0,1,0,1,0,0,1,0,0,0,0,0
"314531",2020-02-04 09:10:00,2.76112,79,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.8,0.1575,0,0,0,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"314532",2020-02-04 09:11:00,2.44822,76,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.7,0.0252,0,0,0,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"314533",2020-02-04 09:12:00,2.54568,112,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.7,-0.20286,0,0,0,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"314534",2020-02-04 09:13:00,2.28566,145,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.7,-0.27405,0,0,0,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"314535",2020-02-04 09:14:00,2.11747,171,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.6,-0.3402,0,0,0,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"314536",2020-02-04 09:15:00,2.12665,124,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.6,-0.03843,0,0,0,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"314537",2020-02-04 09:16:00,2.13482,60,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.7,0.21987,0,0,0,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"314538",2020-02-04 09:17:00,2.11412,52,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.7,0.21357,0,0,0,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"314539",2020-02-04 09:18:00,1.65653,53,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.7,0.22617,0,0,0,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"314540",2020-02-04 09:19:00,1.50761,48,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.6,0.2394,0,0,0,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"314541",2020-02-04 09:20:00,0.907305,49,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.6,0.22617,0,0,0,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"314542",2020-02-04 09:21:00,1.18855,51,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.6,0.24444,0,0,0,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"314543",2020-02-04 09:22:00,1.14113,53,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.5,0.20097,0,0,0,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"314544",2020-02-04 09:23:00,1.08136,59,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.4,0.15939,0,0,0,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"314545",2020-02-04 09:24:00,1.00241,72,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.4,0.1071,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"314546",2020-02-04 09:25:00,0.894186,84,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.4,0.09639,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"314547",2020-02-04 09:26:00,0.915894,109,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.4,-0.09576,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"314548",2020-02-04 09:27:00,0.807389,126,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.4,-0.14616,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"314549",2020-02-04 09:28:00,0.867506,160,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.4,-0.20286,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"314550",2020-02-04 09:29:00,0.980939,146,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.3,-0.23373,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314551",2020-02-04 09:30:00,0.945744,161,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.3,-0.33579,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314552",2020-02-04 09:31:00,0.858448,177,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.3,-0.39249,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314553",2020-02-04 09:32:00,1.20231,173,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.3,-0.35343,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314554",2020-02-04 09:33:00,1.47283,152,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.3,-0.22239,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314555",2020-02-04 09:34:00,1.65886,125,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.4,-0.09513,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"314556",2020-02-04 09:35:00,1.87507,101,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.4,0.03024,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"314557",2020-02-04 09:36:00,2.1579,86,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.3,0.0882,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"314558",2020-02-04 09:37:00,2.38874,79,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.3,0.11088,1,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"314559",2020-02-04 09:38:00,2.85766,79,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.3,0.11277,1,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"314560",2020-02-04 09:39:00,3.03285,82,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.3,0.07938,0,0,0,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"314561",2020-02-04 09:40:00,2.93326,86,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.3,0.08694,0,0,0,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"314562",2020-02-04 09:41:00,3.19917,85,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.3,0.40887,0,0,0,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"314563",2020-02-04 09:42:00,3.27447,79,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.3,0.44604,0,0,0,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"314564",2020-02-04 09:43:00,2.86583,70,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.3,0.50967,0,0,0,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"314565",2020-02-04 09:44:00,2.10039,63,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.3,0.54243,0,0,0,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"314566",2020-02-04 09:45:00,1.87256,53,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.3,0.59157,0,0,0,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"314567",2020-02-04 09:46:00,1.59635,48,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.3,0.61362,0,0,0,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"314568",2020-02-04 09:47:00,1.23113,46,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.2,0.63504,0,0,0,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"314569",2020-02-04 09:48:00,1.2365,45,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.2,0.63882,0,0,0,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"314570",2020-02-04 09:49:00,1.05691,42,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.2,0.68859,0,0,0,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"314571",2020-02-04 09:50:00,1.04106,41,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.1,0.66717,0,0,0,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"314572",2020-02-04 09:51:00,0.960968,44,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.1,0.65331,0,0,0,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"314573",2020-02-04 09:52:00,0.947611,48,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.1,0.64827,0,0,0,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"314574",2020-02-04 09:53:00,0.897946,44,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.1,0.6615,0,0,0,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"314575",2020-02-04 09:54:00,1.01342,41,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.1,0.8442,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"314576",2020-02-04 09:55:00,0.855267,42,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.1,0.93681,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"314577",2020-02-04 09:56:00,0.837439,45,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3,0.85491,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"314578",2020-02-04 09:57:00,0.842743,51,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.1,0.72702,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"314579",2020-02-04 09:58:00,0.829035,55,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3,0.69174,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"314580",2020-02-04 09:59:00,0.933692,63,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3,0.5859,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314581",2020-02-04 10:00:00,0.864111,60,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.1,0.46431,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314582",2020-02-04 10:01:00,0.933142,59,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.8,0.46557,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314583",2020-02-04 10:02:00,1.24282,66,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3,0.41517,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314584",2020-02-04 10:03:00,1.58852,74,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3,0.35784,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314585",2020-02-04 10:04:00,1.56115,77,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.9,0.3654,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"314586",2020-02-04 10:05:00,1.94009,74,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.9,0.38934,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"314587",2020-02-04 10:06:00,2.13357,71,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.8,0.3906,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"314588",2020-02-04 10:07:00,2.41422,68,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.8,0.39627,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"314589",2020-02-04 10:08:00,2.56251,74,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.9,0.36414,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"314590",2020-02-04 10:09:00,2.62347,82,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.8,0.28917,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"314591",2020-02-04 10:10:00,2.62991,93,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.8,0.24444,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"314592",2020-02-04 10:11:00,2.91214,95,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.8,0.23184,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"314593",2020-02-04 10:12:00,2.60335,93,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.9,0.24633,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"314594",2020-02-04 10:13:00,2.62062,88,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.6,0.27531,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"314595",2020-02-04 10:14:00,2.55446,83,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.7,0.2961,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"314596",2020-02-04 10:15:00,2.14306,76,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.8,0.33327,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"314597",2020-02-04 10:16:00,1.82761,69,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.6,0.38304,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"314598",2020-02-04 10:17:00,1.60119,59,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.6,0.42777,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"314599",2020-02-04 10:18:00,1.31713,62,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.6,0.42084,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"314600",2020-02-04 10:19:00,1.35555,64,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.6,0.3906,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"314601",2020-02-04 10:20:00,1.24932,71,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.5,0.35784,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"314602",2020-02-04 10:21:00,1.10114,74,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.5,0.35154,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"314603",2020-02-04 10:22:00,0.999506,74,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.5,0.35217,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"314604",2020-02-04 10:23:00,0.914013,76,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.6,0.32004,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"314605",2020-02-04 10:24:00,0.971791,84,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.5,0.28287,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"314606",2020-02-04 10:25:00,1.03159,89,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.5,0.25074,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"314607",2020-02-04 10:26:00,0.745023,96,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.5,0.22869,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"314608",2020-02-04 10:27:00,0.76368,106,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.6,0.16254,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"314609",2020-02-04 10:28:00,0.825115,108,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.6,0.1512,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"314610",2020-02-04 10:29:00,0.837132,103,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.5,0.20664,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314611",2020-02-04 10:30:00,0.765002,99,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.6,0.22428,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314612",2020-02-04 10:31:00,0.744866,94,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.5,0.25704,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314613",2020-02-04 10:32:00,0.766832,88,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.5,0.27027,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"314614",2020-02-04 10:33:00,1.43005,80,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.6,0.31311,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"314615",2020-02-04 10:34:00,1.47536,71,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.7,0.35217,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"314616",2020-02-04 10:35:00,1.83984,71,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.8,0.3276,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"314617",2020-02-04 10:36:00,2.25166,78,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.8,0.30744,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"314618",2020-02-04 10:37:00,2.36024,86,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.7,0.24444,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"314619",2020-02-04 10:38:00,2.37738,99,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.7,0.14994,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"314620",2020-02-04 10:39:00,2.31734,126,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.7,-0.02079,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,1,0
"314621",2020-02-04 10:40:00,2.28566,163,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.7,-0.24003,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,1,0
"314622",2020-02-04 10:41:00,2.44275,239,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.7,-0.63693,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,1,0
"314623",2020-02-04 10:42:00,2.46475,296,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.8,-0.82656,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,1,0
"314624",2020-02-04 10:43:00,2.29147,323,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.9,-1.36206,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,1,0
"314625",2020-02-04 10:44:00,2.17321,521,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.3,-1.09116,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,1,0
"314626",2020-02-04 10:45:00,2.27313,308,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.1,-0.86247,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,1,0
"314627",2020-02-04 10:46:00,2.02016,376,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.9,-1.05966,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,1,0
"314628",2020-02-04 10:47:00,1.68838,320,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3,-0.90972,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,1,0
"314629",2020-02-04 10:48:00,1.46821,543,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.2,-0.83664,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314630",2020-02-04 10:49:00,1.31576,215,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.4,-0.38493,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314631",2020-02-04 10:50:00,1.1879,191,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.5,-0.28413,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314632",2020-02-04 10:51:00,1.14093,165,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.3,-0.14553,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314633",2020-02-04 10:52:00,0.814186,153,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.2,-0.08631,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314634",2020-02-04 10:53:00,0.930119,145,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3,-0.02709,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"314635",2020-02-04 10:54:00,0.798846,136,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.1,0.01071,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"314636",2020-02-04 10:55:00,0.784432,140,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3,-0.0315,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"314637",2020-02-04 10:56:00,0.715258,156,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.9,-0.10836,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"314638",2020-02-04 10:57:00,0.666156,135,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.1,0.04914,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314639",2020-02-04 10:58:00,0.523368,134,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.8,-0.00692999,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314640",2020-02-04 10:59:00,0.56059,184,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.9,-0.2142,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314641",2020-02-04 11:00:00,0.588196,193,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3,-0.04536,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314642",2020-02-04 11:01:00,0.65567,209,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.1,-0.26523,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314643",2020-02-04 11:02:00,0.853384,284,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.9,-0.71379,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314644",2020-02-04 11:03:00,0.703076,420,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.9,-1.10376,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314645",2020-02-04 11:04:00,0.839115,707,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.1,-1.3293,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314646",2020-02-04 11:05:00,1.07311,339,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.2,-0.66843,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314647",2020-02-04 11:06:00,1.10903,233,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.9,-0.41265,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314648",2020-02-04 11:07:00,1.13469,240,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.3,-0.21042,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314649",2020-02-04 11:08:00,1.3029,158,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3,-0.01575,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314650",2020-02-04 11:09:00,1.05216,143,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3,-0.01953,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314651",2020-02-04 11:10:00,1.11924,146,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3,-0.05733,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314652",2020-02-04 11:11:00,1.2472,142,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.2,-0.02646,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314653",2020-02-04 11:12:00,1.14468,151,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.2,-0.1386,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314654",2020-02-04 11:13:00,1.32343,188,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.3,-0.55566,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314655",2020-02-04 11:14:00,0.99244,196,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.2,-0.34839,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314656",2020-02-04 11:15:00,0.807798,208,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.9,-0.36225,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314657",2020-02-04 11:16:00,0.66382,324,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.1,-0.42525,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314658",2020-02-04 11:17:00,0.640325,276,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.2,-0.441,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314659",2020-02-04 11:18:00,0.710651,325,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.3,-0.49266,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314660",2020-02-04 11:19:00,0.63121,332,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.1,-0.55566,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314661",2020-02-04 11:20:00,0.510811,308,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,2.9,-0.49896,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314662",2020-02-04 11:21:00,0.520419,499,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.5,-1.00989,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314663",2020-02-04 11:22:00,0.533796,399,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,4,-1.03383,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314664",2020-02-04 11:23:00,0.3917,493,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.5,-0.49959,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"314665",2020-02-04 11:24:00,0.513317,484,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.4,-0.7623,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"314666",2020-02-04 11:25:00,0.978001,287,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.5,-0.63819,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"314667",2020-02-04 11:26:00,0.521787,303,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.8,-0.57456,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"314668",2020-02-04 11:27:00,0.546944,244,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.3,-0.62685,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314669",2020-02-04 11:28:00,0.730905,217,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.3,-0.41139,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314670",2020-02-04 11:29:00,0.623727,426,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.4,-0.94059,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314671",2020-02-04 11:30:00,0,234,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.3,-0.52416,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314672",2020-02-04 11:31:00,0.732197,564,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.6,-0.74025,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
