"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"314673",2020-02-04 11:32:00,0.926143,246,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.3,-0.41076,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314674",2020-02-04 11:33:00,0.887446,193,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.4,-0.36666,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"314675",2020-02-04 11:34:00,1.10017,308,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.3,-0.96768,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"314676",2020-02-04 11:35:00,0.952387,337,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.3,-1.0395,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"314677",2020-02-04 11:36:00,1.26502,315,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.5,-0.89019,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"314678",2020-02-04 11:37:00,1.14638,282,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22,22.5,3.6,-0.73899,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314679",2020-02-04 11:38:00,1.07435,197,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22.5,22.5,4.1,-0.24318,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314680",2020-02-04 11:39:00,0.972337,144,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22.5,22.5,4.3,-0.05103,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314681",2020-02-04 11:40:00,0.943656,202,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22.5,22.5,4.2,-0.76041,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314682",2020-02-04 11:41:00,0.893127,307,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22.5,23,3.9,-1.62603,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314683",2020-02-04 11:42:00,0.883325,357,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22.5,23,3.8,-1.03509,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314684",2020-02-04 11:43:00,0.874316,855,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22.5,23,4.2,-0.74466,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314685",2020-02-04 11:44:00,0.829847,274,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22.5,23,4,-0.4347,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314686",2020-02-04 11:45:00,0.803175,200,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22.5,23,4.2,-0.36036,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314687",2020-02-04 11:46:00,0.761112,258,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22.5,23,4,-0.79506,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314688",2020-02-04 11:47:00,0.755728,311,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22.5,23,3.9,-0.69426,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314689",2020-02-04 11:48:00,0.731144,227,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22.5,23,3.9,-0.41643,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314690",2020-02-04 11:49:00,0.730317,237,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22.5,23,3.9,-0.62433,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314691",2020-02-04 11:50:00,0.708708,273,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22.5,23,3.6,-0.88389,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314692",2020-02-04 11:51:00,0.666703,246,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,23,22.5,23,3.6,-0.57393,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314693",2020-02-04 11:52:00,0.742358,257,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,3.9,-0.50589,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"314694",2020-02-04 11:53:00,0.711513,353,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,3.9,-0.92736,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"314695",2020-02-04 11:54:00,0.90474,368,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,3.9,-0.71568,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"314696",2020-02-04 11:55:00,0.581674,294,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,3.9,-1.49499,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"314697",2020-02-04 11:56:00,0.58745,813,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.2,-1.97379,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"314698",2020-02-04 11:57:00,0.576914,809,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.6,-2.26863,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314699",2020-02-04 11:58:00,0.778491,547,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.6,-1.11825,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314700",2020-02-04 11:59:00,0.677303,786,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,5.3,-1.51389,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314701",2020-02-04 12:00:00,0.68617,833,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,5,-1.54413,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314702",2020-02-04 12:01:00,0.882703,333,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.3,-1.7199,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314703",2020-02-04 12:02:00,0.913956,255,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,5.1,-0.63693,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314704",2020-02-04 12:03:00,0.840369,775,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.8,-1.75644,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314705",2020-02-04 12:04:00,1.13829,774,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.7,-1.77156,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314706",2020-02-04 12:05:00,1.21407,733,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.7,-1.50885,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314707",2020-02-04 12:06:00,1.5995,729,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,5.1,-1.36836,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314708",2020-02-04 12:07:00,1.18562,507,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,5,-1.33119,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314709",2020-02-04 12:08:00,1.11551,381,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.8,-1.92906,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314710",2020-02-04 12:09:00,1.09244,708,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.8,-1.97442,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314711",2020-02-04 12:10:00,1.12234,591,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,5.3,-2.26926,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314712",2020-02-04 12:11:00,1.18602,318,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.9,-0.9261,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314713",2020-02-04 12:12:00,1.06565,303,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.7,-0.9135,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314714",2020-02-04 12:13:00,1.10356,275,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.7,-0.8064,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314715",2020-02-04 12:14:00,0.77784,266,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.7,-0.65583,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314716",2020-02-04 12:15:00,0.682327,269,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,5,-0.63756,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314717",2020-02-04 12:16:00,0.699173,359,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.8,-1.1529,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314718",2020-02-04 12:17:00,0.665269,392,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.6,-1.65753,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314719",2020-02-04 12:18:00,0.623714,626,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.2,-1.8711,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314720",2020-02-04 12:19:00,0.587082,885,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.4,-1.69029,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314721",2020-02-04 12:20:00,0.581572,837,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.4,-2.3562,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314722",2020-02-04 12:21:00,0.520908,788,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,5.2,-0.42084,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314723",2020-02-04 12:22:00,0.553269,741,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,5.5,-1.96938,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314724",2020-02-04 12:23:00,0.529945,760,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,5.5,-2.07333,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"314725",2020-02-04 12:24:00,0.635122,266,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,5.6,-1.50192,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"314726",2020-02-04 12:25:00,0.544297,259,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,5.4,-0.8505,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"314727",2020-02-04 12:26:00,0.490638,280,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.9,-0.69552,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"314728",2020-02-04 12:27:00,0.612155,337,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.9,-1.19763,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314729",2020-02-04 12:28:00,0.406629,407,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,5,-1.41813,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314730",2020-02-04 12:29:00,0.726628,400,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,5.1,-1.16865,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314731",2020-02-04 12:30:00,0.54848,621,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,5.5,-1.14786,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314732",2020-02-04 12:31:00,0.825064,282,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,5.7,-0.78183,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"314733",2020-02-04 12:32:00,0.948569,305,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,5.4,-0.86373,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314734",2020-02-04 12:33:00,0.808409,316,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.8,-0.95256,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314735",2020-02-04 12:34:00,1.14446,335,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.8,-0.90783,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314736",2020-02-04 12:35:00,1.20373,307,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,5.1,-0.89649,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314737",2020-02-04 12:36:00,1.01383,308,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,5.1,-0.94689,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314738",2020-02-04 12:37:00,1.10592,325,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.8,-0.99288,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"314739",2020-02-04 12:38:00,1.10677,317,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.8,-0.96579,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"314740",2020-02-04 12:39:00,1.03622,310,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.4,-0.69426,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"314741",2020-02-04 12:40:00,1.11011,300,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.5,-0.61929,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"314742",2020-02-04 12:41:00,1.04428,267,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.8,-0.33831,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"314743",2020-02-04 12:42:00,0.817599,216,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.8,-0.22176,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"314744",2020-02-04 12:43:00,0.652913,223,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,5,-0.33516,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"314745",2020-02-04 12:44:00,0.565772,212,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,5,-0.43533,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"314746",2020-02-04 12:45:00,0.525589,231,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.8,-0.52983,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"314747",2020-02-04 12:46:00,0.599658,217,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.8,-0.39816,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"314748",2020-02-04 12:47:00,0.633797,196,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.5,-0.30366,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"314749",2020-02-04 12:48:00,0.402965,195,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.5,-0.31626,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"314750",2020-02-04 12:49:00,0.367944,208,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.4,-0.36666,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"314751",2020-02-04 12:50:00,0,161,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.4,-0.10206,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"314752",2020-02-04 12:51:00,0,145,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.5,-0.0945,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"314753",2020-02-04 12:52:00,0.366523,228,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.5,-0.52416,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"314754",2020-02-04 12:53:00,0.469869,350,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.5,-1.10376,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"314755",2020-02-04 12:54:00,0,402,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.1,-1.43703,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"314756",2020-02-04 12:55:00,0.653198,384,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.2,-1.25496,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"314757",2020-02-04 12:56:00,0.549483,353,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.3,-1.04139,0,0,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314758",2020-02-04 12:57:00,0,449,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.7,-2.5767,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314759",2020-02-04 12:58:00,0,644,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.3,-2.77893,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314760",2020-02-04 12:59:00,0,1184,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.2,-3.74409,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314761",2020-02-04 13:00:00,0,744,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.6,-2.55339,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314762",2020-02-04 13:01:00,0.64642,517,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.4,-2.93958,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314763",2020-02-04 13:02:00,0,321,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.1,-0.48699,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314764",2020-02-04 13:03:00,0,170,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.6,0.02331,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314765",2020-02-04 13:04:00,0.497854,112,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.5,0.20286,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314766",2020-02-04 13:05:00,0.637115,93,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,4.2,0.23184,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314767",2020-02-04 13:06:00,0.717951,105,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,3.8,0.12474,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314768",2020-02-04 13:07:00,1.20597,112,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,3.8,0.15624,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314769",2020-02-04 13:08:00,0.734634,102,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,3.7,0.18144,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314770",2020-02-04 13:09:00,0.746972,89,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,3.7,0.28854,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314771",2020-02-04 13:10:00,0.80719,72,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,3.3,0.33642,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314772",2020-02-04 13:11:00,0.797515,73,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,3.4,0.33642,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314773",2020-02-04 13:12:00,0.750145,73,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,3.4,0.32697,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314774",2020-02-04 13:13:00,0.673662,76,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,3.3,0.31248,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314775",2020-02-04 13:14:00,0.441924,76,0,22,23,21.5,21,24.5,23,23,0,0,22,23,21.5,21.5,23,22.5,23,3.5,0.32634,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314776",2020-02-04 13:15:00,0.706403,60,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,3.5,0.41517,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314777",2020-02-04 13:16:00,0.639292,46,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,3.5,0.49644,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314778",2020-02-04 13:17:00,0.536283,43,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,3.6,0.40824,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314779",2020-02-04 13:18:00,0.484312,44,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,3.5,0.37737,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314780",2020-02-04 13:19:00,0.416334,48,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,3.5,0.34335,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314781",2020-02-04 13:20:00,0.415476,53,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,3.5,0.32382,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314782",2020-02-04 13:21:00,0.519422,61,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,3.5,0.28224,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314783",2020-02-04 13:22:00,0.378642,56,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,3.5,0.3087,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314784",2020-02-04 13:23:00,0.402358,64,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,3.7,0.25137,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314785",2020-02-04 13:24:00,0,107,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,3.7,-0.02079,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314786",2020-02-04 13:25:00,0.385957,196,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,3.6,-0.53613,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"314787",2020-02-04 13:26:00,0.390603,239,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,3.8,-0.52416,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314788",2020-02-04 13:27:00,0,187,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,3.9,-0.39186,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314789",2020-02-04 13:28:00,0,207,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4,-0.26523,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314790",2020-02-04 13:29:00,0,177,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.2,-0.08064,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314791",2020-02-04 13:30:00,0,176,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4,-0.12222,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314792",2020-02-04 13:31:00,0.582389,186,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,3.9,-0.26586,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314793",2020-02-04 13:32:00,0,164,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.1,-0.27153,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314794",2020-02-04 13:33:00,0,153,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.1,-0.2394,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314795",2020-02-04 13:34:00,0.663789,164,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4,-0.3465,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314796",2020-02-04 13:35:00,0.596651,190,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.1,-0.42336,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314797",2020-02-04 13:36:00,0.638345,191,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4,-0.37926,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314798",2020-02-04 13:37:00,0.741858,185,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4,-0.40446,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314799",2020-02-04 13:38:00,0.702718,206,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4,-0.51786,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314800",2020-02-04 13:39:00,0.747799,226,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,3.9,-0.58086,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314801",2020-02-04 13:40:00,0.761671,233,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.2,-1.323,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314802",2020-02-04 13:41:00,0.911431,208,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.3,-0.46746,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314803",2020-02-04 13:42:00,0.748,274,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.4,-0.58716,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314804",2020-02-04 13:43:00,0.715011,258,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.3,-0.78246,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314805",2020-02-04 13:44:00,0.736879,250,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.3,-0.75663,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314806",2020-02-04 13:45:00,0.718058,340,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.7,-0.89586,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314807",2020-02-04 13:46:00,0.699282,255,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.6,-0.52731,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314808",2020-02-04 13:47:00,0.506139,358,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.3,-0.46116,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314809",2020-02-04 13:48:00,0.518429,222,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.4,-0.61173,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314810",2020-02-04 13:49:00,0.447111,356,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.5,-0.9765,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314811",2020-02-04 13:50:00,0.452602,313,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.6,-1.07919,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314812",2020-02-04 13:51:00,0.427702,308,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.7,-0.85869,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314813",2020-02-04 13:52:00,0.411376,247,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.8,-0.52983,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314814",2020-02-04 13:53:00,0.374191,193,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,5,-0.30996,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314815",2020-02-04 13:54:00,0.69957,163,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,5,-0.189,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314816",2020-02-04 13:55:00,0,146,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.6,-0.02457,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"314817",2020-02-04 13:56:00,0,105,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.6,0.15624,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314818",2020-02-04 13:57:00,0,96,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.4,0.14994,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314819",2020-02-04 13:58:00,0,115,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.4,0.03654,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314820",2020-02-04 13:59:00,0,133,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.5,-0.06363,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314821",2020-02-04 14:00:00,0,116,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.4,0.0567,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314822",2020-02-04 14:01:00,0,100,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.4,0.11907,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314823",2020-02-04 14:02:00,0,113,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.5,0.06867,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314824",2020-02-04 14:03:00,0,141,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.6,-0.0819,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314825",2020-02-04 14:04:00,0,159,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.6,-0.17136,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314826",2020-02-04 14:05:00,0.593481,165,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.6,-0.20979,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314827",2020-02-04 14:06:00,0.721341,142,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.6,-0.09513,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"314828",2020-02-04 14:07:00,0.715778,128,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.5,-0.02709,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"314829",2020-02-04 14:08:00,0.882105,162,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.6,-0.20223,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"314830",2020-02-04 14:09:00,0.737718,212,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.7,-0.5166,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"314831",2020-02-04 14:10:00,0.76453,251,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.7,-0.68229,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"314832",2020-02-04 14:11:00,0.795671,273,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.6,-0.7938,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"314833",2020-02-04 14:12:00,0.782569,296,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.7,-0.94878,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"314834",2020-02-04 14:13:00,0.730042,329,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.6,-0.80199,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"314835",2020-02-04 14:14:00,0.750163,338,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.7,-1.01619,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"314836",2020-02-04 14:15:00,0.670426,698,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.4,-1.60776,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"314837",2020-02-04 14:16:00,0.605405,345,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.6,-0.83223,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"314838",2020-02-04 14:17:00,0.537736,302,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.9,-1.01493,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"314839",2020-02-04 14:18:00,0.491472,368,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,5.2,-1.99584,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"314840",2020-02-04 14:19:00,0.453982,393,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,5.4,-0.82089,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"314841",2020-02-04 14:20:00,0.412627,269,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,5.6,-1.70289,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"314842",2020-02-04 14:21:00,0.52175,301,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,5.6,-0.52353,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"314843",2020-02-04 14:22:00,0.415395,213,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,5.6,-0.53739,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"314844",2020-02-04 14:23:00,0.368654,219,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,5.3,-0.51849,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"314845",2020-02-04 14:24:00,0.377121,194,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,5.3,-0.3969,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"314846",2020-02-04 14:25:00,0.363936,171,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,5,-0.20286,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"314847",2020-02-04 14:26:00,0,152,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.7,-0.17073,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314848",2020-02-04 14:27:00,0,156,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.7,-0.19593,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314849",2020-02-04 14:28:00,0,166,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.8,-0.24066,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314850",2020-02-04 14:29:00,0.465614,164,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.6,-0.23436,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314851",2020-02-04 14:30:00,0.526498,152,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.6,-0.12222,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314852",2020-02-04 14:31:00,0,121,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.6,0.01827,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314853",2020-02-04 14:32:00,0,106,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.9,0.06174,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314854",2020-02-04 14:33:00,0,122,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.8,-0.05166,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314855",2020-02-04 14:34:00,0.536143,128,0,22,23,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,23,22.5,23,4.7,-0.07056,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"314856",2020-02-04 14:35:00,0,122,0,28,23,21.5,21,22,22,22,0,0,22,22.5,21.5,21.5,23,22.5,23,4.4,-0.00126001,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"314857",2020-02-04 14:36:00,0.709219,112,0,28,23,21.5,21,22,22,22,0,0,22,22.5,21.5,21.5,23,22.5,23,4.4,0.05544,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"314858",2020-02-04 14:37:00,0.69535,111,0,28,23,21.5,21,22,22,22,0,0,22,22.5,21.5,21.5,23,22.5,23,4.4,0.05481,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"314859",2020-02-04 14:38:00,0.747324,128,0,28,23,21.5,21,22,22,22,0,0,22,22.5,21.5,21.5,23,22.5,23,4.4,-0.05166,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"314860",2020-02-04 14:39:00,0.771049,143,0,28,23,21.5,21,22,22,22,0,0,22,22.5,21.5,21.5,23,22.5,23,4.3,-0.15246,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"314861",2020-02-04 14:40:00,2.14059,153,0,28,23,21.5,28,22,22,22,0,0,22,22.5,21.5,21.5,23,22.5,23,4.2,-0.18396,1,0,0,1,0,0,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"314862",2020-02-04 14:41:00,1.67502,151,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,4.4,-0.16947,1,0,0,1,0,0,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"314863",2020-02-04 14:42:00,1.83359,140,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,4.6,-0.05859,1,0,0,1,0,0,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"314864",2020-02-04 14:43:00,2.38199,121,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,4.3,0.01701,1,0,0,1,0,0,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"314865",2020-02-04 14:44:00,2.94784,102,0,28,23,21.5,21,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,4.2,0.10584,1,0,0,1,0,0,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"314866",2020-02-04 14:45:00,2.67497,104,0,28,23,21.5,21,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,4.2,0.07182,1,0,0,1,0,0,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"314867",2020-02-04 14:46:00,3.31334,118,0,28,23,21.5,21,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,4.2,-0.000630002,1,0,0,1,0,0,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"314868",2020-02-04 14:47:00,3.96384,113,0,28,23,21.5,21,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,4.2,0.0252,1,0,0,1,0,0,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"314869",2020-02-04 14:48:00,3.77559,103,0,28,23,21.5,21,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,4.3,0.09387,1,0,0,1,0,0,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"314870",2020-02-04 14:49:00,3.7498,97,0,28,23,21.5,21,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,4.3,0.12978,1,0,0,1,0,0,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"314871",2020-02-04 14:50:00,4.07464,93,0,28,23,21.5,21,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,4.3,0.14175,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"314872",2020-02-04 14:51:00,4.15135,91,0,28,23,21.5,21,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,4.3,0.13671,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"314873",2020-02-04 14:52:00,4.14002,96,0,28,23,21.5,21,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,4.2,0.09387,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"314874",2020-02-04 14:53:00,4.08266,103,0,28,23,21.5,21,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,4.1,0.08631,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"314875",2020-02-04 14:54:00,4.10062,111,0,28,23,21.5,21,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,4,0.00756,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"314876",2020-02-04 14:55:00,3.68528,118,0,28,23,21.5,21,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,4.2,-0.00126,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"314877",2020-02-04 14:56:00,2.85732,123,0,28,23,21.5,21,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,3.9,-0.03906,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"314878",2020-02-04 14:57:00,2.68299,135,0,28,23,21.5,21,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,3.9,-0.12096,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"314879",2020-02-04 14:58:00,2.83005,141,0,28,23,21.5,21,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,3.7,-0.1386,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"314880",2020-02-04 14:59:00,2.20674,144,0,28,23,21.5,21,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,3.6,-0.11781,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"314881",2020-02-04 15:00:00,2.18807,142,0,28,23,21.5,21,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,3.8,-0.10899,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"314882",2020-02-04 15:01:00,2.59272,133,0,28,23,21.5,21,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,3.8,-0.06993,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"314883",2020-02-04 15:02:00,2.36731,129,0,28,23,21.5,21,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,3.7,-0.08316,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"314884",2020-02-04 15:03:00,2.22959,133,0,28,23,21.5,21,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,3.6,-0.09513,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"314885",2020-02-04 15:04:00,2.33233,130,0,28,23,21.5,21,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,3.7,-0.0819,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"314886",2020-02-04 15:05:00,1.93441,131,0,28,23,21.5,21,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,3.6,0.19404,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"314887",2020-02-04 15:06:00,2.14082,137,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,3.7,0.18837,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"314888",2020-02-04 15:07:00,2.11959,141,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,3.6,0.17514,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"314889",2020-02-04 15:08:00,2.06252,144,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,3.3,0.03591,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"314890",2020-02-04 15:09:00,1.93239,149,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,3.4,-0.17829,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"314891",2020-02-04 15:10:00,2.01591,153,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,3.3,-0.19341,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"314892",2020-02-04 15:11:00,2.10457,138,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,3.3,-0.07686,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"314893",2020-02-04 15:12:00,1.92885,126,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,3.4,-0.05229,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"314894",2020-02-04 15:13:00,1.78296,133,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,3.4,-0.10647,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"314895",2020-02-04 15:14:00,1.76927,129,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,3.4,-0.08253,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"314896",2020-02-04 15:15:00,1.78147,136,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,3.2,-0.12096,0,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"314897",2020-02-04 15:16:00,1.98758,155,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,3.4,-0.19278,0,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"314898",2020-02-04 15:17:00,1.79547,164,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,3.5,-0.25326,0,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"314899",2020-02-04 15:18:00,1.85729,163,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,3.4,-0.23247,0,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"314900",2020-02-04 15:19:00,1.84567,158,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,3.2,-0.23373,0,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"314901",2020-02-04 15:20:00,1.92427,158,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,3.3,-0.21609,0,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"314902",2020-02-04 15:21:00,1.92909,164,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,3.3,-0.25893,0,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"314903",2020-02-04 15:22:00,1.5522,168,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,3.3,-0.25893,0,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"314904",2020-02-04 15:23:00,1.92042,175,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,3.1,-0.27216,0,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"314905",2020-02-04 15:24:00,1.87114,173,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,3.2,-0.2709,0,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"314906",2020-02-04 15:25:00,1.85067,174,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,3.1,-0.28413,0,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"314907",2020-02-04 15:26:00,1.8571,175,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,3,-0.27846,0,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"314908",2020-02-04 15:27:00,2.09934,171,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,3,-0.24633,0,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"314909",2020-02-04 15:28:00,1.81927,170,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,2.9,-0.22176,0,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"314910",2020-02-04 15:29:00,1.53496,173,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,2.9,-0.2457,0,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"314911",2020-02-04 15:30:00,1.93342,168,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,2.9,-0.21483,0,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"314912",2020-02-04 15:31:00,2.26919,150,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,3,-0.08946,0,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"314913",2020-02-04 15:32:00,1.72426,126,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,3,-0.00126,0,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"314914",2020-02-04 15:33:00,1.86977,116,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,3.1,0.08631,0,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"314915",2020-02-04 15:34:00,1.86602,105,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,3.1,0.13671,0,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"314916",2020-02-04 15:35:00,2.02693,102,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,3,0.14994,0,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"314917",2020-02-04 15:36:00,2.11877,100,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,2.9,0.14301,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"314918",2020-02-04 15:37:00,2.01634,96,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,2.7,0.16947,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"314919",2020-02-04 15:38:00,1.96591,91,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,2.6,0.19971,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"314920",2020-02-04 15:39:00,1.93071,88,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,2.5,0.22995,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"314921",2020-02-04 15:40:00,1.94322,88,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,2.5,0.19152,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"314922",2020-02-04 15:41:00,1.8678,99,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,2.5,0.14994,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"314923",2020-02-04 15:42:00,1.75199,98,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,2.5,0.12537,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"314924",2020-02-04 15:43:00,1.52561,108,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,2.5,0.0945,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"314925",2020-02-04 15:44:00,1.54377,96,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,2.4,0.16443,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"314926",2020-02-04 15:45:00,1.53533,96,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,2.3,0.19215,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"314927",2020-02-04 15:46:00,1.55191,101,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,2.2,0.13104,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"314928",2020-02-04 15:47:00,1.54053,107,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,2.1,0.11781,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"314929",2020-02-04 15:48:00,1.56139,104,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,2,0.12411,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"314930",2020-02-04 15:49:00,1.80024,98,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,2,0.1386,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"314931",2020-02-04 15:50:00,1.58746,96,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,2,0.16191,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"314932",2020-02-04 15:51:00,1.57585,97,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,2,0.15687,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"314933",2020-02-04 15:52:00,1.6468,98,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,2.1,0.15057,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"314934",2020-02-04 15:53:00,1.73632,97,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,2.2,0.11907,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"314935",2020-02-04 15:54:00,1.82555,98,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,2.2,0.11844,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"314936",2020-02-04 15:55:00,1.74207,97,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,2.3,0.13041,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"314937",2020-02-04 15:56:00,1.73203,99,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,23,22,23,2.3,0.35847,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"314938",2020-02-04 15:57:00,1.7799,96,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,22.5,22,23,2.3,0.42084,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"314939",2020-02-04 15:58:00,1.80082,94,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,22.5,22,23,2.2,0.33894,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"314940",2020-02-04 15:59:00,1.37305,91,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,22.5,22,23,2.2,0.27657,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"314941",2020-02-04 16:00:00,1.74391,86,0,28,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,22.5,22,23,2.2,0.57267,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"314942",2020-02-04 16:01:00,1.91319,80,0,16,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,22.5,22,23,2.2,0.49077,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"314943",2020-02-04 16:02:00,1.6346,75,0,16,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,22.5,22,23,2.3,0.47817,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"314944",2020-02-04 16:03:00,1.70883,72,0,16,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,22.5,22,23,2.3,0.47124,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"314945",2020-02-04 16:04:00,1.8771,68,0,16,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,22.5,22,23,2.4,0.49014,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"314946",2020-02-04 16:05:00,1.90551,64,0,16,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,22.5,22,23,2.4,0.9576,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"314947",2020-02-04 16:06:00,1.91032,63,0,16,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,22.5,22,23,2.4,0.9828,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"314948",2020-02-04 16:07:00,2.34227,62,0,16,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,22.5,22,23,2.3,1.01745,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"314949",2020-02-04 16:08:00,2.02672,60,0,16,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,22.5,22,23,2.3,1.0647,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"314950",2020-02-04 16:09:00,2.20398,58,0,16,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,22.5,22,23,2.2,1.08423,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"314951",2020-02-04 16:10:00,2.25413,58,0,16,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,22.5,22,22.5,2.2,1.09998,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"314952",2020-02-04 16:11:00,1.87803,58,0,16,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,22.5,22,22.5,2.2,1.08549,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"314953",2020-02-04 16:12:00,1.91914,62,0,16,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,22.5,22,22.5,2.2,1.04076,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"314954",2020-02-04 16:13:00,1.87122,63,0,16,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,22.5,22,22.5,2.2,1.04454,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"314955",2020-02-04 16:14:00,1.66334,65,0,16,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,22.5,22,22.5,2.2,1.05084,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"314956",2020-02-04 16:15:00,1.69501,68,0,16,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,22.5,22,22.5,2.2,1.05084,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"314957",2020-02-04 16:16:00,1.95931,66,0,16,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,22.5,22,22.5,2.2,1.05462,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"314958",2020-02-04 16:17:00,1.37671,66,0,16,23,21.5,10,22,22,22,0,0,22,22.5,21.5,21.5,22.5,22,22.5,2.2,1.03194,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"314959",2020-02-04 16:18:00,1.73198,66,0,16,23,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21.5,22.5,22,22.5,2.2,1.04013,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"314960",2020-02-04 16:19:00,1.95143,67,0,16,23,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21.5,22.5,22,22.5,2.3,1.04643,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"314961",2020-02-04 16:20:00,2.19294,70,0,16,23,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21.5,22.5,22,22.5,2.3,1.05084,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"314962",2020-02-04 16:21:00,2.96862,70,0,16,23,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21.5,22.5,22,22.5,2.3,1.0332,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"314963",2020-02-04 16:22:00,2.30273,68,0,16,23,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21.5,22.5,22,22.5,2.3,1.04517,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"314964",2020-02-04 16:23:00,2.26472,64,0,16,23,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21.5,22.5,22,22.5,2.4,1.08234,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"314965",2020-02-04 16:24:00,2.29174,61,0,16,23,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21.5,22.5,22,22.5,2.4,1.08927,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"314966",2020-02-04 16:25:00,2.16719,57,0,16,23,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21.5,22.5,22,22.5,2.4,1.14471,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"314967",2020-02-04 16:26:00,1.67967,61,0,16,23,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21.5,22.5,22,22.5,2.4,1.08927,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"314968",2020-02-04 16:27:00,1.79486,66,0,16,23,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21.5,22.5,22,22.5,2.5,1.07541,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"314969",2020-02-04 16:28:00,1.87228,63,0,16,23,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21.5,22.5,22,22.5,2.5,1.08927,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"314970",2020-02-04 16:29:00,1.90896,68,0,16,23,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21.5,22.5,22,22.5,2.5,1.05273,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"314971",2020-02-04 16:30:00,1.56135,78,0,16,23,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21.5,22.5,22,22.5,2.5,0.99666,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"314972",2020-02-04 16:31:00,1.85856,79,0,16,23,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21.5,22.5,22,22.5,2.5,0.9954,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"314973",2020-02-04 16:32:00,1.92088,77,0,16,23,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21.5,22.5,22,22.5,2.5,1.03761,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"314974",2020-02-04 16:33:00,2.15608,65,0,16,23,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21.5,22.5,22,22.5,2.5,1.10124,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"314975",2020-02-04 16:34:00,2.28279,48,0,16,23,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21.5,22.5,22,22.5,2.5,1.19385,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"314976",2020-02-04 16:35:00,2.31925,43,0,16,23,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21.5,22.5,22,22.5,2.5,1.22724,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"314977",2020-02-04 16:36:00,1.96193,41,0,16,23,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21.5,22.5,22,22.5,2.5,1.21842,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"314978",2020-02-04 16:37:00,2.91739,43,0,16,23,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21.5,22.5,22,22.5,2.5,1.21212,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"314979",2020-02-04 16:38:00,2.37419,47,0,16,21,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21.5,22.5,22,22.5,2.5,1.18944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"314980",2020-02-04 16:39:00,2.32176,54,0,16,21,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21.5,22.5,22,22.5,2.5,1.14471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"314981",2020-02-04 16:40:00,2.05942,73,0,16,21,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21.5,22.5,22,22.5,2.5,1.03698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"314982",2020-02-04 16:41:00,1.30081,111,0,16,21,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21.5,22.5,22,22.5,2.5,0.189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
