"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"314983",2020-02-04 16:42:00,0,188,0,16,21,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21.5,22.5,22,22.5,2.5,-0.25263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"314984",2020-02-04 16:43:00,0,220,0,16,21,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21.5,22.5,22,22.5,2.6,-0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"314985",2020-02-04 16:44:00,0,198,0,16,21,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21.5,22.5,22,22.5,2.5,-0.22869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"314986",2020-02-04 16:45:00,0,175,0,16,10,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21.5,22.5,22,22.5,2.5,-0.07686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"314987",2020-02-04 16:46:00,0,153,0,16,10,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21.5,22.5,22,22.5,2.6,0.04725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"314988",2020-02-04 16:47:00,0,120,0,16,10,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21.5,22.5,22,22.5,2.7,0.19908,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"314989",2020-02-04 16:48:00,0,108,0,16,10,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21.5,22.5,22,22.5,2.8,0.2394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"314990",2020-02-04 16:49:00,0,81,0,16,10,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21.5,22.5,22,22.5,2.8,0.36288,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"314991",2020-02-04 16:50:00,0,64,0,16,10,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21.5,22.5,22,22.5,2.9,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"314992",2020-02-04 16:51:00,0,51,0,16,10,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2.8,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"314993",2020-02-04 16:52:00,0,48,0,16,10,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2.8,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"314994",2020-02-04 16:53:00,0,54,0,16,10,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2.8,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"314995",2020-02-04 16:54:00,0,62,0,16,10,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2.8,0.67725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"314996",2020-02-04 16:55:00,0,65,0,16,10,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2.8,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"314997",2020-02-04 16:56:00,0,64,0,16,10,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2.8,0.55251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"314998",2020-02-04 16:57:00,0,61,0,16,10,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2.8,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"314999",2020-02-04 16:58:00,0,54,0,16,10,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2.8,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"315000",2020-02-04 16:59:00,0,47,0,16,10,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2.8,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"315001",2020-02-04 17:00:00,0,40,0,16,10,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2.8,0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"315002",2020-02-04 17:01:00,0,38,0,28,10,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2.8,0.57519,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"315003",2020-02-04 17:02:00,0,38,0,28,10,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2.8,0.57204,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"315004",2020-02-04 17:03:00,0,36,0,28,10,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2.8,0.59031,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"315005",2020-02-04 17:04:00,0,33,0,28,10,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2.7,0.5922,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"315006",2020-02-04 17:05:00,0,31,0,28,10,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2.7,0.61299,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"315007",2020-02-04 17:06:00,0.0945091,27,0,28,10,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2.7,0.64764,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"315008",2020-02-04 17:07:00,0.437089,24,0,28,10,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2.7,0.65772,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"315009",2020-02-04 17:08:00,1.23263,24,0,28,10,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2.7,0.67032,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"315010",2020-02-04 17:09:00,1.02561,25,0,28,10,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2.7,0.6615,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"315011",2020-02-04 17:10:00,0.565265,28,0,28,10,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2.7,0.64827,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"315012",2020-02-04 17:11:00,0.829494,29,0,28,10,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2.7,0.62937,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"315013",2020-02-04 17:12:00,3.00301,34,0,28,10,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2.7,0.61614,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"315014",2020-02-04 17:13:00,3.19637,35,0,28,10,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2.7,0.60039,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"315015",2020-02-04 17:14:00,3.04061,37,0,28,10,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2.7,0.59787,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"315016",2020-02-04 17:15:00,2.78157,32,0,28,10,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2.7,0.63126,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"315017",2020-02-04 17:16:00,2.25046,29,0,28,10,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2.7,0.64701,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"315018",2020-02-04 17:17:00,2.1291,27,0,28,10,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2.7,0.66654,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"315019",2020-02-04 17:18:00,2.45904,25,0,28,10,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2.7,0.67914,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"315020",2020-02-04 17:19:00,2.6321,21,0,28,10,21.5,10,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2.8,0.68544,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"315021",2020-02-04 17:20:00,2.67356,20,0,28,10,21.5,28,22,22,22,0,0,22,22.5,21.5,21,22.5,22,22.5,2.8,0.71694,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315022",2020-02-04 17:21:00,2.67719,19,0,28,10,21.5,28,22,22,22,0,0,22,22.5,21.5,21,22.5,22,22.5,2.8,0.7056,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315023",2020-02-04 17:22:00,2.36394,18,0,28,10,21.5,28,22,22,22,0,0,22,22.5,21.5,21,22.5,22,22.5,2.8,0.72954,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315024",2020-02-04 17:23:00,2.09206,16,0,28,10,21.5,28,22,22,22,0,0,22,22.5,21.5,21,22.5,22,22.5,2.8,0.73584,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315025",2020-02-04 17:24:00,1.84127,16,0,28,10,21.5,28,22,22,22,0,0,22,22.5,21.5,21,22.5,22,22.5,2.8,0.74781,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315026",2020-02-04 17:25:00,1.88957,16,0,28,10,21.5,28,22,22,22,0,0,22,22.5,21.5,21,22.5,22,22.5,2.7,0.73017,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315027",2020-02-04 17:26:00,2.56381,14,0,28,10,21.5,28,22,22,22,0,0,22,22.5,21.5,21,22.5,22,22.5,2.7,0.74907,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315028",2020-02-04 17:27:00,3.34888,13,0,28,10,21.5,28,22,22,22,0,0,22,22.5,21.5,21,22.5,22,22.5,2.7,0.7497,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315029",2020-02-04 17:28:00,3.69448,12,0,28,10,21.5,28,22,22,22,0,0,22,22.5,21.5,21,22.5,22,22.5,2.7,0.79254,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315030",2020-02-04 17:29:00,3.40418,10,0,28,10,21.5,28,22,22,22,0,0,22,22.5,21.5,21,22.5,22,22.5,2.7,0.78057,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315031",2020-02-04 17:30:00,3.70636,10,0,28,10,21.5,28,22,22,22,0,0,22,22.5,21.5,21,22.5,22,22.5,2.7,0.78057,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315032",2020-02-04 17:31:00,3.83755,10,0,28,10,21.5,28,22,22,22,0,0,22,22.5,21.5,21,22.5,22,22.5,2.7,0.77742,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315033",2020-02-04 17:32:00,3.48823,10,0,28,10,21.5,28,22,22,22,0,0,22,22.5,21.5,21,22.5,22,22.5,2.7,0.78057,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315034",2020-02-04 17:33:00,3.47161,9,0,28,10,21.5,28,22,22,22,0,0,22,22.5,21.5,21,22.5,22,22.5,2.5,0.79821,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315035",2020-02-04 17:34:00,3.46461,9,0,28,10,21.5,28,22,22,22,0,0,22,22.5,21.5,21,22.5,22,22.5,2.5,0.79317,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315036",2020-02-04 17:35:00,3.73569,8,0,28,10,21.5,28,22,22,22,0,0,22,22.5,21.5,21,22.5,22,22.5,2.3,0.79569,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315037",2020-02-04 17:36:00,3.76777,9,0,28,10,21.5,28,22,22,22,0,0,22,22.5,21.5,21,22.5,22,22.5,2.3,0.79317,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315038",2020-02-04 17:37:00,3.85067,5,0,28,10,21.5,28,22,22,22,0,0,22,22.5,21.5,21,22.5,22,22.5,2.2,0.79317,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315039",2020-02-04 17:38:00,3.92718,7,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2.2,0.79884,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315040",2020-02-04 17:39:00,3.86977,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2.4,0.80451,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315041",2020-02-04 17:40:00,3.6649,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2.3,0.79317,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315042",2020-02-04 17:41:00,3.592,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2.3,0.79128,0,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315043",2020-02-04 17:42:00,3.70786,0,0,28,10,21.5,28,22,22,22,0,0,22,22.5,21.5,21,22.5,22,22.5,2.3,0.80451,0,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315044",2020-02-04 17:43:00,3.41001,0,0,28,10,21.5,28,22,22,22,0,0,22,22.5,21.5,21,22.5,22,22.5,2.3,0.78687,0,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315045",2020-02-04 17:44:00,3.351,0,0,28,10,21.5,28,22,22,22,0,0,22,22.5,21.5,21,22.5,22,22.5,2.2,0.79128,0,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315046",2020-02-04 17:45:00,3.19233,0,0,28,10,21.5,28,22,22,22,0,0,22,22.5,21.5,21,22.5,22,22.5,2.3,0.81081,0,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315047",2020-02-04 17:46:00,2.84171,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2.2,0.79191,0,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315048",2020-02-04 17:47:00,2.79127,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2.2,0.79254,0,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315049",2020-02-04 17:48:00,3.23161,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2.1,0.79254,0,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315050",2020-02-04 17:49:00,3.44941,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2.1,0.78057,0,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315051",2020-02-04 17:50:00,3.47348,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2.1,0.78687,0,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315052",2020-02-04 17:51:00,3.36891,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,1.9,0.7812,0,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315053",2020-02-04 17:52:00,3.12248,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,1.9,0.78246,0,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315054",2020-02-04 17:53:00,3.20163,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,1.9,1.00233,0,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315055",2020-02-04 17:54:00,3.1519,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,1.6,1.03824,0,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315056",2020-02-04 17:55:00,3.37082,0,0,28,10,21.5,28,22,22,22,0,0,22,22.5,21.5,21,22.5,22,22.5,1.6,0.97524,0,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315057",2020-02-04 17:56:00,3.15254,0,0,28,10,21.5,28,22,22,22,0,0,22,22.5,21.5,21,22.5,22,22.5,1.6,0.90531,0,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315058",2020-02-04 17:57:00,3.07349,0,0,28,10,21.5,28,22,22,22,0,0,22,22.5,21.5,21,22.5,22,22.5,1.7,0.78687,0,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315059",2020-02-04 17:58:00,3.01819,0,0,28,10,21.5,28,22,22,22,0,0,22,22.5,21.5,21,22.5,22,22.5,1.7,0.78687,0,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315060",2020-02-04 17:59:00,2.99839,0,0,28,10,21.5,28,22,22,22,0,0,22,22.5,21.5,21,22.5,22,22.5,1.7,0.78309,0,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315061",2020-02-04 18:00:00,2.96769,0,0,28,10,21.5,28,22,22,22,0,0,22,22.5,21.5,21,22.5,22,22.5,1.7,0.79821,0,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315062",2020-02-04 18:01:00,2.97836,0,0,28,10,21.5,28,22,22,22,0,0,22,22.5,21.5,21,22.5,22,22.5,1.8,0.78687,0,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315063",2020-02-04 18:02:00,2.83642,0,0,28,10,21.5,28,22,22,22,0,0,22,22.5,21.5,21,22.5,22,22.5,1.8,0.7875,0,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315064",2020-02-04 18:03:00,2.92918,0,0,28,10,21.5,28,22,22,22,0,0,22,22.5,21.5,21,22.5,22,22.5,1.8,0.756,0,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315065",2020-02-04 18:04:00,2.89292,0,0,28,10,21.5,28,22,22,22,0,0,22,22.5,21.5,21,22.5,22,22.5,1.7,0.756,0,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315066",2020-02-04 18:05:00,2.87569,0,0,28,10,21.5,28,22,22,22,0,0,22,22.5,21.5,21,22.5,22,22.5,1.7,0.75537,0,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315067",2020-02-04 18:06:00,2.81295,0,0,28,10,21.5,28,22,22,22,0,0,22,22.5,21.5,21,22.5,22,22.5,1.8,0.75474,0,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315068",2020-02-04 18:07:00,2.80649,0,0,28,10,21.5,28,22,22,22,0,0,22,22.5,21.5,21,22.5,22,22.5,1.8,0.7623,0,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315069",2020-02-04 18:08:00,2.79724,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,1.8,0.76356,0,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315070",2020-02-04 18:09:00,2.82526,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,1.7,0.75537,0,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315071",2020-02-04 18:10:00,2.82341,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,1.8,0.75537,0,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315072",2020-02-04 18:11:00,2.83029,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,1.9,0.756,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315073",2020-02-04 18:12:00,2.84406,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,1.9,0.75789,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315074",2020-02-04 18:13:00,2.84134,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,1.9,0.76041,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315075",2020-02-04 18:14:00,2.72698,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,1.9,0.76041,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315076",2020-02-04 18:15:00,3.07431,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2,0.7371,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315077",2020-02-04 18:16:00,2.9206,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2,0.75537,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315078",2020-02-04 18:17:00,2.62122,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2,0.75411,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315079",2020-02-04 18:18:00,2.75608,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2,0.74277,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315080",2020-02-04 18:19:00,2.71634,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2,0.74907,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315081",2020-02-04 18:20:00,2.73878,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2.1,0.74781,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315082",2020-02-04 18:21:00,2.80405,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2.1,0.75789,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315083",2020-02-04 18:22:00,2.99531,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2.1,0.75348,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315084",2020-02-04 18:23:00,2.83006,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2.1,0.73017,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315085",2020-02-04 18:24:00,2.82782,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,22,22.5,2.1,0.73647,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315086",2020-02-04 18:25:00,2.81136,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,21.5,22.5,2.1,0.74844,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315087",2020-02-04 18:26:00,2.7713,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,21.5,22.5,2.2,0.73584,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315088",2020-02-04 18:27:00,2.82833,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,21.5,22.5,2.2,0.73206,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315089",2020-02-04 18:28:00,2.61582,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,21.5,22,2.2,0.73584,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315090",2020-02-04 18:29:00,3.09076,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,21.5,22,2.3,0.74844,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315091",2020-02-04 18:30:00,2.77748,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,21.5,22,2.3,0.73584,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315092",2020-02-04 18:31:00,2.8766,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,21.5,22,2.3,0.73395,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315093",2020-02-04 18:32:00,2.99538,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,21.5,22,2.3,0.73647,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315094",2020-02-04 18:33:00,2.9028,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,21.5,22,2.3,0.73962,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315095",2020-02-04 18:34:00,3.06255,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,21.5,22,2.5,0.73647,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315096",2020-02-04 18:35:00,2.82877,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,21.5,22,2.3,0.73584,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315097",2020-02-04 18:36:00,3.11418,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,21.5,22,2.3,0.73584,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315098",2020-02-04 18:37:00,3.08726,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,21.5,22,2.3,0.73647,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315099",2020-02-04 18:38:00,3.05772,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,21.5,22,2.3,0.73017,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315100",2020-02-04 18:39:00,2.94179,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,21.5,22,2.3,0.73332,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315101",2020-02-04 18:40:00,2.85957,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,21.5,22,2.3,0.73521,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315102",2020-02-04 18:41:00,2.81386,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,21.5,22,2.3,0.7371,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315103",2020-02-04 18:42:00,2.8523,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,21.5,22,2.3,0.72387,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315104",2020-02-04 18:43:00,2.76718,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,21.5,22,2.3,0.72009,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315105",2020-02-04 18:44:00,2.84667,0,0,28,10,21.5,28,22,22,22,0,0,22.5,22.5,21.5,21,22.5,21.5,22,2.3,0.71757,0,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"315106",2020-02-04 18:45:00,2.85976,0,0,22,10,21.5,28,24.5,22,22,0,0,22.5,22.5,21.5,21,22.5,21.5,22,2.4,0.75474,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"315107",2020-02-04 18:46:00,2.67201,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22.5,21.5,22,2.3,0.74907,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315108",2020-02-04 18:47:00,2.6804,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,2.3,0.75411,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315109",2020-02-04 18:48:00,2.59357,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,2.4,0.75537,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315110",2020-02-04 18:49:00,2.59774,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,2.4,0.74844,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315111",2020-02-04 18:50:00,2.56786,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,2.5,0.74718,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315112",2020-02-04 18:51:00,2.25526,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,2.5,0.74529,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315113",2020-02-04 18:52:00,3.11497,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,2.5,0.74592,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315114",2020-02-04 18:53:00,3.07674,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,2.4,0.74718,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315115",2020-02-04 18:54:00,3.2444,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,2.4,0.7497,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315116",2020-02-04 18:55:00,3.67702,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,2.4,0.74151,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315117",2020-02-04 18:56:00,3.60628,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,2.4,0.73584,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315118",2020-02-04 18:57:00,3.6406,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,2.5,0.74151,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315119",2020-02-04 18:58:00,3.63223,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,2.5,0.74151,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315120",2020-02-04 18:59:00,3.60554,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,2.6,0.73458,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315121",2020-02-04 19:00:00,3.49381,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,2.6,0.73584,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315122",2020-02-04 19:01:00,3.41727,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,2.6,0.73647,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315123",2020-02-04 19:02:00,3.30847,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,2.6,0.73584,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315124",2020-02-04 19:03:00,2.86111,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,2.7,0.72576,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315125",2020-02-04 19:04:00,2.74008,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,2.6,0.73143,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315126",2020-02-04 19:05:00,2.60039,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,2.5,0.73017,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315127",2020-02-04 19:06:00,2.56508,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,2.6,0.73584,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315128",2020-02-04 19:07:00,2.45429,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,2.6,0.73899,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315129",2020-02-04 19:08:00,2.37962,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,2.5,0.73395,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315130",2020-02-04 19:09:00,2.35905,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,2.5,0.72387,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315131",2020-02-04 19:10:00,2.41066,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,2.5,0.74277,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315132",2020-02-04 19:11:00,2.32657,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,2.6,0.74214,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315133",2020-02-04 19:12:00,2.60969,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,2.7,0.72954,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315134",2020-02-04 19:13:00,2.26782,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,2.6,0.73017,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315135",2020-02-04 19:14:00,2.26268,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,2.6,0.74214,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315136",2020-02-04 19:15:00,2.06109,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,2.6,0.98217,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315137",2020-02-04 19:16:00,2.13947,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,2.5,1.03194,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315138",2020-02-04 19:17:00,2.21326,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,2.6,0.89397,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315139",2020-02-04 19:18:00,2.20191,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,2.5,0.86814,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315140",2020-02-04 19:19:00,2.22496,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,2.5,0.82593,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315141",2020-02-04 19:20:00,2.22364,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,2.6,0.74655,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315142",2020-02-04 19:21:00,2.21517,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,2.5,0.74844,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315143",2020-02-04 19:22:00,2.13854,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,2.5,0.74277,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315144",2020-02-04 19:23:00,2.07478,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,2.5,0.74844,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315145",2020-02-04 19:24:00,2.0913,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,2.6,0.74277,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315146",2020-02-04 19:25:00,2.137,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,2.4,0.76797,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315147",2020-02-04 19:26:00,2.11523,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,2.3,0.76671,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315148",2020-02-04 19:27:00,2.09221,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,2.2,0.77427,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315149",2020-02-04 19:28:00,2.08503,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,2.2,0.756,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315150",2020-02-04 19:29:00,2.0861,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,2.2,0.76797,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315151",2020-02-04 19:30:00,2.07781,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,2,0.77931,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315152",2020-02-04 19:31:00,2.10739,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,2,0.77994,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315153",2020-02-04 19:32:00,2.1131,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,1.9,0.7686,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315154",2020-02-04 19:33:00,2.10552,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,1.9,0.78624,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315155",2020-02-04 19:34:00,2.49524,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,1.9,0.78561,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315156",2020-02-04 19:35:00,2.11592,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,1.8,0.77427,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315157",2020-02-04 19:36:00,1.86217,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,1.9,0.76545,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315158",2020-02-04 19:37:00,2.24447,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,1.9,0.77238,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315159",2020-02-04 19:38:00,2.1579,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,1.9,0.76734,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315160",2020-02-04 19:39:00,2.33542,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,1.8,0.76167,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315161",2020-02-04 19:40:00,2.1098,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,1.9,0.76797,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315162",2020-02-04 19:41:00,2.07432,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,1.9,0.7623,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315163",2020-02-04 19:42:00,2.11229,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,1.9,0.77427,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315164",2020-02-04 19:43:00,2.32399,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,1.9,0.77112,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315165",2020-02-04 19:44:00,2.05767,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,1.8,0.7623,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315166",2020-02-04 19:45:00,2.07418,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,1.9,0.76797,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315167",2020-02-04 19:46:00,1.69649,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,1.9,0.76797,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315168",2020-02-04 19:47:00,2.09355,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,1.8,0.76167,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315169",2020-02-04 19:48:00,1.97791,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,1.7,0.76734,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315170",2020-02-04 19:49:00,1.98353,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,1.7,0.77364,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315171",2020-02-04 19:50:00,2.18961,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,1.7,0.76797,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315172",2020-02-04 19:51:00,1.97644,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,1.7,0.76104,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315173",2020-02-04 19:52:00,1.96206,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,1.8,0.75285,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315174",2020-02-04 19:53:00,1.97202,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,1.8,0.7497,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315175",2020-02-04 19:54:00,1.94217,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,1.8,0.75474,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315176",2020-02-04 19:55:00,2.00282,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,1.8,0.76167,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315177",2020-02-04 19:56:00,1.74216,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,1.9,0.76167,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315178",2020-02-04 19:57:00,2.30424,0,0,22,10,21.5,28,24.5,23,23,0,0,22.5,22.5,21.5,21,22,21.5,22,1.9,0.76167,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315179",2020-02-04 19:58:00,1.93815,0,0,22,10,21.5,28,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,22,1.7,0.76734,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315180",2020-02-04 19:59:00,2.01538,0,0,22,10,21.5,28,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,22,1.8,0.75537,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315181",2020-02-04 20:00:00,1.96849,0,0,22,10,21.5,28,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,22,1.9,0.756,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315182",2020-02-04 20:01:00,1.96079,0,0,22,10,21.5,28,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,22,1.8,0.75789,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315183",2020-02-04 20:02:00,1.96155,0,0,22,10,21.5,28,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,22,1.8,0.76734,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315184",2020-02-04 20:03:00,2.03106,0,0,22,10,21.5,28,24.5,23,23,0,0,22,22,21.5,21,22,21.5,22,1.8,0.7497,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315185",2020-02-04 20:04:00,1.93219,0,0,22,10,21.5,28,24.5,23,23,0,0,22,22,21.5,21,22,21.5,22,1.8,0.7497,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315186",2020-02-04 20:05:00,1.9864,0,0,22,10,21.5,28,24.5,23,23,0,0,22,22,21.5,21,22,21.5,22,1.8,0.74781,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315187",2020-02-04 20:06:00,1.96242,0,0,22,10,21.5,28,24.5,23,23,0,0,22,22,21.5,21,22,21.5,22,1.7,0.75915,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315188",2020-02-04 20:07:00,1.96332,0,0,22,10,21.5,28,24.5,23,23,0,0,22,22,21.5,21,22,21.5,22,1.8,0.75033,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315189",2020-02-04 20:08:00,1.95147,0,0,22,10,21.5,28,24.5,23,23,0,0,22,22,21.5,21,22,21.5,22,1.8,0.74844,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315190",2020-02-04 20:09:00,1.97593,0,0,22,10,21.5,28,24.5,23,23,0,0,22,22,21.5,21,22,21.5,22,1.9,0.7434,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315191",2020-02-04 20:10:00,1.98312,0,0,22,10,21.5,28,24.5,23,23,0,0,22,22,21.5,21,22,21.5,22,2,0.76797,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315192",2020-02-04 20:11:00,1.94525,0,0,22,10,21.5,28,24.5,23,23,0,0,22,22,21.5,21,22,21.5,22,1.9,0.75033,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315193",2020-02-04 20:12:00,1.9251,0,0,22,10,21.5,28,24.5,23,23,0,0,22,22,21.5,21,22,21.5,22,2.1,0.7434,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315194",2020-02-04 20:13:00,1.91656,0,0,22,10,21.5,28,24.5,23,23,0,0,22,22,21.5,21,22,21.5,22,2.1,0.74907,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315195",2020-02-04 20:14:00,1.93621,0,0,22,10,21.5,28,24.5,23,23,0,0,22,22,21.5,21,22,21.5,22,2.1,0.74403,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315196",2020-02-04 20:15:00,1.93894,0,0,22,28,21.5,28,24.5,23,23,0,0,22,22,21.5,21,22,21.5,22,2,0.76167,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"315197",2020-02-04 20:16:00,1.94297,0,0,22,28,21.5,28,24.5,23,23,0,0,22,22,21.5,21,22,21.5,22,1.9,0.76797,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315198",2020-02-04 20:17:00,2.11485,0,0,22,28,21.5,28,24.5,23,23,0,0,22,22,21.5,21,22,21.5,22,2,0.77364,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315199",2020-02-04 20:18:00,1.9667,0,0,22,28,21.5,28,24.5,23,23,0,0,22,22,21.5,21,22,21.5,22,2,0.75474,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315200",2020-02-04 20:19:00,1.93372,0,0,22,28,21.5,28,24.5,23,23,0,0,22,22,21.5,21,22,21.5,22,1.9,0.73647,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315201",2020-02-04 20:20:00,1.97594,0,0,22,28,21.5,28,24.5,23,23,0,0,22,22,21.5,21,22,21.5,22,1.9,0.52857,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315202",2020-02-04 20:21:00,2.29645,0,0,22,28,21.5,28,24.5,23,23,0,0,22,22,21.5,21,22,21.5,22,1.9,0.59094,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315203",2020-02-04 20:22:00,2.11372,0,0,22,28,21.5,28,24.5,23,23,0,0,22,22,21.5,21,22,21.5,22,2,0.76734,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315204",2020-02-04 20:23:00,1.68809,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21.5,21,22,21.5,22,2,1.9719,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315205",2020-02-04 20:24:00,2.20055,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21.5,21,22,21.5,22,2.1,1.98576,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315206",2020-02-04 20:25:00,2.24606,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21.5,21,22,21.5,22,2.2,0.61299,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315207",2020-02-04 20:26:00,2.33071,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21.5,21,22,21.5,22,2.2,0.61362,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315208",2020-02-04 20:27:00,2.34798,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21.5,21.5,22,21.5,22,2.3,0.62685,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315209",2020-02-04 20:28:00,2.33079,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21.5,21.5,22,21.5,22,2.2,0.61047,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315210",2020-02-04 20:29:00,2.26339,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21.5,21.5,22,21.5,22,2.3,0.62181,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315211",2020-02-04 20:30:00,2.29223,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21.5,21.5,22,21.5,22,2.2,0.61614,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315212",2020-02-04 20:31:00,2.26363,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21.5,21.5,22,21.5,22,2.4,0.60984,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315213",2020-02-04 20:32:00,2.17844,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21.5,21.5,22,21.5,22,2.4,0.61425,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315214",2020-02-04 20:33:00,2.10305,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21.5,21.5,22,21.5,22,2.3,0.62811,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315215",2020-02-04 20:34:00,2.04767,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21.5,21.5,22,21.5,22,2.2,0.76419,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315216",2020-02-04 20:35:00,1.96622,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21.5,21.5,22,21.5,22,2.3,0.61614,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315217",2020-02-04 20:36:00,1.98315,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21.5,21.5,22,21.5,22,2.3,0.62181,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315218",2020-02-04 20:37:00,1.95835,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21.5,21.5,22,21.5,22,2.1,0.61614,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315219",2020-02-04 20:38:00,1.95108,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21.5,21.5,22,21.5,22,2.1,0.61173,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315220",2020-02-04 20:39:00,1.97374,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21.5,21.5,22,21.5,22,2.1,0.7749,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315221",2020-02-04 20:40:00,1.93433,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21.5,21.5,22,21.5,22,2.2,0.57834,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315222",2020-02-04 20:41:00,1.97799,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21.5,21.5,22,21.5,22,2.4,0.83034,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315223",2020-02-04 20:42:00,1.97404,0,0.524,22,28,21.5,24,24.5,23,23,0,0,22,22,21.5,21.5,22,21.5,22,2.4,1.46664,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315224",2020-02-04 20:43:00,1.95962,0,0.517,22,28,21.5,24,24.5,23,23,0,0,22,22,21.5,21.5,22,21.5,22,2.3,1.46034,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315225",2020-02-04 20:44:00,1.98879,0,0.515,22,28,21.5,24,24.5,23,23,0,0,22,22,21.5,21.5,22,21.5,22,2.3,1.4616,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315226",2020-02-04 20:45:00,1.93695,0,0.509,22,28,21.5,24,24.5,23,23,0,0,22,22,21.5,21.5,22,21.5,22,2.4,1.449,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315227",2020-02-04 20:46:00,1.90547,0,0.505,22,28,21.5,24,24.5,23,23,0,0,22,22,21.5,21.5,22,21.5,22,2.4,1.45341,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315228",2020-02-04 20:47:00,1.86899,0,0.503,22,28,21.5,24,24.5,23,23,0,0,22,22,21.5,21.5,22,21.5,22,2.4,1.48554,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315229",2020-02-04 20:48:00,1.89633,0,0.495,22,28,21.5,24,24.5,23,23,0,0,22,22,21.5,21.5,22,21.5,22,2.4,1.6506,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315230",2020-02-04 20:49:00,1.90536,0,0.496,22,28,21.5,24,24.5,23,23,0,0,22,22,21.5,21.5,22,21.5,22,2.1,1.67202,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315231",2020-02-04 20:50:00,1.89018,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.2,0.82404,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315232",2020-02-04 20:51:00,1.94439,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.1,0.81144,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315233",2020-02-04 20:52:00,1.84199,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.2,0.71694,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315234",2020-02-04 20:53:00,1.88063,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.2,0.82593,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315235",2020-02-04 20:54:00,1.87954,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.2,0.71127,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315236",2020-02-04 20:55:00,1.60968,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.3,0.71127,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315237",2020-02-04 20:56:00,2.02156,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.4,0.70497,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315238",2020-02-04 20:57:00,2.29345,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.4,0.71631,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315239",2020-02-04 20:58:00,1.92166,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.4,0.73017,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315240",2020-02-04 20:59:00,1.95982,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.3,0.72387,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315241",2020-02-04 21:00:00,1.7794,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.4,0.73521,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315242",2020-02-04 21:01:00,2.09284,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.6,0.72387,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315243",2020-02-04 21:02:00,2.1375,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.5,0.7245,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315244",2020-02-04 21:03:00,2.10337,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.4,0.76671,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315245",2020-02-04 21:04:00,2.12533,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.5,0.74277,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315246",2020-02-04 21:05:00,2.12587,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.6,0.73269,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315247",2020-02-04 21:06:00,2.11361,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.4,0.74025,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315248",2020-02-04 21:07:00,2.11741,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.3,0.74277,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315249",2020-02-04 21:08:00,2.13402,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.4,0.7497,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315250",2020-02-04 21:09:00,2.13146,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.3,0.76608,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315251",2020-02-04 21:10:00,2.10859,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.4,0.76734,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315252",2020-02-04 21:11:00,2.25215,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.5,0.74151,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315253",2020-02-04 21:12:00,2.10822,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.5,0.74214,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315254",2020-02-04 21:13:00,2.10562,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.4,0.74844,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315255",2020-02-04 21:14:00,2.04789,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.4,0.77238,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315256",2020-02-04 21:15:00,2.09138,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.4,0.74844,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315257",2020-02-04 21:16:00,2.08658,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.5,0.73773,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315258",2020-02-04 21:17:00,2.0689,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.5,0.7371,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315259",2020-02-04 21:18:00,1.87262,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.4,0.74907,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315260",2020-02-04 21:19:00,1.80416,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.5,0.74844,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315261",2020-02-04 21:20:00,2.00975,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.3,0.76419,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315262",2020-02-04 21:21:00,1.97149,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.3,0.75537,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315263",2020-02-04 21:22:00,1.94149,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.3,0.74214,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315264",2020-02-04 21:23:00,1.77161,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.3,0.74907,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315265",2020-02-04 21:24:00,1.9484,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.2,0.75222,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315266",2020-02-04 21:25:00,1.92935,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.2,0.73773,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315267",2020-02-04 21:26:00,1.86733,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.3,0.72324,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315268",2020-02-04 21:27:00,1.87283,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.4,0.71757,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315269",2020-02-04 21:28:00,1.91824,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.3,0.71757,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315270",2020-02-04 21:29:00,2.02359,0,0,22,10,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.3,0.71127,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315271",2020-02-04 21:30:00,1.67214,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.3,0.72324,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315272",2020-02-04 21:31:00,1.935,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.3,0.7119,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315273",2020-02-04 21:32:00,1.96197,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.3,0.7119,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315274",2020-02-04 21:33:00,2.05169,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.4,0.71568,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315275",2020-02-04 21:34:00,2.05627,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.3,0.71127,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315276",2020-02-04 21:35:00,2.09654,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.3,0.71442,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315277",2020-02-04 21:36:00,2.09731,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.3,0.71694,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315278",2020-02-04 21:37:00,2.09059,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.5,0.72954,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315279",2020-02-04 21:38:00,2.31528,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.3,0.71757,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315280",2020-02-04 21:39:00,2.10818,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.3,0.71757,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315281",2020-02-04 21:40:00,2.08563,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.3,0.71694,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315282",2020-02-04 21:41:00,2.09908,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.3,0.7182,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315283",2020-02-04 21:42:00,2.11943,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.3,0.72387,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315284",2020-02-04 21:43:00,2.0694,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.4,0.76104,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315285",2020-02-04 21:44:00,1.99262,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.4,0.72387,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315286",2020-02-04 21:45:00,2.02106,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.5,0.71001,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315287",2020-02-04 21:46:00,2.33153,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.4,0.71064,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315288",2020-02-04 21:47:00,2.06909,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.4,0.71694,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315289",2020-02-04 21:48:00,2.05515,0,0,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.4,0.81144,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315290",2020-02-04 21:49:00,2.34233,0,0.162,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.5,1.04517,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315291",2020-02-04 21:50:00,2.01012,0,0.255,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.3,1.12833,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315292",2020-02-04 21:51:00,1.93261,0,0.235,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.3,1.08612,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315293",2020-02-04 21:52:00,2.00817,0,0.211,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.4,1.23606,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315294",2020-02-04 21:53:00,1.64778,0,0.25,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.4,1.1655,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315295",2020-02-04 21:54:00,2.13218,0,0.254,22,28,21.5,24,24.5,23,23,0,0,22,22,21,21.5,22,21.5,22,2.4,1.13904,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315296",2020-02-04 21:55:00,1.85116,0,0.037,22,28,21.5,24,24.5,23,23,0,0,22,22.5,21,21.5,22,21.5,22,2.3,0.88641,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315297",2020-02-04 21:56:00,1.76365,0,0.037,22,28,21.5,24,24.5,23,23,0,0,22,22.5,21,21.5,22,21.5,22,2.3,0.75537,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
