"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"315298",2020-02-04 21:57:00,1.74119,0,0.018,22,28,21.5,24,24.5,23,23,0,0,22,22.5,21,21.5,22,21.5,22,2.3,0.72828,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315299",2020-02-04 21:58:00,1.78864,0,0.03,22,28,21.5,24,24.5,23,23,0,0,22,22.5,21,21.5,22,21.5,22,2.3,0.73647,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"315300",2020-02-04 21:59:00,1.85469,0,0.038,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21,21.5,22,21.5,22,2.4,0.74907,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315301",2020-02-04 22:00:00,1.92031,0,0,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21,21.5,22,21.5,22,2.3,0.52479,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315302",2020-02-04 22:01:00,1.51055,0,0,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21,21.5,22,21.5,22,2.4,0.62181,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315303",2020-02-04 22:02:00,1.98753,0,0,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21,21.5,22,21.5,22,2.3,0.6048,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315304",2020-02-04 22:03:00,1.99467,0,1.828,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21,21.5,22,21.5,22,2.4,2.49984,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315305",2020-02-04 22:04:00,2.0653,0,1.823,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21,21.5,22,21.5,22,2.4,2.46078,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315306",2020-02-04 22:05:00,2.36361,0,1.843,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21,21.5,22,21.5,22,2.4,2.48913,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315307",2020-02-04 22:06:00,2.24612,0,1.86,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21,21.5,22,21.5,22,2.3,2.50677,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315308",2020-02-04 22:07:00,2.22711,0,1.842,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21,21.5,22,21.5,22,2.4,2.47716,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315309",2020-02-04 22:08:00,2.33846,0,1.879,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21,21.5,22,21.5,22,2.3,2.52567,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315310",2020-02-04 22:09:00,2.43343,0,1.887,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21,21.5,22,21.5,22,2.4,2.53764,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315311",2020-02-04 22:10:00,2.5123,0,1.878,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21,21.5,22,21.5,22,2.3,2.5074,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315312",2020-02-04 22:11:00,2.53608,0,1.885,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21,21.5,22,21.5,22,2.3,2.52819,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315313",2020-02-04 22:12:00,2.51852,0,1.853,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21,21.5,22,21.5,22,2.3,2.50299,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315314",2020-02-04 22:13:00,2.39015,0,0,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21,21.5,22,21.5,22,2.4,0.51597,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315315",2020-02-04 22:14:00,2.33644,0,1.9,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21,21.5,22,21.5,22,2.5,2.53008,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315316",2020-02-04 22:15:00,2.32992,0,1.884,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21,21.5,22,21.5,22,2.4,2.52,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315317",2020-02-04 22:16:00,2.32123,0,1.882,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21,21.5,22,21.5,22,2.3,2.53071,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315318",2020-02-04 22:17:00,2.20215,0,1.844,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21,21.5,22,21.5,22,2.3,2.46204,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315319",2020-02-04 22:18:00,2.07625,0,1.874,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21,21.5,22,21.5,22,2.3,2.51307,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315320",2020-02-04 22:19:00,2.06605,0,1.894,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21,21.5,22,21.5,22,2.3,2.52315,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315321",2020-02-04 22:20:00,1.97664,0,1.882,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21,21.5,22,21.5,22,2.4,2.52,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315322",2020-02-04 22:21:00,1.96979,0,0,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21,21.5,22,21.5,22,2.3,0.51282,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315323",2020-02-04 22:22:00,1.87655,0,0.033,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21,21.5,22,21.5,22,2.3,0.57834,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315324",2020-02-04 22:23:00,2.01583,0,0.035,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21,21.5,22,21.5,22,2.3,0.57897,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315325",2020-02-04 22:24:00,1.97715,0,0.021,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21,21.5,22,21.5,22,2.3,0.55314,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315326",2020-02-04 22:25:00,1.90869,0,0.027,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.4,0.56637,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315327",2020-02-04 22:26:00,1.95849,0,0.027,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.5,0.56574,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315328",2020-02-04 22:27:00,1.95263,0,0.028,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.3,0.52164,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315329",2020-02-04 22:28:00,2.03186,0,0.035,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.3,0.57897,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315330",2020-02-04 22:29:00,2.18961,0,0.017,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.3,0.54747,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315331",2020-02-04 22:30:00,2.26012,0,0.027,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.3,0.56007,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315332",2020-02-04 22:31:00,2.27338,0,0.028,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.3,0.56007,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315333",2020-02-04 22:32:00,2.2258,0,0.036,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.3,0.57267,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315334",2020-02-04 22:33:00,2.68622,0,0.036,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.4,0.57834,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315335",2020-02-04 22:34:00,2.28674,0,0.017,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.6,0.54117,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315336",2020-02-04 22:35:00,2.26908,0,0.027,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.6,0.56448,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315337",2020-02-04 22:36:00,1.97115,0,0.028,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.4,0.56574,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315338",2020-02-04 22:37:00,2.25361,0,0.036,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.5,0.57771,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315339",2020-02-04 22:38:00,2.26374,0,0.035,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.5,0.56952,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315340",2020-02-04 22:39:00,2.17183,0,0.016,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.3,0.54117,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315341",2020-02-04 22:40:00,2.10038,0,0.027,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.3,0.56637,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315342",2020-02-04 22:41:00,2.39287,0,0.028,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.5,0.56574,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315343",2020-02-04 22:42:00,2.31761,0,0.035,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.4,0.57267,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315344",2020-02-04 22:43:00,2.31875,0,0.035,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.4,0.57267,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315345",2020-02-04 22:44:00,2.22037,0,0.016,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.4,0.61677,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315346",2020-02-04 22:45:00,2.04283,0,0.028,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.4,0.7749,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315347",2020-02-04 22:46:00,2.1374,0,0.027,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.3,0.78561,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315348",2020-02-04 22:47:00,2.08159,0,0.035,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.3,0.67473,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315349",2020-02-04 22:48:00,1.96177,0,0.035,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.4,0.68229,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315350",2020-02-04 22:49:00,1.87146,0,0.022,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.4,0.58464,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315351",2020-02-04 22:50:00,1.87675,0,0.031,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.3,0.6048,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315352",2020-02-04 22:51:00,1.94166,0,0,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.2,0.59031,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315353",2020-02-04 22:52:00,1.77556,0,0,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.3,0.63567,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315354",2020-02-04 22:53:00,1.92647,0,0,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.5,0.63504,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315355",2020-02-04 22:54:00,1.91523,0,0.006,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.4,0.55377,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315356",2020-02-04 22:55:00,1.83649,0,0.039,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.2,0.61425,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315357",2020-02-04 22:56:00,1.82979,0,0.018,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.4,0.61614,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315358",2020-02-04 22:57:00,1.97307,0,0,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.3,0.54747,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315359",2020-02-04 22:58:00,2.06135,0,0.022,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.3,0.60984,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315360",2020-02-04 22:59:00,2.14934,0,0.012,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.3,0.56448,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315361",2020-02-04 23:00:00,2.19233,0,0,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.2,0.64134,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315362",2020-02-04 23:01:00,2.16717,0,0,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.2,0.63,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315363",2020-02-04 23:02:00,2.19578,0,0.006,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.3,0.54936,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315364",2020-02-04 23:03:00,2.20718,0,0.039,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.3,0.60984,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315365",2020-02-04 23:04:00,2.19129,0,0.022,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.3,0.59157,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315366",2020-02-04 23:05:00,2.25293,0,0,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.4,0.54747,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315367",2020-02-04 23:06:00,2.26643,0,0.011,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.4,0.5544,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315368",2020-02-04 23:07:00,2.09019,0,0,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.4,0.64134,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315369",2020-02-04 23:08:00,2.29759,0,0,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.6,0.5418,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315370",2020-02-04 23:09:00,2.23652,0,1.891,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.5,2.57481,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315371",2020-02-04 23:10:00,2.27608,0,1.896,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.4,2.57544,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315372",2020-02-04 23:11:00,2.44067,0,1.885,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.3,2.52945,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315373",2020-02-04 23:12:00,2.19882,0,1.879,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.3,2.56473,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315374",2020-02-04 23:13:00,2.07043,0,1.86,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.2,2.52945,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315375",2020-02-04 23:14:00,2.07941,0,1.893,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.2,2.57481,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315376",2020-02-04 23:15:00,2.2553,0,0,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.3,0.63504,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315377",2020-02-04 23:16:00,2.03059,0,0,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.3,0.53487,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315378",2020-02-04 23:17:00,1.94887,0,1.91,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.2,2.42172,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315379",2020-02-04 23:18:00,1.8361,0,1.917,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.2,2.41668,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315380",2020-02-04 23:19:00,1.82332,0,1.897,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.2,2.40723,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315381",2020-02-04 23:20:00,1.84247,0,1.896,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.2,2.39778,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315382",2020-02-04 23:21:00,1.77382,0,1.868,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.2,2.3499,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315383",2020-02-04 23:22:00,1.77421,0,1.901,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.2,2.40219,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315384",2020-02-04 23:23:00,1.91965,0,1.893,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.2,2.40723,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315385",2020-02-04 23:24:00,1.83861,0,0.022,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.3,0.41517,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315386",2020-02-04 23:25:00,1.81229,0,0,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.3,0.378,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315387",2020-02-04 23:26:00,1.8392,0,0,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.2,0.45738,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315388",2020-02-04 23:27:00,1.83312,0,0,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.3,0.37107,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315389",2020-02-04 23:28:00,1.94444,0,0,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.4,0.38871,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315390",2020-02-04 23:29:00,2.03347,0,0,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.4,1.73061,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315391",2020-02-04 23:30:00,2.12078,0,0,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.4,0.38934,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315392",2020-02-04 23:31:00,2.15019,0,0,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.4,0.53991,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315393",2020-02-04 23:32:00,2.38045,0,0,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.3,0.37674,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315394",2020-02-04 23:33:00,2.18146,0,0,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.2,0.38241,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315395",2020-02-04 23:34:00,2.32221,0,0,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.2,0.36477,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315396",2020-02-04 23:35:00,2.13116,0,0,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.3,0.37737,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315397",2020-02-04 23:36:00,2.17919,0,0,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.4,0.37674,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315398",2020-02-04 23:37:00,2.22874,0,0,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.3,0.36351,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315399",2020-02-04 23:38:00,2.21065,0,0,22,10,21.5,24,24.5,23,23,0,0,22,22.5,21.5,21.5,22,21.5,22,2.3,0.38682,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"315400",2020-02-04 23:39:00,2.2015,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.4,0.38871,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315401",2020-02-04 23:40:00,2.21334,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.2,0.39501,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315402",2020-02-04 23:41:00,2.20542,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.2,0.38367,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315403",2020-02-04 23:42:00,2.19636,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.2,0.37485,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315404",2020-02-04 23:43:00,2.12383,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.2,0.35847,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315405",2020-02-04 23:44:00,2.94417,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.2,0.36477,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315406",2020-02-04 23:45:00,2.66,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.3,0.35847,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315407",2020-02-04 23:46:00,2.82868,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.4,0.36351,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315408",2020-02-04 23:47:00,3.32289,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.3,0.36351,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315409",2020-02-04 23:48:00,3.86318,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.3,0.34524,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315410",2020-02-04 23:49:00,4.13533,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.3,0.34587,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315411",2020-02-04 23:50:00,4.21302,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.2,0.35154,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315412",2020-02-04 23:51:00,4.21271,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.3,0.33957,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315413",2020-02-04 23:52:00,3.73947,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.3,0.34524,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315414",2020-02-04 23:53:00,4.07526,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.2,0.33705,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315415",2020-02-04 23:54:00,4.03971,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.3,0.35784,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315416",2020-02-04 23:55:00,3.5886,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.3,0.3465,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315417",2020-02-04 23:56:00,3.27303,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.4,0.36351,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315418",2020-02-04 23:57:00,3.05322,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.4,0.34839,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315419",2020-02-04 23:58:00,3.01833,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.4,0.36351,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315420",2020-02-04 23:59:00,2.93535,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.4,0.35217,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315421",2020-02-05 00:00:00,2.87153,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.4,0.3528,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315422",2020-02-05 00:01:00,2.61266,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.3,0.3465,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315423",2020-02-05 00:02:00,2.7438,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.3,0.35217,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315424",2020-02-05 00:03:00,2.73626,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.3,0.35154,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315425",2020-02-05 00:04:00,2.66254,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.3,0.3591,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315426",2020-02-05 00:05:00,2.69213,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.3,0.36603,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315427",2020-02-05 00:06:00,2.86524,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.3,0.35217,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315428",2020-02-05 00:07:00,2.57251,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.3,0.34839,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315429",2020-02-05 00:08:00,2.55904,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.5,0.37737,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315430",2020-02-05 00:09:00,2.56004,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.3,0.41265,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315431",2020-02-05 00:10:00,2.56991,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.3,0.37107,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315432",2020-02-05 00:11:00,2.51266,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.3,0.3654,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315433",2020-02-05 00:12:00,2.81014,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.3,0.3654,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315434",2020-02-05 00:13:00,3.11092,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.3,0.36477,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315435",2020-02-05 00:14:00,2.92985,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.3,0.36477,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315436",2020-02-05 00:15:00,3.23201,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.3,0.37044,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315437",2020-02-05 00:16:00,3.56115,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.3,0.36918,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315438",2020-02-05 00:17:00,3.94814,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.4,0.3591,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315439",2020-02-05 00:18:00,3.97491,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.3,0.33894,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315440",2020-02-05 00:19:00,3.97411,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.4,0.33264,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315441",2020-02-05 00:20:00,3.89999,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.5,0.34461,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315442",2020-02-05 00:21:00,4.00372,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.5,0.33957,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315443",2020-02-05 00:22:00,4.06193,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.5,0.34461,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315444",2020-02-05 00:23:00,3.992,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.3,0.34524,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315445",2020-02-05 00:24:00,4.19836,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.3,0.33894,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315446",2020-02-05 00:25:00,3.32638,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.4,0.34524,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315447",2020-02-05 00:26:00,3.03873,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.6,0.35091,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315448",2020-02-05 00:27:00,2.89346,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.5,0.35154,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315449",2020-02-05 00:28:00,2.79971,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.5,0.33894,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315450",2020-02-05 00:29:00,2.77837,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.3,0.33327,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315451",2020-02-05 00:30:00,2.69496,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.3,0.33327,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315452",2020-02-05 00:31:00,2.58651,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.4,0.33327,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315453",2020-02-05 00:32:00,2.09921,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.3,0.33327,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315454",2020-02-05 00:33:00,2.4872,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.5,0.33894,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315455",2020-02-05 00:34:00,2.45132,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.4,0.33894,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315456",2020-02-05 00:35:00,2.38304,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.5,0.33894,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315457",2020-02-05 00:36:00,2.32706,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.5,0.3339,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315458",2020-02-05 00:37:00,2.36649,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.4,0.33327,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315459",2020-02-05 00:38:00,2.4993,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.5,0.35847,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315460",2020-02-05 00:39:00,2.56719,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.4,0.35532,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315461",2020-02-05 00:40:00,2.51833,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.4,0.35343,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315462",2020-02-05 00:41:00,2.41159,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.4,0.3465,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315463",2020-02-05 00:42:00,2.43061,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.5,0.35217,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315464",2020-02-05 00:43:00,2.9038,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.7,0.35154,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315465",2020-02-05 00:44:00,2.73635,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.5,0.35091,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315466",2020-02-05 00:45:00,3.13657,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.4,0.38934,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"315467",2020-02-05 00:46:00,3.6298,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.4,0.38682,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"315468",2020-02-05 00:47:00,3.77881,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.4,0.3906,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"315469",2020-02-05 00:48:00,3.91678,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.5,0.37737,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"315470",2020-02-05 00:49:00,3.9787,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.5,0.38304,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"315471",2020-02-05 00:50:00,3.95912,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.6,0.37737,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"315472",2020-02-05 00:51:00,4.10624,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.5,0.37737,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"315473",2020-02-05 00:52:00,3.92541,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.6,0.37485,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"315474",2020-02-05 00:53:00,3.84488,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.6,0.37233,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"315475",2020-02-05 00:54:00,3.84827,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.5,0.37737,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"315476",2020-02-05 00:55:00,3.53689,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.6,0.3717,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"315477",2020-02-05 00:56:00,3.43187,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.5,0.57267,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"315478",2020-02-05 00:57:00,3.08596,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.5,0.60984,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"315479",2020-02-05 00:58:00,2.95965,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.4,0.54747,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"315480",2020-02-05 00:59:00,2.5952,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.4,0.48384,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"315481",2020-02-05 01:00:00,2.70619,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.6,0.48384,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"315482",2020-02-05 01:01:00,2.68106,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.6,0.38304,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"315483",2020-02-05 01:02:00,2.65953,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.5,0.37107,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"315484",2020-02-05 01:03:00,2.56344,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.5,0.37674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"315485",2020-02-05 01:04:00,2.56703,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.5,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"315486",2020-02-05 01:05:00,2.55313,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.5,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"315487",2020-02-05 01:06:00,2.50712,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.5,0.37926,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"315488",2020-02-05 01:07:00,2.49247,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.5,0.36855,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"315489",2020-02-05 01:08:00,2.47264,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.6,0.38997,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"315490",2020-02-05 01:09:00,2.46165,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.7,0.38997,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"315491",2020-02-05 01:10:00,2.43175,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.6,0.40194,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"315492",2020-02-05 01:11:00,2.4386,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.6,0.37737,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315493",2020-02-05 01:12:00,2.91004,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.5,0.3717,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315494",2020-02-05 01:13:00,2.76416,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.5,0.38241,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315495",2020-02-05 01:14:00,2.62981,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.5,0.3654,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315496",2020-02-05 01:15:00,3.15631,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.5,0.37989,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"315497",2020-02-05 01:16:00,3.32112,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.4,0.38619,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"315498",2020-02-05 01:17:00,3.63607,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.4,0.37863,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"315499",2020-02-05 01:18:00,4.27927,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.5,0.37737,0,1,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"315500",2020-02-05 01:19:00,3.83013,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.6,0.36477,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"315501",2020-02-05 01:20:00,3.89145,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.5,0.37044,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"315502",2020-02-05 01:21:00,4.03704,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.3,0.36477,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"315503",2020-02-05 01:22:00,3.69217,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.3,0.36477,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"315504",2020-02-05 01:23:00,3.71515,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.4,0.37044,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"315505",2020-02-05 01:24:00,3.63438,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.3,0.36603,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"315506",2020-02-05 01:25:00,3.28407,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.4,0.36477,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"315507",2020-02-05 01:26:00,3.26484,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.5,0.37044,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"315508",2020-02-05 01:27:00,2.85941,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.4,0.3654,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"315509",2020-02-05 01:28:00,2.78373,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.5,0.37044,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"315510",2020-02-05 01:29:00,2.73718,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.6,0.35847,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"315511",2020-02-05 01:30:00,2.84872,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.5,0.36477,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"315512",2020-02-05 01:31:00,2.56877,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.5,0.3591,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"315513",2020-02-05 01:32:00,2.49659,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.7,0.36414,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"315514",2020-02-05 01:33:00,2.44235,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.5,0.36099,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"315515",2020-02-05 01:34:00,2.44484,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.6,0.36414,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"315516",2020-02-05 01:35:00,2.45015,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.5,0.35847,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"315517",2020-02-05 01:36:00,2.45406,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.6,0.3528,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"315518",2020-02-05 01:37:00,2.39227,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.5,0.36414,0,1,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"315519",2020-02-05 01:38:00,2.42002,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,21.5,22,21.5,22,2.5,0.38367,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"315520",2020-02-05 01:39:00,2.42559,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.5,0.36414,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"315521",2020-02-05 01:40:00,2.40696,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.5,0.35847,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"315522",2020-02-05 01:41:00,2.58225,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.5,0.36414,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"315523",2020-02-05 01:42:00,2.93955,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.5,0.35784,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"315524",2020-02-05 01:43:00,2.83814,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.6,0.34587,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315525",2020-02-05 01:44:00,2.68281,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.4,0.35154,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315526",2020-02-05 01:45:00,3.25199,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.5,0.34587,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315527",2020-02-05 01:46:00,3.54481,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.5,0.35406,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315528",2020-02-05 01:47:00,3.74122,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.4,0.34587,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315529",2020-02-05 01:48:00,3.86463,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.5,0.34524,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315530",2020-02-05 01:49:00,3.95522,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.5,0.33138,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315531",2020-02-05 01:50:00,3.89845,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.4,0.34461,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315532",2020-02-05 01:51:00,3.86766,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.5,0.34524,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315533",2020-02-05 01:52:00,3.83517,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.5,0.33327,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315534",2020-02-05 01:53:00,3.50085,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.4,0.3213,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315535",2020-02-05 01:54:00,3.82875,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.5,0.33768,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315536",2020-02-05 01:55:00,3.55726,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.5,0.34398,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315537",2020-02-05 01:56:00,3.41392,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.5,0.33327,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315538",2020-02-05 01:57:00,3.14696,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.5,0.33894,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315539",2020-02-05 01:58:00,2.85927,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.3,0.3276,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315540",2020-02-05 01:59:00,2.86206,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.5,0.33894,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315541",2020-02-05 02:00:00,3.04718,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.5,0.34461,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315542",2020-02-05 02:01:00,3.14371,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.6,0.35721,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315543",2020-02-05 02:02:00,3.00181,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.5,0.35784,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315544",2020-02-05 02:03:00,2.89104,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.5,0.34335,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315545",2020-02-05 02:04:00,2.71717,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.5,0.33642,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315546",2020-02-05 02:05:00,2.53548,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.7,0.33894,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315547",2020-02-05 02:06:00,2.52274,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.7,0.35847,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315548",2020-02-05 02:07:00,2.53357,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.5,0.34587,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315549",2020-02-05 02:08:00,2.89242,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.7,0.37359,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315550",2020-02-05 02:09:00,2.61404,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.5,0.36981,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315551",2020-02-05 02:10:00,2.79582,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.5,0.35217,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315552",2020-02-05 02:11:00,2.66871,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.6,0.35217,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315553",2020-02-05 02:12:00,3.17174,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.6,0.378,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315554",2020-02-05 02:13:00,2.97702,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.7,0.35847,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315555",2020-02-05 02:14:00,3.23727,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.7,0.35784,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315556",2020-02-05 02:15:00,3.52206,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.4,0.35721,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315557",2020-02-05 02:16:00,3.82691,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.5,0.35154,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315558",2020-02-05 02:17:00,3.86628,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.5,0.34587,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315559",2020-02-05 02:18:00,3.91288,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.4,0.35217,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315560",2020-02-05 02:19:00,3.91103,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.6,0.3528,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315561",2020-02-05 02:20:00,3.81038,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.6,0.33894,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315562",2020-02-05 02:21:00,3.85141,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.6,0.3402,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315563",2020-02-05 02:22:00,3.82811,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.5,0.33327,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315564",2020-02-05 02:23:00,3.68493,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.5,0.36414,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315565",2020-02-05 02:24:00,3.54929,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.7,0.35028,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315566",2020-02-05 02:25:00,3.09631,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.6,0.35784,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315567",2020-02-05 02:26:00,2.96402,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.7,0.34461,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315568",2020-02-05 02:27:00,2.85188,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.6,0.32697,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315569",2020-02-05 02:28:00,2.72812,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.7,0.34524,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315570",2020-02-05 02:29:00,2.66527,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.7,0.36477,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315571",2020-02-05 02:30:00,2.63413,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.7,0.34272,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315572",2020-02-05 02:31:00,2.57232,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.6,0.35154,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315573",2020-02-05 02:32:00,2.55712,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.7,0.35091,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315574",2020-02-05 02:33:00,2.51926,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.5,0.33894,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315575",2020-02-05 02:34:00,2.49142,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.5,0.33894,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315576",2020-02-05 02:35:00,2.49029,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.6,0.35784,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315577",2020-02-05 02:36:00,2.47213,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.5,0.35217,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315578",2020-02-05 02:37:00,2.48509,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.5,0.33327,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315579",2020-02-05 02:38:00,2.42811,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.5,0.35847,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315580",2020-02-05 02:39:00,2.41397,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.6,0.35784,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315581",2020-02-05 02:40:00,2.41133,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.5,0.37611,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315582",2020-02-05 02:41:00,2.4279,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.6,0.36477,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315583",2020-02-05 02:42:00,2.99042,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.5,0.39501,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315584",2020-02-05 02:43:00,2.71927,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.6,0.37674,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315585",2020-02-05 02:44:00,3.09815,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.6,0.38304,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315586",2020-02-05 02:45:00,3.34801,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.7,0.3717,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315587",2020-02-05 02:46:00,3.47222,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.7,0.4032,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315588",2020-02-05 02:47:00,3.85208,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.7,0.39249,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315589",2020-02-05 02:48:00,3.73727,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.5,0.378,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"315590",2020-02-05 02:49:00,3.74216,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.7,0.37737,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"315591",2020-02-05 02:50:00,3.77704,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.6,0.37107,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"315592",2020-02-05 02:51:00,3.92234,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.6,0.3654,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"315593",2020-02-05 02:52:00,3.72866,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.8,0.37737,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"315594",2020-02-05 02:53:00,3.64921,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.6,0.38934,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"315595",2020-02-05 02:54:00,3.40278,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.7,0.37611,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"315596",2020-02-05 02:55:00,3.04355,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.7,0.3591,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"315597",2020-02-05 02:56:00,2.87603,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.7,0.37044,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"315598",2020-02-05 02:57:00,2.90556,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.8,0.39123,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"315599",2020-02-05 02:58:00,2.66817,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.8,0.59157,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"315600",2020-02-05 02:59:00,2.61241,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.7,0.63441,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"315601",2020-02-05 03:00:00,2.60301,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.9,0.47817,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"315602",2020-02-05 03:01:00,2.501,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.9,0.45927,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"315603",2020-02-05 03:02:00,2.56181,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.9,0.3591,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"315604",2020-02-05 03:03:00,2.50327,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.9,0.37863,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"315605",2020-02-05 03:04:00,2.29601,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,21.5,22,21.5,22,2.8,0.3654,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
