"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"315606",2020-02-05 03:05:00,2.67876,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,2.8,0.36477,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"315607",2020-02-05 03:06:00,2.42855,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,2.7,0.36036,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"315608",2020-02-05 03:07:00,2.34379,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,2.7,0.37737,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"315609",2020-02-05 03:08:00,2.36871,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,2.7,0.39564,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315610",2020-02-05 03:09:00,2.14313,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,2.7,0.39564,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315611",2020-02-05 03:10:00,2.3427,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,2.9,0.39438,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315612",2020-02-05 03:11:00,2.38003,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,2.8,0.38241,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315613",2020-02-05 03:12:00,2.8892,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,2.8,0.38241,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315614",2020-02-05 03:13:00,2.47433,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,2.8,0.3654,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315615",2020-02-05 03:14:00,3.09411,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,2.7,0.3969,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315616",2020-02-05 03:15:00,3.42911,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,2.8,0.38934,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315617",2020-02-05 03:16:00,3.7677,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,2.7,0.378,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315618",2020-02-05 03:17:00,3.71811,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,2.6,0.35532,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315619",2020-02-05 03:18:00,3.82653,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,2.6,0.35784,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315620",2020-02-05 03:19:00,3.76937,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,2.7,0.36351,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315621",2020-02-05 03:20:00,3.73238,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,2.7,0.37044,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315622",2020-02-05 03:21:00,3.77829,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,2.7,0.3654,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315623",2020-02-05 03:22:00,3.79922,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,2.7,0.3528,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315624",2020-02-05 03:23:00,3.68894,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,2.9,0.35847,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315625",2020-02-05 03:24:00,3.22663,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,2.9,0.36414,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315626",2020-02-05 03:25:00,3.1753,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,2.9,0.378,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315627",2020-02-05 03:26:00,2.69131,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,2.8,0.37044,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315628",2020-02-05 03:27:00,2.62553,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,2.8,0.37107,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315629",2020-02-05 03:28:00,2.54535,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,2.7,0.35847,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315630",2020-02-05 03:29:00,2.57814,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,2.8,0.35217,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315631",2020-02-05 03:30:00,2.40688,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,2.9,0.35217,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315632",2020-02-05 03:31:00,2.40137,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,2.9,0.36477,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315633",2020-02-05 03:32:00,2.34096,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,3,0.3591,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315634",2020-02-05 03:33:00,2.26975,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,2.7,0.35217,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315635",2020-02-05 03:34:00,2.05105,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,2.7,0.35217,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315636",2020-02-05 03:35:00,2.22296,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,2.6,0.35784,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315637",2020-02-05 03:36:00,2.0546,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,2.7,0.33327,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315638",2020-02-05 03:37:00,2.23792,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,2.7,0.37674,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315639",2020-02-05 03:38:00,2.41074,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,2.7,0.36666,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315640",2020-02-05 03:39:00,2.2277,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,2.8,0.35847,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315641",2020-02-05 03:40:00,2.25299,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,2.7,0.35217,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315642",2020-02-05 03:41:00,2.52549,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,2.8,0.35217,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315643",2020-02-05 03:42:00,2.70059,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,2.9,0.3654,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315644",2020-02-05 03:43:00,2.60729,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,2.9,0.36414,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315645",2020-02-05 03:44:00,2.89197,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,3,0.34587,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315646",2020-02-05 03:45:00,3.26453,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,2.9,0.34902,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315647",2020-02-05 03:46:00,3.55142,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,2.8,0.35028,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315648",2020-02-05 03:47:00,3.69122,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,2.9,0.3402,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,0,0
"315649",2020-02-05 03:48:00,3.69852,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,2.9,0.35154,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315650",2020-02-05 03:49:00,3.69621,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,2.9,0.35154,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315651",2020-02-05 03:50:00,3.71779,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,2.9,0.33201,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315652",2020-02-05 03:51:00,3.54726,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,2.8,0.3339,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315653",2020-02-05 03:52:00,3.65315,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,3,0.33894,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315654",2020-02-05 03:53:00,3.47777,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22.5,21.5,22,22,21.5,22,2.8,0.35847,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315655",2020-02-05 03:54:00,3.1106,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.8,0.35154,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315656",2020-02-05 03:55:00,2.82556,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.8,0.33327,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315657",2020-02-05 03:56:00,2.62919,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.8,0.3339,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315658",2020-02-05 03:57:00,2.49326,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.7,0.33327,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315659",2020-02-05 03:58:00,2.5449,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.8,0.33327,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315660",2020-02-05 03:59:00,2.33612,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.35154,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315661",2020-02-05 04:00:00,2.24922,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.8,0.33957,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315662",2020-02-05 04:01:00,2.21162,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.8,0.33327,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315663",2020-02-05 04:02:00,2.11832,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.8,0.33894,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315664",2020-02-05 04:03:00,1.91328,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.8,0.33327,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315665",2020-02-05 04:04:00,2.11824,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.8,0.3591,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315666",2020-02-05 04:05:00,1.98967,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.3465,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315667",2020-02-05 04:06:00,2.02398,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.34587,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315668",2020-02-05 04:07:00,2.0637,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.35847,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315669",2020-02-05 04:08:00,2.04581,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.7,0.36099,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315670",2020-02-05 04:09:00,2.04251,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.3465,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315671",2020-02-05 04:10:00,2.10448,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.8,0.37044,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315672",2020-02-05 04:11:00,2.64036,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.8,0.36414,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315673",2020-02-05 04:12:00,2.44277,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.35154,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315674",2020-02-05 04:13:00,2.50692,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.35721,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315675",2020-02-05 04:14:00,2.88998,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.36414,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"315676",2020-02-05 04:15:00,3.28782,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.38367,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"315677",2020-02-05 04:16:00,3.57947,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.8,0.37674,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"315678",2020-02-05 04:17:00,3.65521,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.36603,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"315679",2020-02-05 04:18:00,3.97692,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.1,0.34524,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"315680",2020-02-05 04:19:00,3.70309,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.8,0.3339,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"315681",2020-02-05 04:20:00,4.0976,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.35091,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"315682",2020-02-05 04:21:00,3.81541,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.8,0.35784,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"315683",2020-02-05 04:22:00,3.71818,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.35217,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"315684",2020-02-05 04:23:00,3.69616,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.7,0.34524,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"315685",2020-02-05 04:24:00,3.68748,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.7,0.34461,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"315686",2020-02-05 04:25:00,2.75616,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.8,0.35091,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"315687",2020-02-05 04:26:00,3.13406,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.8,0.35784,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"315688",2020-02-05 04:27:00,2.78595,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.7,0.34587,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"315689",2020-02-05 04:28:00,2.65486,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.7,0.34587,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"315690",2020-02-05 04:29:00,2.56497,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.8,0.33327,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"315691",2020-02-05 04:30:00,2.2389,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.8,0.32823,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"315692",2020-02-05 04:31:00,2.50128,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.8,0.33327,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"315693",2020-02-05 04:32:00,2.54337,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.7,0.34587,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"315694",2020-02-05 04:33:00,2.464,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.8,0.3402,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"315695",2020-02-05 04:34:00,2.3309,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.7,0.33327,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"315696",2020-02-05 04:35:00,2.31983,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.7,0.33327,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"315697",2020-02-05 04:36:00,2.32171,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.32697,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"315698",2020-02-05 04:37:00,2.29782,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.8,0.37107,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315699",2020-02-05 04:38:00,2.40482,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.7,0.36477,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315700",2020-02-05 04:39:00,2.2643,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.43344,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315701",2020-02-05 04:40:00,2.18844,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.8,0.38934,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315702",2020-02-05 04:41:00,2.62193,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.38367,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315703",2020-02-05 04:42:00,2.55889,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.37674,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315704",2020-02-05 04:43:00,3.03203,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.8,0.40068,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315705",2020-02-05 04:44:00,3.37902,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.38556,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315706",2020-02-05 04:45:00,3.89526,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.37296,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315707",2020-02-05 04:46:00,3.47916,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.1,0.37737,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315708",2020-02-05 04:47:00,3.06663,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3,0.36225,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"315709",2020-02-05 04:48:00,3.61825,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3,0.36477,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"315710",2020-02-05 04:49:00,3.85509,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3,0.38871,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"315711",2020-02-05 04:50:00,3.85779,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.37737,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"315712",2020-02-05 04:51:00,3.69653,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.8,0.36414,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"315713",2020-02-05 04:52:00,3.63869,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.36477,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"315714",2020-02-05 04:53:00,3.27156,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.37611,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"315715",2020-02-05 04:54:00,3.01486,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.39564,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"315716",2020-02-05 04:55:00,2.77601,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.38304,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"315717",2020-02-05 04:56:00,2.66643,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.37107,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"315718",2020-02-05 04:57:00,2.62043,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.36162,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"315719",2020-02-05 04:58:00,2.58084,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3,0.37989,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"315720",2020-02-05 04:59:00,2.08894,0,0,22,28,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.37107,0,1,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"315721",2020-02-05 05:00:00,2.31912,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3,0.97461,0,1,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"315722",2020-02-05 05:01:00,2.25459,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.90027,0,1,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"315723",2020-02-05 05:02:00,2.25914,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.79947,0,1,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"315724",2020-02-05 05:03:00,2.2196,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3,0.67473,0,1,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"315725",2020-02-05 05:04:00,2.53416,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.6678,0,1,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"315726",2020-02-05 05:05:00,2.3404,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3,0.59031,0,1,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"315727",2020-02-05 05:06:00,2.24201,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3,0.56007,0,1,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"315728",2020-02-05 05:07:00,2.27942,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3,0.59094,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"315729",2020-02-05 05:08:00,2.39626,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.55503,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"315730",2020-02-05 05:09:00,2.47165,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.1,0.55818,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315731",2020-02-05 05:10:00,2.45657,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.2,0.54999,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315732",2020-02-05 05:11:00,3.0056,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3,0.5544,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315733",2020-02-05 05:12:00,2.80585,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.55377,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315734",2020-02-05 05:13:00,3.5653,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3,0.53991,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315735",2020-02-05 05:14:00,3.59126,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3,0.53487,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315736",2020-02-05 05:15:00,3.76049,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3,0.54369,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315737",2020-02-05 05:16:00,3.77797,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.8,0.55944,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315738",2020-02-05 05:17:00,3.78119,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3,0.5292,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315739",2020-02-05 05:18:00,3.92962,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.5292,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315740",2020-02-05 05:19:00,4.05699,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.1,0.51597,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315741",2020-02-05 05:20:00,3.88077,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.51597,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315742",2020-02-05 05:21:00,3.73284,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.8,0.5103,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315743",2020-02-05 05:22:00,3.77928,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.53361,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315744",2020-02-05 05:23:00,3.26679,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.7,0.52794,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315745",2020-02-05 05:24:00,3.00769,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.51282,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315746",2020-02-05 05:25:00,2.81519,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.8,0.51597,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315747",2020-02-05 05:26:00,2.76229,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.50967,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315748",2020-02-05 05:27:00,2.60882,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3,0.52227,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315749",2020-02-05 05:28:00,2.50424,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3,0.5166,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315750",2020-02-05 05:29:00,2.44905,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.1,0.52227,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315751",2020-02-05 05:30:00,2.35387,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.1,0.50904,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315752",2020-02-05 05:31:00,2.28424,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.1,0.50904,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315753",2020-02-05 05:32:00,2.31904,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.1,0.50967,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315754",2020-02-05 05:33:00,2.36547,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.1,0.51849,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315755",2020-02-05 05:34:00,2.27061,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.1,0.49644,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315756",2020-02-05 05:35:00,2.2225,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.1,0.48951,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315757",2020-02-05 05:36:00,2.25644,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.1,0.48951,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315758",2020-02-05 05:37:00,2.15068,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.1,0.51534,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315759",2020-02-05 05:38:00,2.15805,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3,0.51408,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315760",2020-02-05 05:39:00,2.07877,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3,0.52164,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315761",2020-02-05 05:40:00,2.18999,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.51597,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315762",2020-02-05 05:41:00,2.71838,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.50463,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315763",2020-02-05 05:42:00,2.52363,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.49896,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315764",2020-02-05 05:43:00,2.73408,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.50589,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315765",2020-02-05 05:44:00,3.05977,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.53424,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315766",2020-02-05 05:45:00,3.52361,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.50967,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315767",2020-02-05 05:46:00,3.70149,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3,0.51534,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315768",2020-02-05 05:47:00,3.73033,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.48951,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315769",2020-02-05 05:48:00,3.6894,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.1,0.48258,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315770",2020-02-05 05:49:00,3.71835,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.47817,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315771",2020-02-05 05:50:00,3.72423,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.8,0.50526,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315772",2020-02-05 05:51:00,3.61094,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.49077,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315773",2020-02-05 05:52:00,3.50588,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3,0.48384,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315774",2020-02-05 05:53:00,2.93549,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.48384,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315775",2020-02-05 05:54:00,2.88547,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.48258,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315776",2020-02-05 05:55:00,2.97607,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.50085,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315777",2020-02-05 05:56:00,2.89005,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3,0.49644,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315778",2020-02-05 05:57:00,2.65133,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3,0.49014,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315779",2020-02-05 05:58:00,2.36767,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3,0.4788,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315780",2020-02-05 05:59:00,2.23732,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.1,0.48951,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315781",2020-02-05 06:00:00,2.14361,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.1,0.48951,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315782",2020-02-05 06:01:00,2.52612,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.1,0.4851,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315783",2020-02-05 06:02:00,1.99712,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.1,0.49014,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315784",2020-02-05 06:03:00,1.97349,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3,0.4725,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315785",2020-02-05 06:04:00,2.1441,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.47817,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315786",2020-02-05 06:05:00,2.04017,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3,0.47439,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315787",2020-02-05 06:06:00,2.19004,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.49077,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315788",2020-02-05 06:07:00,2.03508,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3,0.51093,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315789",2020-02-05 06:08:00,2.08575,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.5103,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315790",2020-02-05 06:09:00,2.05879,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3,0.50211,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315791",2020-02-05 06:10:00,2.15574,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.50841,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315792",2020-02-05 06:11:00,2.67051,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3,0.49329,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315793",2020-02-05 06:12:00,2.49409,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.52227,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315794",2020-02-05 06:13:00,2.78554,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3,0.49707,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315795",2020-02-05 06:14:00,3.09298,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.49707,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315796",2020-02-05 06:15:00,3.46467,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,2.9,0.48447,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315797",2020-02-05 06:16:00,3.60255,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3,0.48447,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315798",2020-02-05 06:17:00,3.63005,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3,0.47754,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"315799",2020-02-05 06:18:00,3.67141,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.1,0.49014,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"315800",2020-02-05 06:19:00,3.97797,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.2,0.49014,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"315801",2020-02-05 06:20:00,3.61184,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.3,0.47691,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"315802",2020-02-05 06:21:00,3.51517,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.1,0.47754,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"315803",2020-02-05 06:22:00,3.3982,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.1,0.47187,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"315804",2020-02-05 06:23:00,3.20195,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.2,0.49644,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"315805",2020-02-05 06:24:00,2.79919,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.1,0.48951,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"315806",2020-02-05 06:25:00,2.60778,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.2,0.48447,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"315807",2020-02-05 06:26:00,2.70872,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.3,0.47754,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"315808",2020-02-05 06:27:00,2.86473,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.3,0.47187,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"315809",2020-02-05 06:28:00,2.69839,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.3,0.47439,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"315810",2020-02-05 06:29:00,2.41877,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.4,0.49707,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"315811",2020-02-05 06:30:00,2.24101,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.4,0.48447,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"315812",2020-02-05 06:31:00,2.13498,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.4,0.4662,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"315813",2020-02-05 06:32:00,2.15597,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.3,0.47754,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"315814",2020-02-05 06:33:00,1.72116,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.3,0.47691,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"315815",2020-02-05 06:34:00,2.05705,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.3,0.46683,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"315816",2020-02-05 06:35:00,2.03525,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.3,0.47817,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"315817",2020-02-05 06:36:00,1.99781,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.3,0.50337,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"315818",2020-02-05 06:37:00,2.01683,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.4,0.51597,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315819",2020-02-05 06:38:00,2.05323,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.3,0.51597,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315820",2020-02-05 06:39:00,2.12919,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.4,0.51597,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315821",2020-02-05 06:40:00,2.08832,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.4,0.53802,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315822",2020-02-05 06:41:00,2.63205,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.5,0.52794,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315823",2020-02-05 06:42:00,2.39733,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.5,0.52731,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315824",2020-02-05 06:43:00,2.68431,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.4,0.504,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315825",2020-02-05 06:44:00,3.06161,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.4,0.50337,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315826",2020-02-05 06:45:00,3.33829,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.3,0.51156,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315827",2020-02-05 06:46:00,3.86955,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.2,0.5229,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315828",2020-02-05 06:47:00,3.69346,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.2,0.52101,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315829",2020-02-05 06:48:00,3.71072,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.4,0.504,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315830",2020-02-05 06:49:00,3.67875,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3,0.50841,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315831",2020-02-05 06:50:00,3.6274,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.1,0.49455,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315832",2020-02-05 06:51:00,3.54495,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.1,0.49833,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315833",2020-02-05 06:52:00,3.41841,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.1,0.52857,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315834",2020-02-05 06:53:00,3.19304,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3,0.49707,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315835",2020-02-05 06:54:00,2.87788,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.1,0.49077,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315836",2020-02-05 06:55:00,2.70779,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.1,0.51093,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315837",2020-02-05 06:56:00,2.58474,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.1,0.50841,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315838",2020-02-05 06:57:00,2.45363,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3,0.50337,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315839",2020-02-05 06:58:00,2.40636,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.1,0.50778,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315840",2020-02-05 06:59:00,1.85385,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.3,0.50904,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315841",2020-02-05 07:00:00,2.32927,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.1,0.50904,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315842",2020-02-05 07:01:00,2.28297,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.1,0.50904,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315843",2020-02-05 07:02:00,2.18017,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.1,0.7371,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315844",2020-02-05 07:03:00,2.17444,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3,0.76167,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315845",2020-02-05 07:04:00,2.19692,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.1,0.69237,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315846",2020-02-05 07:05:00,2.19605,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.1,1.97946,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315847",2020-02-05 07:06:00,2.37069,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.1,0.64764,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"315848",2020-02-05 07:07:00,2.15559,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.1,0.54621,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315849",2020-02-05 07:08:00,2.26392,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.1,0.52794,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315850",2020-02-05 07:09:00,2.08392,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.1,0.52227,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315851",2020-02-05 07:10:00,2.49926,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.1,0.52227,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315852",2020-02-05 07:11:00,2.64536,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.1,0.52164,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315853",2020-02-05 07:12:00,2.49253,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.2,0.51282,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315854",2020-02-05 07:13:00,2.80241,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.2,0.5733,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315855",2020-02-05 07:14:00,3.16018,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.3,0.6678,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315856",2020-02-05 07:15:00,3.41158,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.2,0.63504,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315857",2020-02-05 07:16:00,3.65216,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.2,0.62307,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,1
"315858",2020-02-05 07:17:00,3.69915,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.2,0.50337,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315859",2020-02-05 07:18:00,3.71139,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.2,0.61614,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315860",2020-02-05 07:19:00,3.77802,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.2,0.62181,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315861",2020-02-05 07:20:00,3.90415,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.3,0.49707,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315862",2020-02-05 07:21:00,3.51978,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.2,0.52794,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315863",2020-02-05 07:22:00,3.37234,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.2,0.52605,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315864",2020-02-05 07:23:00,3.04667,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.1,0.49707,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315865",2020-02-05 07:24:00,2.7477,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.3,0.48573,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315866",2020-02-05 07:25:00,2.52182,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.4,0.50211,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315867",2020-02-05 07:26:00,2.50076,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.3,0.50211,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315868",2020-02-05 07:27:00,2.40846,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22,22,21.5,22,3.3,0.49707,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315869",2020-02-05 07:28:00,2.3068,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.3,0.49707,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315870",2020-02-05 07:29:00,2.20876,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.2,0.48447,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315871",2020-02-05 07:30:00,2.12108,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.1,0.48762,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315872",2020-02-05 07:31:00,2.04579,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.2,0.57834,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315873",2020-02-05 07:32:00,2.02748,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.3,0.49077,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315874",2020-02-05 07:33:00,2.1112,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.2,0.49014,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315875",2020-02-05 07:34:00,2.10653,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.2,0.4788,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315876",2020-02-05 07:35:00,2.307,0,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.1,0.47124,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"315877",2020-02-05 07:36:00,2.12593,8,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.2,0.49644,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315878",2020-02-05 07:37:00,1.93329,6,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.2,0.49014,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315879",2020-02-05 07:38:00,2.19084,6,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.4,0.48447,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315880",2020-02-05 07:39:00,1.96287,6,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.2,0.48447,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315881",2020-02-05 07:40:00,1.76628,7,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.2,0.49014,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315882",2020-02-05 07:41:00,2.43885,7,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.2,0.49014,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315883",2020-02-05 07:42:00,2.37144,7,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.2,0.48825,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315884",2020-02-05 07:43:00,2.82493,8,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.2,0.48195,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315885",2020-02-05 07:44:00,3.18609,9,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.3,0.48447,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315886",2020-02-05 07:45:00,3.43594,9,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.3,0.48321,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315887",2020-02-05 07:46:00,3.56224,10,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.2,0.46368,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"315888",2020-02-05 07:47:00,3.22138,10,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.2,0.47061,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"315889",2020-02-05 07:48:00,3.67941,10,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.1,0.46494,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"315890",2020-02-05 07:49:00,3.6476,11,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.1,0.45297,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"315891",2020-02-05 07:50:00,3.56994,10,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.1,0.46494,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"315892",2020-02-05 07:51:00,3.40645,11,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.1,0.46494,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"315893",2020-02-05 07:52:00,3.40574,11,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.1,0.4536,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"315894",2020-02-05 07:53:00,3.30732,11,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.1,0.45864,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"315895",2020-02-05 07:54:00,2.86323,12,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.1,0.47691,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"315896",2020-02-05 07:55:00,2.62793,13,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.1,0.47124,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"315897",2020-02-05 07:56:00,2.48072,13,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.1,0.47061,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"315898",2020-02-05 07:57:00,2.44341,14,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.1,0.4536,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"315899",2020-02-05 07:58:00,2.36002,14,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.1,0.45927,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"315900",2020-02-05 07:59:00,2.35354,14,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.1,0.4473,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"315901",2020-02-05 08:00:00,2.04426,13,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.1,0.49077,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"315902",2020-02-05 08:01:00,1.81077,14,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3,0.49644,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"315903",2020-02-05 08:02:00,2.13245,14,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.1,0.49014,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"315904",2020-02-05 08:03:00,1.92371,14,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.1,0.48384,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"315905",2020-02-05 08:04:00,2.01075,15,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.1,0.47754,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"315906",2020-02-05 08:05:00,2.01204,16,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3,0.48447,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"315907",2020-02-05 08:06:00,2.03441,15,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3,0.51408,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315908",2020-02-05 08:07:00,2.03047,16,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3,0.49644,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315909",2020-02-05 08:08:00,2.01739,16,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3,0.49014,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315910",2020-02-05 08:09:00,2.06485,16,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,2.9,0.48573,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315911",2020-02-05 08:10:00,2.61296,16,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,2.9,0.47943,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315912",2020-02-05 08:11:00,2.51478,17,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,2.9,0.46935,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315913",2020-02-05 08:12:00,2.57859,19,0,22,10,21.5,24,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,2.9,0.45864,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"315914",2020-02-05 08:13:00,2.74605,22,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3,0.44541,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"315915",2020-02-05 08:14:00,2.91326,23,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3,0.42714,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"315916",2020-02-05 08:15:00,3.49005,24,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3,0.41454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"315917",2020-02-05 08:16:00,3.63385,28,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3,0.40131,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"315918",2020-02-05 08:17:00,3.63238,29,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3,0.3843,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"315919",2020-02-05 08:18:00,3.75169,28,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3,0.3843,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"315920",2020-02-05 08:19:00,3.75505,28,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3,0.39501,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
