"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"315921",2020-02-05 08:20:00,3.22233,28,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3,0.37737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"315922",2020-02-05 08:21:00,3.19898,31,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3,0.35847,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"315923",2020-02-05 08:22:00,2.83181,32,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3,0.35217,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"315924",2020-02-05 08:23:00,2.4454,35,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3,0.3402,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"315925",2020-02-05 08:24:00,2.12982,37,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3,0.34587,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"315926",2020-02-05 08:25:00,1.94647,36,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3,0.3339,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"315927",2020-02-05 08:26:00,1.76749,37,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3,0.33264,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"315928",2020-02-05 08:27:00,1.96245,38,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3,0.3213,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"315929",2020-02-05 08:28:00,1.5892,39,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3,0.31941,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"315930",2020-02-05 08:29:00,1.95601,41,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3,0.31311,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"315931",2020-02-05 08:30:00,2.38748,43,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3,0.29106,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"315932",2020-02-05 08:31:00,1.72466,44,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3,0.30051,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"315933",2020-02-05 08:32:00,1.88742,44,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.1,0.28917,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"315934",2020-02-05 08:33:00,2.30218,44,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.1,0.29484,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"315935",2020-02-05 08:34:00,2.4593,44,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.1,0.28917,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"315936",2020-02-05 08:35:00,2.42081,44,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.1,0.30366,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"315937",2020-02-05 08:36:00,1.99654,46,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.1,0.32508,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"315938",2020-02-05 08:37:00,1.9959,49,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.1,0.29484,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"315939",2020-02-05 08:38:00,2.27353,53,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.1,0.27657,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"315940",2020-02-05 08:39:00,2.32485,55,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.1,0.252,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"315941",2020-02-05 08:40:00,2.85423,58,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.1,0.25641,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"315942",2020-02-05 08:41:00,2.72461,59,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.1,0.23247,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"315943",2020-02-05 08:42:00,2.66373,61,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.1,0.21924,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"315944",2020-02-05 08:43:00,3.24244,64,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.2,0.19656,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"315945",2020-02-05 08:44:00,3.1388,66,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.2,0.18837,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"315946",2020-02-05 08:45:00,3.28538,69,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.2,0.19404,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"315947",2020-02-05 08:46:00,3.56489,71,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.2,0.16317,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,1,0
"315948",2020-02-05 08:47:00,3.56025,76,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.2,0.13734,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,1,0
"315949",2020-02-05 08:48:00,3.14293,79,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.2,0.11214,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,1,0
"315950",2020-02-05 08:49:00,3.49028,82,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.2,0.10521,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,1,0
"315951",2020-02-05 08:50:00,3.36895,82,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.2,0.22554,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,1,0
"315952",2020-02-05 08:51:00,3.15668,84,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.2,0.30744,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,1,0
"315953",2020-02-05 08:52:00,2.9562,84,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.2,0.30051,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,1,0
"315954",2020-02-05 08:53:00,2.64072,82,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.2,0.20727,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,1,0
"315955",2020-02-05 08:54:00,2.50786,81,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.2,0.18963,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,1,0
"315956",2020-02-05 08:55:00,2.52415,85,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.2,0.07497,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,1,0
"315957",2020-02-05 08:56:00,2.15546,87,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.2,0.063,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"315958",2020-02-05 08:57:00,2.08182,83,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.3,0.10017,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"315959",2020-02-05 08:58:00,1.91726,75,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.3,0.13167,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"315960",2020-02-05 08:59:00,1.81837,69,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.4,0.16884,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"315961",2020-02-05 09:00:00,1.73127,64,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.4,0.18837,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"315962",2020-02-05 09:01:00,1.39316,64,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.4,0.19404,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"315963",2020-02-05 09:02:00,1.62216,65,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.4,0.17577,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"315964",2020-02-05 09:03:00,1.66208,69,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.3,0.16947,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"315965",2020-02-05 09:04:00,1.66033,71,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.3,0.16254,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"315966",2020-02-05 09:05:00,1.69478,70,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.3,0.18081,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"315967",2020-02-05 09:06:00,1.89476,65,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.3,0.21357,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"315968",2020-02-05 09:07:00,1.6987,63,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.3,0.22554,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"315969",2020-02-05 09:08:00,1.7408,61,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.3,0.21987,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"315970",2020-02-05 09:09:00,1.67622,62,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.3,0.23877,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"315971",2020-02-05 09:10:00,1.97374,57,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.3,0.24318,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"315972",2020-02-05 09:11:00,2.58973,59,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.3,0.23247,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"315973",2020-02-05 09:12:00,2.5251,58,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.3,0.23814,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"315974",2020-02-05 09:13:00,2.73532,57,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.3,0.25704,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"315975",2020-02-05 09:14:00,3.08401,55,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.2,0.25704,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"315976",2020-02-05 09:15:00,3.562,56,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.3,0.25767,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"315977",2020-02-05 09:16:00,3.08253,56,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.2,0.25011,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"315978",2020-02-05 09:17:00,3.41217,57,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.2,0.2268,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"315979",2020-02-05 09:18:00,3.46786,57,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.2,0.22239,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"315980",2020-02-05 09:19:00,3.45586,59,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.2,0.2079,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"315981",2020-02-05 09:20:00,3.26228,64,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.2,0.18207,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"315982",2020-02-05 09:21:00,3.12785,65,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.3,0.17577,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"315983",2020-02-05 09:22:00,2.71457,64,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.3,0.17577,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"315984",2020-02-05 09:23:00,2.76089,64,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.4,0.19467,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"315985",2020-02-05 09:24:00,2.44183,62,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.5,0.22554,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"315986",2020-02-05 09:25:00,2.24721,58,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.6,0.22491,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"315987",2020-02-05 09:26:00,2.11857,56,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.6,0.23814,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"315988",2020-02-05 09:27:00,1.98296,56,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.7,0.23814,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"315989",2020-02-05 09:28:00,1.86259,56,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.7,0.24507,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"315990",2020-02-05 09:29:00,1.96368,55,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.7,0.24885,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"315991",2020-02-05 09:30:00,1.65075,58,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.7,0.21231,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"315992",2020-02-05 09:31:00,1.66792,64,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.6,0.17892,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"315993",2020-02-05 09:32:00,1.6172,66,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.6,0.17262,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"315994",2020-02-05 09:33:00,1.64819,66,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.5,0.17577,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"315995",2020-02-05 09:34:00,1.57706,64,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.5,0.189,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"315996",2020-02-05 09:35:00,1.32606,62,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.6,0.20664,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"315997",2020-02-05 09:36:00,1.5895,61,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.6,0.23625,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"315998",2020-02-05 09:37:00,1.64246,62,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.7,0.20475,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"315999",2020-02-05 09:38:00,1.62991,63,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.9,0.19404,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"316000",2020-02-05 09:39:00,1.67018,64,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.9,0.21987,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"316001",2020-02-05 09:40:00,2.49044,66,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,4,0.16254,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"316002",2020-02-05 09:41:00,1.91384,70,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,4,0.14301,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"316003",2020-02-05 09:42:00,2.23425,75,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.9,0.11151,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"316004",2020-02-05 09:43:00,2.52795,79,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.9,0.09009,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"316005",2020-02-05 09:44:00,3.11038,80,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.8,0.09009,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"316006",2020-02-05 09:45:00,3.11369,80,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.8,0.09891,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"316007",2020-02-05 09:46:00,3.02007,83,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.8,0.063,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"316008",2020-02-05 09:47:00,3.13085,85,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.7,0.0441,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"316009",2020-02-05 09:48:00,3.5365,86,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.7,0.04347,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"316010",2020-02-05 09:49:00,3.38546,87,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.7,0.04851,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"316011",2020-02-05 09:50:00,3.13928,92,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.7,0.01197,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"316012",2020-02-05 09:51:00,3.10481,96,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.7,-0.01323,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"316013",2020-02-05 09:52:00,3.01083,102,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.7,-0.05166,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"316014",2020-02-05 09:53:00,2.62961,107,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.7,-0.05229,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"316015",2020-02-05 09:54:00,2.36709,109,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.8,-0.03213,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"316016",2020-02-05 09:55:00,2.13962,110,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.8,-0.07245,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"316017",2020-02-05 09:56:00,2.12772,107,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.9,-0.05796,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"316018",2020-02-05 09:57:00,1.89508,106,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.9,-0.063,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"316019",2020-02-05 09:58:00,1.83087,107,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.7,-0.06993,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"316020",2020-02-05 09:59:00,1.67614,110,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.7,-0.08442,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"316021",2020-02-05 10:00:00,1.63026,113,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.7,-0.2205,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"316022",2020-02-05 10:01:00,1.58224,113,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.9,-0.21609,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"316023",2020-02-05 10:02:00,1.52036,115,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.9,-0.22806,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"316024",2020-02-05 10:03:00,1.51029,118,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.7,-0.24948,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"316025",2020-02-05 10:04:00,1.49223,123,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.8,-0.27846,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"316026",2020-02-05 10:05:00,1.5183,126,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.7,-0.27909,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"316027",2020-02-05 10:06:00,1.50132,125,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.9,-0.27153,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"316028",2020-02-05 10:07:00,1.54284,127,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.7,-0.28413,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"316029",2020-02-05 10:08:00,1.51243,128,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.8,-0.3024,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"316030",2020-02-05 10:09:00,1.75603,132,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.9,-0.26649,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"316031",2020-02-05 10:10:00,2.02578,137,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.9,-0.34209,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"316032",2020-02-05 10:11:00,2.00129,144,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,3.9,-0.38556,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"316033",2020-02-05 10:12:00,2.34628,158,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,4,-0.4536,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"316034",2020-02-05 10:13:00,2.61545,180,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,4.2,-0.53613,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"316035",2020-02-05 10:14:00,2.84383,187,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,4.2,-0.56763,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"316036",2020-02-05 10:15:00,3.07238,191,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,4.3,-0.42651,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"316037",2020-02-05 10:16:00,3.23072,197,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,4.6,-0.37422,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"316038",2020-02-05 10:17:00,3.27176,190,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,4.8,-0.3843,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"316039",2020-02-05 10:18:00,3.44009,187,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,4.6,-0.44415,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"316040",2020-02-05 10:19:00,3.17881,208,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,4.7,-0.52353,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"316041",2020-02-05 10:20:00,3.10134,261,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,4.6,-0.91476,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"316042",2020-02-05 10:21:00,3.06154,184,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,4.8,-0.53046,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"316043",2020-02-05 10:22:00,2.93867,174,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,4.8,-0.48573,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"316044",2020-02-05 10:23:00,2.28987,170,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,4.6,-0.53046,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"316045",2020-02-05 10:24:00,2.37531,179,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,4.6,-0.4284,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"316046",2020-02-05 10:25:00,2.21101,183,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,4.5,-0.54621,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"316047",2020-02-05 10:26:00,2.10136,178,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,4.3,-0.53298,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"316048",2020-02-05 10:27:00,2.01429,178,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,4.6,-0.5481,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"316049",2020-02-05 10:28:00,1.90621,192,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,4.5,-0.64386,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"316050",2020-02-05 10:29:00,2.03302,212,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,4.7,-0.68103,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"316051",2020-02-05 10:30:00,1.58637,569,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,5.2,-1.79046,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"316052",2020-02-05 10:31:00,1.69829,584,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,5.7,-1.84149,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"316053",2020-02-05 10:32:00,1.67444,592,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22.5,22,21.5,22,6.2,-1.87929,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"316054",2020-02-05 10:33:00,1.60478,330,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,21.5,22,6.5,-1.02816,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"316055",2020-02-05 10:34:00,1.59483,546,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,21.5,22,6.2,-1.04769,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"316056",2020-02-05 10:35:00,1.61992,300,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,21.5,22,6.2,-1.30599,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"316057",2020-02-05 10:36:00,1.09474,578,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22,6.1,-1.43829,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"316058",2020-02-05 10:37:00,1.83279,305,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22,5.6,-1.15164,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"316059",2020-02-05 10:38:00,1.64232,578,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22,5.3,-1.7766,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"316060",2020-02-05 10:39:00,1.99877,644,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22,5.8,-1.1466,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"316061",2020-02-05 10:40:00,2.09272,365,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22,6.2,-1.24299,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"316062",2020-02-05 10:41:00,1.54512,353,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22,6.3,-1.78164,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"316063",2020-02-05 10:42:00,2.27376,338,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22,6.6,-1.57122,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"316064",2020-02-05 10:43:00,2.63068,674,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,7.6,-1.73124,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"316065",2020-02-05 10:44:00,2.68424,650,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,7.5,-1.67013,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"316066",2020-02-05 10:45:00,3.18262,299,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,7.3,-0.99729,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1,1
"316067",2020-02-05 10:46:00,3.03451,262,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,6.7,-0.9198,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"316068",2020-02-05 10:47:00,3.30328,278,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,6,-1.3419,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"316069",2020-02-05 10:48:00,3.01712,247,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,6.3,-0.80199,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"316070",2020-02-05 10:49:00,3.16924,224,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,6.3,-0.72324,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"316071",2020-02-05 10:50:00,3.00344,221,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,5.8,-0.70119,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"316072",2020-02-05 10:51:00,3.44332,371,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,5.5,-0.76923,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"316073",2020-02-05 10:52:00,2.59491,226,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,6,-0.71379,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"316074",2020-02-05 10:53:00,2.30471,234,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,5.7,-0.79506,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"316075",2020-02-05 10:54:00,1.93208,465,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,5.9,-1.11384,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"316076",2020-02-05 10:55:00,1.83202,452,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,6.5,-1.58193,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"316077",2020-02-05 10:56:00,1.71679,449,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,6,-1.47609,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"316078",2020-02-05 10:57:00,1.65497,225,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,5.9,-0.66276,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"316079",2020-02-05 10:58:00,1.58443,253,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,5.6,-0.85113,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"316080",2020-02-05 10:59:00,1.50926,205,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,5.6,-0.67284,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"316081",2020-02-05 11:00:00,1.447,196,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,5.8,-0.65079,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"316082",2020-02-05 11:01:00,1.42077,199,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,5.6,-0.68166,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"316083",2020-02-05 11:02:00,1.38673,207,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,5.4,-0.75096,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"316084",2020-02-05 11:03:00,1.38418,225,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,5.6,-0.83853,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"316085",2020-02-05 11:04:00,1.3733,253,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,5.7,-0.9954,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"316086",2020-02-05 11:05:00,1.29689,302,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,5.6,-1.09179,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"316087",2020-02-05 11:06:00,1.30979,292,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,5.5,-1.10943,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"316088",2020-02-05 11:07:00,1.30523,297,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,5.1,-1.12833,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"316089",2020-02-05 11:08:00,1.30438,300,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,5,-1.12518,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"316090",2020-02-05 11:09:00,1.94944,301,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,5.2,-1.10124,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"316091",2020-02-05 11:10:00,2.03804,312,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,5.4,-1.21086,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"316092",2020-02-05 11:11:00,1.72189,323,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,5.5,-1.26,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"316093",2020-02-05 11:12:00,2.56517,328,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,5.8,-1.21149,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"316094",2020-02-05 11:13:00,2.65065,341,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,5.8,-1.04139,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"316095",2020-02-05 11:14:00,2.93512,349,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,5.4,-1.03383,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"316096",2020-02-05 11:15:00,2.92252,336,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,5.6,-1.05903,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,0,0,0,0
"316097",2020-02-05 11:16:00,3.17055,337,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,5.5,-1.27323,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"316098",2020-02-05 11:17:00,3.12305,349,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,5.3,-1.54413,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"316099",2020-02-05 11:18:00,3.11926,330,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,5,-1.2789,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"316100",2020-02-05 11:19:00,3.26436,472,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,5.3,-1.25622,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"316101",2020-02-05 11:20:00,2.91684,335,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,5,-1.28583,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"316102",2020-02-05 11:21:00,2.69579,352,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,5.4,-1.31733,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"316103",2020-02-05 11:22:00,2.29384,377,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,5.5,-1.26126,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"316104",2020-02-05 11:23:00,1.96686,308,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,5.1,-1.09683,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"316105",2020-02-05 11:24:00,1.7092,285,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,5.5,-0.96579,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"316106",2020-02-05 11:25:00,1.52638,273,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,5.6,-0.92106,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"316107",2020-02-05 11:26:00,1.4171,502,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,5.6,-1.04076,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"316108",2020-02-05 11:27:00,1.33951,252,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,5.5,-0.81963,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"316109",2020-02-05 11:28:00,1.27152,260,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,5.7,-1.0269,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"316110",2020-02-05 11:29:00,1.21827,432,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,5.3,-0.9072,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"316111",2020-02-05 11:30:00,1.19946,203,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,5.4,-0.66213,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"316112",2020-02-05 11:31:00,0.975985,192,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22.5,22,22,22.5,5.3,-0.62496,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"316113",2020-02-05 11:32:00,1.15617,190,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,5.5,-0.63063,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"316114",2020-02-05 11:33:00,1.27549,193,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,5.2,-0.65898,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"316115",2020-02-05 11:34:00,1.23136,196,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,5.4,-0.68166,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"316116",2020-02-05 11:35:00,1.05341,201,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,5.2,-0.68607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"316117",2020-02-05 11:36:00,1.20802,207,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,5,-0.72261,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"316118",2020-02-05 11:37:00,1.09476,213,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,5,-0.75411,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"316119",2020-02-05 11:38:00,1.14292,218,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,4.9,-0.7875,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"316120",2020-02-05 11:39:00,1.77924,222,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,5,-0.82593,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"316121",2020-02-05 11:40:00,1.80654,232,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,5.2,-0.87696,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"316122",2020-02-05 11:41:00,1.95885,245,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,5.1,-0.9387,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"316123",2020-02-05 11:42:00,2.40709,257,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,5,-1.008,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"316124",2020-02-05 11:43:00,2.67436,296,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,4.8,-1.46664,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"316125",2020-02-05 11:44:00,3.05791,521,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,5.3,-1.49562,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"316126",2020-02-05 11:45:00,3.02057,680,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,5.4,-2.07459,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"316127",2020-02-05 11:46:00,3.08076,426,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,5.6,-1.5309,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"316128",2020-02-05 11:47:00,3.11042,269,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,5.7,-0.83286,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"316129",2020-02-05 11:48:00,3.11,257,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,5.3,-0.81396,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"316130",2020-02-05 11:49:00,2.87947,243,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,5.4,-0.9009,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"316131",2020-02-05 11:50:00,2.7736,247,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,5.7,-0.90783,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"316132",2020-02-05 11:51:00,2.91239,585,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,6.3,-1.34253,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"316133",2020-02-05 11:52:00,2.76037,590,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,6,-1.48554,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"316134",2020-02-05 11:53:00,3.21699,668,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,6.4,-1.57941,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"316135",2020-02-05 11:54:00,2.87612,676,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,6.7,-1.66698,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"316136",2020-02-05 11:55:00,2.73764,723,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,6.3,-2.14389,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"316137",2020-02-05 11:56:00,2.88078,733,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,6.5,-2.08656,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"316138",2020-02-05 11:57:00,3.04629,721,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,7,-2.02923,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"316139",2020-02-05 11:58:00,2.78768,716,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,6.8,-2.00277,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"316140",2020-02-05 11:59:00,3.26029,690,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,7.3,-1.91331,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"316141",2020-02-05 12:00:00,3.3247,683,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,6.8,-1.81692,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"316142",2020-02-05 12:01:00,3.37529,649,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,7.3,-1.74636,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"316143",2020-02-05 12:02:00,3.34477,596,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,6.5,-1.54539,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"316144",2020-02-05 12:03:00,3.41941,619,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,7,-1.59579,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"316145",2020-02-05 12:04:00,3.1264,630,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,7.4,-1.66383,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"316146",2020-02-05 12:05:00,3.50067,626,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,7.2,-1.41876,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"316147",2020-02-05 12:06:00,3.42382,619,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,6.7,-1.31733,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"316148",2020-02-05 12:07:00,3.51952,633,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,6.7,-1.36773,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"316149",2020-02-05 12:08:00,3.34425,646,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,7.6,-1.45908,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"316150",2020-02-05 12:09:00,3.20682,651,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,7.9,-1.56618,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"316151",2020-02-05 12:10:00,3.95404,657,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,7.7,-1.70289,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"316152",2020-02-05 12:11:00,4.52616,666,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,7.5,-1.74699,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"316153",2020-02-05 12:12:00,4.70725,674,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,8,-1.80936,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"316154",2020-02-05 12:13:00,4.98046,678,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,8.2,-1.81566,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"316155",2020-02-05 12:14:00,5.14505,688,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,7.9,-1.84779,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"316156",2020-02-05 12:15:00,5.13218,702,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,8.1,-1.91709,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"316157",2020-02-05 12:16:00,5.16536,719,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,7,-2.00529,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"316158",2020-02-05 12:17:00,5.11366,726,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,7.2,-2.06325,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"316159",2020-02-05 12:18:00,4.8643,737,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,7.8,-2.13759,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"316160",2020-02-05 12:19:00,5.22997,748,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,7.5,-2.19933,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"316161",2020-02-05 12:20:00,4.87614,755,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,7.7,-2.26359,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"316162",2020-02-05 12:21:00,4.46916,775,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,7.8,-2.33793,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"316163",2020-02-05 12:22:00,4.51444,792,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,22.5,8.2,-2.39463,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"316164",2020-02-05 12:23:00,4.52197,810,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22,22.5,7.8,-2.45196,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"316165",2020-02-05 12:24:00,4.09869,830,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22,22.5,8.2,-2.54016,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"316166",2020-02-05 12:25:00,3.69606,849,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22,22.5,8.4,-2.65356,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"316167",2020-02-05 12:26:00,3.33746,865,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22,22.5,9.1,-2.71656,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"316168",2020-02-05 12:27:00,3.16761,878,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22,22.5,8.7,-2.71089,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"316169",2020-02-05 12:28:00,3.11474,340,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22,22.5,8.3,-0.5922,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"316170",2020-02-05 12:29:00,3.24576,347,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22,22.5,8.7,-0.87696,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"316171",2020-02-05 12:30:00,3.05985,623,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22,22.5,8.2,-2.64033,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"316172",2020-02-05 12:31:00,1.92473,850,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22,23,8.6,-2.70396,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"316173",2020-02-05 12:32:00,2.15309,826,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22,23,9.1,-2.31651,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"316174",2020-02-05 12:33:00,2.00927,268,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22,23,7.9,-0.87633,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"316175",2020-02-05 12:34:00,1.58254,227,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22,23,7.6,-0.74655,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"316176",2020-02-05 12:35:00,1.31391,208,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22,23,7.2,-0.66465,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"316177",2020-02-05 12:36:00,1.16413,196,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22,23,7,-0.6426,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"316178",2020-02-05 12:37:00,0.957287,191,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22,23,7.1,-0.62433,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"316179",2020-02-05 12:38:00,0.897476,191,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22,23,6.1,-0.62055,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"316180",2020-02-05 12:39:00,1.81783,186,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22,23,5.9,-0.60984,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"316181",2020-02-05 12:40:00,1.33023,178,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22,23,6.3,-0.54936,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"316182",2020-02-05 12:41:00,1.71183,171,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22,23,5.8,-0.53046,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"316183",2020-02-05 12:42:00,1.82795,163,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22,23,5.8,-0.49266,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"316184",2020-02-05 12:43:00,2.22164,157,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22,23,5.8,-0.47943,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"316185",2020-02-05 12:44:00,2.4352,153,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22,23,5.8,-0.4662,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"316186",2020-02-05 12:45:00,2.72568,153,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22,23,5.5,-0.4977,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"316187",2020-02-05 12:46:00,2.73205,159,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22,23,5.3,-0.52416,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"316188",2020-02-05 12:47:00,2.81488,178,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22,23,5.5,-0.46179,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"316189",2020-02-05 12:48:00,2.88258,257,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22,23,5.8,-1.75077,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"316190",2020-02-05 12:49:00,2.58296,206,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22,23,6.1,-0.47439,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"316191",2020-02-05 12:50:00,2.44934,181,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,23,22,22,23,5.4,-0.4473,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316192",2020-02-05 12:51:00,2.42884,180,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22,23,4.9,-0.56196,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316193",2020-02-05 12:52:00,1.87487,127,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,23,22,22,23,5.2,-0.5292,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316194",2020-02-05 12:53:00,1.36052,423,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,23,22,22,23,5.4,-1.79613,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316195",2020-02-05 12:54:00,1.16544,665,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,23,5.2,-1.88433,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316196",2020-02-05 12:55:00,0.960955,660,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,23,5.4,-2.53953,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316197",2020-02-05 12:56:00,0.871956,656,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,23,5.4,-2.52189,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316198",2020-02-05 12:57:00,0.9123,657,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,23,5.6,-2.47275,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316199",2020-02-05 12:58:00,0.846683,656,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22,22,23,5.6,-2.41983,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316200",2020-02-05 12:59:00,0.795598,654,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22,23,5.8,-2.36439,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316201",2020-02-05 13:00:00,0.52781,655,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22,23,6.5,-2.31399,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316202",2020-02-05 13:01:00,0.613079,656,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22,23,6.5,-2.27115,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316203",2020-02-05 13:02:00,0.627511,656,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22,23,6.6,-2.22516,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316204",2020-02-05 13:03:00,0.677527,658,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22,23,7.1,-2.17728,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316205",2020-02-05 13:04:00,0.60011,657,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22,23,7,-2.12877,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316206",2020-02-05 13:05:00,0.507628,658,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22,23,6.6,-2.08404,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316207",2020-02-05 13:06:00,0.539154,663,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22,23,6.8,-2.03868,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316208",2020-02-05 13:07:00,0.454103,662,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22,23,7.5,-1.99143,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316209",2020-02-05 13:08:00,0.509658,663,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22,23,7.3,-1.9404,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316210",2020-02-05 13:09:00,0.569508,665,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22,23,7,-1.89819,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316211",2020-02-05 13:10:00,0.568061,667,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22,23,7,-2.59056,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"316212",2020-02-05 13:11:00,0.584062,666,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22,23,7.5,-2.62143,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"316213",2020-02-05 13:12:00,0.60007,681,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22,23,7.2,-2.67183,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"316214",2020-02-05 13:13:00,0.55574,688,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22,23,7.7,-2.71593,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"316215",2020-02-05 13:14:00,0.634287,697,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22,23,7.3,-2.76003,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"316216",2020-02-05 13:15:00,0.851612,703,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22,23,6.8,-2.78712,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"316217",2020-02-05 13:16:00,0.773817,718,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22,23,6.9,-2.83563,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"316218",2020-02-05 13:17:00,0.823174,720,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22.5,23,7.6,-2.87343,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"316219",2020-02-05 13:18:00,0.907323,732,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22.5,23,7.5,-2.96226,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"316220",2020-02-05 13:19:00,0.817316,753,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22.5,23,7.5,-3.07566,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"316221",2020-02-05 13:20:00,1.02675,767,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22.5,23,7.9,-3.1374,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"316222",2020-02-05 13:21:00,1.05685,766,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22.5,23,7.5,-3.13173,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"316223",2020-02-05 13:22:00,1.04895,782,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22.5,23,7.9,-3.20733,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"316224",2020-02-05 13:23:00,1.11622,801,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22.5,23,8.1,-3.3012,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"316225",2020-02-05 13:24:00,1.06356,819,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22.5,23,8.8,-3.37806,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"316226",2020-02-05 13:25:00,1.05835,825,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22.5,23,8.3,-3.38499,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"316227",2020-02-05 13:26:00,0.962657,828,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22.5,23,8.3,-3.34026,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"316228",2020-02-05 13:27:00,1.15663,817,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22.5,23,7.6,-3.31443,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
