"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"316229",2020-02-05 13:28:00,0.975139,800,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22.5,23,7.8,-3.21363,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"316230",2020-02-05 13:29:00,0.889854,775,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22.5,23,7.7,-2.7909,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"316231",2020-02-05 13:30:00,0.946144,682,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22.5,23,7.9,-1.76904,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"316232",2020-02-05 13:31:00,0.722703,190,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,23,22,22.5,23,7.7,-0.24633,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"316233",2020-02-05 13:32:00,0.51061,168,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,23,22,22.5,23,7.7,-0.27342,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"316234",2020-02-05 13:33:00,0.626477,152,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,23,22,22.5,23,7.4,-0.39123,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"316235",2020-02-05 13:34:00,0.645247,131,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22.5,23,7.1,-0.2961,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"316236",2020-02-05 13:35:00,0.509686,120,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22,22.5,23,7.2,-0.22806,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"316237",2020-02-05 13:36:00,0.607385,108,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22.5,23,6.4,-0.19026,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"316238",2020-02-05 13:37:00,0.610053,102,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22.5,23,6,-0.20916,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"316239",2020-02-05 13:38:00,0.565888,195,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22.5,23,6,-2.57103,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"316240",2020-02-05 13:39:00,0.353582,653,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.2,-2.59686,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"316241",2020-02-05 13:40:00,0.572295,644,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.4,-2.56473,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"316242",2020-02-05 13:41:00,0.563018,641,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.3,-2.51433,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"316243",2020-02-05 13:42:00,0.581088,627,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.3,-2.44629,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"316244",2020-02-05 13:43:00,0.772169,623,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.6,-2.4507,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"316245",2020-02-05 13:44:00,0.668902,625,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.9,-2.43306,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"316246",2020-02-05 13:45:00,0.734096,625,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,7.7,-2.40786,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"316247",2020-02-05 13:46:00,0.983581,617,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,8.2,-2.37636,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"316248",2020-02-05 13:47:00,0.757525,611,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,7.9,-2.36313,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"316249",2020-02-05 13:48:00,0.839243,609,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,8.2,-2.3562,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"316250",2020-02-05 13:49:00,0.904189,611,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,8.5,-2.35683,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316251",2020-02-05 13:50:00,1.10275,610,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,8.7,-2.36376,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316252",2020-02-05 13:51:00,0.992883,613,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,7,-2.4255,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316253",2020-02-05 13:52:00,1.17656,620,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22.5,23,7.5,-2.45133,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316254",2020-02-05 13:53:00,0.971661,624,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22.5,23,7,-2.46771,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316255",2020-02-05 13:54:00,1.13095,628,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22.5,23,7.9,-2.48346,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316256",2020-02-05 13:55:00,0.914387,631,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22.5,23,8.2,-2.49606,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316257",2020-02-05 13:56:00,0.850407,630,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22.5,23,8.1,-2.56536,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316258",2020-02-05 13:57:00,0.910008,637,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,7.9,-2.58426,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316259",2020-02-05 13:58:00,0.865964,641,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,7.6,-2.64033,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316260",2020-02-05 13:59:00,0.762707,653,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,7.8,-2.69136,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316261",2020-02-05 14:00:00,0.586522,656,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,8.4,-2.74113,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316262",2020-02-05 14:01:00,0.497292,660,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22.5,23,8.1,-2.77263,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316263",2020-02-05 14:02:00,0.451097,667,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22.5,23,8.3,-2.79783,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316264",2020-02-05 14:03:00,0.420831,679,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22.5,23,7.9,-2.85894,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316265",2020-02-05 14:04:00,0.414501,691,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22.5,23,8,-2.65797,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316266",2020-02-05 14:05:00,0.40659,703,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22.5,23,8.3,-2.66679,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316267",2020-02-05 14:06:00,0.332682,710,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22.5,23,8.8,-2.69829,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316268",2020-02-05 14:07:00,0.338873,715,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22.5,23,8.6,-2.78586,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316269",2020-02-05 14:08:00,0.344275,709,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22.5,23,8,-2.86146,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316270",2020-02-05 14:09:00,0.365602,713,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22.5,23,7.2,-2.86146,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316271",2020-02-05 14:10:00,0.328366,707,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22.5,23,7.8,-2.83563,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316272",2020-02-05 14:11:00,0.334109,696,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22.5,23,7.8,-2.65419,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316273",2020-02-05 14:12:00,0.586068,688,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22.5,23,7.8,-2.52693,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316274",2020-02-05 14:13:00,0.499694,675,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22.5,23,7.7,-2.23839,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316275",2020-02-05 14:14:00,0.327113,671,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22.5,23,7.7,-2.43999,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316276",2020-02-05 14:15:00,0.346946,660,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22.5,23,7.2,-2.39022,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316277",2020-02-05 14:16:00,0.330463,649,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22.5,23,7,-2.34045,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316278",2020-02-05 14:17:00,0,646,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22.5,23,6.7,-1.56429,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316279",2020-02-05 14:18:00,0.336088,281,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22.5,23,7,-0.38871,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316280",2020-02-05 14:19:00,0.493637,133,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22.5,23,6.9,-0.33516,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316281",2020-02-05 14:20:00,0.387726,132,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22.5,23,6.6,-0.32949,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316282",2020-02-05 14:21:00,0.335868,284,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22.5,23,6.8,-2.23776,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316283",2020-02-05 14:22:00,0.469724,574,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22.5,23,6.8,-0.30303,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316284",2020-02-05 14:23:00,0.411015,121,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22.5,23,6.8,-0.28539,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316285",2020-02-05 14:24:00,0.439984,142,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.6,-1.4049,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316286",2020-02-05 14:25:00,0.447105,112,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.4,-0.24003,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316287",2020-02-05 14:26:00,0.311244,103,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.9,-0.19593,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316288",2020-02-05 14:27:00,0.433257,96,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.5,-0.15939,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316289",2020-02-05 14:28:00,0,91,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.4,-0.13356,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316290",2020-02-05 14:29:00,0,86,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6,-0.1323,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316291",2020-02-05 14:30:00,0.458884,85,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,5.7,-0.12222,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316292",2020-02-05 14:31:00,0.455061,91,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,5.4,-0.19152,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316293",2020-02-05 14:32:00,0.437725,143,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,5.4,-1.4175,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316294",2020-02-05 14:33:00,0.570849,131,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,5.1,-0.27909,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316295",2020-02-05 14:34:00,0.491402,261,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,5.1,-1.22346,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316296",2020-02-05 14:35:00,0.47259,503,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,5.9,-1.97379,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316297",2020-02-05 14:36:00,0.470544,541,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.1,-1.7451,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316298",2020-02-05 14:37:00,0.476599,541,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,5.9,-1.46349,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316299",2020-02-05 14:38:00,0.446352,538,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6,-1.46916,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316300",2020-02-05 14:39:00,0.518992,531,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.6,-1.50003,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316301",2020-02-05 14:40:00,0.394112,524,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.6,-1.4805,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316302",2020-02-05 14:41:00,0,520,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.7,-1.60776,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316303",2020-02-05 14:42:00,0.497752,518,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,7.4,-1.42632,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316304",2020-02-05 14:43:00,0.460582,329,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,7.1,-0.29736,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316305",2020-02-05 14:44:00,0.332454,412,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,7,-0.79506,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316306",2020-02-05 14:45:00,0.425179,507,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.9,-1.17306,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316307",2020-02-05 14:46:00,0.465667,93,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22.5,23,7.2,0.1638,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316308",2020-02-05 14:47:00,0.415426,80,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22.5,23,6.8,-0.05166,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316309",2020-02-05 14:48:00,0,178,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22.5,23,6.3,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316310",2020-02-05 14:49:00,0.471201,113,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22.5,23,6.5,0.000000000698492,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316311",2020-02-05 14:50:00,0.391332,78,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22.5,23,6.4,-0.11403,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316312",2020-02-05 14:51:00,0.385595,499,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.4,-0.19026,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316313",2020-02-05 14:52:00,0.375944,427,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.4,-0.12789,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316314",2020-02-05 14:53:00,0.408453,430,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.8,-0.16254,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316315",2020-02-05 14:54:00,0.375744,486,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.3,-0.14616,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316316",2020-02-05 14:55:00,0.38459,485,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.7,-0.6174,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316317",2020-02-05 14:56:00,0.383164,482,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,7.2,-0.70056,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316318",2020-02-05 14:57:00,0.36187,478,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,7.7,-0.64386,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316319",2020-02-05 14:58:00,0.371968,474,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,7.5,-0.33201,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316320",2020-02-05 14:59:00,0.548139,475,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,7.1,-0.32256,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316321",2020-02-05 15:00:00,0.302047,475,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,7.2,-0.32382,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316322",2020-02-05 15:01:00,0.365146,479,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,7.1,-0.32256,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316323",2020-02-05 15:02:00,0.379739,477,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,7.3,-0.31563,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316324",2020-02-05 15:03:00,0.364319,413,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,7.1,-0.12789,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316325",2020-02-05 15:04:00,0.374922,120,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.6,-0.34713,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316326",2020-02-05 15:05:00,0.417363,230,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.7,-0.30303,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316327",2020-02-05 15:06:00,0.558722,132,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.5,-0.13734,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316328",2020-02-05 15:07:00,0.367761,85,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.4,-0.12789,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316329",2020-02-05 15:08:00,0.422284,83,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.4,-0.1197,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316330",2020-02-05 15:09:00,0.420875,83,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.9,-0.09513,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316331",2020-02-05 15:10:00,0.40486,85,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.8,-0.11655,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316332",2020-02-05 15:11:00,0.42963,90,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.3,-0.12915,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316333",2020-02-05 15:12:00,0.425419,94,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.7,-0.14931,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316334",2020-02-05 15:13:00,0.438123,104,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.8,-0.20286,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316335",2020-02-05 15:14:00,0.446473,118,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.9,-0.27846,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316336",2020-02-05 15:15:00,0.41962,130,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,7.1,-0.39186,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316337",2020-02-05 15:16:00,0.582281,489,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,7.5,-0.57393,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316338",2020-02-05 15:17:00,0.486791,493,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,7.8,-0.58086,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316339",2020-02-05 15:18:00,0.468438,501,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,7.2,-0.61803,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316340",2020-02-05 15:19:00,0.483343,500,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.7,-0.63126,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316341",2020-02-05 15:20:00,0.526874,507,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.8,-0.69426,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316342",2020-02-05 15:21:00,0.484326,476,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,7.2,-0.70623,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316343",2020-02-05 15:22:00,0.488239,507,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22.5,23,7.2,-0.70119,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316344",2020-02-05 15:23:00,0.50687,516,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22.5,23,7.3,-0.78939,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316345",2020-02-05 15:24:00,0.503206,389,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22.5,23,7.9,-0.72009,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316346",2020-02-05 15:25:00,0.480203,206,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22.5,23,7.2,-0.55629,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316347",2020-02-05 15:26:00,0.453723,170,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,7.3,-0.48573,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316348",2020-02-05 15:27:00,0.409749,154,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,7.3,-0.41202,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316349",2020-02-05 15:28:00,0.421198,148,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,7.3,-0.41265,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316350",2020-02-05 15:29:00,0.395801,161,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,7.1,-0.46746,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316351",2020-02-05 15:30:00,0.393555,161,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,7,-0.4662,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316352",2020-02-05 15:31:00,0,158,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.9,-0.44856,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316353",2020-02-05 15:32:00,0.34982,150,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.9,-0.40446,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316354",2020-02-05 15:33:00,0.304559,142,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.8,-0.37863,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316355",2020-02-05 15:34:00,0.344922,139,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.8,-0.37107,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316356",2020-02-05 15:35:00,0.370333,137,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.8,-0.36603,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316357",2020-02-05 15:36:00,0.373911,155,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.7,-0.4158,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316358",2020-02-05 15:37:00,0.354447,430,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.6,-0.17703,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316359",2020-02-05 15:38:00,0.348252,420,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.6,-0.1134,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316360",2020-02-05 15:39:00,0.353237,410,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.6,-0.05607,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316361",2020-02-05 15:40:00,0.360477,409,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.6,-0.46053,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316362",2020-02-05 15:41:00,0.368735,401,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.6,-0.52353,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316363",2020-02-05 15:42:00,0.381716,382,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.7,-0.36666,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316364",2020-02-05 15:43:00,0.353593,369,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.7,-0.1512,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316365",2020-02-05 15:44:00,0.365824,356,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.7,-0.0693,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316366",2020-02-05 15:45:00,0.391848,354,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.7,-0.08316,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316367",2020-02-05 15:46:00,0.432247,342,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.7,-0.06993,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316368",2020-02-05 15:47:00,0.379768,334,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.8,-0.02268,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316369",2020-02-05 15:48:00,0.442026,328,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.8,0.00819,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316370",2020-02-05 15:49:00,0.476879,246,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.9,0.03024,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316371",2020-02-05 15:50:00,0.449341,243,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,7.1,0.02583,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316372",2020-02-05 15:51:00,0.479411,56,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,7.2,0.07875,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316373",2020-02-05 15:52:00,0.468991,78,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,7.1,0.05733,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316374",2020-02-05 15:53:00,0.483487,191,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,7,0.08316,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316375",2020-02-05 15:54:00,0.450425,50,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.9,0.1008,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316376",2020-02-05 15:55:00,0,48,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.9,0.11844,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316377",2020-02-05 15:56:00,0.474974,46,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,23,22.5,22,23,6.9,0.12474,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316378",2020-02-05 15:57:00,0.46345,46,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22.5,22,23,6.9,0.14238,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316379",2020-02-05 15:58:00,0.50144,45,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22.5,22,23,6.9,0.13797,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316380",2020-02-05 15:59:00,0.473295,105,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22.5,22,23,6.9,0.12411,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316381",2020-02-05 16:00:00,0.497563,48,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22.5,22,23,6.9,0.5103,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316382",2020-02-05 16:01:00,0.443046,42,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22.5,22,23,6.9,0.42021,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316383",2020-02-05 16:02:00,0.486776,41,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22.5,22,23,6.8,0.38304,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316384",2020-02-05 16:03:00,0.49529,42,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22.5,22,23,6.8,0.36414,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316385",2020-02-05 16:04:00,0.369927,42,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22.5,22,23,6.8,0.32571,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316386",2020-02-05 16:05:00,0.376474,41,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22.5,22,23,6.7,0.30807,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316387",2020-02-05 16:06:00,0.401979,41,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22.5,22,23,6.5,0.30303,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316388",2020-02-05 16:07:00,0,40,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22.5,22,23,6.4,0.31437,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316389",2020-02-05 16:08:00,0.401504,40,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22.5,22,23,6.3,0.31437,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316390",2020-02-05 16:09:00,0.390943,41,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22.5,22,23,6.2,0.31941,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316391",2020-02-05 16:10:00,0.379907,41,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22.5,22,23,6.2,0.2835,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316392",2020-02-05 16:11:00,0.383737,42,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22.5,22,23,6.2,0.2772,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316393",2020-02-05 16:12:00,0.388408,45,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22.5,22,23,6.2,0.28224,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316394",2020-02-05 16:13:00,0.475766,46,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22.5,22,23,6.2,0.2646,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316395",2020-02-05 16:14:00,0.570069,47,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22.5,22,23,6.2,0.27342,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316396",2020-02-05 16:15:00,0.407978,48,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22.5,22,23,6.3,0.25704,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316397",2020-02-05 16:16:00,0.409688,49,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22.5,22,23,6.3,0.25704,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316398",2020-02-05 16:17:00,0.400181,50,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22.5,22,23,6.2,0.26208,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316399",2020-02-05 16:18:00,0.363422,50,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22.5,22,23,6.1,0.25641,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316400",2020-02-05 16:19:00,0.359899,50,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22.5,22,23,6,0.25011,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316401",2020-02-05 16:20:00,0.365913,51,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22.5,22,23,5.9,0.23877,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316402",2020-02-05 16:21:00,0,53,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22.5,22,23,5.8,0.23184,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316403",2020-02-05 16:22:00,0.453531,64,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22.5,22,23,5.7,0.03276,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316404",2020-02-05 16:23:00,0.361072,215,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22.5,22,23,5.7,-0.10017,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316405",2020-02-05 16:24:00,0.369447,211,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22.5,22,23,5.7,-0.14994,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316406",2020-02-05 16:25:00,0.402617,210,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22.5,22,23,5.7,-0.15183,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316407",2020-02-05 16:26:00,0.366567,198,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22.5,22,23,5.8,-0.16443,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316408",2020-02-05 16:27:00,0.43238,88,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22.5,22,23,5.8,0.17892,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316409",2020-02-05 16:28:00,0.375074,66,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22.5,22,23,5.9,0.18207,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316410",2020-02-05 16:29:00,0.386108,62,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22.5,22,23,5.9,0.18207,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316411",2020-02-05 16:30:00,0.415054,63,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22.5,22,23,6,0.14994,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316412",2020-02-05 16:31:00,0.3978,60,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22.5,22,23,6,0.20097,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316413",2020-02-05 16:32:00,0.404305,59,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22.5,22,23,6,0.20664,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316414",2020-02-05 16:33:00,0.436431,60,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22.5,22.5,22,23,6,0.21231,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316415",2020-02-05 16:34:00,0.492317,59,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,6.1,0.44037,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316416",2020-02-05 16:35:00,0.437594,58,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,6.1,0.47187,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316417",2020-02-05 16:36:00,0.441552,57,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,6.1,0.33327,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316418",2020-02-05 16:37:00,0.423436,57,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,6.1,0.32067,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316419",2020-02-05 16:38:00,0.421575,60,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,5.7,0.21924,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316420",2020-02-05 16:39:00,0.431248,64,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,5.6,0.20034,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316421",2020-02-05 16:40:00,0.31997,58,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,5.5,0.20034,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316422",2020-02-05 16:41:00,0.590984,63,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,5.4,0.21357,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316423",2020-02-05 16:42:00,0.433095,59,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,5.4,0.2079,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316424",2020-02-05 16:43:00,0.409586,83,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,5.3,0.14994,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316425",2020-02-05 16:44:00,0.425113,96,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,5.4,0.14427,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316426",2020-02-05 16:45:00,0.421673,78,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,5.3,0.13797,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316427",2020-02-05 16:46:00,0.438597,59,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,5.3,0.14994,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316428",2020-02-05 16:47:00,0.471523,56,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,5.3,0.16317,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316429",2020-02-05 16:48:00,0.600703,57,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,5.3,0.17514,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316430",2020-02-05 16:49:00,0.429533,57,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,5.3,0.17577,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316431",2020-02-05 16:50:00,0.410197,58,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,5.2,0.19467,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316432",2020-02-05 16:51:00,0.422373,58,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22.5,23,5.2,0.20034,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316433",2020-02-05 16:52:00,0.441601,57,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22.5,23,5.3,0.21294,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316434",2020-02-05 16:53:00,0.42593,54,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22.5,23,5.4,0.22617,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316435",2020-02-05 16:54:00,0.398113,49,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22.5,23,5.4,0.24507,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316436",2020-02-05 16:55:00,0,48,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22.5,23,5.4,0.189,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316437",2020-02-05 16:56:00,0.400947,46,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22.5,23,5.5,0.21294,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316438",2020-02-05 16:57:00,0.561908,46,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22.5,23,5.5,0.21924,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316439",2020-02-05 16:58:00,0.427673,45,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22.5,23,5.6,0.22554,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316440",2020-02-05 16:59:00,0.412717,44,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22.5,23,5.7,0.23814,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316441",2020-02-05 17:00:00,0.42576,42,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22.5,23,5.9,0.25074,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316442",2020-02-05 17:01:00,0.589974,40,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22.5,23,6,0.26397,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316443",2020-02-05 17:02:00,0.402231,38,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22.5,23,6.1,0.28854,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316444",2020-02-05 17:03:00,0.40749,38,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22.5,23,6.1,0.33264,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316445",2020-02-05 17:04:00,0.404308,37,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22.5,23,6,0.3717,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316446",2020-02-05 17:05:00,0.426957,37,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22.5,23,5.9,0.36414,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316447",2020-02-05 17:06:00,0.40908,39,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22.5,23,5.9,0.34524,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316448",2020-02-05 17:07:00,0.335289,39,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22.5,23,5.9,0.35154,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316449",2020-02-05 17:08:00,0.345759,38,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22.5,23,5.9,0.38304,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316450",2020-02-05 17:09:00,0.373774,36,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,6,0.36414,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316451",2020-02-05 17:10:00,0.372841,34,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,6,0.37737,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316452",2020-02-05 17:11:00,0.379823,32,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,6.1,0.3969,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316453",2020-02-05 17:12:00,0.551796,32,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,6.1,0.39564,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316454",2020-02-05 17:13:00,0.340206,30,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,6,0.41454,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316455",2020-02-05 17:14:00,0.53702,28,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,6,0.42651,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316456",2020-02-05 17:15:00,0.35443,28,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,5.9,0.42525,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316457",2020-02-05 17:16:00,0.36623,27,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,5.8,0.42777,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316458",2020-02-05 17:17:00,0.546641,25,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,5.8,0.43407,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316459",2020-02-05 17:18:00,0.348968,24,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,5.7,0.44667,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316460",2020-02-05 17:19:00,0.339188,22,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,5.7,0.45297,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316461",2020-02-05 17:20:00,0.328529,21,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,5.6,0.46494,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316462",2020-02-05 17:21:00,0.434655,19,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,5.5,0.47187,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316463",2020-02-05 17:22:00,0.320657,19,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,5.3,0.47628,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316464",2020-02-05 17:23:00,0.382009,19,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,5.2,0.48762,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316465",2020-02-05 17:24:00,0,18,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,5.2,0.4914,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316466",2020-02-05 17:25:00,0.423775,17,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,5.1,0.49203,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316467",2020-02-05 17:26:00,0.419042,16,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,5,0.49455,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316468",2020-02-05 17:27:00,0.428007,16,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,5,0.49707,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316469",2020-02-05 17:28:00,0.412342,16,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,4.9,0.4977,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316470",2020-02-05 17:29:00,0.429028,14,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,4.9,0.51471,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316471",2020-02-05 17:30:00,0.446536,15,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,4.9,0.52227,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316472",2020-02-05 17:31:00,0.448469,15,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,4.9,0.52605,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316473",2020-02-05 17:32:00,0.463669,13,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,5,0.5166,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316474",2020-02-05 17:33:00,0.452423,13,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,5,0.52227,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316475",2020-02-05 17:34:00,0.493582,12,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,4.9,0.52227,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316476",2020-02-05 17:35:00,0.538784,11,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,4.8,0.59724,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316477",2020-02-05 17:36:00,0.457304,12,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,4.8,0.75222,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316478",2020-02-05 17:37:00,0.446516,11,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,4.8,0.76797,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316479",2020-02-05 17:38:00,0.452448,10,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,4.8,0.62622,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316480",2020-02-05 17:39:00,0.495376,9,0,22,28,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,4.8,0.64827,0,1,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"316481",2020-02-05 17:40:00,0.432596,9,0,22,28,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,4.8,0.54747,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316482",2020-02-05 17:41:00,0.480161,9,0,22,28,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,4.7,0.55881,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316483",2020-02-05 17:42:00,0.478726,9,0,22,28,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,4.7,0.54495,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316484",2020-02-05 17:43:00,0.494373,8,0,22,28,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,4.7,0.54621,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316485",2020-02-05 17:44:00,0.551399,7,0,22,28,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,4.6,0.54621,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316486",2020-02-05 17:45:00,1.71524,5,0,22,28,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,4.6,0.55188,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316487",2020-02-05 17:46:00,0.815996,7,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,4.3,0.54369,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316488",2020-02-05 17:47:00,0.452377,8,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,3.9,0.54117,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316489",2020-02-05 17:48:00,1.1531,9,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,3.6,0.54117,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316490",2020-02-05 17:49:00,1.57594,9,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,3.6,0.52731,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316491",2020-02-05 17:50:00,1.76715,0,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,3.6,0.53361,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316492",2020-02-05 17:51:00,1.66293,0,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,3.4,0.53361,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316493",2020-02-05 17:52:00,1.42988,0,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,3.4,0.53172,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316494",2020-02-05 17:53:00,1.51766,0,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,3.3,0.52731,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316495",2020-02-05 17:54:00,1.34763,0,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,3.3,0.53361,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316496",2020-02-05 17:55:00,1.47755,0,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,3.4,0.52794,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316497",2020-02-05 17:56:00,1.0039,0,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,3.3,0.54054,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316498",2020-02-05 17:57:00,0.6967,0,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,3.3,0.53487,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316499",2020-02-05 17:58:00,0.4645,0,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,3.3,0.52353,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316500",2020-02-05 17:59:00,0.462918,0,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,3.3,0.52794,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316501",2020-02-05 18:00:00,0.493596,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,3.3,0.5418,0,1,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"316502",2020-02-05 18:01:00,0.344115,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,23,3.3,0.55062,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316503",2020-02-05 18:02:00,0,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,22.5,3.3,0.55377,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316504",2020-02-05 18:03:00,0,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,22.5,3.2,0.64764,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316505",2020-02-05 18:04:00,1.29793,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,22.5,3.2,0.62118,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316506",2020-02-05 18:05:00,0.57183,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,22.5,3.1,0.76797,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316507",2020-02-05 18:06:00,0,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,22.5,3.3,0.67851,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316508",2020-02-05 18:07:00,0.968625,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,22.5,3.2,0.67347,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316509",2020-02-05 18:08:00,1.37947,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,22.5,3.2,0.66402,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316510",2020-02-05 18:09:00,1.24088,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,22.5,3.2,0.62874,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316511",2020-02-05 18:10:00,1.51052,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,22.5,3.2,1.9593,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316512",2020-02-05 18:11:00,1.71253,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,22.5,3.2,0.62244,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316513",2020-02-05 18:12:00,1.89776,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,22.5,3.2,0.62748,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316514",2020-02-05 18:13:00,2.01278,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,22.5,3.1,0.62307,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316515",2020-02-05 18:14:00,2.0299,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,22.5,3.2,0.6237,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316516",2020-02-05 18:15:00,2.22171,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,22.5,3.3,0.62874,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316517",2020-02-05 18:16:00,1.73631,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,22.5,3.3,0.63504,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316518",2020-02-05 18:17:00,1.69177,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,22.5,3.4,0.6237,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316519",2020-02-05 18:18:00,1.69282,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,22.5,3.4,0.62244,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316520",2020-02-05 18:19:00,1.84811,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,22.5,3.5,0.62307,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316521",2020-02-05 18:20:00,1.91006,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,21.5,22,22.5,22,22.5,3.5,0.6111,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316522",2020-02-05 18:21:00,1.67264,0,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22,22.5,22,22.5,3.4,0.61614,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"316523",2020-02-05 18:22:00,1.50711,0,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22,22.5,22,22.5,3.4,0.8001,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"316524",2020-02-05 18:23:00,1.25601,0,0,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22,22.5,22,22.5,3.4,0.98847,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"316525",2020-02-05 18:24:00,1.25649,0,0.131,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22,22.5,22,22.5,3.3,1.36395,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"316526",2020-02-05 18:25:00,1.15785,0,0.244,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,22.5,3.4,1.53279,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"316527",2020-02-05 18:26:00,1.17667,0,0.245,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,22.5,3.4,1.53657,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"316528",2020-02-05 18:27:00,1.00544,0,0.242,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,22.5,3.3,1.52397,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"316529",2020-02-05 18:28:00,0.787631,0,0.474,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,22.5,3.2,1.81566,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"316530",2020-02-05 18:29:00,0.93816,0,0.465,22,10,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,22.5,3.2,1.82889,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"316531",2020-02-05 18:30:00,0.737806,0,0.458,22,28,21.5,10,24.5,23,23,0,0,22,22,21.5,22.5,22.5,22,22.5,3.2,1.82574,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316532",2020-02-05 18:31:00,0.686265,0,0.145,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,22,22.5,3.1,1.386,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316533",2020-02-05 18:32:00,0.76742,0,0.073,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,22,22.5,3,1.29717,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316534",2020-02-05 18:33:00,1.12374,0,0.078,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,22,22.5,3,1.29087,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316535",2020-02-05 18:34:00,0.965375,0,0.077,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,22.5,22.5,3,1.29654,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316536",2020-02-05 18:35:00,0.644468,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,22.5,22.5,2.9,1.27827,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316537",2020-02-05 18:36:00,1.04544,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,22.5,22.5,2.9,1.2789,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316538",2020-02-05 18:37:00,1.13356,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,22.5,22.5,2.7,1.28583,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
