"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"316539",2020-02-05 18:38:00,1.40859,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,22.5,22.5,2.6,1.28394,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316540",2020-02-05 18:39:00,1.5222,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,22.5,22.5,2.5,1.27827,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316541",2020-02-05 18:40:00,1.46858,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,22.5,22.5,2.5,1.27827,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316542",2020-02-05 18:41:00,1.6359,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,22.5,22.5,2.5,1.2726,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316543",2020-02-05 18:42:00,1.30641,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,22.5,22.5,2.2,1.26567,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316544",2020-02-05 18:43:00,1.69593,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,22,22.5,2.2,1.69722,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316545",2020-02-05 18:44:00,1.774,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,22,22.5,2.3,1.70541,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316546",2020-02-05 18:45:00,1.84741,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,22,22.5,2.3,1.69911,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316547",2020-02-05 18:46:00,1.6409,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,22,22.5,2.3,1.69218,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316548",2020-02-05 18:47:00,1.63651,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,22,22.5,2.4,1.78479,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316549",2020-02-05 18:48:00,1.62461,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,22.5,22.5,2.5,1.69974,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316550",2020-02-05 18:49:00,1.70713,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,22.5,22.5,2.5,1.69344,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316551",2020-02-05 18:50:00,1.5339,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,22.5,22.5,2.4,1.6821,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316552",2020-02-05 18:51:00,1.39728,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,22.5,22.5,2.4,1.68084,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316553",2020-02-05 18:52:00,1.31684,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,22.5,22.5,2.4,1.68525,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316554",2020-02-05 18:53:00,1.2237,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,22.5,22.5,2.2,1.69911,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316555",2020-02-05 18:54:00,1.18166,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,22.5,22.5,2.2,1.6884,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316556",2020-02-05 18:55:00,1.03668,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,22.5,22.5,2.2,1.70604,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316557",2020-02-05 18:56:00,1.05589,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,22.5,22.5,2.2,1.70856,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316558",2020-02-05 18:57:00,1.09988,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,22.5,22.5,2.3,1.70604,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316559",2020-02-05 18:58:00,1.08689,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,22.5,22.5,2.3,1.70667,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316560",2020-02-05 18:59:00,1.05504,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,22.5,22.5,2.2,1.71171,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316561",2020-02-05 19:00:00,1.03,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,22.5,22.5,2.2,1.70163,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316562",2020-02-05 19:01:00,1.01636,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,22.5,22.5,2.1,1.71297,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316563",2020-02-05 19:02:00,0.95202,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,22.5,22.5,2.1,1.71297,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316564",2020-02-05 19:03:00,1.1643,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,22.5,22.5,2.1,1.70667,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316565",2020-02-05 19:04:00,1.31209,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,22.5,22.5,2.2,1.71801,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316566",2020-02-05 19:05:00,0.979375,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,23,22.5,2.1,1.92024,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316567",2020-02-05 19:06:00,1.13361,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,23,22.5,2,1.92654,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316568",2020-02-05 19:07:00,1.07597,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,23,22.5,1.9,1.8522,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316569",2020-02-05 19:08:00,1.17431,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,23,22.5,1.9,1.80117,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316570",2020-02-05 19:09:00,1.57012,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,23,22.5,1.9,1.80117,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316571",2020-02-05 19:10:00,1.417,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,23,22.5,1.9,1.71234,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316572",2020-02-05 19:11:00,1.44436,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,23,22.5,1.8,1.70604,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316573",2020-02-05 19:12:00,1.53704,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,23,22.5,1.8,1.70667,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316574",2020-02-05 19:13:00,1.56924,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,23,22.5,1.8,1.49184,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316575",2020-02-05 19:14:00,1.56042,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,23,22.5,1.8,1.49814,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316576",2020-02-05 19:15:00,1.50824,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,23,22.5,1.9,1.49247,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316577",2020-02-05 19:16:00,1.7889,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,23,22.5,1.9,1.49814,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316578",2020-02-05 19:17:00,1.38284,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,23,22.5,2,1.47987,0,1,0,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316579",2020-02-05 19:18:00,1.41667,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,23,22.5,2.1,1.49751,0,1,0,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316580",2020-02-05 19:19:00,1.48048,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,23,22.5,2,1.48617,0,1,0,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316581",2020-02-05 19:20:00,1.4565,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,23,22.5,2,1.49184,0,1,0,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316582",2020-02-05 19:21:00,1.38689,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,23,22.5,2.1,1.49247,0,1,0,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316583",2020-02-05 19:22:00,1.20648,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,23,22.5,2,1.48428,0,1,0,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316584",2020-02-05 19:23:00,1.05637,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22.5,23,22.5,2,1.47924,0,1,0,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316585",2020-02-05 19:24:00,1.10861,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22,23,22.5,2,1.47735,0,1,0,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316586",2020-02-05 19:25:00,1.04027,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22,23,22.5,1.9,1.37403,0,1,0,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316587",2020-02-05 19:26:00,1.00389,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22,23,22.5,1.8,0.98154,0,1,0,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316588",2020-02-05 19:27:00,1.01966,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22,23,23,1.7,0.98091,0,1,0,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316589",2020-02-05 19:28:00,0.959069,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22,23,23,1.8,0.97839,0,1,0,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316590",2020-02-05 19:29:00,1.0281,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22,23,23,1.8,0.97965,0,1,0,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316591",2020-02-05 19:30:00,1.09749,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22,23,23,1.7,0.98091,0,1,0,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316592",2020-02-05 19:31:00,0.93848,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22.5,22,23,23,1.8,0.98721,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316593",2020-02-05 19:32:00,0.923206,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,23,23,1.8,0.98154,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316594",2020-02-05 19:33:00,0.881312,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,23,23,1.8,0.9702,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316595",2020-02-05 19:34:00,0.938121,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,23,23,1.8,0.98154,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316596",2020-02-05 19:35:00,0.982901,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,23,23,1.7,0.96957,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316597",2020-02-05 19:36:00,1.10445,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,23,23,1.7,0.9639,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316598",2020-02-05 19:37:00,0.95848,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,22.5,23,1.7,0.9828,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316599",2020-02-05 19:38:00,1.16004,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,22.5,23,1.6,1.00107,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316600",2020-02-05 19:39:00,1.12898,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,22.5,23,1.6,0.98784,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316601",2020-02-05 19:40:00,1.24254,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,22.5,23,1.5,0.98847,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316602",2020-02-05 19:41:00,1.35046,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,22.5,23,1.5,0.98217,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316603",2020-02-05 19:42:00,1.39254,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,22.5,23,1.5,0.99414,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316604",2020-02-05 19:43:00,1.17306,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,22.5,23,1.5,0.99414,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316605",2020-02-05 19:44:00,1.47813,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,22.5,23,1.5,0.96957,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316606",2020-02-05 19:45:00,1.44708,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,22.5,23,1.6,0.9639,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316607",2020-02-05 19:46:00,1.44823,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,22.5,23,1.6,0.96957,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316608",2020-02-05 19:47:00,1.36911,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,22.5,23,1.7,0.9639,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316609",2020-02-05 19:48:00,1.4236,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,22.5,23,1.7,0.97524,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316610",2020-02-05 19:49:00,1.43676,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,22.5,23,1.7,0.97524,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316611",2020-02-05 19:50:00,1.59871,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,22.5,23,1.7,0.97524,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316612",2020-02-05 19:51:00,1.40365,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,22.5,23,1.7,0.97461,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316613",2020-02-05 19:52:00,1.29616,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,22.5,23,1.7,0.9639,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316614",2020-02-05 19:53:00,1.20964,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,22.5,23,1.8,0.9702,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316615",2020-02-05 19:54:00,1.30997,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,22.5,23,1.8,0.96894,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316616",2020-02-05 19:55:00,1.08609,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,22.5,23,1.9,0.96894,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316617",2020-02-05 19:56:00,1.01627,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,22.5,23,1.9,0.97461,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316618",2020-02-05 19:57:00,0.833409,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,22.5,23,1.7,0.96894,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316619",2020-02-05 19:58:00,0.96158,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,22.5,23,1.7,0.96894,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316620",2020-02-05 19:59:00,0.947545,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,22.5,23,1.7,0.96264,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316621",2020-02-05 20:00:00,0.963604,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,22.5,23,1.8,0.96831,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316622",2020-02-05 20:01:00,1.06393,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,22.5,23,1.8,0.96705,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316623",2020-02-05 20:02:00,0.94476,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,22.5,23,1.8,0.95508,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316624",2020-02-05 20:03:00,1.12946,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,22.5,23,1.8,0.96768,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316625",2020-02-05 20:04:00,0.926451,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,22.5,23,1.9,0.96327,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316626",2020-02-05 20:05:00,1.05694,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,22.5,23,1.9,0.96453,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316627",2020-02-05 20:06:00,1.27948,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,22.5,23,1.8,0.9702,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316628",2020-02-05 20:07:00,1.005,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,22.5,23,1.7,0.96957,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316629",2020-02-05 20:08:00,1.01935,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,22.5,23,1.7,0.97524,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316630",2020-02-05 20:09:00,1.13601,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,22.5,23,1.6,0.96894,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316631",2020-02-05 20:10:00,1.20953,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,22.5,23,1.5,0.9513,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316632",2020-02-05 20:11:00,1.32896,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,22.5,23,1.5,0.95697,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316633",2020-02-05 20:12:00,1.36909,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,22.5,23,1.4,0.96894,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316634",2020-02-05 20:13:00,1.43285,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,22.5,23,1.4,0.94122,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316635",2020-02-05 20:14:00,1.375,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,22.5,23,1.4,0.94374,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316636",2020-02-05 20:15:00,1.34517,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,22.5,23,1.3,0.94374,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316637",2020-02-05 20:16:00,1.45289,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,22.5,23,1.3,0.93807,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316638",2020-02-05 20:17:00,1.42497,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,22.5,23,1.4,0.94437,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316639",2020-02-05 20:18:00,1.36795,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,22.5,23,1.3,0.9387,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316640",2020-02-05 20:19:00,1.41052,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,22.5,23,1.3,0.94437,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316641",2020-02-05 20:20:00,1.39464,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,22.5,23,1.3,0.93303,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316642",2020-02-05 20:21:00,1.51807,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,22.5,23,1.3,0.94248,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316643",2020-02-05 20:22:00,1.15589,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,22,22,22,22.5,23,1.2,0.9324,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316644",2020-02-05 20:23:00,1.33038,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22,22,22.5,23,1.1,0.94941,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316645",2020-02-05 20:24:00,0.999301,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22,22,22.5,23,1.1,0.93807,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316646",2020-02-05 20:25:00,1.03174,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22,22,22.5,23,1.2,0.94374,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316647",2020-02-05 20:26:00,1.0057,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22,22,22.5,23,1.2,0.9324,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316648",2020-02-05 20:27:00,1.00728,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,21.5,22,22,22.5,23,1.3,0.94374,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316649",2020-02-05 20:28:00,0.953457,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,21.5,22,22,22.5,23,1.3,0.9387,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316650",2020-02-05 20:29:00,0.943311,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,21.5,22,22,22.5,23,1.3,2.27997,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316651",2020-02-05 20:30:00,0.469789,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,21.5,22,22,22.5,23,1.4,0.95004,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"316652",2020-02-05 20:31:00,0.90328,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22,21.5,22,22,22.5,23,1.4,0.95571,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316653",2020-02-05 20:32:00,0.891104,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22,22,22.5,23,1.3,1.0395,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316654",2020-02-05 20:33:00,0.964026,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22,22,22.5,23,1.3,1.00485,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316655",2020-02-05 20:34:00,0.93454,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22,22,22.5,23,1.5,1.10124,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316656",2020-02-05 20:35:00,1.04736,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22,22,22.5,23,1.5,1.10124,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316657",2020-02-05 20:36:00,1.01505,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22,22,22.5,23,1.5,1.10754,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316658",2020-02-05 20:37:00,0.872087,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22,22,22.5,23,1.5,1.10124,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316659",2020-02-05 20:38:00,1.01657,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22,22,22.5,23,1.4,1.10754,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316660",2020-02-05 20:39:00,1.10077,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22,22,22.5,23,1.4,1.09746,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"316661",2020-02-05 20:40:00,1.19583,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22,22,22.5,23,1.4,1.09053,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316662",2020-02-05 20:41:00,1.32475,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22,22,22.5,23,1.3,1.1025,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316663",2020-02-05 20:42:00,1.33916,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22,22,22.5,23,1.2,1.08927,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316664",2020-02-05 20:43:00,1.39777,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22,22,22.5,23,1.1,1.08612,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316665",2020-02-05 20:44:00,1.66932,0,0,22,28,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22,22,22.5,23,1.1,1.0899,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"316666",2020-02-05 20:45:00,1.31924,0,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22,22,22.5,23,1.1,1.08864,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316667",2020-02-05 20:46:00,1.33642,0,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22,22,22.5,23,1.1,1.09557,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316668",2020-02-05 20:47:00,1.34177,0,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22,22,22.5,23,1.2,1.09494,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316669",2020-02-05 20:48:00,1.73233,0,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22,22,22.5,23,1.3,1.07667,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316670",2020-02-05 20:49:00,1.40485,0,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22,22,22.5,23,1.3,1.11384,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316671",2020-02-05 20:50:00,1.11449,0,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22,22,22.5,23,1.3,1.10817,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316672",2020-02-05 20:51:00,1.30367,0,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22,22,22.5,23,1.3,1.14471,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316673",2020-02-05 20:52:00,1.01784,0,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22,22,22.5,23,1.3,1.1088,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316674",2020-02-05 20:53:00,0.809268,0,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22,22,22,23,1.4,1.12014,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316675",2020-02-05 20:54:00,0.736902,0,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22,22,22,23,1.4,1.63359,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316676",2020-02-05 20:55:00,0.707553,0,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22,22,22,23,1.1,1.55043,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316677",2020-02-05 20:56:00,0.668006,0,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22,22,22,23,0.8,1.57437,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316678",2020-02-05 20:57:00,0.424124,0,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22,22,22,23,0.7,1.5687,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316679",2020-02-05 20:58:00,0.664106,0,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22,22,22,23,0.7,1.1151,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316680",2020-02-05 20:59:00,0.554963,0,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22,22,22,23,0.8,1.12266,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"316681",2020-02-05 21:00:00,0.577452,0,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22,22,22,23,0.7,1.12959,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"316682",2020-02-05 21:01:00,0.583829,0,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22,22,22,23,0.7,1.1214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"316683",2020-02-05 21:02:00,0.628545,0,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22,22,22,23,0.8,1.11825,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"316684",2020-02-05 21:03:00,0.62856,0,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22,22,22,23,0.8,1.11951,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"316685",2020-02-05 21:04:00,0.658456,0,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22,22,22,23,0.7,1.13274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"316686",2020-02-05 21:05:00,0.78788,0,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22,22,22,23,0.5,1.12644,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"316687",2020-02-05 21:06:00,0.888655,0,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22,22,22,23,0.3,1.13085,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"316688",2020-02-05 21:07:00,0.768042,0,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22,22,22,23,0.2,1.12077,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"316689",2020-02-05 21:08:00,0.885804,0,0,22,10,21.5,10,24.5,23,23,0,0,22,22.5,21.5,22,22,22,23,0.2,1.1151,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"316690",2020-02-05 21:09:00,0.980958,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22,22,22,23,0.3,1.15731,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"316691",2020-02-05 21:10:00,1.03861,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22,22,22,23,0.3,1.1403,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"316692",2020-02-05 21:11:00,1.22611,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22,22,22,23,0.4,1.1403,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"316693",2020-02-05 21:12:00,1.16435,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22,22,22,23,0.5,1.13904,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"316694",2020-02-05 21:13:00,1.13801,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22,22,22,23,0.5,1.13904,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"316695",2020-02-05 21:14:00,1.69341,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22,22,22,23,0.5,1.13337,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"316696",2020-02-05 21:15:00,2.38425,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22,22,22,23,0.6,1.13337,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"316697",2020-02-05 21:16:00,2.36798,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22,22,22,23,0.7,1.13274,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"316698",2020-02-05 21:17:00,3.07557,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22,22,22,23,0.8,1.13211,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"316699",2020-02-05 21:18:00,3.90251,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22,22,22,23,0.8,1.13841,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"316700",2020-02-05 21:19:00,4.0639,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22,22,22,23,0.8,1.12014,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"316701",2020-02-05 21:20:00,4.13521,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22,22,22,23,0.9,1.1088,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"316702",2020-02-05 21:21:00,4.12764,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22,22,22,23,0.9,1.11384,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"316703",2020-02-05 21:22:00,4.0254,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22,22,22,23,1,1.12581,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"316704",2020-02-05 21:23:00,3.36035,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22,22,22,23,1,1.12014,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"316705",2020-02-05 21:24:00,3.43079,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22,22,22,23,1,1.11384,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"316706",2020-02-05 21:25:00,2.55625,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22,22,22,23,1,1.12581,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"316707",2020-02-05 21:26:00,2.17223,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22,22,22,23,0.9,1.11384,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"316708",2020-02-05 21:27:00,1.89053,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22,22,22,23,0.8,1.10817,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"316709",2020-02-05 21:28:00,1.61912,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22,22,22,23,0.9,1.10817,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"316710",2020-02-05 21:29:00,1.52543,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22.5,21.5,22,22,22,23,0.8,1.0962,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"316711",2020-02-05 21:30:00,1.40095,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0.8,1.12014,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"316712",2020-02-05 21:31:00,1.42505,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0.7,1.12014,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"316713",2020-02-05 21:32:00,1.16134,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0.6,1.11132,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"316714",2020-02-05 21:33:00,1.09691,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0.4,1.1088,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"316715",2020-02-05 21:34:00,1.0922,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0.4,1.11384,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"316716",2020-02-05 21:35:00,1.26558,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0.3,1.12014,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"316717",2020-02-05 21:36:00,1.25479,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0.1,1.12014,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"316718",2020-02-05 21:37:00,1.18965,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0.2,1.15731,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"316719",2020-02-05 21:38:00,1.20176,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0.2,1.30473,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"316720",2020-02-05 21:39:00,1.14256,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0.2,1.3419,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"316721",2020-02-05 21:40:00,1.21395,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0.2,1.2096,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"316722",2020-02-05 21:41:00,1.32015,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0.1,1.21653,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"316723",2020-02-05 21:42:00,1.21158,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0.1,1.12833,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"316724",2020-02-05 21:43:00,2.43181,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0.1,1.1214,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"316725",2020-02-05 21:44:00,2.18092,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0.1,1.5435,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"316726",2020-02-05 21:45:00,2.54382,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0,1.12644,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"316727",2020-02-05 21:46:00,2.99636,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0,1.12077,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"316728",2020-02-05 21:47:00,3.50831,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0,1.14471,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316729",2020-02-05 21:48:00,3.64112,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0.1,1.13841,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316730",2020-02-05 21:49:00,3.67789,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0.1,1.14219,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316731",2020-02-05 21:50:00,3.72651,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0.1,1.12077,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316732",2020-02-05 21:51:00,3.69717,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0.1,1.10817,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316733",2020-02-05 21:52:00,3.17803,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0,1.10565,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316734",2020-02-05 21:53:00,3.70193,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,-0.1,1.1025,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316735",2020-02-05 21:54:00,3.41289,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,-0.1,1.10754,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316736",2020-02-05 21:55:00,3.20554,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,-0.1,1.1025,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316737",2020-02-05 21:56:00,3.13359,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,-0.2,1.1088,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316738",2020-02-05 21:57:00,2.73514,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,-0.1,1.10943,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316739",2020-02-05 21:58:00,2.56214,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0,1.1151,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316740",2020-02-05 21:59:00,2.06136,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,-0.1,1.10943,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316741",2020-02-05 22:00:00,2.1176,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0,0.94374,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"316742",2020-02-05 22:01:00,1.97207,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0.1,0.93744,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"316743",2020-02-05 22:02:00,1.86339,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0.1,0.93744,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"316744",2020-02-05 22:03:00,1.73018,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0.1,0.93744,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"316745",2020-02-05 22:04:00,1.83544,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0.1,0.93744,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"316746",2020-02-05 22:05:00,1.71519,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0.2,0.93744,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"316747",2020-02-05 22:06:00,1.58725,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0.2,0.93996,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"316748",2020-02-05 22:07:00,1.8219,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0.2,0.94311,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"316749",2020-02-05 22:08:00,1.71097,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0.4,0.93681,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"316750",2020-02-05 22:09:00,1.28573,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0.4,0.9513,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"316751",2020-02-05 22:10:00,1.7226,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0.3,0.95634,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"316752",2020-02-05 22:11:00,2.02771,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0.3,0.95004,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"316753",2020-02-05 22:12:00,1.67941,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0.2,0.94311,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316754",2020-02-05 22:13:00,2.32664,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0.1,0.94374,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"316755",2020-02-05 22:14:00,2.22682,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0,0.93807,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"316756",2020-02-05 22:15:00,2.48819,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0,0.93303,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"316757",2020-02-05 22:16:00,2.81008,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0,0.94563,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316758",2020-02-05 22:17:00,3.21533,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0,0.94437,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316759",2020-02-05 22:18:00,3.17146,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,-0.1,0.94689,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316760",2020-02-05 22:19:00,3.33016,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,-0.1,0.93429,0,1,0,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"316761",2020-02-05 22:20:00,3.32566,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0,0.93114,0,1,0,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"316762",2020-02-05 22:21:00,3.40573,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0,0.93681,0,1,0,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"316763",2020-02-05 22:22:00,3.35407,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,-0.2,0.93051,0,1,0,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"316764",2020-02-05 22:23:00,3.16515,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0,0.93051,0,1,0,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"316765",2020-02-05 22:24:00,2.89482,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0,0.93114,0,1,0,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"316766",2020-02-05 22:25:00,2.5927,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0,0.92232,0,1,0,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"316767",2020-02-05 22:26:00,2.36911,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0.2,0.93681,0,1,0,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"316768",2020-02-05 22:27:00,2.08902,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0,0.9198,0,1,0,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"316769",2020-02-05 22:28:00,1.83124,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0.1,0.92484,0,1,0,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"316770",2020-02-05 22:29:00,1.90076,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0.2,0.9198,0,1,0,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"316771",2020-02-05 22:30:00,1.54626,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0.2,0.93114,0,1,0,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"316772",2020-02-05 22:31:00,1.60824,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0.2,0.9198,0,1,0,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"316773",2020-02-05 22:32:00,1.42416,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0,0.92547,0,1,0,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"316774",2020-02-05 22:33:00,1.14868,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0,0.93114,0,1,0,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"316775",2020-02-05 22:34:00,0.933149,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0,0.9198,0,1,0,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"316776",2020-02-05 22:35:00,1.19835,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0,0.92547,0,1,0,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"316777",2020-02-05 22:36:00,1.19538,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0.1,0.945,0,1,0,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"316778",2020-02-05 22:37:00,1.17986,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0.1,0.95634,0,1,0,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"316779",2020-02-05 22:38:00,1.52472,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0.1,0.945,0,1,0,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"316780",2020-02-05 22:39:00,1.137,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0.2,0.98091,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316781",2020-02-05 22:40:00,1.14662,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0.2,0.97398,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316782",2020-02-05 22:41:00,1.15823,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0.2,0.97524,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316783",2020-02-05 22:42:00,1.25288,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0.1,0.97335,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316784",2020-02-05 22:43:00,1.83426,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,22,22,22,23,0.2,0.97083,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"316785",2020-02-05 22:44:00,1.18016,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21.5,21.5,22,22,23,0,0.97335,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"316786",2020-02-05 22:45:00,1.86529,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21.5,21.5,22,22,23,-0.1,0.98217,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316787",2020-02-05 22:46:00,2.33244,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.1,0.97587,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316788",2020-02-05 22:47:00,2.65104,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.2,0.9828,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316789",2020-02-05 22:48:00,2.88432,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.3,0.9891,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316790",2020-02-05 22:49:00,3.01861,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.5,0.96894,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"316791",2020-02-05 22:50:00,3.03938,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.6,0.97272,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"316792",2020-02-05 22:51:00,3.3649,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.6,0.95697,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"316793",2020-02-05 22:52:00,3.33226,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.7,0.9765,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"316794",2020-02-05 22:53:00,3.12,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.8,0.98847,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"316795",2020-02-05 22:54:00,2.99932,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.7,0.80577,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"316796",2020-02-05 22:55:00,2.94427,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.8,0.79317,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"316797",2020-02-05 22:56:00,2.65467,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.7,0.79884,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"316798",2020-02-05 22:57:00,2.37778,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.7,0.80514,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"316799",2020-02-05 22:58:00,2.13382,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.6,0.80514,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"316800",2020-02-05 22:59:00,1.99463,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.7,0.80451,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"316801",2020-02-05 23:00:00,1.98137,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.6,0.79884,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"316802",2020-02-05 23:01:00,1.7237,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.6,0.8001,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"316803",2020-02-05 23:02:00,1.68819,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.8,0.79947,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"316804",2020-02-05 23:03:00,1.61228,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.8,0.79884,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"316805",2020-02-05 23:04:00,1.56271,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.7,0.79317,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"316806",2020-02-05 23:05:00,1.92923,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.7,0.79317,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"316807",2020-02-05 23:06:00,1.52707,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.6,0.79884,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"316808",2020-02-05 23:07:00,1.55231,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.6,0.79317,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"316809",2020-02-05 23:08:00,1.54328,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.6,0.79254,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"316810",2020-02-05 23:09:00,1.37556,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.6,0.8127,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316811",2020-02-05 23:10:00,1.41362,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.5,0.8127,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316812",2020-02-05 23:11:00,1.40029,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.5,0.86877,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316813",2020-02-05 23:12:00,1.55342,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.4,0.78687,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316814",2020-02-05 23:13:00,1.98579,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.5,0.7875,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316815",2020-02-05 23:14:00,1.60625,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.5,0.79254,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"316816",2020-02-05 23:15:00,1.89244,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.5,0.78624,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316817",2020-02-05 23:16:00,2.26676,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.6,0.7812,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316818",2020-02-05 23:17:00,2.55663,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.8,0.79254,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316819",2020-02-05 23:18:00,2.86029,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.8,0.79065,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316820",2020-02-05 23:19:00,3.01102,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.7,0.76797,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"316821",2020-02-05 23:20:00,3.12052,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.6,0.77364,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"316822",2020-02-05 23:21:00,3.29361,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.6,0.76167,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"316823",2020-02-05 23:22:00,3.28129,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.5,0.77364,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"316824",2020-02-05 23:23:00,3.10476,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.5,0.77238,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"316825",2020-02-05 23:24:00,3.02914,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.5,0.77301,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"316826",2020-02-05 23:25:00,2.77937,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.6,0.77301,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"316827",2020-02-05 23:26:00,2.57777,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.5,0.76167,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"316828",2020-02-05 23:27:00,2.28989,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.5,0.76734,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"316829",2020-02-05 23:28:00,2.01649,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.6,0.77175,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"316830",2020-02-05 23:29:00,1.91217,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.6,0.76734,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"316831",2020-02-05 23:30:00,1.79269,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.7,0.76167,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"316832",2020-02-05 23:31:00,1.67315,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.7,0.76671,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"316833",2020-02-05 23:32:00,1.40089,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.7,0.76167,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"316834",2020-02-05 23:33:00,1.48519,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.7,0.77931,0,1,0,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"316835",2020-02-05 23:34:00,1.48186,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.7,0.77427,0,1,0,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"316836",2020-02-05 23:35:00,1.40647,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.6,0.76734,0,1,0,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"316837",2020-02-05 23:36:00,1.42735,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.6,0.74214,0,1,0,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"316838",2020-02-05 23:37:00,1.47942,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.4,0.73773,0,1,0,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"316839",2020-02-05 23:38:00,1.3536,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.5,0.78687,0,1,0,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"316840",2020-02-05 23:39:00,1.52029,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.4,0.756,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316841",2020-02-05 23:40:00,1.34283,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.4,0.76734,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316842",2020-02-05 23:41:00,1.40752,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.3,0.76734,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316843",2020-02-05 23:42:00,1.71276,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.3,0.76104,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316844",2020-02-05 23:43:00,1.69006,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.2,0.76356,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316845",2020-02-05 23:44:00,1.63127,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.3,0.75411,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"316846",2020-02-05 23:45:00,1.65348,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.3,0.756,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316847",2020-02-05 23:46:00,2.24965,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.2,0.77238,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316848",2020-02-05 23:47:00,2.54084,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.2,0.756,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316849",2020-02-05 23:48:00,3.02426,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.2,0.7371,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316850",2020-02-05 23:49:00,2.96654,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.3,0.74844,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316851",2020-02-05 23:50:00,3.25227,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.2,0.74277,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316852",2020-02-05 23:51:00,3.16167,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.4,0.7434,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316853",2020-02-05 23:52:00,3.23912,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.2,0.74277,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316854",2020-02-05 23:53:00,3.09497,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.2,0.74844,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316855",2020-02-05 23:54:00,3.05583,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.1,0.74907,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316856",2020-02-05 23:55:00,2.90724,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,22,23,-0.2,0.77364,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316857",2020-02-05 23:56:00,2.64588,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,21.5,23,-0.3,0.77427,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
